Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,2.45,0.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,7,45,158.0,15.5,2.6,1.5,29.0,49.97,0.0
2016,1,1,8,0,316.0,31.0,2.7,2.0,58.0,117.34,74.26
2016,1,1,8,15,415.5,40.0,2.7,2.5,96.5,170.7,127.33
2016,1,1,8,30,515.0,49.0,2.7,3.0,135.0,232.94,183.64
2016,1,1,8,45,575.0,55.0,2.75,3.5,175.0,285.45,232.35
2016,1,1,9,0,635.0,61.0,2.8,4.0,215.0,341.88,283.63
2016,1,1,9,15,675.0,65.0,2.8,4.5,252.5,390.42,327.38
2016,1,1,9,30,715.0,69.0,2.8,5.0,290.0,440.29,371.03
2016,1,1,9,45,749.5,70.5,2.85,5.5,324.5,483.23,408.05
2016,1,1,10,0,784.0,72.0,2.9,6.0,359.0,528.46,445.91
2016,1,1,10,15,802.5,74.5,2.85,6.5,387.0,565.06,475.52
2016,1,1,10,30,821.0,77.0,2.8,7.0,415.0,600.09,503.13
2016,1,1,10,45,834.0,78.0,2.8,7.5,436.5,628.11,524.79
2016,1,1,11,0,847.0,79.0,2.8,8.0,458.0,653.82,544.23
2016,1,1,11,15,854.5,80.0,2.75,8.0,472.5,673.34,559.28
2016,1,1,11,30,862.0,81.0,2.7,8.0,487.0,690.02,571.62
2016,1,1,11,45,865.5,81.5,2.65,8.5,494.0,700.42,577.88
2016,1,1,12,0,869.0,82.0,2.6,9.0,501.0,707.72,581.87
2016,1,1,12,15,868.5,82.0,2.55,9.0,500.5,708.49,582.07
2016,1,1,12,30,868.0,82.0,2.5,9.0,500.0,706.08,580.02
2016,1,1,12,45,866.0,81.0,2.45,9.0,492.0,698.32,574.05
2016,1,1,13,0,864.0,80.0,2.4,9.0,484.0,687.44,565.86
2016,1,1,13,15,856.0,79.0,2.35,9.0,468.5,669.52,551.95
2016,1,1,13,30,848.0,78.0,2.3,9.0,453.0,648.8,535.54
2016,1,1,13,45,835.0,76.0,2.25,9.0,430.5,621.17,513.57
2016,1,1,14,0,822.0,74.0,2.2,9.0,408.0,591.27,489.52
2016,1,1,14,15,802.5,72.0,2.15,9.0,379.0,555.57,460.43
2016,1,1,14,30,783.0,70.0,2.1,9.0,350.0,518.42,429.59
2016,1,1,14,45,755.0,67.0,2.05,9.0,316.0,474.59,392.7
2016,1,1,15,0,727.0,64.0,2.0,9.0,282.0,430.47,354.65
2016,1,1,15,15,686.0,60.0,1.9,8.0,243.5,381.65,312.84
2016,1,1,15,30,645.0,56.0,1.8,7.0,205.0,332.33,269.36
2016,1,1,15,45,580.0,50.0,1.75,6.5,164.5,274.1,217.36
2016,1,1,16,0,515.0,44.0,1.7,6.0,124.0,220.39,168.42
2016,1,1,16,15,409.5,35.0,1.8,5.5,86.0,157.81,112.6
2016,1,1,16,30,304.0,26.0,1.9,5.0,48.0,102.86,53.24
2016,1,1,16,45,152.0,13.0,2.0,4.5,24.0,38.43,0.0
2016,1,1,17,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.35,3.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.45,2.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,1,2,7,45,17.5,15.0,3.0,2.5,16.5,19.34,0.0
2016,1,2,8,0,35.0,30.0,3.1,3.0,33.0,43.1,26.33
2016,1,2,8,15,58.5,47.0,3.1,3.0,55.0,70.08,52.53
2016,1,2,8,30,82.0,64.0,3.1,3.0,77.0,98.93,78.7
2016,1,2,8,45,94.0,81.0,3.1,3.5,100.0,125.47,102.87
2016,1,2,9,0,106.0,98.0,3.1,4.0,123.0,152.89,127.51
2016,1,2,9,15,114.0,113.5,3.05,4.5,145.0,177.51,149.37
2016,1,2,9,30,122.0,129.0,3.0,5.0,167.0,202.58,171.2
2016,1,2,9,45,133.0,141.5,3.0,5.5,187.0,226.04,191.32
2016,1,2,10,0,144.0,154.0,3.0,6.0,207.0,249.98,211.54
2016,1,2,10,15,259.5,153.5,2.95,6.0,257.5,327.32,278.03
2016,1,2,10,30,375.0,153.0,2.9,6.0,308.0,411.34,348.78
2016,1,2,10,45,352.0,166.0,2.85,6.5,317.0,412.44,348.44
2016,1,2,11,0,329.0,179.0,2.8,7.0,326.0,418.95,352.56
2016,1,2,11,15,314.5,187.5,2.7,7.5,332.0,424.06,355.51
2016,1,2,11,30,300.0,196.0,2.6,8.0,338.0,427.71,357.18
2016,1,2,11,45,343.0,191.5,2.55,8.5,356.0,454.74,378.91
2016,1,2,12,0,386.0,187.0,2.5,9.0,374.0,481.15,399.77
2016,1,2,12,15,341.0,195.0,2.4,9.0,360.0,459.53,381.25
2016,1,2,12,30,296.0,203.0,2.3,9.0,346.0,436.74,362.01
2016,1,2,12,45,180.5,202.0,2.2,9.5,289.0,346.15,286.6
2016,1,2,13,0,65.0,201.0,2.1,10.0,232.0,257.31,211.6
2016,1,2,13,15,190.5,190.0,2.0,10.0,276.0,335.39,278.39
2016,1,2,13,30,316.0,179.0,1.9,10.0,320.0,409.17,339.26
2016,1,2,13,45,193.0,175.0,1.85,10.5,260.0,313.55,259.44
2016,1,2,14,0,70.0,171.0,1.8,11.0,200.0,223.67,183.82
2016,1,2,14,15,35.0,142.5,1.7,11.0,157.0,169.53,138.79
2016,1,2,14,30,0.0,114.0,1.6,11.0,114.0,113.6,91.54
2016,1,2,14,45,0.0,103.0,1.5,11.0,103.0,102.49,82.32
2016,1,2,15,0,0.0,92.0,1.4,11.0,92.0,91.43,72.97
2016,1,2,15,15,0.0,79.5,1.4,10.5,79.5,78.81,62.31
2016,1,2,15,30,0.0,67.0,1.4,10.0,67.0,66.23,51.5
2016,1,2,15,45,0.0,54.0,1.45,9.5,54.0,53.13,40.08
2016,1,2,16,0,0.0,41.0,1.5,9.0,41.0,40.03,28.52
2016,1,2,16,15,0.0,28.5,1.65,8.5,28.5,27.52,17.27
2016,1,2,16,30,0.0,16.0,1.8,8.0,16.0,15.44,4.9
2016,1,2,16,45,0.0,8.0,1.95,7.5,8.0,7.86,0.0
2016,1,2,17,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,3.2,3.5,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,3.35,3.5,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,3.65,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,3,7,45,30.5,15.0,2.4,4.5,17.5,21.68,0.0
2016,1,3,8,0,61.0,30.0,2.4,5.0,35.0,49.07,29.78
2016,1,3,8,15,88.5,46.5,2.3,5.0,59.0,77.75,57.74
2016,1,3,8,30,116.0,63.0,2.2,5.0,83.0,108.68,85.72
2016,1,3,8,45,131.0,79.5,2.1,5.5,107.5,137.26,111.63
2016,1,3,9,0,146.0,96.0,2.0,6.0,132.0,166.91,138.1
2016,1,3,9,15,154.5,111.5,2.0,6.0,155.0,193.4,161.76
2016,1,3,9,30,163.0,127.0,2.0,6.0,178.0,220.25,185.32
2016,1,3,9,45,170.5,140.0,2.0,6.5,198.5,243.92,205.44
2016,1,3,10,0,178.0,153.0,2.0,7.0,219.0,267.72,225.27
2016,1,3,10,15,89.0,141.5,2.05,7.0,174.5,206.49,173.02
2016,1,3,10,30,0.0,130.0,2.1,7.0,130.0,129.45,106.18
2016,1,3,10,45,90.0,163.5,2.2,7.5,204.0,228.6,191.68
2016,1,3,11,0,180.0,197.0,2.3,8.0,278.0,334.69,280.05
2016,1,3,11,15,159.0,204.0,2.45,8.0,277.5,331.18,276.33
2016,1,3,11,30,138.0,211.0,2.6,8.0,277.0,326.62,272.18
2016,1,3,11,45,253.0,201.0,2.8,8.0,323.5,403.71,337.69
2016,1,3,12,0,368.0,191.0,3.0,8.0,370.0,473.56,396.22
2016,1,3,12,15,205.0,195.0,3.1,8.0,295.0,356.56,298.41
2016,1,3,12,30,42.0,199.0,3.2,8.0,220.0,239.39,198.32
2016,1,3,12,45,99.5,205.0,3.3,8.5,252.5,285.99,238.45
2016,1,3,13,0,157.0,211.0,3.4,9.0,285.0,339.35,283.0
2016,1,3,13,15,125.5,202.5,3.25,9.0,260.5,306.73,255.4
2016,1,3,13,30,94.0,194.0,3.1,9.0,236.0,267.32,222.44
2016,1,3,13,45,258.0,169.0,3.0,9.5,276.5,355.39,297.73
2016,1,3,14,0,422.0,144.0,2.9,10.0,317.0,428.41,358.07
2016,1,3,14,15,460.0,126.5,2.7,10.0,303.0,419.47,350.25
2016,1,3,14,30,498.0,109.0,2.5,10.0,289.0,406.85,339.35
2016,1,3,14,45,465.0,104.5,2.4,10.0,260.0,368.18,306.39
2016,1,3,15,0,432.0,100.0,2.3,10.0,231.0,330.46,273.78
2016,1,3,15,15,405.0,89.5,2.2,9.5,199.5,289.94,238.83
2016,1,3,15,30,378.0,79.0,2.1,9.0,168.0,250.59,204.05
2016,1,3,15,45,329.5,67.5,2.05,8.5,134.5,203.78,162.67
2016,1,3,16,0,281.0,56.0,2.0,8.0,101.0,160.68,124.08
2016,1,3,16,15,215.5,42.0,2.05,7.5,70.5,114.2,82.9
2016,1,3,16,30,150.0,28.0,2.1,7.0,40.0,72.67,41.01
2016,1,3,16,45,75.0,14.0,2.15,7.0,20.0,26.75,0.0
2016,1,3,17,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,4,7,45,0.0,8.5,2.6,8.5,8.5,8.2,0.0
2016,1,4,8,0,0.0,17.0,2.6,9.0,17.0,16.4,6.68
2016,1,4,8,15,0.0,28.5,2.6,9.0,28.5,27.52,17.44
2016,1,4,8,30,0.0,40.0,2.6,9.0,40.0,38.76,27.55
2016,1,4,8,45,0.0,52.5,2.6,9.5,52.5,51.31,38.61
2016,1,4,9,0,0.0,65.0,2.6,10.0,65.0,63.87,49.57
2016,1,4,9,15,0.0,76.5,2.65,10.5,76.5,75.4,59.47
2016,1,4,9,30,0.0,88.0,2.7,11.0,88.0,86.95,69.26
2016,1,4,9,45,0.0,97.5,2.8,11.5,97.5,96.43,77.14
2016,1,4,10,0,0.0,107.0,2.9,12.0,107.0,105.96,84.97
2016,1,4,10,15,62.5,143.5,2.95,12.0,169.5,186.76,153.8
2016,1,4,10,30,125.0,180.0,3.0,12.0,232.0,274.84,227.23
2016,1,4,10,45,240.0,178.0,3.1,12.5,284.0,355.3,294.05
2016,1,4,11,0,355.0,176.0,3.2,13.0,336.0,432.81,357.36
2016,1,4,11,15,355.5,182.0,3.3,13.0,346.5,445.59,367.29
2016,1,4,11,30,356.0,188.0,3.4,13.0,357.0,457.16,376.49
2016,1,4,11,45,235.5,203.0,3.5,13.5,315.5,394.08,323.32
2016,1,4,12,0,115.0,218.0,3.6,14.0,274.0,320.32,261.19
2016,1,4,12,15,194.5,213.0,3.6,14.0,308.0,370.23,303.39
2016,1,4,12,30,274.0,208.0,3.6,14.0,342.0,427.79,350.62
2016,1,4,12,45,186.5,208.5,3.65,14.0,299.0,358.17,293.33
2016,1,4,13,0,99.0,209.0,3.7,14.0,256.0,289.78,236.62
2016,1,4,13,15,208.5,195.0,3.6,13.5,290.0,353.67,291.41
2016,1,4,13,30,318.0,181.0,3.5,13.0,324.0,413.72,341.87
2016,1,4,13,45,161.5,163.0,3.4,13.0,235.5,280.22,231.31
2016,1,4,14,0,5.0,145.0,3.3,13.0,147.0,148.65,120.0
2016,1,4,14,15,2.5,135.5,3.15,13.0,136.5,137.43,110.92
2016,1,4,14,30,0.0,126.0,3.0,13.0,126.0,126.42,101.79
2016,1,4,14,45,0.0,113.5,2.9,13.0,113.5,113.69,91.2
2016,1,4,15,0,0.0,101.0,2.8,13.0,101.0,101.02,80.57
2016,1,4,15,15,0.0,87.5,2.65,12.5,87.5,87.33,69.09
2016,1,4,15,30,0.0,74.0,2.5,12.0,74.0,73.69,57.46
2016,1,4,15,45,0.0,59.5,2.45,12.0,59.5,58.97,44.66
2016,1,4,16,0,0.0,45.0,2.4,12.0,45.0,44.25,31.75
2016,1,4,16,15,0.0,31.5,2.4,11.5,31.5,30.59,19.67
2016,1,4,16,30,0.0,18.0,2.4,11.0,18.0,17.37,6.82
2016,1,4,16,45,0.0,9.0,2.45,11.0,9.0,8.85,0.0
2016,1,4,17,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,5,7,45,32.5,15.0,2.15,10.5,17.5,21.98,0.0
2016,1,5,8,0,65.0,30.0,2.3,11.0,35.0,49.89,29.49
2016,1,5,8,15,91.5,46.5,2.4,11.0,59.0,78.44,56.89
2016,1,5,8,30,118.0,63.0,2.5,11.0,83.0,109.16,84.17
2016,1,5,8,45,133.0,79.5,2.65,11.0,107.5,137.83,109.89
2016,1,5,9,0,148.0,96.0,2.8,11.0,132.0,167.57,136.31
2016,1,5,9,15,155.5,111.5,2.85,11.0,155.0,193.7,159.38
2016,1,5,9,30,163.0,127.0,2.9,11.0,178.0,220.13,182.3
2016,1,5,9,45,168.5,141.0,3.0,11.5,198.5,243.95,202.33
2016,1,5,10,0,174.0,155.0,3.1,12.0,219.0,267.78,221.98
2016,1,5,10,15,87.0,81.0,3.2,12.0,113.0,137.27,112.9
2016,1,5,10,30,0.0,7.0,3.3,12.0,7.0,6.75,0.16
2016,1,5,10,45,0.0,32.5,3.4,12.5,32.5,31.38,21.29
2016,1,5,11,0,0.0,58.0,3.5,13.0,58.0,56.05,42.2
2016,1,5,11,15,0.0,63.5,3.55,12.5,63.5,61.38,46.74
2016,1,5,11,30,0.0,69.0,3.6,12.0,69.0,66.71,51.32
2016,1,5,11,45,0.0,98.0,3.7,12.0,98.0,95.36,75.49
2016,1,5,12,0,0.0,127.0,3.8,12.0,127.0,125.09,100.39
2016,1,5,12,15,0.0,71.0,3.8,12.0,71.0,68.65,52.86
2016,1,5,12,30,0.0,15.0,3.8,12.0,15.0,14.48,6.76
2016,1,5,12,45,0.0,22.5,3.85,12.0,22.5,21.72,12.98
2016,1,5,13,0,0.0,30.0,3.9,12.0,30.0,28.97,19.19
2016,1,5,13,15,11.5,102.0,3.8,12.0,107.0,107.27,86.04
2016,1,5,13,30,23.0,174.0,3.7,12.0,184.0,190.98,156.17
2016,1,5,13,45,25.5,168.0,3.65,12.0,179.0,186.13,152.19
2016,1,5,14,0,28.0,162.0,3.6,12.0,174.0,187.52,153.53
2016,1,5,14,15,14.0,126.0,3.55,12.0,132.0,133.86,108.58
2016,1,5,14,30,0.0,90.0,3.5,12.0,90.0,88.13,69.85
2016,1,5,14,45,0.0,81.5,3.45,12.0,81.5,79.65,62.75
2016,1,5,15,0,0.0,73.0,3.4,12.0,73.0,71.2,55.58
2016,1,5,15,15,0.0,63.0,3.15,11.5,63.0,61.23,47.12
2016,1,5,15,30,0.0,53.0,2.9,11.0,53.0,51.28,38.57
2016,1,5,15,45,0.0,43.0,2.7,10.5,43.0,41.54,30.07
2016,1,5,16,0,0.0,33.0,2.5,10.0,33.0,31.86,21.54
2016,1,5,16,15,0.0,23.0,2.35,9.5,23.0,22.2,12.92
2016,1,5,16,30,0.0,13.0,2.2,9.0,13.0,12.54,3.64
2016,1,5,16,45,0.0,6.5,2.1,9.0,6.5,6.26,0.0
2016,1,5,17,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,5.25,9.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,8.5,3.65,10.5,8.5,8.2,0.0
2016,1,6,8,0,0.0,17.0,3.6,11.0,17.0,16.4,6.6
2016,1,6,8,15,0.0,29.5,3.55,11.0,29.5,28.49,18.07
2016,1,6,8,30,0.0,42.0,3.5,11.0,42.0,40.88,29.1
2016,1,6,8,45,0.0,55.0,3.45,11.0,55.0,53.97,40.64
2016,1,6,9,0,0.0,68.0,3.4,11.0,68.0,67.05,52.09
2016,1,6,9,15,0.0,81.0,3.35,11.0,81.0,80.17,63.44
2016,1,6,9,30,0.0,94.0,3.3,11.0,94.0,93.32,74.7
2016,1,6,9,45,0.0,104.5,3.25,11.0,104.5,103.84,83.6
2016,1,6,10,0,0.0,115.0,3.2,11.0,115.0,114.42,92.47
2016,1,6,10,15,0.0,61.0,3.2,11.0,61.0,58.95,45.14
2016,1,6,10,30,0.0,7.0,3.2,11.0,7.0,6.75,0.18
2016,1,6,10,45,0.0,15.5,3.25,11.0,15.5,14.96,7.27
2016,1,6,11,0,0.0,24.0,3.3,11.0,24.0,23.17,14.34
2016,1,6,11,15,0.0,67.5,3.35,11.0,67.5,65.25,50.35
2016,1,6,11,30,0.0,111.0,3.4,11.0,111.0,108.67,87.05
2016,1,6,11,45,57.5,165.5,3.45,11.0,193.5,211.95,174.89
2016,1,6,12,0,115.0,220.0,3.5,11.0,276.0,322.71,266.5
2016,1,6,12,15,76.5,209.5,3.4,11.0,247.0,275.6,226.83
2016,1,6,12,30,38.0,199.0,3.3,11.0,218.0,236.45,193.81
2016,1,6,12,45,77.0,206.0,3.25,11.0,243.5,271.61,223.83
2016,1,6,13,0,116.0,213.0,3.2,11.0,269.0,313.97,259.17
2016,1,6,13,15,126.0,207.0,3.1,11.0,265.5,312.59,258.2
2016,1,6,13,30,136.0,201.0,3.0,11.0,262.0,310.6,256.84
2016,1,6,13,45,256.0,178.0,2.95,11.0,287.0,365.73,304.06
2016,1,6,14,0,376.0,155.0,2.9,11.0,312.0,414.81,345.1
2016,1,6,14,15,304.0,153.0,2.85,11.0,274.5,353.1,293.83
2016,1,6,14,30,232.0,151.0,2.8,11.0,237.0,302.03,251.06
2016,1,6,14,45,218.0,140.0,2.8,11.0,215.0,274.94,228.35
2016,1,6,15,0,204.0,129.0,2.8,11.0,193.0,248.29,205.56
2016,1,6,15,15,189.0,114.0,2.75,10.5,167.0,217.08,178.95
2016,1,6,15,30,174.0,99.0,2.7,10.0,141.0,186.68,152.51
2016,1,6,15,45,150.5,82.0,2.65,10.0,114.0,151.7,121.61
2016,1,6,16,0,127.0,65.0,2.6,10.0,87.0,118.51,92.06
2016,1,6,16,15,90.0,48.5,2.55,9.5,61.5,80.49,58.94
2016,1,6,16,30,53.0,32.0,2.5,9.0,36.0,49.72,30.15
2016,1,6,16,45,26.5,16.0,2.5,9.0,18.0,22.06,0.0
2016,1,6,17,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,7,45,78.5,18.0,0.6,8.0,25.0,35.16,0.0
2016,1,7,8,0,157.0,36.0,0.6,8.0,50.0,85.66,53.83
2016,1,7,8,15,249.0,49.5,0.65,8.5,85.0,133.29,98.04
2016,1,7,8,30,341.0,63.0,0.7,9.0,120.0,189.72,146.51
2016,1,7,8,45,426.5,68.5,0.8,9.5,159.5,242.72,192.46
2016,1,7,9,0,512.0,74.0,0.9,10.0,199.0,304.04,244.93
2016,1,7,9,15,555.5,80.0,0.9,10.0,236.0,352.06,286.38
2016,1,7,9,30,599.0,86.0,0.9,10.0,273.0,401.98,328.43
2016,1,7,9,45,424.5,117.5,0.95,10.0,257.5,364.44,299.62
2016,1,7,10,0,250.0,149.0,1.0,10.0,242.0,309.75,255.55
2016,1,7,10,15,200.0,165.0,1.0,10.0,243.0,298.93,246.85
2016,1,7,10,30,150.0,181.0,1.0,10.0,244.0,291.32,239.93
2016,1,7,10,45,148.5,192.5,1.05,10.5,257.5,306.55,251.76
2016,1,7,11,0,147.0,204.0,1.1,11.0,271.0,321.34,262.92
2016,1,7,11,15,145.5,209.0,1.15,11.0,277.5,328.08,268.18
2016,1,7,11,30,144.0,214.0,1.2,11.0,284.0,334.38,273.11
2016,1,7,11,45,142.5,219.0,1.25,11.5,288.5,340.24,277.19
2016,1,7,12,0,141.0,224.0,1.3,12.0,293.0,345.66,280.91
2016,1,7,12,15,249.0,210.5,1.35,12.0,333.0,414.53,337.56
2016,1,7,12,30,357.0,197.0,1.4,12.0,373.0,474.41,385.96
2016,1,7,12,45,597.0,138.0,1.45,12.0,427.0,585.23,474.95
2016,1,7,13,0,837.0,79.0,1.5,12.0,481.0,676.11,545.76
2016,1,7,13,15,830.0,78.0,1.5,12.0,466.5,659.63,532.96
2016,1,7,13,30,823.0,77.0,1.5,12.0,452.0,640.4,518.47
2016,1,7,13,45,812.5,75.0,1.55,12.0,431.0,615.16,499.59
2016,1,7,14,0,802.0,73.0,1.6,12.0,410.0,587.6,478.57
2016,1,7,14,15,784.5,71.0,1.55,11.5,382.0,553.76,452.46
2016,1,7,14,30,767.0,69.0,1.5,11.0,354.0,518.38,424.53
2016,1,7,14,45,747.5,65.0,1.45,11.0,322.0,478.42,391.54
2016,1,7,15,0,728.0,61.0,1.4,11.0,290.0,437.6,357.01
2016,1,7,15,15,691.0,57.5,1.3,10.5,252.5,388.76,315.56
2016,1,7,15,30,654.0,54.0,1.2,10.0,215.0,340.97,273.83
2016,1,7,15,45,603.5,48.0,1.1,10.0,176.0,288.82,227.19
2016,1,7,16,0,553.0,42.0,1.0,10.0,137.0,238.03,180.97
2016,1,7,16,15,462.0,34.5,1.0,9.5,98.5,177.88,128.1
2016,1,7,16,30,371.0,27.0,1.0,9.0,60.0,125.93,78.12
2016,1,7,16,45,185.5,13.5,1.05,9.0,30.0,52.81,0.0
2016,1,7,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,8,7,45,6.0,15.0,1.65,5.5,15.5,16.01,0.0
2016,1,8,8,0,12.0,30.0,1.7,6.0,31.0,34.68,20.46
2016,1,8,8,15,32.0,46.5,1.7,6.0,51.5,58.46,42.94
2016,1,8,8,30,52.0,63.0,1.7,6.0,72.0,83.87,65.57
2016,1,8,8,45,62.0,80.0,1.75,6.0,93.0,107.89,87.2
2016,1,8,9,0,72.0,97.0,1.8,6.0,114.0,132.7,109.33
2016,1,8,9,15,78.0,113.0,1.75,6.5,134.5,155.24,129.03
2016,1,8,9,30,84.0,129.0,1.7,7.0,155.0,178.16,148.66
2016,1,8,9,45,85.5,142.0,1.65,7.5,171.5,195.52,163.21
2016,1,8,10,0,87.0,155.0,1.6,8.0,188.0,212.88,177.48
2016,1,8,10,15,73.0,164.5,1.55,8.0,193.5,217.0,180.57
2016,1,8,10,30,59.0,174.0,1.5,8.0,199.0,220.26,182.83
2016,1,8,10,45,101.5,187.5,1.45,8.5,233.0,263.54,218.85
2016,1,8,11,0,144.0,201.0,1.4,9.0,267.0,315.89,261.36
2016,1,8,11,15,191.5,205.0,1.45,9.5,295.5,354.53,292.63
2016,1,8,11,30,239.0,209.0,1.5,10.0,324.0,402.09,330.49
2016,1,8,11,45,119.5,181.0,1.55,10.5,238.5,280.43,230.5
2016,1,8,12,0,0.0,153.0,1.6,11.0,153.0,152.22,122.59
2016,1,8,12,15,3.5,162.5,1.6,11.0,164.0,164.73,133.38
2016,1,8,12,30,7.0,172.0,1.6,11.0,175.0,177.37,143.88
2016,1,8,12,45,159.0,185.5,1.65,11.5,262.0,313.26,258.25
2016,1,8,13,0,311.0,199.0,1.7,12.0,349.0,440.56,360.65
2016,1,8,13,15,253.0,199.5,1.65,12.0,319.5,398.07,325.27
2016,1,8,13,30,195.0,200.0,1.6,12.0,290.0,348.7,285.36
2016,1,8,13,45,125.5,187.5,1.6,12.0,244.5,286.3,234.48
2016,1,8,14,0,56.0,175.0,1.6,12.0,199.0,219.61,179.37
2016,1,8,14,15,93.5,167.0,1.5,11.5,203.5,232.16,190.98
2016,1,8,14,30,131.0,159.0,1.4,11.0,208.0,248.73,205.24
2016,1,8,14,45,120.5,146.0,1.35,11.0,188.0,224.8,185.17
2016,1,8,15,0,110.0,133.0,1.3,11.0,168.0,201.35,165.45
2016,1,8,15,15,101.5,117.0,1.3,10.5,146.0,175.87,144.09
2016,1,8,15,30,93.0,101.0,1.3,10.0,124.0,150.9,122.73
2016,1,8,15,45,80.0,83.5,1.3,10.0,101.0,123.02,98.37
2016,1,8,16,0,67.0,66.0,1.3,10.0,78.0,96.13,74.64
2016,1,8,16,15,45.0,49.0,1.35,9.5,56.0,65.04,47.65
2016,1,8,16,30,23.0,32.0,1.4,9.0,34.0,39.46,24.36
2016,1,8,16,45,11.5,16.0,1.5,9.0,17.0,18.09,0.0
2016,1,8,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,9,7,45,0.0,11.5,3.05,7.5,11.5,11.1,0.0
2016,1,9,8,0,0.0,23.0,3.1,8.0,23.0,22.21,11.24
2016,1,9,8,15,0.0,38.0,3.1,8.0,38.0,37.61,26.02
2016,1,9,8,30,0.0,53.0,3.1,8.0,53.0,52.87,39.75
2016,1,9,8,45,0.0,69.5,3.1,8.5,69.5,69.75,54.63
2016,1,9,9,0,0.0,86.0,3.1,9.0,86.0,86.63,69.32
2016,1,9,9,15,4.0,100.0,3.05,9.0,101.5,102.57,83.15
2016,1,9,9,30,8.0,114.0,3.0,9.0,117.0,118.88,97.18
2016,1,9,9,45,9.0,125.0,2.95,9.0,128.5,130.67,107.18
2016,1,9,10,0,10.0,136.0,2.9,9.0,140.0,142.59,117.21
2016,1,9,10,15,33.5,155.0,2.75,9.0,169.0,182.64,151.26
2016,1,9,10,30,57.0,174.0,2.6,9.0,198.0,218.97,181.82
2016,1,9,10,45,47.5,179.5,2.5,9.5,200.0,219.68,181.58
2016,1,9,11,0,38.0,185.0,2.4,10.0,202.0,219.98,181.04
2016,1,9,11,15,89.0,200.5,2.25,10.0,243.0,272.41,225.14
2016,1,9,11,30,140.0,216.0,2.1,10.0,284.0,334.07,275.74
2016,1,9,11,45,136.5,219.5,2.0,10.0,286.5,336.76,277.28
2016,1,9,12,0,133.0,223.0,1.9,10.0,289.0,339.0,278.73
2016,1,9,12,15,132.5,223.0,1.8,10.0,289.0,338.88,278.41
2016,1,9,12,30,132.0,223.0,1.7,10.0,289.0,338.37,277.81
2016,1,9,12,45,115.5,219.0,1.6,10.0,276.0,321.61,263.87
2016,1,9,13,0,99.0,215.0,1.5,10.0,263.0,296.9,243.68
2016,1,9,13,15,86.5,206.5,1.35,10.0,247.5,277.8,227.98
2016,1,9,13,30,74.0,198.0,1.2,10.0,232.0,258.89,212.39
2016,1,9,13,45,52.0,182.5,1.1,10.0,206.0,226.08,185.32
2016,1,9,14,0,30.0,167.0,1.0,10.0,180.0,194.19,158.88
2016,1,9,14,15,15.0,131.5,0.95,10.0,138.0,140.18,114.07
2016,1,9,14,30,0.0,96.0,0.9,10.0,96.0,94.21,75.35
2016,1,9,14,45,0.0,87.0,0.85,10.0,87.0,85.21,67.88
2016,1,9,15,0,0.0,78.0,0.8,10.0,78.0,76.25,60.29
2016,1,9,15,15,0.0,68.0,0.8,10.0,68.0,66.27,51.75
2016,1,9,15,30,0.0,58.0,0.8,10.0,58.0,56.33,43.14
2016,1,9,15,45,0.0,47.0,0.85,10.0,47.0,45.41,33.57
2016,1,9,16,0,0.0,36.0,0.9,10.0,36.0,34.76,24.16
2016,1,9,16,15,0.0,26.0,0.9,9.5,26.0,25.1,15.56
2016,1,9,16,30,0.0,16.0,0.9,9.0,16.0,15.43,6.57
2016,1,9,16,45,0.0,8.0,0.95,9.0,8.0,7.71,0.0
2016,1,9,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,10,7,45,145.5,15.5,2.75,7.5,28.5,46.78,0.0
2016,1,10,8,0,291.0,31.0,2.9,8.0,57.0,109.99,68.42
2016,1,10,8,15,386.0,41.0,2.85,8.0,95.0,161.85,118.41
2016,1,10,8,30,481.0,51.0,2.8,8.0,133.0,222.45,172.43
2016,1,10,8,45,546.5,56.5,2.8,8.5,173.5,275.37,220.4
2016,1,10,9,0,612.0,62.0,2.8,9.0,214.0,332.84,271.5
2016,1,10,9,15,652.0,66.5,2.75,9.0,251.5,381.66,315.19
2016,1,10,9,30,692.0,71.0,2.7,9.0,289.0,431.98,359.02
2016,1,10,9,45,725.0,73.0,2.7,9.5,323.5,476.82,396.8
2016,1,10,10,0,758.0,75.0,2.7,10.0,358.0,519.79,432.12
2016,1,10,10,15,776.5,77.5,2.6,10.5,386.5,556.56,461.19
2016,1,10,10,30,795.0,80.0,2.5,11.0,415.0,591.88,488.3
2016,1,10,10,45,423.0,135.5,2.45,11.5,314.5,433.31,358.6
2016,1,10,11,0,51.0,191.0,2.4,12.0,214.0,235.42,191.97
2016,1,10,11,15,50.5,197.5,2.3,12.0,221.0,242.82,198.4
2016,1,10,11,30,50.0,204.0,2.2,12.0,228.0,250.16,204.12
2016,1,10,11,45,37.0,198.5,2.1,12.5,216.5,234.89,190.82
2016,1,10,12,0,24.0,193.0,2.0,13.0,205.0,211.93,171.42
2016,1,10,12,15,23.5,193.0,1.95,13.0,205.0,211.57,171.14
2016,1,10,12,30,23.0,193.0,1.9,13.0,205.0,211.22,170.82
2016,1,10,12,45,365.0,149.0,1.85,13.0,327.0,434.43,357.62
2016,1,10,13,0,707.0,105.0,1.8,13.0,449.0,622.98,506.2
2016,1,10,13,15,530.0,143.5,1.75,13.0,397.0,532.74,432.78
2016,1,10,13,30,353.0,182.0,1.7,13.0,345.0,441.5,359.53
2016,1,10,13,45,456.5,152.5,1.7,13.0,353.5,476.25,388.93
2016,1,10,14,0,560.0,123.0,1.7,13.0,362.0,500.05,408.47
2016,1,10,14,15,672.5,95.0,1.65,13.0,363.5,521.64,425.54
2016,1,10,14,30,785.0,67.0,1.6,13.0,365.0,531.92,433.09
2016,1,10,14,45,759.0,64.5,1.55,13.0,331.5,489.57,398.19
2016,1,10,15,0,733.0,62.0,1.5,13.0,298.0,446.72,362.44
2016,1,10,15,15,697.5,58.0,1.4,12.5,260.5,397.63,321.29
2016,1,10,15,30,662.0,54.0,1.3,12.0,223.0,349.48,279.71
2016,1,10,15,45,608.0,49.0,1.25,11.5,183.5,296.29,233.23
2016,1,10,16,0,554.0,44.0,1.2,11.0,144.0,244.87,187.27
2016,1,10,16,15,468.5,36.5,1.3,10.5,105.5,185.5,135.17
2016,1,10,16,30,383.0,29.0,1.4,10.0,67.0,133.72,87.14
2016,1,10,16,45,191.5,14.5,1.5,9.5,33.5,57.34,3.04
2016,1,10,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,7,45,0.0,13.0,2.15,8.5,13.0,12.55,0.0
2016,1,11,8,0,0.0,26.0,2.2,9.0,26.0,25.56,13.89
2016,1,11,8,15,3.0,43.0,2.2,9.0,43.5,44.07,31.28
2016,1,11,8,30,6.0,60.0,2.2,9.0,61.0,62.65,47.81
2016,1,11,8,45,13.5,76.0,2.25,9.0,79.5,81.95,64.8
2016,1,11,9,0,21.0,92.0,2.3,9.0,98.0,105.45,85.32
2016,1,11,9,15,26.0,107.0,2.25,9.0,115.0,124.32,101.71
2016,1,11,9,30,31.0,122.0,2.2,9.0,132.0,143.62,118.28
2016,1,11,9,45,35.0,135.5,2.2,9.5,147.5,161.05,132.84
2016,1,11,10,0,39.0,149.0,2.2,10.0,163.0,178.77,147.44
2016,1,11,10,15,19.5,146.5,2.2,10.0,153.5,159.0,130.4
2016,1,11,10,30,0.0,144.0,2.2,10.0,144.0,144.09,117.34
2016,1,11,10,45,5.0,155.0,2.25,10.5,157.5,158.61,129.26
2016,1,11,11,0,10.0,166.0,2.3,11.0,171.0,173.41,141.28
2016,1,11,11,15,13.5,174.0,2.25,11.0,180.5,184.19,150.12
2016,1,11,11,30,17.0,182.0,2.2,11.0,190.0,195.13,159.07
2016,1,11,11,45,43.5,199.5,2.15,11.5,221.0,240.52,196.52
2016,1,11,12,0,70.0,217.0,2.1,12.0,252.0,279.49,228.1
2016,1,11,12,15,135.5,220.5,2.05,12.0,288.5,338.29,276.68
2016,1,11,12,30,201.0,224.0,2.0,12.0,325.0,388.67,317.81
2016,1,11,12,45,185.5,221.5,2.0,12.5,314.0,373.97,305.07
2016,1,11,13,0,170.0,219.0,2.0,13.0,303.0,358.91,292.4
2016,1,11,13,15,114.0,207.5,1.95,13.0,263.5,305.51,248.81
2016,1,11,13,30,58.0,196.0,1.9,13.0,224.0,245.86,199.84
2016,1,11,13,45,433.0,133.0,1.9,13.5,320.5,440.14,362.29
2016,1,11,14,0,808.0,70.0,1.9,14.0,417.0,595.35,484.51
2016,1,11,14,15,404.0,100.0,1.8,13.5,273.5,363.64,299.12
2016,1,11,14,30,0.0,130.0,1.7,13.0,130.0,130.1,104.11
2016,1,11,14,45,363.5,95.5,1.6,13.0,214.0,311.7,258.09
2016,1,11,15,0,727.0,61.0,1.5,13.0,298.0,444.5,362.25
2016,1,11,15,15,692.5,57.5,1.4,12.5,261.0,396.6,320.78
2016,1,11,15,30,658.0,54.0,1.3,12.0,224.0,349.56,280.13
2016,1,11,15,45,606.5,49.0,1.2,12.0,184.5,297.32,233.91
2016,1,11,16,0,555.0,44.0,1.1,12.0,145.0,246.66,188.27
2016,1,11,16,15,471.0,36.5,1.1,11.5,106.5,187.45,136.47
