Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,16,30,387.0,29.0,1.1,11.0,68.0,135.67,89.09
2016,1,11,16,45,193.5,14.5,1.15,10.5,34.0,58.51,9.26
2016,1,11,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,11,17,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,12,7,45,175.0,14.0,2.35,7.5,29.5,50.45,0.0
2016,1,12,8,0,350.0,28.0,2.4,8.0,59.0,120.45,75.09
2016,1,12,8,15,441.5,36.0,2.3,8.0,97.5,172.05,125.3
2016,1,12,8,30,533.0,44.0,2.2,8.0,136.0,232.02,179.16
2016,1,12,8,45,590.5,49.0,2.1,8.5,175.5,283.67,226.24
2016,1,12,9,0,648.0,54.0,2.0,9.0,215.0,337.45,274.21
2016,1,12,9,15,519.5,81.5,1.95,9.0,224.0,338.26,278.94
2016,1,12,9,30,391.0,109.0,1.9,9.0,233.0,323.87,269.26
2016,1,12,9,45,408.5,118.0,1.9,9.5,260.5,357.58,297.78
2016,1,12,10,0,426.0,127.0,1.9,10.0,288.0,391.34,325.4
2016,1,12,10,15,376.0,147.0,1.9,10.5,297.0,397.09,329.12
2016,1,12,10,30,326.0,167.0,1.9,11.0,306.0,391.64,323.7
2016,1,12,10,45,380.5,166.5,1.95,11.5,336.5,433.68,357.62
2016,1,12,11,0,435.0,166.0,2.0,12.0,367.0,485.18,397.98
2016,1,12,11,15,405.5,178.5,2.0,12.0,371.0,486.55,398.07
2016,1,12,11,30,376.0,191.0,2.0,12.0,375.0,477.54,390.51
2016,1,12,11,45,438.5,180.5,2.0,12.5,398.0,521.86,425.2
2016,1,12,12,0,501.0,170.0,2.0,13.0,421.0,557.4,452.5
2016,1,12,12,15,328.5,199.0,1.95,13.0,363.5,459.66,373.61
2016,1,12,12,30,156.0,228.0,1.9,13.0,306.0,361.54,293.27
2016,1,12,12,45,213.0,219.5,1.9,13.5,325.0,391.32,318.14
2016,1,12,13,0,270.0,211.0,1.9,14.0,344.0,427.86,347.12
2016,1,12,13,15,363.0,187.5,1.8,14.0,361.0,461.52,374.85
2016,1,12,13,30,456.0,164.0,1.7,14.0,378.0,499.86,405.44
2016,1,12,13,45,396.5,166.5,1.65,14.0,346.5,454.78,369.22
2016,1,12,14,0,337.0,169.0,1.6,14.0,315.0,403.55,328.56
2016,1,12,14,15,181.5,159.0,1.55,13.5,237.0,282.82,231.29
2016,1,12,14,30,26.0,149.0,1.5,13.0,159.0,165.58,134.02
2016,1,12,14,45,22.0,136.5,1.45,13.0,144.5,149.87,121.36
2016,1,12,15,0,18.0,124.0,1.4,13.0,130.0,134.46,108.54
2016,1,12,15,15,13.5,109.5,1.5,12.5,113.5,116.93,94.03
2016,1,12,15,30,9.0,95.0,1.6,12.0,97.0,99.79,79.61
2016,1,12,15,45,4.5,79.0,1.7,12.0,80.0,81.38,63.79
2016,1,12,16,0,0.0,63.0,1.8,12.0,63.0,63.37,48.17
2016,1,12,16,15,0.0,46.5,1.85,12.0,46.5,46.51,33.34
2016,1,12,16,30,0.0,30.0,1.9,12.0,30.0,29.51,18.04
2016,1,12,16,45,0.0,15.0,1.95,12.0,15.0,14.48,0.16
2016,1,12,17,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,12,17,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,12,17,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,13,7,45,110.0,17.5,3.5,11.5,27.5,42.04,0.0
2016,1,13,8,0,220.0,35.0,3.6,12.0,55.0,98.21,61.83
2016,1,13,8,15,318.5,46.0,3.65,12.0,92.0,148.08,107.69
2016,1,13,8,30,417.0,57.0,3.7,12.0,129.0,207.94,159.83
2016,1,13,8,45,481.0,64.5,3.8,12.5,168.5,259.97,206.2
2016,1,13,9,0,545.0,72.0,3.9,13.0,208.0,316.57,255.9
2016,1,13,9,15,588.5,77.0,4.05,13.0,246.0,365.28,299.11
2016,1,13,9,30,632.0,82.0,4.2,13.0,284.0,415.88,343.15
2016,1,13,9,45,652.5,88.5,4.35,13.5,316.5,457.41,378.32
2016,1,13,10,0,673.0,95.0,4.5,14.0,349.0,498.46,412.28
2016,1,13,10,15,378.0,139.0,4.6,14.0,283.5,389.79,323.02
2016,1,13,10,30,83.0,183.0,4.7,14.0,218.0,245.28,200.93
2016,1,13,10,45,51.0,179.0,4.85,14.0,201.0,221.09,180.58
2016,1,13,11,0,19.0,175.0,5.0,14.0,184.0,189.0,153.26
2016,1,13,11,15,147.0,192.5,5.0,14.0,264.5,310.43,255.93
2016,1,13,11,30,275.0,210.0,5.0,14.0,345.0,429.53,354.13
2016,1,13,11,45,533.5,156.5,5.05,14.0,424.0,562.9,465.23
2016,1,13,12,0,792.0,103.0,5.1,14.0,503.0,691.42,569.37
2016,1,13,12,15,396.0,97.5,5.1,13.5,297.5,406.92,340.36
2016,1,13,12,30,0.0,92.0,5.1,13.0,92.0,89.2,69.72
2016,1,13,12,45,206.5,139.0,5.1,13.0,241.5,303.36,253.51
2016,1,13,13,0,413.0,186.0,5.1,13.0,391.0,508.25,421.53
2016,1,13,13,15,283.0,198.0,5.0,13.0,336.5,419.21,346.96
2016,1,13,13,30,153.0,210.0,4.9,13.0,282.0,333.46,274.96
2016,1,13,13,45,451.5,152.0,4.85,13.0,351.0,475.61,395.98
2016,1,13,14,0,750.0,94.0,4.8,13.0,420.0,592.25,492.14
2016,1,13,14,15,731.5,91.5,4.55,12.5,393.0,558.5,464.18
2016,1,13,14,30,713.0,89.0,4.3,12.0,366.0,523.38,435.29
2016,1,13,14,45,699.5,82.5,4.05,12.0,335.0,485.38,402.87
2016,1,13,15,0,686.0,76.0,3.8,12.0,304.0,446.24,369.08
2016,1,13,15,15,648.0,72.0,3.5,11.5,266.5,397.41,327.14
2016,1,13,15,30,610.0,68.0,3.2,11.0,229.0,349.8,285.26
2016,1,13,15,45,575.0,59.5,2.95,11.0,191.0,300.1,240.3
2016,1,13,16,0,540.0,51.0,2.7,11.0,153.0,252.24,196.04
2016,1,13,16,15,450.5,43.0,2.55,10.5,113.5,190.94,141.94
2016,1,13,16,30,361.0,35.0,2.4,10.0,74.0,137.49,93.66
2016,1,13,16,45,217.5,23.0,2.3,9.5,43.5,74.36,25.51
2016,1,13,17,0,74.0,11.0,2.2,9.0,13.0,21.8,0.0
2016,1,13,17,15,37.0,5.5,2.15,8.5,6.5,0.0,0.0
2016,1,13,17,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,14,7,45,0.0,15.5,1.85,8.5,15.5,14.97,0.0
2016,1,14,8,0,0.0,31.0,1.9,9.0,31.0,31.31,18.64
2016,1,14,8,15,16.5,47.5,1.95,9.0,50.5,54.91,40.07
2016,1,14,8,30,33.0,64.0,2.0,9.0,70.0,78.41,60.72
2016,1,14,8,45,41.0,81.0,2.1,9.5,90.5,100.82,80.45
2016,1,14,9,0,49.0,98.0,2.2,10.0,111.0,123.88,100.52
2016,1,14,9,15,54.0,114.0,2.25,10.0,130.0,145.03,118.91
2016,1,14,9,30,59.0,130.0,2.3,10.0,149.0,166.56,137.37
2016,1,14,9,45,62.0,143.5,2.4,10.5,165.5,184.43,152.25
2016,1,14,10,0,65.0,157.0,2.5,11.0,182.0,202.48,167.05
2016,1,14,10,15,40.5,158.5,2.65,11.0,175.0,190.42,156.54
2016,1,14,10,30,16.0,160.0,2.8,11.0,168.0,171.11,139.86
2016,1,14,10,45,8.0,149.5,2.95,11.0,153.5,154.47,125.7
2016,1,14,11,0,0.0,139.0,3.1,11.0,139.0,137.83,111.47
2016,1,14,11,15,19.5,170.0,3.15,11.0,180.0,183.81,150.27
2016,1,14,11,30,39.0,201.0,3.2,11.0,221.0,238.78,195.88
2016,1,14,11,45,38.0,204.5,3.3,11.0,224.0,242.15,198.41
2016,1,14,12,0,37.0,208.0,3.4,11.0,227.0,245.48,201.06
2016,1,14,12,15,18.5,154.5,3.4,11.0,164.0,166.71,135.69
2016,1,14,12,30,0.0,101.0,3.4,11.0,101.0,98.27,77.98
2016,1,14,12,45,12.0,147.0,3.45,11.0,153.0,154.18,125.35
2016,1,14,13,0,24.0,193.0,3.5,11.0,205.0,211.72,173.33
2016,1,14,13,15,12.0,115.0,3.45,11.0,121.0,120.95,97.53
2016,1,14,13,30,0.0,37.0,3.4,11.0,37.0,35.74,25.06
2016,1,14,13,45,0.0,46.5,3.4,11.0,46.5,44.92,33.0
2016,1,14,14,0,0.0,56.0,3.4,11.0,56.0,54.11,40.92
2016,1,14,14,15,0.0,44.0,3.45,11.0,44.0,42.5,31.01
2016,1,14,14,30,0.0,32.0,3.5,11.0,32.0,30.89,21.07
2016,1,14,14,45,0.0,29.0,3.55,11.0,29.0,27.99,18.6
2016,1,14,15,0,0.0,26.0,3.6,11.0,26.0,25.09,16.11
2016,1,14,15,15,0.0,22.5,3.7,11.0,22.5,21.71,13.18
2016,1,14,15,30,0.0,19.0,3.8,11.0,19.0,18.33,10.23
2016,1,14,15,45,0.0,15.5,3.95,11.0,15.5,14.95,7.26
2016,1,14,16,0,0.0,12.0,4.1,11.0,12.0,11.57,4.27
2016,1,14,16,15,0.0,9.0,4.1,11.0,9.0,8.67,1.68
2016,1,14,16,30,0.0,6.0,4.1,11.0,6.0,5.78,0.0
2016,1,14,16,45,0.0,3.5,4.2,11.0,3.5,3.37,0.0
2016,1,14,17,0,0.0,1.0,4.3,11.0,1.0,0.98,0.0
2016,1,14,17,15,0.0,0.5,4.25,11.0,0.5,0.0,0.0
2016,1,14,17,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,15,7,45,168.0,15.0,1.15,8.5,30.5,50.55,0.0
2016,1,15,8,0,336.0,30.0,1.2,9.0,61.0,119.37,75.67
2016,1,15,8,15,429.0,38.5,1.3,9.0,100.0,171.56,124.87
2016,1,15,8,30,522.0,47.0,1.4,9.0,139.0,232.3,178.73
2016,1,15,8,45,576.5,53.0,1.5,9.5,179.0,283.79,225.32
2016,1,15,9,0,631.0,59.0,1.6,10.0,219.0,338.97,274.11
2016,1,15,9,15,668.5,63.0,1.65,10.0,257.0,387.3,316.86
2016,1,15,9,30,706.0,67.0,1.7,10.0,295.0,435.08,358.17
2016,1,15,9,45,722.0,72.5,1.8,10.5,327.5,475.82,392.26
2016,1,15,10,0,738.0,78.0,1.9,11.0,360.0,515.57,424.63
2016,1,15,10,15,756.5,80.0,1.9,11.0,388.5,551.75,453.87
2016,1,15,10,30,775.0,82.0,1.9,11.0,417.0,586.55,481.43
2016,1,15,10,45,625.5,121.0,1.95,11.5,400.5,554.49,454.12
2016,1,15,11,0,476.0,160.0,2.0,12.0,384.0,507.82,415.39
2016,1,15,11,15,488.5,163.5,1.9,12.0,399.5,528.77,431.71
2016,1,15,11,30,501.0,167.0,1.8,12.0,415.0,548.32,446.23
2016,1,15,11,45,466.5,178.5,1.75,12.0,412.5,541.84,440.1
2016,1,15,12,0,432.0,190.0,1.7,12.0,410.0,532.95,432.29
2016,1,15,12,15,340.5,207.5,1.6,12.0,381.0,479.71,389.29
2016,1,15,12,30,249.0,225.0,1.5,12.0,352.0,433.72,351.57
2016,1,15,12,45,207.5,225.5,1.45,12.0,330.5,395.26,321.03
2016,1,15,13,0,166.0,226.0,1.4,12.0,309.0,365.05,296.54
2016,1,15,13,15,488.5,154.5,1.3,12.0,389.5,522.34,425.42
2016,1,15,13,30,811.0,83.0,1.2,12.0,470.0,654.28,527.64
2016,1,15,13,45,803.0,80.0,1.15,12.5,449.5,630.03,506.53
2016,1,15,14,0,795.0,77.0,1.1,13.0,429.0,603.34,485.13
2016,1,15,14,15,777.0,75.0,1.05,13.0,401.0,569.39,458.77
2016,1,15,14,30,759.0,73.0,1.0,13.0,373.0,533.88,430.79
2016,1,15,14,45,739.5,69.0,0.95,13.0,340.5,494.03,398.91
2016,1,15,15,0,720.0,65.0,0.9,13.0,308.0,453.29,365.56
2016,1,15,15,15,684.5,61.5,0.85,12.5,271.0,404.83,325.88
2016,1,15,15,30,649.0,58.0,0.8,12.0,234.0,359.02,287.1
2016,1,15,15,45,598.5,53.0,0.8,12.0,194.5,305.33,240.74
2016,1,15,16,0,548.0,48.0,0.8,12.0,155.0,254.74,195.91
2016,1,15,16,15,467.0,40.5,0.85,11.5,116.0,195.73,144.71
2016,1,15,16,30,386.0,33.0,0.9,11.0,77.0,143.78,98.53
2016,1,15,16,45,193.0,24.0,1.0,10.5,46.0,71.89,32.28
2016,1,15,17,0,0.0,15.0,1.1,10.0,15.0,14.74,0.0
2016,1,15,17,15,0.0,7.5,1.1,10.0,7.5,0.0,0.0
2016,1,15,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,16,7,45,128.0,17.0,2.4,11.5,29.0,44.88,0.0
2016,1,16,8,0,256.0,34.0,2.4,12.0,58.0,105.11,67.06
2016,1,16,8,15,349.5,44.0,2.4,12.0,95.5,155.17,112.84
2016,1,16,8,30,443.0,54.0,2.4,12.0,133.0,214.1,164.29
2016,1,16,8,45,518.0,58.5,2.4,12.5,173.5,268.35,212.17
2016,1,16,9,0,593.0,63.0,2.4,13.0,214.0,328.07,263.98
2016,1,16,9,15,296.5,59.0,2.35,13.0,134.5,208.94,170.89
2016,1,16,9,30,0.0,55.0,2.3,13.0,55.0,53.14,39.87
2016,1,16,9,45,0.0,61.0,2.3,13.5,61.0,58.95,44.82
2016,1,16,10,0,0.0,67.0,2.3,14.0,67.0,64.76,49.58
2016,1,16,10,15,0.0,95.5,2.3,14.0,95.5,93.3,73.53
2016,1,16,10,30,0.0,124.0,2.3,14.0,124.0,122.59,97.83
2016,1,16,10,45,0.0,99.5,2.35,14.5,99.5,97.04,76.22
2016,1,16,11,0,0.0,75.0,2.4,15.0,75.0,72.52,55.55
2016,1,16,11,15,12.0,134.0,2.4,15.0,140.0,140.55,112.32
2016,1,16,11,30,24.0,193.0,2.4,15.0,205.0,211.6,170.33
2016,1,16,11,45,12.0,112.5,2.4,15.5,118.5,118.49,93.61
2016,1,16,12,0,0.0,32.0,2.4,16.0,32.0,30.91,20.38
2016,1,16,12,15,0.0,86.5,2.35,16.0,86.5,83.68,64.47
2016,1,16,12,30,0.0,141.0,2.3,16.0,141.0,139.23,110.15
2016,1,16,12,45,0.0,139.5,2.25,16.0,139.5,137.72,108.84
2016,1,16,13,0,0.0,138.0,2.2,16.0,138.0,136.24,107.68
2016,1,16,13,15,0.0,134.0,2.1,16.0,134.0,132.21,104.44
2016,1,16,13,30,0.0,130.0,2.0,16.0,130.0,128.21,101.26
2016,1,16,13,45,0.0,124.0,1.9,16.0,124.0,122.17,96.41
2016,1,16,14,0,0.0,118.0,1.8,16.0,118.0,116.17,91.59
2016,1,16,14,15,0.0,110.5,1.7,16.0,110.5,108.65,85.51
2016,1,16,14,30,0.0,103.0,1.6,16.0,103.0,101.17,79.44
2016,1,16,14,45,0.0,93.5,1.55,16.0,93.5,91.65,71.65
2016,1,16,15,0,0.0,84.0,1.5,16.0,84.0,82.17,63.82
2016,1,16,15,15,0.0,74.0,1.45,15.5,74.0,72.2,55.62
2016,1,16,15,30,0.0,64.0,1.4,15.0,64.0,62.27,47.33
2016,1,16,15,45,0.0,53.0,1.35,14.5,53.0,51.32,38.04
2016,1,16,16,0,0.0,42.0,1.3,14.0,42.0,40.57,28.79
2016,1,16,16,15,0.0,31.5,1.3,13.5,31.5,30.41,19.94
2016,1,16,16,30,0.0,21.0,1.3,13.0,21.0,20.26,10.96
2016,1,16,16,45,0.0,12.5,1.35,13.0,12.5,12.05,2.12
2016,1,16,17,0,0.0,4.0,1.4,13.0,4.0,3.93,0.0
2016,1,16,17,15,0.0,2.0,1.45,13.0,2.0,0.0,0.0
2016,1,16,17,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,11.5,3.05,13.5,11.5,11.09,0.0
2016,1,17,8,0,0.0,23.0,3.1,14.0,23.0,22.21,11.56
2016,1,17,8,15,0.0,38.0,3.05,14.0,38.0,37.29,25.27
2016,1,17,8,30,0.0,53.0,3.0,14.0,53.0,52.48,38.59
2016,1,17,8,45,0.0,68.5,3.0,14.0,68.5,68.19,52.24
2016,1,17,9,0,0.0,84.0,3.0,14.0,84.0,83.9,65.76
2016,1,17,9,15,0.0,98.5,3.0,14.0,98.5,98.56,78.22
2016,1,17,9,30,0.0,113.0,3.0,14.0,113.0,113.26,90.56
2016,1,17,9,45,2.5,124.5,3.05,14.0,125.5,126.11,101.26
2016,1,17,10,0,5.0,136.0,3.1,14.0,138.0,139.21,112.08
2016,1,17,10,15,2.5,84.0,3.1,14.0,85.0,83.04,64.91
2016,1,17,10,30,0.0,32.0,3.1,14.0,32.0,30.9,20.71
2016,1,17,10,45,0.0,50.5,3.15,14.5,50.5,48.79,35.8
2016,1,17,11,0,0.0,69.0,3.2,15.0,69.0,66.71,50.72
2016,1,17,11,15,0.0,92.0,3.25,15.0,92.0,89.26,69.49
2016,1,17,11,30,0.0,115.0,3.3,15.0,115.0,112.54,88.74
2016,1,17,11,45,0.0,90.5,3.35,15.0,90.5,87.68,68.03
2016,1,17,12,0,0.0,66.0,3.4,15.0,66.0,63.81,48.1
2016,1,17,12,15,0.0,63.5,3.4,14.5,63.5,61.39,46.18
2016,1,17,12,30,0.0,61.0,3.4,14.0,61.0,58.97,44.24
2016,1,17,12,45,0.0,77.0,3.4,14.0,77.0,74.47,57.27
2016,1,17,13,0,0.0,93.0,3.4,14.0,93.0,90.2,70.46
2016,1,17,13,15,0.0,56.5,3.35,14.0,56.5,54.61,40.62
2016,1,17,13,30,0.0,20.0,3.3,14.0,20.0,19.31,10.79
2016,1,17,13,45,0.0,42.5,3.3,14.0,42.5,41.06,29.29
2016,1,17,14,0,0.0,65.0,3.3,14.0,65.0,62.83,47.76
2016,1,17,14,15,0.0,75.5,3.3,14.0,75.5,73.0,56.4
2016,1,17,14,30,0.0,86.0,3.3,14.0,86.0,83.64,65.46
2016,1,17,14,45,0.0,78.5,3.3,14.0,78.5,76.2,59.27
2016,1,17,15,0,0.0,71.0,3.3,14.0,71.0,68.78,53.06
2016,1,17,15,15,0.0,63.0,3.3,13.5,63.0,60.89,46.5
2016,1,17,15,30,0.0,55.0,3.3,13.0,55.0,53.14,39.96
2016,1,17,15,45,0.0,45.5,3.3,13.0,45.5,43.95,32.0
2016,1,17,16,0,0.0,36.0,3.3,13.0,36.0,34.76,23.98
2016,1,17,16,15,0.0,27.5,3.25,13.0,27.5,26.54,16.73
2016,1,17,16,30,0.0,19.0,3.2,13.0,19.0,18.33,9.41
2016,1,17,16,45,0.0,11.5,3.2,13.0,11.5,11.09,1.87
2016,1,17,17,0,0.0,4.0,3.2,13.0,4.0,3.93,0.0
2016,1,17,17,15,0.0,2.0,3.2,13.0,2.0,1.97,0.0
2016,1,17,17,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,18,7,45,209.0,14.0,1.45,10.5,34.0,57.24,0.0
2016,1,18,8,0,418.0,28.0,1.5,11.0,68.0,136.55,87.08
2016,1,18,8,15,506.5,35.0,1.5,11.5,109.0,188.27,135.65
2016,1,18,8,30,595.0,42.0,1.5,12.0,150.0,250.02,190.14
2016,1,18,8,45,652.0,46.5,1.5,12.5,192.0,304.54,238.93
2016,1,18,9,0,709.0,51.0,1.5,13.0,234.0,362.76,289.61
2016,1,18,9,15,742.5,54.5,1.55,13.5,273.0,412.24,332.3
2016,1,18,9,30,776.0,58.0,1.6,14.0,312.0,462.53,374.28
2016,1,18,9,45,652.0,86.0,1.65,14.5,315.5,458.08,371.71
2016,1,18,10,0,528.0,114.0,1.7,15.0,319.0,437.74,355.82
2016,1,18,10,15,682.0,92.0,1.75,15.0,377.5,525.96,426.79
2016,1,18,10,30,836.0,70.0,1.8,15.0,436.0,615.0,496.32
2016,1,18,10,45,463.5,139.5,1.9,15.0,344.5,468.83,380.26
2016,1,18,11,0,91.0,209.0,2.0,15.0,253.0,282.51,227.73
2016,1,18,11,15,124.5,218.5,2.05,15.0,280.0,325.36,263.15
2016,1,18,11,30,158.0,228.0,2.1,15.0,307.0,361.39,292.03
2016,1,18,11,45,181.0,230.5,2.15,15.5,323.0,382.15,308.08
2016,1,18,12,0,204.0,233.0,2.2,16.0,339.0,402.72,323.95
2016,1,18,12,15,174.5,235.0,2.15,16.0,325.5,384.16,308.57
2016,1,18,12,30,145.0,237.0,2.1,16.0,312.0,364.97,292.86
2016,1,18,12,45,72.5,174.0,2.1,16.0,211.5,232.53,187.08
2016,1,18,13,0,0.0,111.0,2.1,16.0,111.0,108.39,84.62
2016,1,18,13,15,0.0,99.0,2.1,15.5,99.0,96.27,75.03
2016,1,18,13,30,0.0,87.0,2.1,15.0,87.0,84.24,65.26
2016,1,18,13,45,20.5,135.0,2.1,15.0,144.5,151.89,121.94
2016,1,18,14,0,41.0,183.0,2.1,15.0,202.0,218.71,176.82
2016,1,18,14,15,26.5,165.5,2.0,15.0,177.5,183.38,147.72
2016,1,18,14,30,12.0,148.0,1.9,15.0,153.0,155.83,125.06
2016,1,18,14,45,9.0,136.5,1.8,15.0,140.0,142.14,113.92
2016,1,18,15,0,6.0,125.0,1.7,15.0,127.0,128.71,102.87
2016,1,18,15,15,3.0,111.0,1.65,14.5,112.0,112.83,89.89
2016,1,18,15,30,0.0,97.0,1.6,14.0,97.0,97.25,76.97
2016,1,18,15,45,0.0,81.0,1.55,13.5,81.0,80.99,63.28
2016,1,18,16,0,0.0,65.0,1.5,13.0,65.0,64.75,49.38
2016,1,18,16,15,0.0,49.5,1.5,13.0,49.5,49.05,35.68
2016,1,18,16,30,0.0,34.0,1.5,13.0,34.0,33.29,21.78
2016,1,18,16,45,0.0,21.0,1.5,13.0,21.0,20.28,8.69
2016,1,18,17,0,0.0,8.0,1.5,13.0,8.0,7.86,0.0
2016,1,18,17,15,0.0,4.0,1.5,13.0,4.0,3.93,0.0
2016,1,18,17,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,19,7,45,36.5,17.5,5.4,13.0,21.0,25.47,0.0
2016,1,19,8,0,73.0,35.0,5.5,13.0,42.0,56.93,36.61
2016,1,19,8,15,106.0,52.0,5.55,13.0,68.0,91.73,67.68
2016,1,19,8,30,139.0,69.0,5.6,13.0,94.0,126.36,98.12
2016,1,19,8,45,155.0,86.0,5.65,13.5,121.0,157.51,125.79
2016,1,19,9,0,171.0,103.0,5.7,14.0,148.0,185.04,150.11
2016,1,19,9,15,185.0,119.5,5.6,14.0,175.0,216.5,177.56
2016,1,19,9,30,199.0,136.0,5.5,14.0,202.0,248.73,205.24
2016,1,19,9,45,203.5,150.0,5.4,14.5,223.5,273.57,225.92
2016,1,19,10,0,208.0,164.0,5.3,15.0,245.0,298.27,246.04
2016,1,19,10,15,136.5,175.0,5.25,15.0,230.0,273.42,224.64
2016,1,19,10,30,65.0,186.0,5.2,15.0,215.0,237.12,193.42
2016,1,19,10,45,33.5,173.5,5.2,15.5,188.5,203.02,164.33
2016,1,19,11,0,2.0,161.0,5.2,16.0,162.0,162.13,129.5
2016,1,19,11,15,2.0,163.5,5.1,16.0,164.5,164.51,131.34
2016,1,19,11,30,2.0,166.0,5.0,16.0,167.0,166.95,133.21
2016,1,19,11,45,1.0,144.5,4.9,16.0,145.0,143.54,113.89
2016,1,19,12,0,0.0,123.0,4.8,16.0,123.0,120.56,94.91
2016,1,19,12,15,0.0,119.5,4.7,15.5,119.5,116.96,92.12
2016,1,19,12,30,0.0,116.0,4.6,15.0,116.0,113.4,89.34
2016,1,19,12,45,108.0,172.5,4.5,15.0,228.5,264.33,216.41
2016,1,19,13,0,216.0,229.0,4.4,15.0,341.0,405.19,331.07
2016,1,19,13,15,230.0,221.0,4.45,15.0,337.0,403.56,329.88
2016,1,19,13,30,244.0,213.0,4.5,15.0,333.0,408.77,334.45
2016,1,19,13,45,122.0,158.5,4.55,15.0,218.5,252.76,207.08
2016,1,19,14,0,0.0,104.0,4.6,15.0,104.0,101.61,79.87
2016,1,19,14,15,170.5,130.0,4.4,15.0,200.0,252.55,208.68
2016,1,19,14,30,341.0,156.0,4.2,15.0,296.0,378.66,312.36
2016,1,19,14,45,504.5,121.5,4.05,15.0,309.0,427.9,352.33
2016,1,19,15,0,668.0,87.0,3.9,15.0,322.0,460.63,377.68
2016,1,19,15,15,632.0,82.5,3.7,14.5,284.5,412.19,336.81
2016,1,19,15,30,596.0,78.0,3.5,14.0,247.0,364.81,296.13
2016,1,19,15,45,549.0,70.5,3.3,14.0,207.5,311.21,249.08
2016,1,19,16,0,502.0,63.0,3.1,14.0,168.0,260.45,203.63
2016,1,19,16,15,421.0,54.0,2.85,13.5,128.0,200.73,151.49
2016,1,19,16,30,340.0,45.0,2.6,13.0,88.0,147.94,105.14
2016,1,19,16,45,170.0,33.5,2.35,12.5,55.0,82.18,48.53
2016,1,19,17,0,0.0,22.0,2.1,12.0,22.0,21.63,0.0
2016,1,19,17,15,0.0,11.0,2.0,11.5,11.0,10.81,0.0
2016,1,19,17,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,7,45,0.0,16.5,0.95,9.5,16.5,15.93,0.0
2016,1,20,8,0,0.0,33.0,1.0,10.0,33.0,33.13,20.85
2016,1,20,8,15,12.5,50.0,1.05,10.5,52.5,54.1,39.55
2016,1,20,8,30,25.0,67.0,1.1,11.0,72.0,78.71,60.85
2016,1,20,8,45,33.5,84.5,1.15,11.5,92.5,101.5,80.6
2016,1,20,9,0,42.0,102.0,1.2,12.0,113.0,125.03,100.73
2016,1,20,9,15,47.0,117.5,1.2,12.0,131.5,145.32,118.05
2016,1,20,9,30,52.0,133.0,1.2,12.0,150.0,166.0,135.45
2016,1,20,9,45,159.0,145.5,1.3,12.5,206.5,244.47,200.99
2016,1,20,10,0,266.0,158.0,1.4,13.0,263.0,331.36,271.85
2016,1,20,10,15,178.5,175.0,1.4,13.0,247.5,298.89,244.37
2016,1,20,10,30,91.0,192.0,1.4,13.0,232.0,260.43,211.93
2016,1,20,10,45,71.5,197.0,1.45,13.5,229.5,254.68,206.57
2016,1,20,11,0,52.0,202.0,1.5,14.0,227.0,247.96,200.2
2016,1,20,11,15,184.0,207.5,1.45,14.0,300.5,354.29,287.63
2016,1,20,11,30,316.0,213.0,1.4,14.0,374.0,464.99,375.02
2016,1,20,11,45,587.5,147.0,1.35,14.5,452.5,602.22,482.1
2016,1,20,12,0,859.0,81.0,1.3,15.0,531.0,727.52,573.36
2016,1,20,12,15,588.0,151.5,1.25,15.0,460.0,613.62,486.12
2016,1,20,12,30,317.0,222.0,1.2,15.0,389.0,482.25,383.42
2016,1,20,12,45,337.0,215.5,1.15,15.0,391.0,488.03,389.15
2016,1,20,13,0,357.0,209.0,1.1,15.0,393.0,492.34,392.59
2016,1,20,13,15,449.5,182.0,1.05,15.0,407.5,531.54,423.56
2016,1,20,13,30,542.0,155.0,1.0,15.0,422.0,558.43,444.71
2016,1,20,13,45,530.0,150.0,1.0,15.5,402.5,534.34,425.6
2016,1,20,14,0,518.0,145.0,1.0,16.0,383.0,508.88,405.8
2016,1,20,14,15,505.5,137.5,1.0,15.5,358.5,479.12,384.02
2016,1,20,14,30,493.0,130.0,1.0,15.0,334.0,448.4,361.04
2016,1,20,14,45,435.5,127.5,1.0,15.0,296.5,397.06,320.51
2016,1,20,15,0,378.0,125.0,1.0,15.0,259.0,348.22,281.37
2016,1,20,15,15,362.5,113.0,0.95,14.5,230.0,312.67,252.68
2016,1,20,15,30,347.0,101.0,0.9,14.0,201.0,277.4,223.33
2016,1,20,15,45,322.0,87.5,0.9,14.0,169.5,237.07,188.88
2016,1,20,16,0,297.0,74.0,0.9,14.0,138.0,198.26,154.98
2016,1,20,16,15,263.0,59.0,0.85,13.5,106.0,156.71,118.68
2016,1,20,16,30,229.0,44.0,0.8,13.0,74.0,118.04,84.37
2016,1,20,16,45,114.5,31.5,0.8,13.0,46.5,64.3,38.46
2016,1,20,17,0,0.0,19.0,0.8,13.0,19.0,18.92,0.0
2016,1,20,17,15,0.0,9.5,0.7,12.5,9.5,9.34,0.0
2016,1,20,17,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,21,7,45,0.0,13.5,2.9,9.5,13.5,13.03,0.0
2016,1,21,8,0,0.0,27.0,2.9,10.0,27.0,26.22,15.41
2016,1,21,8,15,0.0,42.5,2.85,10.5,42.5,42.01,29.76
2016,1,21,8,30,0.0,58.0,2.8,11.0,58.0,57.69,43.58
2016,1,21,8,45,0.0,75.0,2.75,11.5,75.0,75.0,58.61
2016,1,21,9,0,0.0,92.0,2.7,12.0,92.0,92.3,73.43
2016,1,21,9,15,3.5,106.0,2.55,12.5,107.5,107.99,86.64
2016,1,21,9,30,7.0,120.0,2.4,13.0,123.0,124.02,99.95
2016,1,21,9,45,84.5,144.5,2.3,13.5,178.0,197.25,161.51
2016,1,21,10,0,162.0,169.0,2.2,14.0,233.0,277.9,227.83
2016,1,21,10,15,84.0,163.0,2.1,14.5,196.5,221.36,180.1
2016,1,21,10,30,6.0,157.0,2.0,15.0,160.0,161.04,128.83
2016,1,21,10,45,150.5,180.0,1.95,15.5,253.5,294.57,239.77
2016,1,21,11,0,295.0,203.0,1.9,16.0,347.0,429.88,347.14
2016,1,21,11,15,296.5,210.5,1.9,16.0,359.0,444.64,357.56
2016,1,21,11,30,298.0,218.0,1.9,16.0,371.0,458.43,367.89
2016,1,21,11,45,293.0,223.5,1.95,16.5,376.0,464.21,371.43
2016,1,21,12,0,288.0,229.0,2.0,17.0,381.0,468.85,374.13
2016,1,21,12,15,302.0,226.5,2.0,16.5,386.5,477.2,381.49
2016,1,21,12,30,316.0,224.0,2.0,16.0,392.0,484.47,388.03
2016,1,21,12,45,299.0,224.0,2.0,16.0,381.5,470.77,377.21
2016,1,21,13,0,282.0,224.0,2.0,16.0,371.0,456.17,365.83
2016,1,21,13,15,225.0,223.5,1.95,16.0,339.0,403.76,324.43
2016,1,21,13,30,168.0,223.0,1.9,16.0,307.0,360.53,289.8
2016,1,21,13,45,204.5,210.5,1.85,16.0,308.5,368.09,296.87
2016,1,21,14,0,241.0,198.0,1.8,16.0,310.0,381.01,307.59
2016,1,21,14,15,166.5,188.0,1.8,15.5,263.0,309.71,250.81
2016,1,21,14,30,92.0,178.0,1.8,15.0,216.0,242.98,196.93
2016,1,21,14,45,80.0,162.5,1.8,15.0,194.0,216.59,175.7
2016,1,21,15,0,68.0,147.0,1.8,15.0,172.0,190.91,154.66
2016,1,21,15,15,62.5,131.5,1.8,14.5,152.5,169.24,137.01
2016,1,21,15,30,57.0,116.0,1.8,14.0,133.0,147.95,119.36
2016,1,21,15,45,49.5,99.0,1.8,14.0,112.0,124.51,99.39
2016,1,21,16,0,42.0,82.0,1.8,14.0,91.0,101.69,79.7
2016,1,21,16,15,30.0,64.5,1.8,13.5,70.0,77.48,58.88
2016,1,21,16,30,18.0,47.0,1.8,13.0,49.0,54.32,38.86
2016,1,21,16,45,9.0,30.0,1.85,13.0,31.0,33.37,19.51
2016,1,21,17,0,0.0,13.0,1.9,13.0,13.0,12.55,0.0
2016,1,21,17,15,0.0,6.5,1.95,13.0,6.5,6.39,0.0
2016,1,21,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
