Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,22,7,45,0.0,11.0,3.05,13.0,11.0,10.61,0.0
2016,1,22,8,0,0.0,22.0,2.9,13.0,22.0,21.24,11.31
2016,1,22,8,15,0.0,35.0,2.85,13.0,35.0,33.83,22.67
2016,1,22,8,30,0.0,48.0,2.8,13.0,48.0,46.83,34.1
2016,1,22,8,45,0.0,62.0,2.75,13.5,62.0,60.88,46.25
2016,1,22,9,0,0.0,76.0,2.7,14.0,76.0,74.95,58.25
2016,1,22,9,15,0.0,88.5,2.75,14.0,88.5,87.45,68.88
2016,1,22,9,30,0.0,101.0,2.8,14.0,101.0,100.0,79.41
2016,1,22,9,45,0.0,106.5,2.9,14.0,106.5,105.2,83.68
2016,1,22,10,0,0.0,112.0,3.0,14.0,112.0,110.49,87.98
2016,1,22,10,15,21.0,147.5,3.05,14.0,157.0,160.34,129.75
2016,1,22,10,30,42.0,183.0,3.1,14.0,202.0,218.83,178.0
2016,1,22,10,45,21.0,157.0,3.2,14.0,166.5,170.54,137.69
2016,1,22,11,0,0.0,131.0,3.3,14.0,131.0,129.08,102.8
2016,1,22,11,15,7.5,160.5,3.35,14.0,164.0,164.96,132.59
2016,1,22,11,30,15.0,190.0,3.4,14.0,197.0,201.55,162.58
2016,1,22,11,45,8.0,180.0,3.5,14.0,184.0,185.75,149.31
2016,1,22,12,0,1.0,170.0,3.6,14.0,171.0,169.98,136.15
2016,1,22,12,15,0.5,128.0,3.55,14.0,128.5,125.94,99.89
2016,1,22,12,30,0.0,86.0,3.5,14.0,86.0,83.2,64.42
2016,1,22,12,45,0.0,72.5,3.5,14.0,72.5,70.11,53.53
2016,1,22,13,0,0.0,59.0,3.5,14.0,59.0,57.03,42.59
2016,1,22,13,15,2.0,114.0,3.35,14.0,115.0,112.83,89.35
2016,1,22,13,30,4.0,169.0,3.2,14.0,171.0,171.54,137.9
2016,1,22,13,45,3.5,163.5,3.1,14.0,165.0,165.61,133.04
2016,1,22,14,0,3.0,158.0,3.0,14.0,159.0,159.76,128.38
2016,1,22,14,15,35.5,167.0,3.0,14.0,182.0,196.48,159.61
2016,1,22,14,30,68.0,176.0,3.0,14.0,205.0,226.23,184.68
2016,1,22,14,45,34.0,123.5,3.0,14.0,138.0,146.32,118.35
2016,1,22,15,0,0.0,71.0,3.0,14.0,71.0,68.67,52.87
2016,1,22,15,15,0.0,63.0,3.0,14.0,63.0,60.89,46.39
2016,1,22,15,30,0.0,55.0,3.0,14.0,55.0,53.14,39.81
2016,1,22,15,45,0.0,46.0,3.0,14.0,46.0,44.43,32.34
2016,1,22,16,0,0.0,37.0,3.0,14.0,37.0,35.72,24.79
2016,1,22,16,15,0.0,28.5,3.0,13.5,28.5,27.51,17.64
2016,1,22,16,30,0.0,20.0,3.0,13.0,20.0,19.29,10.43
2016,1,22,16,45,0.0,12.5,3.0,13.0,12.5,12.05,3.7
2016,1,22,17,0,0.0,5.0,3.0,13.0,5.0,4.82,0.0
2016,1,22,17,15,0.0,2.5,3.0,13.0,2.5,2.46,0.0
2016,1,22,17,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,23,7,45,42.5,24.0,3.9,10.5,28.5,34.44,7.16
2016,1,23,8,0,85.0,48.0,4.0,11.0,57.0,76.16,52.81
2016,1,23,8,15,160.0,66.0,4.05,11.0,93.0,123.94,93.85
2016,1,23,8,30,235.0,84.0,4.1,11.0,129.0,176.26,138.98
2016,1,23,8,45,287.5,98.5,4.15,11.5,167.0,222.77,179.77
2016,1,23,9,0,340.0,113.0,4.2,12.0,205.0,273.69,223.93
2016,1,23,9,15,170.0,93.0,4.25,12.0,139.0,184.73,152.06
2016,1,23,9,30,0.0,73.0,4.3,12.0,73.0,70.85,55.2
2016,1,23,9,45,10.0,112.5,4.35,12.5,116.5,116.92,94.31
2016,1,23,10,0,20.0,152.0,4.4,13.0,160.0,164.65,134.11
2016,1,23,10,15,91.5,175.5,4.4,13.0,216.0,240.17,197.91
2016,1,23,10,30,163.0,199.0,4.4,13.0,272.0,321.39,265.4
2016,1,23,10,45,81.5,148.0,4.4,13.0,184.5,213.06,175.1
2016,1,23,11,0,0.0,97.0,4.4,13.0,97.0,94.28,74.15
2016,1,23,11,15,11.5,148.5,4.45,13.0,154.5,155.13,125.28
2016,1,23,11,30,23.0,200.0,4.5,13.0,212.0,217.96,177.17
2016,1,23,11,45,11.5,168.5,4.55,13.0,174.5,176.07,142.23
2016,1,23,12,0,0.0,137.0,4.6,13.0,137.0,134.8,107.71
2016,1,23,12,15,395.5,123.5,4.6,13.0,335.5,440.23,368.14
2016,1,23,12,30,791.0,110.0,4.6,13.0,534.0,719.02,590.12
2016,1,23,12,45,437.5,172.0,4.7,13.0,406.5,524.29,432.33
2016,1,23,13,0,84.0,234.0,4.8,13.0,279.0,308.37,251.78
2016,1,23,13,15,232.0,216.0,4.8,13.0,334.0,409.36,337.7
2016,1,23,13,30,380.0,198.0,4.8,13.0,389.0,489.11,404.39
2016,1,23,13,45,574.5,147.5,4.8,13.0,423.5,566.35,469.12
2016,1,23,14,0,769.0,97.0,4.8,13.0,458.0,629.03,521.07
2016,1,23,14,15,461.0,140.0,4.7,12.5,353.0,458.02,381.17
2016,1,23,14,30,153.0,183.0,4.6,12.0,248.0,292.28,242.11
2016,1,23,14,45,420.5,134.5,4.55,12.0,293.0,399.94,334.14
2016,1,23,15,0,688.0,86.0,4.5,12.0,338.0,478.27,398.14
2016,1,23,15,15,653.0,81.5,4.35,12.0,300.0,429.17,355.5
2016,1,23,15,30,618.0,77.0,4.2,12.0,262.0,381.01,313.27
2016,1,23,15,45,577.0,70.0,4.05,12.0,222.5,328.96,267.05
2016,1,23,16,0,536.0,63.0,3.9,12.0,183.0,279.15,221.9
2016,1,23,16,15,458.5,55.0,3.7,11.5,142.0,219.05,168.71
2016,1,23,16,30,381.0,47.0,3.5,11.0,101.0,165.47,121.02
2016,1,23,16,45,268.5,34.5,3.3,10.5,65.5,106.84,69.39
2016,1,23,17,0,156.0,22.0,3.1,10.0,30.0,54.88,0.0
2016,1,23,17,15,78.0,11.0,3.05,9.5,15.0,20.49,0.0
2016,1,23,17,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,24,7,45,62.5,19.5,1.95,8.5,26.5,34.6,8.77
2016,1,24,8,0,125.0,39.0,1.9,9.0,53.0,76.84,52.75
2016,1,24,8,15,163.0,56.0,1.85,9.0,82.5,112.6,85.07
2016,1,24,8,30,201.0,73.0,1.8,9.0,112.0,151.88,120.01
2016,1,24,8,45,227.0,89.0,1.8,9.5,143.0,188.73,152.78
2016,1,24,9,0,253.0,105.0,1.8,10.0,174.0,227.59,186.68
2016,1,24,9,15,276.5,117.0,1.75,10.0,203.0,262.44,217.0
2016,1,24,9,30,300.0,129.0,1.7,10.0,232.0,298.66,247.86
2016,1,24,9,45,319.5,141.5,1.7,10.5,261.5,334.36,277.24
2016,1,24,10,0,339.0,154.0,1.7,11.0,291.0,370.62,306.42
2016,1,24,10,15,394.0,156.0,1.7,11.0,327.0,424.4,349.96
2016,1,24,10,30,449.0,158.0,1.7,11.0,363.0,473.5,389.16
2016,1,24,10,45,431.5,171.5,1.7,11.5,376.5,488.36,399.34
2016,1,24,11,0,414.0,185.0,1.7,12.0,390.0,500.87,407.68
2016,1,24,11,15,458.0,181.5,1.65,12.5,415.5,535.97,434.26
2016,1,24,11,30,502.0,178.0,1.6,13.0,441.0,570.74,459.96
2016,1,24,11,45,377.0,208.5,1.6,13.5,407.5,510.33,410.58
2016,1,24,12,0,252.0,239.0,1.6,14.0,374.0,455.38,365.23
2016,1,24,12,15,560.0,160.5,1.7,14.0,462.5,605.39,486.82
2016,1,24,12,30,868.0,82.0,1.8,14.0,551.0,746.86,593.29
2016,1,24,12,45,872.0,79.5,1.9,14.0,546.0,738.92,587.05
2016,1,24,13,0,876.0,77.0,2.0,14.0,541.0,732.25,583.31
2016,1,24,13,15,870.0,76.0,2.15,14.0,527.5,716.83,573.53
2016,1,24,13,30,864.0,75.0,2.3,14.0,514.0,698.42,561.52
2016,1,24,13,45,848.5,75.5,2.45,14.0,492.0,676.4,546.7
2016,1,24,14,0,833.0,76.0,2.6,14.0,470.0,647.83,526.31
2016,1,24,14,15,818.0,74.5,2.6,13.5,442.5,615.15,501.97
2016,1,24,14,30,803.0,73.0,2.6,13.0,415.0,580.58,475.59
2016,1,24,14,45,781.5,70.5,2.65,13.0,382.0,539.47,442.75
2016,1,24,15,0,760.0,68.0,2.7,13.0,349.0,497.4,408.31
2016,1,24,15,15,729.5,64.5,2.55,12.5,311.0,449.03,368.14
2016,1,24,15,30,699.0,61.0,2.4,12.0,273.0,401.04,327.15
2016,1,24,15,45,659.5,56.0,2.25,12.0,232.5,348.35,280.75
2016,1,24,16,0,620.0,51.0,2.1,12.0,192.0,299.19,236.16
2016,1,24,16,15,551.0,44.5,2.0,11.0,150.0,239.52,183.55
2016,1,24,16,30,482.0,38.0,1.9,10.0,108.0,185.55,135.14
2016,1,24,16,45,367.5,29.0,1.85,9.5,71.0,124.74,81.22
2016,1,24,17,0,253.0,20.0,1.8,9.0,34.0,71.13,9.18
2016,1,24,17,15,126.5,10.0,1.75,9.0,17.0,25.83,0.0
2016,1,24,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,7,15,35.0,5.0,0.85,9.0,6.0,0.0,0.0
2016,1,25,7,30,70.0,10.0,0.8,9.0,12.0,19.25,0.0
2016,1,25,7,45,207.5,22.5,0.8,9.5,42.5,68.61,23.9
2016,1,25,8,0,345.0,35.0,0.8,10.0,73.0,128.88,87.17
2016,1,25,8,15,431.5,44.0,0.75,10.0,113.5,181.63,134.19
2016,1,25,8,30,518.0,53.0,0.7,10.0,154.0,242.4,187.31
2016,1,25,8,45,576.5,58.0,0.7,10.5,195.5,295.45,233.99
2016,1,25,9,0,635.0,63.0,0.7,11.0,237.0,352.6,282.89
2016,1,25,9,15,391.0,103.0,0.65,11.5,215.5,306.89,249.06
2016,1,25,9,30,147.0,143.0,0.6,12.0,194.0,231.07,188.06
2016,1,25,9,45,129.0,158.5,0.55,12.5,207.0,243.48,198.17
2016,1,25,10,0,111.0,174.0,0.5,13.0,220.0,254.33,206.04
2016,1,25,10,15,141.0,187.5,0.45,13.0,249.5,291.0,235.3
2016,1,25,10,30,171.0,201.0,0.4,13.0,279.0,329.12,265.04
2016,1,25,10,45,90.0,188.5,0.4,13.5,230.0,257.18,206.37
2016,1,25,11,0,9.0,176.0,0.4,14.0,181.0,182.38,144.81
2016,1,25,11,15,6.5,175.0,0.35,14.0,178.5,179.38,142.51
2016,1,25,11,30,4.0,174.0,0.3,14.0,176.0,176.37,139.82
2016,1,25,11,45,7.0,182.5,0.3,14.0,186.0,187.43,148.68
2016,1,25,12,0,10.0,191.0,0.3,14.0,196.0,198.61,157.52
2016,1,25,12,15,10.0,191.5,0.3,14.0,197.0,199.11,157.82
2016,1,25,12,30,10.0,192.0,0.3,14.0,198.0,199.64,158.24
2016,1,25,12,45,410.5,144.0,0.3,14.5,363.5,475.13,380.32
2016,1,25,13,0,811.0,96.0,0.3,15.0,529.0,713.3,551.94
2016,1,25,13,15,804.5,95.0,0.3,15.0,515.5,698.15,538.08
2016,1,25,13,30,798.0,94.0,0.3,15.0,502.0,680.2,526.2
2016,1,25,13,45,558.5,144.0,0.35,15.0,424.5,554.75,434.29
2016,1,25,14,0,319.0,194.0,0.4,15.0,347.0,430.62,340.32
2016,1,25,14,15,309.5,185.5,0.45,15.0,326.5,406.9,323.98
2016,1,25,14,30,300.0,177.0,0.5,15.0,306.0,382.73,305.9
2016,1,25,14,45,297.0,162.5,0.55,15.0,282.0,355.2,285.02
2016,1,25,15,0,294.0,148.0,0.6,15.0,258.0,327.04,263.14
2016,1,25,15,15,476.5,108.0,0.6,14.5,264.0,370.06,297.54
2016,1,25,15,30,659.0,68.0,0.6,14.0,270.0,393.92,314.1
2016,1,25,15,45,617.0,62.5,0.6,13.5,230.0,341.15,269.74
2016,1,25,16,0,575.0,57.0,0.6,13.0,190.0,290.65,226.46
2016,1,25,16,15,505.5,50.0,0.65,12.5,148.5,232.07,176.18
2016,1,25,16,30,436.0,43.0,0.7,12.0,107.0,179.25,129.97
2016,1,25,16,45,326.5,32.0,0.8,12.0,70.5,119.38,78.26
2016,1,25,17,0,217.0,21.0,0.9,12.0,34.0,66.78,15.36
2016,1,25,17,15,108.5,10.5,0.9,11.5,17.0,24.3,0.0
2016,1,25,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,26,7,15,52.5,5.0,1.25,8.0,6.5,0.0,0.0
2016,1,26,7,30,105.0,10.0,1.3,8.0,13.0,24.07,0.0
2016,1,26,7,45,246.0,22.0,1.4,8.5,45.0,75.85,29.65
2016,1,26,8,0,387.0,34.0,1.5,9.0,77.0,138.32,94.23
2016,1,26,8,15,471.5,42.0,1.5,9.5,118.5,191.66,142.29
2016,1,26,8,30,556.0,50.0,1.5,10.0,160.0,252.77,196.31
2016,1,26,8,45,612.0,55.5,1.55,10.5,203.0,307.26,245.05
2016,1,26,9,0,668.0,61.0,1.6,11.0,246.0,365.62,295.88
2016,1,26,9,15,334.0,90.5,1.6,11.0,183.0,266.51,219.23
2016,1,26,9,30,0.0,120.0,1.6,11.0,120.0,119.94,96.71
2016,1,26,9,45,0.0,117.0,1.6,11.5,117.0,115.99,93.4
2016,1,26,10,0,0.0,114.0,1.6,12.0,114.0,112.35,90.02
2016,1,26,10,15,0.0,124.5,1.55,12.0,124.5,122.92,98.69
2016,1,26,10,30,0.0,135.0,1.5,12.0,135.0,133.53,107.32
2016,1,26,10,45,57.5,179.5,1.5,12.5,208.5,225.28,183.73
2016,1,26,11,0,115.0,224.0,1.5,13.0,282.0,323.84,262.88
2016,1,26,11,15,85.0,225.0,1.45,13.0,268.5,297.51,240.52
2016,1,26,11,30,55.0,226.0,1.4,13.0,255.0,277.66,223.79
2016,1,26,11,45,54.5,230.0,1.4,13.5,259.5,282.12,226.86
2016,1,26,12,0,54.0,234.0,1.4,14.0,264.0,286.48,229.75
2016,1,26,12,15,145.0,240.0,1.4,14.0,320.0,369.83,297.53
2016,1,26,12,30,236.0,246.0,1.4,14.0,376.0,444.68,356.84
2016,1,26,12,45,296.0,233.0,1.4,14.0,393.5,482.18,386.29
2016,1,26,13,0,356.0,220.0,1.4,14.0,411.0,509.33,408.05
2016,1,26,13,15,404.0,203.5,1.4,14.0,415.5,529.61,424.21
2016,1,26,13,30,452.0,187.0,1.4,14.0,420.0,539.25,432.47
2016,1,26,13,45,493.5,169.0,1.4,14.0,414.0,539.36,433.49
2016,1,26,14,0,535.0,151.0,1.4,14.0,408.0,535.92,431.73
2016,1,26,14,15,409.0,164.0,1.4,14.0,354.0,455.15,368.07
2016,1,26,14,30,283.0,177.0,1.4,14.0,300.0,373.03,302.76
2016,1,26,14,45,291.0,161.5,1.4,14.0,279.5,351.31,286.16
2016,1,26,15,0,299.0,146.0,1.4,14.0,259.0,328.24,267.67
2016,1,26,15,15,281.5,134.0,1.3,13.5,231.5,294.77,240.4
2016,1,26,15,30,264.0,122.0,1.2,13.0,204.0,262.02,213.18
2016,1,26,15,45,246.0,106.0,1.1,12.5,174.0,225.36,182.21
2016,1,26,16,0,228.0,90.0,1.0,12.0,144.0,189.82,151.47
2016,1,26,16,15,202.0,73.0,1.05,11.5,113.5,151.7,118.26
2016,1,26,16,30,176.0,56.0,1.1,11.0,83.0,115.79,86.48
2016,1,26,16,45,121.0,39.5,1.2,10.5,55.0,76.03,51.9
2016,1,26,17,0,66.0,23.0,1.3,10.0,27.0,39.29,11.58
2016,1,26,17,15,33.0,11.5,1.3,10.0,13.5,15.64,0.0
2016,1,26,17,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,6.5,2.3,8.0,6.5,0.0,0.0
2016,1,27,7,30,0.0,13.0,2.3,8.0,13.0,12.78,0.0
2016,1,27,7,45,167.0,26.0,2.35,8.5,45.0,65.35,28.34
2016,1,27,8,0,334.0,39.0,2.4,9.0,77.0,131.04,90.66
2016,1,27,8,15,419.0,48.5,2.3,9.0,118.0,183.82,138.03
2016,1,27,8,30,504.0,58.0,2.2,9.0,159.0,244.45,191.95
2016,1,27,8,45,561.0,64.0,2.15,9.5,201.0,297.79,239.78
2016,1,27,9,0,618.0,70.0,2.1,10.0,243.0,355.13,289.9
2016,1,27,9,15,655.5,74.5,2.1,10.5,283.0,405.08,332.96
2016,1,27,9,30,693.0,79.0,2.1,11.0,323.0,456.44,375.87
2016,1,27,9,45,736.5,78.0,2.15,11.5,361.5,504.02,414.94
2016,1,27,10,0,780.0,77.0,2.2,12.0,400.0,554.58,455.28
2016,1,27,10,15,798.0,79.5,2.05,12.5,430.5,593.62,484.62
2016,1,27,10,30,816.0,82.0,1.9,13.0,461.0,631.17,511.88
2016,1,27,10,45,831.5,82.5,1.8,13.5,485.5,663.01,534.39
2016,1,27,11,0,847.0,83.0,1.7,14.0,510.0,692.7,553.82
2016,1,27,11,15,855.0,84.0,1.55,14.0,527.5,715.21,568.12
2016,1,27,11,30,863.0,85.0,1.4,14.0,545.0,734.89,580.18
2016,1,27,11,45,869.5,84.5,1.3,14.5,555.0,748.77,587.36
2016,1,27,12,0,876.0,84.0,1.2,15.0,565.0,759.51,592.33
2016,1,27,12,15,877.5,84.0,1.15,15.0,567.0,759.26,591.28
2016,1,27,12,30,879.0,84.0,1.1,15.0,569.0,760.29,591.4
2016,1,27,12,45,883.0,81.5,1.05,15.5,564.5,757.03,587.51
2016,1,27,13,0,887.0,79.0,1.0,16.0,560.0,750.43,581.47
2016,1,27,13,15,882.0,78.5,1.0,16.0,546.5,736.24,571.97
2016,1,27,13,30,877.0,78.0,1.0,16.0,533.0,718.96,560.45
2016,1,27,13,45,870.5,76.0,1.0,16.0,512.5,695.95,544.91
2016,1,27,14,0,864.0,74.0,1.0,16.0,492.0,674.03,530.17
2016,1,27,14,15,850.5,72.0,0.95,16.0,464.5,640.87,505.64
2016,1,27,14,30,837.0,70.0,0.9,16.0,437.0,605.61,479.0
2016,1,27,14,45,819.5,67.5,0.9,16.0,404.0,565.58,448.71
2016,1,27,15,0,802.0,65.0,0.9,16.0,371.0,524.21,416.61
2016,1,27,15,15,774.0,62.0,0.8,15.5,332.5,475.81,378.23
2016,1,27,15,30,746.0,59.0,0.7,15.0,294.0,427.47,338.76
2016,1,27,15,45,706.0,55.0,0.65,14.5,252.0,373.27,293.81
2016,1,27,16,0,666.0,51.0,0.6,14.0,210.0,320.89,248.88
2016,1,27,16,15,602.5,45.0,0.65,13.5,166.5,260.67,197.17
2016,1,27,16,30,539.0,39.0,0.7,13.0,123.0,205.39,148.49
2016,1,27,16,45,432.0,30.5,0.75,13.0,83.0,144.57,95.65
2016,1,27,17,0,325.0,22.0,0.8,13.0,43.0,89.99,34.68
2016,1,27,17,15,162.5,11.0,0.8,12.5,21.5,32.54,0.0
2016,1,27,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,1.5,0.95,9.0,1.5,0.0,0.0
2016,1,28,7,30,0.0,3.0,1.0,9.0,3.0,2.95,0.0
2016,1,28,7,45,0.0,9.5,1.05,9.5,9.5,9.16,0.12
2016,1,28,8,0,0.0,16.0,1.1,10.0,16.0,15.43,7.15
2016,1,28,8,15,0.0,24.0,1.1,10.0,24.0,23.16,14.13
2016,1,28,8,30,0.0,32.0,1.1,10.0,32.0,30.89,21.03
2016,1,28,8,45,0.0,41.0,1.15,10.5,41.0,39.59,28.66
2016,1,28,9,0,0.0,50.0,1.2,11.0,50.0,48.3,36.18
2016,1,28,9,15,0.0,58.0,1.15,11.0,58.0,56.05,42.84
2016,1,28,9,30,0.0,66.0,1.1,11.0,66.0,63.79,49.44
2016,1,28,9,45,91.5,122.0,1.1,11.5,160.0,181.52,149.58
2016,1,28,10,0,183.0,178.0,1.1,12.0,254.0,301.52,247.48
2016,1,28,10,15,485.0,129.5,1.2,12.5,351.5,454.85,372.23
2016,1,28,10,30,787.0,81.0,1.3,13.0,449.0,613.14,495.63
2016,1,28,10,45,454.0,154.5,1.45,13.5,369.5,488.65,395.17
2016,1,28,11,0,121.0,228.0,1.6,14.0,290.0,332.73,267.7
2016,1,28,11,15,62.0,201.0,1.55,14.0,233.0,253.9,204.57
2016,1,28,11,30,3.0,174.0,1.5,14.0,176.0,175.39,139.76
2016,1,28,11,45,3.5,177.0,1.5,14.5,179.5,178.8,142.41
2016,1,28,12,0,4.0,180.0,1.5,15.0,183.0,182.25,144.86
2016,1,28,12,15,2.0,150.0,1.5,15.0,151.5,149.44,118.23
2016,1,28,12,30,0.0,120.0,1.5,15.0,120.0,117.23,91.96
2016,1,28,12,45,0.0,142.5,1.55,15.5,142.5,140.24,110.66
2016,1,28,13,0,0.0,165.0,1.6,16.0,165.0,163.62,129.4
2016,1,28,13,15,112.0,199.0,1.55,16.0,258.0,296.7,238.95
2016,1,28,13,30,224.0,233.0,1.5,16.0,351.0,413.99,331.69
2016,1,28,13,45,112.0,164.0,1.5,16.0,223.0,254.1,204.56
2016,1,28,14,0,0.0,95.0,1.5,16.0,95.0,92.26,71.34
2016,1,28,14,15,11.0,132.0,1.45,16.0,137.0,137.43,109.21
2016,1,28,14,30,22.0,169.0,1.4,16.0,179.0,183.62,147.07
2016,1,28,14,45,16.0,154.5,1.35,16.0,161.0,164.53,131.48
2016,1,28,15,0,10.0,140.0,1.3,16.0,143.0,145.88,116.34
2016,1,28,15,15,6.5,126.5,1.2,15.5,128.5,130.08,103.66
2016,1,28,15,30,3.0,113.0,1.1,15.0,114.0,114.6,91.08
2016,1,28,15,45,1.5,97.0,1.05,14.5,97.5,97.64,77.08
2016,1,28,16,0,0.0,81.0,1.0,14.0,81.0,80.84,62.99
2016,1,28,16,15,0.0,64.5,1.0,13.5,64.5,64.17,48.75
2016,1,28,16,30,0.0,48.0,1.0,13.0,48.0,47.49,34.29
2016,1,28,16,45,0.0,32.5,1.0,13.0,32.5,31.83,20.37
2016,1,28,17,0,0.0,17.0,1.0,13.0,17.0,16.41,4.33
2016,1,28,17,15,0.0,8.5,1.0,12.5,8.5,8.36,0.0
2016,1,28,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,2.5,2.4,13.0,2.5,0.0,0.0
2016,1,29,7,30,0.0,5.0,2.5,13.0,5.0,4.91,0.0
2016,1,29,7,45,0.0,15.5,2.65,13.5,15.5,14.96,4.07
2016,1,29,8,0,0.0,26.0,2.8,14.0,26.0,25.1,14.88
2016,1,29,8,15,0.0,39.0,2.8,14.0,39.0,37.76,26.07
2016,1,29,8,30,0.0,52.0,2.8,14.0,52.0,50.7,37.39
2016,1,29,8,45,0.0,66.0,2.85,14.5,66.0,64.7,49.4
2016,1,29,9,0,0.0,80.0,2.9,15.0,80.0,78.73,61.25
2016,1,29,9,15,0.0,93.0,2.9,15.0,93.0,91.73,72.2
2016,1,29,9,30,0.0,106.0,2.9,15.0,106.0,104.77,83.04
2016,1,29,9,45,0.0,80.0,2.95,15.0,80.0,77.6,60.14
2016,1,29,10,0,0.0,54.0,3.0,15.0,54.0,52.18,38.65
2016,1,29,10,15,0.0,75.5,3.0,15.0,75.5,73.0,56.11
2016,1,29,10,30,0.0,97.0,3.0,15.0,97.0,94.35,73.82
2016,1,29,10,45,2.0,134.0,3.0,15.0,135.5,133.39,106.07
2016,1,29,11,0,4.0,171.0,3.0,15.0,174.0,173.24,138.58
2016,1,29,11,15,4.0,174.5,3.0,15.0,177.5,176.72,141.17
2016,1,29,11,30,4.0,178.0,3.0,15.0,181.0,180.25,143.9
2016,1,29,11,45,2.0,148.5,3.0,15.0,150.0,147.92,117.39
2016,1,29,12,0,0.0,119.0,3.0,15.0,119.0,116.21,91.3
2016,1,29,12,15,0.0,119.5,3.0,15.0,119.5,116.7,91.73
2016,1,29,12,30,0.0,120.0,3.0,15.0,120.0,117.21,92.14
2016,1,29,12,45,0.0,106.0,3.0,15.0,106.0,103.09,80.52
2016,1,29,13,0,0.0,92.0,3.0,15.0,92.0,89.09,68.98
2016,1,29,13,15,90.0,166.0,3.0,15.0,213.5,243.91,198.62
2016,1,29,13,30,180.0,240.0,3.0,15.0,335.0,390.81,316.85
2016,1,29,13,45,90.0,130.0,3.0,15.0,177.5,201.38,163.78
2016,1,29,14,0,0.0,20.0,3.0,15.0,20.0,19.31,10.69
2016,1,29,14,15,0.0,60.0,3.0,15.0,60.0,57.99,43.43
2016,1,29,14,30,0.0,100.0,3.0,15.0,100.0,97.54,76.63
2016,1,29,14,45,11.5,124.5,3.0,15.0,129.0,129.94,103.95
2016,1,29,15,0,23.0,149.0,3.0,15.0,158.0,162.73,131.36
2016,1,29,15,15,19.5,134.5,3.0,14.5,141.5,145.36,117.2
2016,1,29,15,30,16.0,120.0,3.0,14.0,125.0,128.28,103.19
2016,1,29,15,45,10.5,104.0,3.0,14.0,107.0,109.02,86.95
2016,1,29,16,0,5.0,88.0,3.0,14.0,89.0,90.28,70.99
2016,1,29,16,15,2.5,70.5,2.95,14.0,71.0,71.45,54.78
2016,1,29,16,30,0.0,53.0,2.9,14.0,53.0,52.85,38.64
2016,1,29,16,45,0.0,36.0,2.9,14.0,36.0,35.57,23.4
2016,1,29,17,0,0.0,19.0,2.9,14.0,19.0,18.34,6.29
2016,1,29,17,15,0.0,9.5,2.8,13.5,9.5,9.34,0.0
2016,1,29,17,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,5.5,2.4,9.0,5.5,0.0,0.0
2016,1,30,7,30,0.0,11.0,2.5,9.0,11.0,10.81,0.0
2016,1,30,7,45,47.0,27.0,2.65,9.5,33.0,39.25,19.77
2016,1,30,8,0,94.0,43.0,2.8,10.0,55.0,73.93,52.55
2016,1,30,8,15,113.5,61.5,2.85,10.0,81.5,101.31,77.4
2016,1,30,8,30,133.0,80.0,2.9,10.0,108.0,133.49,106.19
2016,1,30,8,45,147.5,98.0,2.95,10.5,135.5,164.8,133.89
2016,1,30,9,0,162.0,116.0,3.0,11.0,163.0,197.21,162.05
2016,1,30,9,15,170.0,133.0,3.0,11.0,188.5,226.33,187.26
2016,1,30,9,30,178.0,150.0,3.0,11.0,214.0,255.79,212.29
2016,1,30,9,45,327.5,144.0,3.05,11.5,277.0,344.86,287.0
2016,1,30,10,0,477.0,138.0,3.1,12.0,340.0,445.87,369.71
2016,1,30,10,15,451.0,155.5,3.1,12.0,357.5,464.57,384.04
2016,1,30,10,30,425.0,173.0,3.1,12.0,375.0,480.19,395.91
2016,1,30,10,45,658.0,121.0,3.1,12.5,451.5,596.58,490.28
2016,1,30,11,0,891.0,69.0,3.1,13.0,528.0,710.16,577.21
2016,1,30,11,15,898.0,70.0,3.1,13.0,545.5,732.84,592.74
2016,1,30,11,30,905.0,71.0,3.1,13.0,563.0,752.53,606.72
2016,1,30,11,45,906.5,72.0,3.15,13.5,572.5,764.97,614.51
2016,1,30,12,0,908.0,73.0,3.2,14.0,582.0,774.08,619.99
2016,1,30,12,15,909.0,73.5,3.2,14.0,584.0,778.86,623.29
2016,1,30,12,30,910.0,74.0,3.2,14.0,586.0,780.23,624.26
2016,1,30,12,45,900.0,76.5,3.2,14.0,578.5,772.17,618.45
2016,1,30,13,0,890.0,79.0,3.2,14.0,571.0,760.84,610.42
2016,1,30,13,15,884.5,78.5,3.2,14.0,558.0,746.27,600.1
2016,1,30,13,30,879.0,78.0,3.2,14.0,545.0,728.6,587.58
2016,1,30,13,45,629.5,136.0,3.2,14.0,463.5,608.16,494.62
2016,1,30,14,0,380.0,194.0,3.2,14.0,382.0,476.4,388.69
2016,1,30,14,15,431.0,171.5,3.2,13.5,374.5,482.68,395.94
2016,1,30,14,30,482.0,149.0,3.2,13.0,367.0,477.11,393.05
2016,1,30,14,45,321.0,158.0,3.25,13.0,298.5,368.21,303.97
2016,1,30,15,0,160.0,167.0,3.3,13.0,230.0,270.97,223.02
2016,1,30,15,15,152.5,151.5,3.15,12.5,207.0,244.23,201.32
2016,1,30,15,30,145.0,136.0,3.0,12.0,184.0,217.77,179.24
2016,1,30,15,45,137.5,118.0,2.95,12.0,158.0,188.81,154.36
2016,1,30,16,0,130.0,100.0,2.9,12.0,132.0,160.27,129.41
2016,1,30,16,15,114.5,81.5,2.75,11.0,105.5,128.88,102.14
2016,1,30,16,30,99.0,63.0,2.6,10.0,79.0,98.8,75.62
2016,1,30,16,45,70.0,45.0,2.5,9.5,54.5,67.36,48.04
2016,1,30,17,0,41.0,27.0,2.4,9.0,30.0,38.13,19.64
2016,1,30,17,15,20.5,13.5,2.4,9.0,15.0,16.17,0.0
2016,1,30,17,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,10.5,2.25,7.0,10.5,10.32,0.0
2016,1,31,7,30,0.0,21.0,2.3,7.0,21.0,20.64,0.0
2016,1,31,7,45,243.5,27.5,2.4,7.5,58.0,84.48,46.36
2016,1,31,8,0,487.0,34.0,2.5,8.0,95.0,165.74,115.97
2016,1,31,8,15,565.5,40.5,2.6,8.0,139.0,220.15,166.16
2016,1,31,8,30,644.0,47.0,2.7,8.0,183.0,283.26,223.71
2016,1,31,8,45,697.0,50.5,2.8,8.5,228.0,339.43,275.07
2016,1,31,9,0,750.0,54.0,2.9,9.0,273.0,398.95,328.0
2016,1,31,9,15,783.0,57.5,3.0,9.0,315.0,451.68,374.79
2016,1,31,9,30,816.0,61.0,3.1,9.0,357.0,505.17,420.95
2016,1,31,9,45,839.0,63.0,3.25,9.5,395.0,551.66,459.74
2016,1,31,10,0,862.0,65.0,3.4,10.0,433.0,594.15,494.46
2016,1,31,10,15,878.5,67.0,3.5,10.0,465.0,634.42,527.3
2016,1,31,10,30,895.0,69.0,3.6,10.0,497.0,672.9,558.12
2016,1,31,10,45,909.0,69.0,3.7,10.5,522.5,705.29,581.34
2016,1,31,11,0,923.0,69.0,3.8,11.0,548.0,735.24,602.55
2016,1,31,11,15,930.0,70.0,3.95,11.0,566.0,758.59,619.99
2016,1,31,11,30,937.0,71.0,4.1,11.0,584.0,778.83,635.17
2016,1,31,11,45,941.5,71.0,4.3,11.5,594.0,792.78,645.13
2016,1,31,12,0,946.0,71.0,4.5,12.0,604.0,803.33,652.7
2016,1,31,12,15,946.5,71.0,4.65,12.0,606.0,807.34,656.41
2016,1,31,12,30,947.0,71.0,4.8,12.0,608.0,807.79,657.61
2016,1,31,12,45,938.0,73.5,4.95,12.0,601.0,800.35,652.97
2016,1,31,13,0,929.0,76.0,5.1,12.0,594.0,789.5,645.85
2016,1,31,13,15,923.5,75.5,5.1,12.0,580.0,774.49,634.89
2016,1,31,13,30,918.0,75.0,5.1,12.0,566.0,756.24,621.54
2016,1,31,13,45,905.5,75.0,5.2,12.0,544.0,730.5,602.91
2016,1,31,14,0,893.0,75.0,5.3,12.0,522.0,702.06,582.11
2016,1,31,14,15,879.5,73.5,5.3,11.5,494.0,668.77,557.85
2016,1,31,14,30,866.0,72.0,5.3,11.0,466.0,636.77,532.77
2016,1,31,14,45,843.5,70.5,5.3,11.0,430.5,593.68,497.33
2016,1,31,15,0,821.0,69.0,5.3,11.0,395.0,549.47,460.25
2016,1,31,15,15,793.0,66.0,5.2,10.5,355.5,499.9,418.53
2016,1,31,15,30,765.0,63.0,5.1,10.0,316.0,450.31,375.64
2016,1,31,15,45,723.0,59.5,5.05,10.0,272.5,394.3,325.73
2016,1,31,16,0,681.0,56.0,5.0,10.0,229.0,340.21,276.3
2016,1,31,16,15,618.0,50.0,4.95,9.5,184.0,280.09,221.66
2016,1,31,16,30,555.0,44.0,4.9,9.0,139.0,223.42,169.36
2016,1,31,16,45,448.5,35.5,4.85,9.0,97.0,158.7,111.55
2016,1,31,17,0,342.0,27.0,4.8,9.0,55.0,104.23,58.11
2016,1,31,17,15,171.0,13.5,4.95,8.5,27.5,37.86,0.0
2016,1,31,17,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,5.25,8.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,5.45,8.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,5.75,8.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,5.45,7.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,4.95,6.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,4.65,6.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,3.9,5.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,3.45,4.5,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,3.3,4.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,1,7,15,144.0,7.0,3.35,5.5,12.0,6.88,0.0
2016,2,1,7,30,288.0,14.0,3.4,6.0,24.0,55.07,0.0
2016,2,1,7,45,426.5,22.5,3.5,6.5,64.0,114.59,63.71
2016,2,1,8,0,565.0,31.0,3.6,7.0,104.0,181.29,127.23
2016,2,1,8,15,638.0,36.5,3.7,7.5,149.5,238.78,180.84
2016,2,1,8,30,711.0,42.0,3.8,8.0,195.0,302.59,239.55
2016,2,1,8,45,756.0,46.0,3.95,8.5,240.5,359.35,292.16
2016,2,1,9,0,801.0,50.0,4.1,9.0,286.0,418.69,345.64
2016,2,1,9,15,830.0,52.5,4.1,9.0,328.5,468.2,390.22
2016,2,1,9,30,859.0,55.0,4.1,9.0,371.0,520.17,435.45
2016,2,1,9,45,867.0,61.0,4.15,9.5,407.0,564.27,472.28
2016,2,1,10,0,875.0,67.0,4.2,10.0,443.0,606.44,506.45
2016,2,1,10,15,889.5,68.5,4.1,10.0,474.5,645.4,537.69
2016,2,1,10,30,904.0,70.0,4.0,10.0,506.0,682.4,566.64
2016,2,1,10,45,910.5,72.5,3.95,10.5,530.5,712.86,587.86
2016,2,1,11,0,917.0,75.0,3.9,11.0,555.0,740.5,606.73
2016,2,1,11,15,923.5,76.0,3.85,11.0,572.5,763.46,623.06
2016,2,1,11,30,930.0,77.0,3.8,11.0,590.0,783.3,637.06
2016,2,1,11,45,933.0,77.0,3.75,11.5,599.5,796.12,644.67
2016,2,1,12,0,936.0,77.0,3.7,12.0,609.0,805.52,649.85
