Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,12,15,936.5,77.5,3.6,12.0,611.0,810.1,652.54
2016,2,1,12,30,937.0,78.0,3.5,12.0,613.0,811.16,652.77
2016,2,1,12,45,933.5,78.0,3.45,12.0,606.5,805.07,648.14
2016,2,1,13,0,930.0,78.0,3.4,12.0,600.0,795.5,641.13
2016,2,1,13,15,924.0,77.0,3.35,12.0,585.5,779.54,629.52
2016,2,1,13,30,918.0,76.0,3.3,12.0,571.0,760.33,615.62
2016,2,1,13,45,910.0,74.5,3.3,12.0,550.0,736.02,598.2
2016,2,1,14,0,902.0,73.0,3.3,12.0,529.0,708.82,578.6
2016,2,1,14,15,888.5,71.5,3.25,12.0,500.0,675.25,553.85
2016,2,1,14,30,875.0,70.0,3.2,12.0,471.0,639.46,525.75
2016,2,1,14,45,629.0,107.5,3.15,12.0,385.0,510.26,421.39
2016,2,1,15,0,383.0,145.0,3.1,12.0,299.0,386.08,319.32
2016,2,1,15,15,582.0,102.5,2.9,11.5,310.0,432.36,357.9
2016,2,1,15,30,781.0,60.0,2.7,11.0,321.0,457.16,376.03
2016,2,1,15,45,744.0,56.0,2.55,10.5,278.0,402.03,328.1
2016,2,1,16,0,707.0,52.0,2.4,10.0,235.0,348.38,280.38
2016,2,1,16,15,648.0,47.0,2.4,9.5,190.0,287.76,226.18
2016,2,1,16,30,589.0,42.0,2.4,9.0,145.0,231.55,174.73
2016,2,1,16,45,492.0,34.0,2.4,8.5,102.0,167.62,117.8
2016,2,1,17,0,395.0,26.0,2.4,8.0,59.0,115.08,66.5
2016,2,1,17,15,197.5,13.0,2.45,7.5,29.5,45.29,0.0
2016,2,1,17,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.5,2.05,8.0,0.5,0.49,0.0
2016,2,2,7,30,0.0,1.0,2.0,8.0,1.0,0.98,0.0
2016,2,2,7,45,0.0,3.5,1.95,8.0,3.5,3.37,0.0
2016,2,2,8,0,0.0,6.0,1.9,8.0,6.0,5.78,0.0
2016,2,2,8,15,0.0,9.0,1.85,8.0,9.0,8.67,1.85
2016,2,2,8,30,0.0,12.0,1.8,8.0,12.0,11.57,4.45
2016,2,2,8,45,0.0,15.0,1.75,8.5,15.0,14.46,7.02
2016,2,2,9,0,0.0,18.0,1.7,9.0,18.0,17.36,9.55
2016,2,2,9,15,0.0,20.5,1.6,9.0,20.5,19.78,11.66
2016,2,2,9,30,0.0,23.0,1.5,9.0,23.0,22.19,13.75
2016,2,2,9,45,0.0,69.0,1.4,9.5,69.0,66.7,52.15
2016,2,2,10,0,0.0,115.0,1.3,10.0,115.0,112.99,91.18
2016,2,2,10,15,0.0,136.0,1.3,10.0,136.0,134.42,108.86
2016,2,2,10,30,0.0,157.0,1.3,10.0,157.0,156.01,126.56
2016,2,2,10,45,0.0,143.5,1.3,10.5,143.5,141.62,114.14
2016,2,2,11,0,0.0,130.0,1.3,11.0,130.0,127.54,102.14
2016,2,2,11,15,0.0,145.0,1.35,11.0,145.0,142.81,114.7
2016,2,2,11,30,0.0,160.0,1.4,11.0,160.0,158.18,127.22
2016,2,2,11,45,199.5,194.0,1.45,11.0,308.5,367.93,302.15
2016,2,2,12,0,399.0,228.0,1.5,11.0,457.0,560.42,453.1
2016,2,2,12,15,395.5,231.0,1.55,11.0,458.5,562.68,453.2
2016,2,2,12,30,392.0,234.0,1.6,11.0,460.0,563.42,453.87
2016,2,2,12,45,644.0,158.5,1.65,11.5,525.0,683.74,548.95
2016,2,2,13,0,896.0,83.0,1.7,12.0,590.0,778.42,617.77
2016,2,2,13,15,567.5,163.0,1.7,12.0,481.5,615.42,494.68
2016,2,2,13,30,239.0,243.0,1.7,12.0,373.0,438.72,354.26
2016,2,2,13,45,549.5,162.0,1.75,12.0,446.0,582.03,472.61
2016,2,2,14,0,860.0,81.0,1.8,12.0,519.0,695.77,561.55
2016,2,2,14,15,846.0,79.0,1.8,11.5,490.5,662.08,536.81
2016,2,2,14,30,832.0,77.0,1.8,11.0,462.0,626.3,510.44
2016,2,2,14,45,810.5,75.0,1.8,11.0,428.0,584.12,477.56
2016,2,2,15,0,789.0,73.0,1.8,11.0,394.0,540.85,443.06
2016,2,2,15,15,761.5,70.0,1.75,10.5,354.5,492.49,404.18
2016,2,2,15,30,734.0,67.0,1.7,10.0,315.0,444.15,364.11
2016,2,2,15,45,687.0,64.0,1.7,10.0,272.0,388.92,316.82
2016,2,2,16,0,640.0,61.0,1.7,10.0,229.0,334.77,269.21
2016,2,2,16,15,578.5,54.5,1.7,9.5,185.0,274.55,216.19
2016,2,2,16,30,517.0,48.0,1.7,9.0,141.0,219.22,166.36
2016,2,2,16,45,413.5,39.0,1.75,8.5,99.5,155.91,111.06
2016,2,2,17,0,310.0,30.0,1.8,8.0,58.0,102.98,62.15
2016,2,2,17,15,155.0,15.0,1.85,7.5,29.0,41.85,0.0
2016,2,2,17,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,12.0,1.85,4.5,12.0,11.8,0.0
2016,2,3,7,30,0.0,24.0,1.9,5.0,24.0,24.36,0.0
2016,2,3,7,45,205.5,32.5,1.95,5.5,60.0,83.78,51.6
2016,2,3,8,0,411.0,41.0,2.0,6.0,96.0,156.48,112.83
2016,2,3,8,15,487.5,49.0,2.0,6.0,139.0,210.37,161.94
2016,2,3,8,30,564.0,57.0,2.0,6.0,182.0,271.23,217.12
2016,2,3,8,45,609.5,63.5,2.05,6.5,224.5,324.42,265.47
2016,2,3,9,0,655.0,70.0,2.1,7.0,267.0,380.57,315.07
2016,2,3,9,15,689.5,74.0,2.1,7.5,308.0,431.06,358.65
2016,2,3,9,30,724.0,78.0,2.1,8.0,349.0,482.66,401.78
2016,2,3,9,45,465.0,132.5,2.1,8.5,313.0,420.17,350.14
2016,2,3,10,0,206.0,187.0,2.1,9.0,277.0,327.09,271.65
2016,2,3,10,15,286.5,189.0,2.05,9.5,324.0,393.82,326.64
2016,2,3,10,30,367.0,191.0,2.0,10.0,371.0,458.07,377.84
2016,2,3,10,45,591.0,145.0,2.0,10.5,451.0,583.36,478.09
2016,2,3,11,0,815.0,99.0,2.0,11.0,531.0,704.13,570.36
2016,2,3,11,15,823.0,100.0,2.0,11.0,548.5,726.66,585.28
2016,2,3,11,30,831.0,101.0,2.0,11.0,566.0,746.43,599.09
2016,2,3,11,45,555.5,178.0,2.0,11.5,491.5,630.81,508.53
2016,2,3,12,0,280.0,255.0,2.0,12.0,417.0,500.46,402.95
2016,2,3,12,15,182.5,258.5,1.95,12.0,364.0,421.47,340.41
2016,2,3,12,30,85.0,262.0,1.9,12.0,311.0,341.58,275.46
2016,2,3,12,45,56.5,244.0,1.9,12.0,276.5,299.08,241.5
2016,2,3,13,0,28.0,226.0,1.9,12.0,242.0,248.77,200.72
2016,2,3,13,15,22.0,214.0,1.85,12.0,226.5,231.35,186.78
2016,2,3,13,30,16.0,202.0,1.8,12.0,211.0,214.11,172.84
2016,2,3,13,45,15.0,195.0,1.75,12.0,203.0,205.99,166.43
2016,2,3,14,0,14.0,188.0,1.7,12.0,195.0,197.93,160.05
2016,2,3,14,15,123.0,194.5,1.6,12.0,252.0,291.96,239.15
2016,2,3,14,30,232.0,201.0,1.5,12.0,309.0,366.13,299.71
2016,2,3,14,45,310.5,174.5,1.45,12.0,308.0,383.82,314.41
2016,2,3,15,0,389.0,148.0,1.4,12.0,307.0,395.04,323.64
2016,2,3,15,15,363.0,138.5,1.35,11.5,276.0,355.34,291.49
2016,2,3,15,30,337.0,129.0,1.3,11.0,245.0,311.14,255.41
2016,2,3,15,45,315.0,114.0,1.3,11.0,211.5,270.12,220.76
2016,2,3,16,0,293.0,99.0,1.3,11.0,178.0,230.4,186.39
2016,2,3,16,15,262.0,83.0,1.35,10.5,143.5,187.83,149.4
2016,2,3,16,30,231.0,67.0,1.4,10.0,109.0,147.89,114.01
2016,2,3,16,45,179.0,50.5,1.45,10.0,77.0,104.8,76.27
2016,2,3,17,0,127.0,34.0,1.5,10.0,45.0,66.94,41.86
2016,2,3,17,15,63.5,17.0,1.45,9.5,22.5,28.64,0.0
2016,2,3,17,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,13.0,2.5,6.0,13.0,12.78,0.0
2016,2,4,7,30,0.0,26.0,2.5,6.0,26.0,26.57,0.0
2016,2,4,7,45,222.5,33.0,2.55,6.5,63.5,87.96,55.03
2016,2,4,8,0,445.0,40.0,2.6,7.0,101.0,164.93,118.81
2016,2,4,8,15,520.0,47.0,2.55,7.0,144.5,219.19,168.49
2016,2,4,8,30,595.0,54.0,2.5,7.0,188.0,280.23,224.02
2016,2,4,8,45,639.5,60.0,2.5,7.5,231.5,334.06,273.01
2016,2,4,9,0,684.0,66.0,2.5,8.0,275.0,390.71,323.02
2016,2,4,9,15,473.0,108.0,2.5,8.0,262.0,360.43,300.94
2016,2,4,9,30,262.0,150.0,2.5,8.0,249.0,307.62,257.64
2016,2,4,9,45,488.5,118.5,2.55,8.5,326.0,419.27,351.96
2016,2,4,10,0,715.0,87.0,2.6,9.0,403.0,543.42,453.37
2016,2,4,10,15,769.0,86.5,2.55,9.5,447.5,599.21,496.5
2016,2,4,10,30,823.0,86.0,2.5,10.0,492.0,657.61,540.89
2016,2,4,10,45,663.0,134.0,2.5,10.5,471.5,623.41,510.59
2016,2,4,11,0,503.0,182.0,2.5,11.0,451.0,572.98,468.03
2016,2,4,11,15,683.5,136.0,2.4,11.5,514.0,669.05,543.79
2016,2,4,11,30,864.0,90.0,2.3,12.0,577.0,761.44,610.48
2016,2,4,11,45,869.5,90.0,2.25,12.5,587.5,775.68,618.12
2016,2,4,12,0,875.0,90.0,2.2,13.0,598.0,786.74,624.2
2016,2,4,12,15,876.0,90.0,2.05,13.0,600.0,791.04,625.83
2016,2,4,12,30,877.0,90.0,1.9,13.0,602.0,791.99,625.15
2016,2,4,12,45,875.0,90.0,1.8,13.5,596.5,787.26,619.83
2016,2,4,13,0,873.0,90.0,1.7,14.0,591.0,779.22,612.32
2016,2,4,13,15,867.5,89.0,1.6,14.0,577.5,764.12,601.05
2016,2,4,13,30,862.0,88.0,1.5,14.0,564.0,745.93,587.74
2016,2,4,13,45,672.0,134.0,1.45,14.0,496.5,646.73,514.56
2016,2,4,14,0,482.0,180.0,1.4,14.0,429.0,545.67,436.52
2016,2,4,14,15,483.0,168.5,1.3,14.0,407.5,520.95,418.4
2016,2,4,14,30,484.0,157.0,1.2,14.0,386.0,494.53,398.07
2016,2,4,14,45,503.0,140.5,1.2,14.0,363.0,471.99,381.19
2016,2,4,15,0,522.0,124.0,1.2,14.0,340.0,446.59,361.51
2016,2,4,15,15,496.0,117.5,1.1,13.5,307.0,405.1,328.4
2016,2,4,15,30,470.0,111.0,1.0,13.0,274.0,364.31,295.17
2016,2,4,15,45,450.0,98.5,0.95,12.5,238.0,320.64,259.01
2016,2,4,16,0,430.0,86.0,0.9,12.0,202.0,277.73,222.37
2016,2,4,16,15,390.5,73.5,0.95,11.5,164.5,228.79,180.17
2016,2,4,16,30,351.0,61.0,1.0,11.0,127.0,183.05,139.75
2016,2,4,16,45,292.0,47.0,1.05,10.5,91.0,134.12,96.87
2016,2,4,17,0,233.0,33.0,1.1,10.0,55.0,91.15,57.65
2016,2,4,17,15,116.5,16.5,1.15,9.5,27.5,38.13,0.0
2016,2,4,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,2.05,4.5,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,7,15,90.5,9.5,2.35,5.5,14.0,18.26,0.0
2016,2,5,7,30,181.0,19.0,2.4,6.0,28.0,50.41,0.0
2016,2,5,7,45,304.0,31.0,2.45,6.5,65.5,103.17,64.89
2016,2,5,8,0,427.0,43.0,2.5,7.0,103.0,164.29,119.2
2016,2,5,8,15,503.0,51.5,2.5,7.5,147.5,219.84,169.44
2016,2,5,8,30,579.0,60.0,2.5,8.0,192.0,282.31,225.48
2016,2,5,8,45,629.0,65.5,2.5,8.5,236.5,337.33,275.02
2016,2,5,9,0,679.0,71.0,2.5,9.0,281.0,395.66,326.03
2016,2,5,9,15,659.0,79.0,2.5,9.5,306.0,424.87,352.19
2016,2,5,9,30,639.0,87.0,2.5,10.0,331.0,450.7,374.44
2016,2,5,9,45,548.0,119.0,2.5,11.0,342.5,458.11,379.27
2016,2,5,10,0,457.0,151.0,2.5,12.0,354.0,454.92,374.76
2016,2,5,10,15,644.0,120.5,2.4,12.5,428.5,560.61,459.37
2016,2,5,10,30,831.0,90.0,2.3,13.0,503.0,669.84,543.39
2016,2,5,10,45,841.0,92.5,2.25,13.5,528.0,701.42,564.42
2016,2,5,11,0,851.0,95.0,2.2,14.0,553.0,730.55,583.49
2016,2,5,11,15,858.0,96.0,2.05,14.0,570.5,753.13,597.95
2016,2,5,11,30,865.0,97.0,1.9,14.0,588.0,772.8,610.17
2016,2,5,11,45,862.5,100.0,1.75,14.5,596.5,784.36,615.34
2016,2,5,12,0,860.0,103.0,1.6,15.0,605.0,792.6,618.15
2016,2,5,12,15,733.0,136.5,1.45,15.0,566.0,737.5,577.26
2016,2,5,12,30,606.0,170.0,1.3,15.0,527.0,675.1,529.89
2016,2,5,12,45,734.5,134.5,1.15,15.0,563.0,733.9,572.97
2016,2,5,13,0,863.0,99.0,1.0,15.0,599.0,784.58,606.23
2016,2,5,13,15,717.0,134.0,1.0,15.0,543.0,706.12,550.8
2016,2,5,13,30,571.0,169.0,1.0,15.0,487.0,621.39,488.43
2016,2,5,13,45,711.0,128.5,1.0,15.0,509.5,671.1,528.02
2016,2,5,14,0,851.0,88.0,1.0,15.0,532.0,705.76,553.8
2016,2,5,14,15,838.5,86.0,1.05,15.0,504.5,673.1,531.16
2016,2,5,14,30,826.0,84.0,1.1,15.0,477.0,638.28,506.18
2016,2,5,14,45,812.0,80.5,1.15,15.0,443.5,598.92,477.21
2016,2,5,15,0,798.0,77.0,1.2,15.0,410.0,557.96,446.19
2016,2,5,15,15,772.0,73.5,1.2,14.5,371.0,509.15,408.61
2016,2,5,15,30,746.0,70.0,1.2,14.0,332.0,460.2,369.67
2016,2,5,15,45,701.5,67.0,1.2,13.5,288.0,405.04,324.49
2016,2,5,16,0,657.0,64.0,1.2,13.0,244.0,350.68,278.49
2016,2,5,16,15,598.0,57.5,1.2,12.5,199.0,289.86,226.15
2016,2,5,16,30,539.0,51.0,1.2,12.0,154.0,233.65,176.48
2016,2,5,16,45,436.5,42.5,1.2,11.5,110.5,168.95,120.77
2016,2,5,17,0,334.0,34.0,1.2,11.0,67.0,114.4,72.77
2016,2,5,17,15,167.0,17.0,1.2,10.5,33.5,47.93,0.16
2016,2,5,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,6,7,15,0.0,15.0,2.25,6.5,15.0,14.74,0.0
2016,2,6,7,30,0.0,30.0,2.3,7.0,30.0,31.05,0.0
2016,2,6,7,45,232.0,35.0,2.35,8.0,68.5,92.71,59.79
2016,2,6,8,0,464.0,40.0,2.4,9.0,107.0,171.69,123.67
2016,2,6,8,15,536.0,47.0,2.3,9.5,151.0,226.39,173.14
2016,2,6,8,30,608.0,54.0,2.2,10.0,195.0,287.6,227.85
2016,2,6,8,45,659.0,58.0,2.1,10.5,240.0,342.79,277.03
2016,2,6,9,0,710.0,62.0,2.0,11.0,285.0,400.1,326.53
2016,2,6,9,15,741.0,65.5,1.9,11.5,326.0,451.05,369.39
2016,2,6,9,30,772.0,69.0,1.8,12.0,367.0,502.69,411.22
2016,2,6,9,45,792.0,72.0,1.75,12.5,403.5,547.71,446.64
2016,2,6,10,0,812.0,75.0,1.7,13.0,440.0,591.87,480.25
2016,2,6,10,15,827.0,77.0,1.6,13.5,471.0,630.5,508.32
2016,2,6,10,30,842.0,79.0,1.5,14.0,502.0,667.37,534.03
2016,2,6,10,45,855.5,79.5,1.4,14.5,527.0,699.46,554.4
2016,2,6,11,0,869.0,80.0,1.3,15.0,552.0,725.04,569.72
2016,2,6,11,15,875.0,81.0,1.35,15.0,569.0,747.07,585.0
2016,2,6,11,30,881.0,82.0,1.4,15.0,586.0,766.12,598.26
2016,2,6,11,45,888.0,81.0,1.45,15.5,596.5,780.56,607.24
2016,2,6,12,0,895.0,80.0,1.5,16.0,607.0,791.81,614.1
2016,2,6,12,15,640.5,161.0,1.5,16.0,539.0,694.31,543.62
2016,2,6,12,30,386.0,242.0,1.5,16.0,471.0,572.11,449.71
2016,2,6,12,45,353.0,246.5,1.55,16.0,454.5,550.06,434.03
2016,2,6,13,0,320.0,251.0,1.6,16.0,438.0,527.01,416.62
2016,2,6,13,15,590.5,168.0,1.6,16.0,503.0,649.03,513.49
2016,2,6,13,30,861.0,85.0,1.6,16.0,568.0,747.41,586.26
2016,2,6,13,45,854.0,83.5,1.6,16.5,547.5,724.55,568.44
2016,2,6,14,0,847.0,82.0,1.6,17.0,527.0,698.91,549.91
2016,2,6,14,15,638.5,127.5,1.55,16.5,453.5,588.15,467.5
2016,2,6,14,30,430.0,173.0,1.5,16.0,380.0,479.8,383.93
2016,2,6,14,45,495.0,146.0,1.45,16.0,368.0,476.14,382.68
2016,2,6,15,0,560.0,119.0,1.4,16.0,356.0,469.27,377.51
2016,2,6,15,15,538.5,111.5,1.25,15.5,322.0,427.18,343.97
2016,2,6,15,30,517.0,104.0,1.1,15.0,288.0,382.98,308.26
2016,2,6,15,45,593.0,80.5,1.0,15.0,265.5,371.92,297.14
2016,2,6,16,0,669.0,57.0,0.9,15.0,243.0,348.48,274.33
2016,2,6,16,15,613.0,51.5,0.95,14.5,199.0,290.4,224.61
2016,2,6,16,30,557.0,46.0,1.0,14.0,155.0,235.41,176.38
2016,2,6,16,45,467.0,38.5,1.05,13.5,112.5,173.96,123.35
2016,2,6,17,0,377.0,31.0,1.1,13.0,70.0,121.4,76.97
2016,2,6,17,15,188.5,15.5,1.1,12.5,35.0,50.44,6.64
2016,2,6,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,7,7,15,157.0,9.0,2.35,9.5,17.5,24.82,0.0
2016,2,7,7,30,314.0,18.0,2.4,10.0,35.0,70.56,3.8
2016,2,7,7,45,434.0,26.0,2.5,10.5,75.5,124.83,77.92
2016,2,7,8,0,554.0,34.0,2.6,11.0,116.0,188.51,134.17
2016,2,7,8,15,621.5,39.5,2.65,11.5,161.5,245.05,185.76
2016,2,7,8,30,689.0,45.0,2.7,12.0,207.0,307.42,241.89
2016,2,7,8,45,732.0,48.5,2.8,12.5,252.5,362.8,291.77
2016,2,7,9,0,775.0,52.0,2.9,13.0,298.0,420.63,342.24
2016,2,7,9,15,804.0,55.0,2.8,13.5,340.0,472.88,386.41
2016,2,7,9,30,833.0,58.0,2.7,14.0,382.0,522.8,427.25
2016,2,7,9,45,845.0,62.5,2.65,14.5,418.5,567.02,462.27
2016,2,7,10,0,857.0,67.0,2.6,15.0,455.0,609.66,494.92
2016,2,7,10,15,872.0,68.5,2.5,15.5,487.0,648.99,523.97
2016,2,7,10,30,887.0,70.0,2.4,16.0,519.0,686.44,549.72
2016,2,7,10,45,898.0,71.0,2.35,16.5,544.0,718.36,570.72
2016,2,7,11,0,909.0,72.0,2.3,17.0,569.0,747.7,589.61
2016,2,7,11,15,915.5,73.0,2.3,17.0,587.0,770.92,605.39
2016,2,7,11,30,922.0,74.0,2.3,17.0,605.0,791.02,619.0
2016,2,7,11,45,926.0,74.0,2.3,17.5,615.0,804.81,627.02
2016,2,7,12,0,930.0,74.0,2.3,18.0,625.0,815.2,632.75
2016,2,7,12,15,930.5,74.0,2.25,18.0,627.0,819.36,635.04
2016,2,7,12,30,931.0,74.0,2.2,18.0,629.0,819.99,635.03
2016,2,7,12,45,930.5,73.0,2.2,18.5,623.5,815.15,630.56
2016,2,7,13,0,930.0,72.0,2.2,19.0,618.0,806.78,623.81
2016,2,7,13,15,924.5,71.5,2.2,19.0,604.0,791.69,613.67
2016,2,7,13,30,919.0,71.0,2.2,19.0,590.0,773.31,601.33
2016,2,7,13,45,911.5,69.5,2.2,19.0,569.0,749.14,584.94
2016,2,7,14,0,904.0,68.0,2.2,19.0,548.0,722.04,566.44
2016,2,7,14,15,892.0,67.0,2.1,19.0,520.0,689.65,543.41
2016,2,7,14,30,880.0,66.0,2.0,19.0,492.0,654.92,518.44
2016,2,7,14,45,864.0,64.0,1.95,19.0,457.5,614.44,487.71
2016,2,7,15,0,848.0,62.0,1.9,19.0,423.0,572.36,455.12
2016,2,7,15,15,824.0,59.5,1.75,18.5,383.5,523.99,417.28
2016,2,7,15,30,800.0,57.0,1.6,18.0,344.0,477.7,379.88
2016,2,7,15,45,766.5,53.5,1.45,17.5,300.5,423.05,334.92
2016,2,7,16,0,733.0,50.0,1.3,17.0,257.0,369.54,289.5
2016,2,7,16,15,681.5,46.0,1.3,16.5,211.5,310.31,238.76
2016,2,7,16,30,630.0,42.0,1.3,16.0,166.0,254.75,189.67
2016,2,7,16,45,544.0,35.5,1.3,15.5,122.0,191.36,134.64
2016,2,7,17,0,458.0,29.0,1.3,15.0,78.0,136.19,85.85
2016,2,7,17,15,229.0,14.5,1.3,14.5,39.0,56.58,13.03
2016,2,7,17,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,8,7,15,127.0,10.5,2.95,10.5,17.5,23.47,0.0
2016,2,8,7,30,254.0,21.0,3.0,11.0,35.0,65.9,10.83
2016,2,8,7,45,373.5,31.0,3.15,11.5,75.5,119.62,76.54
2016,2,8,8,0,493.0,41.0,3.3,12.0,116.0,182.43,131.12
2016,2,8,8,15,565.5,47.5,3.2,12.5,161.5,238.71,181.75
2016,2,8,8,30,638.0,54.0,3.1,13.0,207.0,301.49,237.56
2016,2,8,8,45,681.5,59.0,3.05,14.0,252.0,355.22,284.98
2016,2,8,9,0,725.0,64.0,3.0,15.0,297.0,412.92,334.02
2016,2,8,9,15,756.0,67.5,2.9,15.5,339.0,464.83,377.42
2016,2,8,9,30,787.0,71.0,2.8,16.0,381.0,517.38,419.84
2016,2,8,9,45,815.0,72.0,2.75,16.5,419.5,565.66,457.78
2016,2,8,10,0,843.0,73.0,2.7,17.0,458.0,613.57,494.28
2016,2,8,10,15,858.0,75.0,2.65,17.0,490.0,653.39,524.57
2016,2,8,10,30,873.0,77.0,2.6,17.0,522.0,687.58,549.36
2016,2,8,10,45,883.0,78.5,2.55,17.5,547.0,719.08,570.09
2016,2,8,11,0,893.0,80.0,2.5,18.0,572.0,748.01,588.7
2016,2,8,11,15,899.5,81.0,2.45,18.0,590.0,770.98,603.99
2016,2,8,11,30,906.0,82.0,2.4,18.0,608.0,790.9,617.12
2016,2,8,11,45,910.0,82.5,2.35,18.5,618.0,805.11,625.06
2016,2,8,12,0,914.0,83.0,2.3,19.0,628.0,815.99,630.72
2016,2,8,12,15,914.5,83.0,2.25,19.0,630.5,820.11,632.96
2016,2,8,12,30,915.0,83.0,2.2,19.0,633.0,820.75,632.95
2016,2,8,12,45,919.0,80.0,2.15,19.5,628.5,817.23,629.01
2016,2,8,13,0,923.0,77.0,2.1,20.0,624.0,810.17,622.78
2016,2,8,13,15,918.5,76.5,2.0,20.0,610.0,795.89,612.45
2016,2,8,13,30,914.0,76.0,1.9,20.0,596.0,778.32,599.98
2016,2,8,13,45,905.5,75.0,1.85,20.0,575.0,754.05,583.32
2016,2,8,14,0,897.0,74.0,1.8,20.0,554.0,726.89,564.67
2016,2,8,14,15,885.0,72.5,1.75,20.0,526.0,694.05,541.91
2016,2,8,14,30,873.0,71.0,1.7,20.0,498.0,658.87,517.16
2016,2,8,14,45,855.5,69.5,1.65,20.0,463.5,618.16,486.61
2016,2,8,15,0,838.0,68.0,1.6,20.0,429.0,578.98,456.45
2016,2,8,15,15,814.0,65.0,1.5,19.5,389.0,530.01,418.85
2016,2,8,15,30,790.0,62.0,1.4,19.0,349.0,480.65,379.86
2016,2,8,15,45,754.5,59.0,1.3,18.5,305.5,425.86,335.45
2016,2,8,16,0,719.0,56.0,1.2,18.0,262.0,372.38,290.64
2016,2,8,16,15,666.0,51.0,1.2,17.0,216.0,311.88,239.87
2016,2,8,16,30,613.0,46.0,1.2,16.0,170.0,255.22,190.68
2016,2,8,16,45,525.5,39.0,1.3,15.5,125.0,192.77,136.75
2016,2,8,17,0,438.0,32.0,1.4,15.0,80.0,137.6,88.42
2016,2,8,17,15,219.0,16.0,1.4,14.5,40.0,57.55,17.83
2016,2,8,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,8,17,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,9,7,15,138.5,10.5,2.6,9.5,19.0,24.92,0.0
2016,2,9,7,30,277.0,21.0,2.7,10.0,38.0,70.5,18.24
2016,2,9,7,45,396.5,31.0,2.8,10.5,79.5,125.32,81.24
2016,2,9,8,0,516.0,41.0,2.9,11.0,121.0,189.7,137.23
2016,2,9,8,15,586.5,47.5,2.9,11.5,167.0,246.76,188.84
2016,2,9,8,30,657.0,54.0,2.9,12.0,213.0,308.77,244.31
2016,2,9,8,45,485.0,88.0,2.95,12.5,218.0,305.73,247.73
2016,2,9,9,0,313.0,122.0,3.0,13.0,223.0,280.82,230.09
2016,2,9,9,15,329.0,135.5,2.9,13.5,254.5,317.5,261.01
2016,2,9,9,30,345.0,149.0,2.8,14.0,286.0,354.78,291.41
2016,2,9,9,45,530.5,121.0,2.7,14.5,354.5,453.19,371.65
2016,2,9,10,0,716.0,93.0,2.6,15.0,423.0,560.97,456.85
2016,2,9,10,15,685.0,110.0,2.4,15.5,443.0,583.55,471.72
2016,2,9,10,30,654.0,127.0,2.2,16.0,463.0,601.75,483.11
2016,2,9,10,45,637.5,139.5,2.05,16.5,480.5,621.28,495.49
2016,2,9,11,0,621.0,152.0,1.9,17.0,498.0,637.65,505.11
2016,2,9,11,15,590.0,168.5,1.8,17.5,505.0,644.24,507.3
2016,2,9,11,30,559.0,185.0,1.7,18.0,512.0,644.78,505.11
2016,2,9,11,45,586.0,179.5,1.6,18.5,527.5,666.52,519.6
2016,2,9,12,0,613.0,174.0,1.5,19.0,543.0,690.08,534.81
2016,2,9,12,15,767.5,129.0,1.35,19.0,592.5,765.97,587.99
2016,2,9,12,30,922.0,84.0,1.2,19.0,642.0,830.48,629.65
2016,2,9,12,45,921.0,83.0,1.1,19.5,636.5,825.29,622.91
2016,2,9,13,0,920.0,82.0,1.0,20.0,631.0,816.6,614.78
2016,2,9,13,15,759.5,124.5,0.85,20.0,571.0,737.64,559.45
2016,2,9,13,30,599.0,167.0,0.7,20.0,511.0,651.0,496.72
2016,2,9,13,45,547.0,177.0,0.55,20.0,482.5,608.87,465.65
2016,2,9,14,0,495.0,187.0,0.4,20.0,454.0,570.08,436.12
2016,2,9,14,15,416.5,192.5,0.3,20.0,409.5,508.62,390.52
2016,2,9,14,30,338.0,198.0,0.2,20.0,365.0,443.09,341.78
2016,2,9,14,45,316.0,186.5,0.15,20.0,334.5,405.54,314.34
2016,2,9,15,0,294.0,175.0,0.1,20.0,304.0,368.55,286.61
2016,2,9,15,15,283.0,161.0,0.15,19.5,275.5,335.69,262.64
2016,2,9,15,30,272.0,147.0,0.2,19.0,247.0,303.01,238.05
2016,2,9,15,45,260.5,130.0,0.25,18.5,216.0,267.03,210.15
2016,2,9,16,0,249.0,113.0,0.3,18.0,185.0,231.55,181.7
2016,2,9,16,15,228.0,95.5,0.35,17.5,153.0,192.56,149.6
2016,2,9,16,30,207.0,78.0,0.4,17.0,121.0,155.28,118.05
2016,2,9,16,45,175.5,59.5,0.5,17.0,89.5,115.83,84.34
2016,2,9,17,0,144.0,41.0,0.6,17.0,58.0,79.46,52.84
2016,2,9,17,15,72.0,25.0,0.65,16.5,33.5,40.88,15.63
2016,2,9,17,30,0.0,9.0,0.7,16.0,9.0,8.85,0.0
2016,2,9,17,45,0.0,4.5,0.75,16.0,4.5,0.0,0.0
2016,2,9,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.35,15.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,7,15,0.0,9.5,1.15,11.0,9.5,9.34,0.0
2016,2,10,7,30,0.0,19.0,1.1,11.0,19.0,18.36,3.75
2016,2,10,7,45,6.0,37.5,1.1,11.5,38.0,38.66,25.73
2016,2,10,8,0,12.0,56.0,1.1,12.0,57.0,59.32,44.0
2016,2,10,8,15,21.0,74.5,1.15,12.5,79.0,83.83,65.12
2016,2,10,8,30,30.0,93.0,1.2,13.0,101.0,107.42,85.32
2016,2,10,8,45,35.5,111.5,1.25,13.5,122.5,130.43,104.77
2016,2,10,9,0,41.0,130.0,1.3,14.0,144.0,153.97,124.3
2016,2,10,9,15,46.0,146.5,1.2,14.0,164.0,175.5,142.02
2016,2,10,9,30,51.0,163.0,1.1,14.0,184.0,197.45,159.79
2016,2,10,9,45,245.0,163.5,1.0,14.5,276.5,325.91,264.91
2016,2,10,10,0,439.0,164.0,0.9,15.0,369.0,464.06,372.48
2016,2,10,10,15,638.5,126.0,0.85,15.0,445.5,572.49,455.22
2016,2,10,10,30,838.0,88.0,0.8,15.0,522.0,685.11,538.05
2016,2,10,10,45,848.5,89.5,0.8,15.5,547.0,716.47,556.97
2016,2,10,11,0,859.0,91.0,0.8,16.0,572.0,745.35,574.97
2016,2,10,11,15,865.5,92.0,0.85,16.0,589.5,767.97,590.33
2016,2,10,11,30,872.0,93.0,0.9,16.0,607.0,787.62,603.76
2016,2,10,11,45,877.0,93.0,0.95,16.5,617.5,801.84,612.44
2016,2,10,12,0,882.0,93.0,1.0,17.0,628.0,808.02,615.77
2016,2,10,12,15,883.0,93.0,1.0,17.0,630.0,812.44,618.55
2016,2,10,12,30,884.0,93.0,1.0,17.0,632.0,813.49,619.2
2016,2,10,12,45,884.0,92.0,1.05,17.5,627.0,809.23,615.97
2016,2,10,13,0,884.0,91.0,1.1,18.0,622.0,801.6,610.61
2016,2,10,13,15,879.0,90.0,1.1,18.0,608.5,786.76,600.93
2016,2,10,13,30,874.0,89.0,1.1,18.0,595.0,773.22,592.31
2016,2,10,13,45,669.0,143.0,1.15,18.5,522.0,667.47,517.29
2016,2,10,14,0,464.0,197.0,1.2,19.0,449.0,560.21,436.67
2016,2,10,14,15,500.5,176.5,1.15,19.0,436.0,550.73,431.39
2016,2,10,14,30,537.0,156.0,1.1,19.0,423.0,537.45,422.18
2016,2,10,14,45,542.5,142.5,1.1,19.0,396.5,508.23,400.71
2016,2,10,15,0,548.0,129.0,1.1,19.0,370.0,476.94,377.28
2016,2,10,15,15,449.0,132.5,1.05,18.5,318.0,404.0,321.0
2016,2,10,15,30,350.0,136.0,1.0,18.0,266.0,331.68,264.43
2016,2,10,15,45,325.5,123.0,1.0,17.5,232.5,290.54,231.73
2016,2,10,16,0,301.0,110.0,1.0,17.0,199.0,250.92,199.15
2016,2,10,16,15,276.0,93.5,1.05,16.5,164.5,208.93,163.92
2016,2,10,16,30,251.0,77.0,1.1,16.0,130.0,168.95,129.5
2016,2,10,16,45,212.0,59.5,1.15,15.5,96.5,126.17,92.67
2016,2,10,17,0,173.0,42.0,1.2,15.0,63.0,90.47,61.45
2016,2,10,17,15,86.5,26.5,1.2,14.5,37.0,45.42,20.16
2016,2,10,17,30,0.0,11.0,1.2,14.0,11.0,10.81,0.0
2016,2,10,17,45,0.0,5.5,1.2,14.0,5.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,11,7,15,63.5,12.0,1.8,10.5,16.5,18.74,0.0
2016,2,11,7,30,127.0,24.0,1.8,11.0,33.0,50.55,19.92
2016,2,11,7,45,181.5,41.0,1.8,11.5,64.5,90.2,61.5
2016,2,11,8,0,236.0,58.0,1.8,12.0,96.0,133.38,99.17
2016,2,11,8,15,269.0,74.5,1.7,12.0,131.5,174.61,136.02
2016,2,11,8,30,302.0,91.0,1.6,12.0,167.0,218.89,175.12
2016,2,11,8,45,318.0,107.5,1.5,12.5,201.0,253.98,205.81
2016,2,11,9,0,334.0,124.0,1.4,13.0,235.0,294.33,239.78
2016,2,11,9,15,354.5,136.0,1.25,13.5,267.5,332.71,271.04
2016,2,11,9,30,375.0,148.0,1.1,14.0,300.0,378.23,306.74
2016,2,11,9,45,505.0,132.5,1.0,14.5,357.5,453.79,366.11
2016,2,11,10,0,635.0,117.0,0.9,15.0,415.0,540.83,431.93
2016,2,11,10,15,730.5,104.0,0.85,15.0,469.0,611.21,484.18
2016,2,11,10,30,826.0,91.0,0.8,15.0,523.0,682.82,535.74
2016,2,11,10,45,835.0,93.5,0.8,15.5,547.5,713.98,555.07
2016,2,11,11,0,844.0,96.0,0.8,16.0,572.0,742.65,572.93
2016,2,11,11,15,594.0,174.5,0.8,16.5,514.5,654.38,506.49
2016,2,11,11,30,344.0,253.0,0.8,17.0,457.0,547.94,424.37
2016,2,11,11,45,340.5,259.5,0.8,17.5,464.5,556.55,430.58
2016,2,11,12,0,337.0,266.0,0.8,18.0,472.0,563.79,434.57
2016,2,11,12,15,231.5,277.0,0.8,18.0,419.0,484.28,374.51
2016,2,11,12,30,126.0,288.0,0.8,18.0,366.0,412.36,319.3
2016,2,11,12,45,205.5,279.5,0.8,18.5,405.0,465.67,360.95
2016,2,11,13,0,285.0,271.0,0.8,19.0,444.0,526.11,405.66
2016,2,11,13,15,322.0,257.0,0.7,19.0,448.0,535.98,412.54
2016,2,11,13,30,359.0,243.0,0.6,19.0,452.0,543.67,418.22
2016,2,11,13,45,403.0,223.0,0.55,19.0,450.5,547.34,421.65
2016,2,11,14,0,447.0,203.0,0.5,19.0,449.0,555.85,428.27
2016,2,11,14,15,518.5,172.0,0.4,19.0,443.0,559.87,431.73
2016,2,11,14,30,590.0,141.0,0.3,19.0,437.0,561.18,432.87
2016,2,11,14,45,485.0,153.0,0.2,19.0,385.5,484.86,375.27
2016,2,11,15,0,380.0,165.0,0.1,19.0,334.0,410.44,319.17
2016,2,11,15,15,400.5,145.5,0.25,18.5,309.5,392.16,307.59
2016,2,11,15,30,421.0,126.0,0.4,18.0,285.0,364.54,287.64
2016,2,11,15,45,374.5,120.0,0.55,18.0,248.5,316.8,250.25
2016,2,11,16,0,328.0,114.0,0.7,18.0,212.0,267.7,210.84
2016,2,11,16,15,291.5,98.5,0.85,17.5,174.5,221.06,172.63
2016,2,11,16,30,255.0,83.0,1.0,17.0,137.0,177.58,135.96
2016,2,11,16,45,202.5,65.0,1.15,16.5,101.5,130.19,96.01
2016,2,11,17,0,150.0,47.0,1.3,16.0,66.0,88.13,60.45
2016,2,11,17,15,75.0,28.5,1.35,15.5,38.0,46.18,22.64
2016,2,11,17,30,0.0,10.0,1.4,15.0,10.0,9.83,0.0
2016,2,11,17,45,0.0,5.0,1.45,14.5,5.0,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
