Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,12,7,15,120.5,13.0,1.15,11.5,22.0,26.22,0.0
2016,2,12,7,30,241.0,26.0,1.1,12.0,44.0,72.75,32.54
2016,2,12,7,45,349.5,37.5,1.1,12.5,84.5,124.42,83.17
2016,2,12,8,0,458.0,49.0,1.1,13.0,125.0,186.01,135.47
2016,2,12,8,15,413.0,68.5,1.05,13.0,153.0,215.7,165.91
2016,2,12,8,30,368.0,88.0,1.0,13.0,181.0,241.28,191.34
2016,2,12,8,45,409.5,96.5,0.95,13.5,218.5,286.62,230.14
2016,2,12,9,0,451.0,105.0,0.9,14.0,256.0,335.08,270.28
2016,2,12,9,15,456.5,119.5,0.85,14.0,289.5,374.23,302.34
2016,2,12,9,30,462.0,134.0,0.8,14.0,323.0,412.71,332.84
2016,2,12,9,45,560.5,122.5,0.8,14.5,373.5,480.45,385.54
2016,2,12,10,0,659.0,111.0,0.8,15.0,424.0,551.45,439.11
2016,2,12,10,15,612.0,135.0,0.85,15.0,440.5,568.5,450.8
2016,2,12,10,30,565.0,159.0,0.9,15.0,457.0,577.33,456.69
2016,2,12,10,45,568.0,166.5,0.95,15.5,478.0,603.03,474.86
2016,2,12,11,0,571.0,174.0,1.0,16.0,499.0,626.87,491.2
2016,2,12,11,15,502.5,203.5,1.05,16.0,495.5,618.26,483.26
2016,2,12,11,30,434.0,233.0,1.1,16.0,492.0,605.05,472.2
2016,2,12,11,45,638.0,169.5,1.15,16.5,558.0,706.08,548.95
2016,2,12,12,0,842.0,106.0,1.2,17.0,624.0,801.44,614.76
2016,2,12,12,15,842.0,106.0,1.2,17.0,626.0,804.96,615.86
2016,2,12,12,30,842.0,106.0,1.2,17.0,628.0,805.21,615.97
2016,2,12,12,45,646.5,170.0,1.3,17.0,568.5,719.31,556.58
2016,2,12,13,0,451.0,234.0,1.4,17.0,509.0,625.71,486.88
2016,2,12,13,15,479.0,219.5,1.45,17.0,506.0,626.52,489.7
2016,2,12,13,30,507.0,205.0,1.5,17.0,503.0,624.66,489.67
2016,2,12,13,45,476.5,205.5,1.55,17.0,477.5,592.49,466.15
2016,2,12,14,0,446.0,206.0,1.6,17.0,452.0,559.73,442.17
2016,2,12,14,15,455.0,192.0,1.6,17.0,432.5,538.78,427.37
2016,2,12,14,30,464.0,178.0,1.6,17.0,413.0,515.74,410.64
2016,2,12,14,45,390.0,178.5,1.6,17.0,366.5,453.28,362.33
2016,2,12,15,0,316.0,179.0,1.6,17.0,320.0,388.42,311.72
2016,2,12,15,15,357.0,155.5,1.55,16.5,301.5,373.36,301.06
2016,2,12,15,30,398.0,132.0,1.5,16.0,283.0,360.15,290.69
2016,2,12,15,45,366.5,121.5,1.45,16.0,248.0,315.56,253.89
2016,2,12,16,0,335.0,111.0,1.4,16.0,213.0,272.97,218.15
2016,2,12,16,15,304.5,95.5,1.45,15.5,176.5,227.68,180.05
2016,2,12,16,30,274.0,80.0,1.5,15.0,140.0,184.9,143.15
2016,2,12,16,45,227.0,63.0,1.55,15.0,104.5,135.1,100.25
2016,2,12,17,0,180.0,46.0,1.6,15.0,69.0,97.05,67.16
2016,2,12,17,15,90.0,29.5,1.6,14.5,41.0,50.32,26.47
2016,2,12,17,30,0.0,13.0,1.6,14.0,13.0,12.78,0.0
2016,2,12,17,45,0.0,6.5,1.65,14.0,6.5,0.0,0.0
2016,2,12,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,13,7,15,169.5,12.0,2.0,9.5,25.0,31.1,0.0
2016,2,13,7,30,339.0,24.0,2.0,10.0,50.0,88.39,42.65
2016,2,13,7,45,454.0,32.5,2.0,10.5,94.0,143.4,96.1
2016,2,13,8,0,569.0,41.0,2.0,11.0,138.0,208.27,152.41
2016,2,13,8,15,633.0,46.5,1.85,11.5,185.5,265.95,204.55
2016,2,13,8,30,697.0,52.0,1.7,12.0,233.0,329.08,260.34
2016,2,13,8,45,402.5,96.0,1.6,12.5,205.0,284.15,229.93
2016,2,13,9,0,108.0,140.0,1.5,13.0,177.0,201.33,163.73
2016,2,13,9,15,123.0,159.0,1.5,13.5,206.0,234.33,191.1
2016,2,13,9,30,138.0,178.0,1.5,14.0,235.0,268.41,218.4
2016,2,13,9,45,269.0,178.0,1.5,15.0,302.5,358.17,290.62
2016,2,13,10,0,400.0,178.0,1.5,16.0,370.0,458.19,368.29
2016,2,13,10,15,662.5,122.5,1.45,16.5,464.5,590.77,470.9
2016,2,13,10,30,925.0,67.0,1.4,17.0,559.0,726.39,569.09
2016,2,13,10,45,937.0,67.0,1.4,17.5,585.5,759.33,588.94
2016,2,13,11,0,949.0,67.0,1.4,18.0,612.0,789.58,607.78
2016,2,13,11,15,954.5,68.0,1.45,18.0,630.0,813.1,623.58
2016,2,13,11,30,960.0,69.0,1.5,18.0,648.0,833.31,637.23
2016,2,13,11,45,964.5,68.5,1.6,18.0,658.0,847.56,647.48
2016,2,13,12,0,969.0,68.0,1.7,18.0,668.0,858.25,655.47
2016,2,13,12,15,969.0,68.0,1.7,18.0,670.5,862.24,657.92
2016,2,13,12,30,969.0,68.0,1.7,18.0,673.0,862.51,658.05
2016,2,13,12,45,958.0,72.0,1.75,18.5,665.5,854.83,652.24
2016,2,13,13,0,947.0,76.0,1.8,19.0,658.0,843.58,644.18
2016,2,13,13,15,941.5,75.5,2.0,19.0,643.5,828.11,635.96
2016,2,13,13,30,936.0,75.0,2.2,19.0,629.0,809.26,625.22
2016,2,13,13,45,924.0,75.5,2.45,19.0,606.5,783.41,609.67
2016,2,13,14,0,912.0,76.0,2.7,19.0,584.0,754.71,591.72
2016,2,13,14,15,899.5,74.5,2.75,18.5,554.5,720.77,569.59
2016,2,13,14,30,887.0,73.0,2.8,18.0,525.0,684.45,545.42
2016,2,13,14,45,868.0,71.5,2.85,18.0,489.5,641.83,514.04
2016,2,13,15,0,849.0,70.0,2.9,18.0,454.0,600.82,482.4
2016,2,13,15,15,825.0,67.5,2.75,17.5,413.5,551.39,443.77
2016,2,13,15,30,801.0,65.0,2.6,17.0,373.0,501.52,403.75
2016,2,13,15,45,761.5,62.5,2.5,16.5,327.5,444.08,356.71
2016,2,13,16,0,722.0,60.0,2.4,16.0,282.0,388.27,309.57
2016,2,13,16,15,670.5,55.5,2.4,15.0,235.0,327.71,257.99
2016,2,13,16,30,619.0,51.0,2.4,14.0,188.0,272.07,208.9
2016,2,13,16,45,531.5,44.0,2.45,13.5,141.5,206.54,151.52
2016,2,13,17,0,444.0,37.0,2.5,13.0,95.0,149.54,101.51
2016,2,13,17,15,302.5,26.0,2.5,13.0,58.0,87.97,47.38
2016,2,13,17,30,161.0,15.0,2.5,13.0,21.0,34.33,0.0
2016,2,13,17,45,80.5,7.5,2.5,13.0,10.5,7.37,0.0
2016,2,13,18,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,14,7,15,112.0,13.0,2.35,10.5,22.0,25.79,0.0
2016,2,14,7,30,224.0,26.0,2.4,11.0,44.0,72.14,37.57
2016,2,14,7,45,286.0,40.0,2.45,12.0,79.5,113.53,77.78
2016,2,14,8,0,348.0,54.0,2.5,13.0,115.0,161.75,119.95
2016,2,14,8,15,386.5,67.0,2.35,13.5,153.5,207.29,160.8
2016,2,14,8,30,425.0,80.0,2.2,14.0,192.0,256.26,203.91
2016,2,14,8,45,448.5,92.0,2.05,14.5,230.0,300.73,242.48
2016,2,14,9,0,472.0,104.0,1.9,15.0,268.0,346.54,280.87
2016,2,14,9,15,441.5,125.5,1.9,15.5,293.5,375.51,304.64
2016,2,14,9,30,411.0,147.0,1.9,16.0,319.0,400.66,324.36
2016,2,14,9,45,283.5,180.5,1.95,17.0,304.0,370.36,298.33
2016,2,14,10,0,156.0,214.0,2.0,18.0,289.0,329.53,263.29
2016,2,14,10,15,318.0,201.0,2.1,18.5,367.5,435.93,348.49
2016,2,14,10,30,480.0,188.0,2.2,19.0,446.0,552.87,438.5
2016,2,14,10,45,522.5,183.5,2.3,19.5,476.0,592.14,467.13
2016,2,14,11,0,565.0,179.0,2.4,20.0,506.0,631.51,496.0
2016,2,14,11,15,727.5,130.5,2.4,20.0,564.5,718.68,561.5
2016,2,14,11,30,890.0,82.0,2.4,20.0,623.0,796.37,615.61
2016,2,14,11,45,893.5,83.0,2.4,20.0,633.5,810.75,624.59
2016,2,14,12,0,897.0,84.0,2.4,20.0,644.0,821.8,631.91
2016,2,14,12,15,899.0,84.0,2.4,20.0,647.0,827.12,635.36
2016,2,14,12,30,901.0,84.0,2.4,20.0,650.0,828.99,636.61
2016,2,14,12,45,899.0,84.5,2.45,20.5,645.0,824.72,632.91
2016,2,14,13,0,897.0,85.0,2.5,21.0,640.0,817.03,627.01
2016,2,14,13,15,892.5,84.5,2.5,21.0,626.5,802.87,617.58
2016,2,14,13,30,888.0,84.0,2.5,21.0,613.0,785.47,606.01
2016,2,14,13,45,666.5,147.0,2.5,21.0,536.5,678.62,529.5
2016,2,14,14,0,445.0,210.0,2.5,21.0,460.0,566.02,443.29
2016,2,14,14,15,490.0,186.5,2.5,20.5,449.5,560.27,441.89
2016,2,14,14,30,535.0,163.0,2.5,20.0,439.0,550.22,436.34
2016,2,14,14,45,428.5,172.5,2.5,20.0,384.0,473.86,376.99
2016,2,14,15,0,322.0,182.0,2.5,20.0,329.0,396.95,316.68
2016,2,14,15,15,323.5,164.5,2.45,19.5,301.0,366.02,293.3
2016,2,14,15,30,325.0,147.0,2.4,19.0,273.0,334.12,268.29
2016,2,14,15,45,307.0,132.5,2.35,18.5,240.5,295.19,236.84
2016,2,14,16,0,289.0,118.0,2.3,18.0,208.0,257.24,205.42
2016,2,14,16,15,268.0,101.0,2.25,17.5,174.0,216.49,171.01
2016,2,14,16,30,247.0,84.0,2.2,17.0,140.0,177.38,137.2
2016,2,14,16,45,216.0,66.0,2.2,16.5,106.5,136.09,101.36
2016,2,14,17,0,185.0,48.0,2.2,16.0,73.0,97.83,67.96
2016,2,14,17,15,92.5,32.5,2.25,15.5,45.0,54.73,31.57
2016,2,14,17,30,0.0,17.0,2.3,15.0,17.0,16.59,0.0
2016,2,14,17,45,0.0,8.5,2.35,15.0,8.5,8.36,0.0
2016,2,14,18,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,15,7,15,204.5,12.5,1.7,13.5,29.5,36.54,0.0
2016,2,15,7,30,409.0,25.0,1.7,14.0,59.0,103.0,54.27
2016,2,15,7,45,510.0,32.5,1.75,15.0,104.0,157.4,104.7
2016,2,15,8,0,611.0,40.0,1.8,16.0,149.0,222.3,160.5
2016,2,15,8,15,669.5,44.5,1.85,16.0,196.5,279.65,212.25
2016,2,15,8,30,728.0,49.0,1.9,16.0,244.0,341.84,267.31
2016,2,15,8,45,766.5,52.5,2.0,16.5,290.5,398.59,316.6
2016,2,15,9,0,805.0,56.0,2.1,17.0,337.0,457.32,365.89
2016,2,15,9,15,830.5,58.5,2.15,17.0,380.0,507.17,407.51
2016,2,15,9,30,856.0,61.0,2.2,17.0,423.0,559.21,449.54
2016,2,15,9,45,874.5,62.5,2.25,17.5,461.0,605.53,485.22
2016,2,15,10,0,893.0,64.0,2.3,18.0,499.0,650.65,519.0
2016,2,15,10,15,905.0,65.5,2.3,18.5,531.0,689.86,546.14
2016,2,15,10,30,917.0,67.0,2.3,19.0,563.0,726.88,570.68
2016,2,15,10,45,926.0,67.5,2.3,19.5,588.0,758.12,590.76
2016,2,15,11,0,935.0,68.0,2.3,20.0,613.0,786.57,608.71
2016,2,15,11,15,940.5,69.0,2.3,20.0,631.0,809.89,624.15
2016,2,15,11,30,946.0,70.0,2.3,20.0,649.0,829.94,637.36
2016,2,15,11,45,948.5,70.5,2.3,20.0,659.0,843.62,646.24
2016,2,15,12,0,951.0,71.0,2.3,20.0,669.0,853.75,652.82
2016,2,15,12,15,951.0,71.0,2.3,20.0,671.0,857.66,655.26
2016,2,15,12,30,951.0,71.0,2.3,20.0,673.0,857.92,655.39
2016,2,15,12,45,941.0,74.5,2.3,20.5,665.5,850.41,649.09
2016,2,15,13,0,931.0,78.0,2.3,21.0,658.0,839.39,640.6
2016,2,15,13,15,926.0,77.5,2.25,21.0,644.5,824.41,630.34
2016,2,15,13,30,921.0,77.0,2.2,21.0,631.0,806.08,617.9
2016,2,15,13,45,912.0,76.5,2.2,21.0,609.0,781.5,601.55
2016,2,15,14,0,903.0,76.0,2.2,21.0,587.0,753.98,583.16
2016,2,15,14,15,891.5,74.5,2.1,21.0,558.5,720.81,560.02
2016,2,15,14,30,880.0,73.0,2.0,21.0,530.0,685.24,535.09
2016,2,15,14,45,765.5,91.0,1.95,21.0,469.5,605.85,476.26
2016,2,15,15,0,651.0,109.0,1.9,21.0,409.0,529.6,418.07
2016,2,15,15,15,726.5,87.0,1.75,20.5,394.5,522.84,413.41
2016,2,15,15,30,802.0,65.0,1.6,20.0,380.0,506.68,400.11
2016,2,15,15,45,770.0,62.0,1.45,19.5,335.5,451.97,356.0
2016,2,15,16,0,738.0,59.0,1.3,19.0,291.0,398.23,311.53
2016,2,15,16,15,691.0,54.5,1.3,18.5,244.5,338.31,261.41
2016,2,15,16,30,644.0,50.0,1.3,18.0,198.0,281.6,212.35
2016,2,15,16,45,572.0,43.0,1.3,17.5,151.5,218.67,157.94
2016,2,15,17,0,500.0,36.0,1.3,17.0,105.0,163.76,109.9
2016,2,15,17,15,366.5,26.0,1.3,16.5,65.5,100.85,56.48
2016,2,15,17,30,233.0,16.0,1.3,16.0,26.0,48.07,0.0
2016,2,15,17,45,116.5,8.0,1.35,16.0,13.0,16.39,0.0
2016,2,15,18,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,16,7,15,197.5,13.0,1.9,12.5,30.5,39.19,0.0
2016,2,16,7,30,395.0,26.0,1.9,13.0,61.0,104.0,57.55
2016,2,16,7,45,494.5,34.0,1.9,13.5,106.0,156.77,105.89
2016,2,16,8,0,594.0,42.0,1.9,14.0,151.0,221.29,161.91
2016,2,16,8,15,652.5,47.5,1.75,14.5,198.5,279.08,213.66
2016,2,16,8,30,711.0,53.0,1.6,15.0,246.0,341.77,268.3
2016,2,16,8,45,749.5,56.5,1.5,15.5,292.5,397.91,316.4
2016,2,16,9,0,788.0,60.0,1.4,16.0,339.0,456.05,364.2
2016,2,16,9,15,814.0,63.0,1.4,16.5,382.0,508.59,406.32
2016,2,16,9,30,840.0,66.0,1.4,17.0,425.0,561.22,447.02
2016,2,16,9,45,857.0,68.5,1.45,17.5,463.0,604.51,479.86
2016,2,16,10,0,874.0,71.0,1.5,18.0,501.0,649.27,512.78
2016,2,16,10,15,887.5,72.5,1.55,18.5,533.0,688.96,540.25
2016,2,16,10,30,901.0,74.0,1.6,19.0,565.0,726.59,565.16
2016,2,16,10,45,909.5,75.5,1.65,19.5,590.5,758.24,585.59
2016,2,16,11,0,918.0,77.0,1.7,20.0,616.0,787.13,603.97
2016,2,16,11,15,923.5,77.5,1.7,20.0,634.0,809.59,618.53
2016,2,16,11,30,929.0,78.0,1.7,20.0,652.0,828.83,630.96
2016,2,16,11,45,931.5,79.0,1.75,20.0,662.0,842.9,640.47
2016,2,16,12,0,934.0,80.0,1.8,20.0,672.0,853.46,647.75
2016,2,16,12,15,934.5,80.0,1.8,20.0,674.0,857.71,650.38
2016,2,16,12,30,935.0,80.0,1.8,20.0,676.0,858.35,650.76
2016,2,16,12,45,934.5,79.0,1.85,20.5,670.5,853.43,646.82
2016,2,16,13,0,934.0,78.0,1.9,21.0,665.0,844.93,640.62
2016,2,16,13,15,929.5,77.5,1.95,21.0,651.0,830.27,631.55
2016,2,16,13,30,925.0,77.0,2.0,21.0,637.0,812.24,620.26
2016,2,16,13,45,918.0,75.5,2.05,21.0,615.5,787.89,604.61
2016,2,16,14,0,911.0,74.0,2.1,21.0,594.0,760.52,586.81
2016,2,16,14,15,900.0,73.0,2.1,20.5,565.5,727.99,565.98
2016,2,16,14,30,889.0,72.0,2.1,20.0,537.0,693.0,543.15
2016,2,16,14,45,652.5,120.5,2.1,20.0,450.0,569.0,449.74
2016,2,16,15,0,416.0,169.0,2.1,20.0,363.0,448.73,356.19
2016,2,16,15,15,614.0,116.5,1.95,19.5,374.5,492.17,391.98
2016,2,16,15,30,812.0,64.0,1.8,19.0,386.0,513.21,407.82
2016,2,16,15,45,776.0,61.5,1.7,19.0,340.5,456.51,361.23
2016,2,16,16,0,740.0,59.0,1.6,19.0,295.0,401.13,314.93
2016,2,16,16,15,693.5,54.5,1.5,18.0,248.0,341.12,264.87
2016,2,16,16,30,647.0,50.0,1.4,17.0,201.0,284.3,215.78
2016,2,16,16,45,566.0,44.0,1.35,16.5,154.0,220.47,160.57
2016,2,16,17,0,485.0,38.0,1.3,16.0,107.0,163.46,111.02
2016,2,16,17,15,242.5,33.0,1.25,15.5,67.5,85.58,50.83
2016,2,16,17,30,0.0,28.0,1.2,15.0,28.0,28.26,0.0
2016,2,16,17,45,0.0,14.0,1.2,15.0,14.0,13.76,0.0
2016,2,16,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,17,7,15,0.0,13.0,3.75,15.0,13.0,12.55,0.0
2016,2,17,7,30,0.0,26.0,3.6,15.0,26.0,25.29,13.68
2016,2,17,7,45,0.0,44.5,3.5,15.5,44.5,43.97,30.64
2016,2,17,8,0,0.0,63.0,3.4,16.0,63.0,62.54,46.74
2016,2,17,8,15,7.0,82.0,3.5,16.0,84.0,84.02,65.06
2016,2,17,8,30,14.0,101.0,3.6,16.0,105.0,106.22,83.88
2016,2,17,8,45,20.0,119.0,3.7,16.5,125.5,127.62,101.68
2016,2,17,9,0,26.0,137.0,3.8,17.0,146.0,153.64,123.02
2016,2,17,9,15,110.5,161.0,4.0,17.0,208.0,230.44,186.71
2016,2,17,9,30,195.0,185.0,4.2,17.0,270.0,309.72,251.81
2016,2,17,9,45,287.5,188.5,4.45,17.5,325.5,383.86,311.95
2016,2,17,10,0,380.0,192.0,4.7,18.0,381.0,458.32,371.66
2016,2,17,10,15,254.5,222.0,4.75,18.0,352.0,418.42,337.62
2016,2,17,10,30,129.0,252.0,4.8,18.0,323.0,362.45,290.5
2016,2,17,10,45,184.0,261.5,4.9,18.0,368.0,416.84,334.5
2016,2,17,11,0,239.0,271.0,5.0,18.0,413.0,473.36,379.47
2016,2,17,11,15,175.5,281.0,4.95,17.5,387.0,439.36,351.52
2016,2,17,11,30,112.0,291.0,4.9,17.0,361.0,394.09,314.81
2016,2,17,11,45,216.5,287.5,4.9,17.0,425.0,484.37,388.02
2016,2,17,12,0,321.0,284.0,4.9,17.0,489.0,576.39,460.79
2016,2,17,12,15,160.5,200.5,4.9,17.0,303.0,344.88,278.27
2016,2,17,12,30,0.0,117.0,4.9,17.0,117.0,113.84,88.05
2016,2,17,12,45,220.0,183.5,4.9,17.0,323.0,382.53,311.2
2016,2,17,13,0,440.0,250.0,4.9,17.0,529.0,641.12,513.74
2016,2,17,13,15,446.5,242.5,4.9,17.0,520.0,632.91,506.78
2016,2,17,13,30,453.0,235.0,4.9,17.0,511.0,622.72,499.55
2016,2,17,13,45,449.0,226.5,4.95,17.0,492.5,601.43,483.83
2016,2,17,14,0,445.0,218.0,5.0,17.0,474.0,578.61,466.84
2016,2,17,14,15,389.0,218.5,4.9,16.5,434.5,519.43,421.04
2016,2,17,14,30,333.0,219.0,4.8,16.0,395.0,469.96,382.17
2016,2,17,14,45,166.5,161.0,4.75,16.0,249.0,279.31,228.2
2016,2,17,15,0,0.0,103.0,4.7,16.0,103.0,100.3,78.38
2016,2,17,15,15,0.0,58.0,4.65,15.5,58.0,56.05,41.77
2016,2,17,15,30,0.0,13.0,4.6,15.0,13.0,12.54,5.04
2016,2,17,15,45,0.0,11.5,4.55,15.0,11.5,11.09,3.82
2016,2,17,16,0,0.0,10.0,4.5,15.0,10.0,9.64,2.59
2016,2,17,16,15,0.0,8.5,4.45,14.5,8.5,8.19,1.36
2016,2,17,16,30,0.0,7.0,4.4,14.0,7.0,6.75,0.11
2016,2,17,16,45,0.0,5.0,4.4,14.0,5.0,4.82,0.0
2016,2,17,17,0,0.0,3.0,4.4,14.0,3.0,2.89,0.0
2016,2,17,17,15,0.0,1.5,4.4,14.0,1.5,1.44,0.0
2016,2,17,17,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,17,17,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,17,18,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,18,7,15,67.5,21.0,3.95,11.0,27.5,31.16,0.0
2016,2,18,7,30,135.0,42.0,4.0,11.0,55.0,73.22,46.71
2016,2,18,7,45,243.5,56.5,4.1,11.5,97.0,124.18,89.63
2016,2,18,8,0,352.0,71.0,4.2,12.0,139.0,184.97,141.07
2016,2,18,8,15,422.0,81.5,4.25,12.0,184.5,239.47,189.45
2016,2,18,8,30,492.0,92.0,4.3,12.0,230.0,300.6,243.35
2016,2,18,8,45,543.5,98.5,4.35,12.5,275.5,356.96,292.41
2016,2,18,9,0,595.0,105.0,4.4,13.0,321.0,415.97,342.58
2016,2,18,9,15,629.0,110.5,4.4,13.0,363.5,467.71,386.38
2016,2,18,9,30,663.0,116.0,4.4,13.0,406.0,520.67,430.17
2016,2,18,9,45,678.0,123.5,4.45,13.5,442.0,564.85,465.22
2016,2,18,10,0,693.0,131.0,4.5,14.0,478.0,608.11,498.71
2016,2,18,10,15,710.5,134.5,4.45,14.0,510.0,647.63,529.35
2016,2,18,10,30,728.0,138.0,4.4,14.0,542.0,685.83,558.44
2016,2,18,10,45,373.0,180.0,4.4,14.0,387.5,483.99,396.08
2016,2,18,11,0,18.0,222.0,4.4,14.0,233.0,235.43,188.82
2016,2,18,11,15,206.0,240.0,4.35,14.0,369.0,418.08,340.79
2016,2,18,11,30,394.0,258.0,4.3,14.0,505.0,600.31,485.34
2016,2,18,11,45,382.0,271.0,4.3,14.0,513.5,609.74,490.9
2016,2,18,12,0,370.0,284.0,4.3,14.0,522.0,617.45,496.02
2016,2,18,12,15,274.5,296.0,4.25,14.0,473.0,553.64,444.54
2016,2,18,12,30,179.0,308.0,4.2,14.0,424.0,479.43,384.85
2016,2,18,12,45,89.5,230.0,4.2,14.0,288.0,318.77,257.34
2016,2,18,13,0,0.0,152.0,4.2,14.0,152.0,149.05,117.9
2016,2,18,13,15,12.0,195.0,4.1,14.0,202.5,202.74,162.37
2016,2,18,13,30,24.0,238.0,4.0,14.0,253.0,257.05,206.54
2016,2,18,13,45,23.0,229.5,3.95,14.0,243.5,247.16,198.63
2016,2,18,14,0,22.0,221.0,3.9,14.0,234.0,237.28,190.9
2016,2,18,14,15,24.5,214.5,3.8,14.0,228.5,232.07,187.04
2016,2,18,14,30,27.0,208.0,3.7,14.0,223.0,226.71,183.05
2016,2,18,14,45,21.0,190.5,3.6,14.0,201.5,203.96,164.68
2016,2,18,15,0,15.0,173.0,3.5,14.0,180.0,181.65,146.59
2016,2,18,15,15,247.0,150.5,3.35,13.5,251.0,309.03,255.32
2016,2,18,15,30,479.0,128.0,3.2,13.0,322.0,405.89,334.77
2016,2,18,15,45,444.0,121.0,3.05,13.0,285.0,359.07,294.74
2016,2,18,16,0,409.0,114.0,2.9,13.0,248.0,314.34,256.34
2016,2,18,16,15,469.5,91.5,2.7,12.5,222.5,293.76,236.65
2016,2,18,16,30,530.0,69.0,2.5,12.0,197.0,267.84,210.47
2016,2,18,16,45,456.0,59.0,2.3,11.5,152.0,206.23,156.12
2016,2,18,17,0,382.0,49.0,2.1,11.0,107.0,151.84,108.15
2016,2,18,17,15,259.5,35.5,2.05,10.5,68.0,92.3,58.07
2016,2,18,17,30,137.0,22.0,2.0,10.0,29.0,43.39,0.04
2016,2,18,17,45,68.5,11.0,1.95,10.0,14.5,16.2,0.0
2016,2,18,18,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,19,7,15,55.0,18.0,3.7,10.5,23.5,26.56,0.0
2016,2,19,7,30,110.0,36.0,3.9,11.0,47.0,61.57,39.19
2016,2,19,7,45,143.0,55.0,4.1,11.5,78.0,96.02,69.99
2016,2,19,8,0,176.0,74.0,4.3,12.0,109.0,133.95,103.34
2016,2,19,8,15,198.5,93.0,4.45,12.0,142.0,171.57,136.99
2016,2,19,8,30,221.0,112.0,4.6,12.0,175.0,211.28,172.12
2016,2,19,8,45,235.5,129.0,4.75,12.5,206.5,247.11,203.24
2016,2,19,9,0,250.0,146.0,4.9,13.0,238.0,283.9,234.51
2016,2,19,9,15,210.5,168.5,4.9,13.0,252.5,293.0,242.29
2016,2,19,9,30,171.0,191.0,4.9,13.0,267.0,303.21,250.28
2016,2,19,9,45,96.0,191.0,4.9,13.5,234.5,256.75,210.55
2016,2,19,10,0,21.0,191.0,4.9,14.0,202.0,204.41,165.38
2016,2,19,10,15,53.5,220.5,4.75,14.0,250.5,265.16,215.46
2016,2,19,10,30,86.0,250.0,4.6,14.0,299.0,322.22,261.7
2016,2,19,10,45,43.5,212.0,4.5,14.0,237.0,250.52,202.47
2016,2,19,11,0,1.0,174.0,4.4,14.0,175.0,172.45,137.51
2016,2,19,11,15,10.5,205.5,4.25,13.5,212.5,212.33,170.5
2016,2,19,11,30,20.0,237.0,4.1,13.0,250.0,252.86,203.6
2016,2,19,11,45,12.5,217.5,4.0,13.0,226.0,226.45,181.79
2016,2,19,12,0,5.0,198.0,3.9,13.0,202.0,200.1,160.12
2016,2,19,12,15,2.5,174.5,3.8,13.0,176.5,173.92,138.74
2016,2,19,12,30,0.0,151.0,3.7,13.0,151.0,147.96,117.46
2016,2,19,12,45,4.0,179.0,3.65,13.0,181.5,179.76,143.65
2016,2,19,13,0,8.0,207.0,3.6,13.0,212.0,211.88,169.86
2016,2,19,13,15,4.0,137.0,3.45,13.0,139.5,137.12,108.81
2016,2,19,13,30,0.0,67.0,3.3,13.0,67.0,64.81,48.89
2016,2,19,13,45,0.0,108.0,3.2,13.0,108.0,104.91,82.43
2016,2,19,14,0,0.0,149.0,3.1,13.0,149.0,146.24,116.67
2016,2,19,14,15,0.0,139.0,2.95,12.5,139.0,136.21,108.71
2016,2,19,14,30,0.0,129.0,2.8,12.0,129.0,126.21,100.82
2016,2,19,14,45,3.0,146.5,2.65,12.0,148.0,146.24,117.77
2016,2,19,15,0,6.0,164.0,2.5,12.0,167.0,166.51,134.82
2016,2,19,15,15,3.0,150.0,2.4,11.5,151.5,150.44,121.89
2016,2,19,15,30,0.0,136.0,2.3,11.0,136.0,134.66,109.14
2016,2,19,15,45,0.0,120.5,2.2,11.0,120.5,119.12,96.3
2016,2,19,16,0,0.0,105.0,2.1,11.0,105.0,103.64,83.34
2016,2,19,16,15,0.0,88.5,2.0,10.5,88.5,87.15,69.49
2016,2,19,16,30,0.0,72.0,1.9,10.0,72.0,70.7,55.4
2016,2,19,16,45,0.0,55.5,1.8,10.0,55.5,54.27,41.0
2016,2,19,17,0,0.0,39.0,1.7,10.0,39.0,37.85,26.48
2016,2,19,17,15,0.0,25.0,1.65,9.5,25.0,24.14,14.03
2016,2,19,17,30,0.0,11.0,1.6,9.0,11.0,10.61,0.0
2016,2,19,17,45,0.0,5.5,1.6,9.0,5.5,5.41,0.0
2016,2,19,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,20,7,15,103.0,18.5,2.15,5.5,29.5,35.06,2.27
2016,2,20,7,30,206.0,37.0,2.1,6.0,59.0,83.55,54.63
2016,2,20,7,45,257.5,54.0,2.1,6.5,96.0,126.05,92.96
2016,2,20,8,0,309.0,71.0,2.1,7.0,133.0,174.07,135.84
2016,2,20,8,15,345.5,86.0,2.05,7.5,172.0,219.86,177.17
2016,2,20,8,30,382.0,101.0,2.0,8.0,211.0,268.95,220.56
2016,2,20,8,45,416.0,110.0,2.0,9.0,249.0,313.46,258.86
2016,2,20,9,0,450.0,119.0,2.0,10.0,287.0,360.34,298.01
2016,2,20,9,15,406.0,144.0,1.9,10.5,309.0,384.15,317.17
2016,2,20,9,30,362.0,169.0,1.8,11.0,331.0,396.98,326.66
2016,2,20,9,45,488.5,152.5,1.75,11.5,390.5,479.3,392.7
2016,2,20,10,0,615.0,136.0,1.7,12.0,450.0,566.6,460.4
2016,2,20,10,15,733.5,117.5,1.6,12.0,515.0,649.84,523.66
2016,2,20,10,30,852.0,99.0,1.5,12.0,580.0,735.36,585.17
2016,2,20,10,45,853.0,104.0,1.4,12.5,603.5,764.43,602.09
2016,2,20,11,0,854.0,109.0,1.3,13.0,627.0,790.51,617.16
2016,2,20,11,15,546.0,202.0,1.15,13.0,537.0,664.06,521.1
2016,2,20,11,30,238.0,295.0,1.0,13.0,447.0,509.04,399.68
2016,2,20,11,45,301.0,287.5,0.9,13.5,482.5,563.9,441.36
2016,2,20,12,0,364.0,280.0,0.8,14.0,518.0,610.17,473.95
2016,2,20,12,15,348.5,284.5,0.75,14.0,513.0,603.79,467.83
2016,2,20,12,30,333.0,289.0,0.7,14.0,508.0,595.95,461.32
2016,2,20,12,45,453.5,247.0,0.7,14.0,542.0,656.77,508.09
2016,2,20,13,0,574.0,205.0,0.7,14.0,576.0,706.31,545.51
2016,2,20,13,15,465.0,235.0,0.7,14.0,532.0,643.9,498.35
2016,2,20,13,30,356.0,265.0,0.7,14.0,488.0,574.55,446.95
2016,2,20,13,45,617.0,178.5,0.75,14.5,548.5,686.64,534.14
2016,2,20,14,0,878.0,92.0,0.8,15.0,609.0,771.66,594.62
2016,2,20,14,15,866.5,90.0,0.85,14.5,580.0,737.91,572.64
2016,2,20,14,30,855.0,88.0,0.9,14.0,551.0,701.8,550.2
2016,2,20,14,45,842.5,85.0,0.95,14.0,516.5,661.78,522.84
2016,2,20,15,0,830.0,82.0,1.0,14.0,482.0,619.93,492.51
2016,2,20,15,15,808.0,79.0,1.0,14.0,441.5,570.9,455.41
2016,2,20,15,30,786.0,76.0,1.0,14.0,401.0,521.31,416.83
2016,2,20,15,45,761.0,71.0,1.05,14.0,356.5,467.83,374.32
2016,2,20,16,0,736.0,66.0,1.1,14.0,312.0,414.73,330.52
2016,2,20,16,15,691.0,61.0,1.15,13.0,264.5,354.21,280.41
2016,2,20,16,30,646.0,56.0,1.2,12.0,217.0,297.82,231.71
2016,2,20,16,45,580.0,48.5,1.3,11.5,169.5,234.87,176.41
2016,2,20,17,0,514.0,41.0,1.4,11.0,122.0,178.17,125.8
2016,2,20,17,15,393.5,31.0,1.45,11.0,80.0,115.05,72.01
2016,2,20,17,30,273.0,21.0,1.5,11.0,38.0,62.53,14.78
2016,2,20,17,45,136.5,10.5,1.6,11.0,19.0,21.53,0.0
2016,2,20,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,21,7,15,212.0,16.0,1.85,7.5,39.5,48.4,9.83
2016,2,21,7,30,424.0,32.0,1.9,8.0,79.0,121.16,76.73
2016,2,21,7,45,517.5,40.5,1.95,9.0,126.5,177.61,126.57
2016,2,21,8,0,611.0,49.0,2.0,10.0,174.0,243.87,184.93
2016,2,21,8,15,667.5,54.5,2.0,10.5,223.5,301.96,237.68
2016,2,21,8,30,724.0,60.0,2.0,11.0,273.0,365.81,294.02
2016,2,21,8,45,764.0,63.0,2.0,11.5,321.0,423.63,344.1
2016,2,21,9,0,804.0,66.0,2.0,12.0,369.0,483.53,394.15
2016,2,21,9,15,829.5,69.0,1.95,12.5,413.5,537.15,437.4
2016,2,21,9,30,855.0,72.0,1.9,13.0,458.0,590.77,479.08
2016,2,21,9,45,875.0,74.0,1.9,13.5,497.5,636.41,513.72
2016,2,21,10,0,895.0,76.0,1.9,14.0,537.0,683.67,548.43
2016,2,21,10,15,907.5,77.5,1.85,14.0,570.0,723.7,575.91
2016,2,21,10,30,920.0,79.0,1.8,14.0,603.0,761.52,601.44
2016,2,21,10,45,929.5,80.0,1.75,14.5,629.0,794.08,621.76
2016,2,21,11,0,939.0,81.0,1.7,15.0,655.0,823.81,639.85
2016,2,21,11,15,944.0,82.0,1.65,15.0,673.0,846.96,654.38
2016,2,21,11,30,949.0,83.0,1.6,15.0,691.0,866.77,666.64
2016,2,21,11,45,951.5,83.5,1.6,15.5,701.0,880.5,674.13
2016,2,21,12,0,954.0,84.0,1.6,16.0,711.0,890.64,679.33
2016,2,21,12,15,954.0,84.0,1.65,16.0,713.0,894.47,682.28
2016,2,21,12,30,954.0,84.0,1.7,16.0,715.0,894.6,682.92
2016,2,21,12,45,950.0,84.5,1.8,16.0,708.0,888.27,679.9
2016,2,21,13,0,946.0,85.0,1.9,16.0,701.0,878.3,674.52
2016,2,21,13,15,941.0,84.5,1.95,16.0,686.5,862.85,664.91
2016,2,21,13,30,936.0,84.0,2.0,16.0,672.0,843.96,653.01
2016,2,21,13,45,925.0,84.0,2.15,16.0,649.0,817.66,636.78
2016,2,21,14,0,914.0,84.0,2.3,16.0,626.0,788.44,618.3
2016,2,21,14,15,902.0,82.5,2.4,16.0,596.5,754.11,595.49
2016,2,21,14,30,890.0,81.0,2.5,16.0,567.0,717.35,570.63
2016,2,21,14,45,872.0,79.5,2.6,16.0,530.5,677.75,543.11
2016,2,21,15,0,854.0,78.0,2.7,16.0,494.0,632.98,509.47
2016,2,21,15,15,831.0,75.5,2.7,15.5,452.0,582.89,471.35
2016,2,21,15,30,808.0,73.0,2.7,15.0,410.0,532.26,431.62
2016,2,21,15,45,776.5,69.5,2.7,15.0,364.5,476.04,385.46
2016,2,21,16,0,745.0,66.0,2.7,15.0,319.0,420.74,338.66
2016,2,21,16,15,698.5,61.0,2.7,14.0,270.5,359.0,286.5
2016,2,21,16,30,652.0,56.0,2.7,13.0,222.0,301.48,236.07
2016,2,21,16,45,583.0,49.0,2.7,12.5,173.5,237.63,179.37
2016,2,21,17,0,514.0,42.0,2.7,12.0,125.0,180.33,127.96
2016,2,21,17,15,393.5,32.0,2.65,11.5,82.5,116.87,74.02
2016,2,21,17,30,273.0,22.0,2.6,11.0,40.0,64.43,20.03
2016,2,21,17,45,136.5,11.0,2.6,11.0,20.0,22.27,0.0
2016,2,21,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
