Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,22,7,15,234.0,15.5,1.85,9.5,42.5,51.82,14.98
2016,2,22,7,30,468.0,31.0,1.9,10.0,85.0,128.83,81.34
2016,2,22,7,45,552.5,38.5,1.95,10.5,132.5,184.88,131.19
2016,2,22,8,0,637.0,46.0,2.0,11.0,180.0,249.58,188.8
2016,2,22,8,15,690.5,51.0,2.0,11.5,229.5,308.67,242.35
2016,2,22,8,30,744.0,56.0,2.0,12.0,279.0,372.08,298.19
2016,2,22,8,45,777.5,60.0,2.05,12.5,326.5,429.09,347.56
2016,2,22,9,0,811.0,64.0,2.1,13.0,374.0,487.57,396.41
2016,2,22,9,15,836.0,67.0,2.1,13.5,418.0,541.32,439.8
2016,2,22,9,30,861.0,70.0,2.1,14.0,462.0,595.01,481.66
2016,2,22,9,45,877.5,72.5,2.15,14.5,501.0,639.32,515.48
2016,2,22,10,0,894.0,75.0,2.2,15.0,540.0,684.98,549.05
2016,2,22,10,15,907.0,77.0,2.2,15.0,573.5,725.94,577.7
2016,2,22,10,30,920.0,79.0,2.2,15.0,607.0,764.73,604.47
2016,2,22,10,45,928.5,80.5,2.2,15.5,633.0,797.13,625.26
2016,2,22,11,0,937.0,82.0,2.2,16.0,659.0,826.66,643.88
2016,2,22,11,15,943.0,82.5,2.15,16.0,677.5,850.01,658.83
2016,2,22,11,30,949.0,83.0,2.1,16.0,696.0,870.06,671.52
2016,2,22,11,45,951.5,84.0,2.1,16.5,706.5,884.35,679.49
2016,2,22,12,0,954.0,85.0,2.1,17.0,717.0,895.04,685.11
2016,2,22,12,15,955.0,85.0,2.1,17.0,719.0,899.69,688.03
2016,2,22,12,30,956.0,85.0,2.1,17.0,721.0,900.62,688.62
2016,2,22,12,45,951.0,86.0,2.15,17.5,714.5,893.96,683.39
2016,2,22,13,0,946.0,87.0,2.2,18.0,708.0,883.66,675.88
2016,2,22,13,15,942.0,86.5,2.2,18.0,694.0,868.96,666.29
2016,2,22,13,30,938.0,86.0,2.2,18.0,680.0,850.8,654.43
2016,2,22,13,45,930.5,85.5,2.2,18.0,658.0,826.55,638.41
2016,2,22,14,0,923.0,85.0,2.2,18.0,636.0,799.21,620.26
2016,2,22,14,15,912.5,83.5,2.1,17.5,607.0,765.65,598.01
2016,2,22,14,30,902.0,82.0,2.0,17.0,578.0,729.54,573.81
2016,2,22,14,45,798.5,94.0,1.95,17.0,512.5,647.12,513.8
2016,2,22,15,0,695.0,106.0,1.9,17.0,447.0,567.14,452.97
2016,2,22,15,15,580.5,121.5,1.75,16.5,390.5,487.81,391.51
2016,2,22,15,30,466.0,137.0,1.6,16.0,334.0,413.26,332.63
2016,2,22,15,45,443.5,126.5,1.45,16.0,297.5,369.03,296.75
2016,2,22,16,0,421.0,116.0,1.3,16.0,261.0,325.81,260.7
2016,2,22,16,15,398.0,101.0,1.3,15.0,222.0,278.83,222.02
2016,2,22,16,30,375.0,86.0,1.3,14.0,183.0,233.44,183.33
2016,2,22,16,45,331.0,71.5,1.3,13.5,144.0,183.93,140.36
2016,2,22,17,0,287.0,57.0,1.3,13.0,105.0,138.78,100.72
2016,2,22,17,15,218.0,41.0,1.35,12.5,70.0,91.73,60.62
2016,2,22,17,30,149.0,25.0,1.4,12.0,35.0,50.41,18.99
2016,2,22,17,45,74.5,12.5,1.45,12.0,17.5,18.67,0.0
2016,2,22,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,6.5,1.45,9.0,6.5,0.0,0.0
2016,2,23,7,0,0.0,13.0,1.5,9.0,13.0,12.78,0.0
2016,2,23,7,15,224.0,24.0,1.55,9.5,51.0,60.49,23.69
2016,2,23,7,30,448.0,35.0,1.6,10.0,89.0,131.52,84.9
2016,2,23,7,45,536.5,43.5,1.65,10.5,137.0,188.79,135.28
2016,2,23,8,0,625.0,52.0,1.7,11.0,185.0,255.26,193.95
2016,2,23,8,15,592.5,66.0,1.8,11.0,218.0,292.56,231.26
2016,2,23,8,30,560.0,80.0,1.9,11.0,251.0,325.42,263.24
2016,2,23,8,45,604.5,82.5,2.0,11.5,293.5,377.3,308.2
2016,2,23,9,0,649.0,85.0,2.1,12.0,336.0,431.98,354.15
2016,2,23,9,15,755.5,80.5,2.1,12.5,404.5,514.42,420.59
2016,2,23,9,30,862.0,76.0,2.1,13.0,473.0,605.28,491.36
2016,2,23,9,45,881.0,77.5,2.1,13.5,512.5,653.24,527.25
2016,2,23,10,0,900.0,79.0,2.1,14.0,552.0,696.61,558.8
2016,2,23,10,15,912.5,81.0,1.95,14.5,585.0,737.48,585.11
2016,2,23,10,30,925.0,83.0,1.8,15.0,618.0,776.11,609.11
2016,2,23,10,45,933.0,84.5,1.7,15.5,644.0,808.29,628.41
2016,2,23,11,0,941.0,86.0,1.6,16.0,670.0,837.56,645.37
2016,2,23,11,15,946.5,87.0,1.55,16.0,688.5,861.16,659.99
2016,2,23,11,30,952.0,88.0,1.5,16.0,707.0,881.43,672.34
2016,2,23,11,45,952.5,89.5,1.45,16.5,716.5,894.64,678.68
2016,2,23,12,0,953.0,91.0,1.4,17.0,726.0,904.2,682.69
2016,2,23,12,15,953.0,91.0,1.3,17.0,728.0,907.98,683.49
2016,2,23,12,30,953.0,91.0,1.2,17.0,730.0,908.04,681.95
2016,2,23,12,45,947.0,92.0,1.2,17.5,722.5,900.49,675.8
2016,2,23,13,0,941.0,93.0,1.2,18.0,715.0,889.33,667.5
2016,2,23,13,15,936.0,92.5,1.1,18.0,700.5,873.81,656.2
2016,2,23,13,30,931.0,92.0,1.0,18.0,686.0,854.86,642.76
2016,2,23,13,45,921.5,91.5,0.95,18.0,663.0,829.09,625.63
2016,2,23,14,0,912.0,91.0,0.9,18.0,640.0,800.35,606.59
2016,2,23,14,15,900.5,89.5,0.85,18.0,610.0,766.25,583.88
2016,2,23,14,30,889.0,88.0,0.8,18.0,580.0,733.37,561.97
2016,2,23,14,45,685.0,128.0,0.75,18.0,493.0,612.17,474.59
2016,2,23,15,0,481.0,168.0,0.7,18.0,406.0,496.67,388.35
2016,2,23,15,15,532.5,141.0,0.65,17.5,384.5,478.71,377.0
2016,2,23,15,30,584.0,114.0,0.6,17.0,363.0,457.91,361.61
2016,2,23,15,45,544.5,110.5,0.55,17.0,322.5,406.78,321.05
2016,2,23,16,0,505.0,107.0,0.5,17.0,282.0,356.03,280.15
2016,2,23,16,15,474.0,94.5,0.55,16.5,240.0,304.19,238.3
2016,2,23,16,30,443.0,82.0,0.6,16.0,198.0,254.59,196.74
2016,2,23,16,45,383.0,70.0,0.7,16.0,155.0,199.07,149.62
2016,2,23,17,0,323.0,58.0,0.8,16.0,112.0,149.54,107.11
2016,2,23,17,15,241.5,42.0,0.9,15.5,75.0,97.8,64.1
2016,2,23,17,30,160.0,26.0,1.0,15.0,38.0,53.63,22.56
2016,2,23,17,45,80.0,13.0,1.1,15.0,19.0,19.77,0.0
2016,2,23,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,45,40.0,5.5,1.1,10.0,6.5,0.0,0.0
2016,2,24,7,0,80.0,11.0,1.1,10.0,13.0,17.88,0.0
2016,2,24,7,15,217.0,25.0,1.2,10.5,48.0,61.67,27.52
2016,2,24,7,30,354.0,39.0,1.3,11.0,83.0,118.07,77.84
2016,2,24,7,45,444.0,48.5,1.4,11.5,129.0,171.95,124.31
2016,2,24,8,0,534.0,58.0,1.5,12.0,175.0,235.29,179.43
2016,2,24,8,15,590.0,64.5,1.45,12.0,222.5,291.99,230.04
2016,2,24,8,30,646.0,71.0,1.4,12.0,270.0,353.48,283.56
2016,2,24,8,45,689.5,74.5,1.4,12.5,317.5,410.2,331.58
2016,2,24,9,0,733.0,78.0,1.4,13.0,365.0,468.34,379.18
2016,2,24,9,15,548.0,128.0,1.3,13.5,356.0,451.2,364.96
2016,2,24,9,30,363.0,178.0,1.2,14.0,347.0,411.73,332.14
2016,2,24,9,45,597.0,133.5,1.2,14.5,438.0,537.6,431.54
2016,2,24,10,0,831.0,89.0,1.2,15.0,529.0,667.67,529.32
2016,2,24,10,15,844.0,91.0,1.15,15.5,561.0,706.98,553.92
2016,2,24,10,30,857.0,93.0,1.1,16.0,593.0,744.28,577.26
2016,2,24,10,45,867.0,94.0,1.1,16.5,618.5,775.92,596.87
2016,2,24,11,0,877.0,95.0,1.1,17.0,644.0,800.5,611.5
2016,2,24,11,15,882.5,96.0,1.05,17.0,661.5,822.88,625.09
2016,2,24,11,30,888.0,97.0,1.0,17.0,679.0,842.17,636.54
2016,2,24,11,45,890.5,97.5,1.0,17.5,689.0,855.16,643.4
2016,2,24,12,0,893.0,98.0,1.0,18.0,699.0,864.78,648.15
2016,2,24,12,15,893.5,98.5,0.95,18.0,700.5,869.27,650.05
2016,2,24,12,30,894.0,99.0,0.9,18.0,702.0,870.27,649.81
2016,2,24,12,45,889.5,99.5,0.85,18.5,695.5,863.58,643.45
2016,2,24,13,0,885.0,100.0,0.8,19.0,689.0,853.49,635.09
2016,2,24,13,15,880.0,99.0,0.75,19.0,674.5,837.99,624.53
2016,2,24,13,30,875.0,98.0,0.7,19.0,660.0,819.29,612.01
2016,2,24,13,45,867.0,97.0,0.7,19.0,638.5,799.58,599.78
2016,2,24,14,0,859.0,96.0,0.7,19.0,617.0,772.36,582.5
2016,2,24,14,15,847.5,94.0,0.7,19.0,588.0,738.75,560.86
2016,2,24,14,30,836.0,92.0,0.7,19.0,559.0,702.83,537.51
2016,2,24,14,45,819.5,89.5,0.7,19.0,523.5,660.9,509.33
2016,2,24,15,0,803.0,87.0,0.7,19.0,488.0,617.48,478.38
2016,2,24,15,15,780.5,84.0,0.7,18.5,447.5,568.7,443.55
2016,2,24,15,30,758.0,81.0,0.7,18.0,407.0,519.48,407.23
2016,2,24,15,45,726.5,77.0,0.7,18.0,362.0,464.46,364.55
2016,2,24,16,0,695.0,73.0,0.7,18.0,317.0,411.63,322.15
2016,2,24,16,15,650.5,67.5,0.8,17.5,270.0,352.05,274.17
2016,2,24,16,30,606.0,62.0,0.9,17.0,223.0,295.64,226.84
2016,2,24,16,45,539.0,54.5,1.0,16.5,176.0,233.6,174.03
2016,2,24,17,0,472.0,47.0,1.1,16.0,129.0,177.99,125.82
2016,2,24,17,15,363.0,36.0,1.2,15.5,86.5,117.15,75.34
2016,2,24,17,30,254.0,25.0,1.3,15.0,44.0,67.41,30.25
2016,2,24,17,45,127.0,12.5,1.4,14.5,22.0,23.62,0.0
2016,2,24,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.1,12.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.2,11.5,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,6,45,36.0,6.0,0.8,10.5,7.0,0.0,0.0
2016,2,25,7,0,72.0,12.0,0.8,11.0,14.0,18.37,0.0
2016,2,25,7,15,197.5,27.0,0.85,11.5,49.0,61.47,30.21
2016,2,25,7,30,323.0,42.0,0.9,12.0,84.0,115.84,77.34
2016,2,25,7,45,401.5,54.0,0.95,12.5,128.5,167.92,122.07
2016,2,25,8,0,480.0,66.0,1.0,13.0,173.0,228.29,174.2
2016,2,25,8,15,536.0,73.5,0.95,13.5,220.0,283.55,222.25
2016,2,25,8,30,592.0,81.0,0.9,14.0,267.0,343.66,273.03
2016,2,25,8,45,630.0,87.0,0.9,14.5,312.5,398.16,318.17
2016,2,25,9,0,668.0,93.0,0.9,15.0,358.0,454.88,363.53
2016,2,25,9,15,696.0,97.5,0.9,15.5,400.5,506.18,403.27
2016,2,25,9,30,724.0,102.0,0.9,16.0,443.0,558.04,442.12
2016,2,25,9,45,750.0,103.5,0.9,16.5,481.5,605.48,476.6
2016,2,25,10,0,776.0,105.0,0.9,17.0,520.0,650.69,508.56
2016,2,25,10,15,790.5,107.0,0.9,17.5,551.5,689.4,534.58
2016,2,25,10,30,805.0,109.0,0.9,18.0,583.0,726.34,558.02
2016,2,25,10,45,590.5,186.5,0.95,18.5,542.0,666.46,511.85
2016,2,25,11,0,376.0,264.0,1.0,19.0,501.0,586.88,450.2
2016,2,25,11,15,612.5,187.0,0.95,19.0,586.0,714.02,545.57
2016,2,25,11,30,849.0,110.0,0.9,19.0,671.0,832.36,624.95
2016,2,25,11,45,855.0,110.0,0.85,19.5,681.5,847.4,630.95
2016,2,25,12,0,861.0,110.0,0.8,20.0,692.0,859.21,636.21
2016,2,25,12,15,862.0,110.0,0.75,20.0,694.0,863.46,637.81
2016,2,25,12,30,863.0,110.0,0.7,20.0,696.0,864.3,637.4
2016,2,25,12,45,869.0,106.0,0.65,20.5,692.0,861.48,633.56
2016,2,25,13,0,875.0,102.0,0.6,21.0,688.0,850.18,624.41
2016,2,25,13,15,871.0,101.5,0.55,21.0,674.5,836.12,614.9
2016,2,25,13,30,867.0,101.0,0.5,21.0,661.0,823.55,606.52
2016,2,25,13,45,857.0,100.5,0.45,21.0,639.5,798.24,589.85
2016,2,25,14,0,847.0,100.0,0.4,21.0,618.0,770.17,571.56
2016,2,25,14,15,836.0,98.5,0.4,21.0,589.5,737.69,551.14
2016,2,25,14,30,825.0,97.0,0.4,21.0,561.0,702.91,529.03
2016,2,25,14,45,804.5,96.0,0.4,21.0,525.5,660.14,500.65
2016,2,25,15,0,784.0,95.0,0.4,21.0,490.0,616.17,469.92
2016,2,25,15,15,761.5,91.5,0.5,20.5,449.5,567.42,436.97
2016,2,25,15,30,739.0,88.0,0.6,20.0,409.0,519.7,403.28
2016,2,25,15,45,706.0,84.0,0.75,19.5,364.5,464.52,362.82
2016,2,25,16,0,673.0,80.0,0.9,19.0,320.0,410.61,321.33
2016,2,25,16,15,628.5,74.0,0.95,18.5,272.5,351.35,273.48
2016,2,25,16,30,584.0,68.0,1.0,18.0,225.0,295.29,226.49
2016,2,25,16,45,526.0,59.0,1.1,17.5,178.5,235.41,175.51
2016,2,25,17,0,468.0,50.0,1.2,17.0,132.0,181.02,128.25
2016,2,25,17,15,362.0,38.5,1.2,16.5,89.5,120.2,77.84
2016,2,25,17,30,256.0,27.0,1.2,16.0,47.0,70.6,33.94
2016,2,25,17,45,128.0,13.5,1.25,15.5,23.5,24.92,0.0
2016,2,25,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,8.5,0.85,12.0,8.5,0.0,0.0
2016,2,26,7,0,0.0,17.0,0.9,12.0,17.0,16.71,0.0
2016,2,26,7,15,170.5,30.5,1.0,12.0,53.0,62.33,33.48
2016,2,26,7,30,341.0,44.0,1.1,12.0,89.0,122.62,82.63
2016,2,26,7,45,420.5,54.5,1.2,12.5,134.5,174.78,127.6
2016,2,26,8,0,500.0,65.0,1.3,13.0,180.0,235.26,180.12
2016,2,26,8,15,321.0,98.5,1.35,13.5,178.5,230.25,182.8
2016,2,26,8,30,142.0,132.0,1.4,14.0,177.0,199.49,160.84
2016,2,26,8,45,156.5,150.5,1.5,14.5,207.0,232.94,188.78
2016,2,26,9,0,171.0,169.0,1.6,15.0,237.0,267.55,216.86
2016,2,26,9,15,167.5,189.0,1.6,15.0,262.0,294.66,238.51
2016,2,26,9,30,164.0,209.0,1.6,15.0,287.0,321.12,259.2
2016,2,26,9,45,207.0,223.0,1.65,15.5,329.5,370.38,297.81
2016,2,26,10,0,250.0,237.0,1.7,16.0,372.0,429.17,342.86
2016,2,26,10,15,358.5,228.5,1.7,16.0,435.0,506.04,402.94
2016,2,26,10,30,467.0,220.0,1.7,16.0,498.0,596.31,471.35
2016,2,26,10,45,505.5,215.0,1.7,16.5,527.0,633.74,497.69
2016,2,26,11,0,544.0,210.0,1.7,17.0,556.0,671.07,523.99
2016,2,26,11,15,475.5,242.0,1.7,17.0,550.5,660.8,514.02
2016,2,26,11,30,407.0,274.0,1.7,17.0,545.0,638.12,495.65
2016,2,26,11,45,474.0,253.0,1.75,17.5,573.0,685.09,530.42
2016,2,26,12,0,541.0,232.0,1.8,18.0,601.0,723.2,558.08
2016,2,26,12,15,523.5,240.0,1.85,18.0,597.5,719.15,554.64
2016,2,26,12,30,506.0,248.0,1.9,18.0,594.0,712.84,550.03
2016,2,26,12,45,687.5,177.5,2.0,18.0,643.5,791.99,611.11
2016,2,26,13,0,869.0,107.0,2.1,18.0,693.0,858.51,657.8
2016,2,26,13,15,618.0,192.0,2.15,18.0,605.0,735.7,570.55
2016,2,26,13,30,367.0,277.0,2.2,18.0,517.0,602.2,469.25
2016,2,26,13,45,368.0,267.0,2.3,18.0,500.5,584.69,458.28
2016,2,26,14,0,369.0,257.0,2.4,18.0,484.0,565.78,445.27
2016,2,26,14,15,593.0,177.0,2.45,17.5,522.0,646.29,511.7
2016,2,26,14,30,817.0,97.0,2.5,17.0,560.0,699.53,555.41
2016,2,26,14,45,804.5,92.5,2.6,17.0,525.5,658.53,526.0
2016,2,26,15,0,792.0,88.0,2.7,17.0,491.0,615.82,494.23
2016,2,26,15,15,769.5,85.0,2.7,16.5,450.5,567.23,457.51
2016,2,26,15,30,747.0,82.0,2.7,16.0,410.0,518.25,419.4
2016,2,26,15,45,719.0,77.5,2.7,15.5,365.5,464.72,376.52
2016,2,26,16,0,691.0,73.0,2.7,15.0,321.0,413.01,333.65
2016,2,26,16,15,647.0,68.0,2.55,14.5,274.0,354.08,283.46
2016,2,26,16,30,603.0,63.0,2.4,14.0,227.0,298.26,234.53
2016,2,26,16,45,536.5,56.0,2.3,14.0,180.0,236.68,180.07
2016,2,26,17,0,470.0,49.0,2.2,14.0,133.0,181.46,130.83
2016,2,26,17,15,363.5,38.5,2.05,13.5,91.0,121.19,80.0
2016,2,26,17,30,257.0,28.0,1.9,13.0,49.0,72.67,37.3
2016,2,26,17,45,128.5,14.0,1.8,12.5,24.5,25.69,0.0
2016,2,26,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,11.0,1.55,9.5,11.0,10.81,0.0
2016,2,27,7,0,0.0,22.0,1.5,10.0,22.0,21.63,0.0
2016,2,27,7,15,221.5,30.5,1.5,10.5,61.0,70.63,39.3
2016,2,27,7,30,443.0,39.0,1.5,11.0,100.0,140.25,94.04
2016,2,27,7,45,522.0,46.5,1.55,11.5,147.5,195.01,142.23
2016,2,27,8,0,601.0,54.0,1.6,12.0,195.0,257.9,197.79
2016,2,27,8,15,651.5,59.5,1.55,12.5,243.5,315.57,249.05
2016,2,27,8,30,702.0,65.0,1.5,13.0,292.0,376.5,301.57
2016,2,27,8,45,735.5,69.0,1.5,13.5,338.5,432.23,348.53
2016,2,27,9,0,769.0,73.0,1.5,14.0,385.0,489.48,395.03
2016,2,27,9,15,793.0,76.5,1.4,14.0,428.5,541.94,436.5
2016,2,27,9,30,817.0,80.0,1.3,14.0,472.0,594.33,476.42
2016,2,27,9,45,833.5,82.5,1.2,14.5,510.0,640.35,509.29
2016,2,27,10,0,850.0,85.0,1.1,15.0,548.0,685.06,539.52
2016,2,27,10,15,862.5,87.0,1.05,15.5,580.0,724.74,564.64
2016,2,27,10,30,875.0,89.0,1.0,16.0,612.0,758.38,585.06
2016,2,27,10,45,705.5,152.0,0.95,16.5,585.0,726.02,559.41
2016,2,27,11,0,536.0,215.0,0.9,17.0,558.0,671.9,516.04
2016,2,27,11,15,381.5,265.5,0.9,17.0,513.0,602.68,463.65
2016,2,27,11,30,227.0,316.0,0.9,17.0,468.0,526.98,405.38
2016,2,27,11,45,329.5,298.0,0.95,17.0,522.0,605.18,465.21
2016,2,27,12,0,432.0,280.0,1.0,17.0,576.0,683.58,522.44
2016,2,27,12,15,417.5,284.5,1.0,17.0,571.5,669.6,511.51
2016,2,27,12,30,403.0,289.0,1.0,17.0,567.0,662.1,506.0
2016,2,27,12,45,282.0,308.0,1.0,17.5,501.5,578.29,442.79
2016,2,27,13,0,161.0,327.0,1.0,18.0,436.0,485.97,372.96
2016,2,27,13,15,514.5,216.5,1.0,17.5,556.0,674.68,520.19
2016,2,27,13,30,868.0,106.0,1.0,17.0,676.0,835.27,633.84
2016,2,27,13,45,863.5,103.5,1.05,17.0,654.5,811.92,617.27
2016,2,27,14,0,859.0,101.0,1.1,17.0,633.0,785.56,601.0
2016,2,27,14,15,661.5,155.0,1.1,17.0,553.5,675.99,524.12
2016,2,27,14,30,464.0,209.0,1.1,17.0,474.0,568.37,443.92
2016,2,27,14,45,384.5,211.0,1.1,17.0,421.5,492.97,388.36
2016,2,27,15,0,305.0,213.0,1.1,17.0,369.0,429.38,339.97
2016,2,27,15,15,327.0,191.0,1.1,16.5,346.0,406.52,324.15
2016,2,27,15,30,349.0,169.0,1.1,16.0,323.0,381.02,305.34
2016,2,27,15,45,540.5,119.5,1.1,16.0,329.5,417.09,333.85
2016,2,27,16,0,732.0,70.0,1.1,16.0,336.0,429.83,341.41
2016,2,27,16,15,689.5,65.0,1.15,15.5,288.0,369.39,291.33
2016,2,27,16,30,647.0,60.0,1.2,15.0,240.0,312.7,242.97
2016,2,27,16,45,588.0,53.0,1.25,14.5,192.0,251.0,189.48
2016,2,27,17,0,529.0,46.0,1.3,14.0,144.0,194.83,139.76
2016,2,27,17,15,422.0,36.5,1.35,13.5,99.5,131.97,86.7
2016,2,27,17,30,315.0,27.0,1.4,13.0,55.0,81.03,42.42
2016,2,27,17,45,157.5,13.5,1.5,12.5,27.5,28.17,0.0
2016,2,27,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,7.5,2.0,9.5,7.5,7.37,0.0
2016,2,28,7,0,0.0,15.0,2.0,10.0,15.0,14.49,0.0
2016,2,28,7,15,42.0,34.0,2.0,10.5,40.0,42.84,26.05
2016,2,28,7,30,84.0,53.0,2.0,11.0,65.0,74.03,53.24
2016,2,28,7,45,106.0,74.5,2.05,11.5,95.5,107.24,82.2
2016,2,28,8,0,128.0,96.0,2.1,12.0,126.0,142.8,113.14
2016,2,28,8,15,141.5,117.0,2.1,12.0,157.5,176.85,142.89
2016,2,28,8,30,155.0,138.0,2.1,12.0,189.0,212.15,173.2
2016,2,28,8,45,168.0,155.5,2.1,12.5,218.5,244.54,200.21
2016,2,28,9,0,181.0,173.0,2.1,13.0,248.0,277.92,227.44
2016,2,28,9,15,135.0,191.5,2.05,13.5,251.0,279.48,227.68
2016,2,28,9,30,89.0,210.0,2.0,14.0,254.0,271.06,219.48
2016,2,28,9,45,139.0,229.5,1.95,14.5,303.5,334.02,269.7
2016,2,28,10,0,189.0,249.0,1.9,15.0,353.0,394.72,316.84
2016,2,28,10,15,264.5,252.5,1.85,15.0,407.5,466.48,372.76
2016,2,28,10,30,340.0,256.0,1.8,15.0,462.0,535.32,425.37
2016,2,28,10,45,361.0,262.5,1.8,15.5,489.0,568.05,448.48
2016,2,28,11,0,382.0,269.0,1.8,16.0,516.0,600.52,471.34
2016,2,28,11,15,412.0,269.0,1.8,16.0,542.0,632.69,494.94
2016,2,28,11,30,442.0,269.0,1.8,16.0,568.0,672.54,523.67
2016,2,28,11,45,321.5,300.5,1.85,16.5,519.5,602.05,468.38
2016,2,28,12,0,201.0,332.0,1.9,17.0,471.0,527.29,409.88
2016,2,28,12,15,171.5,333.5,1.95,17.0,452.0,504.36,392.72
2016,2,28,12,30,142.0,335.0,2.0,17.0,433.0,480.65,374.5
2016,2,28,12,45,155.0,332.0,2.05,17.0,438.5,487.86,380.69
2016,2,28,13,0,168.0,329.0,2.1,17.0,444.0,494.31,386.16
2016,2,28,13,15,174.0,322.0,2.1,17.0,439.0,489.59,383.05
2016,2,28,13,30,180.0,315.0,2.1,17.0,434.0,484.06,379.43
2016,2,28,13,45,488.5,220.5,2.1,17.0,529.0,640.7,504.3
2016,2,28,14,0,797.0,126.0,2.1,17.0,624.0,767.08,599.57
2016,2,28,14,15,785.5,123.5,2.05,16.5,595.5,736.59,578.19
2016,2,28,14,30,774.0,121.0,2.0,16.0,567.0,701.4,554.68
2016,2,28,14,45,763.5,116.0,2.0,16.0,533.5,662.26,526.2
2016,2,28,15,0,753.0,111.0,2.0,16.0,500.0,621.4,495.85
2016,2,28,15,15,560.5,139.0,1.95,16.0,416.0,500.14,401.67
2016,2,28,15,30,368.0,167.0,1.9,16.0,332.0,390.35,314.59
2016,2,28,15,45,230.0,159.5,1.9,16.0,258.5,293.21,236.74
2016,2,28,16,0,92.0,152.0,1.9,16.0,185.0,199.65,160.52
2016,2,28,16,15,80.5,132.5,1.85,15.5,159.0,170.0,136.43
2016,2,28,16,30,69.0,113.0,1.8,15.0,133.0,141.46,112.62
2016,2,28,16,45,59.0,91.5,1.75,14.5,106.5,112.37,87.95
2016,2,28,17,0,49.0,70.0,1.7,14.0,80.0,84.33,63.83
2016,2,28,17,15,27.0,50.0,1.8,13.5,55.5,56.49,40.21
2016,2,28,17,30,5.0,30.0,1.9,13.0,31.0,30.28,17.23
2016,2,28,17,45,2.5,15.0,2.0,12.5,15.5,14.74,0.0
2016,2,28,18,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,29,6,45,90.5,9.0,1.45,9.5,13.5,13.53,0.0
2016,2,29,7,0,181.0,18.0,1.4,10.0,27.0,39.35,0.0
2016,2,29,7,15,312.5,30.0,1.45,10.5,67.5,87.61,51.83
2016,2,29,7,30,444.0,42.0,1.5,11.0,108.0,147.98,101.72
2016,2,29,7,45,532.0,48.5,1.55,11.5,157.0,205.16,151.7
2016,2,29,8,0,620.0,55.0,1.6,12.0,206.0,271.43,209.78
2016,2,29,8,15,669.0,60.5,1.55,12.5,255.5,329.39,261.09
2016,2,29,8,30,718.0,66.0,1.5,13.0,305.0,392.02,314.63
2016,2,29,8,45,467.5,119.5,1.5,13.5,284.0,362.05,293.32
2016,2,29,9,0,217.0,173.0,1.5,14.0,263.0,297.98,241.74
2016,2,29,9,15,523.0,127.0,1.5,14.5,375.0,446.74,362.56
2016,2,29,9,30,829.0,81.0,1.5,15.0,487.0,611.63,489.98
2016,2,29,9,45,838.0,86.0,1.5,16.0,524.0,656.09,520.15
2016,2,29,10,0,847.0,91.0,1.5,17.0,561.0,698.68,548.28
2016,2,29,10,15,859.0,92.5,1.45,17.0,593.0,737.48,573.97
2016,2,29,10,30,871.0,94.0,1.4,17.0,625.0,774.13,597.8
2016,2,29,10,45,881.5,94.5,1.35,17.0,650.0,801.86,615.16
2016,2,29,11,0,892.0,95.0,1.3,17.0,675.0,830.95,633.4
2016,2,29,11,15,897.5,95.5,1.3,17.5,692.5,853.05,646.19
2016,2,29,11,30,903.0,96.0,1.3,18.0,710.0,871.97,656.88
2016,2,29,11,45,914.0,93.0,1.3,18.5,721.5,888.39,665.97
2016,2,29,12,0,925.0,90.0,1.3,19.0,733.0,901.47,672.91
2016,2,29,12,15,925.5,90.0,1.25,19.0,735.0,905.3,674.4
2016,2,29,12,30,926.0,90.0,1.2,19.0,737.0,905.5,673.73
2016,2,29,12,45,924.5,90.0,1.2,19.5,731.0,900.35,669.22
2016,2,29,13,0,923.0,90.0,1.2,20.0,725.0,891.61,662.55
2016,2,29,13,15,918.5,89.0,1.15,20.0,710.5,875.69,651.83
2016,2,29,13,30,914.0,88.0,1.1,20.0,696.0,856.38,639.06
2016,2,29,13,45,649.0,174.0,1.05,20.0,598.5,726.09,550.43
2016,2,29,14,0,384.0,260.0,1.0,20.0,501.0,584.26,446.1
2016,2,29,14,15,471.5,220.0,0.9,20.0,503.0,604.09,463.25
2016,2,29,14,30,559.0,180.0,0.8,20.0,505.0,609.66,468.42
2016,2,29,14,45,470.0,191.0,0.75,20.0,453.0,540.33,416.91
2016,2,29,15,0,381.0,202.0,0.7,20.0,401.0,469.04,363.98
2016,2,29,15,15,582.0,142.0,0.6,20.0,417.5,521.96,405.31
2016,2,29,15,30,783.0,82.0,0.5,20.0,434.0,546.22,422.7
2016,2,29,15,45,751.0,78.5,0.4,20.0,388.0,489.55,378.21
2016,2,29,16,0,719.0,75.0,0.3,20.0,342.0,433.93,334.25
2016,2,29,16,15,676.5,70.0,0.25,19.5,294.0,374.58,287.17
2016,2,29,16,30,634.0,65.0,0.2,19.0,246.0,317.2,240.1
2016,2,29,16,45,559.5,59.5,0.2,19.0,196.5,252.17,186.16
2016,2,29,17,0,485.0,54.0,0.2,19.0,147.0,194.31,137.38
2016,2,29,17,15,383.5,43.0,0.2,18.5,102.5,132.69,87.2
2016,2,29,17,30,282.0,32.0,0.2,18.0,58.0,82.39,46.22
2016,2,29,17,45,141.0,16.0,0.2,18.0,29.0,31.54,0.0
2016,2,29,18,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,1,6,45,71.5,10.0,1.6,10.5,13.5,13.74,0.0
2016,3,1,7,0,143.0,20.0,1.6,11.0,27.0,37.62,3.51
2016,3,1,7,15,242.0,34.5,1.65,11.5,64.0,80.66,49.6
2016,3,1,7,30,341.0,49.0,1.7,12.0,101.0,132.55,92.82
2016,3,1,7,45,403.5,61.0,1.8,13.0,144.5,183.8,137.45
2016,3,1,8,0,466.0,73.0,1.9,14.0,188.0,240.68,186.89
2016,3,1,8,15,514.0,79.5,1.9,14.5,232.0,292.33,232.07
2016,3,1,8,30,562.0,86.0,1.9,15.0,276.0,348.01,279.5
2016,3,1,8,45,559.0,102.0,1.95,15.5,314.0,392.35,316.69
2016,3,1,9,0,556.0,118.0,2.0,16.0,352.0,435.1,351.28
2016,3,1,9,15,542.5,136.5,2.1,16.0,384.5,470.17,379.52
2016,3,1,9,30,529.0,155.0,2.2,16.0,417.0,505.25,406.92
2016,3,1,9,45,573.0,153.5,2.3,16.5,457.5,557.3,446.76
2016,3,1,10,0,617.0,152.0,2.4,17.0,498.0,608.48,485.13
2016,3,1,10,15,538.5,191.5,2.45,17.0,505.5,611.27,485.06
2016,3,1,10,30,460.0,231.0,2.5,17.0,513.0,610.4,482.2
2016,3,1,10,45,695.0,156.5,2.55,17.5,602.0,732.32,575.93
2016,3,1,11,0,930.0,82.0,2.6,18.0,691.0,850.48,657.5
2016,3,1,11,15,935.0,83.0,2.6,18.0,709.0,873.42,671.72
2016,3,1,11,30,940.0,84.0,2.6,18.0,727.0,893.02,684.52
2016,3,1,11,45,945.5,83.0,2.6,18.0,738.0,907.34,693.78
2016,3,1,12,0,951.0,82.0,2.6,18.0,749.0,918.1,700.75
2016,3,1,12,15,951.0,82.5,2.55,18.0,750.5,922.11,702.81
2016,3,1,12,30,951.0,83.0,2.5,18.0,752.0,922.38,702.53
2016,3,1,12,45,947.5,83.5,2.5,18.0,745.0,915.89,698.25
2016,3,1,13,0,944.0,84.0,2.5,18.0,738.0,905.75,691.67
2016,3,1,13,15,938.5,83.0,2.5,18.0,722.5,888.66,680.45
2016,3,1,13,30,933.0,82.0,2.5,18.0,707.0,868.14,666.99
2016,3,1,13,45,926.5,80.5,2.5,18.0,684.5,842.95,650.35
2016,3,1,14,0,920.0,79.0,2.5,18.0,662.0,814.64,631.53
2016,3,1,14,15,908.0,78.0,2.45,17.5,631.5,779.75,608.79
2016,3,1,14,30,896.0,77.0,2.4,17.0,601.0,742.4,584.11
2016,3,1,14,45,881.5,75.0,2.4,17.0,564.5,699.99,554.7
2016,3,1,15,0,867.0,73.0,2.4,17.0,528.0,655.79,523.42
2016,3,1,15,15,700.5,104.5,2.35,16.5,453.5,556.78,447.14
2016,3,1,15,30,534.0,136.0,2.3,16.0,379.0,460.95,371.99
2016,3,1,15,45,280.5,139.5,2.3,16.0,266.0,299.44,242.63
2016,3,1,16,0,27.0,143.0,2.3,16.0,153.0,158.47,126.73
2016,3,1,16,15,357.5,99.0,2.1,15.5,203.0,266.3,214.64
2016,3,1,16,30,688.0,55.0,1.9,15.0,253.0,327.67,257.26
2016,3,1,16,45,624.0,50.0,1.75,14.5,203.5,263.64,200.69
2016,3,1,17,0,560.0,45.0,1.6,14.0,154.0,206.2,149.52
2016,3,1,17,15,461.5,36.5,1.5,13.5,109.0,143.47,95.81
2016,3,1,17,30,363.0,28.0,1.4,13.0,64.0,91.66,51.95
2016,3,1,17,45,181.5,14.0,1.35,13.0,32.0,34.01,0.0
2016,3,1,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,7.0,0.9,12.5,7.0,6.88,0.0
2016,3,2,7,0,0.0,14.0,1.0,13.0,14.0,13.51,0.42
2016,3,2,7,15,0.0,32.0,1.05,13.5,32.0,31.14,19.66
2016,3,2,7,30,0.0,50.0,1.1,14.0,50.0,48.99,35.46
2016,3,2,7,45,3.0,70.0,1.15,14.5,70.5,69.76,53.3
2016,3,2,8,0,6.0,90.0,1.2,15.0,91.0,90.89,71.2
2016,3,2,8,15,12.5,108.5,1.2,15.5,112.0,112.18,88.9
2016,3,2,8,30,19.0,127.0,1.2,16.0,133.0,134.18,106.89
2016,3,2,8,45,30.0,148.5,1.2,16.5,160.0,165.89,132.53
2016,3,2,9,0,41.0,170.0,1.2,17.0,187.0,195.66,156.15
2016,3,2,9,15,102.0,196.0,1.2,17.0,245.5,260.68,208.55
2016,3,2,9,30,163.0,222.0,1.2,17.0,304.0,336.65,268.35
2016,3,2,9,45,208.5,236.0,1.3,17.5,349.0,388.51,308.07
2016,3,2,10,0,254.0,250.0,1.4,18.0,394.0,450.1,354.5
2016,3,2,10,15,395.0,227.0,1.45,18.0,465.0,537.84,422.55
2016,3,2,10,30,536.0,204.0,1.5,18.0,536.0,641.35,500.05
2016,3,2,10,45,711.5,148.5,1.6,18.5,607.5,739.12,571.55
2016,3,2,11,0,887.0,93.0,1.7,19.0,679.0,830.82,633.4
2016,3,2,11,15,718.0,162.5,1.8,19.0,645.0,790.42,604.81
2016,3,2,11,30,549.0,232.0,1.9,19.0,611.0,729.41,559.86
2016,3,2,11,45,725.0,165.0,2.0,19.0,672.5,818.95,626.49
2016,3,2,12,0,901.0,98.0,2.1,19.0,734.0,895.56,678.84
2016,3,2,12,15,902.0,98.5,2.15,19.0,736.0,900.21,681.56
2016,3,2,12,30,903.0,99.0,2.2,19.0,738.0,901.31,682.76
2016,3,2,12,45,703.0,176.5,2.3,19.0,671.5,817.16,625.85
2016,3,2,13,0,503.0,254.0,2.4,19.0,605.0,719.09,554.11
2016,3,2,13,15,478.0,265.0,2.4,18.5,593.0,703.14,543.95
2016,3,2,13,30,453.0,276.0,2.4,18.0,581.0,685.79,532.07
2016,3,2,13,45,460.0,258.0,2.45,18.0,559.5,662.78,516.7
2016,3,2,14,0,467.0,240.0,2.5,18.0,538.0,637.66,499.66
2016,3,2,14,15,441.0,235.0,2.5,17.5,506.0,599.1,472.27
2016,3,2,14,30,415.0,230.0,2.5,17.0,474.0,560.41,444.43
2016,3,2,14,45,345.0,228.5,2.5,17.0,423.0,488.55,389.51
2016,3,2,15,0,275.0,227.0,2.5,17.0,372.0,427.58,342.04
2016,3,2,15,15,143.5,196.0,2.45,16.5,271.5,295.07,237.38
2016,3,2,15,30,12.0,165.0,2.4,16.0,171.0,170.27,135.74
2016,3,2,15,45,24.0,156.5,2.35,16.0,166.5,167.9,134.53
2016,3,2,16,0,36.0,148.0,2.3,16.0,162.0,168.1,134.95
2016,3,2,16,15,28.5,129.0,2.15,15.5,139.0,143.44,114.83
2016,3,2,16,30,21.0,110.0,2.0,15.0,116.0,117.01,93.0
2016,3,2,16,45,15.5,90.0,1.9,14.5,94.5,94.09,73.76
2016,3,2,17,0,10.0,70.0,1.8,14.0,73.0,71.79,54.76
2016,3,2,17,15,5.0,50.0,1.8,13.5,51.5,50.21,36.18
2016,3,2,17,30,0.0,30.0,1.8,13.0,30.0,29.18,17.72
2016,3,2,17,45,0.0,15.0,1.8,13.0,15.0,14.48,0.0
2016,3,2,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,7.5,1.55,12.5,7.5,7.37,0.0
2016,3,3,7,0,0.0,15.0,1.6,13.0,15.0,14.47,2.39
2016,3,3,7,15,0.0,33.0,1.55,13.0,33.0,32.09,20.64
2016,3,3,7,30,0.0,51.0,1.5,13.0,51.0,49.92,36.46
2016,3,3,7,45,2.5,71.0,1.5,13.5,71.5,70.55,54.24
2016,3,3,8,0,5.0,91.0,1.5,14.0,92.0,91.47,72.03
2016,3,3,8,15,11.5,109.5,1.4,14.0,113.5,112.73,89.92
2016,3,3,8,30,18.0,128.0,1.3,14.0,135.0,134.69,108.16
2016,3,3,8,45,9.0,122.0,1.2,14.0,125.5,124.35,99.35
2016,3,3,9,0,0.0,116.0,1.1,14.0,116.0,113.42,89.96
2016,3,3,9,15,75.5,170.5,1.1,14.0,208.5,217.76,176.4
2016,3,3,9,30,151.0,225.0,1.1,14.0,301.0,332.64,267.98
