Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,9,45,76.0,199.0,1.1,14.5,237.5,253.83,203.32
2016,3,3,10,0,1.0,173.0,1.1,15.0,174.0,171.05,135.01
2016,3,3,10,15,9.0,200.0,1.1,15.0,206.0,204.44,161.96
2016,3,3,10,30,17.0,227.0,1.1,15.0,238.0,238.47,188.68
2016,3,3,10,45,8.5,187.0,1.15,15.0,192.5,190.9,150.47
2016,3,3,11,0,0.0,147.0,1.2,15.0,147.0,143.65,112.36
2016,3,3,11,15,6.0,190.5,1.3,15.0,195.0,192.55,151.78
2016,3,3,11,30,12.0,234.0,1.4,15.0,243.0,242.18,190.92
2016,3,3,11,45,12.5,237.0,1.5,15.5,246.0,245.76,193.17
2016,3,3,12,0,13.0,240.0,1.6,16.0,249.0,249.33,195.62
2016,3,3,12,15,46.0,285.5,1.5,15.5,318.5,334.4,262.83
2016,3,3,12,30,79.0,331.0,1.4,15.0,388.0,412.86,323.12
2016,3,3,12,45,89.0,331.5,1.35,15.0,395.0,421.82,329.56
2016,3,3,13,0,99.0,332.0,1.3,15.0,402.0,430.35,336.17
2016,3,3,13,15,100.0,325.0,1.2,15.0,394.0,422.45,330.08
2016,3,3,13,30,101.0,318.0,1.1,15.0,386.0,414.2,323.86
2016,3,3,13,45,85.5,303.0,1.05,15.0,359.5,383.38,300.42
2016,3,3,14,0,70.0,288.0,1.0,15.0,333.0,353.0,277.32
2016,3,3,14,15,94.0,280.5,1.0,15.0,338.0,361.64,285.25
2016,3,3,14,30,118.0,273.0,1.0,15.0,343.0,375.66,296.88
2016,3,3,14,45,73.0,240.5,1.0,15.0,283.0,298.23,236.66
2016,3,3,15,0,28.0,208.0,1.0,15.0,223.0,231.04,183.65
2016,3,3,15,15,35.5,197.5,0.9,15.0,215.0,223.8,178.64
2016,3,3,15,30,43.0,187.0,0.8,15.0,207.0,215.93,172.74
2016,3,3,15,45,21.5,157.5,0.7,15.0,167.5,167.52,133.69
2016,3,3,16,0,0.0,128.0,0.6,15.0,128.0,126.1,100.02
2016,3,3,16,15,0.0,110.5,0.6,14.5,110.5,108.66,86.11
2016,3,3,16,30,0.0,93.0,0.6,14.0,93.0,91.26,71.86
2016,3,3,16,45,0.0,75.0,0.6,14.0,75.0,73.39,56.78
2016,3,3,17,0,0.0,57.0,0.6,14.0,57.0,55.56,41.47
2016,3,3,17,15,0.0,40.5,0.6,13.5,40.5,39.29,27.36
2016,3,3,17,30,0.0,24.0,0.6,13.0,24.0,23.17,13.09
2016,3,3,17,45,0.0,12.0,0.65,13.0,12.0,11.57,0.0
2016,3,3,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,3.0,1.3,12.5,3.0,2.95,0.0
2016,3,4,7,0,0.0,6.0,1.3,13.0,6.0,5.78,0.0
2016,3,4,7,15,0.0,12.5,1.3,13.0,12.5,12.05,4.3
2016,3,4,7,30,0.0,19.0,1.3,13.0,19.0,18.32,9.9
2016,3,4,7,45,0.0,26.5,1.3,13.5,26.5,25.57,16.24
2016,3,4,8,0,0.0,34.0,1.3,14.0,34.0,32.82,22.51
2016,3,4,8,15,0.0,41.5,1.35,14.0,41.5,40.07,28.73
2016,3,4,8,30,0.0,49.0,1.4,14.0,49.0,47.33,34.87
2016,3,4,8,45,0.0,82.5,1.5,14.5,82.5,79.96,62.24
2016,3,4,9,0,0.0,116.0,1.6,15.0,116.0,113.36,89.71
2016,3,4,9,15,2.0,142.0,1.75,15.5,143.5,140.64,111.7
2016,3,4,9,30,4.0,168.0,1.9,16.0,171.0,168.24,133.64
2016,3,4,9,45,2.0,163.0,2.05,16.5,164.5,161.65,127.66
2016,3,4,10,0,0.0,158.0,2.2,17.0,158.0,155.03,121.78
2016,3,4,10,15,0.0,147.0,2.2,17.0,147.0,143.8,112.49
2016,3,4,10,30,0.0,136.0,2.2,17.0,136.0,132.69,103.34
2016,3,4,10,45,0.0,150.0,2.25,17.0,150.0,146.67,114.47
2016,3,4,11,0,0.0,164.0,2.3,17.0,164.0,160.71,125.54
2016,3,4,11,15,0.0,91.0,2.25,17.0,91.0,88.1,66.81
2016,3,4,11,30,0.0,18.0,2.2,17.0,18.0,17.4,8.78
2016,3,4,11,45,0.0,19.5,2.2,17.0,19.5,18.85,9.99
2016,3,4,12,0,0.0,21.0,2.2,17.0,21.0,20.31,11.19
2016,3,4,12,15,0.0,32.0,2.3,16.5,32.0,30.95,20.03
2016,3,4,12,30,0.0,43.0,2.4,16.0,43.0,41.6,28.88
2016,3,4,12,45,0.0,103.0,2.5,16.0,103.5,99.89,76.71
2016,3,4,13,0,0.0,163.0,2.6,16.0,164.0,159.62,124.99
2016,3,4,13,15,0.0,160.0,2.6,16.0,160.5,156.62,122.55
2016,3,4,13,30,0.0,157.0,2.6,16.0,157.0,153.63,120.27
2016,3,4,13,45,0.0,128.0,2.65,16.0,128.0,124.65,97.0
2016,3,4,14,0,0.0,99.0,2.7,16.0,99.0,95.92,73.75
2016,3,4,14,15,0.0,134.5,2.6,15.5,134.5,131.2,102.91
2016,3,4,14,30,0.0,170.0,2.5,15.0,170.0,167.07,132.41
2016,3,4,14,45,8.5,184.0,2.4,15.0,188.5,187.53,149.43
2016,3,4,15,0,17.0,198.0,2.3,15.0,207.0,207.63,166.12
2016,3,4,15,15,8.5,168.0,2.25,15.0,172.5,171.09,136.61
2016,3,4,15,30,0.0,138.0,2.2,15.0,138.0,135.44,107.64
2016,3,4,15,45,0.0,114.0,2.15,15.0,114.0,111.39,88.09
2016,3,4,16,0,0.0,90.0,2.1,15.0,90.0,87.48,68.39
2016,3,4,16,15,0.0,77.5,2.15,14.5,77.5,75.18,58.34
2016,3,4,16,30,0.0,65.0,2.2,14.0,65.0,62.91,48.11
2016,3,4,16,45,0.0,52.0,2.3,14.0,52.0,50.24,37.28
2016,3,4,17,0,0.0,39.0,2.4,14.0,39.0,37.66,26.38
2016,3,4,17,15,0.0,27.5,2.45,14.0,27.5,26.54,16.65
2016,3,4,17,30,0.0,16.0,2.5,14.0,16.0,15.43,6.84
2016,3,4,17,45,0.0,8.0,2.6,14.0,8.0,7.71,0.0
2016,3,4,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,4.0,3.15,14.0,4.0,3.93,0.0
2016,3,5,7,0,0.0,8.0,3.3,14.0,8.0,7.71,0.0
2016,3,5,7,15,0.0,16.0,3.35,14.0,16.0,15.43,7.07
2016,3,5,7,30,0.0,24.0,3.4,14.0,24.0,23.16,13.91
2016,3,5,7,45,0.0,33.5,3.5,14.5,33.5,32.34,21.89
2016,3,5,8,0,0.0,43.0,3.6,15.0,43.0,41.52,29.77
2016,3,5,8,15,0.0,52.5,3.75,15.0,52.5,50.72,37.61
2016,3,5,8,30,0.0,62.0,3.9,15.0,62.0,59.92,45.34
2016,3,5,8,45,0.0,55.5,4.05,15.5,55.5,53.63,39.84
2016,3,5,9,0,0.0,49.0,4.2,16.0,49.0,47.34,34.36
2016,3,5,9,15,0.0,55.0,4.25,16.0,55.0,53.15,39.13
2016,3,5,9,30,0.0,61.0,4.3,16.0,61.0,58.97,43.87
2016,3,5,9,45,0.0,86.5,4.35,16.0,86.5,83.69,64.28
2016,3,5,10,0,0.0,112.0,4.4,16.0,112.0,108.84,84.85
2016,3,5,10,15,0.0,64.0,4.45,16.0,64.0,61.9,45.94
2016,3,5,10,30,0.0,16.0,4.5,16.0,16.0,15.46,7.27
2016,3,5,10,45,0.0,86.0,4.6,16.5,86.0,83.24,63.3
2016,3,5,11,0,0.0,156.0,4.7,17.0,156.0,152.63,119.45
2016,3,5,11,15,11.5,212.0,4.75,17.0,220.5,219.01,172.93
2016,3,5,11,30,23.0,268.0,4.8,17.0,285.0,286.64,226.6
2016,3,5,11,45,23.0,271.0,4.85,17.5,288.0,289.92,228.5
2016,3,5,12,0,23.0,274.0,4.9,18.0,291.0,293.14,230.51
2016,3,5,12,15,12.5,225.5,4.9,18.0,235.0,233.95,183.6
2016,3,5,12,30,2.0,177.0,4.9,18.0,179.0,175.42,136.79
2016,3,5,12,45,1.0,131.0,4.9,18.0,132.0,128.48,99.21
2016,3,5,13,0,0.0,85.0,4.9,18.0,85.0,82.29,61.83
2016,3,5,13,15,0.0,83.0,5.05,17.5,83.0,80.35,60.45
2016,3,5,13,30,0.0,81.0,5.2,17.0,81.0,78.4,59.04
2016,3,5,13,45,3.5,143.5,5.35,17.0,146.0,142.98,111.91
2016,3,5,14,0,7.0,206.0,5.5,17.0,211.0,208.98,165.38
2016,3,5,14,15,3.5,181.5,6.0,16.5,184.0,181.25,143.47
2016,3,5,14,30,0.0,157.0,6.5,16.0,157.0,153.86,121.65
2016,3,5,14,45,0.0,94.0,7.05,16.0,94.0,91.02,70.23
2016,3,5,15,0,0.0,31.0,7.6,16.0,31.0,29.95,19.49
2016,3,5,15,15,0.0,21.5,7.85,16.0,21.5,20.76,11.83
2016,3,5,15,30,0.0,12.0,8.1,16.0,12.0,11.58,4.13
2016,3,5,15,45,0.0,9.0,8.4,16.0,9.0,8.68,1.7
2016,3,5,16,0,0.0,6.0,8.7,16.0,6.0,5.79,0.0
2016,3,5,16,15,0.0,5.0,8.65,15.5,5.0,4.82,0.0
2016,3,5,16,30,0.0,4.0,8.6,15.0,4.0,3.86,0.0
2016,3,5,16,45,0.0,3.0,8.6,15.0,3.0,2.89,0.0
2016,3,5,17,0,0.0,2.0,8.6,15.0,2.0,1.93,0.0
2016,3,5,17,15,0.0,1.5,8.4,15.0,1.5,1.44,0.0
2016,3,5,17,30,0.0,1.0,8.2,15.0,1.0,0.96,0.0
2016,3,5,17,45,0.0,0.5,8.05,15.0,0.5,0.48,0.0
2016,3,5,18,0,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,7.55,14.5,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,5.15,13.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,6,6,45,63.0,16.5,2.5,10.5,21.5,20.65,0.0
2016,3,6,7,0,126.0,33.0,2.5,11.0,43.0,51.9,27.32
2016,3,6,7,15,239.5,48.5,2.65,11.5,85.0,98.63,66.5
2016,3,6,7,30,353.0,64.0,2.8,12.0,127.0,156.84,114.44
2016,3,6,7,45,430.5,74.5,3.0,12.5,175.5,211.72,162.27
2016,3,6,8,0,508.0,85.0,3.2,13.0,224.0,276.13,218.32
2016,3,6,8,15,560.0,92.5,3.3,13.0,273.0,333.73,269.12
2016,3,6,8,30,612.0,100.0,3.4,13.0,322.0,395.7,322.58
2016,3,6,8,45,645.0,106.5,3.5,13.5,369.0,450.89,368.87
2016,3,6,9,0,678.0,113.0,3.6,14.0,416.0,507.75,415.21
2016,3,6,9,15,704.5,117.5,3.65,14.0,459.0,559.87,457.36
2016,3,6,9,30,731.0,122.0,3.7,14.0,502.0,612.33,498.84
2016,3,6,9,45,369.0,157.5,3.75,14.0,350.0,429.15,351.57
2016,3,6,10,0,7.0,193.0,3.8,14.0,198.0,195.57,156.15
2016,3,6,10,15,146.5,240.0,3.8,14.0,334.0,362.63,294.34
2016,3,6,10,30,286.0,287.0,3.8,14.0,470.0,534.65,430.24
2016,3,6,10,45,544.5,215.5,3.8,14.5,580.0,682.33,546.96
2016,3,6,11,0,803.0,144.0,3.8,15.0,690.0,833.17,658.9
2016,3,6,11,15,401.5,137.5,3.85,15.0,410.5,503.64,408.34
2016,3,6,11,30,0.0,131.0,3.9,15.0,131.0,127.6,99.17
2016,3,6,11,45,25.5,224.5,3.95,15.0,243.5,250.77,199.66
2016,3,6,12,0,51.0,318.0,4.0,15.0,356.0,373.66,296.45
2016,3,6,12,15,171.5,328.5,4.1,15.0,454.0,500.99,398.34
2016,3,6,12,30,292.0,339.0,4.2,15.0,552.0,628.09,497.25
2016,3,6,12,45,194.0,339.0,4.3,15.0,480.0,531.37,421.46
2016,3,6,13,0,96.0,339.0,4.4,15.0,408.0,435.39,345.52
2016,3,6,13,15,94.0,333.0,4.45,15.0,400.0,426.04,338.87
2016,3,6,13,30,92.0,327.0,4.5,15.0,392.0,416.43,331.74
2016,3,6,13,45,47.5,256.5,4.6,15.0,290.0,301.74,241.12
2016,3,6,14,0,3.0,186.0,4.7,15.0,188.0,185.35,146.93
2016,3,6,14,15,26.5,222.0,4.75,14.5,238.5,246.55,197.93
2016,3,6,14,30,50.0,258.0,4.8,14.0,289.0,301.99,243.72
2016,3,6,14,45,39.5,235.5,4.85,14.0,259.0,268.96,217.23
2016,3,6,15,0,29.0,213.0,4.9,14.0,229.0,236.68,191.32
2016,3,6,15,15,19.0,189.5,4.9,13.5,199.5,199.7,161.64
2016,3,6,15,30,9.0,166.0,4.9,13.0,170.0,169.22,136.96
2016,3,6,15,45,4.5,105.5,4.9,13.0,107.5,105.21,83.76
2016,3,6,16,0,0.0,45.0,4.9,13.0,45.0,43.46,31.58
2016,3,6,16,15,0.0,38.5,4.9,12.5,38.5,37.17,26.34
2016,3,6,16,30,0.0,32.0,4.9,12.0,32.0,30.89,21.02
2016,3,6,16,45,0.0,25.5,4.9,12.0,25.5,24.6,15.57
2016,3,6,17,0,0.0,19.0,4.9,12.0,19.0,18.32,10.08
2016,3,6,17,15,0.0,13.5,4.95,11.5,13.5,13.01,5.4
2016,3,6,17,30,0.0,8.0,5.0,11.0,8.0,7.71,0.7
2016,3,6,17,45,0.0,4.0,5.1,11.0,4.0,3.85,0.0
2016,3,6,18,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,5.25,11.5,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.65,9.5,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.75,8.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,11.0,2.9,8.5,11.0,10.81,0.0
2016,3,7,7,0,0.0,22.0,3.0,9.0,22.0,21.24,10.53
2016,3,7,7,15,0.0,41.0,3.1,9.0,41.0,39.98,28.11
2016,3,7,7,30,0.0,60.0,3.2,9.0,60.0,58.79,44.89
2016,3,7,7,45,4.0,79.5,3.3,9.0,81.0,79.35,62.92
2016,3,7,8,0,8.0,99.0,3.4,9.0,102.0,100.38,81.19
2016,3,7,8,15,13.5,117.5,3.45,9.0,122.5,121.47,99.27
2016,3,7,8,30,19.0,136.0,3.5,9.0,143.0,143.16,117.66
2016,3,7,8,45,108.5,164.5,3.55,9.5,213.0,227.16,188.62
2016,3,7,9,0,198.0,193.0,3.6,10.0,283.0,312.88,259.89
2016,3,7,9,15,128.5,208.0,3.6,10.0,268.5,295.62,244.43
2016,3,7,9,30,59.0,223.0,3.6,10.0,254.0,266.29,218.72
2016,3,7,9,45,49.5,233.0,3.65,10.5,260.5,272.36,222.72
2016,3,7,10,0,40.0,243.0,3.7,11.0,267.0,277.65,225.9
2016,3,7,10,15,27.5,235.5,3.75,11.0,252.0,261.2,211.86
2016,3,7,10,30,15.0,228.0,3.8,11.0,237.0,237.69,192.14
2016,3,7,10,45,26.0,256.0,3.85,11.5,273.5,275.72,222.59
2016,3,7,11,0,37.0,284.0,3.9,12.0,310.0,322.8,259.68
2016,3,7,11,15,67.5,311.5,3.95,12.0,359.5,379.13,304.84
2016,3,7,11,30,98.0,339.0,4.0,12.0,409.0,436.45,350.19
2016,3,7,11,45,76.0,331.5,4.1,12.0,386.5,409.91,328.54
2016,3,7,12,0,54.0,324.0,4.2,12.0,364.0,382.74,306.63
2016,3,7,12,15,71.5,335.0,4.25,12.0,387.5,410.44,329.04
2016,3,7,12,30,89.0,346.0,4.3,12.0,411.0,437.96,351.07
2016,3,7,12,45,80.0,338.5,4.35,12.0,397.0,421.43,337.97
2016,3,7,13,0,71.0,331.0,4.4,12.0,383.0,404.75,324.9
2016,3,7,13,15,156.5,330.5,4.4,12.0,441.0,485.82,391.36
2016,3,7,13,30,242.0,330.0,4.4,12.0,499.0,555.03,447.35
2016,3,7,13,45,312.0,303.5,4.4,12.5,514.0,587.28,473.43
2016,3,7,14,0,382.0,277.0,4.4,13.0,529.0,606.94,489.9
2016,3,7,14,15,481.5,230.5,4.35,13.0,534.0,630.73,511.0
2016,3,7,14,30,581.0,184.0,4.3,13.0,539.0,639.56,520.47
2016,3,7,14,45,672.0,150.5,4.25,13.0,537.5,651.23,531.15
2016,3,7,15,0,763.0,117.0,4.2,13.0,536.0,650.77,532.09
2016,3,7,15,15,394.5,150.5,4.05,13.0,366.0,418.36,344.59
2016,3,7,15,30,26.0,184.0,3.9,13.0,196.0,197.74,160.14
2016,3,7,15,45,42.0,173.0,3.8,13.0,190.5,198.62,161.82
2016,3,7,16,0,58.0,162.0,3.7,13.0,185.0,193.46,157.83
2016,3,7,16,15,50.0,142.0,3.55,12.5,160.0,166.34,135.46
2016,3,7,16,30,42.0,122.0,3.4,12.0,135.0,140.03,113.47
2016,3,7,16,45,34.5,101.0,3.3,11.5,110.5,113.69,91.1
2016,3,7,17,0,27.0,80.0,3.2,11.0,86.0,88.2,69.13
2016,3,7,17,15,13.5,59.5,3.25,10.5,62.5,61.59,46.23
2016,3,7,17,30,0.0,39.0,3.3,10.0,39.0,38.15,26.02
2016,3,7,17,45,0.0,19.5,3.35,10.0,19.5,18.83,6.12
2016,3,7,18,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,8,6,45,150.0,15.0,2.05,7.5,28.0,26.85,0.0
2016,3,8,7,0,300.0,30.0,2.0,8.0,56.0,75.09,40.94
2016,3,8,7,15,408.0,40.5,1.95,8.5,102.0,125.24,83.33
2016,3,8,7,30,516.0,51.0,1.9,9.0,148.0,187.75,136.77
2016,3,8,7,45,561.5,61.5,1.85,9.5,196.5,242.89,187.07
2016,3,8,8,0,607.0,72.0,1.8,10.0,245.0,302.41,240.37
2016,3,8,8,15,594.0,83.0,1.75,10.5,278.0,342.11,276.84
2016,3,8,8,30,581.0,94.0,1.7,11.0,311.0,379.38,309.63
2016,3,8,8,45,467.5,134.0,1.7,11.5,323.5,390.26,319.29
2016,3,8,9,0,354.0,174.0,1.7,12.0,336.0,386.14,315.39
2016,3,8,9,15,483.0,157.5,1.75,12.0,401.0,469.47,383.12
2016,3,8,9,30,612.0,141.0,1.8,12.0,466.0,560.16,454.74
2016,3,8,9,45,597.0,159.0,1.85,12.0,494.5,593.73,479.44
2016,3,8,10,0,582.0,177.0,1.9,12.0,523.0,621.39,499.71
2016,3,8,10,15,718.0,141.5,1.9,12.0,591.0,710.04,567.64
2016,3,8,10,30,854.0,106.0,1.9,12.0,659.0,798.22,629.72
2016,3,8,10,45,470.5,213.0,1.95,12.5,520.0,622.82,495.32
2016,3,8,11,0,87.0,320.0,2.0,13.0,381.0,403.56,319.11
2016,3,8,11,15,62.5,310.5,1.95,13.0,355.0,373.72,296.24
2016,3,8,11,30,38.0,301.0,1.9,13.0,329.0,342.94,271.45
2016,3,8,11,45,35.0,300.0,1.9,13.0,326.0,339.58,268.74
2016,3,8,12,0,32.0,299.0,1.9,13.0,323.0,336.05,265.81
2016,3,8,12,15,35.5,305.0,1.9,12.5,331.5,345.73,273.89
2016,3,8,12,30,39.0,311.0,1.9,12.0,340.0,355.31,281.89
2016,3,8,12,45,21.0,248.0,1.95,12.0,263.5,264.36,210.44
2016,3,8,13,0,3.0,185.0,2.0,12.0,187.0,184.27,146.29
2016,3,8,13,15,9.5,217.5,2.05,12.0,224.5,222.85,177.89
2016,3,8,13,30,16.0,250.0,2.1,12.0,262.0,261.6,209.06
2016,3,8,13,45,20.5,253.5,2.2,12.0,268.0,268.77,215.09
2016,3,8,14,0,25.0,257.0,2.3,12.0,274.0,275.73,221.11
2016,3,8,14,15,57.0,268.0,2.15,11.5,304.0,319.25,257.26
2016,3,8,14,30,89.0,279.0,2.0,11.0,334.0,353.62,285.72
2016,3,8,14,45,44.5,184.0,1.85,11.0,211.5,217.69,176.43
2016,3,8,15,0,0.0,89.0,1.7,11.0,89.0,86.11,67.31
2016,3,8,15,15,12.0,136.0,1.55,11.0,142.0,140.62,113.55
2016,3,8,15,30,24.0,183.0,1.4,11.0,195.0,195.45,159.05
2016,3,8,15,45,12.0,99.5,1.3,11.0,105.5,103.28,82.51
2016,3,8,16,0,0.0,16.0,1.2,11.0,16.0,15.44,7.71
2016,3,8,16,15,0.0,13.5,1.2,10.5,13.5,13.02,5.69
2016,3,8,16,30,0.0,11.0,1.2,10.0,11.0,10.61,3.61
2016,3,8,16,45,0.0,9.0,1.3,10.0,9.0,8.68,1.92
2016,3,8,17,0,0.0,7.0,1.4,10.0,7.0,6.75,0.2
2016,3,8,17,15,0.0,5.0,1.45,9.5,5.0,4.82,0.0
2016,3,8,17,30,0.0,3.0,1.5,9.0,3.0,2.89,0.0
2016,3,8,17,45,0.0,1.5,1.6,9.0,1.5,1.44,0.0
2016,3,8,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,8,18,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,5.0,2.4,10.0,5.0,4.82,0.0
2016,3,9,7,0,0.0,10.0,2.4,10.0,10.0,9.64,2.02
2016,3,9,7,15,0.0,18.0,2.4,10.0,18.0,17.36,9.08
2016,3,9,7,30,0.0,26.0,2.4,10.0,26.0,25.09,15.98
2016,3,9,7,45,0.0,34.5,2.4,10.5,34.5,33.3,23.21
2016,3,9,8,0,0.0,43.0,2.4,11.0,43.0,41.52,30.33
2016,3,9,8,15,0.0,52.0,2.35,11.0,52.0,50.23,37.82
2016,3,9,8,30,0.0,61.0,2.3,11.0,61.0,58.95,45.22
2016,3,9,8,45,0.0,74.0,2.3,11.5,74.0,71.55,55.73
2016,3,9,9,0,0.0,87.0,2.3,12.0,87.0,84.24,66.17
2016,3,9,9,15,7.0,140.0,2.25,12.0,144.0,141.38,113.88
2016,3,9,9,30,14.0,193.0,2.2,12.0,201.0,199.99,161.77
2016,3,9,9,45,7.0,174.0,2.15,12.5,178.0,175.98,141.2
2016,3,9,10,0,0.0,155.0,2.1,13.0,155.0,151.74,120.69
2016,3,9,10,15,8.0,194.0,2.1,13.0,199.0,197.2,157.67
2016,3,9,10,30,16.0,233.0,2.1,13.0,243.0,243.51,194.63
2016,3,9,10,45,19.0,247.5,2.15,13.5,260.5,261.12,207.92
2016,3,9,11,0,22.0,262.0,2.2,14.0,278.0,278.87,221.33
2016,3,9,11,15,16.5,248.5,2.25,14.5,260.5,260.51,206.08
2016,3,9,11,30,11.0,235.0,2.3,15.0,243.0,242.02,190.89
2016,3,9,11,45,7.0,209.0,2.35,15.5,214.0,212.07,166.73
2016,3,9,12,0,3.0,183.0,2.4,16.0,185.0,182.24,142.64
2016,3,9,12,15,2.5,177.0,2.4,16.0,179.0,175.76,137.51
2016,3,9,12,30,2.0,171.0,2.4,16.0,173.0,169.29,132.34
2016,3,9,12,45,6.0,200.5,2.45,16.5,205.5,202.58,158.76
2016,3,9,13,0,10.0,230.0,2.5,17.0,238.0,236.07,184.98
2016,3,9,13,15,8.5,219.0,2.5,17.0,225.5,223.47,175.05
2016,3,9,13,30,7.0,208.0,2.5,17.0,213.0,210.92,165.29
2016,3,9,13,45,14.0,228.5,2.55,17.0,238.0,237.6,186.83
2016,3,9,14,0,21.0,249.0,2.6,17.0,263.0,264.16,208.11
2016,3,9,14,15,11.5,213.5,2.6,17.0,221.0,219.87,173.14
2016,3,9,14,30,2.0,178.0,2.6,17.0,179.0,176.4,138.59
2016,3,9,14,45,2.5,177.0,2.6,17.0,178.5,175.83,138.54
2016,3,9,15,0,3.0,176.0,2.6,17.0,178.0,175.27,138.42
2016,3,9,15,15,4.5,170.5,2.5,16.5,173.5,170.77,135.41
2016,3,9,15,30,6.0,165.0,2.4,16.0,169.0,166.18,132.31
2016,3,9,15,45,3.0,122.0,2.3,16.0,124.0,120.89,95.48
2016,3,9,16,0,0.0,79.0,2.2,16.0,79.0,76.45,58.83
2016,3,9,16,15,0.0,68.5,2.05,15.5,68.5,66.22,50.53
2016,3,9,16,30,0.0,58.0,1.9,15.0,58.0,56.05,42.12
2016,3,9,16,45,0.0,47.5,1.75,14.5,47.5,45.88,33.55
2016,3,9,17,0,0.0,37.0,1.6,14.0,37.0,35.72,24.85
2016,3,9,17,15,0.0,27.0,1.6,13.5,27.0,26.06,16.43
2016,3,9,17,30,0.0,17.0,1.6,13.0,17.0,16.4,7.95
2016,3,9,17,45,0.0,9.5,1.6,13.0,9.5,9.16,0.69
2016,3,9,18,0,0.0,2.0,1.6,13.0,2.0,1.97,0.0
2016,3,9,18,15,0.0,1.0,1.65,12.5,1.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,14.5,3.35,12.5,14.5,14.0,0.0
2016,3,10,7,0,0.0,29.0,3.4,13.0,29.0,28.12,16.79
2016,3,10,7,15,6.5,49.5,3.45,13.0,51.0,49.72,35.78
2016,3,10,7,30,13.0,70.0,3.5,13.0,73.0,72.1,55.18
2016,3,10,7,45,22.0,91.0,3.55,13.5,97.0,98.32,77.57
2016,3,10,8,0,31.0,112.0,3.6,14.0,121.0,124.29,99.51
2016,3,10,8,15,38.5,132.0,3.75,14.0,145.5,149.58,120.82
2016,3,10,8,30,46.0,152.0,3.9,14.0,170.0,175.69,142.57
2016,3,10,8,45,23.0,81.0,4.05,14.5,90.0,92.07,72.52
2016,3,10,9,0,0.0,10.0,4.2,15.0,10.0,9.65,2.54
2016,3,10,9,15,0.0,51.0,4.15,15.0,51.0,49.29,35.98
2016,3,10,9,30,0.0,92.0,4.1,15.0,92.0,89.06,69.06
2016,3,10,9,45,0.0,117.0,4.1,15.5,117.0,113.78,89.1
2016,3,10,10,0,0.0,142.0,4.1,16.0,142.0,138.66,109.03
2016,3,10,10,15,0.0,128.0,4.0,16.0,128.0,124.63,97.34
2016,3,10,10,30,0.0,114.0,3.9,16.0,114.0,110.72,85.83
2016,3,10,10,45,0.0,135.5,3.8,16.0,135.5,132.05,103.06
2016,3,10,11,0,0.0,157.0,3.7,16.0,157.0,153.49,120.22
2016,3,10,11,15,0.0,141.5,3.6,16.0,141.5,138.0,107.55
2016,3,10,11,30,0.0,126.0,3.5,16.0,126.0,122.6,95.02
2016,3,10,11,45,0.0,127.5,3.45,16.0,127.5,124.09,96.18
2016,3,10,12,0,0.0,129.0,3.4,16.0,129.0,125.58,97.35
2016,3,10,12,15,0.0,116.5,3.3,16.0,116.5,113.21,87.3
2016,3,10,12,30,0.0,104.0,3.2,16.0,104.0,100.89,77.31
2016,3,10,12,45,0.5,136.0,3.15,16.0,136.5,132.98,103.37
2016,3,10,13,0,1.0,168.0,3.1,16.0,169.0,165.36,129.44
2016,3,10,13,15,0.5,134.0,3.0,16.0,134.5,130.98,101.77
2016,3,10,13,30,0.0,100.0,2.9,16.0,100.0,96.92,74.23
2016,3,10,13,45,0.0,86.5,2.8,16.0,86.5,83.74,63.58
2016,3,10,14,0,0.0,73.0,2.7,16.0,73.0,70.64,52.93
2016,3,10,14,15,0.0,49.5,2.55,16.0,49.5,47.87,34.22
2016,3,10,14,30,0.0,26.0,2.4,16.0,26.0,25.13,15.37
2016,3,10,14,45,0.0,24.5,2.3,16.0,24.5,23.67,14.21
2016,3,10,15,0,0.0,23.0,2.2,16.0,23.0,22.22,13.03
2016,3,10,15,15,0.0,23.5,2.1,15.5,23.5,22.7,13.52
2016,3,10,15,30,0.0,24.0,2.0,15.0,24.0,23.17,14.01
2016,3,10,15,45,0.0,34.0,1.9,15.0,34.0,32.83,22.26
2016,3,10,16,0,0.0,44.0,1.8,15.0,44.0,42.5,30.53
2016,3,10,16,15,0.0,38.0,1.75,15.0,38.0,36.69,25.67
2016,3,10,16,30,0.0,32.0,1.7,15.0,32.0,30.89,20.77
2016,3,10,16,45,0.0,26.5,1.7,15.0,26.5,25.57,16.22
2016,3,10,17,0,0.0,21.0,1.7,15.0,21.0,20.26,11.62
2016,3,10,17,15,0.0,15.0,1.8,14.5,15.0,14.46,6.58
2016,3,10,17,30,0.0,9.0,1.9,14.0,9.0,8.67,1.53
2016,3,10,17,45,0.0,5.0,2.05,14.0,5.0,4.82,0.0
2016,3,10,18,0,0.0,1.0,2.2,14.0,1.0,0.98,0.0
2016,3,10,18,15,0.0,0.5,2.3,14.0,0.5,0.0,0.0
2016,3,10,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,2.0,5.15,13.0,2.0,1.93,0.0
2016,3,11,7,0,0.0,4.0,5.2,13.0,4.0,3.85,0.0
2016,3,11,7,15,0.0,7.5,5.15,12.5,7.5,7.23,0.44
2016,3,11,7,30,0.0,11.0,5.1,12.0,11.0,10.6,3.44
2016,3,11,7,45,0.0,14.5,5.05,12.0,14.5,13.98,6.41
2016,3,11,8,0,0.0,18.0,5.0,12.0,18.0,17.36,9.35
2016,3,11,8,15,0.0,21.5,4.85,12.0,21.5,20.74,12.26
2016,3,11,8,30,0.0,25.0,4.7,12.0,25.0,24.13,15.14
2016,3,11,8,45,0.0,27.0,4.55,12.0,27.0,26.07,16.76
2016,3,11,9,0,0.0,29.0,4.4,12.0,29.0,28.0,18.35
2016,3,11,9,15,0.0,52.0,4.45,12.0,52.0,50.26,37.23
2016,3,11,9,30,0.0,75.0,4.5,12.0,75.0,72.54,55.94
2016,3,11,9,45,27.0,168.5,4.6,12.0,185.5,188.44,153.07
2016,3,11,10,0,54.0,262.0,4.7,12.0,296.0,308.01,250.47
2016,3,11,10,15,27.0,178.0,4.45,12.0,195.0,200.07,161.67
2016,3,11,10,30,0.0,94.0,4.2,12.0,94.0,91.0,70.72
2016,3,11,10,45,0.0,128.0,4.0,12.0,128.5,124.58,98.49
2016,3,11,11,0,0.0,162.0,3.8,12.0,163.0,158.47,126.12
2016,3,11,11,15,2.5,179.5,3.6,12.0,182.5,178.18,142.07
2016,3,11,11,30,5.0,197.0,3.4,12.0,202.0,198.04,158.08
2016,3,11,11,45,46.5,276.0,3.25,12.5,312.0,323.83,259.46
2016,3,11,12,0,88.0,355.0,3.1,13.0,422.0,446.58,354.55
2016,3,11,12,15,201.5,351.5,3.15,13.0,503.0,554.34,439.81
2016,3,11,12,30,315.0,348.0,3.2,13.0,584.0,661.57,522.57
2016,3,11,12,45,599.5,231.0,3.25,13.5,675.5,800.07,631.57
2016,3,11,13,0,884.0,114.0,3.3,14.0,767.0,912.75,712.18
2016,3,11,13,15,580.5,224.0,3.6,14.0,649.5,762.38,603.12
2016,3,11,13,30,277.0,334.0,3.9,14.0,532.0,599.23,475.09
2016,3,11,13,45,205.0,328.0,4.2,14.0,472.0,518.28,413.75
2016,3,11,14,0,133.0,322.0,4.5,14.0,412.0,448.15,358.89
2016,3,11,14,15,69.0,256.0,4.65,13.5,302.5,315.61,254.53
2016,3,11,14,30,5.0,190.0,4.8,13.0,193.0,190.72,152.81
2016,3,11,14,45,42.0,219.5,4.95,13.0,243.5,253.21,205.43
2016,3,11,15,0,79.0,249.0,5.1,13.0,294.0,308.7,251.56
2016,3,11,15,15,39.5,134.0,5.0,12.5,156.5,159.29,129.24
2016,3,11,15,30,0.0,19.0,4.9,12.0,19.0,18.34,10.04
2016,3,11,15,45,366.0,50.5,4.85,12.0,202.0,262.69,221.3
2016,3,11,16,0,732.0,82.0,4.8,12.0,385.0,463.98,384.23
2016,3,11,16,15,694.0,77.5,4.65,11.5,335.5,404.84,332.5
2016,3,11,16,30,656.0,73.0,4.5,11.0,286.0,347.42,281.76
2016,3,11,16,45,583.0,69.0,4.4,10.5,234.0,281.19,223.14
2016,3,11,17,0,510.0,65.0,4.3,10.0,182.0,221.99,169.99
2016,3,11,17,15,419.0,55.0,4.2,10.0,135.0,159.98,115.32
2016,3,11,17,30,328.0,45.0,4.1,10.0,88.0,107.44,70.43
2016,3,11,17,45,164.0,30.0,4.05,10.0,51.5,52.7,27.27
2016,3,11,18,0,0.0,15.0,4.0,10.0,15.0,14.74,0.0
2016,3,11,18,15,0.0,7.5,3.95,10.0,7.5,0.0,0.0
2016,3,11,18,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,12,6,45,14.0,19.5,3.45,10.0,21.0,20.3,3.27
2016,3,12,7,0,28.0,39.0,3.6,10.0,42.0,43.02,28.51
2016,3,12,7,15,58.5,62.0,3.7,10.0,72.5,75.89,56.51
2016,3,12,7,30,89.0,85.0,3.8,10.0,103.0,111.19,86.94
2016,3,12,7,45,112.5,107.0,3.95,10.5,137.0,146.66,117.74
2016,3,12,8,0,136.0,129.0,4.1,11.0,171.0,184.71,150.52
2016,3,12,8,15,164.0,146.0,4.2,11.0,205.0,221.82,182.47
2016,3,12,8,30,192.0,163.0,4.3,11.0,239.0,261.66,216.42
2016,3,12,8,45,96.0,142.0,4.4,11.5,180.0,197.74,162.81
2016,3,12,9,0,0.0,121.0,4.5,12.0,121.0,118.02,94.46
2016,3,12,9,15,0.0,135.0,4.55,12.0,135.0,131.9,105.87
2016,3,12,9,30,0.0,149.0,4.6,12.0,149.0,145.82,117.14
2016,3,12,9,45,0.0,124.5,4.65,12.0,124.5,121.2,96.4
2016,3,12,10,0,0.0,100.0,4.7,12.0,100.0,96.9,75.98
2016,3,12,10,15,0.0,112.0,4.75,12.0,112.0,108.74,85.69
2016,3,12,10,30,0.0,124.0,4.8,12.0,124.0,120.61,95.37
2016,3,12,10,45,0.0,123.5,4.85,12.5,123.5,120.11,94.62
2016,3,12,11,0,0.0,123.0,4.9,13.0,123.0,119.61,93.91
2016,3,12,11,15,0.5,144.5,5.0,13.0,145.0,141.4,111.72
2016,3,12,11,30,1.0,166.0,5.1,13.0,167.0,163.31,129.53
2016,3,12,11,45,0.5,161.5,5.2,13.0,162.0,158.36,125.39
2016,3,12,12,0,0.0,157.0,5.3,13.0,157.0,153.42,121.3
2016,3,12,12,15,0.0,127.0,5.2,13.0,127.0,123.59,96.88
2016,3,12,12,30,0.0,97.0,5.1,13.0,97.0,94.01,72.57
2016,3,12,12,45,5.0,165.5,5.1,13.0,169.5,166.41,132.2
2016,3,12,13,0,10.0,234.0,5.1,13.0,242.0,240.01,191.91
2016,3,12,13,15,5.0,174.0,5.05,13.0,178.0,174.83,139.02
2016,3,12,13,30,0.0,114.0,5.0,13.0,114.0,110.72,86.5
2016,3,12,13,45,0.0,137.0,4.95,13.0,137.0,133.5,105.41
2016,3,12,14,0,0.0,160.0,4.9,13.0,160.0,156.48,124.38
2016,3,12,14,15,6.0,188.5,4.75,13.0,192.5,189.97,152.14
2016,3,12,14,30,12.0,217.0,4.6,13.0,225.0,223.48,179.76
2016,3,12,14,45,6.0,169.5,4.5,13.0,173.5,170.61,136.72
2016,3,12,15,0,0.0,122.0,4.4,13.0,122.0,118.74,94.07
2016,3,12,15,15,0.0,76.0,4.3,13.0,76.0,73.5,56.54
2016,3,12,15,30,0.0,30.0,4.2,13.0,30.0,28.97,19.04
2016,3,12,15,45,0.0,47.0,4.1,13.0,47.0,45.41,33.12
2016,3,12,16,0,0.0,64.0,4.0,13.0,64.0,61.86,47.21
2016,3,12,16,15,0.0,55.5,3.9,12.5,55.5,53.62,40.4
2016,3,12,16,30,0.0,47.0,3.8,12.0,47.0,45.39,33.49
2016,3,12,16,45,0.0,38.5,3.75,12.0,38.5,37.17,26.43
2016,3,12,17,0,0.0,30.0,3.7,12.0,30.0,28.95,19.27
2016,3,12,17,15,0.0,22.0,3.6,12.0,22.0,21.22,12.47
2016,3,12,17,30,0.0,14.0,3.5,12.0,14.0,13.5,5.65
2016,3,12,17,45,0.0,8.0,3.4,12.0,8.0,7.71,0.18
2016,3,12,18,0,0.0,2.0,3.3,12.0,2.0,1.97,0.0
2016,3,12,18,15,0.0,1.0,3.2,12.0,1.0,0.98,0.0
2016,3,12,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,2.0,3.6,12.5,2.0,1.93,0.0
2016,3,13,7,0,0.0,4.0,3.7,13.0,4.0,3.85,0.0
2016,3,13,7,15,0.0,7.5,3.75,13.0,7.5,7.23,0.46
2016,3,13,7,30,0.0,11.0,3.8,13.0,11.0,10.6,3.43
2016,3,13,7,45,0.0,14.5,3.9,13.0,14.5,13.98,6.38
2016,3,13,8,0,0.0,18.0,4.0,13.0,18.0,17.36,9.31
2016,3,13,8,15,0.0,21.5,4.05,13.0,21.5,20.75,12.2
2016,3,13,8,30,0.0,25.0,4.1,13.0,25.0,24.13,15.07
2016,3,13,8,45,0.0,52.5,4.2,13.0,52.5,50.73,37.68
2016,3,13,9,0,0.0,80.0,4.3,13.0,80.0,77.37,60.07
2016,3,13,9,15,0.0,86.5,4.3,13.0,86.5,83.68,65.17
2016,3,13,9,30,0.0,93.0,4.3,13.0,93.0,90.03,70.3
2016,3,13,9,45,4.5,149.0,4.3,13.0,151.5,148.84,119.03
2016,3,13,10,0,9.0,205.0,4.3,13.0,210.0,208.85,167.87
2016,3,13,10,15,18.5,234.5,4.35,13.0,246.5,246.5,198.22
2016,3,13,10,30,28.0,264.0,4.4,13.0,283.0,292.05,234.63
2016,3,13,10,45,17.5,236.0,4.45,13.0,248.0,247.9,198.62
2016,3,13,11,0,7.0,208.0,4.5,13.0,213.0,210.72,168.18
2016,3,13,11,15,8.0,218.0,4.55,13.0,224.0,221.81,177.07
2016,3,13,11,30,9.0,228.0,4.6,13.0,235.0,232.94,185.9
2016,3,13,11,45,18.0,263.0,4.65,13.5,277.0,276.83,220.84
2016,3,13,12,0,27.0,298.0,4.7,14.0,319.0,329.91,262.49
2016,3,13,12,15,16.5,251.5,4.65,14.0,264.5,263.83,209.76
2016,3,13,12,30,6.0,205.0,4.6,14.0,210.0,207.03,164.09
2016,3,13,12,45,7.5,216.0,4.6,14.0,222.5,219.49,174.28
2016,3,13,13,0,9.0,227.0,4.6,14.0,235.0,231.95,184.37
2016,3,13,13,15,4.5,191.0,4.5,14.0,195.0,191.46,151.75
2016,3,13,13,30,0.0,155.0,4.4,14.0,155.0,151.41,119.29
2016,3,13,13,45,1.0,168.0,4.35,14.0,169.0,165.28,130.79
2016,3,13,14,0,2.0,181.0,4.3,14.0,183.0,179.18,142.26
2016,3,13,14,15,7.5,201.0,4.2,14.0,206.0,203.78,162.57
2016,3,13,14,30,13.0,221.0,4.1,14.0,229.0,228.26,182.71
2016,3,13,14,45,6.5,163.0,4.05,14.0,167.0,164.38,131.0
2016,3,13,15,0,0.0,105.0,4.0,14.0,105.0,101.86,79.69
2016,3,13,15,15,9.5,145.0,3.9,14.0,150.0,147.97,118.38
2016,3,13,15,30,19.0,185.0,3.8,14.0,195.0,194.17,156.72
2016,3,13,15,45,33.5,177.0,3.75,14.0,192.0,197.57,160.01
2016,3,13,16,0,48.0,169.0,3.7,14.0,189.0,195.35,158.57
2016,3,13,16,15,40.5,149.0,3.65,13.5,164.5,168.9,137.01
2016,3,13,16,30,33.0,129.0,3.6,13.0,140.0,143.24,115.83
2016,3,13,16,45,24.5,108.0,3.55,13.0,115.5,117.01,93.67
2016,3,13,17,0,16.0,87.0,3.5,13.0,91.0,90.2,70.81
2016,3,13,17,15,8.0,65.5,3.45,13.0,67.5,66.05,50.04
2016,3,13,17,30,0.0,44.0,3.4,13.0,44.0,42.87,30.09
2016,3,13,17,45,0.0,26.5,3.35,13.0,26.5,25.68,14.05
2016,3,13,18,0,0.0,9.0,3.3,13.0,9.0,8.68,0.0
2016,3,13,18,15,0.0,4.5,3.15,12.5,4.5,4.42,0.0
2016,3,13,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
