Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,14,6,45,53.5,23.0,2.5,9.5,29.5,28.89,11.28
2016,3,14,7,0,107.0,46.0,2.5,10.0,59.0,65.13,43.89
2016,3,14,7,15,156.5,66.5,2.5,10.0,95.5,103.57,76.43
2016,3,14,7,30,206.0,87.0,2.5,10.0,132.0,147.75,114.61
2016,3,14,7,45,243.0,106.0,2.55,10.5,172.5,191.76,153.1
2016,3,14,8,0,280.0,125.0,2.6,11.0,213.0,239.67,194.49
2016,3,14,8,15,322.0,135.5,2.6,11.0,253.0,284.46,233.13
2016,3,14,8,30,364.0,146.0,2.6,11.0,293.0,337.55,277.96
2016,3,14,8,45,360.5,167.0,2.65,11.5,327.5,371.86,306.08
2016,3,14,9,0,357.0,188.0,2.7,12.0,362.0,409.52,335.98
2016,3,14,9,15,370.5,204.0,2.65,12.0,399.0,451.46,369.17
2016,3,14,9,30,384.0,220.0,2.6,12.0,436.0,493.61,401.82
2016,3,14,9,45,451.5,215.5,2.6,12.5,485.5,559.04,452.24
2016,3,14,10,0,519.0,211.0,2.6,13.0,535.0,622.02,499.73
2016,3,14,10,15,474.0,241.0,2.6,13.0,548.5,636.46,508.35
2016,3,14,10,30,429.0,271.0,2.6,13.0,562.0,646.37,513.73
2016,3,14,10,45,418.0,286.0,2.6,13.5,577.5,664.91,525.5
2016,3,14,11,0,407.0,301.0,2.6,14.0,593.0,673.99,530.31
2016,3,14,11,15,279.5,333.0,2.6,14.0,536.0,604.73,475.24
2016,3,14,11,30,152.0,365.0,2.6,14.0,479.0,521.57,409.38
2016,3,14,11,45,84.5,318.0,2.6,14.5,382.0,402.84,317.54
2016,3,14,12,0,17.0,271.0,2.6,15.0,285.0,284.18,223.39
2016,3,14,12,15,15.0,262.5,2.65,15.0,275.0,273.68,215.53
2016,3,14,12,30,13.0,254.0,2.7,15.0,265.0,263.15,207.29
2016,3,14,12,45,13.5,254.5,2.75,15.0,265.5,264.06,208.14
2016,3,14,13,0,14.0,255.0,2.8,15.0,266.0,264.93,208.97
2016,3,14,13,15,136.0,299.0,2.85,15.0,398.0,434.75,345.23
2016,3,14,13,30,258.0,343.0,2.9,15.0,530.0,593.74,467.32
2016,3,14,13,45,143.5,308.0,3.0,15.0,412.0,445.37,352.59
2016,3,14,14,0,29.0,273.0,3.1,15.0,294.0,302.59,239.52
2016,3,14,14,15,221.5,263.5,3.15,15.0,406.0,458.98,368.1
2016,3,14,14,30,414.0,254.0,3.2,15.0,518.0,594.74,475.33
2016,3,14,14,45,591.5,188.0,3.3,15.0,541.5,638.99,512.77
2016,3,14,15,0,769.0,122.0,3.4,15.0,565.0,671.21,540.69
2016,3,14,15,15,747.0,118.0,3.4,14.5,522.5,620.56,502.47
2016,3,14,15,30,725.0,114.0,3.4,14.0,480.0,569.61,463.49
2016,3,14,15,45,691.5,110.5,3.45,14.0,433.0,512.76,418.02
2016,3,14,16,0,658.0,107.0,3.5,14.0,386.0,457.32,372.48
2016,3,14,16,15,616.5,100.5,3.45,13.5,336.5,396.87,322.24
2016,3,14,16,30,575.0,94.0,3.4,13.0,287.0,339.43,273.11
2016,3,14,16,45,516.0,85.5,3.35,12.5,237.0,277.17,219.11
2016,3,14,17,0,457.0,77.0,3.3,12.0,187.0,219.5,168.24
2016,3,14,17,15,370.0,64.5,3.2,11.5,139.5,158.68,115.7
2016,3,14,17,30,283.0,52.0,3.1,11.0,92.0,107.64,72.7
2016,3,14,17,45,141.5,35.5,3.05,10.5,55.5,54.68,31.46
2016,3,14,18,0,0.0,19.0,3.0,10.0,19.0,18.23,0.0
2016,3,14,18,15,0.0,9.5,2.95,9.5,9.5,9.34,0.0
2016,3,14,18,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,15,6,15,23.5,5.0,1.8,7.5,6.0,0.0,0.0
2016,3,15,6,30,47.0,10.0,1.8,8.0,12.0,11.93,0.0
2016,3,15,6,45,192.5,25.0,1.8,8.5,47.0,46.52,20.24
2016,3,15,7,0,338.0,40.0,1.8,9.0,82.0,98.72,62.36
2016,3,15,7,15,429.5,50.5,1.75,9.5,129.5,150.51,105.93
2016,3,15,7,30,521.0,61.0,1.7,10.0,177.0,212.63,159.81
2016,3,15,7,45,586.5,66.5,1.65,10.5,228.5,270.79,211.56
2016,3,15,8,0,652.0,72.0,1.6,11.0,280.0,335.38,267.84
2016,3,15,8,15,691.0,77.0,1.6,11.5,330.5,393.71,318.04
2016,3,15,8,30,730.0,82.0,1.6,12.0,381.0,454.78,368.76
2016,3,15,8,45,760.5,84.5,1.6,13.0,429.0,510.19,412.68
2016,3,15,9,0,791.0,87.0,1.6,14.0,477.0,567.35,456.25
2016,3,15,9,15,811.0,90.0,1.55,14.0,520.0,619.1,495.57
2016,3,15,9,30,831.0,93.0,1.5,14.0,563.0,670.31,533.32
2016,3,15,9,45,847.5,94.5,1.45,14.5,601.5,716.51,563.92
2016,3,15,10,0,864.0,96.0,1.4,15.0,640.0,757.74,590.04
2016,3,15,10,15,875.0,97.5,1.4,15.0,672.0,796.17,615.43
2016,3,15,10,30,886.0,99.0,1.4,15.0,704.0,832.29,639.0
2016,3,15,10,45,894.5,99.5,1.4,15.5,729.0,862.69,657.28
2016,3,15,11,0,903.0,100.0,1.4,16.0,754.0,890.24,673.53
2016,3,15,11,15,908.0,101.0,1.4,16.0,771.0,912.21,687.27
2016,3,15,11,30,913.0,102.0,1.4,16.0,788.0,930.89,698.92
2016,3,15,11,45,916.5,102.0,1.45,16.5,797.5,943.71,706.22
2016,3,15,12,0,920.0,102.0,1.5,17.0,807.0,953.0,711.35
2016,3,15,12,15,920.5,102.0,1.55,17.0,808.0,955.95,713.8
2016,3,15,12,30,921.0,102.0,1.6,17.0,809.0,955.26,714.06
2016,3,15,12,45,922.5,100.0,1.65,17.5,802.5,949.66,709.9
2016,3,15,13,0,924.0,98.0,1.7,18.0,796.0,940.41,703.49
2016,3,15,13,15,920.0,97.5,1.75,18.0,781.0,924.3,693.98
2016,3,15,13,30,916.0,97.0,1.8,18.0,766.0,904.78,682.27
2016,3,15,13,45,909.0,96.0,1.85,18.0,742.5,878.87,666.27
2016,3,15,14,0,902.0,95.0,1.9,18.0,719.0,849.93,648.16
2016,3,15,14,15,893.0,93.5,1.95,17.5,689.0,816.0,627.64
2016,3,15,14,30,884.0,92.0,2.0,17.0,659.0,779.51,605.05
2016,3,15,14,45,870.5,90.0,2.05,17.0,622.0,736.84,576.59
2016,3,15,15,0,857.0,88.0,2.1,17.0,585.0,695.32,548.57
2016,3,15,15,15,839.0,85.5,2.1,17.0,542.5,645.53,512.43
2016,3,15,15,30,821.0,83.0,2.1,17.0,500.0,594.86,474.0
2016,3,15,15,45,797.5,79.5,2.15,17.0,453.5,539.43,431.06
2016,3,15,16,0,774.0,76.0,2.2,17.0,407.0,484.25,386.91
2016,3,15,16,15,739.0,72.0,2.2,16.0,357.0,423.81,338.33
2016,3,15,16,30,704.0,68.0,2.2,15.0,307.0,365.46,289.54
2016,3,15,16,45,653.0,62.5,2.2,14.5,255.5,302.71,235.24
2016,3,15,17,0,602.0,57.0,2.2,14.0,204.0,244.19,183.25
2016,3,15,17,15,522.0,49.0,2.3,13.5,154.5,181.06,128.14
2016,3,15,17,30,442.0,41.0,2.4,13.0,105.0,126.69,81.46
2016,3,15,17,45,302.0,29.0,2.55,12.5,64.5,69.95,37.05
2016,3,15,18,0,162.0,17.0,2.7,12.0,24.0,27.45,0.0
2016,3,15,18,15,81.0,8.5,2.7,11.5,12.0,9.23,0.0
2016,3,15,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,5.5,1.1,8.5,5.5,0.0,0.0
2016,3,16,6,30,0.0,11.0,1.0,9.0,11.0,10.81,0.0
2016,3,16,6,45,92.0,28.0,0.9,10.0,40.0,38.92,19.63
2016,3,16,7,0,184.0,45.0,0.8,11.0,69.0,78.87,52.32
2016,3,16,7,15,225.0,64.0,0.8,11.5,106.5,117.15,85.09
2016,3,16,7,30,266.0,83.0,0.8,12.0,144.0,161.67,123.61
2016,3,16,7,45,291.5,101.0,0.85,12.5,183.5,204.4,160.92
2016,3,16,8,0,317.0,119.0,0.9,13.0,223.0,249.66,199.61
2016,3,16,8,15,338.5,135.0,1.0,13.5,262.0,293.37,236.27
2016,3,16,8,30,360.0,151.0,1.1,14.0,301.0,338.78,273.36
2016,3,16,8,45,586.5,117.0,1.25,14.5,394.0,452.99,364.83
2016,3,16,9,0,813.0,83.0,1.4,15.0,487.0,578.93,462.86
2016,3,16,9,15,831.5,85.5,1.4,15.5,530.5,630.16,500.08
2016,3,16,9,30,850.0,88.0,1.4,16.0,574.0,680.66,536.07
2016,3,16,9,45,864.5,90.0,1.45,16.5,612.0,723.53,564.45
2016,3,16,10,0,879.0,92.0,1.5,17.0,650.0,767.62,593.34
2016,3,16,10,15,889.0,93.5,1.5,17.0,681.5,805.73,618.28
2016,3,16,10,30,899.0,95.0,1.5,17.0,713.0,841.41,641.38
2016,3,16,10,45,906.0,96.0,1.55,17.5,737.5,871.39,659.83
2016,3,16,11,0,913.0,97.0,1.6,18.0,762.0,898.39,676.26
2016,3,16,11,15,917.5,97.5,1.6,18.0,778.5,919.51,689.41
2016,3,16,11,30,922.0,98.0,1.6,18.0,795.0,937.28,700.44
2016,3,16,11,45,924.5,98.5,1.6,18.5,804.0,949.77,706.77
2016,3,16,12,0,927.0,99.0,1.6,19.0,813.0,958.69,710.89
2016,3,16,12,15,927.0,98.5,1.6,19.0,813.5,960.59,711.93
2016,3,16,12,30,927.0,98.0,1.6,19.0,814.0,958.82,710.79
2016,3,16,12,45,929.0,96.0,1.65,19.5,807.0,953.57,706.9
2016,3,16,13,0,931.0,94.0,1.7,20.0,800.0,944.64,700.75
2016,3,16,13,15,926.5,93.0,1.7,20.0,784.5,927.37,689.93
2016,3,16,13,30,922.0,92.0,1.7,20.0,769.0,906.68,677.01
2016,3,16,13,45,916.0,91.0,1.7,20.0,746.0,881.42,661.1
2016,3,16,14,0,910.0,90.0,1.7,20.0,723.0,853.06,643.12
2016,3,16,14,15,900.5,88.5,1.7,20.0,692.5,818.42,620.81
2016,3,16,14,30,891.0,87.0,1.7,20.0,662.0,781.24,596.63
2016,3,16,14,45,878.5,85.0,1.7,20.0,625.5,738.98,568.68
2016,3,16,15,0,866.0,83.0,1.7,20.0,589.0,694.83,539.07
2016,3,16,15,15,849.0,80.5,1.65,19.5,546.5,645.57,505.13
2016,3,16,15,30,832.0,78.0,1.6,19.0,504.0,597.57,469.93
2016,3,16,15,45,808.5,75.0,1.6,19.0,457.5,542.13,427.54
2016,3,16,16,0,785.0,72.0,1.6,19.0,411.0,486.91,384.0
2016,3,16,16,15,752.0,68.5,1.55,18.0,361.0,427.3,336.76
2016,3,16,16,30,719.0,65.0,1.5,17.0,311.0,369.57,289.15
2016,3,16,16,45,671.0,59.5,1.45,16.5,259.5,306.62,235.41
2016,3,16,17,0,623.0,54.0,1.4,16.0,208.0,248.19,184.08
2016,3,16,17,15,546.0,46.5,1.45,15.5,158.5,185.0,129.42
2016,3,16,17,30,469.0,39.0,1.5,15.0,109.0,130.21,82.66
2016,3,16,17,45,335.5,28.0,1.6,14.5,67.5,73.5,38.52
2016,3,16,18,0,202.0,17.0,1.7,14.0,26.0,30.44,0.0
2016,3,16,18,15,101.0,8.5,1.7,13.5,13.0,9.55,0.0
2016,3,16,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,17,6,15,80.0,6.5,2.1,10.5,9.0,6.39,0.0
2016,3,17,6,30,160.0,13.0,2.2,11.0,18.0,21.06,0.0
2016,3,17,6,45,308.0,25.0,2.35,11.5,58.0,61.65,29.24
2016,3,17,7,0,456.0,37.0,2.5,12.0,98.0,118.08,73.32
2016,3,17,7,15,540.0,44.5,2.45,12.5,148.0,172.61,119.96
2016,3,17,7,30,624.0,52.0,2.4,13.0,198.0,236.46,176.01
2016,3,17,7,45,676.0,57.5,2.4,13.5,250.5,295.93,229.48
2016,3,17,8,0,728.0,63.0,2.4,14.0,303.0,360.41,286.01
2016,3,17,8,15,763.5,67.0,2.3,14.5,354.5,420.26,337.25
2016,3,17,8,30,799.0,71.0,2.2,15.0,406.0,482.33,388.33
2016,3,17,8,45,823.5,74.0,2.1,15.5,454.5,539.09,433.4
2016,3,17,9,0,848.0,77.0,2.0,16.0,503.0,596.23,476.98
2016,3,17,9,15,866.0,79.5,1.9,16.5,547.0,646.22,513.66
2016,3,17,9,30,884.0,82.0,1.8,17.0,591.0,697.5,549.04
2016,3,17,9,45,897.0,84.0,1.75,17.5,629.5,743.43,578.75
2016,3,17,10,0,910.0,86.0,1.7,18.0,668.0,787.53,606.56
2016,3,17,10,15,919.0,87.5,1.65,18.5,700.0,825.82,629.81
2016,3,17,10,30,928.0,89.0,1.6,19.0,732.0,861.52,650.94
2016,3,17,10,45,934.5,90.0,1.55,19.5,756.5,891.77,668.1
2016,3,17,11,0,941.0,91.0,1.5,20.0,781.0,918.91,683.04
2016,3,17,11,15,945.0,92.0,1.4,20.0,798.0,940.59,694.86
2016,3,17,11,30,949.0,93.0,1.3,20.0,815.0,958.79,704.36
2016,3,17,11,45,951.0,93.0,1.25,20.5,823.5,970.49,709.13
2016,3,17,12,0,953.0,93.0,1.2,21.0,832.0,978.51,711.66
2016,3,17,12,15,953.0,93.0,1.1,21.0,832.5,980.95,711.24
2016,3,17,12,30,953.0,93.0,1.0,21.0,833.0,979.62,708.56
2016,3,17,12,45,950.5,93.5,0.95,21.5,825.0,972.79,702.15
2016,3,17,13,0,948.0,94.0,0.9,22.0,817.0,962.26,693.65
2016,3,17,13,15,943.5,93.0,0.8,22.0,801.5,944.68,681.23
2016,3,17,13,30,939.0,92.0,0.7,22.0,786.0,923.63,666.79
2016,3,17,13,45,932.5,91.0,0.6,22.0,762.0,897.51,649.26
2016,3,17,14,0,926.0,90.0,0.5,22.0,738.0,868.25,629.85
2016,3,17,14,15,917.0,88.5,0.5,22.0,707.0,833.48,608.84
2016,3,17,14,30,908.0,87.0,0.5,22.0,676.0,796.08,586.0
2016,3,17,14,45,895.0,85.0,0.5,22.0,639.0,752.78,559.01
2016,3,17,15,0,882.0,83.0,0.5,22.0,602.0,707.59,530.41
2016,3,17,15,15,865.0,80.5,0.55,22.0,558.5,657.59,498.04
2016,3,17,15,30,848.0,78.0,0.6,22.0,515.0,608.79,464.06
2016,3,17,15,45,824.5,75.0,0.7,22.0,467.5,552.52,423.94
2016,3,17,16,0,801.0,72.0,0.8,22.0,420.0,496.44,382.23
2016,3,17,16,15,768.0,68.0,0.85,21.0,369.5,435.4,335.99
2016,3,17,16,30,735.0,64.0,0.9,20.0,319.0,376.22,288.98
2016,3,17,16,45,686.5,59.0,0.95,19.5,266.5,312.65,236.24
2016,3,17,17,0,638.0,54.0,1.0,19.0,214.0,253.37,185.35
2016,3,17,17,15,561.5,47.0,1.1,18.5,163.5,190.04,131.43
2016,3,17,17,30,485.0,40.0,1.2,18.0,113.0,134.82,84.86
2016,3,17,17,45,352.5,29.0,1.35,17.5,71.0,77.07,40.44
2016,3,17,18,0,220.0,18.0,1.5,17.0,29.0,33.02,0.0
2016,3,17,18,15,110.0,9.0,1.5,16.5,14.5,10.25,0.0
2016,3,17,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,18,6,15,74.5,7.5,2.35,10.5,10.5,7.4,0.0
2016,3,18,6,30,149.0,15.0,2.4,11.0,21.0,22.46,0.0
2016,3,18,6,45,291.0,28.0,2.45,11.5,61.0,63.84,32.44
2016,3,18,7,0,433.0,41.0,2.5,12.0,101.0,119.85,76.09
2016,3,18,7,15,517.0,49.0,2.45,12.0,151.0,173.94,122.54
2016,3,18,7,30,601.0,57.0,2.4,12.0,201.0,237.35,178.48
2016,3,18,7,45,300.5,64.5,2.4,12.5,136.5,174.3,137.16
2016,3,18,8,0,0.0,72.0,2.4,13.0,72.0,69.69,53.96
2016,3,18,8,15,0.0,98.0,2.4,13.5,98.0,95.34,75.49
2016,3,18,8,30,0.0,124.0,2.4,14.0,124.0,121.14,96.65
2016,3,18,8,45,32.5,169.5,2.4,14.5,186.0,188.4,151.94
2016,3,18,9,0,65.0,215.0,2.4,15.0,248.0,256.95,207.01
2016,3,18,9,15,87.0,239.0,2.4,15.0,287.5,299.13,240.4
2016,3,18,9,30,109.0,263.0,2.4,15.0,327.0,343.08,274.88
2016,3,18,9,45,71.5,261.5,2.4,15.5,304.5,318.18,253.36
2016,3,18,10,0,34.0,260.0,2.4,16.0,282.0,290.38,229.69
2016,3,18,10,15,38.0,277.0,2.35,16.0,303.0,312.57,246.73
2016,3,18,10,30,42.0,294.0,2.3,16.0,324.0,334.95,263.62
2016,3,18,10,45,149.5,322.0,2.3,16.5,431.5,464.94,365.02
2016,3,18,11,0,257.0,350.0,2.3,17.0,539.0,600.29,465.87
2016,3,18,11,15,364.0,323.5,2.25,17.0,598.0,671.94,519.5
2016,3,18,11,30,471.0,297.0,2.2,17.0,657.0,753.83,579.45
2016,3,18,11,45,696.0,204.5,2.2,17.0,743.5,869.44,664.78
2016,3,18,12,0,921.0,112.0,2.2,17.0,830.0,972.31,733.28
2016,3,18,12,15,921.0,112.5,2.15,17.0,830.5,975.13,733.39
2016,3,18,12,30,921.0,113.0,2.1,17.0,831.0,974.31,732.29
2016,3,18,12,45,916.0,114.0,2.1,17.5,822.5,965.81,725.45
2016,3,18,13,0,911.0,115.0,2.1,18.0,814.0,953.78,716.49
2016,3,18,13,15,906.5,114.0,2.15,18.0,798.5,936.61,706.12
2016,3,18,13,30,902.0,113.0,2.2,18.0,783.0,916.09,693.58
2016,3,18,13,45,896.0,111.0,2.3,18.0,759.5,889.99,677.71
2016,3,18,14,0,890.0,109.0,2.4,18.0,736.0,860.87,659.65
2016,3,18,14,15,880.0,107.5,2.45,17.5,705.0,826.2,638.35
2016,3,18,14,30,870.0,106.0,2.5,17.0,674.0,792.82,617.72
2016,3,18,14,45,860.5,102.0,2.55,17.0,637.5,750.81,589.43
2016,3,18,15,0,851.0,98.0,2.6,17.0,601.0,706.74,559.32
2016,3,18,15,15,832.5,95.0,2.65,16.5,558.0,656.02,523.42
2016,3,18,15,30,814.0,92.0,2.7,16.0,515.0,604.48,485.21
2016,3,18,15,45,609.5,123.0,2.75,16.0,423.0,483.83,390.15
2016,3,18,16,0,405.0,154.0,2.8,16.0,331.0,376.88,304.2
2016,3,18,16,15,378.5,141.0,2.65,15.5,291.0,329.22,265.54
2016,3,18,16,30,352.0,128.0,2.5,15.0,251.0,283.61,227.38
2016,3,18,16,45,324.5,110.5,2.45,14.5,209.5,235.33,186.32
2016,3,18,17,0,297.0,93.0,2.4,14.0,168.0,189.7,146.67
2016,3,18,17,15,255.5,74.5,2.3,13.0,128.5,140.4,104.21
2016,3,18,17,30,214.0,56.0,2.2,12.0,89.0,99.9,69.4
2016,3,18,17,45,136.5,38.0,2.15,11.5,56.0,56.91,34.65
2016,3,18,18,0,59.0,20.0,2.1,11.0,23.0,23.63,0.24
2016,3,18,18,15,29.5,10.0,2.05,11.0,11.5,10.24,0.0
2016,3,18,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,2.5,1.55,11.0,2.5,2.46,0.0
2016,3,19,6,30,0.0,5.0,1.6,11.0,5.0,4.82,0.0
2016,3,19,6,45,0.0,14.5,1.7,11.5,14.5,13.98,5.48
2016,3,19,7,0,0.0,24.0,1.8,12.0,24.0,23.16,13.88
2016,3,19,7,15,0.0,36.0,1.85,12.0,36.0,34.76,24.11
2016,3,19,7,30,0.0,48.0,1.9,12.0,48.0,46.37,34.27
2016,3,19,7,45,0.0,60.0,1.95,12.5,60.0,57.99,44.22
2016,3,19,8,0,0.0,72.0,2.0,13.0,72.0,69.68,54.05
2016,3,19,8,15,127.5,123.0,2.0,13.0,178.0,184.12,150.0
2016,3,19,8,30,255.0,174.0,2.0,13.0,284.0,312.98,255.52
2016,3,19,8,45,331.5,181.5,2.05,13.5,341.5,376.69,306.53
2016,3,19,9,0,408.0,189.0,2.1,14.0,399.0,452.27,366.08
2016,3,19,9,15,269.0,228.5,2.05,14.5,371.5,417.12,335.42
2016,3,19,9,30,130.0,268.0,2.0,15.0,344.0,368.83,294.08
2016,3,19,9,45,239.0,272.5,2.0,15.5,423.5,464.79,369.47
2016,3,19,10,0,348.0,277.0,2.0,16.0,503.0,562.15,443.09
2016,3,19,10,15,607.5,189.0,2.0,16.0,606.5,698.06,548.15
2016,3,19,10,30,867.0,101.0,2.0,16.0,710.0,829.95,641.53
2016,3,19,10,45,872.0,103.0,2.0,16.5,733.0,858.37,657.81
2016,3,19,11,0,877.0,105.0,2.0,17.0,756.0,883.84,672.99
2016,3,19,11,15,563.5,238.0,2.0,17.0,659.5,767.62,589.32
2016,3,19,11,30,250.0,371.0,2.0,17.0,563.0,626.16,479.67
2016,3,19,11,45,283.5,368.0,2.05,17.0,588.0,656.48,503.58
2016,3,19,12,0,317.0,365.0,2.1,17.0,613.0,686.12,525.58
2016,3,19,12,15,329.5,361.5,2.1,17.0,620.0,694.73,531.8
2016,3,19,12,30,342.0,358.0,2.1,17.0,627.0,701.94,537.25
2016,3,19,12,45,380.5,341.0,2.1,17.0,637.5,716.9,549.21
2016,3,19,13,0,419.0,324.0,2.1,17.0,648.0,737.36,564.79
2016,3,19,13,15,656.0,212.5,2.05,17.0,708.0,828.47,635.69
2016,3,19,13,30,893.0,101.0,2.0,17.0,768.0,897.21,682.28
2016,3,19,13,45,611.0,208.5,2.0,17.0,658.5,759.36,585.48
2016,3,19,14,0,329.0,316.0,2.0,17.0,549.0,612.59,474.15
2016,3,19,14,15,247.5,313.0,2.0,17.0,484.0,533.97,416.23
2016,3,19,14,30,166.0,310.0,2.0,17.0,419.0,452.47,354.45
2016,3,19,14,45,512.0,197.5,2.05,17.0,507.5,595.47,471.15
2016,3,19,15,0,858.0,85.0,2.1,17.0,596.0,696.15,549.84
2016,3,19,15,15,842.0,83.0,2.15,16.5,554.0,650.7,517.47
2016,3,19,15,30,826.0,81.0,2.2,16.0,512.0,601.36,481.17
2016,3,19,15,45,809.0,76.0,2.3,16.0,466.5,547.46,439.56
2016,3,19,16,0,792.0,71.0,2.4,16.0,421.0,493.21,396.19
2016,3,19,16,15,760.5,67.5,2.35,15.5,371.0,433.7,347.41
2016,3,19,16,30,729.0,64.0,2.3,15.0,321.0,375.92,298.35
2016,3,19,16,45,689.5,58.0,2.3,14.5,270.5,314.69,245.14
2016,3,19,17,0,650.0,52.0,2.3,14.0,220.0,256.79,193.26
2016,3,19,17,15,577.0,45.5,2.15,13.5,169.5,193.73,137.53
2016,3,19,17,30,504.0,39.0,2.0,13.0,119.0,138.63,89.49
2016,3,19,17,45,380.5,29.0,1.9,12.5,76.5,81.55,44.3
2016,3,19,18,0,257.0,19.0,1.8,12.0,34.0,37.47,4.53
2016,3,19,18,15,128.5,9.5,1.75,11.5,17.0,11.29,0.0
2016,3,19,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,6.5,2.4,11.5,6.5,6.39,0.0
2016,3,20,6,30,0.0,13.0,2.5,12.0,13.0,12.54,0.0
2016,3,20,6,45,8.5,32.5,2.6,12.5,33.5,32.55,20.11
2016,3,20,7,0,17.0,52.0,2.7,13.0,54.0,54.4,39.28
2016,3,20,7,15,29.5,73.0,2.75,13.0,79.5,79.45,60.8
2016,3,20,7,30,42.0,94.0,2.8,13.0,105.0,106.03,83.65
2016,3,20,7,45,50.5,115.5,2.85,13.5,131.0,133.19,106.72
2016,3,20,8,0,59.0,137.0,2.9,14.0,157.0,161.33,130.23
2016,3,20,8,15,238.5,143.5,2.9,14.0,244.5,260.53,212.2
2016,3,20,8,30,418.0,150.0,2.9,14.0,332.0,376.65,307.27
2016,3,20,8,45,326.0,187.0,2.95,14.5,338.5,380.4,309.32
2016,3,20,9,0,234.0,224.0,3.0,15.0,345.0,374.23,302.78
2016,3,20,9,15,203.5,247.5,3.05,15.0,359.0,389.69,314.21
2016,3,20,9,30,173.0,271.0,3.1,15.0,373.0,402.08,322.77
2016,3,20,9,45,89.0,233.5,3.2,15.5,286.5,301.54,241.47
2016,3,20,10,0,5.0,196.0,3.3,16.0,200.0,196.34,154.87
2016,3,20,10,15,2.5,147.5,3.4,16.0,149.5,145.85,114.17
2016,3,20,10,30,0.0,99.0,3.5,16.0,99.0,95.93,73.44
2016,3,20,10,45,1.0,137.0,3.65,16.5,138.0,134.27,104.37
2016,3,20,11,0,2.0,175.0,3.8,17.0,177.0,172.99,135.08
2016,3,20,11,15,1.0,149.5,3.85,17.0,150.5,146.72,113.86
2016,3,20,11,30,0.0,124.0,3.9,17.0,124.0,120.59,92.76
2016,3,20,11,45,0.0,119.0,4.0,17.0,119.0,115.67,88.78
2016,3,20,12,0,0.0,114.0,4.1,17.0,114.0,110.75,84.79
2016,3,20,12,15,4.0,167.5,4.1,17.0,171.0,167.46,130.5
2016,3,20,12,30,8.0,221.0,4.1,17.0,228.0,224.82,176.07
2016,3,20,12,45,14.0,252.5,4.15,17.0,263.5,262.22,205.65
2016,3,20,13,0,20.0,284.0,4.2,17.0,299.0,299.72,235.16
2016,3,20,13,15,10.5,223.0,4.1,16.5,231.0,228.89,179.72
2016,3,20,13,30,1.0,162.0,4.0,16.0,163.0,159.14,124.3
2016,3,20,13,45,0.5,145.5,3.95,16.0,146.0,142.28,110.93
2016,3,20,14,0,0.0,129.0,3.9,16.0,129.0,125.49,97.49
2016,3,20,14,15,0.0,137.5,3.8,16.0,137.5,133.91,104.5
2016,3,20,14,30,0.0,146.0,3.7,16.0,146.0,142.37,111.55
2016,3,20,14,45,0.0,111.5,3.6,16.0,111.5,108.21,83.92
2016,3,20,15,0,0.0,77.0,3.5,16.0,77.0,74.49,56.4
2016,3,20,15,15,0.0,106.5,3.35,15.5,106.5,103.32,80.55
2016,3,20,15,30,0.0,136.0,3.2,15.0,136.0,132.68,105.13
2016,3,20,15,45,0.5,141.0,3.1,15.0,141.0,138.12,109.88
2016,3,20,16,0,1.0,146.0,3.0,15.0,146.0,143.61,114.73
2016,3,20,16,15,0.5,128.5,2.85,14.5,128.5,125.96,100.6
2016,3,20,16,30,0.0,111.0,2.7,14.0,111.0,108.42,86.36
2016,3,20,16,45,0.0,93.0,2.6,14.0,93.0,90.65,71.53
2016,3,20,17,0,0.0,75.0,2.5,14.0,75.0,72.94,56.51
2016,3,20,17,15,0.0,58.0,2.4,13.5,58.0,56.27,42.23
2016,3,20,17,30,0.0,41.0,2.3,13.0,41.0,39.66,27.79
2016,3,20,17,45,0.0,26.0,2.2,13.0,26.0,25.1,14.83
2016,3,20,18,0,0.0,11.0,2.1,13.0,11.0,10.61,0.0
2016,3,20,18,15,0.0,5.5,2.1,13.0,5.5,5.41,0.0
2016,3,20,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,21,6,15,27.0,11.0,2.8,11.0,12.0,11.08,0.0
2016,3,21,6,30,54.0,22.0,2.9,11.0,24.0,24.81,1.82
2016,3,21,6,45,153.0,40.0,3.05,11.5,60.5,60.14,36.73
2016,3,21,7,0,252.0,58.0,3.2,12.0,97.0,107.62,74.37
2016,3,21,7,15,321.0,73.0,3.3,12.0,142.0,155.4,115.11
2016,3,21,7,30,390.0,88.0,3.4,12.0,187.0,211.0,163.55
2016,3,21,7,45,467.0,89.5,3.55,12.5,234.5,263.02,209.05
2016,3,21,8,0,544.0,91.0,3.7,13.0,282.0,324.89,262.51
2016,3,21,8,15,303.5,136.0,3.75,13.0,245.5,283.64,232.06
2016,3,21,8,30,63.0,181.0,3.8,13.0,209.0,214.73,174.92
2016,3,21,8,45,31.5,166.5,3.9,13.5,180.5,184.65,149.47
2016,3,21,9,0,0.0,152.0,4.0,14.0,152.0,148.69,118.72
2016,3,21,9,15,0.0,148.5,4.05,14.0,148.5,145.04,115.44
2016,3,21,9,30,0.0,145.0,4.1,14.0,145.0,141.46,112.21
2016,3,21,9,45,0.0,126.5,4.2,14.5,126.5,123.03,96.64
2016,3,21,10,0,0.0,108.0,4.3,15.0,108.0,104.75,81.29
2016,3,21,10,15,2.5,153.5,4.4,15.0,156.0,151.81,119.66
2016,3,21,10,30,5.0,199.0,4.5,15.0,204.0,199.49,158.0
2016,3,21,10,45,7.5,217.0,4.65,15.0,223.5,219.86,174.17
2016,3,21,11,0,10.0,235.0,4.8,15.0,243.0,240.39,190.46
2016,3,21,11,15,30.0,289.0,4.85,15.0,312.5,321.35,255.02
2016,3,21,11,30,50.0,343.0,4.9,15.0,382.0,397.43,314.62
2016,3,21,11,45,27.0,263.0,5.0,15.5,284.5,291.99,230.95
2016,3,21,12,0,4.0,183.0,5.1,16.0,187.0,182.92,143.31
2016,3,21,12,15,4.0,183.0,5.1,16.0,187.0,182.93,143.44
2016,3,21,12,30,4.0,183.0,5.1,16.0,187.0,182.92,143.44
2016,3,21,12,45,201.5,261.5,5.1,16.0,419.0,467.6,374.8
2016,3,21,13,0,399.0,340.0,5.1,16.0,651.0,730.11,576.19
2016,3,21,13,15,398.5,332.5,5.0,15.5,638.0,715.87,565.42
2016,3,21,13,30,398.0,325.0,4.9,15.0,625.0,700.05,554.82
2016,3,21,13,45,201.0,258.5,4.85,15.0,410.0,450.32,361.35
2016,3,21,14,0,4.0,192.0,4.8,15.0,195.0,191.62,151.24
2016,3,21,14,15,30.0,240.5,4.8,15.0,261.0,267.58,213.7
2016,3,21,14,30,56.0,289.0,4.8,15.0,327.0,338.02,270.47
2016,3,21,14,45,28.5,230.5,4.8,15.0,250.0,254.06,203.26
2016,3,21,15,0,1.0,172.0,4.8,15.0,173.0,169.17,134.35
2016,3,21,15,15,15.0,189.0,4.65,14.5,197.0,195.7,157.09
2016,3,21,15,30,29.0,206.0,4.5,14.0,221.0,225.63,182.39
2016,3,21,15,45,14.5,147.0,4.35,14.0,154.5,152.1,122.14
2016,3,21,16,0,0.0,88.0,4.2,14.0,88.0,85.22,66.52
2016,3,21,16,15,0.0,77.5,4.0,13.5,77.5,74.96,58.23
2016,3,21,16,30,0.0,67.0,3.8,13.0,67.0,64.76,49.82
2016,3,21,16,45,0.0,56.5,3.65,13.0,56.5,54.59,41.22
2016,3,21,17,0,0.0,46.0,3.5,13.0,46.0,44.43,32.49
2016,3,21,17,15,0.0,35.5,3.35,12.5,35.5,34.27,23.71
2016,3,21,17,30,0.0,25.0,3.2,12.0,25.0,24.12,14.82
2016,3,21,17,45,0.0,16.0,3.1,11.5,16.0,15.43,7.06
2016,3,21,18,0,0.0,7.0,3.0,11.0,7.0,6.74,0.0
2016,3,21,18,15,0.0,3.5,2.95,10.5,3.5,3.44,0.0
2016,3,21,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,22,6,15,94.0,11.5,2.25,8.5,17.0,12.54,0.0
2016,3,22,6,30,188.0,23.0,2.3,9.0,34.0,36.04,7.93
2016,3,22,6,45,322.5,34.5,2.4,10.0,77.0,78.63,45.2
2016,3,22,7,0,457.0,46.0,2.5,11.0,120.0,135.81,90.03
2016,3,22,7,15,535.0,54.0,2.6,11.0,171.0,191.11,138.43
2016,3,22,7,30,613.0,62.0,2.7,11.0,222.0,255.0,195.36
2016,3,22,7,45,663.5,67.5,2.8,11.5,275.0,314.51,248.93
2016,3,22,8,0,714.0,73.0,2.9,12.0,328.0,378.66,305.22
2016,3,22,8,15,748.0,77.5,2.9,12.0,379.0,437.85,356.68
2016,3,22,8,30,782.0,82.0,2.9,12.0,430.0,499.42,408.53
2016,3,22,8,45,809.5,84.0,2.95,12.5,479.0,556.31,454.58
2016,3,22,9,0,837.0,86.0,3.0,13.0,528.0,613.84,499.71
2016,3,22,9,15,854.5,88.5,3.0,13.0,571.5,665.6,539.86
2016,3,22,9,30,872.0,91.0,3.0,13.0,615.0,713.59,575.07
2016,3,22,9,45,888.5,91.0,3.05,13.5,653.5,759.46,606.55
2016,3,22,10,0,905.0,91.0,3.1,14.0,692.0,803.73,636.42
2016,3,22,10,15,914.0,92.5,3.1,14.0,723.5,841.69,662.3
2016,3,22,10,30,923.0,94.0,3.1,14.0,755.0,877.06,686.19
2016,3,22,10,45,931.0,94.5,3.1,14.5,779.5,907.7,705.3
2016,3,22,11,0,939.0,95.0,3.1,15.0,804.0,935.29,722.2
2016,3,22,11,15,942.5,95.5,3.1,15.0,820.5,955.63,735.41
2016,3,22,11,30,946.0,96.0,3.1,15.0,837.0,972.48,746.33
2016,3,22,11,45,949.5,95.5,3.15,15.0,845.5,984.66,754.57
2016,3,22,12,0,953.0,95.0,3.2,15.0,854.0,993.17,760.47
2016,3,22,12,15,953.0,95.0,3.25,15.0,854.5,995.23,762.13
2016,3,22,12,30,953.0,95.0,3.3,15.0,855.0,993.52,761.4
2016,3,22,12,45,947.5,96.5,3.4,15.0,846.0,984.59,756.25
2016,3,22,13,0,942.0,98.0,3.5,15.0,837.0,972.03,748.74
2016,3,22,13,15,938.0,97.5,3.55,15.0,821.0,955.11,737.94
2016,3,22,13,30,934.0,97.0,3.6,15.0,805.0,934.74,724.8
2016,3,22,13,45,928.5,95.0,3.7,15.0,781.0,908.09,707.58
2016,3,22,14,0,923.0,93.0,3.8,15.0,757.0,878.29,688.07
2016,3,22,14,15,914.5,92.0,3.8,15.0,726.0,844.14,664.8
2016,3,22,14,30,906.0,91.0,3.8,15.0,695.0,807.36,639.51
2016,3,22,14,45,895.5,88.0,3.85,15.0,658.0,764.5,609.77
2016,3,22,15,0,885.0,85.0,3.9,15.0,621.0,719.58,578.17
2016,3,22,15,15,868.5,83.0,3.85,14.5,578.0,669.94,542.97
2016,3,22,15,30,852.0,81.0,3.8,14.0,535.0,621.39,505.8
2016,3,22,15,45,830.0,78.0,3.8,14.0,487.0,565.38,461.04
2016,3,22,16,0,808.0,75.0,3.8,14.0,439.0,509.43,415.06
2016,3,22,16,15,776.5,71.0,3.7,13.5,388.0,448.31,364.13
2016,3,22,16,30,745.0,67.0,3.6,13.0,337.0,388.91,312.96
2016,3,22,16,45,700.5,62.0,3.5,13.0,284.5,325.76,256.9
2016,3,22,17,0,656.0,57.0,3.4,13.0,232.0,266.47,202.99
2016,3,22,17,15,583.5,50.5,3.3,12.5,181.0,202.86,146.36
2016,3,22,17,30,511.0,44.0,3.2,12.0,130.0,146.99,97.19
2016,3,22,17,45,387.0,33.5,3.1,11.5,85.5,88.31,50.37
2016,3,22,18,0,263.0,23.0,3.0,11.0,41.0,43.26,13.17
2016,3,22,18,15,131.5,11.5,2.95,10.5,20.5,13.75,0.0
2016,3,22,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,23,6,15,61.5,11.5,1.8,7.5,15.5,12.32,0.0
2016,3,23,6,30,123.0,23.0,1.8,8.0,31.0,31.8,9.96
2016,3,23,6,45,198.0,40.0,1.8,8.5,66.5,68.11,42.46
2016,3,23,7,0,273.0,57.0,1.8,9.0,102.0,112.37,78.82
2016,3,23,7,15,317.5,73.0,1.75,9.5,144.0,156.76,117.79
2016,3,23,7,30,362.0,89.0,1.7,10.0,186.0,206.12,161.33
2016,3,23,7,45,399.0,101.0,1.7,11.0,228.5,253.37,202.58
2016,3,23,8,0,436.0,113.0,1.7,12.0,271.0,304.21,245.81
2016,3,23,8,15,581.0,97.5,1.7,12.5,340.0,383.05,310.84
2016,3,23,8,30,726.0,82.0,1.7,13.0,409.0,472.81,383.33
2016,3,23,8,45,779.0,86.0,1.75,13.5,471.0,543.74,439.03
2016,3,23,9,0,832.0,90.0,1.8,14.0,533.0,617.85,495.52
2016,3,23,9,15,849.5,92.5,1.7,14.5,577.0,669.41,532.51
2016,3,23,9,30,867.0,95.0,1.6,15.0,621.0,720.06,566.53
2016,3,23,9,45,881.5,97.0,1.55,15.5,659.5,763.51,594.16
2016,3,23,10,0,896.0,99.0,1.5,16.0,698.0,808.14,622.07
2016,3,23,10,15,905.0,100.5,1.5,16.0,729.5,845.79,646.4
2016,3,23,10,30,914.0,102.0,1.5,16.0,761.0,880.86,668.85
2016,3,23,10,45,798.5,155.5,1.5,16.5,745.0,865.73,656.04
2016,3,23,11,0,683.0,209.0,1.5,17.0,729.0,841.14,637.57
2016,3,23,11,15,809.5,157.0,1.55,17.0,785.5,909.2,683.83
2016,3,23,11,30,936.0,105.0,1.6,17.0,842.0,975.53,727.18
2016,3,23,11,45,833.5,155.0,1.7,17.5,816.5,949.04,708.55
2016,3,23,12,0,731.0,205.0,1.8,18.0,791.0,915.77,686.45
2016,3,23,12,15,834.0,156.0,1.85,18.0,824.5,957.48,715.13
2016,3,23,12,30,937.0,107.0,1.9,18.0,858.0,993.77,739.28
2016,3,23,12,45,926.0,111.5,1.95,18.0,847.5,982.96,732.58
2016,3,23,13,0,915.0,116.0,2.0,18.0,837.0,968.65,724.21
2016,3,23,13,15,910.0,115.0,2.05,18.0,820.5,950.58,713.41
2016,3,23,13,30,905.0,114.0,2.1,18.0,804.0,929.18,700.43
2016,3,23,13,45,894.0,115.0,2.2,18.0,779.0,901.51,683.7
2016,3,23,14,0,883.0,116.0,2.3,18.0,754.0,871.06,664.94
2016,3,23,14,15,729.0,162.5,2.35,18.0,674.5,776.99,600.91
2016,3,23,14,30,575.0,209.0,2.4,18.0,595.0,678.66,529.48
2016,3,23,14,45,703.5,158.5,2.45,18.0,605.0,703.23,551.47
2016,3,23,15,0,832.0,108.0,2.5,18.0,615.0,711.12,559.55
2016,3,23,15,15,813.0,105.0,2.5,17.5,571.5,660.41,523.32
2016,3,23,15,30,794.0,102.0,2.5,17.0,528.0,609.0,485.47
2016,3,23,15,45,767.0,98.5,2.55,17.0,479.5,552.06,441.53
2016,3,23,16,0,740.0,95.0,2.6,17.0,431.0,496.54,397.36
2016,3,23,16,15,474.0,120.5,2.6,16.5,326.5,355.51,285.25
2016,3,23,16,30,208.0,146.0,2.6,16.0,222.0,239.86,192.15
2016,3,23,16,45,182.0,127.5,2.6,15.5,186.5,196.58,156.38
2016,3,23,17,0,156.0,109.0,2.6,15.0,151.0,159.08,124.63
2016,3,23,17,15,132.5,87.0,2.55,14.0,117.0,121.49,92.65
2016,3,23,17,30,109.0,65.0,2.5,13.0,83.0,86.64,62.88
2016,3,23,17,45,64.0,44.5,2.5,12.5,54.5,53.2,35.42
2016,3,23,18,0,19.0,24.0,2.5,12.0,26.0,24.75,9.62
2016,3,23,18,15,9.5,12.0,2.45,11.5,13.0,11.98,0.0
2016,3,23,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
