Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,23,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,6,15,86.0,12.5,2.6,9.5,18.5,14.0,0.0
2016,3,24,6,30,172.0,25.0,2.7,10.0,37.0,38.29,14.44
2016,3,24,6,45,280.5,39.5,2.8,10.5,78.5,79.55,48.25
2016,3,24,7,0,389.0,54.0,2.9,11.0,120.0,133.87,91.87
2016,3,24,7,15,463.5,64.0,2.9,11.5,169.5,187.0,137.96
2016,3,24,7,30,538.0,74.0,2.9,12.0,219.0,248.37,191.84
2016,3,24,7,45,436.5,102.5,2.95,12.5,236.5,270.08,215.62
2016,3,24,8,0,335.0,131.0,3.0,13.0,254.0,278.02,225.51
2016,3,24,8,15,506.0,120.0,3.0,13.5,336.0,370.44,301.84
2016,3,24,8,30,677.0,109.0,3.0,14.0,418.0,478.53,389.32
2016,3,24,8,45,682.5,122.0,3.05,15.0,461.5,529.57,428.84
2016,3,24,9,0,688.0,135.0,3.1,16.0,505.0,579.52,466.34
2016,3,24,9,15,709.5,139.5,3.0,16.0,547.5,629.97,504.68
2016,3,24,9,30,731.0,144.0,2.9,16.0,590.0,680.23,541.88
2016,3,24,9,45,759.0,141.5,2.8,16.5,629.5,727.37,574.99
2016,3,24,10,0,787.0,139.0,2.7,17.0,669.0,771.86,604.0
2016,3,24,10,15,712.0,175.5,2.6,17.0,671.5,777.87,606.23
2016,3,24,10,30,637.0,212.0,2.5,17.0,674.0,774.02,600.63
2016,3,24,10,45,625.5,226.5,2.45,17.5,692.5,795.85,613.66
2016,3,24,11,0,614.0,241.0,2.4,18.0,711.0,814.72,624.19
2016,3,24,11,15,599.0,254.5,2.4,18.0,720.5,824.5,629.94
2016,3,24,11,30,584.0,268.0,2.4,18.0,730.0,833.78,635.36
2016,3,24,11,45,577.0,275.0,2.4,18.5,735.5,840.84,638.42
2016,3,24,12,0,570.0,282.0,2.4,19.0,741.0,845.38,639.81
2016,3,24,12,15,536.0,292.5,2.4,19.0,724.0,825.85,625.37
2016,3,24,12,30,502.0,303.0,2.4,19.0,707.0,803.98,609.53
2016,3,24,12,45,690.0,216.0,2.4,19.0,766.0,886.46,671.62
2016,3,24,13,0,878.0,129.0,2.4,19.0,825.0,950.35,714.42
2016,3,24,13,15,873.5,128.0,2.4,19.0,808.5,938.5,706.28
2016,3,24,13,30,869.0,127.0,2.4,19.0,792.0,917.87,693.09
2016,3,24,13,45,861.0,126.0,2.4,19.0,768.5,891.08,675.81
2016,3,24,14,0,853.0,125.0,2.4,19.0,745.0,861.46,656.62
2016,3,24,14,15,843.0,123.0,2.4,19.0,714.0,826.49,633.66
2016,3,24,14,30,833.0,121.0,2.4,19.0,683.0,789.19,608.93
2016,3,24,14,45,811.0,122.0,2.45,19.0,644.5,743.98,578.68
2016,3,24,15,0,789.0,123.0,2.5,19.0,606.0,697.74,547.0
2016,3,24,15,15,769.5,119.0,2.55,18.5,563.0,648.67,512.23
2016,3,24,15,30,750.0,115.0,2.6,18.0,520.0,597.52,474.89
2016,3,24,15,45,716.0,113.0,2.65,18.0,472.0,539.9,430.48
2016,3,24,16,0,682.0,111.0,2.7,18.0,424.0,483.72,385.95
2016,3,24,16,15,646.5,104.5,2.8,17.5,373.5,423.98,338.21
2016,3,24,16,30,611.0,98.0,2.9,17.0,323.0,366.66,290.78
2016,3,24,16,45,581.0,86.0,3.0,16.5,274.0,308.53,241.19
2016,3,24,17,0,551.0,74.0,3.1,16.0,225.0,252.91,192.26
2016,3,24,17,15,479.5,64.0,3.1,15.0,175.5,191.52,139.29
2016,3,24,17,30,408.0,54.0,3.1,14.0,126.0,138.0,93.45
2016,3,24,17,45,309.5,40.0,3.15,13.5,83.5,85.0,50.9
2016,3,24,18,0,211.0,26.0,3.2,13.0,41.0,43.07,16.8
2016,3,24,18,15,105.5,13.0,3.1,12.5,20.5,14.99,0.0
2016,3,24,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,25,6,15,101.0,14.0,2.05,9.0,21.5,16.13,0.0
2016,3,25,6,30,202.0,28.0,2.1,9.0,43.0,44.63,19.44
2016,3,25,6,45,306.5,42.0,2.2,9.5,86.0,86.7,53.49
2016,3,25,7,0,411.0,56.0,2.3,10.0,129.0,141.68,98.14
2016,3,25,7,15,484.0,65.5,2.4,10.5,179.0,195.49,145.14
2016,3,25,7,30,557.0,75.0,2.5,11.0,229.0,257.32,199.65
2016,3,25,7,45,620.0,78.0,2.6,11.5,282.0,316.39,251.95
2016,3,25,8,0,683.0,81.0,2.7,12.0,335.0,381.43,308.23
2016,3,25,8,15,716.5,86.0,2.75,12.5,385.5,439.97,358.02
2016,3,25,8,30,750.0,91.0,2.8,13.0,436.0,499.98,407.45
2016,3,25,8,45,783.0,91.0,2.85,14.0,485.0,556.62,452.01
2016,3,25,9,0,816.0,91.0,2.9,15.0,534.0,614.41,495.96
2016,3,25,9,15,833.5,94.0,2.75,15.5,577.0,665.81,533.64
2016,3,25,9,30,851.0,97.0,2.6,16.0,620.0,716.34,568.15
2016,3,25,9,45,863.0,99.0,2.5,16.5,657.5,757.26,594.51
2016,3,25,10,0,875.0,101.0,2.4,17.0,695.0,799.23,621.13
2016,3,25,10,15,885.0,103.0,2.35,17.0,726.5,837.48,646.19
2016,3,25,10,30,895.0,105.0,2.3,17.0,758.0,873.28,669.3
2016,3,25,10,45,896.5,109.0,2.25,17.5,781.0,901.17,685.49
2016,3,25,11,0,898.0,113.0,2.2,18.0,804.0,925.84,699.41
2016,3,25,11,15,902.5,114.0,2.15,18.0,820.0,946.72,712.06
2016,3,25,11,30,907.0,115.0,2.1,18.0,836.0,964.28,722.54
2016,3,25,11,45,911.5,114.0,2.05,18.5,845.0,976.29,728.01
2016,3,25,12,0,916.0,113.0,2.0,19.0,854.0,984.79,731.29
2016,3,25,12,15,916.0,113.0,2.0,19.0,854.0,986.55,732.28
2016,3,25,12,30,916.0,113.0,2.0,19.0,854.0,984.68,731.11
2016,3,25,12,45,922.5,107.5,2.05,19.5,848.0,979.36,727.05
2016,3,25,13,0,929.0,102.0,2.1,20.0,842.0,970.3,720.69
2016,3,25,13,15,925.0,101.0,2.15,20.0,825.5,952.79,710.25
2016,3,25,13,30,921.0,100.0,2.2,20.0,809.0,931.87,697.64
2016,3,25,13,45,915.0,98.5,2.25,20.0,785.0,905.38,681.29
2016,3,25,14,0,909.0,97.0,2.3,20.0,761.0,875.82,662.83
2016,3,25,14,15,899.5,95.5,2.35,20.0,729.5,840.49,640.28
2016,3,25,14,30,890.0,94.0,2.4,20.0,698.0,802.65,615.8
2016,3,25,14,45,875.5,92.5,2.5,20.0,660.0,758.77,587.07
2016,3,25,15,0,861.0,91.0,2.6,20.0,622.0,713.18,556.65
2016,3,25,15,15,844.0,88.5,2.65,19.5,578.5,665.91,524.79
2016,3,25,15,30,827.0,86.0,2.7,19.0,535.0,614.9,487.62
2016,3,25,15,45,798.5,84.5,2.8,18.5,486.5,557.65,444.57
2016,3,25,16,0,770.0,83.0,2.9,18.0,438.0,501.16,400.55
2016,3,25,16,15,737.5,78.5,2.95,17.5,387.5,440.71,351.79
2016,3,25,16,30,705.0,74.0,3.0,17.0,337.0,382.41,303.03
2016,3,25,16,45,655.5,69.0,3.1,16.5,284.5,319.25,249.07
2016,3,25,17,0,606.0,64.0,3.2,16.0,232.0,260.6,197.51
2016,3,25,17,15,535.0,56.5,3.2,15.0,182.0,198.72,143.66
2016,3,25,17,30,464.0,49.0,3.2,14.0,132.0,144.57,96.84
2016,3,25,17,45,347.5,37.5,3.25,13.5,88.0,88.13,51.99
2016,3,25,18,0,231.0,26.0,3.3,13.0,44.0,45.09,18.44
2016,3,25,18,15,115.5,13.0,3.25,12.5,22.0,15.34,0.0
2016,3,25,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,26,6,15,152.0,12.0,2.4,11.5,24.5,15.88,0.0
2016,3,26,6,30,304.0,24.0,2.4,12.0,49.0,50.87,21.34
2016,3,26,6,45,411.5,34.0,2.45,12.5,93.5,95.61,55.93
2016,3,26,7,0,519.0,44.0,2.5,13.0,138.0,153.04,102.6
2016,3,26,7,15,584.0,50.5,2.45,13.5,188.5,208.08,151.25
2016,3,26,7,30,649.0,57.0,2.4,14.0,239.0,270.1,206.25
2016,3,26,7,45,691.0,61.5,2.4,14.5,290.5,327.92,257.73
2016,3,26,8,0,733.0,66.0,2.4,15.0,342.0,389.34,310.75
2016,3,26,8,15,763.0,69.5,2.4,15.5,392.0,447.12,359.34
2016,3,26,8,30,793.0,73.0,2.4,16.0,442.0,506.48,407.48
2016,3,26,8,45,812.5,76.5,2.4,16.5,489.0,560.95,450.21
2016,3,26,9,0,832.0,80.0,2.4,17.0,536.0,613.22,489.93
2016,3,26,9,15,848.0,82.0,2.45,17.5,578.0,662.86,526.52
2016,3,26,9,30,864.0,84.0,2.5,18.0,620.0,711.46,559.65
2016,3,26,9,45,874.0,86.5,2.55,18.5,656.0,754.76,588.42
2016,3,26,10,0,884.0,89.0,2.6,19.0,692.0,796.04,615.4
2016,3,26,10,15,892.0,90.5,2.6,19.0,722.5,832.34,639.45
2016,3,26,10,30,900.0,92.0,2.6,19.0,753.0,866.05,661.57
2016,3,26,10,45,907.0,92.0,2.65,19.5,776.0,894.49,679.08
2016,3,26,11,0,914.0,92.0,2.7,20.0,799.0,919.93,694.52
2016,3,26,11,15,917.5,93.0,2.7,20.0,814.5,940.1,707.33
2016,3,26,11,30,921.0,94.0,2.7,20.0,830.0,956.88,717.96
2016,3,26,11,45,919.5,95.5,2.75,20.0,837.0,966.04,724.03
2016,3,26,12,0,918.0,97.0,2.8,20.0,844.0,971.56,727.88
2016,3,26,12,15,917.5,97.5,2.8,20.0,843.5,973.32,728.94
2016,3,26,12,30,917.0,98.0,2.8,20.0,843.0,971.45,727.75
2016,3,26,12,45,897.5,107.0,2.85,20.5,830.5,957.38,717.58
2016,3,26,13,0,878.0,116.0,2.9,21.0,818.0,940.04,705.42
2016,3,26,13,15,682.5,204.0,2.95,20.5,743.0,852.38,647.8
2016,3,26,13,30,487.0,292.0,3.0,20.0,668.0,754.95,577.08
2016,3,26,13,45,500.5,276.5,3.05,20.0,653.0,739.19,567.89
2016,3,26,14,0,514.0,261.0,3.1,20.0,638.0,720.9,556.2
2016,3,26,14,15,535.5,240.5,3.15,20.0,619.0,701.29,543.74
2016,3,26,14,30,557.0,220.0,3.2,20.0,600.0,678.52,528.79
2016,3,26,14,45,553.5,207.5,3.25,20.0,567.5,642.12,503.0
2016,3,26,15,0,550.0,195.0,3.3,20.0,535.0,604.24,475.74
2016,3,26,15,15,587.0,167.5,3.3,19.5,508.5,579.08,458.95
2016,3,26,15,30,624.0,140.0,3.3,19.0,482.0,546.8,436.03
2016,3,26,15,45,556.0,144.0,3.35,19.0,428.5,478.63,382.66
2016,3,26,16,0,488.0,148.0,3.4,19.0,375.0,418.37,334.51
2016,3,26,16,15,487.5,129.0,3.4,18.5,334.0,372.39,297.66
2016,3,26,16,30,487.0,110.0,3.4,18.0,293.0,325.6,258.73
2016,3,26,16,45,452.5,98.5,3.4,17.5,249.0,273.2,214.23
2016,3,26,17,0,418.0,87.0,3.4,17.0,205.0,224.02,171.46
2016,3,26,17,15,364.5,73.5,3.35,16.0,160.5,171.38,126.2
2016,3,26,17,30,311.0,60.0,3.3,15.0,116.0,124.67,86.22
2016,3,26,17,45,221.5,44.5,3.3,14.5,77.5,77.07,48.25
2016,3,26,18,0,132.0,29.0,3.3,14.0,39.0,39.95,18.67
2016,3,26,18,15,66.0,14.5,3.25,13.5,19.5,15.8,0.0
2016,3,26,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,6,15,133.5,14.5,2.6,10.5,25.5,18.32,0.0
2016,3,27,6,30,267.0,29.0,2.7,11.0,51.0,53.66,25.64
2016,3,27,6,45,371.0,40.5,2.8,11.5,96.0,97.66,59.82
2016,3,27,7,0,475.0,52.0,2.9,12.0,141.0,153.93,105.85
2016,3,27,7,15,545.0,60.0,2.9,12.0,192.5,209.6,155.09
2016,3,27,7,30,615.0,68.0,2.9,12.0,244.0,272.85,211.45
2016,3,27,7,45,655.0,75.5,2.95,12.5,296.0,331.42,263.72
2016,3,27,8,0,695.0,83.0,3.0,13.0,348.0,393.45,317.51
2016,3,27,8,15,728.0,87.5,3.1,13.5,399.0,452.02,367.16
2016,3,27,8,30,761.0,92.0,3.2,14.0,450.0,512.01,416.44
2016,3,27,8,45,786.5,95.0,3.3,14.5,498.0,568.06,461.22
2016,3,27,9,0,812.0,98.0,3.4,15.0,546.0,624.6,505.09
2016,3,27,9,15,830.0,101.0,3.45,15.0,589.5,676.19,544.84
2016,3,27,9,30,848.0,104.0,3.5,15.0,633.0,726.96,581.9
2016,3,27,9,45,860.0,106.5,3.6,15.5,670.5,771.51,612.44
2016,3,27,10,0,872.0,109.0,3.7,16.0,708.0,814.2,641.29
2016,3,27,10,15,882.0,111.0,3.75,16.0,739.5,848.59,664.88
2016,3,27,10,30,892.0,113.0,3.8,16.0,771.0,884.22,689.32
2016,3,27,10,45,898.5,114.5,3.85,16.5,795.5,913.61,707.9
2016,3,27,11,0,905.0,116.0,3.9,17.0,820.0,939.99,724.35
2016,3,27,11,15,909.5,117.0,3.9,17.0,836.5,960.86,738.05
2016,3,27,11,30,914.0,118.0,3.9,17.0,853.0,978.39,749.53
2016,3,27,11,45,914.5,119.5,3.95,17.0,861.0,989.26,756.86
2016,3,27,12,0,915.0,121.0,4.0,17.0,869.0,996.54,761.9
2016,3,27,12,15,767.0,194.5,4.0,17.0,821.5,946.37,727.02
2016,3,27,12,30,619.0,268.0,4.0,17.0,774.0,881.77,680.25
2016,3,27,12,45,761.0,197.0,4.05,17.5,812.5,936.76,720.41
2016,3,27,13,0,903.0,126.0,4.1,18.0,851.0,975.5,746.16
2016,3,27,13,15,899.0,125.0,4.1,17.5,834.5,958.2,735.78
2016,3,27,13,30,895.0,124.0,4.1,17.0,818.0,937.59,723.54
2016,3,27,13,45,736.0,182.5,4.2,17.0,742.0,849.52,662.55
2016,3,27,14,0,577.0,241.0,4.3,17.0,666.0,753.98,592.33
2016,3,27,14,15,623.5,211.0,4.35,17.0,653.0,745.74,589.06
2016,3,27,14,30,670.0,181.0,4.4,17.0,640.0,730.28,579.83
2016,3,27,14,45,546.5,211.0,4.45,17.0,572.0,641.21,511.39
2016,3,27,15,0,423.0,241.0,4.5,17.0,504.0,562.01,449.4
2016,3,27,15,15,488.0,202.5,4.45,16.5,486.0,547.15,440.83
2016,3,27,15,30,553.0,164.0,4.4,16.0,468.0,525.26,425.83
2016,3,27,15,45,455.0,170.0,4.4,15.5,406.0,447.55,363.98
2016,3,27,16,0,357.0,176.0,4.4,15.0,344.0,373.73,304.43
2016,3,27,16,15,403.5,147.0,4.3,14.5,316.5,350.98,285.81
2016,3,27,16,30,450.0,118.0,4.2,14.0,289.0,318.53,257.8
2016,3,27,16,45,388.5,112.0,4.15,13.5,244.0,263.59,210.83
2016,3,27,17,0,327.0,106.0,4.1,13.0,199.0,214.85,168.72
2016,3,27,17,15,280.5,88.0,4.1,12.5,156.0,162.75,123.53
2016,3,27,17,30,234.0,70.0,4.1,12.0,113.0,118.15,84.98
2016,3,27,17,45,162.5,50.5,4.1,12.0,76.0,73.94,48.82
2016,3,27,18,0,91.0,31.0,4.1,12.0,39.0,38.3,19.63
2016,3,27,18,15,45.5,15.5,4.1,11.5,19.5,16.36,0.0
2016,3,27,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,4.15,9.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,4.65,7.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,4.2,7.5,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,3,28,6,15,182.0,14.0,4.3,8.0,30.5,18.4,0.0
2016,3,28,6,30,364.0,28.0,4.4,8.0,61.0,62.61,29.93
2016,3,28,6,45,476.0,36.5,4.55,8.5,109.5,110.92,67.37
2016,3,28,7,0,588.0,45.0,4.7,9.0,158.0,172.52,118.94
2016,3,28,7,15,651.0,51.0,4.75,9.5,211.5,230.94,172.22
2016,3,28,7,30,714.0,57.0,4.8,10.0,265.0,295.99,231.67
2016,3,28,7,45,756.0,61.0,4.9,10.5,319.0,357.16,287.72
2016,3,28,8,0,798.0,65.0,5.0,11.0,373.0,421.81,345.31
2016,3,28,8,15,826.5,68.0,5.0,11.0,425.5,481.86,398.25
2016,3,28,8,30,855.0,71.0,5.0,11.0,478.0,541.78,449.61
2016,3,28,8,45,875.5,73.5,5.0,11.5,526.5,598.5,496.04
2016,3,28,9,0,896.0,76.0,5.0,12.0,575.0,655.03,540.88
2016,3,28,9,15,911.0,78.0,4.95,12.0,619.0,706.76,580.63
2016,3,28,9,30,926.0,80.0,4.9,12.0,663.0,757.18,617.33
2016,3,28,9,45,936.0,82.0,4.85,12.5,701.0,802.21,648.23
2016,3,28,10,0,946.0,84.0,4.8,13.0,739.0,845.02,677.0
2016,3,28,10,15,954.0,85.0,4.75,13.0,770.0,882.63,702.88
2016,3,28,10,30,962.0,86.0,4.7,13.0,801.0,917.44,726.54
2016,3,28,10,45,966.5,87.5,4.7,13.5,824.5,946.72,745.06
2016,3,28,11,0,971.0,89.0,4.7,14.0,848.0,972.66,761.13
2016,3,28,11,15,974.0,89.5,4.65,14.0,863.5,992.68,774.04
2016,3,28,11,30,977.0,90.0,4.6,14.0,879.0,1009.06,784.47
2016,3,28,11,45,977.0,91.0,4.6,14.0,886.5,1019.46,791.27
2016,3,28,12,0,977.0,92.0,4.6,14.0,894.0,1026.03,795.57
2016,3,28,12,15,976.5,92.0,4.5,14.0,893.5,1027.19,795.31
2016,3,28,12,30,976.0,92.0,4.4,14.0,893.0,1024.5,792.52
2016,3,28,12,45,779.5,185.0,4.35,14.0,821.0,942.68,734.85
2016,3,28,13,0,583.0,278.0,4.3,14.0,749.0,847.49,664.33
2016,3,28,13,15,631.5,249.0,4.2,14.0,750.0,854.76,671.55
2016,3,28,13,30,680.0,220.0,4.1,14.0,751.0,856.39,674.23
2016,3,28,13,45,642.0,226.5,4.05,14.0,715.5,814.38,643.14
2016,3,28,14,0,604.0,233.0,4.0,14.0,680.0,771.52,611.46
2016,3,28,14,15,303.5,207.0,3.9,14.0,431.5,476.81,384.72
2016,3,28,14,30,3.0,181.0,3.8,14.0,183.0,179.42,141.82
2016,3,28,14,45,246.5,200.5,3.75,14.0,354.5,397.86,324.49
2016,3,28,15,0,490.0,220.0,3.7,14.0,526.0,588.68,475.59
2016,3,28,15,15,536.5,188.0,3.6,14.0,502.0,565.29,457.67
2016,3,28,15,30,583.0,156.0,3.5,14.0,478.0,538.96,437.94
2016,3,28,15,45,335.5,178.0,3.4,14.0,360.0,381.75,311.14
2016,3,28,16,0,88.0,200.0,3.3,14.0,242.0,247.64,200.63
2016,3,28,16,15,213.0,169.0,3.15,13.5,254.5,278.28,226.91
2016,3,28,16,30,338.0,138.0,3.0,13.0,267.0,288.01,233.73
2016,3,28,16,45,492.5,101.0,2.95,13.0,258.5,291.71,232.44
2016,3,28,17,0,647.0,64.0,2.9,13.0,250.0,275.8,211.67
2016,3,28,17,15,579.0,57.0,2.9,12.0,197.5,212.57,155.8
2016,3,28,17,30,511.0,50.0,2.9,11.0,145.0,156.68,106.64
2016,3,28,17,45,399.5,39.5,2.9,10.5,99.0,98.72,59.52
2016,3,28,18,0,288.0,29.0,2.9,10.0,53.0,53.9,25.15
2016,3,28,18,15,144.0,14.5,2.9,10.0,26.5,17.99,0.0
2016,3,28,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,29,6,15,187.0,14.0,1.7,7.5,32.0,19.34,0.0
2016,3,29,6,30,374.0,28.0,1.8,8.0,64.0,64.88,31.81
2016,3,29,6,45,482.5,36.5,1.95,9.0,112.5,113.65,69.41
2016,3,29,7,0,591.0,45.0,2.1,10.0,161.0,175.3,120.71
2016,3,29,7,15,652.0,50.5,2.25,10.5,214.5,233.03,172.85
2016,3,29,7,30,713.0,56.0,2.4,11.0,268.0,297.15,230.63
2016,3,29,7,45,755.5,60.0,2.6,11.5,322.0,358.55,285.83
2016,3,29,8,0,798.0,64.0,2.8,12.0,376.0,423.48,342.49
2016,3,29,8,15,826.0,67.0,2.75,12.5,428.0,483.32,393.03
2016,3,29,8,30,854.0,70.0,2.7,13.0,480.0,543.0,441.63
2016,3,29,8,45,873.5,73.0,2.7,13.5,528.5,599.61,486.25
2016,3,29,9,0,893.0,76.0,2.7,14.0,577.0,655.94,529.14
2016,3,29,9,15,908.0,78.0,2.5,14.0,621.0,707.52,566.06
2016,3,29,9,30,923.0,80.0,2.3,14.0,665.0,757.79,599.81
2016,3,29,9,45,933.0,82.0,2.15,14.5,702.5,802.67,627.99
2016,3,29,10,0,943.0,84.0,2.0,15.0,740.0,845.32,653.86
2016,3,29,10,15,951.0,85.0,1.9,15.0,771.0,882.79,677.23
2016,3,29,10,30,959.0,86.0,1.8,15.0,802.0,917.45,698.35
2016,3,29,10,45,963.0,87.5,1.7,15.5,825.5,946.14,713.81
2016,3,29,11,0,967.0,89.0,1.6,16.0,849.0,971.49,726.83
2016,3,29,11,15,970.5,89.5,1.55,16.0,865.0,991.82,738.51
2016,3,29,11,30,974.0,90.0,1.5,16.0,881.0,1008.55,747.9
2016,3,29,11,45,974.0,91.0,1.5,16.0,888.5,1018.84,754.0
2016,3,29,12,0,974.0,92.0,1.5,16.0,896.0,1025.31,757.85
2016,3,29,12,15,973.5,92.0,1.5,16.0,895.0,1026.39,758.4
2016,3,29,12,30,973.0,92.0,1.5,16.0,894.0,1023.63,756.69
2016,3,29,12,45,967.5,93.5,1.5,16.0,884.0,1013.97,750.69
2016,3,29,13,0,962.0,95.0,1.5,16.0,874.0,1000.61,742.51
2016,3,29,13,15,957.5,94.0,1.55,16.0,857.0,981.89,731.72
2016,3,29,13,30,953.0,93.0,1.6,16.0,840.0,959.66,718.68
2016,3,29,13,45,943.0,94.0,1.65,16.0,814.5,931.39,701.59
2016,3,29,14,0,933.0,95.0,1.7,16.0,789.0,900.14,682.44
2016,3,29,14,15,924.0,93.5,1.75,16.0,757.0,864.27,659.96
2016,3,29,14,30,915.0,92.0,1.8,16.0,725.0,825.78,635.45
2016,3,29,14,45,899.0,91.5,1.85,16.0,685.5,780.68,605.96
2016,3,29,15,0,883.0,91.0,1.9,16.0,646.0,733.94,574.86
2016,3,29,15,15,866.0,88.5,1.95,15.5,602.0,683.04,541.18
2016,3,29,15,30,849.0,86.0,2.0,15.0,558.0,633.23,505.22
2016,3,29,15,45,824.0,83.5,2.05,15.0,509.0,575.68,461.2
2016,3,29,16,0,799.0,81.0,2.1,15.0,460.0,518.52,416.08
2016,3,29,16,15,768.0,77.0,2.1,14.5,408.5,457.62,367.08
2016,3,29,16,30,737.0,73.0,2.1,14.0,357.0,398.44,317.68
2016,3,29,16,45,690.5,68.5,2.15,14.0,303.5,335.0,262.95
2016,3,29,17,0,644.0,64.0,2.2,14.0,250.0,275.58,210.25
2016,3,29,17,15,576.5,57.0,2.2,13.0,198.5,212.58,155.18
2016,3,29,17,30,509.0,50.0,2.2,12.0,147.0,156.86,106.49
2016,3,29,17,45,394.5,39.5,2.2,11.5,100.5,98.43,59.36
2016,3,29,18,0,280.0,29.0,2.2,11.0,54.0,53.5,25.46
2016,3,29,18,15,140.0,14.5,2.2,10.5,27.0,16.23,0.0
2016,3,29,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,6,15,117.0,18.0,1.85,9.5,30.0,20.94,0.0
2016,3,30,6,30,234.0,36.0,1.9,10.0,60.0,59.57,33.18
2016,3,30,6,45,338.0,49.0,1.95,10.5,105.5,104.09,67.5
2016,3,30,7,0,442.0,62.0,2.0,11.0,151.0,161.85,114.99
2016,3,30,7,15,509.0,70.5,1.95,11.0,202.0,216.07,162.86
2016,3,30,7,30,576.0,79.0,1.9,11.0,253.0,277.53,217.15
2016,3,30,7,45,627.5,84.0,1.85,11.5,305.5,336.24,268.46
2016,3,30,8,0,679.0,89.0,1.8,12.0,358.0,399.64,322.21
2016,3,30,8,15,530.0,134.5,1.8,12.5,361.5,407.29,330.11
2016,3,30,8,30,381.0,180.0,1.8,13.0,365.0,396.22,321.17
2016,3,30,8,45,590.5,141.5,1.8,13.5,460.5,508.0,410.53
2016,3,30,9,0,800.0,103.0,1.8,14.0,556.0,629.78,504.32
2016,3,30,9,15,817.0,106.0,1.8,14.0,599.0,680.17,541.21
2016,3,30,9,30,834.0,109.0,1.8,14.0,642.0,729.67,575.82
2016,3,30,9,45,849.5,110.0,1.85,14.5,679.5,774.68,605.65
2016,3,30,10,0,865.0,111.0,1.9,15.0,717.0,818.1,633.97
2016,3,30,10,15,874.5,112.5,1.9,15.0,748.0,851.17,655.49
2016,3,30,10,30,884.0,114.0,1.9,15.0,779.0,885.49,677.83
2016,3,30,10,45,891.5,115.0,1.95,15.5,802.5,914.85,695.91
2016,3,30,11,0,899.0,116.0,2.0,16.0,826.0,941.28,711.97
2016,3,30,11,15,903.5,116.5,2.0,16.0,842.0,961.32,724.53
2016,3,30,11,30,908.0,117.0,2.0,16.0,858.0,978.04,734.99
2016,3,30,11,45,910.5,117.0,2.0,16.5,866.0,988.91,740.31
2016,3,30,12,0,913.0,117.0,2.0,17.0,874.0,996.25,743.45
2016,3,30,12,15,913.0,117.0,2.0,17.0,873.5,997.64,744.22
2016,3,30,12,30,913.0,117.0,2.0,17.0,873.0,995.42,742.83
2016,3,30,12,45,914.5,114.5,2.0,17.0,865.5,988.36,738.42
2016,3,30,13,0,916.0,112.0,2.0,17.0,858.0,977.7,731.8
2016,3,30,13,15,912.0,111.0,2.05,17.0,841.5,960.01,721.24
2016,3,30,13,30,908.0,110.0,2.1,17.0,825.0,938.97,708.52
2016,3,30,13,45,901.5,109.0,2.15,17.0,800.5,912.51,692.14
2016,3,30,14,0,895.0,108.0,2.2,17.0,776.0,883.06,673.68
2016,3,30,14,15,885.5,106.0,2.3,17.0,744.5,847.25,651.12
2016,3,30,14,30,876.0,104.0,2.4,17.0,713.0,809.0,626.57
2016,3,30,14,45,863.5,102.0,2.5,17.0,675.5,766.25,598.42
2016,3,30,15,0,851.0,100.0,2.6,17.0,638.0,724.54,570.58
2016,3,30,15,15,833.5,97.5,2.75,16.5,594.5,674.2,536.68
2016,3,30,15,30,816.0,95.0,2.9,16.0,551.0,623.02,499.51
2016,3,30,15,45,792.5,91.5,3.05,16.0,503.0,566.71,456.16
2016,3,30,16,0,769.0,88.0,3.2,16.0,455.0,510.75,411.65
2016,3,30,16,15,737.5,83.5,3.25,15.5,404.0,450.52,362.81
2016,3,30,16,30,706.0,79.0,3.3,15.0,353.0,392.31,313.91
2016,3,30,16,45,660.5,73.5,3.4,14.5,300.5,329.68,260.1
2016,3,30,17,0,615.0,68.0,3.5,14.0,248.0,271.13,208.3
2016,3,30,17,15,547.5,60.5,3.4,13.0,197.0,209.16,153.88
2016,3,30,17,30,480.0,53.0,3.3,12.0,146.0,154.5,106.02
2016,3,30,17,45,370.0,42.0,3.25,11.5,100.5,97.78,60.04
2016,3,30,18,0,260.0,31.0,3.2,11.0,55.0,54.02,26.96
2016,3,30,18,15,130.0,15.5,3.1,10.5,27.5,17.04,0.0
2016,3,30,18,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,6,15,140.5,18.5,2.3,10.5,33.0,23.04,0.93
2016,3,31,6,30,281.0,37.0,2.4,11.0,66.0,66.24,36.81
2016,3,31,6,45,383.5,48.0,2.5,11.5,113.0,112.49,72.53
2016,3,31,7,0,486.0,59.0,2.6,12.0,160.0,170.19,120.32
2016,3,31,7,15,243.0,75.0,2.6,12.0,125.5,146.54,112.35
2016,3,31,7,30,0.0,91.0,2.6,12.0,91.0,88.4,70.13
2016,3,31,7,45,0.0,109.5,2.6,12.5,109.5,106.57,85.35
2016,3,31,8,0,0.0,128.0,2.6,13.0,128.0,124.81,100.23
2016,3,31,8,15,80.0,170.5,2.55,13.5,209.5,209.98,170.64
2016,3,31,8,30,160.0,213.0,2.5,14.0,291.0,305.63,247.98
2016,3,31,8,45,165.0,235.0,2.45,14.5,322.5,339.59,273.96
2016,3,31,9,0,170.0,257.0,2.4,15.0,354.0,373.73,299.75
2016,3,31,9,15,295.5,254.0,2.4,15.0,438.0,470.3,376.47
2016,3,31,9,30,421.0,251.0,2.4,15.0,522.0,577.36,458.98
2016,3,31,9,45,656.0,176.0,2.4,15.5,625.5,699.88,553.13
2016,3,31,10,0,891.0,101.0,2.4,16.0,729.0,827.02,642.59
2016,3,31,10,15,899.5,102.5,2.4,16.0,759.5,863.71,666.02
2016,3,31,10,30,908.0,104.0,2.4,16.0,790.0,897.8,688.32
2016,3,31,10,45,914.5,104.5,2.45,16.5,813.5,926.26,705.8
2016,3,31,11,0,921.0,105.0,2.5,17.0,837.0,951.66,721.18
2016,3,31,11,15,925.0,106.0,2.5,17.0,852.5,972.07,734.1
2016,3,31,11,30,929.0,107.0,2.5,17.0,868.0,989.06,744.84
2016,3,31,11,45,931.0,107.0,2.5,17.5,875.5,999.58,749.95
2016,3,31,12,0,933.0,107.0,2.5,18.0,883.0,1006.49,752.82
2016,3,31,12,15,932.5,106.5,2.6,18.0,882.5,1006.82,753.94
2016,3,31,12,30,932.0,106.0,2.7,18.0,882.0,1003.47,752.78
2016,3,31,12,45,935.5,103.0,2.8,18.0,874.5,997.57,750.04
2016,3,31,13,0,939.0,100.0,2.9,18.0,867.0,987.95,744.9
2016,3,31,13,15,935.0,99.0,2.95,18.0,850.5,969.86,733.7
2016,3,31,13,30,931.0,98.0,3.0,18.0,834.0,948.35,720.28
2016,3,31,13,45,923.5,97.5,3.15,18.0,809.5,920.99,703.59
2016,3,31,14,0,916.0,97.0,3.3,18.0,785.0,890.61,684.66
2016,3,31,14,15,907.5,95.5,3.4,17.5,753.5,855.51,663.14
2016,3,31,14,30,899.0,94.0,3.5,17.0,722.0,817.84,639.47
2016,3,31,14,45,886.5,92.5,3.6,17.0,684.0,774.76,610.33
2016,3,31,15,0,874.0,91.0,3.7,17.0,646.0,729.83,579.45
2016,3,31,15,15,858.0,88.5,3.7,16.5,603.0,679.88,545.01
2016,3,31,15,30,842.0,86.0,3.7,16.0,560.0,630.92,508.54
2016,3,31,15,45,819.5,83.5,3.75,16.0,512.0,575.06,464.73
2016,3,31,16,0,797.0,81.0,3.8,16.0,464.0,519.38,419.8
2016,3,31,16,15,767.5,77.5,3.75,15.5,413.0,459.74,370.95
2016,3,31,16,30,738.0,74.0,3.7,15.0,362.0,401.66,321.75
2016,3,31,16,45,695.5,69.0,3.7,14.5,309.5,338.99,267.53
2016,3,31,17,0,653.0,64.0,3.7,14.0,257.0,279.95,214.95
2016,3,31,17,15,589.0,57.0,3.55,13.5,205.5,217.19,159.17
2016,3,31,17,30,525.0,50.0,3.4,13.0,154.0,161.31,109.69
2016,3,31,17,45,419.0,40.5,3.25,12.5,107.0,103.9,62.88
2016,3,31,18,0,313.0,31.0,3.1,12.0,60.0,58.96,29.04
2016,3,31,18,15,156.5,15.5,2.95,11.5,30.0,18.02,0.0
2016,3,31,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,1,6,15,167.0,17.5,2.4,10.5,36.0,24.12,3.46
2016,4,1,6,30,334.0,35.0,2.5,11.0,72.0,71.54,39.17
2016,4,1,6,45,431.0,45.0,2.65,11.5,119.5,118.78,76.0
2016,4,1,7,0,528.0,55.0,2.8,12.0,167.0,177.35,125.15
2016,4,1,7,15,588.0,62.0,2.8,12.0,218.5,233.4,175.51
2016,4,1,7,30,648.0,69.0,2.8,12.0,270.0,295.77,231.37
2016,4,1,7,45,688.0,74.0,2.8,12.5,322.5,354.09,283.08
2016,4,1,8,0,728.0,79.0,2.8,13.0,375.0,415.6,335.94
2016,4,1,8,15,757.0,83.0,2.75,13.5,425.5,473.56,384.29
2016,4,1,8,30,786.0,87.0,2.7,14.0,476.0,532.97,432.08
2016,4,1,8,45,807.0,90.0,2.7,14.5,523.0,587.59,474.74
2016,4,1,9,0,828.0,93.0,2.7,15.0,570.0,642.21,516.04
2016,4,1,9,15,843.5,96.0,2.65,15.0,612.5,692.69,553.36
2016,4,1,9,30,859.0,99.0,2.6,15.0,655.0,739.19,585.53
2016,4,1,9,45,870.5,101.0,2.6,15.5,691.5,782.7,614.25
2016,4,1,10,0,882.0,103.0,2.6,16.0,728.0,824.27,641.16
2016,4,1,10,15,890.5,104.5,2.5,16.0,758.5,860.63,664.53
2016,4,1,10,30,899.0,106.0,2.4,16.0,789.0,894.42,685.84
2016,4,1,10,45,906.0,106.5,2.35,16.5,812.5,923.04,702.53
2016,4,1,11,0,913.0,107.0,2.3,17.0,836.0,948.66,717.06
2016,4,1,11,15,916.5,107.5,2.25,17.0,851.5,967.87,728.59
2016,4,1,11,30,920.0,108.0,2.2,17.0,867.0,983.68,737.93
2016,4,1,11,45,922.5,108.0,2.2,17.0,874.5,994.52,744.63
2016,4,1,12,0,925.0,108.0,2.2,17.0,882.0,1001.79,749.14
2016,4,1,12,15,925.0,108.0,2.2,17.0,881.5,1003.04,749.85
2016,4,1,12,30,925.0,108.0,2.2,17.0,881.0,1000.66,748.34
2016,4,1,12,45,926.0,106.0,2.2,17.5,873.5,993.45,742.42
2016,4,1,13,0,927.0,104.0,2.2,18.0,866.0,982.6,734.28
2016,4,1,13,15,923.5,103.0,2.25,18.0,849.5,965.08,723.79
2016,4,1,13,30,920.0,102.0,2.3,18.0,833.0,944.17,711.11
2016,4,1,13,45,914.5,100.5,2.35,18.0,809.0,917.66,694.66
2016,4,1,14,0,909.0,99.0,2.4,18.0,785.0,888.1,676.09
2016,4,1,14,15,900.5,97.5,2.45,17.5,753.5,853.14,654.91
2016,4,1,14,30,892.0,96.0,2.5,17.0,722.0,815.64,631.67
2016,4,1,14,45,880.5,94.0,2.6,17.0,684.5,772.98,603.57
2016,4,1,15,0,869.0,92.0,2.7,17.0,647.0,728.42,573.66
2016,4,1,15,15,853.5,89.5,2.75,16.5,604.0,678.96,540.37
2016,4,1,15,30,838.0,87.0,2.8,16.0,561.0,630.46,504.99
2016,4,1,15,45,816.5,84.0,2.9,16.0,513.5,574.8,462.1
2016,4,1,16,0,795.0,81.0,3.0,16.0,466.0,519.23,417.92
2016,4,1,16,15,766.0,77.5,3.0,15.5,415.0,459.9,369.8
2016,4,1,16,30,737.0,74.0,3.0,15.0,364.0,402.08,321.24
2016,4,1,16,45,694.5,69.0,3.0,14.5,311.5,339.42,267.35
2016,4,1,17,0,652.0,64.0,3.0,14.0,259.0,280.36,215.03
2016,4,1,17,15,589.5,57.0,2.85,13.5,207.5,217.99,159.73
2016,4,1,17,30,527.0,50.0,2.7,13.0,156.0,162.31,110.49
2016,4,1,17,45,424.5,40.5,2.55,12.5,109.0,105.19,63.78
2016,4,1,18,0,322.0,31.0,2.4,12.0,62.0,60.1,29.84
2016,4,1,18,15,161.0,15.5,2.3,11.5,31.0,18.36,0.0
2016,4,1,18,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,2,6,15,170.5,18.0,1.5,9.5,38.0,25.57,5.9
2016,4,2,6,30,341.0,36.0,1.5,10.0,76.0,74.49,41.64
2016,4,2,6,45,429.5,47.0,1.5,10.5,123.0,122.04,79.24
2016,4,2,7,0,518.0,58.0,1.5,11.0,170.0,179.92,128.13
2016,4,2,7,15,259.0,70.5,1.4,11.5,126.5,148.11,113.52
2016,4,2,7,30,0.0,83.0,1.3,12.0,83.0,80.46,63.31
2016,4,2,7,45,0.0,98.5,1.25,12.5,98.5,95.63,76.02
2016,4,2,8,0,0.0,114.0,1.2,13.0,114.0,110.84,88.36
2016,4,2,8,15,0.0,124.5,1.15,13.5,124.5,121.13,96.41
2016,4,2,8,30,0.0,135.0,1.1,14.0,135.0,131.45,104.36
2016,4,2,8,45,0.0,148.0,1.1,14.5,148.0,144.27,114.26
2016,4,2,9,0,0.0,161.0,1.1,15.0,161.0,157.13,124.05
2016,4,2,9,15,52.5,231.5,1.1,15.0,266.0,268.8,213.75
2016,4,2,9,30,105.0,302.0,1.1,15.0,371.0,382.98,301.69
2016,4,2,9,45,105.0,318.5,1.1,15.5,390.5,404.25,315.77
2016,4,2,10,0,105.0,335.0,1.1,16.0,410.0,425.26,330.12
2016,4,2,10,15,194.0,346.0,1.15,16.0,491.5,521.83,403.29
2016,4,2,10,30,283.0,357.0,1.2,16.0,573.0,623.78,477.7
2016,4,2,10,45,567.5,251.0,1.25,16.5,700.5,780.83,593.96
2016,4,2,11,0,852.0,145.0,1.3,17.0,828.0,940.57,700.84
2016,4,2,11,15,856.5,145.5,1.3,17.0,843.5,959.88,710.77
2016,4,2,11,30,861.0,146.0,1.3,17.0,859.0,975.99,720.54
2016,4,2,11,45,865.0,145.5,1.35,17.5,867.0,987.27,726.77
2016,4,2,12,0,869.0,145.0,1.4,18.0,875.0,995.15,730.97
2016,4,2,12,15,869.0,144.5,1.45,18.0,874.0,995.75,732.01
2016,4,2,12,30,869.0,144.0,1.5,18.0,873.0,992.86,731.02
2016,4,2,12,45,880.0,135.5,1.55,18.5,867.5,982.61,724.02
2016,4,2,13,0,891.0,127.0,1.6,19.0,862.0,974.77,718.78
2016,4,2,13,15,886.5,126.0,1.65,19.0,845.0,956.77,708.31
2016,4,2,13,30,882.0,125.0,1.7,19.0,828.0,935.54,695.85
2016,4,2,13,45,876.0,123.0,1.75,19.0,804.0,908.83,679.72
2016,4,2,14,0,870.0,121.0,1.8,19.0,780.0,879.22,661.6
2016,4,2,14,15,860.5,119.5,1.8,18.5,748.5,848.52,643.31
2016,4,2,14,30,851.0,118.0,1.8,18.0,717.0,811.09,620.2
2016,4,2,14,45,835.0,116.5,1.85,18.0,679.0,766.54,591.15
2016,4,2,15,0,819.0,115.0,1.9,18.0,641.0,720.54,560.65
2016,4,2,15,15,801.5,112.0,1.9,17.5,597.5,670.77,526.64
2016,4,2,15,30,784.0,109.0,1.9,17.0,554.0,620.26,490.26
2016,4,2,15,45,757.0,106.0,1.9,17.0,506.0,564.4,447.79
2016,4,2,16,0,730.0,103.0,1.9,17.0,458.0,508.48,404.1
2016,4,2,16,15,698.0,98.0,1.9,16.5,407.5,449.12,357.17
2016,4,2,16,30,666.0,93.0,1.9,16.0,357.0,391.75,310.17
2016,4,2,16,45,614.0,87.5,1.95,16.0,304.5,328.53,256.83
2016,4,2,17,0,562.0,82.0,2.0,16.0,252.0,270.17,206.32
2016,4,2,17,15,496.5,73.0,2.0,15.0,201.5,209.91,154.71
2016,4,2,17,30,431.0,64.0,2.0,14.0,151.0,156.79,109.15
2016,4,2,17,45,325.5,51.0,2.0,13.5,105.5,100.44,63.92
2016,4,2,18,0,220.0,38.0,2.0,13.0,60.0,57.44,31.71
2016,4,2,18,15,110.0,19.0,2.0,12.5,30.0,20.12,0.0
2016,4,2,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
