Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,5,45,26.0,4.5,1.7,8.5,5.0,0.0,0.0
2016,4,3,6,0,52.0,9.0,1.7,9.0,10.0,8.85,0.0
2016,4,3,6,15,194.0,24.5,1.75,9.5,45.0,33.71,11.82
2016,4,3,6,30,336.0,40.0,1.8,10.0,80.0,79.07,45.77
2016,4,3,6,45,431.5,50.0,1.85,10.5,128.5,126.87,83.48
2016,4,3,7,0,527.0,60.0,1.9,11.0,177.0,185.81,133.2
2016,4,3,7,15,263.5,58.5,1.9,11.5,117.0,137.98,105.26
2016,4,3,7,30,0.0,57.0,1.9,12.0,57.0,55.08,41.74
2016,4,3,7,45,0.0,67.5,1.9,12.5,67.5,65.25,50.33
2016,4,3,8,0,0.0,78.0,1.9,13.0,78.0,75.43,58.69
2016,4,3,8,15,0.0,90.5,1.9,13.5,90.5,87.62,68.62
2016,4,3,8,30,0.0,103.0,1.9,14.0,103.0,99.85,78.42
2016,4,3,8,45,0.0,132.0,1.9,14.5,132.0,128.39,101.51
2016,4,3,9,0,0.0,161.0,1.9,15.0,161.0,157.09,124.31
2016,4,3,9,15,3.0,179.0,1.9,15.0,181.0,177.05,140.09
2016,4,3,9,30,6.0,197.0,1.9,15.0,201.0,197.32,156.02
2016,4,3,9,45,13.5,231.5,1.95,15.5,241.5,237.92,187.74
2016,4,3,10,0,21.0,266.0,2.0,16.0,282.0,279.23,219.43
2016,4,3,10,15,40.5,305.5,2.0,16.5,336.5,343.36,268.45
2016,4,3,10,30,60.0,345.0,2.0,17.0,391.0,403.0,312.91
2016,4,3,10,45,128.5,371.0,2.0,17.5,473.5,500.86,386.43
2016,4,3,11,0,197.0,397.0,2.0,18.0,556.0,594.07,454.21
2016,4,3,11,15,559.0,258.5,2.0,18.0,721.5,804.42,613.21
2016,4,3,11,30,921.0,120.0,2.0,18.0,887.0,1001.17,745.91
2016,4,3,11,45,920.0,122.0,2.0,18.0,893.5,1010.66,749.53
2016,4,3,12,0,919.0,124.0,2.0,18.0,900.0,1016.54,753.08
2016,4,3,12,15,919.0,124.0,2.05,18.0,899.5,1017.65,754.33
2016,4,3,12,30,919.0,124.0,2.1,18.0,899.0,1015.14,753.4
2016,4,3,12,45,914.0,125.0,2.15,18.5,889.0,1005.32,746.41
2016,4,3,13,0,909.0,126.0,2.2,19.0,879.0,992.03,737.32
2016,4,3,13,15,904.5,125.5,2.25,18.5,862.0,974.23,728.14
2016,4,3,13,30,900.0,125.0,2.3,18.0,845.0,953.15,716.78
2016,4,3,13,45,889.0,125.5,2.4,18.0,819.0,924.19,699.2
2016,4,3,14,0,878.0,126.0,2.5,18.0,793.0,896.96,682.71
2016,4,3,14,15,696.0,186.0,2.55,18.0,701.5,785.53,606.7
2016,4,3,14,30,514.0,246.0,2.6,18.0,610.0,676.43,526.06
2016,4,3,14,45,668.0,184.0,2.65,18.0,631.0,712.68,557.43
2016,4,3,15,0,822.0,122.0,2.7,18.0,652.0,731.01,573.61
2016,4,3,15,15,734.0,131.5,2.7,17.5,581.0,647.27,512.47
2016,4,3,15,30,646.0,141.0,2.7,17.0,510.0,567.47,452.75
2016,4,3,15,45,630.0,131.0,2.75,17.0,466.0,516.23,413.57
2016,4,3,16,0,614.0,121.0,2.8,17.0,422.0,465.05,373.14
2016,4,3,16,15,593.5,111.5,2.75,16.5,376.5,412.5,330.86
2016,4,3,16,30,573.0,102.0,2.7,16.0,331.0,360.97,288.05
2016,4,3,16,45,506.5,101.5,2.7,15.5,283.0,300.56,237.29
2016,4,3,17,0,440.0,101.0,2.7,15.0,235.0,248.66,192.81
2016,4,3,17,15,439.5,83.5,2.6,14.0,195.5,204.43,152.92
2016,4,3,17,30,439.0,66.0,2.5,13.0,156.0,160.92,112.95
2016,4,3,17,45,341.5,52.5,2.45,12.5,110.0,104.67,67.12
2016,4,3,18,0,244.0,39.0,2.4,12.0,64.0,60.83,33.83
2016,4,3,18,15,122.0,19.5,2.35,11.5,32.0,21.16,0.0
2016,4,3,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,6.0,2.8,9.5,6.0,0.0,0.0
2016,4,4,6,0,0.0,12.0,2.8,10.0,12.0,11.8,0.0
2016,4,4,6,15,169.0,26.5,2.85,10.5,48.0,35.05,14.43
2016,4,4,6,30,338.0,41.0,2.9,11.0,84.0,81.46,47.62
2016,4,4,6,45,436.0,51.0,2.95,11.5,133.5,130.15,86.06
2016,4,4,7,0,534.0,61.0,3.0,12.0,183.0,190.27,136.81
2016,4,4,7,15,594.5,68.0,3.0,12.5,236.0,247.39,187.74
2016,4,4,7,30,655.0,75.0,3.0,13.0,289.0,310.86,243.8
2016,4,4,7,45,697.5,80.0,3.0,13.5,342.5,370.91,296.41
2016,4,4,8,0,740.0,85.0,3.0,14.0,396.0,434.54,350.43
2016,4,4,8,15,768.5,89.0,2.95,14.5,447.0,492.85,398.57
2016,4,4,8,30,797.0,93.0,2.9,15.0,498.0,552.69,446.22
2016,4,4,8,45,816.0,97.0,2.9,15.5,545.5,607.71,488.72
2016,4,4,9,0,835.0,101.0,2.9,16.0,593.0,662.5,529.71
2016,4,4,9,15,850.5,103.5,2.8,16.5,635.5,712.71,565.08
2016,4,4,9,30,866.0,106.0,2.7,17.0,678.0,761.78,597.39
2016,4,4,9,45,875.0,109.5,2.65,17.5,714.5,802.1,623.08
2016,4,4,10,0,884.0,113.0,2.6,18.0,751.0,843.24,648.98
2016,4,4,10,15,893.0,114.5,2.5,18.0,781.5,879.93,672.22
2016,4,4,10,30,902.0,116.0,2.4,18.0,812.0,914.06,693.43
2016,4,4,10,45,906.0,118.0,2.35,18.5,835.0,941.47,709.01
2016,4,4,11,0,910.0,120.0,2.3,19.0,858.0,965.75,722.4
2016,4,4,11,15,914.0,121.0,2.25,19.0,873.0,985.69,734.27
2016,4,4,11,30,918.0,122.0,2.2,19.0,888.0,1002.27,743.96
2016,4,4,11,45,918.0,123.0,2.2,19.0,895.0,1011.56,749.56
2016,4,4,12,0,918.0,124.0,2.2,19.0,902.0,1017.25,753.0
2016,4,4,12,15,917.5,124.0,2.15,19.0,901.0,1017.81,752.66
2016,4,4,12,30,917.0,124.0,2.1,19.0,900.0,1014.76,750.15
2016,4,4,12,45,917.5,121.5,2.1,19.5,891.5,1006.43,743.57
2016,4,4,13,0,918.0,119.0,2.1,20.0,883.0,994.51,734.84
2016,4,4,13,15,913.5,118.5,2.2,20.0,865.5,976.53,724.81
2016,4,4,13,30,909.0,118.0,2.3,20.0,848.0,955.23,712.59
2016,4,4,13,45,899.0,118.0,2.45,20.0,822.0,926.38,695.7
2016,4,4,14,0,889.0,118.0,2.6,20.0,796.0,894.74,676.71
2016,4,4,14,15,878.5,116.5,2.85,19.5,764.0,858.52,656.22
2016,4,4,14,30,868.0,115.0,3.1,19.0,732.0,823.57,635.98
2016,4,4,14,45,852.5,113.5,3.35,19.0,693.0,778.71,606.87
2016,4,4,15,0,837.0,112.0,3.6,19.0,654.0,732.32,576.01
2016,4,4,15,15,819.5,109.0,3.7,18.5,610.5,681.75,541.24
2016,4,4,15,30,802.0,106.0,3.8,18.0,567.0,630.39,503.63
2016,4,4,15,45,778.0,102.5,3.9,18.0,518.5,574.17,460.18
2016,4,4,16,0,754.0,99.0,4.0,18.0,470.0,518.85,416.16
2016,4,4,16,15,722.0,94.5,3.8,17.5,419.0,458.75,367.38
2016,4,4,16,30,690.0,90.0,3.6,17.0,368.0,400.58,318.74
2016,4,4,16,45,647.0,83.5,3.45,16.5,315.5,338.4,265.75
2016,4,4,17,0,604.0,77.0,3.3,16.0,263.0,280.07,214.7
2016,4,4,17,15,537.5,69.0,3.15,15.5,211.0,218.04,160.64
2016,4,4,17,30,471.0,61.0,3.0,15.0,159.0,163.22,113.01
2016,4,4,17,45,371.0,49.0,2.9,14.5,112.5,106.86,67.28
2016,4,4,18,0,271.0,37.0,2.8,14.0,66.0,61.67,33.34
2016,4,4,18,15,135.5,18.5,2.7,13.5,33.0,20.95,0.42
2016,4,4,18,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,5,45,48.5,6.5,1.8,10.5,8.0,0.0,0.0
2016,4,5,6,0,97.0,13.0,1.7,11.0,16.0,13.26,0.0
2016,4,5,6,15,247.5,26.5,1.65,11.5,54.0,41.23,17.37
2016,4,5,6,30,398.0,40.0,1.6,12.0,92.0,88.95,51.17
2016,4,5,6,45,487.5,49.0,1.55,12.5,142.0,138.98,91.04
2016,4,5,7,0,577.0,58.0,1.5,13.0,192.0,199.36,142.19
2016,4,5,7,15,634.0,64.0,1.55,13.5,245.5,257.05,193.34
2016,4,5,7,30,691.0,70.0,1.6,14.0,299.0,320.62,248.94
2016,4,5,7,45,735.0,73.5,1.65,14.5,353.5,381.82,301.7
2016,4,5,8,0,779.0,77.0,1.7,15.0,408.0,446.54,355.68
2016,4,5,8,15,805.5,80.5,1.75,15.5,459.0,505.47,403.5
2016,4,5,8,30,832.0,84.0,1.8,16.0,510.0,565.47,450.49
2016,4,5,8,45,852.5,86.0,1.85,16.5,558.0,620.92,492.54
2016,4,5,9,0,873.0,88.0,1.9,17.0,606.0,674.09,531.71
2016,4,5,9,15,887.0,90.5,1.95,17.5,648.5,724.45,566.15
2016,4,5,9,30,901.0,93.0,2.0,18.0,691.0,773.46,598.46
2016,4,5,9,45,909.0,95.5,2.05,18.5,727.5,816.14,625.85
2016,4,5,10,0,917.0,98.0,2.1,19.0,764.0,856.51,651.35
2016,4,5,10,15,924.5,99.5,2.15,19.0,794.0,892.87,675.14
2016,4,5,10,30,932.0,101.0,2.2,19.0,824.0,926.48,697.01
2016,4,5,10,45,936.0,102.5,2.25,19.5,846.5,954.01,713.42
2016,4,5,11,0,940.0,104.0,2.3,20.0,869.0,978.28,727.68
2016,4,5,11,15,943.0,104.5,2.3,20.0,884.0,997.19,739.3
2016,4,5,11,30,946.0,105.0,2.3,20.0,899.0,1012.58,748.74
2016,4,5,11,45,946.5,105.5,2.35,20.5,905.5,1021.99,753.53
2016,4,5,12,0,947.0,106.0,2.4,21.0,912.0,1027.71,756.09
2016,4,5,12,15,946.5,106.0,2.35,21.0,911.0,1028.23,755.77
2016,4,5,12,30,946.0,106.0,2.3,21.0,910.0,1025.03,753.22
2016,4,5,12,45,944.0,105.0,2.25,21.5,900.5,1015.63,745.38
2016,4,5,13,0,942.0,104.0,2.2,22.0,891.0,1002.61,735.4
2016,4,5,13,15,937.5,103.5,2.15,22.0,873.5,984.22,723.52
2016,4,5,13,30,933.0,103.0,2.1,22.0,856.0,962.44,709.56
2016,4,5,13,45,925.5,102.0,2.05,22.0,830.5,934.18,691.42
2016,4,5,14,0,918.0,101.0,2.0,22.0,805.0,902.93,671.35
2016,4,5,14,15,908.5,99.5,2.0,22.0,772.5,866.67,648.4
2016,4,5,14,30,899.0,98.0,2.0,22.0,740.0,827.91,623.61
2016,4,5,14,45,886.0,96.0,2.0,22.0,701.5,783.67,594.81
2016,4,5,15,0,873.0,94.0,2.0,22.0,663.0,737.64,564.45
2016,4,5,15,15,857.0,91.5,1.95,21.5,619.0,687.51,531.43
2016,4,5,15,30,841.0,89.0,1.9,21.0,575.0,638.33,496.67
2016,4,5,15,45,671.5,122.5,1.85,21.0,490.0,533.29,416.9
2016,4,5,16,0,502.0,156.0,1.8,21.0,405.0,438.89,343.92
2016,4,5,16,15,620.0,116.0,1.7,20.5,390.0,431.33,337.97
2016,4,5,16,30,738.0,76.0,1.6,20.0,375.0,407.86,317.23
2016,4,5,16,45,696.5,71.0,1.55,19.5,322.5,345.35,265.2
2016,4,5,17,0,655.0,66.0,1.5,19.0,270.0,286.25,214.66
2016,4,5,17,15,594.5,59.5,1.5,18.0,218.0,224.48,161.93
2016,4,5,17,30,534.0,53.0,1.5,17.0,166.0,169.16,114.37
2016,4,5,17,45,435.5,43.5,1.5,16.5,118.5,111.74,67.98
2016,4,5,18,0,337.0,34.0,1.5,16.0,71.0,65.85,33.94
2016,4,5,18,15,168.5,17.0,1.5,15.5,35.5,20.96,1.44
2016,4,5,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,6,5,45,49.5,6.5,2.45,12.5,8.5,6.39,0.0
2016,4,6,6,0,99.0,13.0,2.5,13.0,17.0,13.6,0.0
2016,4,6,6,15,239.0,27.0,2.55,13.5,55.0,41.99,18.56
2016,4,6,6,30,379.0,41.0,2.6,14.0,93.0,88.92,51.68
2016,4,6,6,45,467.0,50.5,2.65,15.0,142.5,138.34,90.89
2016,4,6,7,0,555.0,60.0,2.7,16.0,192.0,197.95,140.98
2016,4,6,7,15,611.5,66.5,2.65,16.5,245.0,254.9,191.15
2016,4,6,7,30,668.0,73.0,2.6,17.0,298.0,317.68,245.74
2016,4,6,7,45,708.0,78.0,2.55,17.5,351.0,377.57,297.12
2016,4,6,8,0,748.0,83.0,2.5,18.0,404.0,440.65,349.44
2016,4,6,8,15,776.0,87.0,2.5,18.5,455.5,499.33,396.79
2016,4,6,8,30,804.0,91.0,2.5,19.0,507.0,559.28,443.49
2016,4,6,8,45,825.5,94.0,2.5,19.5,555.0,615.09,485.56
2016,4,6,9,0,847.0,97.0,2.5,20.0,603.0,670.87,526.25
2016,4,6,9,15,862.0,99.5,2.5,20.0,646.0,721.16,561.79
2016,4,6,9,30,877.0,102.0,2.5,20.0,689.0,767.35,593.01
2016,4,6,9,45,889.0,103.5,2.55,20.5,726.0,811.18,621.35
2016,4,6,10,0,901.0,105.0,2.6,21.0,763.0,853.03,647.95
2016,4,6,10,15,909.5,106.5,2.6,21.5,793.5,889.69,670.33
2016,4,6,10,30,918.0,108.0,2.6,22.0,824.0,923.7,690.72
2016,4,6,10,45,923.5,109.0,2.6,22.5,847.0,951.65,706.89
2016,4,6,11,0,929.0,110.0,2.6,23.0,870.0,976.45,720.94
2016,4,6,11,15,932.5,111.0,2.55,23.0,885.0,996.11,732.54
2016,4,6,11,30,936.0,112.0,2.5,23.0,900.0,1012.3,741.96
2016,4,6,11,45,936.5,112.5,2.45,23.5,907.0,1021.55,745.51
2016,4,6,12,0,937.0,113.0,2.4,24.0,914.0,1027.15,746.87
2016,4,6,12,15,936.5,113.0,2.35,24.0,912.5,1027.58,746.5
2016,4,6,12,30,936.0,113.0,2.3,24.0,911.0,1024.34,743.96
2016,4,6,12,45,933.0,113.0,2.25,24.5,901.5,1015.06,736.27
2016,4,6,13,0,930.0,113.0,2.2,25.0,892.0,1002.2,726.5
2016,4,6,13,15,925.5,112.0,2.15,25.0,874.5,983.4,714.49
2016,4,6,13,30,921.0,111.0,2.1,25.0,857.0,961.24,700.46
2016,4,6,13,45,913.0,110.5,2.05,25.0,831.5,933.27,682.72
2016,4,6,14,0,905.0,110.0,2.0,25.0,806.0,902.38,663.12
2016,4,6,14,15,752.5,165.0,1.9,25.0,728.0,812.86,603.85
2016,4,6,14,30,600.0,220.0,1.8,25.0,650.0,721.97,540.42
2016,4,6,14,45,586.5,209.5,1.75,25.5,612.0,678.21,509.98
2016,4,6,15,0,573.0,199.0,1.7,26.0,574.0,631.4,476.68
2016,4,6,15,15,699.5,148.5,1.6,25.5,575.5,643.62,488.36
2016,4,6,15,30,826.0,98.0,1.5,25.0,577.0,639.12,487.04
2016,4,6,15,45,664.0,127.5,1.45,25.0,492.0,534.66,409.37
2016,4,6,16,0,502.0,157.0,1.4,25.0,407.0,440.34,338.29
2016,4,6,16,15,475.5,143.5,1.3,24.5,360.5,386.46,297.6
2016,4,6,16,30,449.0,130.0,1.2,24.0,314.0,334.51,256.96
2016,4,6,16,45,411.0,119.0,1.1,24.0,269.5,282.81,215.09
2016,4,6,17,0,373.0,108.0,1.0,24.0,225.0,234.76,175.42
2016,4,6,17,15,336.0,91.0,1.0,23.5,182.0,184.95,134.36
2016,4,6,17,30,299.0,74.0,1.0,23.0,139.0,139.21,96.35
2016,4,6,17,45,238.5,57.0,1.0,22.5,99.5,94.08,60.45
2016,4,6,18,0,178.0,40.0,1.0,22.0,60.0,56.13,31.68
2016,4,6,18,15,89.0,20.0,0.85,22.0,30.0,20.99,3.47
2016,4,6,18,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.45,21.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,5.5,1.75,13.5,5.5,5.41,0.0
2016,4,7,6,0,0.0,11.0,1.8,14.0,11.0,10.61,0.0
2016,4,7,6,15,27.5,31.0,1.9,14.0,34.5,31.69,17.96
2016,4,7,6,30,55.0,51.0,2.0,14.0,58.0,56.7,39.14
2016,4,7,6,45,78.0,73.0,2.1,14.5,89.0,86.36,63.89
2016,4,7,7,0,101.0,95.0,2.2,15.0,120.0,118.89,91.33
2016,4,7,7,15,123.0,115.5,2.25,15.5,153.0,152.39,119.6
2016,4,7,7,30,145.0,136.0,2.3,16.0,186.0,188.4,149.71
2016,4,7,7,45,183.0,157.0,2.35,16.5,230.0,233.98,187.09
2016,4,7,8,0,221.0,178.0,2.4,17.0,274.0,286.49,229.49
2016,4,7,8,15,216.0,202.0,2.4,17.0,305.5,317.43,254.34
2016,4,7,8,30,211.0,226.0,2.4,17.0,337.0,350.49,280.25
2016,4,7,8,45,130.0,238.5,2.4,17.5,309.0,323.63,257.28
2016,4,7,9,0,49.0,251.0,2.4,18.0,281.0,284.27,224.05
2016,4,7,9,15,221.0,262.5,2.35,18.0,410.0,425.55,336.77
2016,4,7,9,30,393.0,274.0,2.3,18.0,539.0,581.49,455.5
2016,4,7,9,45,495.0,251.5,2.25,18.5,603.5,660.08,512.47
2016,4,7,10,0,597.0,229.0,2.2,19.0,668.0,740.6,569.86
2016,4,7,10,15,570.5,252.0,2.15,19.0,684.5,759.25,580.54
2016,4,7,10,30,544.0,275.0,2.1,19.0,701.0,776.49,590.54
2016,4,7,10,45,535.0,289.0,2.1,19.0,718.0,796.8,603.51
2016,4,7,11,0,526.0,303.0,2.1,19.0,735.0,814.69,614.72
2016,4,7,11,15,509.0,315.5,2.1,19.0,740.0,821.08,617.96
2016,4,7,11,30,492.0,328.0,2.1,19.0,745.0,824.89,619.59
2016,4,7,11,45,500.5,323.0,2.15,19.0,750.0,832.58,625.38
2016,4,7,12,0,509.0,318.0,2.2,19.0,755.0,838.22,629.8
2016,4,7,12,15,517.0,322.0,2.2,19.0,765.0,850.63,638.2
2016,4,7,12,30,525.0,326.0,2.2,19.0,775.0,860.8,645.05
2016,4,7,12,45,522.5,321.5,2.25,19.0,765.0,849.74,638.09
2016,4,7,13,0,520.0,317.0,2.3,19.0,755.0,836.52,629.87
2016,4,7,13,15,520.5,308.5,2.3,18.5,739.0,819.86,620.26
2016,4,7,13,30,521.0,300.0,2.3,18.0,723.0,801.08,609.16
2016,4,7,13,45,531.0,285.0,2.35,18.0,705.5,781.96,597.34
2016,4,7,14,0,541.0,270.0,2.4,18.0,688.0,760.37,583.67
2016,4,7,14,15,658.0,211.0,2.4,18.0,699.0,782.58,603.38
2016,4,7,14,30,775.0,152.0,2.4,18.0,710.0,792.69,612.33
2016,4,7,14,45,758.5,149.5,2.45,18.0,672.0,748.86,582.62
2016,4,7,15,0,742.0,147.0,2.5,18.0,634.0,703.87,551.4
2016,4,7,15,15,722.5,143.0,2.5,17.5,591.5,654.37,516.32
2016,4,7,15,30,703.0,139.0,2.5,17.0,549.0,604.54,480.04
2016,4,7,15,45,573.0,156.0,2.5,16.5,472.0,510.14,407.69
2016,4,7,16,0,443.0,173.0,2.5,16.0,395.0,424.78,340.88
2016,4,7,16,15,347.5,168.0,2.4,15.5,331.0,344.8,277.36
2016,4,7,16,30,252.0,163.0,2.3,15.0,267.0,278.1,223.49
2016,4,7,16,45,224.0,146.0,2.25,15.0,229.0,235.31,187.9
2016,4,7,17,0,196.0,129.0,2.2,15.0,191.0,195.39,154.15
2016,4,7,17,15,169.5,107.5,2.05,14.5,154.0,153.05,118.34
2016,4,7,17,30,143.0,86.0,1.9,14.0,117.0,115.56,86.43
2016,4,7,17,45,106.0,64.5,1.8,14.0,84.0,79.6,56.44
2016,4,7,18,0,69.0,43.0,1.7,14.0,51.0,48.21,30.89
2016,4,7,18,15,34.5,21.5,1.65,13.5,25.5,21.54,6.04
2016,4,7,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,5.5,1.4,11.5,5.5,5.41,0.0
2016,4,8,6,0,0.0,11.0,1.4,12.0,11.0,10.61,0.0
2016,4,8,6,15,3.5,30.0,1.45,12.5,30.5,29.11,17.28
2016,4,8,6,30,7.0,49.0,1.5,13.0,50.0,48.11,34.35
2016,4,8,6,45,20.0,70.5,1.55,13.5,75.0,72.35,54.84
2016,4,8,7,0,33.0,92.0,1.6,14.0,100.0,98.12,76.56
2016,4,8,7,15,44.5,113.5,1.6,14.0,127.0,125.06,99.3
2016,4,8,7,30,56.0,135.0,1.6,14.0,154.0,153.39,122.99
2016,4,8,7,45,43.5,151.5,1.6,14.5,168.0,167.93,134.9
2016,4,8,8,0,31.0,168.0,1.6,15.0,182.0,181.09,145.2
2016,4,8,8,15,24.5,179.5,1.55,15.5,191.5,188.38,150.43
2016,4,8,8,30,18.0,191.0,1.5,16.0,201.0,197.26,156.74
2016,4,8,8,45,9.0,170.5,1.5,16.5,175.5,172.01,135.66
2016,4,8,9,0,0.0,150.0,1.5,17.0,150.0,146.04,114.06
2016,4,8,9,15,81.0,234.5,1.5,17.0,289.5,292.29,231.51
2016,4,8,9,30,162.0,319.0,1.5,17.0,429.0,449.56,351.4
2016,4,8,9,45,171.0,337.0,1.55,17.0,458.5,482.02,374.18
2016,4,8,10,0,180.0,355.0,1.6,17.0,488.0,514.63,397.73
2016,4,8,10,15,93.0,276.0,1.65,17.0,345.0,363.77,283.44
2016,4,8,10,30,6.0,197.0,1.7,17.0,202.0,197.96,153.4
2016,4,8,10,45,21.0,270.5,1.75,17.5,288.0,285.29,221.65
2016,4,8,11,0,36.0,344.0,1.8,18.0,374.0,382.3,294.32
2016,4,8,11,15,48.0,366.5,1.85,17.5,407.0,417.92,321.14
2016,4,8,11,30,60.0,389.0,1.9,17.0,440.0,453.77,348.36
2016,4,8,11,45,82.5,406.5,1.95,17.0,477.0,494.52,378.83
2016,4,8,12,0,105.0,424.0,2.0,17.0,514.0,535.27,409.01
2016,4,8,12,15,258.0,396.0,2.0,17.0,618.0,670.66,511.05
2016,4,8,12,30,411.0,368.0,2.0,17.0,722.0,794.8,601.08
2016,4,8,12,45,444.5,349.5,2.05,17.5,728.5,804.57,607.25
2016,4,8,13,0,478.0,331.0,2.1,18.0,735.0,811.78,612.77
2016,4,8,13,15,380.0,360.0,2.1,18.0,677.5,735.9,557.7
2016,4,8,13,30,282.0,389.0,2.1,18.0,620.0,669.2,508.65
2016,4,8,13,45,284.0,374.5,2.15,18.0,601.0,648.72,495.6
2016,4,8,14,0,286.0,360.0,2.2,18.0,582.0,627.09,481.25
2016,4,8,14,15,401.0,306.0,2.2,17.5,603.5,657.61,508.51
2016,4,8,14,30,516.0,252.0,2.2,17.0,625.0,686.41,533.63
2016,4,8,14,45,429.5,266.0,2.25,17.0,566.0,614.51,479.94
2016,4,8,15,0,343.0,280.0,2.3,17.0,507.0,542.59,426.06
2016,4,8,15,15,171.5,223.5,2.3,16.5,337.0,345.97,275.5
2016,4,8,15,30,0.0,167.0,2.3,16.0,167.0,162.88,128.14
2016,4,8,15,45,28.5,187.5,2.3,16.0,201.5,203.34,162.15
2016,4,8,16,0,57.0,208.0,2.3,16.0,236.0,238.34,190.85
2016,4,8,16,15,55.5,186.5,2.25,15.5,212.0,212.7,170.69
2016,4,8,16,30,54.0,165.0,2.2,15.0,188.0,187.22,150.46
2016,4,8,16,45,41.5,144.5,2.15,15.0,160.5,158.65,127.09
2016,4,8,17,0,29.0,124.0,2.1,15.0,133.0,131.49,104.69
2016,4,8,17,15,19.0,101.0,2.0,14.5,106.5,103.17,81.22
2016,4,8,17,30,9.0,78.0,1.9,14.0,80.0,77.37,59.61
2016,4,8,17,45,4.5,55.5,1.8,14.0,56.5,54.23,39.75
2016,4,8,18,0,0.0,33.0,1.7,14.0,33.0,31.82,20.44
2016,4,8,18,15,0.0,16.5,1.65,14.0,16.5,15.92,4.14
2016,4,8,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,1.5,2.0,13.0,1.5,1.47,0.0
2016,4,9,6,0,0.0,3.0,2.0,13.0,3.0,2.89,0.0
2016,4,9,6,15,0.0,8.5,2.0,13.0,8.5,8.19,0.91
2016,4,9,6,30,0.0,14.0,2.0,13.0,14.0,13.5,5.72
2016,4,9,6,45,0.0,21.5,2.05,13.0,21.5,20.74,12.08
2016,4,9,7,0,0.0,29.0,2.1,13.0,29.0,27.98,18.42
2016,4,9,7,15,0.0,36.5,2.1,13.0,36.5,35.24,24.69
2016,4,9,7,30,0.0,44.0,2.1,13.0,44.0,42.49,30.88
2016,4,9,7,45,0.0,39.5,2.15,13.0,39.5,38.14,27.08
2016,4,9,8,0,0.0,35.0,2.2,13.0,35.0,33.8,23.29
2016,4,9,8,15,0.0,85.0,2.15,13.0,85.0,82.22,64.13
2016,4,9,8,30,0.0,135.0,2.1,13.0,135.0,131.26,104.64
2016,4,9,8,45,7.5,175.0,2.1,13.5,180.0,175.52,140.4
2016,4,9,9,0,15.0,215.0,2.1,14.0,225.0,220.75,176.23
2016,4,9,9,15,26.5,247.0,2.05,14.0,265.0,261.66,208.47
2016,4,9,9,30,38.0,279.0,2.0,14.0,305.0,309.05,245.31
2016,4,9,9,45,19.0,169.5,2.0,14.5,182.5,183.59,145.02
2016,4,9,10,0,0.0,60.0,2.0,15.0,60.0,58.07,42.45
2016,4,9,10,15,0.0,97.5,2.0,15.0,97.5,94.49,72.3
2016,4,9,10,30,0.0,135.0,2.0,15.0,135.0,131.3,101.95
2016,4,9,10,45,1.5,151.5,2.05,15.0,153.0,148.95,116.01
2016,4,9,11,0,3.0,168.0,2.1,15.0,171.0,166.7,130.11
2016,4,9,11,15,1.5,148.5,2.05,15.0,150.0,146.1,113.44
2016,4,9,11,30,0.0,129.0,2.0,15.0,129.0,125.5,96.82
2016,4,9,11,45,0.5,139.5,2.0,15.5,140.0,136.33,105.33
2016,4,9,12,0,1.0,150.0,2.0,16.0,151.0,147.18,113.76
2016,4,9,12,15,5.5,189.0,2.0,16.0,194.0,190.15,147.97
2016,4,9,12,30,10.0,228.0,2.0,16.0,237.0,233.33,181.88
2016,4,9,12,45,30.5,302.5,2.0,16.0,329.0,335.11,260.96
2016,4,9,13,0,51.0,377.0,2.0,16.0,421.0,431.98,334.0
2016,4,9,13,15,35.5,337.0,2.0,16.0,367.5,374.7,290.33
2016,4,9,13,30,20.0,297.0,2.0,16.0,314.0,311.26,242.15
2016,4,9,13,45,14.5,261.0,2.0,16.0,273.0,269.6,210.42
2016,4,9,14,0,9.0,225.0,2.0,16.0,232.0,228.35,178.52
2016,4,9,14,15,4.5,177.5,2.0,16.0,181.0,177.01,138.24
2016,4,9,14,30,0.0,130.0,2.0,16.0,130.0,126.31,97.82
2016,4,9,14,45,0.0,118.0,2.05,16.0,118.0,114.51,88.56
2016,4,9,15,0,0.0,106.0,2.1,16.0,106.0,102.73,79.21
2016,4,9,15,15,0.0,131.0,2.05,15.5,131.0,127.27,99.62
2016,4,9,15,30,0.0,156.0,2.0,15.0,156.0,151.95,120.14
2016,4,9,15,45,0.0,133.5,2.0,15.0,133.5,129.76,102.34
2016,4,9,16,0,0.0,111.0,2.0,15.0,111.0,107.66,84.5
2016,4,9,16,15,0.0,99.0,1.9,15.0,99.0,95.92,75.07
2016,4,9,16,30,0.0,87.0,1.8,15.0,87.0,84.21,65.54
2016,4,9,16,45,0.0,74.5,1.75,15.0,74.5,72.05,55.51
2016,4,9,17,0,0.0,62.0,1.7,15.0,62.0,59.92,45.39
2016,4,9,17,15,0.0,50.5,1.55,14.5,50.5,48.79,36.02
2016,4,9,17,30,0.0,39.0,1.4,14.0,39.0,37.66,26.49
2016,4,9,17,45,0.0,28.0,1.3,14.0,28.0,27.02,17.19
2016,4,9,18,0,0.0,17.0,1.2,14.0,17.0,16.4,7.87
2016,4,9,18,15,0.0,9.5,1.2,13.5,9.5,9.16,0.34
2016,4,9,18,30,0.0,2.0,1.2,13.0,2.0,1.97,0.0
2016,4,9,18,45,0.0,1.0,1.2,13.0,1.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.5,1.65,12.0,0.5,0.49,0.0
2016,4,10,6,0,0.0,1.0,1.7,12.0,1.0,0.96,0.0
2016,4,10,6,15,0.0,4.0,1.75,12.0,4.0,3.85,0.0
2016,4,10,6,30,0.0,7.0,1.8,12.0,7.0,6.74,0.06
2016,4,10,6,45,0.0,10.0,1.9,12.5,10.0,9.64,2.62
2016,4,10,7,0,0.0,13.0,2.0,13.0,13.0,12.53,5.15
2016,4,10,7,15,0.0,17.0,2.0,13.0,17.0,16.4,8.5
2016,4,10,7,30,0.0,21.0,2.0,13.0,21.0,20.26,11.81
2016,4,10,7,45,0.0,26.0,2.05,13.0,26.0,25.1,15.92
2016,4,10,8,0,0.0,31.0,2.1,13.0,31.0,29.93,19.99
2016,4,10,8,15,0.0,32.0,2.1,13.0,32.0,30.91,20.74
2016,4,10,8,30,0.0,33.0,2.1,13.0,33.0,31.88,21.48
2016,4,10,8,45,0.0,84.5,2.1,13.5,84.5,81.75,63.18
2016,4,10,9,0,0.0,136.0,2.1,14.0,136.0,132.18,104.35
2016,4,10,9,15,0.0,126.0,2.1,14.0,126.0,122.35,95.94
2016,4,10,9,30,0.0,116.0,2.1,14.0,116.0,112.54,87.71
2016,4,10,9,45,1.0,144.0,2.15,14.5,145.0,140.88,110.43
2016,4,10,10,0,2.0,172.0,2.2,15.0,174.0,169.42,132.93
2016,4,10,10,15,4.5,187.5,2.25,15.0,191.5,187.02,146.81
2016,4,10,10,30,7.0,203.0,2.3,15.0,209.0,204.78,160.78
2016,4,10,10,45,8.0,212.0,2.35,15.0,219.0,214.85,168.56
2016,4,10,11,0,9.0,221.0,2.4,15.0,229.0,224.94,176.38
2016,4,10,11,15,8.5,218.0,2.45,15.0,225.5,221.64,173.64
2016,4,10,11,30,8.0,215.0,2.5,15.0,222.0,218.3,170.92
2016,4,10,11,45,14.0,264.5,2.55,15.0,277.0,273.72,214.46
2016,4,10,12,0,20.0,314.0,2.6,15.0,332.0,329.55,257.55
2016,4,10,12,15,15.5,280.0,2.65,15.0,294.0,290.86,227.44
2016,4,10,12,30,11.0,246.0,2.7,15.0,256.0,252.29,197.5
2016,4,10,12,45,13.5,265.0,2.8,15.5,276.5,273.66,214.09
2016,4,10,13,0,16.0,284.0,2.9,16.0,297.0,294.99,230.39
2016,4,10,13,15,12.0,250.0,2.95,15.5,260.0,256.81,201.13
2016,4,10,13,30,8.0,216.0,3.0,15.0,223.0,218.9,171.84
2016,4,10,13,45,11.5,239.0,3.05,15.0,248.5,244.81,192.71
2016,4,10,14,0,15.0,262.0,3.1,15.0,274.0,270.61,213.29
2016,4,10,14,15,12.5,243.5,3.1,15.0,253.0,249.5,196.84
2016,4,10,14,30,10.0,225.0,3.1,15.0,232.0,228.55,180.57
2016,4,10,14,45,16.0,236.5,3.1,15.0,247.5,244.35,193.7
2016,4,10,15,0,22.0,248.0,3.1,15.0,263.0,259.7,206.4
2016,4,10,15,15,18.0,227.0,3.05,14.5,239.0,235.0,187.39
2016,4,10,15,30,14.0,206.0,3.0,14.0,215.0,210.66,168.56
2016,4,10,15,45,9.0,185.5,3.0,14.0,191.0,186.62,149.46
2016,4,10,16,0,4.0,165.0,3.0,14.0,167.0,163.11,130.62
2016,4,10,16,15,2.0,150.0,2.9,13.5,151.0,147.09,118.05
2016,4,10,16,30,0.0,135.0,2.8,13.0,135.0,131.31,105.51
2016,4,10,16,45,0.0,116.0,2.75,13.0,116.0,112.63,90.16
2016,4,10,17,0,0.0,97.0,2.7,13.0,97.0,94.01,74.64
2016,4,10,17,15,0.0,79.0,2.55,12.5,79.0,76.44,59.87
2016,4,10,17,30,0.0,61.0,2.4,12.0,61.0,58.94,44.86
2016,4,10,17,45,0.0,44.0,2.25,12.0,44.0,42.49,30.46
2016,4,10,18,0,0.0,27.0,2.1,12.0,27.0,26.07,16.01
2016,4,10,18,15,0.0,15.0,2.0,12.0,15.0,14.47,4.29
2016,4,10,18,30,0.0,3.0,1.9,12.0,3.0,2.95,0.0
2016,4,10,18,45,0.0,1.5,1.85,12.0,1.5,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,5,45,52.5,11.5,0.65,11.0,14.5,11.3,0.0
2016,4,11,6,0,105.0,23.0,0.6,11.0,29.0,22.22,3.47
2016,4,11,6,15,214.5,38.5,0.65,11.5,67.5,54.59,30.82
2016,4,11,6,30,324.0,54.0,0.7,12.0,106.0,99.37,63.72
2016,4,11,6,45,400.0,65.5,0.8,12.5,153.5,146.4,102.06
2016,4,11,7,0,476.0,77.0,0.9,13.0,201.0,203.3,150.22
2016,4,11,7,15,529.5,85.5,0.95,13.0,252.0,257.61,197.71
2016,4,11,7,30,583.0,94.0,1.0,13.0,303.0,317.48,249.33
2016,4,11,7,45,351.5,142.5,1.1,13.5,274.5,298.69,238.89
2016,4,11,8,0,120.0,191.0,1.2,14.0,246.0,250.02,200.87
2016,4,11,8,15,79.5,203.0,1.2,14.0,241.0,244.13,196.07
2016,4,11,8,30,39.0,215.0,1.2,14.0,236.0,236.73,189.28
2016,4,11,8,45,49.0,240.0,1.25,14.5,269.0,270.56,215.49
2016,4,11,9,0,59.0,265.0,1.3,15.0,302.0,305.33,241.85
2016,4,11,9,15,171.5,287.5,1.3,15.0,403.5,417.27,329.72
2016,4,11,9,30,284.0,310.0,1.3,15.0,505.0,539.06,421.52
2016,4,11,9,45,170.0,320.0,1.35,15.5,438.5,464.05,361.47
2016,4,11,10,0,56.0,330.0,1.4,16.0,372.0,379.71,294.54
2016,4,11,10,15,44.0,326.5,1.4,16.0,360.0,367.6,285.16
2016,4,11,10,30,32.0,323.0,1.4,16.0,348.0,354.67,274.7
2016,4,11,10,45,31.0,329.0,1.4,16.5,354.0,360.92,278.6
2016,4,11,11,0,30.0,335.0,1.4,17.0,360.0,367.01,282.28
2016,4,11,11,15,54.0,372.0,1.4,17.0,418.5,429.05,328.81
2016,4,11,11,30,78.0,409.0,1.4,17.0,477.0,491.77,374.64
2016,4,11,11,45,81.0,410.0,1.4,17.0,480.5,496.48,377.55
2016,4,11,12,0,84.0,411.0,1.4,17.0,484.0,500.87,380.73
2016,4,11,12,15,466.5,279.5,1.4,17.0,685.0,759.31,576.62
2016,4,11,12,30,849.0,148.0,1.4,17.0,886.0,989.3,731.87
2016,4,11,12,45,828.0,159.0,1.45,17.0,872.5,974.48,720.21
2016,4,11,13,0,807.0,170.0,1.5,17.0,859.0,956.64,709.86
2016,4,11,13,15,802.0,168.5,1.5,17.0,842.0,938.12,698.4
2016,4,11,13,30,797.0,167.0,1.5,17.0,825.0,916.68,685.05
2016,4,11,13,45,788.5,165.5,1.55,17.0,800.5,889.32,668.43
2016,4,11,14,0,780.0,164.0,1.6,17.0,776.0,859.48,650.07
2016,4,11,14,15,769.5,161.5,1.6,17.0,745.0,827.09,629.27
2016,4,11,14,30,759.0,159.0,1.6,17.0,714.0,790.07,605.14
2016,4,11,14,45,750.5,153.0,1.65,17.0,678.0,749.14,578.55
2016,4,11,15,0,742.0,147.0,1.7,17.0,642.0,706.54,549.85
2016,4,11,15,15,723.5,143.0,1.7,16.5,600.0,657.63,515.76
2016,4,11,15,30,705.0,139.0,1.7,16.0,558.0,608.32,480.45
2016,4,11,15,45,681.5,133.5,1.7,16.0,511.5,554.33,439.75
2016,4,11,16,0,658.0,128.0,1.7,16.0,465.0,501.0,398.45
2016,4,11,16,15,625.5,121.5,1.7,15.5,415.5,443.11,353.1
2016,4,11,16,30,593.0,115.0,1.7,15.0,366.0,387.41,308.03
2016,4,11,16,45,558.5,105.0,1.7,15.0,316.5,329.95,259.72
2016,4,11,17,0,524.0,95.0,1.7,15.0,267.0,275.56,212.74
2016,4,11,17,15,463.5,85.0,1.65,14.5,217.0,216.07,161.83
2016,4,11,17,30,403.0,75.0,1.6,14.0,167.0,164.55,117.57
2016,4,11,17,45,329.5,60.0,1.55,13.5,122.5,112.86,74.84
2016,4,11,18,0,256.0,45.0,1.5,13.0,78.0,69.8,41.38
2016,4,11,18,15,146.0,28.0,1.55,12.5,45.0,31.79,13.51
2016,4,11,18,30,36.0,11.0,1.6,12.0,12.0,10.81,0.0
2016,4,11,18,45,18.0,5.5,1.7,12.0,6.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,4.0,2.4,11.5,4.0,3.93,0.0
2016,4,12,6,0,0.0,8.0,2.5,12.0,8.0,7.71,0.0
2016,4,12,6,15,0.0,18.5,2.55,12.0,18.5,17.85,9.04
2016,4,12,6,30,0.0,29.0,2.6,12.0,29.0,27.99,18.11
2016,4,12,6,45,0.0,42.0,2.65,12.0,42.0,40.56,29.16
2016,4,12,7,0,0.0,55.0,2.7,12.0,55.0,53.15,40.12
2016,4,12,7,15,0.0,69.0,2.7,12.0,69.0,66.71,51.77
2016,4,12,7,30,0.0,83.0,2.7,12.0,83.0,80.32,63.27
2016,4,12,7,45,0.0,97.0,2.75,12.5,97.0,93.97,74.5
2016,4,12,8,0,0.0,111.0,2.8,13.0,111.0,107.66,85.58
2016,4,12,8,15,176.0,162.0,2.8,13.5,258.0,257.79,210.61
2016,4,12,8,30,352.0,213.0,2.8,14.0,405.0,426.01,345.41
2016,4,12,8,45,189.0,225.5,2.85,14.5,330.0,348.76,281.3
2016,4,12,9,0,26.0,238.0,2.9,15.0,255.0,251.16,199.85
2016,4,12,9,15,26.0,251.5,2.9,15.0,269.0,265.77,211.25
2016,4,12,9,30,26.0,265.0,2.9,15.0,283.0,280.33,222.23
2016,4,12,9,45,157.5,305.5,2.95,15.5,423.5,439.19,348.41
2016,4,12,10,0,289.0,346.0,3.0,16.0,564.0,603.01,472.44
2016,4,12,10,15,296.5,355.0,3.05,16.0,586.5,628.56,490.02
2016,4,12,10,30,304.0,364.0,3.1,16.0,609.0,653.49,507.9
2016,4,12,10,45,323.5,368.5,3.2,16.0,635.0,683.9,530.28
2016,4,12,11,0,343.0,373.0,3.3,16.0,661.0,713.88,552.24
2016,4,12,11,15,333.5,388.5,3.35,16.0,673.0,727.23,560.97
2016,4,12,11,30,324.0,404.0,3.4,16.0,685.0,738.96,568.67
2016,4,12,11,45,590.5,274.0,3.45,16.5,789.0,873.53,672.19
2016,4,12,12,0,857.0,144.0,3.5,17.0,893.0,990.25,752.86
2016,4,12,12,15,615.5,268.0,3.55,17.0,806.0,894.99,685.03
2016,4,12,12,30,374.0,392.0,3.6,17.0,719.0,778.52,595.81
2016,4,12,12,45,593.5,280.0,3.65,17.0,791.5,878.93,675.46
2016,4,12,13,0,813.0,168.0,3.7,17.0,864.0,961.16,734.9
2016,4,12,13,15,808.5,167.0,3.8,17.0,847.5,943.5,723.13
2016,4,12,13,30,804.0,166.0,3.9,17.0,831.0,922.88,710.13
2016,4,12,13,45,795.5,165.0,4.0,17.0,807.0,895.85,692.6
2016,4,12,14,0,787.0,164.0,4.1,17.0,783.0,866.3,673.24
2016,4,12,14,15,776.5,161.5,4.1,16.5,752.5,831.21,650.55
2016,4,12,14,30,766.0,159.0,4.1,16.0,722.0,796.38,627.85
2016,4,12,14,45,753.0,155.5,4.2,16.0,685.0,754.33,598.82
2016,4,12,15,0,740.0,152.0,4.3,16.0,648.0,710.91,567.88
2016,4,12,15,15,721.5,148.0,4.3,16.0,605.5,662.04,531.18
2016,4,12,15,30,703.0,144.0,4.3,16.0,563.0,612.76,493.45
2016,4,12,15,45,466.0,181.5,4.35,16.0,450.0,471.94,381.46
2016,4,12,16,0,229.0,219.0,4.4,16.0,337.0,347.6,280.55
2016,4,12,16,15,298.0,185.5,4.3,15.5,322.5,338.88,274.47
2016,4,12,16,30,367.0,152.0,4.2,15.0,308.0,322.03,260.2
2016,4,12,16,45,323.0,141.5,4.15,14.5,266.0,270.32,216.87
2016,4,12,17,0,279.0,131.0,4.1,14.0,224.0,225.86,179.1
2016,4,12,17,15,243.5,111.5,4.0,13.5,182.0,179.53,139.37
2016,4,12,17,30,208.0,92.0,3.9,13.0,140.0,137.2,102.98
2016,4,12,17,45,159.0,71.5,3.85,12.5,102.5,95.83,68.47
2016,4,12,18,0,110.0,51.0,3.8,12.0,65.0,60.36,39.91
2016,4,12,18,15,55.0,30.5,3.75,12.0,37.5,31.05,15.68
2016,4,12,18,30,0.0,10.0,3.7,12.0,10.0,9.83,0.0
2016,4,12,18,45,0.0,5.0,3.65,12.0,5.0,0.0,0.0
2016,4,12,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,5,45,61.0,13.0,2.25,9.5,17.0,12.78,0.0
