Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,6,0,122.0,26.0,2.3,10.0,34.0,26.46,9.09
2016,4,13,6,15,234.0,42.0,2.4,10.5,75.0,61.08,35.65
2016,4,13,6,30,346.0,58.0,2.5,11.0,116.0,108.58,71.09
2016,4,13,6,45,427.0,68.0,2.65,11.5,166.0,156.95,111.1
2016,4,13,7,0,508.0,78.0,2.8,12.0,216.0,215.72,161.63
2016,4,13,7,15,561.0,86.0,2.8,12.5,268.0,271.45,210.96
2016,4,13,7,30,614.0,94.0,2.8,13.0,320.0,332.63,264.22
2016,4,13,7,45,653.0,100.0,2.85,13.5,372.5,390.78,314.17
2016,4,13,8,0,692.0,106.0,2.9,14.0,425.0,452.12,365.28
2016,4,13,8,15,719.5,111.0,2.85,14.0,474.5,509.05,412.01
2016,4,13,8,30,747.0,116.0,2.8,14.0,524.0,567.29,458.4
2016,4,13,8,45,772.0,118.0,2.8,14.5,571.5,621.03,499.44
2016,4,13,9,0,797.0,120.0,2.8,15.0,619.0,675.75,540.01
2016,4,13,9,15,812.0,122.5,2.75,15.0,660.0,723.76,574.61
2016,4,13,9,30,827.0,125.0,2.7,15.0,701.0,770.66,606.79
2016,4,13,9,45,850.0,121.5,2.7,15.5,739.5,816.28,636.72
2016,4,13,10,0,873.0,118.0,2.7,16.0,778.0,857.0,662.74
2016,4,13,10,15,880.5,119.5,2.7,16.0,807.0,891.52,685.44
2016,4,13,10,30,888.0,121.0,2.7,16.0,836.0,923.44,706.25
2016,4,13,10,45,891.0,123.5,2.7,16.5,857.5,949.49,721.64
2016,4,13,11,0,894.0,126.0,2.7,17.0,879.0,972.41,734.89
2016,4,13,11,15,897.5,126.5,2.7,17.0,893.0,990.49,746.29
2016,4,13,11,30,901.0,127.0,2.7,17.0,907.0,1005.25,755.59
2016,4,13,11,45,896.5,131.0,2.7,17.5,912.0,1012.5,758.57
2016,4,13,12,0,892.0,135.0,2.7,18.0,917.0,1016.21,759.37
2016,4,13,12,15,891.5,135.0,2.7,18.0,915.5,1016.16,759.29
2016,4,13,12,30,891.0,135.0,2.7,18.0,914.0,1012.64,757.06
2016,4,13,12,45,885.0,136.5,2.7,18.0,903.5,1001.91,750.2
2016,4,13,13,0,879.0,138.0,2.7,18.0,893.0,987.87,741.31
2016,4,13,13,15,874.5,137.0,2.75,17.5,876.0,969.46,731.43
2016,4,13,13,30,870.0,136.0,2.8,17.0,859.0,947.91,719.43
2016,4,13,13,45,856.0,138.5,2.85,17.0,832.5,923.28,703.97
2016,4,13,14,0,842.0,141.0,2.9,17.0,806.0,891.12,683.25
2016,4,13,14,15,832.5,139.0,2.9,17.0,775.0,855.83,659.9
2016,4,13,14,30,823.0,137.0,2.9,17.0,744.0,818.31,634.84
2016,4,13,14,45,802.5,138.0,2.95,17.0,704.5,773.34,604.53
2016,4,13,15,0,782.0,139.0,3.0,17.0,665.0,727.37,573.11
2016,4,13,15,15,765.0,135.0,3.0,16.5,622.5,679.28,539.06
2016,4,13,15,30,748.0,131.0,3.0,16.0,580.0,629.12,502.38
2016,4,13,15,45,723.5,127.0,3.05,16.0,532.5,574.09,460.18
2016,4,13,16,0,699.0,123.0,3.1,16.0,485.0,519.71,417.33
2016,4,13,16,15,668.0,117.0,3.1,15.5,434.5,460.98,370.5
2016,4,13,16,30,637.0,111.0,3.1,15.0,384.0,404.23,323.79
2016,4,13,16,45,590.5,104.5,3.1,14.5,332.0,343.12,272.35
2016,4,13,17,0,544.0,98.0,3.1,14.0,280.0,286.33,223.28
2016,4,13,17,15,483.5,88.0,2.95,13.5,229.0,225.59,170.6
2016,4,13,17,30,423.0,78.0,2.8,13.0,178.0,172.77,124.67
2016,4,13,17,45,329.0,64.5,2.7,12.5,130.5,117.82,79.58
2016,4,13,18,0,235.0,51.0,2.6,12.0,83.0,73.83,45.89
2016,4,13,18,15,117.5,32.5,2.55,11.5,48.5,35.51,17.91
2016,4,13,18,30,0.0,14.0,2.5,11.0,14.0,13.76,0.0
2016,4,13,18,45,0.0,7.0,2.45,11.0,7.0,6.88,0.0
2016,4,13,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,5,45,64.0,14.5,2.2,9.5,19.0,14.25,0.0
2016,4,14,6,0,128.0,29.0,2.2,10.0,38.0,29.96,12.41
2016,4,14,6,15,243.5,44.5,2.25,10.0,80.0,65.09,38.72
2016,4,14,6,30,359.0,60.0,2.3,10.0,122.0,113.57,75.13
2016,4,14,6,45,435.0,71.0,2.35,10.5,172.0,162.88,116.37
2016,4,14,7,0,511.0,82.0,2.4,11.0,222.0,222.0,167.47
2016,4,14,7,15,554.0,84.0,2.5,11.5,265.0,268.79,209.78
2016,4,14,7,30,597.0,86.0,2.6,12.0,308.0,319.75,255.11
2016,4,14,7,45,594.5,101.5,2.75,12.5,350.0,368.43,297.87
2016,4,14,8,0,592.0,117.0,2.9,13.0,392.0,415.96,338.18
2016,4,14,8,15,596.5,131.5,2.95,13.0,434.5,465.0,378.8
2016,4,14,8,30,601.0,146.0,3.0,13.0,477.0,513.32,417.69
2016,4,14,8,45,560.5,176.0,3.1,13.5,505.0,545.45,441.67
2016,4,14,9,0,520.0,206.0,3.2,14.0,533.0,574.86,462.67
2016,4,14,9,15,466.0,244.0,3.25,14.0,551.5,597.71,478.34
2016,4,14,9,30,412.0,282.0,3.3,14.0,570.0,614.77,489.2
2016,4,14,9,45,439.5,285.0,3.4,14.5,606.5,656.49,519.78
2016,4,14,10,0,467.0,288.0,3.5,15.0,643.0,698.64,550.12
2016,4,14,10,15,661.0,215.5,3.55,15.0,739.0,809.66,635.87
2016,4,14,10,30,855.0,143.0,3.6,15.0,835.0,923.14,715.7
2016,4,14,10,45,696.0,227.0,3.65,15.5,800.5,888.38,688.5
2016,4,14,11,0,537.0,311.0,3.7,16.0,766.0,838.67,647.43
2016,4,14,11,15,691.5,237.5,3.8,16.0,833.0,920.9,710.42
2016,4,14,11,30,846.0,164.0,3.9,16.0,900.0,998.01,763.54
2016,4,14,11,45,832.5,174.0,4.0,16.0,903.0,1002.38,766.29
2016,4,14,12,0,819.0,184.0,4.1,16.0,906.0,1003.22,767.32
2016,4,14,12,15,819.0,183.5,4.2,16.0,904.0,1003.07,767.82
2016,4,14,12,30,819.0,183.0,4.3,16.0,902.0,999.65,766.17
2016,4,14,12,45,845.0,165.0,4.4,16.0,900.0,999.95,767.54
2016,4,14,13,0,871.0,147.0,4.5,16.0,898.0,996.24,766.29
2016,4,14,13,15,866.5,146.0,4.55,16.0,880.5,977.67,754.33
2016,4,14,13,30,862.0,145.0,4.6,16.0,863.0,955.95,740.31
2016,4,14,13,45,848.5,147.0,4.65,16.0,837.0,926.26,720.65
2016,4,14,14,0,835.0,149.0,4.7,16.0,811.0,894.11,699.18
2016,4,14,14,15,825.0,147.0,4.7,16.0,779.5,858.55,674.79
2016,4,14,14,30,815.0,145.0,4.7,16.0,748.0,820.81,648.7
2016,4,14,14,45,803.0,141.5,4.75,16.0,710.0,778.01,618.95
2016,4,14,15,0,791.0,138.0,4.8,16.0,672.0,733.63,587.7
2016,4,14,15,15,773.0,134.0,4.8,15.5,628.5,684.41,551.94
2016,4,14,15,30,755.0,130.0,4.8,15.0,585.0,633.25,513.47
2016,4,14,15,45,745.0,120.5,4.8,15.0,539.5,580.95,472.38
2016,4,14,16,0,735.0,111.0,4.8,15.0,494.0,527.93,429.6
2016,4,14,16,15,704.5,106.0,4.7,14.5,443.0,468.71,381.1
2016,4,14,16,30,674.0,101.0,4.6,14.0,392.0,411.34,332.76
2016,4,14,16,45,637.5,93.5,4.6,14.0,340.5,351.23,280.54
2016,4,14,17,0,601.0,86.0,4.6,14.0,289.0,294.28,229.86
2016,4,14,17,15,542.0,78.0,4.35,13.5,237.0,233.91,176.54
2016,4,14,17,30,483.0,70.0,4.1,13.0,185.0,179.88,128.78
2016,4,14,17,45,396.0,58.5,3.95,12.5,137.5,124.36,82.37
2016,4,14,18,0,309.0,47.0,3.8,12.0,90.0,78.24,46.52
2016,4,14,18,15,154.5,32.0,3.7,11.5,53.5,36.55,18.08
2016,4,14,18,30,0.0,17.0,3.6,11.0,17.0,16.71,0.0
2016,4,14,18,45,0.0,8.5,3.5,11.0,8.5,8.36,0.0
2016,4,14,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,15,5,45,118.0,13.5,2.65,7.5,22.5,13.27,0.0
2016,4,15,6,0,236.0,27.0,2.7,8.0,45.0,33.31,13.49
2016,4,15,6,15,353.5,38.5,2.75,8.5,90.0,71.38,39.73
2016,4,15,6,30,471.0,50.0,2.8,9.0,135.0,123.18,78.83
2016,4,15,6,45,539.5,59.0,2.9,10.0,186.5,175.73,123.76
2016,4,15,7,0,608.0,68.0,3.0,11.0,238.0,236.02,176.81
2016,4,15,7,15,657.0,74.0,3.15,11.5,292.0,294.28,229.32
2016,4,15,7,30,706.0,80.0,3.3,12.0,346.0,357.38,285.13
2016,4,15,7,45,735.5,86.5,3.45,12.5,398.5,416.89,336.98
2016,4,15,8,0,765.0,93.0,3.6,13.0,451.0,478.4,388.91
2016,4,15,8,15,790.5,96.5,3.55,13.5,502.0,536.24,436.06
2016,4,15,8,30,816.0,100.0,3.5,14.0,553.0,595.01,482.36
2016,4,15,8,45,833.5,104.0,3.45,14.5,600.5,649.75,524.04
2016,4,15,9,0,851.0,108.0,3.4,15.0,648.0,704.04,564.08
2016,4,15,9,15,865.5,110.5,3.3,15.0,690.0,753.81,598.88
2016,4,15,9,30,880.0,113.0,3.2,15.0,732.0,802.28,631.97
2016,4,15,9,45,896.0,112.0,3.1,15.5,770.0,843.42,658.05
2016,4,15,10,0,912.0,111.0,3.0,16.0,808.0,885.78,684.53
2016,4,15,10,15,919.5,112.5,2.95,16.5,837.5,921.34,706.18
2016,4,15,10,30,927.0,114.0,2.9,17.0,867.0,954.15,725.72
2016,4,15,10,45,934.0,113.5,2.9,17.5,889.5,981.5,741.78
2016,4,15,11,0,941.0,113.0,2.9,18.0,912.0,1005.73,755.73
2016,4,15,11,15,943.5,114.0,2.9,18.0,926.0,1023.98,767.13
2016,4,15,11,30,946.0,115.0,2.9,18.0,940.0,1038.73,776.33
2016,4,15,11,45,949.0,113.5,2.95,18.0,946.5,1047.76,782.36
2016,4,15,12,0,952.0,112.0,3.0,18.0,953.0,1053.16,786.17
2016,4,15,12,15,951.0,112.0,3.0,18.0,951.0,1052.53,785.69
2016,4,15,12,30,950.0,112.0,3.0,18.0,949.0,1048.22,782.96
2016,4,15,12,45,950.5,109.5,3.05,18.5,939.5,1039.06,776.17
2016,4,15,13,0,951.0,107.0,3.1,19.0,930.0,1026.24,767.1
2016,4,15,13,15,946.5,106.5,3.1,19.0,911.5,1007.19,755.03
2016,4,15,13,30,942.0,106.0,3.1,19.0,893.0,984.76,740.8
2016,4,15,13,45,936.0,104.0,3.15,19.0,867.5,956.14,722.8
2016,4,15,14,0,930.0,102.0,3.2,19.0,842.0,924.47,702.69
2016,4,15,14,15,921.0,100.5,3.2,19.0,809.0,887.91,678.74
2016,4,15,14,30,912.0,99.0,3.2,19.0,776.0,848.83,652.9
2016,4,15,14,45,900.0,97.5,3.2,19.0,737.0,805.13,623.56
2016,4,15,15,0,888.0,96.0,3.2,19.0,698.0,759.57,592.61
2016,4,15,15,15,873.0,93.5,3.15,18.5,654.0,709.28,558.67
2016,4,15,15,30,858.0,91.0,3.1,18.0,610.0,657.92,522.13
2016,4,15,15,45,838.5,88.0,3.05,18.0,561.5,603.91,480.6
2016,4,15,16,0,819.0,85.0,3.0,18.0,513.0,548.1,436.63
2016,4,15,16,15,792.5,81.5,2.9,17.5,461.5,488.46,389.07
2016,4,15,16,30,766.0,78.0,2.8,17.0,410.0,430.08,340.95
2016,4,15,16,45,732.0,72.5,2.7,17.0,357.0,368.24,288.09
2016,4,15,17,0,698.0,67.0,2.6,17.0,304.0,309.14,236.16
2016,4,15,17,15,645.5,61.0,2.55,16.0,251.0,246.83,181.97
2016,4,15,17,30,593.0,55.0,2.5,15.0,198.0,190.38,132.28
2016,4,15,17,45,513.0,47.0,2.45,14.5,148.5,133.06,83.98
2016,4,15,18,0,433.0,39.0,2.4,14.0,99.0,84.98,46.52
2016,4,15,18,15,295.5,27.0,2.45,13.5,60.0,39.49,16.61
2016,4,15,18,30,158.0,15.0,2.5,13.0,21.0,11.55,0.0
2016,4,15,18,45,79.0,7.5,2.55,13.0,10.5,7.37,0.0
2016,4,15,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,16,5,45,125.0,13.5,1.4,11.5,24.0,13.27,0.0
2016,4,16,6,0,250.0,27.0,1.3,12.0,48.0,34.72,14.39
2016,4,16,6,15,358.5,39.0,1.25,12.5,92.5,73.44,40.6
2016,4,16,6,30,467.0,51.0,1.2,13.0,137.0,124.94,79.29
2016,4,16,6,45,535.5,59.5,1.2,13.5,188.0,176.94,123.09
2016,4,16,7,0,604.0,68.0,1.2,14.0,239.0,236.66,174.69
2016,4,16,7,15,651.5,74.0,1.2,14.5,292.5,294.28,225.17
2016,4,16,7,30,699.0,80.0,1.2,15.0,346.0,356.57,278.37
2016,4,16,7,45,732.0,85.0,1.3,15.5,399.0,415.72,328.1
2016,4,16,8,0,765.0,90.0,1.4,16.0,452.0,477.29,378.15
2016,4,16,8,15,789.5,93.5,1.4,16.5,502.5,534.55,422.88
2016,4,16,8,30,814.0,97.0,1.4,17.0,553.0,592.63,466.61
2016,4,16,8,45,831.0,101.0,1.45,18.0,599.5,646.91,505.43
2016,4,16,9,0,848.0,105.0,1.5,19.0,646.0,700.68,542.54
2016,4,16,9,15,862.0,107.5,1.5,19.0,688.0,749.9,575.28
2016,4,16,9,30,876.0,110.0,1.5,19.0,730.0,794.88,604.62
2016,4,16,9,45,889.0,110.5,1.55,19.5,766.5,837.93,631.67
2016,4,16,10,0,902.0,111.0,1.6,20.0,803.0,879.04,657.08
2016,4,16,10,15,909.5,112.5,1.6,20.5,832.0,914.23,677.68
2016,4,16,10,30,917.0,114.0,1.6,21.0,861.0,946.72,696.35
2016,4,16,10,45,926.0,112.5,1.6,21.5,884.0,974.56,711.86
2016,4,16,11,0,935.0,111.0,1.6,22.0,907.0,999.41,725.41
2016,4,16,11,15,938.0,111.5,1.6,22.0,921.5,1017.45,736.04
2016,4,16,11,30,941.0,112.0,1.6,22.0,936.0,1032.02,744.63
2016,4,16,11,45,944.5,111.0,1.65,22.5,942.5,1041.97,749.76
2016,4,16,12,0,948.0,110.0,1.7,23.0,949.0,1048.3,752.78
2016,4,16,12,15,947.0,109.5,1.7,23.0,947.0,1047.09,751.94
2016,4,16,12,30,946.0,109.0,1.7,23.0,945.0,1042.21,749.01
2016,4,16,12,45,944.0,108.5,1.7,23.0,935.5,1032.71,743.34
2016,4,16,13,0,942.0,108.0,1.7,23.0,926.0,1019.64,735.57
2016,4,16,13,15,938.0,107.0,1.7,23.0,908.0,1000.63,724.17
2016,4,16,13,30,934.0,106.0,1.7,23.0,890.0,978.26,710.73
2016,4,16,13,45,929.5,104.0,1.7,23.0,865.0,951.14,694.28
2016,4,16,14,0,925.0,102.0,1.7,23.0,840.0,920.92,675.83
2016,4,16,14,15,916.5,101.0,1.7,23.0,808.0,885.43,653.85
2016,4,16,14,30,908.0,100.0,1.7,23.0,776.0,847.42,630.05
2016,4,16,14,45,898.5,97.0,1.75,23.0,737.5,804.21,603.02
2016,4,16,15,0,889.0,94.0,1.8,23.0,699.0,758.98,574.2
2016,4,16,15,15,874.0,92.0,1.8,22.5,655.5,709.17,542.35
2016,4,16,15,30,859.0,90.0,1.8,22.0,612.0,658.28,508.0
2016,4,16,15,45,836.0,88.5,1.8,22.0,563.0,603.65,467.74
2016,4,16,16,0,813.0,87.0,1.8,22.0,514.0,547.57,425.28
2016,4,16,16,15,786.5,83.5,1.75,21.5,463.0,488.22,379.61
2016,4,16,16,30,760.0,80.0,1.7,21.0,412.0,430.14,333.31
2016,4,16,16,45,703.5,79.5,1.65,20.5,356.0,364.48,279.83
2016,4,16,17,0,647.0,79.0,1.6,20.0,300.0,304.16,229.27
2016,4,16,17,15,593.0,72.0,1.5,19.0,248.0,243.58,177.97
2016,4,16,17,30,539.0,65.0,1.4,18.0,196.0,188.69,130.94
2016,4,16,17,45,434.5,57.0,1.35,17.5,146.0,130.25,83.86
2016,4,16,18,0,330.0,49.0,1.3,17.0,96.0,83.16,48.72
2016,4,16,18,15,213.5,33.0,1.3,16.5,58.5,40.89,19.85
2016,4,16,18,30,97.0,17.0,1.3,16.0,21.0,13.28,0.0
2016,4,16,18,45,48.5,8.5,1.3,16.0,10.5,8.36,0.0
2016,4,16,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,45,99.5,15.5,0.7,13.0,24.0,12.12,0.0
2016,4,17,6,0,199.0,31.0,0.7,13.0,48.0,36.61,17.29
2016,4,17,6,15,299.0,45.0,0.75,13.5,91.0,73.59,43.02
2016,4,17,6,30,399.0,59.0,0.8,14.0,134.0,123.19,80.52
2016,4,17,6,45,468.5,69.0,0.85,14.5,184.0,173.12,122.01
2016,4,17,7,0,538.0,79.0,0.9,15.0,234.0,230.94,171.19
2016,4,17,7,15,586.0,86.5,0.95,15.0,286.0,286.65,219.67
2016,4,17,7,30,634.0,94.0,1.0,15.0,338.0,347.15,271.31
2016,4,17,7,45,671.0,99.5,1.05,15.5,390.0,405.18,319.41
2016,4,17,8,0,708.0,105.0,1.1,16.0,442.0,466.13,368.26
2016,4,17,8,15,733.5,109.5,1.15,16.5,492.0,522.27,411.95
2016,4,17,8,30,759.0,114.0,1.2,17.0,542.0,579.46,455.01
2016,4,17,8,45,782.5,116.0,1.25,18.0,588.5,632.86,493.15
2016,4,17,9,0,806.0,118.0,1.3,19.0,635.0,686.93,530.49
2016,4,17,9,15,820.5,121.0,1.35,19.5,676.5,735.28,562.56
2016,4,17,9,30,835.0,124.0,1.4,20.0,718.0,782.46,592.79
2016,4,17,9,45,853.5,122.5,1.45,20.5,755.0,826.71,620.58
2016,4,17,10,0,872.0,121.0,1.5,21.0,792.0,865.73,644.53
2016,4,17,10,15,879.5,122.5,1.55,21.0,821.0,899.97,666.4
2016,4,17,10,30,887.0,124.0,1.6,21.0,850.0,931.61,686.53
2016,4,17,10,45,894.5,124.0,1.65,21.5,872.5,958.91,702.49
2016,4,17,11,0,902.0,124.0,1.7,22.0,895.0,983.26,716.54
2016,4,17,11,15,905.0,124.5,1.7,22.5,909.0,1000.72,725.53
2016,4,17,11,30,908.0,125.0,1.7,23.0,923.0,1014.85,732.5
2016,4,17,11,45,910.5,125.0,1.7,23.5,930.0,1024.55,736.77
2016,4,17,12,0,913.0,125.0,1.7,24.0,937.0,1030.76,738.99
2016,4,17,12,15,912.5,124.5,1.65,24.0,935.0,1029.98,737.68
2016,4,17,12,30,912.0,124.0,1.6,24.0,933.0,1025.66,734.35
2016,4,17,12,45,912.5,122.5,1.6,24.0,924.0,1017.76,729.69
2016,4,17,13,0,913.0,121.0,1.6,24.0,915.0,1006.35,722.98
2016,4,17,13,15,908.5,120.0,1.5,24.0,897.5,987.27,710.09
2016,4,17,13,30,904.0,119.0,1.4,24.0,880.0,964.95,695.31
2016,4,17,13,45,900.5,116.5,1.3,24.5,855.5,938.86,676.9
2016,4,17,14,0,897.0,114.0,1.2,25.0,831.0,909.73,656.69
2016,4,17,14,15,888.0,112.0,1.05,25.0,799.0,873.56,632.54
2016,4,17,14,30,879.0,110.0,0.9,25.0,767.0,835.0,606.85
2016,4,17,14,45,870.0,106.5,0.8,25.0,729.5,792.68,579.38
2016,4,17,15,0,861.0,103.0,0.7,25.0,692.0,748.4,550.46
2016,4,17,15,15,846.0,100.5,0.6,25.0,648.5,701.34,519.45
2016,4,17,15,30,831.0,98.0,0.5,25.0,605.0,650.8,484.36
2016,4,17,15,45,813.5,94.0,0.4,25.0,558.0,596.45,445.39
2016,4,17,16,0,796.0,90.0,0.3,25.0,511.0,541.91,405.33
2016,4,17,16,15,770.0,86.0,0.35,24.5,460.0,483.15,363.19
2016,4,17,16,30,744.0,82.0,0.4,24.0,409.0,425.65,320.1
2016,4,17,16,45,709.0,76.5,0.45,24.0,356.5,364.58,272.01
2016,4,17,17,0,674.0,71.0,0.5,24.0,304.0,305.98,224.14
2016,4,17,17,15,623.0,65.0,0.65,23.0,252.0,245.77,175.05
2016,4,17,17,30,572.0,59.0,0.8,22.0,200.0,190.87,129.16
2016,4,17,17,45,493.5,50.0,0.95,21.5,151.0,133.88,83.01
2016,4,17,18,0,415.0,41.0,1.1,21.0,102.0,85.95,46.7
2016,4,17,18,15,291.5,28.5,1.15,20.5,62.5,41.43,17.84
2016,4,17,18,30,168.0,16.0,1.2,20.0,23.0,12.25,0.0
2016,4,17,18,45,84.0,8.0,1.25,19.5,11.5,7.86,0.0
2016,4,17,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,18,5,45,135.0,15.0,0.55,13.5,27.0,11.46,0.0
2016,4,18,6,0,270.0,30.0,0.5,14.0,54.0,40.14,18.3
2016,4,18,6,15,373.0,41.5,0.5,14.5,99.5,79.59,44.7
2016,4,18,6,30,476.0,53.0,0.5,15.0,145.0,131.15,83.56
2016,4,18,6,45,544.5,61.0,0.5,16.0,196.5,183.52,126.96
2016,4,18,7,0,613.0,69.0,0.5,17.0,248.0,243.57,177.52
2016,4,18,7,15,659.0,75.5,0.45,17.5,301.5,301.87,227.07
2016,4,18,7,30,705.0,82.0,0.4,18.0,355.0,364.65,278.74
2016,4,18,7,45,736.5,87.0,0.4,18.5,408.0,423.51,326.08
2016,4,18,8,0,768.0,92.0,0.4,19.0,461.0,484.62,373.31
2016,4,18,8,15,792.0,96.0,0.45,19.5,511.5,542.26,416.7
2016,4,18,8,30,816.0,100.0,0.5,20.0,562.0,600.66,459.15
2016,4,18,8,45,834.0,103.0,0.6,21.0,609.0,654.58,496.75
2016,4,18,9,0,852.0,106.0,0.7,22.0,656.0,708.06,532.7
2016,4,18,9,15,866.0,108.0,0.8,22.0,697.5,756.82,565.09
2016,4,18,9,30,880.0,110.0,0.9,22.0,739.0,801.36,594.41
2016,4,18,9,45,894.5,109.5,1.0,22.5,776.0,844.62,621.52
2016,4,18,10,0,909.0,109.0,1.1,23.0,813.0,886.02,647.15
2016,4,18,10,15,916.0,110.5,1.15,23.5,842.0,920.85,667.57
2016,4,18,10,30,923.0,112.0,1.2,24.0,871.0,952.93,686.15
2016,4,18,10,45,928.5,112.5,1.25,24.5,892.5,979.64,701.28
2016,4,18,11,0,934.0,113.0,1.3,25.0,914.0,1003.21,714.48
2016,4,18,11,15,937.0,113.5,1.3,25.0,928.0,1021.11,724.76
2016,4,18,11,30,940.0,114.0,1.3,25.0,942.0,1035.55,733.05
2016,4,18,11,45,940.5,114.5,1.3,25.0,948.0,1044.0,737.79
2016,4,18,12,0,941.0,115.0,1.3,25.0,954.0,1048.84,740.52
2016,4,18,12,15,940.0,115.0,1.3,25.0,952.0,1048.05,739.96
2016,4,18,12,30,939.0,115.0,1.3,25.0,950.0,1043.62,737.37
2016,4,18,12,45,932.5,117.0,1.3,25.5,938.5,1032.32,729.31
2016,4,18,13,0,926.0,119.0,1.3,26.0,927.0,1017.58,719.33
2016,4,18,13,15,921.5,118.0,1.3,26.0,909.0,998.27,708.07
2016,4,18,13,30,917.0,117.0,1.3,26.0,891.0,975.68,694.86
2016,4,18,13,45,905.0,118.5,1.3,26.0,864.0,945.76,677.08
2016,4,18,14,0,893.0,120.0,1.3,26.0,837.0,913.19,657.63
2016,4,18,14,15,884.0,118.5,1.3,25.5,805.0,877.64,637.4
2016,4,18,14,30,875.0,117.0,1.3,25.0,773.0,839.7,615.37
2016,4,18,14,45,853.5,119.0,1.35,25.0,732.5,796.52,588.97
2016,4,18,15,0,832.0,121.0,1.4,25.0,692.0,748.93,559.16
2016,4,18,15,15,815.5,118.0,1.4,24.5,648.5,698.94,527.52
2016,4,18,15,30,799.0,115.0,1.4,24.0,605.0,648.16,492.95
2016,4,18,15,45,770.0,114.0,1.45,24.0,555.5,591.3,452.25
2016,4,18,16,0,741.0,113.0,1.5,24.0,506.0,535.77,411.22
2016,4,18,16,15,551.0,136.5,1.5,23.0,412.5,424.0,327.8
2016,4,18,16,30,361.0,160.0,1.5,22.0,319.0,326.06,253.18
2016,4,18,16,45,325.0,147.5,1.55,21.5,277.5,278.48,215.69
2016,4,18,17,0,289.0,135.0,1.6,21.0,236.0,234.43,179.98
2016,4,18,17,15,263.5,115.0,1.6,20.0,195.0,189.81,143.31
2016,4,18,17,30,238.0,95.0,1.6,19.0,154.0,148.01,108.41
2016,4,18,17,45,196.0,75.0,1.6,18.0,116.0,106.35,74.34
2016,4,18,18,0,154.0,55.0,1.6,17.0,78.0,69.72,45.25
2016,4,18,18,15,77.0,36.5,1.65,16.5,48.0,38.22,22.03
2016,4,18,18,30,0.0,18.0,1.7,16.0,18.0,17.18,0.0
2016,4,18,18,45,0.0,9.0,1.75,15.5,9.0,8.85,0.0
2016,4,18,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,19,5,45,115.0,17.0,1.2,12.5,28.0,13.23,0.0
2016,4,19,6,0,230.0,34.0,1.1,13.0,56.0,42.24,21.19
2016,4,19,6,15,330.0,47.0,1.05,13.5,100.5,80.68,47.61
2016,4,19,6,30,430.0,60.0,1.0,14.0,145.0,131.67,86.57
2016,4,19,6,45,507.5,67.5,1.0,14.5,196.5,183.1,129.34
2016,4,19,7,0,585.0,75.0,1.0,15.0,248.0,243.27,180.48
2016,4,19,7,15,631.5,81.5,0.95,15.5,301.0,300.26,229.66
2016,4,19,7,30,678.0,88.0,0.9,16.0,354.0,361.81,281.27
2016,4,19,7,45,719.0,91.0,0.9,16.5,408.0,421.51,330.13
2016,4,19,8,0,760.0,94.0,0.9,17.0,462.0,484.45,379.77
2016,4,19,8,15,784.0,97.5,0.9,17.5,512.0,541.16,423.01
2016,4,19,8,30,808.0,101.0,0.9,18.0,562.0,598.65,465.26
2016,4,19,8,45,828.0,103.0,0.9,19.0,608.5,652.42,502.44
2016,4,19,9,0,848.0,105.0,0.9,20.0,655.0,705.94,537.72
2016,4,19,9,15,861.0,108.0,0.85,20.5,697.0,754.78,567.54
2016,4,19,9,30,874.0,111.0,0.8,21.0,739.0,799.34,593.77
2016,4,19,9,45,878.0,116.0,0.8,21.5,773.0,839.49,617.33
2016,4,19,10,0,882.0,121.0,0.8,22.0,807.0,877.12,638.94
2016,4,19,10,15,889.5,122.5,0.8,22.5,836.0,911.54,658.22
2016,4,19,10,30,897.0,124.0,0.8,23.0,865.0,943.31,675.65
2016,4,19,10,45,896.5,128.5,0.8,23.5,885.0,967.97,688.52
2016,4,19,11,0,896.0,133.0,0.8,24.0,905.0,989.34,699.4
2016,4,19,11,15,899.5,134.0,0.85,24.0,919.0,1007.59,710.81
2016,4,19,11,30,903.0,135.0,0.9,24.0,933.0,1022.53,720.34
2016,4,19,11,45,898.0,139.0,0.95,24.5,938.0,1028.86,723.36
2016,4,19,12,0,893.0,143.0,1.0,25.0,943.0,1031.66,724.44
2016,4,19,12,15,709.0,245.0,1.05,24.5,878.5,967.32,687.14
2016,4,19,12,30,525.0,347.0,1.1,24.0,814.0,887.9,635.02
2016,4,19,12,45,516.0,343.5,1.15,24.0,799.5,871.15,626.12
2016,4,19,13,0,507.0,340.0,1.2,24.0,785.0,852.41,615.09
2016,4,19,13,15,440.5,358.5,1.25,24.0,739.5,799.94,580.26
2016,4,19,13,30,374.0,377.0,1.3,24.0,694.0,742.13,541.73
2016,4,19,13,45,343.0,374.0,1.4,24.0,658.5,701.73,515.85
2016,4,19,14,0,312.0,371.0,1.5,24.0,623.0,661.53,489.38
2016,4,19,14,15,292.0,360.0,1.55,23.5,588.5,622.96,464.53
2016,4,19,14,30,272.0,349.0,1.6,23.0,554.0,584.64,439.34
2016,4,19,14,45,201.5,335.5,1.7,23.0,483.5,499.48,378.45
2016,4,19,15,0,131.0,322.0,1.8,23.0,413.0,424.74,323.75
2016,4,19,15,15,92.0,290.0,1.85,22.5,352.0,354.04,272.14
2016,4,19,15,30,53.0,258.0,1.9,22.0,291.0,291.5,225.36
2016,4,19,15,45,51.0,237.5,2.0,21.5,267.0,266.75,207.57
2016,4,19,16,0,49.0,217.0,2.1,21.0,243.0,242.17,189.42
2016,4,19,16,15,87.5,202.0,2.15,20.0,243.0,243.91,192.34
2016,4,19,16,30,126.0,187.0,2.2,19.0,243.0,243.74,193.05
2016,4,19,16,45,113.0,166.0,2.25,18.5,212.0,209.98,166.12
2016,4,19,17,0,100.0,145.0,2.3,18.0,181.0,177.59,139.91
2016,4,19,17,15,88.5,122.0,2.25,17.5,149.5,145.16,113.18
2016,4,19,17,30,77.0,99.0,2.2,17.0,118.0,114.15,87.26
2016,4,19,17,45,61.5,76.5,2.2,16.5,89.5,84.13,62.17
2016,4,19,18,0,46.0,54.0,2.2,16.0,61.0,56.81,39.47
2016,4,19,18,15,23.0,34.5,2.15,15.5,38.0,33.99,20.59
2016,4,19,18,30,0.0,15.0,2.1,15.0,15.0,14.48,0.0
2016,4,19,18,45,0.0,7.5,2.05,15.0,7.5,7.37,0.0
2016,4,19,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,5,45,137.0,17.0,1.15,11.5,30.5,13.16,0.0
2016,4,20,6,0,274.0,34.0,1.2,12.0,61.0,45.89,22.96
2016,4,20,6,15,375.0,45.5,1.2,12.5,106.5,85.9,50.25
2016,4,20,6,30,476.0,57.0,1.2,13.0,152.0,137.8,90.26
2016,4,20,6,45,539.5,65.5,1.3,14.0,203.5,189.85,134.4
2016,4,20,7,0,603.0,74.0,1.4,15.0,255.0,248.99,185.33
2016,4,20,7,15,648.0,80.5,1.35,15.5,308.0,306.55,235.35
2016,4,20,7,30,693.0,87.0,1.3,16.0,361.0,368.47,287.67
2016,4,20,7,45,725.5,91.5,1.3,16.5,413.5,426.69,335.8
2016,4,20,8,0,758.0,96.0,1.3,17.0,466.0,487.24,384.04
2016,4,20,8,15,782.0,99.5,1.3,17.5,516.0,543.84,427.64
2016,4,20,8,30,806.0,103.0,1.3,18.0,566.0,601.22,470.25
2016,4,20,8,45,829.5,103.5,1.35,18.5,613.5,655.6,509.75
2016,4,20,9,0,853.0,104.0,1.4,19.0,661.0,710.03,547.67
2016,4,20,9,15,866.0,106.0,1.4,19.0,701.5,755.52,577.59
2016,4,20,9,30,879.0,108.0,1.4,19.0,742.0,801.69,607.62
2016,4,20,9,45,899.0,104.5,1.45,19.5,780.0,846.16,635.49
2016,4,20,10,0,919.0,101.0,1.5,20.0,818.0,889.13,661.98
2016,4,20,10,15,739.0,196.5,1.55,20.0,787.0,864.5,644.72
2016,4,20,10,30,559.0,292.0,1.6,20.0,756.0,818.27,610.0
2016,4,20,10,45,428.5,351.5,1.65,20.5,712.5,772.01,574.15
2016,4,20,11,0,298.0,411.0,1.7,21.0,669.0,713.25,529.31
2016,4,20,11,15,325.5,411.0,1.7,21.0,696.5,744.92,551.91
2016,4,20,11,30,353.0,411.0,1.7,21.0,724.0,775.96,573.1
2016,4,20,11,45,632.5,271.0,1.75,21.0,836.5,916.44,675.98
2016,4,20,12,0,912.0,131.0,1.8,21.0,949.0,1038.89,755.21
2016,4,20,12,15,911.0,131.0,1.8,21.0,947.0,1037.99,753.15
2016,4,20,12,30,910.0,131.0,1.8,21.0,945.0,1033.57,750.47
2016,4,20,12,45,906.0,131.5,1.85,21.0,934.0,1023.26,744.9
2016,4,20,13,0,902.0,132.0,1.9,21.0,923.0,1009.57,737.28
2016,4,20,13,15,897.0,131.0,1.9,21.0,905.0,990.08,725.37
2016,4,20,13,30,892.0,130.0,1.9,21.0,887.0,967.43,711.51
2016,4,20,13,45,700.0,213.5,1.95,21.0,797.0,867.89,647.2
2016,4,20,14,0,508.0,297.0,2.0,21.0,707.0,763.58,573.48
2016,4,20,14,15,503.5,284.0,2.0,20.5,677.5,730.27,553.11
2016,4,20,14,30,499.0,271.0,2.0,20.0,648.0,695.54,530.74
2016,4,20,14,45,558.5,234.5,2.0,20.0,636.5,685.53,526.14
2016,4,20,15,0,618.0,198.0,2.0,20.0,625.0,671.66,518.22
2016,4,20,15,15,707.0,156.5,1.95,19.5,615.5,664.84,516.11
2016,4,20,15,30,796.0,115.0,1.9,19.0,606.0,647.43,505.65
2016,4,20,15,45,778.5,109.5,1.9,19.0,559.0,593.12,465.08
2016,4,20,16,0,761.0,104.0,1.9,19.0,512.0,538.72,423.55
2016,4,20,16,15,520.5,140.0,1.85,18.5,406.5,410.93,324.53
2016,4,20,16,30,280.0,176.0,1.8,18.0,301.0,305.5,241.6
2016,4,20,16,45,260.0,158.0,1.8,17.5,262.5,263.17,207.78
2016,4,20,17,0,240.0,140.0,1.8,17.0,224.0,222.77,174.47
2016,4,20,17,15,220.5,118.5,1.7,16.5,186.0,181.17,139.51
2016,4,20,17,30,201.0,97.0,1.6,16.0,148.0,141.77,105.99
2016,4,20,17,45,171.0,76.0,1.55,15.5,112.5,103.33,73.76
2016,4,20,18,0,141.0,55.0,1.5,15.0,77.0,68.57,45.34
2016,4,20,18,15,79.5,37.0,1.5,14.5,48.5,38.54,22.73
2016,4,20,18,30,18.0,19.0,1.5,14.0,20.0,17.91,0.0
2016,4,20,18,45,9.0,9.5,1.5,13.5,10.0,9.34,0.0
2016,4,20,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,5,45,7.0,17.0,0.9,13.5,18.0,16.25,0.0
2016,4,21,6,0,14.0,34.0,0.9,14.0,36.0,33.09,20.52
2016,4,21,6,15,36.0,55.5,1.0,14.0,62.5,57.06,40.56
2016,4,21,6,30,58.0,77.0,1.1,14.0,89.0,83.99,62.91
2016,4,21,6,45,72.5,99.5,1.2,14.5,119.0,112.91,87.26
2016,4,21,7,0,87.0,122.0,1.3,15.0,149.0,144.63,113.8
2016,4,21,7,15,102.0,143.0,1.35,15.0,180.0,176.21,140.16
2016,4,21,7,30,117.0,164.0,1.4,15.0,211.0,209.47,167.6
2016,4,21,7,45,94.0,184.5,1.5,15.5,225.5,224.3,179.54
2016,4,21,8,0,71.0,205.0,1.6,16.0,240.0,238.36,190.29
2016,4,21,8,15,139.0,230.5,1.65,16.0,307.5,309.08,246.7
2016,4,21,8,30,207.0,256.0,1.7,16.0,375.0,383.86,305.23
2016,4,21,8,45,240.0,273.5,1.8,16.5,422.5,433.72,342.83
2016,4,21,9,0,273.0,291.0,1.9,17.0,470.0,490.5,385.05
2016,4,21,9,15,333.0,295.5,1.95,17.0,527.5,552.16,431.5
2016,4,21,9,30,393.0,300.0,2.0,17.0,585.0,617.67,479.99
2016,4,21,9,45,393.5,316.5,2.05,17.5,613.5,650.19,501.6
2016,4,21,10,0,394.0,333.0,2.1,18.0,642.0,681.53,522.3
2016,4,21,10,15,395.5,344.5,2.1,18.0,664.0,707.32,539.67
2016,4,21,10,30,397.0,356.0,2.1,18.0,686.0,731.82,556.04
2016,4,21,10,45,218.5,362.5,2.1,18.0,545.0,582.64,445.04
2016,4,21,11,0,40.0,369.0,2.1,18.0,404.0,410.65,313.87
2016,4,21,11,15,172.5,397.0,2.15,18.0,550.5,575.72,440.14
2016,4,21,11,30,305.0,425.0,2.2,18.0,697.0,743.98,561.35
2016,4,21,11,45,318.5,417.5,2.25,18.5,702.5,752.12,565.21
2016,4,21,12,0,332.0,410.0,2.3,19.0,708.0,758.99,569.62
2016,4,21,12,15,595.0,279.0,2.35,19.0,813.0,890.77,669.09
2016,4,21,12,30,858.0,148.0,2.4,19.0,918.0,1000.76,743.78
2016,4,21,12,45,863.5,142.5,2.5,19.0,910.0,993.92,739.39
2016,4,21,13,0,869.0,137.0,2.6,19.0,902.0,983.66,734.02
2016,4,21,13,15,864.5,136.0,2.65,19.0,884.5,965.11,722.71
2016,4,21,13,30,860.0,135.0,2.7,19.0,867.0,943.52,709.44
2016,4,21,13,45,864.0,127.5,2.8,19.0,844.5,920.0,695.27
2016,4,21,14,0,868.0,120.0,2.9,19.0,822.0,893.21,678.78
2016,4,21,14,15,859.0,118.0,2.9,19.0,791.0,857.83,655.53
2016,4,21,14,30,850.0,116.0,2.9,19.0,760.0,820.18,630.59
2016,4,21,14,45,525.5,220.0,2.95,19.0,612.0,645.09,502.82
2016,4,21,15,0,201.0,324.0,3.0,19.0,464.0,478.62,372.84
2016,4,21,15,15,263.5,291.5,2.95,18.5,463.0,484.6,380.81
2016,4,21,15,30,326.0,259.0,2.9,18.0,462.0,479.81,379.47
2016,4,21,15,45,549.5,176.0,2.9,18.0,485.5,519.92,413.69
2016,4,21,16,0,773.0,93.0,2.9,18.0,509.0,534.81,426.43
2016,4,21,16,15,500.5,138.5,2.85,17.5,397.5,399.58,319.12
2016,4,21,16,30,228.0,184.0,2.8,17.0,286.0,289.79,231.25
2016,4,21,16,45,216.5,163.0,2.8,17.0,250.5,250.7,199.34
2016,4,21,17,0,205.0,142.0,2.8,17.0,215.0,212.7,167.48
2016,4,21,17,15,189.5,120.0,2.65,16.5,179.0,173.75,134.64
2016,4,21,17,30,174.0,98.0,2.5,16.0,143.0,136.58,102.9
2016,4,21,17,45,149.0,77.0,2.4,15.5,109.5,100.58,72.54
2016,4,21,18,0,124.0,56.0,2.3,15.0,76.0,67.67,45.38
2016,4,21,18,15,69.0,38.0,2.25,14.5,48.5,39.51,23.94
2016,4,21,18,30,14.0,20.0,2.2,14.0,21.0,18.83,1.74
2016,4,21,18,45,7.0,10.0,2.15,14.0,10.5,9.83,0.0
2016,4,21,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,22,5,45,107.0,19.5,3.75,14.0,31.0,15.46,1.11
2016,4,22,6,0,214.0,39.0,3.8,14.0,62.0,47.99,26.26
2016,4,22,6,15,311.5,52.0,3.85,14.0,106.0,86.07,52.89
2016,4,22,6,30,409.0,65.0,3.9,14.0,150.0,135.51,91.46
2016,4,22,6,45,482.0,72.5,4.0,14.0,200.5,186.11,134.56
2016,4,22,7,0,555.0,80.0,4.1,14.0,251.0,244.01,185.18
2016,4,22,7,15,602.0,86.5,4.2,14.0,303.0,299.71,235.0
2016,4,22,7,30,649.0,93.0,4.3,14.0,355.0,360.02,288.08
2016,4,22,7,45,324.5,73.0,4.45,14.0,204.0,226.8,184.59
2016,4,22,8,0,0.0,53.0,4.6,14.0,53.0,51.22,37.7
2016,4,22,8,15,30.5,149.5,4.7,14.0,167.5,164.19,132.18
2016,4,22,8,30,61.0,246.0,4.8,14.0,282.0,281.25,227.38
2016,4,22,8,45,30.5,201.5,4.9,14.5,219.5,219.46,176.02
2016,4,22,9,0,0.0,157.0,5.0,15.0,157.0,152.67,120.45
2016,4,22,9,15,0.0,154.0,5.1,15.0,154.0,149.75,117.86
2016,4,22,9,30,0.0,151.0,5.2,15.0,151.0,146.83,115.24
2016,4,22,9,45,38.5,257.5,5.35,15.0,288.0,288.42,229.98
2016,4,22,10,0,77.0,364.0,5.5,15.0,425.0,431.93,342.75
2016,4,22,10,15,39.5,259.5,5.55,15.0,290.5,294.18,233.58
2016,4,22,10,30,2.0,155.0,5.6,15.0,156.0,152.73,119.24
2016,4,22,10,45,5.5,185.0,5.65,15.0,189.5,185.65,145.89
2016,4,22,11,0,9.0,215.0,5.7,15.0,223.0,218.83,172.39
2016,4,22,11,15,206.5,300.0,5.7,14.5,484.5,514.51,411.9
2016,4,22,11,30,404.0,385.0,5.7,14.0,746.0,805.1,634.4
2016,4,22,11,45,260.5,417.5,5.7,14.0,651.0,695.17,546.82
2016,4,22,12,0,117.0,450.0,5.7,14.0,556.0,581.02,456.01
2016,4,22,12,15,127.0,451.0,5.6,14.0,565.5,591.93,464.78
2016,4,22,12,30,137.0,452.0,5.5,14.0,575.0,602.17,472.65
2016,4,22,12,45,140.0,447.0,5.4,14.0,572.0,598.54,469.93
2016,4,22,13,0,143.0,442.0,5.3,14.0,569.0,594.21,466.79
2016,4,22,13,15,497.0,294.0,5.2,14.0,720.5,787.63,624.11
2016,4,22,13,30,851.0,146.0,5.1,14.0,872.0,952.21,747.64
2016,4,22,13,45,850.5,141.5,5.05,14.0,850.0,927.51,729.26
2016,4,22,14,0,850.0,137.0,5.0,14.0,828.0,899.8,709.94
2016,4,22,14,15,672.5,206.0,5.0,14.0,739.5,796.81,635.36
2016,4,22,14,30,495.0,275.0,5.0,14.0,651.0,696.72,556.61
2016,4,22,14,45,512.5,252.5,5.0,14.0,625.0,668.43,536.92
2016,4,22,15,0,530.0,230.0,5.0,14.0,599.0,637.32,514.39
2016,4,22,15,15,429.5,245.0,5.0,14.0,532.0,558.41,451.88
2016,4,22,15,30,329.0,260.0,5.0,14.0,465.0,482.89,391.4
2016,4,22,15,45,164.5,203.0,5.0,14.0,305.5,304.63,247.97
2016,4,22,16,0,0.0,146.0,5.0,14.0,146.0,141.79,112.91
2016,4,22,16,15,170.5,157.0,4.9,13.5,234.0,243.99,199.64
2016,4,22,16,30,341.0,168.0,4.8,13.0,322.0,325.85,266.05
2016,4,22,16,45,179.5,148.5,4.7,13.0,228.5,219.7,178.03
2016,4,22,17,0,18.0,129.0,4.6,13.0,135.0,131.12,105.54
2016,4,22,17,15,11.0,109.0,4.35,12.5,112.5,108.45,86.79
2016,4,22,17,30,4.0,89.0,4.1,12.0,90.0,86.65,68.48
2016,4,22,17,45,182.5,71.0,3.9,12.0,100.5,100.97,72.63
2016,4,22,18,0,361.0,53.0,3.7,12.0,111.0,93.04,56.98
2016,4,22,18,15,238.0,39.0,3.5,11.5,71.0,49.56,27.05
2016,4,22,18,30,115.0,25.0,3.3,11.0,31.0,20.19,4.11
2016,4,22,18,45,57.5,12.5,3.15,11.0,15.5,12.29,0.0
2016,4,22,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
