Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,23,5,45,156.5,18.0,2.35,10.5,35.5,14.54,2.33
2016,4,23,6,0,313.0,36.0,2.4,11.0,71.0,52.59,27.1
2016,4,23,6,15,408.5,46.0,2.4,11.5,117.0,93.55,55.51
2016,4,23,6,30,504.0,56.0,2.4,12.0,163.0,145.69,96.77
2016,4,23,6,45,561.5,63.5,2.45,12.5,213.5,197.34,141.82
2016,4,23,7,0,619.0,71.0,2.5,13.0,264.0,255.31,193.11
2016,4,23,7,15,661.0,77.0,2.5,13.0,316.5,312.36,244.22
2016,4,23,7,30,703.0,83.0,2.5,13.0,369.0,373.38,297.68
2016,4,23,7,45,726.5,89.5,2.5,13.5,419.5,430.03,345.86
2016,4,23,8,0,750.0,96.0,2.5,14.0,470.0,488.12,393.53
2016,4,23,8,15,772.5,99.5,2.5,14.5,519.0,543.4,437.52
2016,4,23,8,30,795.0,103.0,2.5,15.0,568.0,599.31,480.53
2016,4,23,8,45,807.5,108.0,2.5,15.5,612.0,650.49,518.57
2016,4,23,9,0,820.0,113.0,2.5,16.0,656.0,700.81,554.6
2016,4,23,9,15,833.0,115.5,2.5,16.0,696.0,747.79,587.01
2016,4,23,9,30,846.0,118.0,2.5,16.0,736.0,793.43,618.05
2016,4,23,9,45,863.0,115.5,2.5,16.5,772.0,832.26,642.74
2016,4,23,10,0,880.0,113.0,2.5,17.0,808.0,872.47,668.08
2016,4,23,10,15,887.0,114.5,2.5,17.0,836.0,906.12,689.9
2016,4,23,10,30,894.0,116.0,2.5,17.0,864.0,937.12,709.84
2016,4,23,10,45,898.5,117.0,2.55,17.5,884.5,962.46,725.01
2016,4,23,11,0,903.0,118.0,2.6,18.0,905.0,984.73,738.16
2016,4,23,11,15,905.5,118.5,2.6,18.0,918.5,1001.36,748.51
2016,4,23,11,30,908.0,119.0,2.6,18.0,932.0,1014.66,756.78
2016,4,23,11,45,906.5,121.0,2.6,18.0,937.0,1022.18,761.36
2016,4,23,12,0,905.0,123.0,2.6,18.0,942.0,1026.21,763.82
2016,4,23,12,15,904.5,123.0,2.65,18.0,939.5,1025.67,763.93
2016,4,23,12,30,904.0,123.0,2.7,18.0,937.0,1021.65,761.91
2016,4,23,12,45,898.5,124.0,2.8,18.0,926.0,1010.34,755.66
2016,4,23,13,0,893.0,125.0,2.9,18.0,915.0,995.71,747.3
2016,4,23,13,15,888.0,124.0,3.05,18.0,897.5,976.28,736.15
2016,4,23,13,30,883.0,123.0,3.2,18.0,880.0,953.75,722.82
2016,4,23,13,45,871.0,125.0,3.35,18.0,853.5,924.96,705.08
2016,4,23,14,0,859.0,127.0,3.5,18.0,827.0,893.67,685.44
2016,4,23,14,15,597.0,232.0,3.55,17.5,709.5,759.23,590.65
2016,4,23,14,30,335.0,337.0,3.6,17.0,592.0,623.79,486.83
2016,4,23,14,45,168.5,257.0,3.7,17.0,385.5,393.07,311.55
2016,4,23,15,0,2.0,177.0,3.8,17.0,179.0,173.86,135.79
2016,4,23,15,15,386.0,148.0,3.8,16.5,389.5,428.81,348.47
2016,4,23,15,30,770.0,119.0,3.8,16.0,600.0,636.17,511.96
2016,4,23,15,45,744.5,117.0,3.85,16.0,552.5,582.17,468.65
2016,4,23,16,0,719.0,115.0,3.9,16.0,505.0,528.34,425.91
2016,4,23,16,15,690.5,110.0,3.85,15.5,455.5,470.94,379.84
2016,4,23,16,30,662.0,105.0,3.8,15.0,406.0,415.21,333.76
2016,4,23,16,45,613.0,101.5,3.8,15.0,354.0,354.63,282.13
2016,4,23,17,0,564.0,98.0,3.8,15.0,302.0,298.54,233.28
2016,4,23,17,15,510.0,89.5,3.65,14.5,251.5,240.88,183.11
2016,4,23,17,30,456.0,81.0,3.5,14.0,201.0,187.93,136.83
2016,4,23,17,45,379.5,69.5,3.4,14.0,154.0,135.19,92.38
2016,4,23,18,0,303.0,58.0,3.3,14.0,107.0,91.21,57.51
2016,4,23,18,15,199.5,41.0,3.2,13.5,69.0,49.32,27.9
2016,4,23,18,30,96.0,24.0,3.1,13.0,31.0,20.76,5.73
2016,4,23,18,45,48.0,12.0,3.05,13.0,15.5,11.8,0.0
2016,4,23,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,24,5,45,105.0,22.0,3.35,10.5,34.5,18.34,5.81
2016,4,24,6,0,210.0,44.0,3.5,11.0,69.0,53.57,31.32
2016,4,24,6,15,302.5,58.5,3.5,11.5,114.0,92.77,59.53
2016,4,24,6,30,395.0,73.0,3.5,12.0,159.0,142.77,99.12
2016,4,24,6,45,471.0,81.5,3.55,12.5,211.0,193.68,142.34
2016,4,24,7,0,547.0,90.0,3.6,13.0,263.0,254.22,194.71
2016,4,24,7,15,593.5,97.5,3.6,13.0,315.5,310.48,244.72
2016,4,24,7,30,640.0,105.0,3.6,13.0,368.0,371.3,297.8
2016,4,24,7,45,683.0,107.5,3.6,13.5,422.0,429.69,347.36
2016,4,24,8,0,726.0,110.0,3.6,14.0,476.0,491.52,398.3
2016,4,24,8,15,521.5,176.5,3.55,14.5,452.5,478.78,387.26
2016,4,24,8,30,317.0,243.0,3.5,15.0,429.0,442.83,356.2
2016,4,24,8,45,363.5,252.0,3.5,16.0,481.5,498.6,398.76
2016,4,24,9,0,410.0,261.0,3.5,17.0,534.0,562.01,445.6
2016,4,24,9,15,631.5,193.5,3.4,17.0,643.0,679.84,537.67
2016,4,24,9,30,853.0,126.0,3.3,17.0,752.0,808.55,631.68
2016,4,24,9,45,667.5,211.0,3.25,17.5,715.0,776.58,604.16
2016,4,24,10,0,482.0,296.0,3.2,18.0,678.0,725.67,560.85
2016,4,24,10,15,687.0,213.5,3.25,18.0,779.0,839.75,647.64
2016,4,24,10,30,892.0,131.0,3.3,18.0,880.0,951.85,724.08
2016,4,24,10,45,896.0,132.5,3.4,18.5,901.0,977.14,738.93
2016,4,24,11,0,900.0,134.0,3.5,19.0,922.0,999.35,752.43
2016,4,24,11,15,902.5,134.5,3.7,19.0,935.0,1015.89,764.33
2016,4,24,11,30,905.0,135.0,3.9,19.0,948.0,1029.11,774.12
2016,4,24,11,45,899.5,139.5,4.1,19.0,951.5,1035.16,779.18
2016,4,24,12,0,894.0,144.0,4.3,19.0,955.0,1037.69,782.01
2016,4,24,12,15,893.0,144.5,4.5,18.5,953.0,1037.13,784.73
2016,4,24,12,30,892.0,145.0,4.7,18.0,951.0,1033.14,785.58
2016,4,24,12,45,691.0,248.0,4.95,18.0,868.5,946.51,727.83
2016,4,24,13,0,490.0,351.0,5.2,18.0,786.0,848.23,654.2
2016,4,24,13,15,484.5,342.5,5.35,18.0,766.0,825.98,639.96
2016,4,24,13,30,479.0,334.0,5.5,18.0,746.0,802.01,623.89
2016,4,24,13,45,427.5,346.5,5.65,18.0,706.0,755.96,589.93
2016,4,24,14,0,376.0,359.0,5.8,18.0,666.0,705.53,552.51
2016,4,24,14,15,497.5,295.5,5.85,17.5,685.5,737.56,582.19
2016,4,24,14,30,619.0,232.0,5.9,17.0,705.0,756.76,601.87
2016,4,24,14,45,566.5,235.0,5.95,17.0,651.5,693.35,553.77
2016,4,24,15,0,514.0,238.0,6.0,17.0,598.0,634.0,508.31
2016,4,24,15,15,598.0,204.5,6.0,16.5,598.0,638.29,514.7
2016,4,24,15,30,682.0,171.0,6.0,16.0,598.0,632.38,512.46
2016,4,24,15,45,674.0,158.5,6.05,16.0,553.5,581.75,472.64
2016,4,24,16,0,666.0,146.0,6.1,16.0,509.0,530.39,431.4
2016,4,24,16,15,635.0,139.5,6.05,15.5,459.0,472.68,384.45
2016,4,24,16,30,604.0,133.0,6.0,15.0,409.0,417.01,337.96
2016,4,24,16,45,571.5,122.5,6.0,14.5,358.5,359.14,288.65
2016,4,24,17,0,539.0,112.0,6.0,14.0,308.0,302.76,239.47
2016,4,24,17,15,484.5,101.5,5.95,13.5,256.5,244.44,188.37
2016,4,24,17,30,430.0,91.0,5.9,13.0,205.0,191.92,142.19
2016,4,24,17,45,354.0,77.5,5.85,13.0,157.5,138.68,97.03
2016,4,24,18,0,278.0,64.0,5.8,13.0,110.0,94.18,61.39
2016,4,24,18,15,182.5,45.0,5.7,12.5,71.0,52.16,30.94
2016,4,24,18,30,87.0,26.0,5.6,12.0,32.0,22.54,8.0
2016,4,24,18,45,43.5,13.0,5.6,11.5,16.0,12.78,0.0
2016,4,24,19,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,5.05,10.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,25,5,15,48.5,5.0,3.1,7.5,6.0,0.0,0.0
2016,4,25,5,30,97.0,10.0,3.2,8.0,12.0,9.83,0.0
2016,4,25,5,45,254.0,22.0,3.3,8.5,47.5,20.3,6.03
2016,4,25,6,0,411.0,34.0,3.4,9.0,83.0,59.03,29.01
2016,4,25,6,15,501.5,42.5,3.5,9.5,132.0,104.07,60.86
2016,4,25,6,30,592.0,51.0,3.6,10.0,181.0,159.63,106.11
2016,4,25,6,45,648.5,57.0,3.75,10.5,234.5,214.8,155.35
2016,4,25,7,0,705.0,63.0,3.9,11.0,288.0,276.72,211.27
2016,4,25,7,15,744.0,67.5,3.9,11.5,342.5,335.95,265.01
2016,4,25,7,30,783.0,72.0,3.9,12.0,397.0,398.69,320.45
2016,4,25,7,45,811.0,75.5,3.95,12.5,450.5,458.45,372.1
2016,4,25,8,0,839.0,79.0,4.0,13.0,504.0,519.88,423.43
2016,4,25,8,15,859.5,82.0,4.0,13.0,554.5,576.99,470.55
2016,4,25,8,30,880.0,85.0,4.0,13.0,605.0,634.91,516.94
2016,4,25,8,45,896.0,87.0,4.0,13.5,652.0,688.74,557.96
2016,4,25,9,0,912.0,89.0,4.0,14.0,699.0,741.79,595.29
2016,4,25,9,15,923.0,91.0,3.95,14.0,740.0,790.02,629.06
2016,4,25,9,30,934.0,93.0,3.9,14.0,781.0,836.5,661.13
2016,4,25,9,45,942.5,94.5,3.9,14.5,816.5,878.41,688.5
2016,4,25,10,0,951.0,96.0,3.9,15.0,852.0,917.93,713.85
2016,4,25,10,15,956.5,97.0,3.9,15.0,880.0,951.67,736.24
2016,4,25,10,30,962.0,98.0,3.9,15.0,908.0,982.45,756.52
2016,4,25,10,45,965.5,99.0,3.9,15.5,929.0,1008.25,771.88
2016,4,25,11,0,969.0,100.0,3.9,16.0,950.0,1030.7,784.94
2016,4,25,11,15,971.0,100.5,3.9,16.0,963.5,1047.73,795.82
2016,4,25,11,30,973.0,101.0,3.9,16.0,977.0,1061.18,804.4
2016,4,25,11,45,970.5,103.0,3.9,16.5,981.0,1068.12,807.18
2016,4,25,12,0,968.0,105.0,3.9,17.0,985.0,1071.32,807.62
2016,4,25,12,15,967.0,105.0,3.85,17.0,982.5,1070.2,806.47
2016,4,25,12,30,966.0,105.0,3.8,17.0,980.0,1065.38,803.0
2016,4,25,12,45,957.5,108.0,3.8,17.5,967.5,1052.68,793.26
2016,4,25,13,0,949.0,111.0,3.8,18.0,955.0,1036.52,781.38
2016,4,25,13,15,945.0,110.0,3.75,18.0,937.0,1017.15,768.59
2016,4,25,13,30,941.0,109.0,3.7,18.0,919.0,994.44,753.62
2016,4,25,13,45,934.0,108.5,3.7,18.0,893.0,966.29,735.34
2016,4,25,14,0,927.0,108.0,3.7,18.0,867.0,935.21,715.03
2016,4,25,14,15,918.5,106.5,3.75,18.0,834.5,899.04,691.4
2016,4,25,14,30,910.0,105.0,3.8,18.0,802.0,860.38,665.85
2016,4,25,14,45,898.5,103.0,3.85,18.0,763.0,816.57,636.37
2016,4,25,15,0,887.0,101.0,3.9,18.0,724.0,770.93,605.23
2016,4,25,15,15,872.5,99.0,3.95,17.5,680.0,721.58,572.03
2016,4,25,15,30,858.0,97.0,4.0,17.0,636.0,672.74,537.58
2016,4,25,15,45,838.5,94.0,4.05,17.0,587.5,617.05,494.79
2016,4,25,16,0,819.0,91.0,4.1,17.0,539.0,561.33,450.8
2016,4,25,16,15,793.5,87.0,4.1,16.5,487.5,501.73,403.19
2016,4,25,16,30,768.0,83.0,4.1,16.0,436.0,443.32,354.95
2016,4,25,16,45,730.0,79.5,4.1,16.0,382.5,381.79,302.19
2016,4,25,17,0,692.0,76.0,4.1,16.0,329.0,322.86,250.33
2016,4,25,17,15,643.0,70.0,4.0,15.0,276.0,262.05,197.1
2016,4,25,17,30,594.0,64.0,3.9,14.0,223.0,206.27,147.61
2016,4,25,17,45,514.5,56.5,3.85,13.5,172.5,148.77,98.52
2016,4,25,18,0,435.0,49.0,3.8,13.0,122.0,100.36,59.75
2016,4,25,18,15,318.0,37.0,3.7,12.5,80.0,54.38,28.2
2016,4,25,18,30,201.0,25.0,3.6,12.0,38.0,21.51,8.36
2016,4,25,18,45,100.5,12.5,3.5,11.5,19.0,12.29,0.0
2016,4,25,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,26,5,15,29.5,5.5,1.85,7.5,6.0,0.0,0.0
2016,4,26,5,30,59.0,11.0,1.8,8.0,12.0,10.81,0.0
2016,4,26,5,45,190.0,25.5,1.8,9.0,46.0,23.29,8.94
2016,4,26,6,0,321.0,40.0,1.8,10.0,80.0,59.55,32.41
2016,4,26,6,15,410.5,50.5,1.85,10.5,126.5,101.38,62.35
2016,4,26,6,30,500.0,61.0,1.9,11.0,173.0,153.66,104.46
2016,4,26,6,45,401.5,90.0,2.0,11.5,195.0,187.11,139.7
2016,4,26,7,0,303.0,119.0,2.1,12.0,217.0,208.84,163.58
2016,4,26,7,15,334.0,133.0,2.1,12.5,258.5,251.91,200.68
2016,4,26,7,30,365.0,147.0,2.1,13.0,300.0,300.16,241.3
2016,4,26,7,45,364.5,169.0,2.15,13.5,338.5,340.45,274.76
2016,4,26,8,0,364.0,191.0,2.2,14.0,377.0,382.3,308.38
2016,4,26,8,15,429.5,194.0,2.1,14.0,434.0,445.54,358.68
2016,4,26,8,30,495.0,197.0,2.0,14.0,491.0,511.48,409.94
2016,4,26,8,45,533.5,200.0,1.9,14.5,539.0,564.45,449.12
2016,4,26,9,0,572.0,203.0,1.8,15.0,587.0,619.51,488.79
2016,4,26,9,15,578.5,217.0,1.8,15.0,625.5,663.49,520.14
2016,4,26,9,30,585.0,231.0,1.8,15.0,664.0,706.39,550.19
2016,4,26,9,45,571.5,252.0,1.8,15.5,691.0,738.7,570.64
2016,4,26,10,0,558.0,273.0,1.8,16.0,718.0,768.32,588.87
2016,4,26,10,15,472.5,320.0,1.9,16.0,706.0,757.91,578.91
2016,4,26,10,30,387.0,367.0,2.0,16.0,694.0,735.55,560.88
2016,4,26,10,45,368.5,385.0,2.15,16.5,702.5,746.35,567.45
2016,4,26,11,0,350.0,403.0,2.3,17.0,711.0,755.03,572.17
2016,4,26,11,15,302.0,423.5,2.4,17.0,692.5,735.77,557.3
2016,4,26,11,30,254.0,444.0,2.5,17.0,674.0,714.0,540.77
2016,4,26,11,45,276.5,441.5,2.7,17.0,693.0,735.88,557.98
2016,4,26,12,0,299.0,439.0,2.9,17.0,712.0,756.76,574.16
2016,4,26,12,15,361.0,411.0,3.0,17.0,739.5,788.93,599.42
2016,4,26,12,30,423.0,383.0,3.1,17.0,767.0,825.68,627.55
2016,4,26,12,45,624.5,276.0,3.25,17.0,836.5,910.6,694.39
2016,4,26,13,0,826.0,169.0,3.4,17.0,906.0,983.78,746.73
2016,4,26,13,15,821.5,167.5,3.45,17.0,888.5,964.99,734.12
2016,4,26,13,30,817.0,166.0,3.5,17.0,871.0,943.28,720.32
2016,4,26,13,45,821.5,157.5,3.6,17.0,849.0,919.75,705.58
2016,4,26,14,0,826.0,149.0,3.7,17.0,827.0,893.08,688.58
2016,4,26,14,15,817.0,146.5,3.75,17.0,796.0,857.99,665.26
2016,4,26,14,30,808.0,144.0,3.8,17.0,765.0,820.75,640.27
2016,4,26,14,45,791.0,143.5,3.85,17.0,727.0,777.32,610.56
2016,4,26,15,0,774.0,143.0,3.9,17.0,689.0,732.74,579.69
2016,4,26,15,15,757.0,139.5,3.95,16.5,646.0,685.27,546.21
2016,4,26,15,30,740.0,136.0,4.0,16.0,603.0,636.02,510.06
2016,4,26,15,45,558.0,172.5,4.05,16.0,509.5,523.31,421.16
2016,4,26,16,0,376.0,209.0,4.1,16.0,416.0,424.91,342.1
2016,4,26,16,15,350.0,192.0,4.1,15.5,370.5,374.3,302.22
2016,4,26,16,30,324.0,175.0,4.1,15.0,325.0,325.82,263.01
2016,4,26,16,45,452.0,136.0,4.2,15.0,318.0,323.08,258.61
2016,4,26,17,0,580.0,97.0,4.3,15.0,311.0,304.87,238.84
2016,4,26,17,15,528.0,89.0,4.2,14.5,260.5,247.34,188.48
2016,4,26,17,30,476.0,81.0,4.1,14.0,210.0,195.3,142.71
2016,4,26,17,45,400.0,70.0,4.05,13.5,162.5,140.75,96.68
2016,4,26,18,0,324.0,59.0,4.0,13.0,115.0,95.91,60.89
2016,4,26,18,15,224.0,43.0,3.95,12.5,75.5,53.6,30.75
2016,4,26,18,30,124.0,27.0,3.9,12.0,36.0,22.85,8.68
2016,4,26,18,45,62.0,13.5,3.85,12.0,18.0,13.27,0.0
2016,4,26,19,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,27,5,15,25.0,6.0,2.3,9.5,6.5,0.0,0.0
2016,4,27,5,30,50.0,12.0,2.5,10.0,13.0,11.8,0.0
2016,4,27,5,45,173.5,27.0,2.7,10.5,46.5,24.94,10.53
2016,4,27,6,0,297.0,42.0,2.9,11.0,80.0,59.91,33.35
2016,4,27,6,15,385.0,53.0,2.95,11.5,125.5,101.47,63.39
2016,4,27,6,30,473.0,64.0,3.0,12.0,171.0,152.67,104.67
2016,4,27,6,45,242.5,89.5,3.15,12.5,145.0,147.46,111.78
2016,4,27,7,0,12.0,115.0,3.3,13.0,119.0,114.59,91.7
2016,4,27,7,15,17.5,135.0,3.45,13.0,142.0,136.85,110.31
2016,4,27,7,30,23.0,155.0,3.6,13.0,165.0,159.76,129.2
2016,4,27,7,45,39.0,182.0,3.8,13.5,201.0,196.72,159.24
2016,4,27,8,0,55.0,209.0,4.0,14.0,237.0,234.31,189.42
2016,4,27,8,15,27.5,170.5,4.15,14.0,184.5,183.4,147.34
2016,4,27,8,30,0.0,132.0,4.3,14.0,132.0,128.05,101.16
2016,4,27,8,45,4.5,172.5,4.45,14.0,176.0,170.79,136.05
2016,4,27,9,0,9.0,213.0,4.6,14.0,220.0,214.16,170.93
2016,4,27,9,15,11.0,228.5,4.7,14.0,237.0,231.44,184.45
2016,4,27,9,30,13.0,244.0,4.8,14.0,254.0,248.87,198.1
2016,4,27,9,45,53.0,311.5,4.9,14.5,353.5,355.15,282.64
2016,4,27,10,0,93.0,379.0,5.0,15.0,453.0,460.78,364.34
2016,4,27,10,15,249.0,368.5,5.05,15.0,577.5,603.91,477.73
2016,4,27,10,30,405.0,358.0,5.1,15.0,702.0,748.5,588.91
2016,4,27,10,45,470.0,346.0,5.15,15.0,754.0,807.33,633.0
2016,4,27,11,0,535.0,334.0,5.2,15.0,806.0,866.83,677.54
2016,4,27,11,15,705.5,243.0,5.2,15.0,875.5,948.98,741.02
2016,4,27,11,30,876.0,152.0,5.2,15.0,945.0,1020.28,790.68
2016,4,27,11,45,873.5,155.5,5.2,15.0,950.0,1027.86,795.28
2016,4,27,12,0,871.0,159.0,5.2,15.0,955.0,1038.48,802.55
2016,4,27,12,15,870.5,158.5,5.15,15.0,953.0,1037.27,801.22
2016,4,27,12,30,870.0,158.0,5.1,15.0,951.0,1032.67,797.73
2016,4,27,12,45,866.0,159.0,5.1,15.0,940.5,1022.83,791.15
2016,4,27,13,0,862.0,160.0,5.1,15.0,930.0,1009.74,782.41
2016,4,27,13,15,857.0,158.5,5.1,15.0,912.0,989.92,769.05
2016,4,27,13,30,852.0,157.0,5.1,15.0,894.0,967.08,753.64
2016,4,27,13,45,847.0,154.0,5.1,15.0,869.0,939.79,735.09
2016,4,27,14,0,842.0,151.0,5.1,15.0,844.0,909.75,714.56
2016,4,27,14,15,831.5,148.5,5.05,15.0,811.5,872.9,688.73
2016,4,27,14,30,821.0,146.0,5.0,15.0,779.0,833.96,661.3
2016,4,27,14,45,410.5,93.0,4.95,15.0,409.5,425.94,349.53
2016,4,27,15,0,0.0,40.0,4.9,15.0,40.0,38.69,26.48
2016,4,27,15,15,123.0,161.0,4.8,15.0,239.0,249.07,202.44
2016,4,27,15,30,246.0,282.0,4.7,15.0,438.0,450.54,363.2
2016,4,27,15,45,412.0,216.5,4.65,15.0,454.5,477.84,387.09
2016,4,27,16,0,578.0,151.0,4.6,15.0,471.0,486.88,395.66
2016,4,27,16,15,624.0,130.0,4.55,15.0,445.5,458.98,372.19
2016,4,27,16,30,670.0,109.0,4.5,15.0,420.0,425.25,342.86
2016,4,27,16,45,424.0,128.5,4.45,15.0,317.0,304.55,243.94
2016,4,27,17,0,178.0,148.0,4.4,15.0,214.0,208.4,166.19
2016,4,27,17,15,156.5,128.0,4.3,14.5,179.5,171.53,135.2
2016,4,27,17,30,135.0,108.0,4.2,14.0,145.0,137.08,105.92
2016,4,27,17,45,262.5,80.5,4.15,13.5,133.0,125.68,89.89
2016,4,27,18,0,390.0,53.0,4.1,13.0,121.0,99.71,61.26
2016,4,27,18,15,282.5,40.0,4.05,12.5,80.5,55.18,30.01
2016,4,27,18,30,175.0,27.0,4.0,12.0,40.0,23.67,9.41
2016,4,27,18,45,87.5,13.5,3.95,12.0,20.0,13.27,0.0
2016,4,27,19,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,5,15,43.5,6.5,2.8,8.5,8.0,6.39,0.0
2016,4,28,5,30,87.0,13.0,2.9,9.0,16.0,12.78,0.0
2016,4,28,5,45,221.0,26.5,3.0,10.0,51.0,26.14,11.11
2016,4,28,6,0,355.0,40.0,3.1,11.0,86.0,63.72,34.28
2016,4,28,6,15,441.0,49.0,3.1,11.5,133.0,106.01,64.81
2016,4,28,6,30,527.0,58.0,3.1,12.0,180.0,158.27,107.36
2016,4,28,6,45,588.0,64.0,3.1,12.5,232.0,211.12,153.75
2016,4,28,7,0,649.0,70.0,3.1,13.0,284.0,270.6,206.43
2016,4,28,7,15,688.0,75.0,3.05,13.5,336.5,327.41,257.02
2016,4,28,7,30,727.0,80.0,3.0,14.0,389.0,388.23,309.68
2016,4,28,7,45,757.5,83.5,2.95,15.0,441.0,446.18,357.95
2016,4,28,8,0,788.0,87.0,2.9,16.0,493.0,506.11,405.97
2016,4,28,8,15,809.5,90.0,2.8,16.5,542.5,562.02,449.78
2016,4,28,8,30,831.0,93.0,2.7,17.0,592.0,618.37,492.35
2016,4,28,8,45,848.5,95.0,2.65,17.5,637.5,669.59,529.94
2016,4,28,9,0,866.0,97.0,2.6,18.0,683.0,721.49,565.28
2016,4,28,9,15,878.0,99.0,2.55,18.0,724.0,768.41,596.94
2016,4,28,9,30,890.0,101.0,2.5,18.0,765.0,813.8,627.05
2016,4,28,9,45,906.5,99.0,2.45,18.5,801.5,856.96,653.95
2016,4,28,10,0,923.0,97.0,2.4,19.0,838.0,898.37,679.18
2016,4,28,10,15,929.5,98.0,2.35,19.0,866.5,932.0,700.08
2016,4,28,10,30,936.0,99.0,2.3,19.0,895.0,962.82,719.0
2016,4,28,10,45,937.5,102.0,2.3,19.5,915.5,988.07,733.28
2016,4,28,11,0,939.0,105.0,2.3,20.0,936.0,1010.01,745.37
2016,4,28,11,15,942.0,105.5,2.35,20.0,949.5,1027.4,756.54
2016,4,28,11,30,945.0,106.0,2.4,20.0,963.0,1041.35,765.61
2016,4,28,11,45,943.0,108.0,2.5,20.5,968.0,1048.42,769.44
2016,4,28,12,0,941.0,110.0,2.6,21.0,973.0,1051.88,771.09
2016,4,28,12,15,940.5,110.0,2.65,21.0,971.0,1051.15,771.12
2016,4,28,12,30,940.0,110.0,2.7,21.0,969.0,1046.84,768.98
2016,4,28,12,45,939.0,109.0,2.8,21.0,959.0,1037.43,764.16
2016,4,28,13,0,938.0,108.0,2.9,21.0,949.0,1024.51,757.12
2016,4,28,13,15,934.5,107.5,2.95,21.0,931.5,1006.26,746.17
2016,4,28,13,30,931.0,107.0,3.0,21.0,914.0,984.71,733.1
2016,4,28,13,45,921.5,108.0,3.1,21.0,888.0,956.06,715.66
2016,4,28,14,0,912.0,109.0,3.2,21.0,862.0,924.64,696.26
2016,4,28,14,15,904.0,107.5,3.3,20.5,830.0,889.35,675.31
2016,4,28,14,30,896.0,106.0,3.4,20.0,798.0,851.61,652.32
2016,4,28,14,45,878.5,107.5,3.5,20.0,758.5,807.22,623.04
2016,4,28,15,0,861.0,109.0,3.6,20.0,719.0,761.48,592.4
2016,4,28,15,15,847.0,106.0,3.65,19.5,676.0,714.56,561.28
2016,4,28,15,30,833.0,103.0,3.7,19.0,633.0,664.24,525.88
2016,4,28,15,45,807.5,102.5,3.8,19.0,584.0,608.62,483.67
2016,4,28,16,0,782.0,102.0,3.9,19.0,535.0,553.56,440.72
2016,4,28,16,15,756.0,98.0,3.9,18.5,484.5,495.59,394.94
2016,4,28,16,30,730.0,94.0,3.9,18.0,434.0,438.62,348.48
2016,4,28,16,45,691.5,89.5,3.95,17.5,381.5,377.74,297.61
2016,4,28,17,0,653.0,85.0,4.0,17.0,329.0,320.11,248.0
2016,4,28,17,15,604.0,78.0,3.95,16.0,277.0,260.41,196.31
2016,4,28,17,30,555.0,71.0,3.9,15.0,225.0,205.77,148.34
2016,4,28,17,45,480.0,62.5,3.85,14.5,175.5,150.15,101.01
2016,4,28,18,0,405.0,54.0,3.8,14.0,126.0,103.1,63.2
2016,4,28,18,15,296.5,41.0,3.6,13.5,84.5,57.48,31.24
2016,4,28,18,30,188.0,28.0,3.4,13.0,43.0,25.02,10.56
2016,4,28,18,45,94.0,14.0,3.2,12.5,21.5,13.76,0.0
2016,4,28,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,7.0,1.65,9.5,7.0,6.88,0.0
2016,4,29,5,30,0.0,14.0,1.7,10.0,14.0,13.52,0.0
2016,4,29,5,45,101.5,33.5,1.75,10.5,47.5,31.23,16.75
2016,4,29,6,0,203.0,53.0,1.8,11.0,81.0,64.6,40.68
2016,4,29,6,15,287.0,68.0,1.85,11.0,125.5,103.35,69.48
2016,4,29,6,30,371.0,83.0,1.9,11.0,170.0,152.35,109.06
2016,4,29,6,45,340.0,99.5,1.95,11.5,195.0,183.39,139.06
2016,4,29,7,0,309.0,116.0,2.0,12.0,220.0,209.65,164.41
2016,4,29,7,15,320.5,136.5,2.05,12.0,260.0,252.35,201.8
2016,4,29,7,30,332.0,157.0,2.1,12.0,300.0,296.11,239.25
2016,4,29,7,45,502.5,142.0,2.2,12.5,388.0,383.46,310.47
2016,4,29,8,0,673.0,127.0,2.3,13.0,476.0,487.48,393.9
2016,4,29,8,15,698.0,132.0,2.35,13.0,524.5,542.05,437.48
2016,4,29,8,30,723.0,137.0,2.4,13.0,573.0,597.64,481.04
2016,4,29,8,45,741.5,141.0,2.45,13.5,617.5,648.54,519.09
2016,4,29,9,0,760.0,145.0,2.5,14.0,662.0,699.26,556.03
2016,4,29,9,15,774.5,148.0,2.5,14.0,701.5,744.16,588.11
2016,4,29,9,30,789.0,151.0,2.5,14.0,741.0,789.07,618.93
2016,4,29,9,45,816.0,144.5,2.5,14.5,779.0,833.3,647.69
2016,4,29,10,0,843.0,138.0,2.5,15.0,817.0,876.62,675.37
2016,4,29,10,15,850.5,140.0,2.6,15.0,845.0,910.21,698.11
2016,4,29,10,30,858.0,142.0,2.7,15.0,873.0,941.28,719.17
2016,4,29,10,45,863.5,143.0,2.8,15.5,894.0,961.71,731.61
2016,4,29,11,0,869.0,144.0,2.9,16.0,915.0,983.97,745.42
2016,4,29,11,15,872.5,144.5,3.0,16.5,928.5,1000.77,755.52
2016,4,29,11,30,876.0,145.0,3.1,17.0,942.0,1014.41,763.6
2016,4,29,11,45,879.0,144.5,3.25,17.5,948.0,1023.29,769.01
2016,4,29,12,0,882.0,144.0,3.4,18.0,954.0,1028.86,772.31
2016,4,29,12,15,882.0,144.0,3.5,18.0,952.0,1028.62,772.89
2016,4,29,12,30,882.0,144.0,3.6,18.0,950.0,1025.01,771.36
2016,4,29,12,45,873.0,147.5,3.7,18.0,938.5,1012.79,764.13
2016,4,29,13,0,864.0,151.0,3.8,18.0,927.0,997.44,754.89
2016,4,29,13,15,859.5,150.0,3.9,18.0,909.5,984.31,747.22
2016,4,29,13,30,855.0,149.0,4.0,18.0,892.0,962.42,733.54
2016,4,29,13,45,847.5,147.5,4.1,18.5,867.0,934.35,714.23
2016,4,29,14,0,840.0,146.0,4.2,19.0,842.0,903.65,693.09
2016,4,29,14,15,831.0,144.0,4.25,19.0,810.5,868.7,669.93
2016,4,29,14,30,822.0,142.0,4.3,19.0,779.0,831.56,645.06
2016,4,29,14,45,811.5,138.5,4.35,19.0,742.0,789.72,616.65
2016,4,29,15,0,801.0,135.0,4.4,19.0,705.0,746.23,586.82
2016,4,29,15,15,785.5,132.0,4.4,18.5,662.5,698.29,553.64
2016,4,29,15,30,770.0,129.0,4.4,18.0,620.0,649.58,517.98
2016,4,29,15,45,752.5,124.0,4.45,18.0,574.0,597.52,478.06
2016,4,29,16,0,735.0,119.0,4.5,18.0,528.0,544.83,436.62
2016,4,29,16,15,708.0,114.0,4.5,17.5,478.5,487.45,390.99
2016,4,29,16,30,681.0,109.0,4.5,17.0,429.0,431.56,345.18
2016,4,29,16,45,613.5,102.5,4.5,17.0,365.0,359.23,284.7
2016,4,29,17,0,546.0,96.0,4.5,17.0,301.0,293.44,228.7
2016,4,29,17,15,477.5,94.0,4.45,16.0,253.5,237.53,181.07
2016,4,29,17,30,409.0,92.0,4.4,15.0,206.0,190.12,140.53
2016,4,29,17,45,357.5,77.0,4.4,14.5,161.5,140.93,98.51
2016,4,29,18,0,306.0,62.0,4.4,14.0,117.0,97.66,63.03
2016,4,29,18,15,219.5,46.0,4.35,13.5,79.0,56.97,33.54
2016,4,29,18,30,133.0,30.0,4.3,13.0,41.0,26.33,12.25
2016,4,29,18,45,66.5,15.0,4.3,12.5,20.5,14.74,0.0
2016,4,29,19,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,30,5,15,60.0,7.5,3.35,11.5,10.0,7.37,0.0
2016,4,30,5,30,120.0,15.0,3.4,12.0,20.0,11.66,0.0
2016,4,30,5,45,255.0,28.0,3.5,12.5,57.5,29.49,13.1
2016,4,30,6,0,390.0,41.0,3.6,13.0,95.0,69.22,37.02
2016,4,30,6,15,473.5,50.0,3.65,13.5,143.5,113.54,69.33
2016,4,30,6,30,557.0,59.0,3.7,14.0,192.0,167.51,113.46
2016,4,30,6,45,614.5,65.0,3.8,14.5,244.5,221.38,160.81
2016,4,30,7,0,672.0,71.0,3.9,15.0,297.0,281.43,213.96
2016,4,30,7,15,710.0,75.5,3.9,15.0,350.0,339.31,265.81
2016,4,30,7,30,748.0,80.0,3.9,15.0,403.0,399.86,318.86
2016,4,30,7,45,776.5,83.5,3.95,15.5,455.5,457.96,368.16
2016,4,30,8,0,805.0,87.0,4.0,16.0,508.0,517.79,417.3
2016,4,30,8,15,825.0,90.5,3.95,16.5,557.0,574.13,462.0
2016,4,30,8,30,845.0,94.0,3.9,17.0,606.0,630.73,505.44
2016,4,30,8,45,861.5,96.0,3.85,17.5,651.5,681.85,543.52
2016,4,30,9,0,878.0,98.0,3.8,18.0,697.0,733.51,579.12
2016,4,30,9,15,889.0,100.0,3.75,18.0,737.0,780.06,611.17
2016,4,30,9,30,900.0,102.0,3.7,18.0,777.0,824.95,641.62
2016,4,30,9,45,914.5,100.0,3.65,18.5,813.0,866.72,668.23
2016,4,30,10,0,929.0,98.0,3.6,19.0,849.0,906.58,693.12
2016,4,30,10,15,934.5,99.5,3.55,19.0,876.5,939.89,714.53
2016,4,30,10,30,940.0,101.0,3.5,19.0,904.0,970.33,733.88
2016,4,30,10,45,944.0,101.5,3.5,19.5,924.5,995.29,748.38
2016,4,30,11,0,948.0,102.0,3.5,20.0,945.0,1017.03,760.71
2016,4,30,11,15,950.5,102.5,3.45,20.0,958.0,1033.98,770.94
2016,4,30,11,30,953.0,103.0,3.4,20.0,971.0,1047.45,778.97
2016,4,30,11,45,953.0,103.0,3.4,20.5,976.0,1054.39,781.69
2016,4,30,12,0,953.0,103.0,3.4,21.0,981.0,1057.72,782.2
2016,4,30,12,15,952.0,103.0,3.35,21.0,978.0,1056.43,780.91
2016,4,30,12,30,951.0,103.0,3.3,21.0,975.0,1051.53,777.42
2016,4,30,12,45,945.0,104.5,3.25,21.0,963.5,1039.7,769.52
2016,4,30,13,0,939.0,106.0,3.2,21.0,952.0,1024.43,759.52
2016,4,30,13,15,935.0,105.5,3.15,21.0,934.0,1005.68,747.33
2016,4,30,13,30,931.0,105.0,3.1,21.0,916.0,983.64,733.06
2016,4,30,13,45,926.5,103.0,3.1,21.5,891.0,956.44,714.4
2016,4,30,14,0,922.0,101.0,3.1,22.0,866.0,926.23,693.79
2016,4,30,14,15,914.0,100.0,3.05,22.0,834.0,891.19,670.88
2016,4,30,14,30,906.0,99.0,3.0,22.0,802.0,853.68,646.2
2016,4,30,14,45,896.0,96.5,3.0,22.0,764.5,810.76,617.9
2016,4,30,15,0,886.0,94.0,3.0,22.0,727.0,765.93,587.99
2016,4,30,15,15,872.5,92.0,2.9,22.0,683.5,717.44,554.64
2016,4,30,15,30,859.0,90.0,2.8,22.0,640.0,667.82,519.66
2016,4,30,15,45,841.0,87.5,2.75,22.0,592.5,614.01,479.39
2016,4,30,16,0,823.0,85.0,2.7,22.0,545.0,560.77,438.48
2016,4,30,16,15,799.5,81.5,2.6,21.5,494.5,502.68,393.41
2016,4,30,16,30,776.0,78.0,2.5,21.0,444.0,445.55,347.62
2016,4,30,16,45,743.0,74.0,2.45,20.5,391.5,385.24,298.04
2016,4,30,17,0,710.0,70.0,2.4,20.0,339.0,327.51,249.03
2016,4,30,17,15,665.0,65.0,2.3,19.5,287.0,267.3,197.11
2016,4,30,17,30,620.0,60.0,2.2,19.0,235.0,212.22,148.89
2016,4,30,17,45,551.5,53.0,2.15,18.5,185.0,155.52,100.94
2016,4,30,18,0,483.0,46.0,2.1,18.0,135.0,106.54,61.68
2016,4,30,18,15,375.0,36.0,2.1,17.5,92.0,59.69,29.62
2016,4,30,18,30,267.0,26.0,2.1,17.0,49.0,25.32,10.17
2016,4,30,18,45,133.5,13.0,2.1,16.5,24.5,12.78,0.0
2016,4,30,19,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,5,15,61.0,8.0,1.3,12.5,11.0,7.86,0.0
2016,5,1,5,30,122.0,16.0,1.2,13.0,22.0,12.43,0.0
2016,5,1,5,45,249.5,29.0,1.2,13.5,59.0,30.91,14.21
2016,5,1,6,0,377.0,42.0,1.2,14.0,96.0,69.99,37.91
2016,5,1,6,15,460.0,51.0,1.15,14.5,143.5,113.64,69.66
2016,5,1,6,30,543.0,60.0,1.1,15.0,191.0,166.89,112.69
2016,5,1,6,45,596.0,67.0,1.1,15.5,242.5,219.86,158.51
2016,5,1,7,0,649.0,74.0,1.1,16.0,294.0,278.52,209.23
2016,5,1,7,15,687.5,79.0,1.15,16.5,346.5,335.23,258.12
2016,5,1,7,30,726.0,84.0,1.2,17.0,399.0,395.9,308.85
2016,5,1,7,45,752.5,88.0,1.25,18.0,450.5,452.38,354.25
2016,5,1,8,0,779.0,92.0,1.3,19.0,502.0,510.42,399.12
2016,5,1,8,15,800.0,95.5,1.3,19.5,550.5,566.02,441.02
2016,5,1,8,30,821.0,99.0,1.3,20.0,599.0,622.03,481.74
2016,5,1,8,45,835.5,102.0,1.3,20.5,643.5,673.25,517.67
2016,5,1,9,0,850.0,105.0,1.3,21.0,688.0,723.69,550.72
2016,5,1,9,15,862.0,107.0,1.25,21.5,728.0,767.85,577.64
2016,5,1,9,30,874.0,109.0,1.2,22.0,768.0,812.47,604.31
2016,5,1,9,45,883.0,111.0,1.2,22.5,802.0,852.86,628.24
2016,5,1,10,0,892.0,113.0,1.2,23.0,836.0,891.07,650.44
2016,5,1,10,15,899.0,114.0,1.1,23.0,863.5,924.09,668.74
2016,5,1,10,30,906.0,115.0,1.0,23.0,891.0,954.44,685.02
2016,5,1,10,45,910.0,116.5,0.95,23.5,911.5,979.65,697.4
2016,5,1,11,0,914.0,118.0,0.9,24.0,932.0,1001.75,707.78
2016,5,1,11,15,916.5,118.5,0.85,24.0,945.0,1018.15,715.99
2016,5,1,11,30,919.0,119.0,0.8,24.0,958.0,1031.2,722.26
2016,5,1,11,45,920.0,119.0,0.75,24.5,963.5,1038.85,723.93
2016,5,1,12,0,921.0,119.0,0.7,25.0,969.0,1043.03,723.67
2016,5,1,12,15,920.0,119.0,0.65,25.0,966.5,1041.73,721.67
2016,5,1,12,30,919.0,119.0,0.6,25.0,964.0,1036.94,717.79
2016,5,1,12,45,917.5,118.0,0.6,25.0,954.0,1027.17,712.27
2016,5,1,13,0,916.0,117.0,0.6,25.0,944.0,1013.98,704.89
2016,5,1,13,15,912.0,116.0,0.65,25.0,926.0,995.06,695.27
2016,5,1,13,30,908.0,115.0,0.7,25.0,908.0,972.94,683.76
2016,5,1,13,45,901.5,114.5,0.8,25.0,883.0,945.98,670.2
2016,5,1,14,0,895.0,114.0,0.9,25.0,858.0,916.2,654.64
2016,5,1,14,15,886.5,112.0,1.0,24.5,826.0,880.5,636.21
2016,5,1,14,30,878.0,110.0,1.1,24.0,794.0,842.45,615.78
2016,5,1,14,45,866.0,108.5,1.25,24.0,756.0,799.98,591.31
2016,5,1,15,0,854.0,107.0,1.4,24.0,718.0,755.84,564.94
2016,5,1,15,15,839.5,104.5,1.45,23.5,675.0,709.34,536.32
2016,5,1,15,30,825.0,102.0,1.5,23.0,632.0,659.63,503.75
2016,5,1,15,45,804.5,99.5,1.55,23.0,584.5,605.49,465.01
2016,5,1,16,0,784.0,97.0,1.6,23.0,537.0,551.49,425.13
2016,5,1,16,15,759.0,93.0,1.6,22.5,487.0,494.03,381.9
2016,5,1,16,30,734.0,89.0,1.6,22.0,437.0,437.76,338.02
2016,5,1,16,45,699.0,84.5,1.65,21.5,385.0,377.82,289.96
2016,5,1,17,0,664.0,80.0,1.7,21.0,333.0,321.11,242.85
2016,5,1,17,15,617.0,74.0,1.6,20.0,281.5,262.4,193.41
2016,5,1,17,30,570.0,68.0,1.5,19.0,230.0,208.49,147.21
2016,5,1,17,45,501.5,60.0,1.45,18.5,181.0,153.57,101.25
2016,5,1,18,0,433.0,52.0,1.4,18.0,132.0,106.42,63.68
2016,5,1,18,15,329.5,40.0,1.35,17.0,90.0,60.71,32.08
2016,5,1,18,30,226.0,28.0,1.3,16.0,48.0,26.94,11.92
2016,5,1,18,45,113.0,14.0,1.3,15.5,24.0,10.88,0.0
2016,5,1,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,5,15,45.0,9.0,1.0,10.5,11.0,8.85,0.0
2016,5,2,5,30,90.0,18.0,1.0,11.0,22.0,14.02,0.0
2016,5,2,5,45,197.5,33.5,1.05,11.5,58.0,33.83,17.56
2016,5,2,6,0,305.0,49.0,1.1,12.0,94.0,70.67,41.54
2016,5,2,6,15,152.5,56.5,1.1,12.5,79.0,75.49,51.76
2016,5,2,6,30,0.0,64.0,1.1,13.0,64.0,61.67,47.11
2016,5,2,6,45,0.0,81.5,1.15,13.5,81.5,78.56,61.47
2016,5,2,7,0,0.0,99.0,1.2,14.0,99.0,95.54,75.56
2016,5,2,7,15,57.5,140.5,1.2,14.5,166.0,157.86,126.17
2016,5,2,7,30,115.0,182.0,1.2,15.0,233.0,228.08,182.48
2016,5,2,7,45,64.5,183.5,1.2,15.5,213.0,210.45,167.82
2016,5,2,8,0,14.0,185.0,1.2,16.0,193.0,187.1,148.18
2016,5,2,8,15,18.5,206.0,1.15,16.0,217.0,211.16,167.03
2016,5,2,8,30,23.0,227.0,1.1,16.0,241.0,235.68,185.86
2016,5,2,8,45,162.0,264.0,1.1,16.5,375.0,374.36,294.94
2016,5,2,9,0,301.0,301.0,1.1,17.0,509.0,523.55,406.24
2016,5,2,9,15,395.5,286.0,1.1,17.5,575.5,593.55,456.44
2016,5,2,9,30,490.0,271.0,1.1,18.0,642.0,674.83,513.87
2016,5,2,9,45,675.0,199.0,1.1,18.5,734.0,776.19,586.24
2016,5,2,10,0,860.0,127.0,1.1,19.0,826.0,878.56,651.64
2016,5,2,10,15,867.0,128.5,1.1,19.0,853.5,911.14,670.7
2016,5,2,10,30,874.0,130.0,1.1,19.0,881.0,941.15,688.88
2016,5,2,10,45,878.0,131.5,1.15,19.5,901.5,965.61,703.0
2016,5,2,11,0,882.0,133.0,1.2,20.0,922.0,987.08,715.27
2016,5,2,11,15,885.0,134.0,1.2,20.0,935.0,1003.97,725.19
2016,5,2,11,30,888.0,135.0,1.2,20.0,948.0,1017.64,733.22
2016,5,2,11,45,886.0,137.0,1.25,20.5,952.5,1024.1,736.36
2016,5,2,12,0,884.0,139.0,1.3,21.0,957.0,1027.19,737.58
2016,5,2,12,15,883.0,139.0,1.35,21.0,954.5,1025.88,737.59
2016,5,2,12,30,882.0,139.0,1.4,21.0,952.0,1021.22,735.66
2016,5,2,12,45,875.0,141.5,1.45,21.5,940.5,1009.9,728.25
2016,5,2,13,0,868.0,144.0,1.5,22.0,929.0,995.42,718.99
2016,5,2,13,15,863.5,143.0,1.55,22.0,911.0,976.75,708.51
2016,5,2,13,30,859.0,142.0,1.6,22.0,893.0,955.09,696.13
2016,5,2,13,45,845.5,144.5,1.65,22.0,866.5,930.56,681.86
2016,5,2,14,0,832.0,147.0,1.7,22.0,840.0,898.76,662.76
2016,5,2,14,15,822.5,145.0,1.75,21.5,808.5,863.64,642.56
2016,5,2,14,30,813.0,143.0,1.8,21.0,777.0,826.41,620.61
2016,5,2,14,45,790.0,145.5,1.85,21.0,737.5,781.2,591.65
2016,5,2,15,0,767.0,148.0,1.9,21.0,698.0,735.27,561.77
2016,5,2,15,15,636.0,181.0,1.9,20.5,619.0,644.27,496.7
2016,5,2,15,30,505.0,214.0,1.9,20.0,540.0,558.9,433.99
2016,5,2,15,45,587.0,177.0,1.9,20.0,529.0,549.77,428.92
2016,5,2,16,0,669.0,140.0,1.9,20.0,518.0,529.96,414.48
2016,5,2,16,15,476.5,164.0,1.9,19.5,421.0,416.56,327.28
2016,5,2,16,30,284.0,188.0,1.9,19.0,324.0,321.15,252.9
2016,5,2,16,45,355.5,154.0,1.95,18.5,304.0,301.01,236.54
2016,5,2,17,0,427.0,120.0,2.0,18.0,284.0,274.36,212.79
2016,5,2,17,15,362.0,114.5,1.95,17.5,239.5,223.69,170.62
2016,5,2,17,30,297.0,109.0,1.9,17.0,195.0,179.36,133.87
2016,5,2,17,45,244.5,91.5,1.9,16.5,152.5,134.16,96.61
2016,5,2,18,0,192.0,74.0,1.9,16.0,110.0,95.0,65.28
2016,5,2,18,15,130.5,53.5,1.85,15.5,74.5,58.62,37.84
2016,5,2,18,30,69.0,33.0,1.8,15.0,39.0,30.85,16.96
2016,5,2,18,45,34.5,16.5,1.8,14.5,19.5,14.85,0.0
2016,5,2,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
