Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,8.5,1.3,12.0,8.5,8.36,0.0
2016,5,3,5,30,0.0,17.0,1.3,12.0,17.0,16.38,0.0
2016,5,3,5,45,46.0,37.0,1.3,12.5,43.5,34.85,21.29
2016,5,3,6,0,92.0,57.0,1.3,13.0,70.0,61.02,41.77
2016,5,3,6,15,128.0,78.0,1.25,13.0,105.0,92.31,66.89
2016,5,3,6,30,164.0,99.0,1.2,13.0,140.0,128.0,96.43
2016,5,3,6,45,207.5,114.0,1.2,13.5,178.0,164.68,126.86
2016,5,3,7,0,251.0,129.0,1.2,14.0,216.0,206.06,161.36
2016,5,3,7,15,161.0,154.0,1.25,14.0,213.5,210.81,168.11
2016,5,3,7,30,71.0,179.0,1.3,14.0,211.0,204.86,164.42
2016,5,3,7,45,82.0,203.5,1.4,14.5,244.0,238.57,191.3
2016,5,3,8,0,93.0,228.0,1.5,15.0,277.0,273.44,218.52
2016,5,3,8,15,121.0,253.0,1.6,15.0,323.0,322.58,257.17
2016,5,3,8,30,149.0,278.0,1.7,15.0,369.0,371.98,295.49
2016,5,3,8,45,191.5,297.0,1.8,15.5,423.5,427.58,337.8
2016,5,3,9,0,234.0,316.0,1.9,16.0,478.0,486.55,381.91
2016,5,3,9,15,305.5,318.5,1.85,16.0,542.0,558.36,435.7
2016,5,3,9,30,377.0,321.0,1.8,16.0,606.0,630.77,488.72
2016,5,3,9,45,354.5,344.5,1.8,16.5,622.5,650.28,499.85
2016,5,3,10,0,332.0,368.0,1.8,17.0,639.0,667.24,509.4
2016,5,3,10,15,268.0,396.5,1.7,17.5,620.0,649.81,492.78
2016,5,3,10,30,204.0,425.0,1.6,18.0,601.0,621.89,469.12
2016,5,3,10,45,232.0,431.0,1.55,18.5,635.5,659.58,494.92
2016,5,3,11,0,260.0,437.0,1.5,19.0,670.0,704.2,524.33
2016,5,3,11,15,264.5,443.0,1.4,19.0,683.0,719.31,533.12
2016,5,3,11,30,269.0,449.0,1.3,19.0,696.0,733.4,541.41
2016,5,3,11,45,237.0,458.0,1.2,19.0,676.5,706.16,520.75
2016,5,3,12,0,205.0,467.0,1.1,19.0,657.0,684.58,504.23
2016,5,3,12,15,166.0,465.0,1.05,19.0,618.5,643.58,474.85
2016,5,3,12,30,127.0,463.0,1.0,19.0,580.0,601.98,445.01
2016,5,3,12,45,126.0,457.5,1.0,19.0,573.0,593.97,440.05
2016,5,3,13,0,125.0,452.0,1.0,19.0,566.0,585.38,434.4
2016,5,3,13,15,193.5,438.5,1.05,19.0,610.5,634.44,471.51
2016,5,3,13,30,262.0,425.0,1.1,19.0,655.0,686.81,509.75
2016,5,3,13,45,312.5,398.0,1.15,19.0,664.5,698.35,519.76
2016,5,3,14,0,363.0,371.0,1.2,19.0,674.0,706.37,527.76
2016,5,3,14,15,403.0,338.0,1.3,19.0,663.0,700.18,526.27
2016,5,3,14,30,443.0,305.0,1.4,19.0,652.0,685.52,519.01
2016,5,3,14,45,399.5,305.0,1.5,19.0,607.0,629.26,480.01
2016,5,3,15,0,356.0,305.0,1.6,19.0,562.0,580.01,445.38
2016,5,3,15,15,380.5,278.0,1.65,18.5,538.0,554.28,429.37
2016,5,3,15,30,405.0,251.0,1.7,18.0,514.0,529.27,413.06
2016,5,3,15,45,344.0,243.5,1.8,18.0,455.0,460.3,361.45
2016,5,3,16,0,283.0,236.0,1.9,18.0,396.0,399.95,315.47
2016,5,3,16,15,333.0,203.5,1.95,17.5,375.5,378.32,300.0
2016,5,3,16,30,383.0,171.0,2.0,17.0,355.0,353.43,280.58
2016,5,3,16,45,229.5,162.5,2.05,17.0,269.0,257.04,203.68
2016,5,3,17,0,76.0,154.0,2.1,17.0,183.0,176.91,140.07
2016,5,3,17,15,61.5,133.0,2.05,16.5,154.5,147.25,116.11
2016,5,3,17,30,47.0,112.0,2.0,16.0,126.0,119.28,93.18
2016,5,3,17,45,34.0,90.0,1.95,15.5,99.0,92.45,70.96
2016,5,3,18,0,21.0,68.0,1.9,15.0,72.0,67.35,50.07
2016,5,3,18,15,10.5,47.0,1.8,14.5,49.0,45.5,31.71
2016,5,3,18,30,0.0,26.0,1.7,14.0,26.0,25.0,13.7
2016,5,3,18,45,0.0,13.0,1.6,14.0,13.0,12.55,0.0
2016,5,3,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,4.5,2.05,12.0,4.5,4.42,0.0
2016,5,4,5,30,0.0,9.0,2.1,12.0,9.0,8.68,0.0
2016,5,4,5,45,0.0,25.5,2.15,12.5,25.5,24.62,14.19
2016,5,4,6,0,0.0,42.0,2.2,13.0,42.0,40.34,28.24
2016,5,4,6,15,0.5,63.5,2.2,13.0,63.5,60.88,46.12
2016,5,4,6,30,1.0,85.0,2.2,13.0,85.0,81.69,64.09
2016,5,4,6,45,10.5,105.5,2.2,13.0,109.0,104.15,82.89
2016,5,4,7,0,20.0,126.0,2.2,13.0,133.0,127.77,102.54
2016,5,4,7,15,215.5,137.5,2.1,13.0,232.5,216.61,173.77
2016,5,4,7,30,411.0,149.0,2.0,13.0,332.0,326.69,262.82
2016,5,4,7,45,358.0,182.0,1.95,13.5,354.5,354.71,285.69
2016,5,4,8,0,305.0,215.0,1.9,14.0,377.0,378.76,304.31
2016,5,4,8,15,293.0,240.0,1.85,14.0,408.0,413.09,330.87
2016,5,4,8,30,281.0,265.0,1.8,14.0,439.0,445.79,355.37
2016,5,4,8,45,282.0,286.5,1.75,14.5,472.0,482.16,381.59
2016,5,4,9,0,283.0,308.0,1.7,15.0,505.0,518.01,406.74
2016,5,4,9,15,301.0,323.5,1.6,15.0,543.5,560.16,436.94
2016,5,4,9,30,319.0,339.0,1.5,15.0,582.0,602.89,466.88
2016,5,4,9,45,325.5,354.0,1.45,15.5,611.5,635.91,488.44
2016,5,4,10,0,332.0,369.0,1.4,16.0,641.0,668.35,509.24
2016,5,4,10,15,337.5,381.5,1.35,16.0,665.5,696.64,527.77
2016,5,4,10,30,343.0,394.0,1.3,16.0,690.0,724.05,545.49
2016,5,4,10,45,341.5,405.0,1.3,16.0,705.5,742.34,557.15
2016,5,4,11,0,340.0,416.0,1.3,16.0,721.0,759.28,567.94
2016,5,4,11,15,335.5,424.0,1.35,16.0,729.0,768.8,574.23
2016,5,4,11,30,331.0,432.0,1.4,16.0,737.0,776.83,579.63
2016,5,4,11,45,271.5,449.5,1.5,16.5,700.5,738.6,551.29
2016,5,4,12,0,212.0,467.0,1.6,17.0,664.0,691.43,517.01
2016,5,4,12,15,244.0,459.5,1.7,17.0,686.0,722.53,540.72
2016,5,4,12,30,276.0,452.0,1.8,17.0,708.0,745.25,558.01
2016,5,4,12,45,305.0,438.0,1.9,17.0,718.0,756.68,567.7
2016,5,4,13,0,334.0,424.0,2.0,17.0,728.0,766.26,576.24
2016,5,4,13,15,341.0,414.5,2.05,17.0,719.5,757.29,570.98
2016,5,4,13,30,348.0,405.0,2.1,17.0,711.0,746.75,564.79
2016,5,4,13,45,402.0,366.5,2.15,17.0,710.5,747.82,568.52
2016,5,4,14,0,456.0,328.0,2.2,17.0,710.0,750.51,573.1
2016,5,4,14,15,429.0,327.0,2.25,17.0,675.5,711.52,545.76
2016,5,4,14,30,402.0,326.0,2.3,17.0,641.0,668.08,515.31
2016,5,4,14,45,424.5,299.5,2.4,17.0,618.5,648.13,503.04
2016,5,4,15,0,447.0,273.0,2.5,17.0,596.0,620.68,484.89
2016,5,4,15,15,384.0,273.5,2.5,17.0,539.5,552.34,433.79
2016,5,4,15,30,321.0,274.0,2.5,17.0,483.0,492.73,388.54
2016,5,4,15,45,336.5,248.5,2.55,17.0,453.0,460.78,365.29
2016,5,4,16,0,352.0,223.0,2.6,17.0,423.0,426.75,339.63
2016,5,4,16,15,383.5,194.5,2.55,16.5,394.0,396.06,316.29
2016,5,4,16,30,415.0,166.0,2.5,16.0,365.0,363.91,290.64
2016,5,4,16,45,367.0,153.0,2.5,16.0,314.5,307.25,244.18
2016,5,4,17,0,319.0,140.0,2.5,16.0,264.0,253.99,199.98
2016,5,4,17,15,277.5,127.0,2.4,15.5,223.0,209.51,162.72
2016,5,4,17,30,236.0,114.0,2.3,15.0,182.0,169.45,129.0
2016,5,4,17,45,198.5,94.0,2.2,14.5,143.5,128.18,94.44
2016,5,4,18,0,161.0,74.0,2.1,14.0,105.0,91.31,64.19
2016,5,4,18,15,111.0,54.0,2.0,13.5,72.5,57.97,38.41
2016,5,4,18,30,61.0,34.0,1.9,13.0,40.0,31.91,18.46
2016,5,4,18,45,30.5,17.0,1.8,13.0,20.0,15.35,0.0
2016,5,4,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,5,15,4.0,10.0,1.75,12.0,10.0,9.83,0.0
2016,5,5,5,30,8.0,20.0,1.8,12.0,20.0,18.81,2.1
2016,5,5,5,45,64.5,40.0,1.9,12.5,49.5,38.4,24.0
2016,5,5,6,0,121.0,60.0,2.0,13.0,79.0,66.23,44.99
2016,5,5,6,15,164.0,80.0,2.05,13.0,116.0,99.85,71.78
2016,5,5,6,30,207.0,100.0,2.1,13.0,153.0,138.59,103.89
2016,5,5,6,45,234.5,120.5,2.2,13.5,193.0,178.7,138.1
2016,5,5,7,0,262.0,141.0,2.3,14.0,233.0,221.93,174.81
2016,5,5,7,15,301.5,152.5,2.3,14.0,274.5,263.91,210.35
2016,5,5,7,30,341.0,164.0,2.3,14.0,316.0,309.88,248.84
2016,5,5,7,45,330.5,188.5,2.3,14.5,350.5,348.24,280.07
2016,5,5,8,0,320.0,213.0,2.3,15.0,385.0,385.14,309.07
2016,5,5,8,15,377.5,220.5,2.25,15.0,441.5,443.42,355.14
2016,5,5,8,30,435.0,228.0,2.2,15.0,498.0,510.0,406.52
2016,5,5,8,45,481.5,228.0,2.2,15.5,546.5,562.98,446.08
2016,5,5,9,0,528.0,228.0,2.2,16.0,595.0,618.78,486.96
2016,5,5,9,15,404.5,289.0,2.15,16.0,579.5,608.61,475.32
2016,5,5,9,30,281.0,350.0,2.1,16.0,564.0,583.75,452.96
2016,5,5,9,45,150.5,322.5,2.1,16.0,438.0,452.52,352.88
2016,5,5,10,0,20.0,295.0,2.1,16.0,312.0,306.44,238.23
2016,5,5,10,15,10.0,176.0,2.1,16.0,184.5,180.38,140.27
2016,5,5,10,30,0.0,57.0,2.1,16.0,57.0,55.23,39.62
2016,5,5,10,45,0.0,44.0,2.1,16.5,44.0,42.63,29.32
2016,5,5,11,0,0.0,31.0,2.1,17.0,31.0,30.03,18.96
2016,5,5,11,15,0.0,32.0,2.15,17.0,32.0,31.01,19.75
2016,5,5,11,30,0.0,33.0,2.2,17.0,33.0,31.98,20.53
2016,5,5,11,45,7.5,163.0,2.25,17.5,170.0,166.34,128.45
2016,5,5,12,0,15.0,293.0,2.3,18.0,307.0,302.62,233.36
2016,5,5,12,15,13.0,267.5,2.3,18.0,280.0,275.22,211.95
2016,5,5,12,30,11.0,242.0,2.3,18.0,253.0,247.83,191.03
2016,5,5,12,45,15.5,282.5,2.3,18.0,297.0,292.38,225.43
2016,5,5,13,0,20.0,323.0,2.3,18.0,341.0,336.93,259.25
2016,5,5,13,15,22.5,329.5,2.25,18.0,349.5,345.44,265.66
2016,5,5,13,30,25.0,336.0,2.2,18.0,358.0,360.01,276.78
2016,5,5,13,45,21.0,311.5,2.2,18.0,329.5,324.95,250.46
2016,5,5,14,0,17.0,287.0,2.2,18.0,301.0,296.33,229.02
2016,5,5,14,15,15.5,272.5,2.2,18.0,285.5,280.03,216.91
2016,5,5,14,30,14.0,258.0,2.2,18.0,270.0,263.8,204.77
2016,5,5,14,45,11.5,238.5,2.2,18.0,248.0,241.93,188.16
2016,5,5,15,0,9.0,219.0,2.2,18.0,226.0,220.26,171.62
2016,5,5,15,15,29.0,245.0,2.15,17.5,264.5,262.89,206.3
2016,5,5,15,30,49.0,271.0,2.1,17.0,303.0,300.67,236.77
2016,5,5,15,45,78.0,260.5,2.05,17.0,307.5,305.52,241.45
2016,5,5,16,0,107.0,250.0,2.0,17.0,312.0,307.45,243.71
2016,5,5,16,15,64.5,213.5,1.95,16.5,250.0,243.08,193.24
2016,5,5,16,30,22.0,177.0,1.9,16.0,188.0,181.91,144.75
2016,5,5,16,45,41.5,165.5,1.85,16.0,183.0,178.48,142.34
2016,5,5,17,0,61.0,154.0,1.8,16.0,178.0,171.51,136.47
2016,5,5,17,15,50.0,133.0,1.7,15.5,150.5,143.77,113.88
2016,5,5,17,30,39.0,112.0,1.6,15.0,123.0,117.35,92.16
2016,5,5,17,45,27.5,90.0,1.55,15.0,97.5,91.28,70.4
2016,5,5,18,0,16.0,68.0,1.5,15.0,72.0,67.02,50.08
2016,5,5,18,15,8.0,48.0,1.35,14.5,50.0,46.31,32.58
2016,5,5,18,30,0.0,28.0,1.2,14.0,28.0,26.86,15.55
2016,5,5,18,45,0.0,14.0,1.1,13.5,14.0,13.51,0.0
2016,5,5,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,10.0,1.5,11.0,10.0,9.83,0.0
2016,5,6,5,30,0.0,20.0,1.5,11.0,20.0,19.16,3.99
2016,5,6,5,45,42.0,40.5,1.55,11.5,47.5,38.21,24.58
2016,5,6,6,0,84.0,61.0,1.6,12.0,75.0,64.52,45.29
2016,5,6,6,15,119.0,83.0,1.55,12.0,109.5,96.31,71.08
2016,5,6,6,30,154.0,105.0,1.5,12.0,144.0,132.39,101.11
2016,5,6,6,45,193.5,120.0,1.45,12.5,180.5,167.67,130.52
2016,5,6,7,0,233.0,135.0,1.4,13.0,217.0,207.17,163.56
2016,5,6,7,15,289.5,149.5,1.3,13.0,268.5,256.87,204.74
2016,5,6,7,30,346.0,164.0,1.2,13.0,320.0,312.49,250.25
2016,5,6,7,45,240.5,199.5,1.2,13.0,314.0,315.72,253.59
2016,5,6,8,0,135.0,235.0,1.2,13.0,308.0,305.38,244.86
2016,5,6,8,15,81.0,236.0,1.15,13.0,281.0,279.62,223.69
2016,5,6,8,30,27.0,237.0,1.1,13.0,254.0,250.64,199.41
2016,5,6,8,45,13.5,190.0,1.1,13.5,198.5,193.97,153.61
2016,5,6,9,0,0.0,143.0,1.1,14.0,143.0,138.8,108.59
2016,5,6,9,15,2.5,165.5,1.1,14.0,167.5,162.78,127.86
2016,5,6,9,30,5.0,188.0,1.1,14.0,192.0,187.03,146.91
2016,5,6,9,45,16.5,253.5,1.15,14.5,267.5,261.54,205.03
2016,5,6,10,0,28.0,319.0,1.2,15.0,343.0,342.56,266.21
2016,5,6,10,15,32.5,340.5,1.2,15.0,369.0,369.62,285.82
2016,5,6,10,30,37.0,362.0,1.2,15.0,395.0,396.88,305.74
2016,5,6,10,45,26.0,323.0,1.25,15.0,346.5,347.79,268.51
2016,5,6,11,0,15.0,284.0,1.3,15.0,298.0,292.89,226.82
2016,5,6,11,15,20.0,318.5,1.3,15.0,337.5,332.48,257.12
2016,5,6,11,30,25.0,353.0,1.3,15.0,377.0,379.27,291.93
2016,5,6,11,45,25.0,355.0,1.35,15.5,379.0,381.63,292.89
2016,5,6,12,0,25.0,357.0,1.4,16.0,381.0,383.83,294.05
2016,5,6,12,15,36.5,384.5,1.4,16.0,419.0,423.52,323.73
2016,5,6,12,30,48.0,412.0,1.4,16.0,457.0,463.03,352.73
2016,5,6,12,45,55.0,417.0,1.4,16.0,468.0,474.53,361.17
2016,5,6,13,0,62.0,422.0,1.4,16.0,479.0,485.62,369.54
2016,5,6,13,15,191.0,417.0,1.4,16.0,587.0,609.51,463.17
2016,5,6,13,30,320.0,412.0,1.4,16.0,695.0,727.53,548.44
2016,5,6,13,45,172.0,365.0,1.4,16.0,517.0,529.51,404.69
2016,5,6,14,0,24.0,318.0,1.4,16.0,339.0,333.41,256.87
2016,5,6,14,15,28.5,317.0,1.3,16.0,340.5,340.67,263.7
2016,5,6,14,30,33.0,316.0,1.2,16.0,342.0,342.1,265.04
2016,5,6,14,45,210.0,307.5,1.2,16.0,461.0,477.06,371.76
2016,5,6,15,0,387.0,299.0,1.2,16.0,580.0,597.54,462.5
2016,5,6,15,15,291.0,298.5,1.1,16.0,502.5,511.38,396.58
2016,5,6,15,30,195.0,298.0,1.0,16.0,425.0,428.98,334.29
2016,5,6,15,45,427.5,220.5,0.95,16.0,473.0,493.26,387.01
2016,5,6,16,0,660.0,143.0,0.9,16.0,521.0,529.77,415.42
2016,5,6,16,15,512.0,160.5,0.85,16.0,438.0,433.15,340.25
2016,5,6,16,30,364.0,178.0,0.8,16.0,355.0,349.98,275.4
2016,5,6,16,45,462.0,138.0,0.8,16.0,336.5,333.17,260.96
2016,5,6,17,0,560.0,98.0,0.8,16.0,318.0,304.45,234.5
2016,5,6,17,15,482.0,99.5,0.75,15.5,269.5,247.94,187.48
2016,5,6,17,30,404.0,101.0,0.7,15.0,221.0,200.79,148.27
2016,5,6,17,45,345.0,87.0,0.7,15.0,175.5,151.06,106.88
2016,5,6,18,0,286.0,73.0,0.7,15.0,130.0,108.02,72.2
2016,5,6,18,15,206.5,56.0,0.7,14.5,90.5,68.0,42.85
2016,5,6,18,30,127.0,39.0,0.7,14.0,51.0,36.93,21.52
2016,5,6,18,45,63.5,19.5,0.75,13.5,25.5,16.47,0.0
2016,5,6,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,3.5,1.4,11.5,3.5,3.44,0.0
2016,5,7,5,30,0.0,7.0,1.5,12.0,7.0,6.74,0.0
2016,5,7,5,45,0.0,17.0,1.6,12.5,17.0,16.4,7.79
2016,5,7,6,0,0.0,27.0,1.7,13.0,27.0,26.06,16.37
2016,5,7,6,15,0.0,39.5,1.75,13.0,39.5,38.14,26.96
2016,5,7,6,30,0.0,52.0,1.8,13.0,52.0,50.24,37.48
2016,5,7,6,45,0.0,66.0,1.85,13.0,66.0,63.77,49.06
2016,5,7,7,0,0.0,80.0,1.9,13.0,80.0,77.29,60.46
2016,5,7,7,15,8.0,120.0,1.95,13.0,123.5,118.95,95.24
2016,5,7,7,30,16.0,160.0,2.0,13.0,167.0,161.71,130.37
2016,5,7,7,45,20.5,180.5,2.05,13.5,191.0,184.9,148.73
2016,5,7,8,0,25.0,201.0,2.1,14.0,215.0,208.6,167.28
2016,5,7,8,15,12.5,137.5,2.1,14.0,144.5,140.65,111.55
2016,5,7,8,30,0.0,74.0,2.1,14.0,74.0,71.59,54.28
2016,5,7,8,45,0.0,84.0,2.15,14.5,84.0,81.3,62.1
2016,5,7,9,0,0.0,94.0,2.2,15.0,94.0,91.02,69.78
2016,5,7,9,15,0.0,79.0,2.15,15.0,79.0,76.49,57.7
2016,5,7,9,30,0.0,64.0,2.1,15.0,64.0,61.96,45.67
2016,5,7,9,45,0.0,70.0,2.1,15.5,70.0,67.79,50.27
2016,5,7,10,0,0.0,76.0,2.1,16.0,76.0,73.63,54.83
2016,5,7,10,15,0.0,86.0,2.05,16.0,86.0,83.35,62.63
2016,5,7,10,30,0.0,96.0,2.0,16.0,96.0,93.12,70.44
2016,5,7,10,45,0.0,101.5,2.0,16.0,101.5,98.52,74.7
2016,5,7,11,0,0.0,107.0,2.0,16.0,107.0,103.92,78.97
2016,5,7,11,15,0.0,99.0,1.95,16.0,99.0,96.14,72.65
2016,5,7,11,30,0.0,91.0,1.9,16.0,91.0,88.35,66.35
2016,5,7,11,45,0.0,109.5,1.9,16.5,109.5,106.43,80.72
2016,5,7,12,0,0.0,128.0,1.9,17.0,128.0,124.55,94.95
2016,5,7,12,15,0.0,109.0,1.85,17.0,109.0,105.95,80.1
2016,5,7,12,30,0.0,90.0,1.8,17.0,90.0,87.39,65.28
2016,5,7,12,45,0.5,118.5,1.75,17.0,119.5,115.7,88.01
2016,5,7,13,0,1.0,147.0,1.7,17.0,149.0,144.08,110.55
2016,5,7,13,15,0.5,126.0,1.65,17.0,127.0,122.97,93.78
2016,5,7,13,30,0.0,105.0,1.6,17.0,105.0,101.93,77.08
2016,5,7,13,45,2.0,137.0,1.6,17.0,139.0,135.01,103.7
2016,5,7,14,0,4.0,169.0,1.6,17.0,173.0,168.07,130.02
2016,5,7,14,15,9.5,217.0,1.55,17.0,225.5,219.88,170.89
2016,5,7,14,30,15.0,265.0,1.5,17.0,278.0,271.5,211.02
2016,5,7,14,45,37.0,291.0,1.5,17.0,319.0,318.36,247.74
2016,5,7,15,0,59.0,317.0,1.5,17.0,360.0,359.4,279.64
2016,5,7,15,15,120.5,308.5,1.45,16.5,389.5,395.73,309.46
2016,5,7,15,30,182.0,300.0,1.4,16.0,419.0,422.27,331.45
2016,5,7,15,45,105.5,259.5,1.4,16.0,327.5,321.65,253.74
2016,5,7,16,0,29.0,219.0,1.4,16.0,236.0,231.72,183.13
2016,5,7,16,15,17.5,189.5,1.35,16.0,199.5,193.07,152.98
2016,5,7,16,30,6.0,160.0,1.3,16.0,163.0,157.79,124.97
2016,5,7,16,45,3.0,119.0,1.3,16.0,120.5,116.33,91.56
2016,5,7,17,0,0.0,78.0,1.3,16.0,78.0,75.41,57.97
2016,5,7,17,15,0.0,66.0,1.2,15.5,66.0,63.79,48.52
2016,5,7,17,30,0.0,54.0,1.1,15.0,54.0,52.17,38.85
2016,5,7,17,45,0.0,43.0,1.05,15.0,43.0,41.53,29.75
2016,5,7,18,0,0.0,32.0,1.0,15.0,32.0,30.89,20.55
2016,5,7,18,15,0.0,22.0,0.95,14.5,22.0,21.22,12.14
2016,5,7,18,30,0.0,12.0,0.9,14.0,12.0,11.57,3.63
2016,5,7,18,45,0.0,6.0,0.9,13.5,6.0,5.78,0.0
2016,5,7,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,5,15,48.5,12.5,1.0,11.5,15.5,12.29,0.0
2016,5,8,5,30,97.0,25.0,1.0,12.0,31.0,20.93,7.43
2016,5,8,5,45,192.5,41.0,1.05,12.5,67.5,42.99,24.72
2016,5,8,6,0,288.0,57.0,1.1,13.0,104.0,80.1,49.72
2016,5,8,6,15,144.0,53.5,1.15,13.0,77.0,73.16,50.32
2016,5,8,6,30,0.0,50.0,1.2,13.0,50.0,48.3,35.81
2016,5,8,6,45,0.0,62.5,1.25,13.5,62.5,60.41,46.11
2016,5,8,7,0,0.0,75.0,1.3,14.0,75.0,72.48,56.16
2016,5,8,7,15,3.0,113.0,1.25,14.0,114.5,110.3,87.64
2016,5,8,7,30,6.0,151.0,1.2,14.0,154.0,148.65,118.93
2016,5,8,7,45,6.0,162.5,1.2,14.5,165.5,160.33,127.75
2016,5,8,8,0,6.0,174.0,1.2,15.0,177.0,172.0,136.51
2016,5,8,8,15,3.0,163.5,1.15,15.0,165.0,160.4,126.66
2016,5,8,8,30,0.0,153.0,1.1,15.0,153.0,148.46,116.62
2016,5,8,8,45,4.5,183.5,1.1,15.5,187.0,181.44,142.59
2016,5,8,9,0,9.0,214.0,1.1,16.0,221.0,214.93,168.37
2016,5,8,9,15,35.5,277.5,1.1,16.0,305.0,302.22,236.18
2016,5,8,9,30,62.0,341.0,1.1,16.0,389.0,389.37,301.63
2016,5,8,9,45,46.5,335.0,1.15,16.5,372.5,372.87,287.41
2016,5,8,10,0,31.0,329.0,1.2,17.0,356.0,355.15,272.98
2016,5,8,10,15,60.0,373.0,1.2,17.0,425.5,427.28,327.02
2016,5,8,10,30,89.0,417.0,1.2,17.0,495.0,501.03,380.43
2016,5,8,10,45,150.5,434.0,1.3,17.5,569.0,585.37,441.29
2016,5,8,11,0,212.0,451.0,1.4,18.0,643.0,665.45,497.73
2016,5,8,11,15,231.5,454.5,1.45,18.0,667.0,691.72,515.79
2016,5,8,11,30,251.0,458.0,1.5,18.0,691.0,724.32,538.51
2016,5,8,11,45,346.0,424.5,1.6,18.0,747.0,786.42,584.54
2016,5,8,12,0,441.0,391.0,1.7,18.0,803.0,853.96,633.2
2016,5,8,12,15,645.5,270.5,1.75,18.0,872.5,935.92,694.86
2016,5,8,12,30,850.0,150.0,1.8,18.0,942.0,1002.48,738.84
2016,5,8,12,45,613.0,278.5,1.9,18.5,846.5,903.52,671.65
2016,5,8,13,0,376.0,407.0,2.0,19.0,751.0,789.28,587.54
2016,5,8,13,15,393.0,383.5,2.05,19.0,737.0,774.91,580.42
2016,5,8,13,30,410.0,360.0,2.1,19.0,723.0,764.14,574.67
2016,5,8,13,45,222.5,353.5,2.15,19.0,550.0,569.76,434.03
2016,5,8,14,0,35.0,347.0,2.2,19.0,377.0,377.96,288.95
2016,5,8,14,15,194.0,347.0,2.25,18.5,502.0,519.08,400.91
2016,5,8,14,30,353.0,347.0,2.3,18.0,627.0,648.97,499.49
2016,5,8,14,45,590.5,229.5,2.35,18.0,671.5,711.61,550.99
2016,5,8,15,0,828.0,112.0,2.4,18.0,716.0,747.13,580.32
2016,5,8,15,15,814.0,109.5,2.4,17.5,674.5,700.03,548.47
2016,5,8,15,30,800.0,107.0,2.4,17.0,633.0,651.98,515.01
2016,5,8,15,45,784.5,103.0,2.45,17.0,587.5,600.79,476.72
2016,5,8,16,0,769.0,99.0,2.5,17.0,542.0,549.31,437.1
2016,5,8,16,15,409.0,147.0,2.5,16.5,380.5,366.1,293.11
2016,5,8,16,30,49.0,195.0,2.5,16.0,219.0,213.59,170.29
2016,5,8,16,45,105.5,178.0,2.5,16.0,222.0,219.06,175.15
2016,5,8,17,0,162.0,161.0,2.5,16.0,225.0,216.57,172.06
2016,5,8,17,15,369.5,115.5,2.5,15.5,234.5,229.27,177.17
2016,5,8,17,30,577.0,70.0,2.5,15.0,244.0,217.16,157.89
2016,5,8,17,45,518.5,62.0,2.5,15.0,195.5,163.51,111.19
2016,5,8,18,0,460.0,54.0,2.5,15.0,147.0,116.39,71.97
2016,5,8,18,15,366.5,43.5,2.35,14.5,104.5,70.57,38.76
2016,5,8,18,30,273.0,33.0,2.2,14.0,62.0,35.5,17.68
2016,5,8,18,45,136.5,16.5,2.1,13.5,31.0,12.25,0.0
2016,5,8,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,5,15,49.5,14.0,1.95,10.0,17.5,13.76,0.0
2016,5,9,5,30,99.0,28.0,2.0,10.0,35.0,23.3,10.0
2016,5,9,5,45,198.0,44.5,2.05,10.5,72.5,46.73,27.78
2016,5,9,6,0,297.0,61.0,2.1,11.0,110.0,85.19,54.01
2016,5,9,6,15,148.5,62.5,2.05,11.0,87.0,82.48,58.49
2016,5,9,6,30,0.0,64.0,2.0,11.0,64.0,61.73,47.61
2016,5,9,6,45,0.0,79.5,2.0,11.5,79.5,76.68,60.37
2016,5,9,7,0,0.0,95.0,2.0,12.0,95.0,91.68,72.89
2016,5,9,7,15,0.0,115.0,1.95,12.5,115.0,111.08,88.84
2016,5,9,7,30,0.0,135.0,1.9,13.0,135.0,130.55,104.56
2016,5,9,7,45,0.5,148.5,1.9,13.5,149.0,144.03,115.09
2016,5,9,8,0,1.0,162.0,1.9,14.0,163.0,157.59,125.55
2016,5,9,8,15,5.5,183.5,1.85,14.0,187.0,181.39,144.5
2016,5,9,8,30,10.0,205.0,1.8,14.0,211.0,205.7,163.63
2016,5,9,8,45,22.0,242.5,1.75,14.5,257.5,251.34,199.28
2016,5,9,9,0,34.0,280.0,1.7,15.0,304.0,301.75,237.84
2016,5,9,9,15,43.0,307.0,1.7,15.0,339.5,337.6,264.95
2016,5,9,9,30,52.0,334.0,1.7,15.0,375.0,374.16,292.37
2016,5,9,9,45,75.5,364.0,1.7,15.5,426.0,426.57,331.21
2016,5,9,10,0,99.0,394.0,1.7,16.0,477.0,480.45,370.29
2016,5,9,10,15,156.5,412.0,1.65,16.5,547.0,559.57,427.8
2016,5,9,10,30,214.0,430.0,1.6,17.0,617.0,635.83,481.49
2016,5,9,10,45,327.5,401.0,1.6,17.5,694.5,724.89,545.27
2016,5,9,11,0,441.0,372.0,1.6,18.0,772.0,816.83,608.98
2016,5,9,11,15,672.0,249.5,1.6,18.0,868.5,926.35,688.26
2016,5,9,11,30,903.0,127.0,1.6,18.0,965.0,1027.01,752.03
2016,5,9,11,45,903.0,128.0,1.65,18.0,970.0,1034.36,756.0
2016,5,9,12,0,903.0,129.0,1.7,18.0,975.0,1038.35,759.11
2016,5,9,12,15,902.5,129.0,1.75,18.0,973.0,1037.43,759.23
2016,5,9,12,30,902.0,129.0,1.8,18.0,971.0,1033.14,757.35
2016,5,9,12,45,897.0,130.0,1.85,18.5,960.0,1022.07,749.81
2016,5,9,13,0,892.0,131.0,1.9,19.0,949.0,1007.78,740.34
2016,5,9,13,15,888.5,130.0,1.9,19.0,931.5,989.75,729.29
2016,5,9,13,30,885.0,129.0,1.9,19.0,914.0,968.64,716.31
2016,5,9,13,45,879.0,127.5,1.95,19.0,890.0,941.75,700.15
2016,5,9,14,0,873.0,126.0,2.0,19.0,866.0,912.12,682.1
2016,5,9,14,15,865.0,124.5,2.0,19.0,835.0,878.18,660.52
2016,5,9,14,30,857.0,123.0,2.0,19.0,804.0,841.94,637.26
2016,5,9,14,45,847.5,120.5,2.05,19.0,767.0,804.09,613.13
2016,5,9,15,0,838.0,118.0,2.1,19.0,730.0,761.38,585.27
2016,5,9,15,15,824.0,115.0,2.1,18.5,688.0,713.36,553.95
2016,5,9,15,30,810.0,112.0,2.1,18.0,646.0,664.38,520.24
2016,5,9,15,45,792.0,109.0,2.1,18.0,599.5,612.2,481.49
2016,5,9,16,0,774.0,106.0,2.1,18.0,553.0,559.94,441.62
2016,5,9,16,15,750.0,102.0,2.1,17.5,504.0,503.71,398.34
2016,5,9,16,30,726.0,98.0,2.1,17.0,455.0,448.15,354.12
2016,5,9,16,45,699.0,86.5,2.15,17.0,399.0,385.45,302.47
2016,5,9,17,0,672.0,75.0,2.2,17.0,343.0,324.82,250.93
2016,5,9,17,15,618.0,76.0,2.2,16.5,296.0,270.4,203.92
2016,5,9,17,30,564.0,77.0,2.2,16.0,249.0,221.37,160.97
2016,5,9,17,45,494.0,69.5,2.25,15.5,199.0,166.56,114.48
2016,5,9,18,0,424.0,62.0,2.3,15.0,149.0,119.62,76.23
2016,5,9,18,15,328.5,50.0,2.25,14.5,106.0,73.43,42.56
2016,5,9,18,30,233.0,38.0,2.2,14.0,63.0,38.85,21.04
2016,5,9,18,45,116.5,19.0,2.2,13.5,31.5,14.65,1.13
2016,5,9,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,5,15,70.5,13.5,1.65,11.5,18.5,13.27,0.0
2016,5,10,5,30,141.0,27.0,1.7,12.0,37.0,21.0,9.06
2016,5,10,5,45,249.5,40.5,1.75,12.5,76.0,45.92,25.42
2016,5,10,6,0,358.0,54.0,1.8,13.0,115.0,85.53,51.31
2016,5,10,6,15,431.0,63.5,1.7,13.5,162.0,128.88,84.6
2016,5,10,6,30,504.0,73.0,1.6,14.0,209.0,179.85,126.8
2016,5,10,6,45,252.0,90.5,1.55,14.5,158.5,156.6,118.91
2016,5,10,7,0,0.0,108.0,1.5,15.0,108.0,104.13,82.25
2016,5,10,7,15,4.0,131.5,1.35,15.5,133.0,128.48,102.04
2016,5,10,7,30,8.0,155.0,1.2,16.0,158.0,153.37,121.77
2016,5,10,7,45,47.0,194.5,1.05,16.5,220.0,212.89,169.0
2016,5,10,8,0,86.0,234.0,0.9,17.0,282.0,275.83,217.64
2016,5,10,8,15,112.5,260.0,0.8,17.5,328.0,324.7,254.17
2016,5,10,8,30,139.0,286.0,0.7,18.0,374.0,373.84,290.01
2016,5,10,8,45,174.5,306.5,0.65,18.5,425.0,425.91,327.52
2016,5,10,9,0,210.0,327.0,0.6,19.0,476.0,480.75,366.05
2016,5,10,9,15,290.0,328.5,0.6,19.5,546.0,557.32,420.45
2016,5,10,9,30,370.0,330.0,0.6,20.0,616.0,635.32,474.14
2016,5,10,9,45,607.5,233.5,0.6,20.5,726.5,757.65,560.82
2016,5,10,10,0,845.0,137.0,0.6,21.0,837.0,884.1,641.56
2016,5,10,10,15,852.5,138.5,0.65,21.5,864.5,912.56,656.61
2016,5,10,10,30,860.0,140.0,0.7,22.0,892.0,942.34,673.87
2016,5,10,10,45,869.0,138.5,0.8,22.5,913.5,967.88,689.4
2016,5,10,11,0,878.0,137.0,0.9,23.0,935.0,990.69,703.26
2016,5,10,11,15,881.5,138.0,0.95,23.0,948.5,1007.75,714.01
2016,5,10,11,30,885.0,139.0,1.0,23.0,962.0,1021.67,722.99
2016,5,10,11,45,890.5,137.0,1.1,23.5,969.0,1031.32,729.05
2016,5,10,12,0,896.0,135.0,1.2,24.0,976.0,1037.7,733.2
2016,5,10,12,15,896.0,135.0,1.3,24.0,974.0,1037.28,734.67
2016,5,10,12,30,896.0,135.0,1.4,24.0,972.0,1033.52,734.2
2016,5,10,12,45,900.0,130.5,1.5,24.0,964.0,1025.79,731.32
2016,5,10,13,0,904.0,126.0,1.6,24.0,956.0,1014.64,726.34
2016,5,10,13,15,900.5,125.5,1.7,24.0,939.0,996.96,717.24
2016,5,10,13,30,897.0,125.0,1.8,24.0,922.0,976.16,706.13
2016,5,10,13,45,894.5,122.0,1.9,24.0,898.5,950.7,691.92
2016,5,10,14,0,892.0,119.0,2.0,24.0,875.0,922.3,675.66
2016,5,10,14,15,884.5,117.5,2.05,23.5,844.0,888.27,656.26
2016,5,10,14,30,877.0,116.0,2.1,23.0,813.0,851.87,635.01
2016,5,10,14,45,869.0,112.5,2.2,23.0,776.5,810.84,609.49
2016,5,10,15,0,861.0,109.0,2.3,23.0,740.0,767.86,582.18
2016,5,10,15,15,848.0,106.5,2.35,22.5,698.0,720.56,552.1
2016,5,10,15,30,835.0,104.0,2.4,22.0,656.0,673.57,520.93
2016,5,10,15,45,819.5,100.5,2.45,22.0,609.5,621.38,482.81
2016,5,10,16,0,804.0,97.0,2.5,22.0,563.0,568.83,443.31
2016,5,10,16,15,781.0,93.5,2.55,21.5,513.5,512.22,400.28
2016,5,10,16,30,758.0,90.0,2.6,21.0,464.0,456.55,356.43
2016,5,10,16,45,728.5,85.0,2.65,20.5,412.5,397.83,308.72
2016,5,10,17,0,699.0,80.0,2.7,20.0,361.0,340.56,260.63
2016,5,10,17,15,656.5,74.5,2.65,19.5,309.0,281.8,210.25
2016,5,10,17,30,614.0,69.0,2.6,19.0,257.0,227.23,162.64
2016,5,10,17,45,554.0,62.0,2.6,18.5,207.5,172.09,115.55
2016,5,10,18,0,494.0,55.0,2.6,18.0,158.0,123.61,75.69
2016,5,10,18,15,400.5,45.0,2.5,17.0,113.5,76.12,41.47
2016,5,10,18,30,307.0,35.0,2.4,16.0,69.0,39.37,19.65
2016,5,10,18,45,153.5,17.5,2.3,15.5,34.5,12.96,1.15
2016,5,10,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,6.5,1.9,11.5,6.5,6.39,0.0
2016,5,11,5,30,0.0,13.0,2.0,12.0,13.0,12.54,3.48
2016,5,11,5,45,0.0,25.5,2.1,12.5,25.5,24.61,14.75
2016,5,11,6,0,0.0,38.0,2.2,13.0,38.0,36.7,25.44
2016,5,11,6,15,0.0,53.0,2.1,13.0,53.0,51.11,38.04
2016,5,11,6,30,0.0,68.0,2.0,13.0,68.0,65.53,50.51
2016,5,11,6,45,0.0,84.0,1.95,13.5,84.0,80.97,63.52
2016,5,11,7,0,0.0,100.0,1.9,14.0,100.0,96.47,76.32
2016,5,11,7,15,2.0,125.0,1.85,14.5,126.0,121.45,96.72
2016,5,11,7,30,4.0,150.0,1.8,15.0,152.0,146.78,117.02
2016,5,11,7,45,2.0,148.0,1.75,15.5,149.0,144.26,114.3
2016,5,11,8,0,0.0,146.0,1.7,16.0,146.0,141.45,111.4
2016,5,11,8,15,2.5,167.5,1.65,16.5,169.5,163.97,129.03
2016,5,11,8,30,5.0,189.0,1.6,17.0,193.0,186.8,146.58
2016,5,11,8,45,24.0,241.0,1.55,17.5,258.5,251.2,196.83
2016,5,11,9,0,43.0,293.0,1.5,18.0,324.0,321.21,249.89
2016,5,11,9,15,127.5,330.5,1.45,18.0,428.0,430.29,333.13
2016,5,11,9,30,212.0,368.0,1.4,18.0,532.0,541.94,415.2
2016,5,11,9,45,289.0,367.5,1.4,18.5,601.5,619.3,470.08
2016,5,11,10,0,366.0,367.0,1.4,19.0,671.0,696.15,523.51
2016,5,11,10,15,629.5,247.5,1.4,19.0,790.5,830.21,621.68
2016,5,11,10,30,893.0,128.0,1.4,19.0,910.0,961.04,706.95
2016,5,11,10,45,896.0,129.5,1.45,19.5,930.0,984.61,719.19
2016,5,11,11,0,899.0,131.0,1.5,20.0,950.0,1005.13,730.83
2016,5,11,11,15,902.0,131.5,1.55,20.0,962.5,1021.47,741.29
2016,5,11,11,30,905.0,132.0,1.6,20.0,975.0,1034.59,749.84
2016,5,11,11,45,908.5,130.5,1.65,20.5,981.0,1042.88,754.03
2016,5,11,12,0,912.0,129.0,1.7,21.0,987.0,1047.82,756.26
2016,5,11,12,15,911.5,128.5,1.75,21.0,984.0,1046.38,756.06
2016,5,11,12,30,911.0,128.0,1.8,21.0,981.0,1041.55,753.88
2016,5,11,12,45,912.0,125.5,1.9,21.5,972.0,1032.78,748.57
2016,5,11,13,0,913.0,123.0,2.0,22.0,963.0,1020.61,741.16
2016,5,11,13,15,909.5,122.0,2.05,22.0,945.0,1002.3,730.65
2016,5,11,13,30,906.0,121.0,2.1,22.0,927.0,980.84,718.16
2016,5,11,13,45,900.0,119.5,2.15,22.0,902.5,953.53,701.84
2016,5,11,14,0,894.0,118.0,2.2,22.0,878.0,923.42,683.62
2016,5,11,14,15,886.0,116.5,2.2,21.5,846.5,888.94,663.15
2016,5,11,14,30,878.0,115.0,2.2,21.0,815.0,852.11,640.89
2016,5,11,14,45,867.0,113.5,2.2,21.0,777.5,810.73,614.05
2016,5,11,15,0,856.0,112.0,2.2,21.0,740.0,767.62,585.74
2016,5,11,15,15,842.5,109.5,2.15,20.5,698.0,722.0,556.04
2016,5,11,15,30,829.0,107.0,2.1,20.0,656.0,673.18,522.8
2016,5,11,15,45,811.5,103.5,2.1,20.0,609.5,620.03,483.73
2016,5,11,16,0,794.0,100.0,2.1,20.0,563.0,566.74,443.48
2016,5,11,16,15,770.5,96.5,2.05,19.5,513.0,510.38,400.3
2016,5,11,16,30,747.0,93.0,2.0,19.0,463.0,455.03,356.48
2016,5,11,16,45,718.0,88.0,1.95,19.0,412.0,396.49,308.22
2016,5,11,17,0,689.0,83.0,1.9,19.0,361.0,340.6,260.75
2016,5,11,17,15,646.0,77.0,1.8,18.5,309.0,281.72,210.51
2016,5,11,17,30,603.0,71.0,1.7,18.0,257.0,227.1,163.08
2016,5,11,17,45,545.0,63.5,1.65,17.5,207.5,172.46,116.46
2016,5,11,18,0,487.0,56.0,1.6,17.0,158.0,124.26,76.75
2016,5,11,18,15,395.0,46.0,1.55,16.0,114.0,77.19,42.65
2016,5,11,18,30,303.0,36.0,1.5,15.0,70.0,40.69,20.74
2016,5,11,18,45,151.5,18.0,1.45,14.5,35.0,13.31,2.09
2016,5,11,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,12,5,15,68.5,14.5,2.25,10.5,20.0,14.25,0.0
2016,5,12,5,30,137.0,29.0,2.4,11.0,40.0,22.53,11.3
2016,5,12,5,45,232.0,44.0,2.55,11.5,78.5,49.06,28.42
2016,5,12,6,0,327.0,59.0,2.7,12.0,117.0,87.99,54.88
2016,5,12,6,15,163.5,59.0,2.7,12.5,88.0,82.36,57.53
2016,5,12,6,30,0.0,59.0,2.7,13.0,59.0,57.0,43.23
2016,5,12,6,45,0.0,73.0,2.75,13.5,73.0,70.48,54.65
2016,5,12,7,0,0.0,87.0,2.8,14.0,87.0,84.01,65.87
2016,5,12,7,15,19.0,132.5,2.75,14.0,141.5,135.23,108.33
2016,5,12,7,30,38.0,178.0,2.7,14.0,196.0,189.76,152.92
2016,5,12,7,45,21.0,175.0,2.65,14.5,185.0,179.81,144.05
2016,5,12,8,0,4.0,172.0,2.6,15.0,174.0,168.9,134.35
2016,5,12,8,15,20.0,211.5,2.55,15.5,224.0,217.31,172.94
2016,5,12,8,30,36.0,251.0,2.5,16.0,274.0,270.02,214.09
2016,5,12,8,45,64.5,287.5,2.5,16.5,332.0,328.06,258.92
2016,5,12,9,0,93.0,324.0,2.5,17.0,390.0,388.7,304.84
2016,5,12,9,15,116.5,347.5,2.4,17.0,435.0,438.89,342.36
2016,5,12,9,30,140.0,371.0,2.3,17.0,480.0,486.88,377.68
2016,5,12,9,45,491.5,254.0,2.25,17.5,659.5,679.53,527.19
2016,5,12,10,0,843.0,137.0,2.2,18.0,839.0,883.07,670.22
2016,5,12,10,15,695.5,229.0,2.15,18.0,820.5,871.12,658.68
2016,5,12,10,30,548.0,321.0,2.1,18.0,802.0,844.73,635.14
2016,5,12,10,45,708.5,230.5,2.1,18.5,867.5,918.85,688.15
2016,5,12,11,0,869.0,140.0,2.1,19.0,933.0,985.55,729.68
2016,5,12,11,15,872.0,141.0,2.1,19.0,945.5,1001.95,739.21
2016,5,12,11,30,875.0,142.0,2.1,19.0,958.0,1015.24,747.34
2016,5,12,11,45,875.5,142.5,2.1,19.5,963.0,1022.35,750.15
2016,5,12,12,0,876.0,143.0,2.1,20.0,968.0,1026.2,751.03
2016,5,12,12,15,875.0,143.0,2.1,20.0,965.5,1024.79,750.09
2016,5,12,12,30,874.0,143.0,2.1,20.0,963.0,1020.13,747.22
2016,5,12,12,45,849.5,156.5,2.15,20.0,946.5,1008.53,740.62
2016,5,12,13,0,825.0,170.0,2.2,20.0,930.0,988.46,728.6
2016,5,12,13,15,820.5,168.5,2.25,20.0,912.5,969.74,717.56
2016,5,12,13,30,816.0,167.0,2.3,20.0,895.0,948.18,704.61
2016,5,12,13,45,808.5,166.0,2.35,20.0,870.5,921.64,688.32
2016,5,12,14,0,801.0,165.0,2.4,20.0,846.0,892.65,670.32
2016,5,12,14,15,791.5,162.5,2.4,20.0,815.5,858.13,648.02
2016,5,12,14,30,782.0,160.0,2.4,20.0,785.0,821.62,624.25
2016,5,12,14,45,773.0,155.5,2.45,20.0,749.0,781.71,598.25
2016,5,12,15,0,764.0,151.0,2.5,20.0,713.0,740.19,570.79
2016,5,12,15,15,748.0,147.5,2.55,19.5,671.5,694.1,539.8
2016,5,12,15,30,732.0,144.0,2.6,19.0,630.0,646.33,506.24
2016,5,12,15,45,718.0,137.0,2.65,19.0,586.0,595.93,468.94
2016,5,12,16,0,704.0,130.0,2.7,19.0,542.0,545.29,430.42
2016,5,12,16,15,678.0,125.0,2.75,18.5,493.5,490.26,388.09
2016,5,12,16,30,652.0,120.0,2.8,18.0,445.0,436.64,345.52
2016,5,12,16,45,483.0,134.0,2.9,17.5,360.5,340.83,269.22
2016,5,12,17,0,314.0,148.0,3.0,17.0,276.0,262.34,206.47
2016,5,12,17,15,280.5,133.5,3.0,16.5,236.0,219.02,170.36
2016,5,12,17,30,247.0,119.0,3.0,16.0,196.0,179.21,136.79
2016,5,12,17,45,320.5,93.0,3.05,15.5,173.5,154.36,111.6
2016,5,12,18,0,394.0,67.0,3.1,15.0,151.0,120.92,78.85
2016,5,12,18,15,306.5,54.0,3.05,14.5,108.5,76.59,45.97
2016,5,12,18,30,219.0,41.0,3.0,14.0,66.0,42.22,23.8
2016,5,12,18,45,109.5,24.5,2.95,13.5,37.0,19.03,6.3
2016,5,12,19,0,0.0,8.0,2.9,13.0,8.0,7.86,0.0
2016,5,12,19,15,0.0,4.0,2.9,12.5,4.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
