Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,5,15,86.0,14.5,2.7,10.5,21.5,14.25,0.0
2016,5,13,5,30,172.0,29.0,2.8,11.0,43.0,22.48,11.65
2016,5,13,5,45,276.0,42.5,2.95,11.5,83.5,50.35,28.12
2016,5,13,6,0,380.0,56.0,3.1,12.0,124.0,91.43,55.5
2016,5,13,6,15,451.0,66.0,3.1,12.0,172.0,136.43,90.92
2016,5,13,6,30,522.0,76.0,3.1,12.0,220.0,188.8,135.28
2016,5,13,6,45,563.0,79.0,3.15,12.5,263.0,233.91,175.85
2016,5,13,7,0,604.0,82.0,3.2,13.0,306.0,283.24,220.08
2016,5,13,7,15,645.0,93.5,3.15,13.0,365.0,344.96,274.11
2016,5,13,7,30,686.0,105.0,3.1,13.0,424.0,410.48,330.03
2016,5,13,7,45,530.0,157.5,3.1,13.5,420.5,421.1,340.21
2016,5,13,8,0,374.0,210.0,3.1,14.0,417.0,413.7,333.95
2016,5,13,8,15,364.5,233.5,3.1,14.5,450.5,450.94,362.72
2016,5,13,8,30,355.0,257.0,3.1,15.0,484.0,486.66,389.27
2016,5,13,8,45,251.0,295.0,3.1,15.5,461.0,470.4,373.62
2016,5,13,9,0,147.0,333.0,3.1,16.0,438.0,440.83,347.4
2016,5,13,9,15,263.0,331.0,3.15,16.0,531.0,539.13,424.43
2016,5,13,9,30,379.0,329.0,3.2,16.0,624.0,641.74,502.47
2016,5,13,9,45,289.0,367.5,3.25,16.5,598.0,619.23,481.35
2016,5,13,10,0,199.0,406.0,3.3,17.0,572.0,584.85,452.11
2016,5,13,10,15,548.0,265.0,3.35,17.0,742.5,773.12,599.9
2016,5,13,10,30,897.0,124.0,3.4,17.0,913.0,961.27,733.04
2016,5,13,10,45,903.5,123.0,3.5,17.5,933.5,985.64,746.68
2016,5,13,11,0,910.0,122.0,3.6,18.0,954.0,1007.07,759.72
2016,5,13,11,15,912.5,123.0,3.7,18.0,966.0,1023.56,770.93
2016,5,13,11,30,915.0,124.0,3.8,18.0,978.0,1036.77,780.07
2016,5,13,11,45,917.5,122.5,3.9,18.0,983.5,1044.11,785.38
2016,5,13,12,0,920.0,121.0,4.0,18.0,989.0,1048.07,788.58
2016,5,13,12,15,919.5,121.0,4.05,18.0,986.5,1047.14,788.28
2016,5,13,12,30,919.0,121.0,4.1,18.0,984.0,1042.79,785.83
2016,5,13,12,45,915.5,121.0,4.15,18.0,973.5,1032.08,779.2
2016,5,13,13,0,912.0,121.0,4.2,18.0,963.0,1018.07,770.47
2016,5,13,13,15,908.5,120.5,4.2,18.0,946.0,1000.32,758.97
2016,5,13,13,30,905.0,120.0,4.2,18.0,929.0,979.44,745.39
2016,5,13,13,45,904.0,116.5,4.25,18.0,905.5,954.77,729.53
2016,5,13,14,0,903.0,113.0,4.3,18.0,882.0,927.05,711.53
2016,5,13,14,15,896.0,111.5,4.25,17.5,851.5,893.25,690.02
2016,5,13,14,30,889.0,110.0,4.2,17.0,821.0,857.01,666.63
2016,5,13,14,45,884.0,106.0,4.2,17.0,785.5,817.57,639.72
2016,5,13,15,0,879.0,102.0,4.2,17.0,750.0,775.93,610.99
2016,5,13,15,15,867.0,99.5,4.15,16.5,708.5,728.76,578.82
2016,5,13,15,30,855.0,97.0,4.1,16.0,667.0,680.36,545.07
2016,5,13,15,45,844.5,92.5,4.05,16.0,622.0,629.89,506.15
2016,5,13,16,0,834.0,88.0,4.0,16.0,577.0,579.12,465.98
2016,5,13,16,15,813.5,85.0,3.9,15.5,527.5,523.03,421.23
2016,5,13,16,30,793.0,82.0,3.8,15.0,478.0,467.55,375.6
2016,5,13,16,45,771.5,76.5,3.75,15.0,427.5,410.04,326.37
2016,5,13,17,0,750.0,71.0,3.7,15.0,377.0,353.82,276.84
2016,5,13,17,15,711.5,66.5,3.6,14.5,325.0,294.71,224.56
2016,5,13,17,30,673.0,62.0,3.5,14.0,273.0,239.29,174.64
2016,5,13,17,45,621.5,55.5,3.45,13.5,222.5,182.05,123.99
2016,5,13,18,0,570.0,49.0,3.4,13.0,172.0,131.42,80.65
2016,5,13,18,15,482.5,41.0,3.2,12.5,126.0,81.8,43.49
2016,5,13,18,30,395.0,33.0,3.0,12.0,80.0,42.18,19.74
2016,5,13,18,45,249.0,22.0,2.85,11.5,46.5,16.79,5.6
2016,5,13,19,0,103.0,11.0,2.7,11.0,13.0,10.81,0.0
2016,5,13,19,15,51.5,5.5,2.7,11.0,6.5,0.0,0.0
2016,5,13,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,10.0,2.1,12.0,10.0,9.83,0.0
2016,5,14,5,30,0.0,20.0,2.2,12.0,20.0,19.31,9.45
2016,5,14,5,45,0.0,38.0,2.35,12.5,38.0,36.34,24.6
2016,5,14,6,0,0.0,56.0,2.5,13.0,56.0,53.43,39.6
2016,5,14,6,15,3.0,75.5,2.5,13.5,76.5,72.6,56.05
2016,5,14,6,30,6.0,95.0,2.5,14.0,97.0,92.28,72.67
2016,5,14,6,45,11.5,114.0,2.55,14.5,118.5,112.62,89.5
2016,5,14,7,0,17.0,133.0,2.6,15.0,140.0,133.65,106.66
2016,5,14,7,15,8.5,139.5,2.5,15.0,143.5,137.89,110.06
2016,5,14,7,30,0.0,146.0,2.4,15.0,147.0,141.11,112.4
2016,5,14,7,45,0.0,151.5,2.3,15.5,152.0,146.63,116.3
2016,5,14,8,0,0.0,157.0,2.2,16.0,157.0,152.11,120.11
2016,5,14,8,15,1.5,169.0,2.1,16.0,170.5,164.8,129.98
2016,5,14,8,30,3.0,181.0,2.0,16.0,184.0,177.65,139.89
2016,5,14,8,45,2.5,176.5,1.95,16.5,179.0,173.14,135.59
2016,5,14,9,0,2.0,172.0,1.9,17.0,174.0,168.55,131.34
2016,5,14,9,15,12.5,230.5,1.9,17.0,240.5,234.21,183.11
2016,5,14,9,30,23.0,289.0,1.9,17.0,307.0,301.03,234.48
2016,5,14,9,45,15.5,253.0,1.9,17.5,266.0,260.04,201.74
2016,5,14,10,0,8.0,217.0,1.9,18.0,225.0,218.56,168.92
2016,5,14,10,15,23.5,293.5,1.95,18.0,315.0,313.23,242.03
2016,5,14,10,30,39.0,370.0,2.0,18.0,405.0,406.09,311.39
2016,5,14,10,45,95.0,414.0,2.05,18.5,500.5,505.3,384.74
2016,5,14,11,0,151.0,458.0,2.1,19.0,596.0,613.04,461.78
2016,5,14,11,15,247.0,447.0,2.15,19.0,676.5,704.91,528.57
2016,5,14,11,30,343.0,436.0,2.2,19.0,757.0,791.88,590.73
2016,5,14,11,45,400.0,414.5,2.25,19.5,790.5,829.36,616.47
2016,5,14,12,0,457.0,393.0,2.3,20.0,824.0,871.52,645.37
2016,5,14,12,15,455.5,391.5,2.35,20.0,820.5,868.26,643.22
2016,5,14,12,30,454.0,390.0,2.4,20.0,817.0,863.06,640.24
2016,5,14,12,45,362.0,420.0,2.45,20.0,758.5,793.28,590.72
2016,5,14,13,0,270.0,450.0,2.5,20.0,700.0,729.46,544.78
2016,5,14,13,15,256.0,444.0,2.55,20.0,677.5,704.96,528.48
2016,5,14,13,30,242.0,438.0,2.6,20.0,655.0,679.89,511.36
2016,5,14,13,45,230.0,427.0,2.65,20.0,629.0,645.53,487.8
2016,5,14,14,0,218.0,416.0,2.7,20.0,603.0,616.84,468.01
2016,5,14,14,15,135.0,382.5,2.75,19.5,497.0,503.76,385.67
2016,5,14,14,30,52.0,349.0,2.8,19.0,391.0,390.61,300.96
2016,5,14,14,45,26.5,253.5,2.85,19.0,275.0,271.93,211.04
2016,5,14,15,0,1.0,158.0,2.9,19.0,159.0,154.2,118.8
2016,5,14,15,15,69.5,232.5,2.9,18.5,279.0,279.17,220.0
2016,5,14,15,30,138.0,307.0,2.9,18.0,399.0,399.52,314.39
2016,5,14,15,45,91.5,272.0,2.95,18.0,331.5,325.23,256.39
2016,5,14,16,0,45.0,237.0,3.0,18.0,264.0,258.53,204.14
2016,5,14,16,15,193.5,213.5,2.95,17.5,313.0,313.99,250.58
2016,5,14,16,30,342.0,190.0,2.9,17.0,362.0,353.46,282.02
2016,5,14,16,45,338.0,168.5,2.9,17.0,323.0,311.43,247.28
2016,5,14,17,0,334.0,147.0,2.9,17.0,284.0,269.53,212.09
2016,5,14,17,15,301.5,132.5,2.85,16.5,243.5,225.42,175.14
2016,5,14,17,30,269.0,118.0,2.8,16.0,203.0,184.7,140.68
2016,5,14,17,45,244.5,98.5,2.75,16.0,165.0,144.51,106.23
2016,5,14,18,0,220.0,79.0,2.7,16.0,127.0,107.19,74.73
2016,5,14,18,15,172.5,61.0,2.55,15.5,92.5,72.0,47.37
2016,5,14,18,30,125.0,43.0,2.4,15.0,58.0,42.45,25.98
2016,5,14,18,45,62.5,26.0,2.25,14.5,33.5,21.74,9.41
2016,5,14,19,0,0.0,9.0,2.1,14.0,9.0,8.85,0.0
2016,5,14,19,15,0.0,4.5,2.1,13.5,4.5,0.0,0.0
2016,5,14,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,15,5,15,86.5,15.5,2.2,11.5,23.0,12.1,0.0
2016,5,15,5,30,173.0,31.0,2.2,12.0,46.0,24.01,13.42
2016,5,15,5,45,277.5,43.5,2.25,13.0,86.0,52.18,29.21
2016,5,15,6,0,382.0,56.0,2.3,14.0,126.0,93.38,56.58
2016,5,15,6,15,452.0,65.0,2.15,14.5,173.0,136.76,90.32
2016,5,15,6,30,522.0,74.0,2.0,15.0,220.0,188.09,133.1
2016,5,15,6,45,577.5,79.5,1.85,15.5,271.5,239.7,177.75
2016,5,15,7,0,633.0,85.0,1.7,16.0,323.0,297.16,227.09
2016,5,15,7,15,668.0,90.0,1.65,16.5,374.0,351.69,273.72
2016,5,15,7,30,703.0,95.0,1.6,17.0,425.0,409.26,321.4
2016,5,15,7,45,734.0,97.5,1.55,17.5,476.0,465.54,366.58
2016,5,15,8,0,765.0,100.0,1.5,18.0,527.0,523.21,411.22
2016,5,15,8,15,785.0,103.0,1.5,18.5,574.5,576.51,451.3
2016,5,15,8,30,805.0,106.0,1.5,19.0,622.0,630.13,490.29
2016,5,15,8,45,824.0,107.0,1.5,19.5,666.5,681.04,526.17
2016,5,15,9,0,843.0,108.0,1.5,20.0,711.0,729.8,557.85
2016,5,15,9,15,855.0,110.0,1.55,20.0,750.0,774.98,587.9
2016,5,15,9,30,867.0,112.0,1.6,20.0,789.0,818.71,616.67
2016,5,15,9,45,886.0,108.0,1.65,20.5,825.5,860.51,642.66
2016,5,15,10,0,905.0,104.0,1.7,21.0,862.0,900.8,667.33
2016,5,15,10,15,911.5,105.0,1.85,21.0,889.0,933.14,689.05
2016,5,15,10,30,918.0,106.0,2.0,21.0,916.0,962.8,709.07
2016,5,15,10,45,923.0,106.5,2.15,21.5,936.5,987.67,724.62
2016,5,15,11,0,928.0,107.0,2.3,22.0,957.0,1009.49,738.2
2016,5,15,11,15,930.5,108.0,2.4,22.0,970.0,1026.21,749.41
2016,5,15,11,30,933.0,109.0,2.5,22.0,983.0,1039.6,758.62
2016,5,15,11,45,933.0,110.0,2.7,22.0,988.0,1047.12,765.2
2016,5,15,12,0,933.0,111.0,2.9,22.0,993.0,1051.18,769.62
2016,5,15,12,15,932.5,110.5,2.95,22.0,990.5,1049.74,769.13
2016,5,15,12,30,932.0,110.0,3.0,22.0,988.0,1044.85,766.56
2016,5,15,12,45,932.0,108.5,3.15,22.0,978.5,1035.98,762.4
2016,5,15,13,0,932.0,107.0,3.3,22.0,969.0,1023.7,756.03
2016,5,15,13,15,928.5,106.0,3.35,22.0,952.0,1005.19,744.78
2016,5,15,13,30,925.0,105.0,3.4,22.0,935.0,983.48,731.47
2016,5,15,13,45,918.5,105.0,3.5,22.0,910.0,956.94,715.26
2016,5,15,14,0,912.0,105.0,3.6,22.0,885.0,927.59,697.06
2016,5,15,14,15,904.5,103.5,3.65,21.5,854.0,893.18,676.27
2016,5,15,14,30,897.0,102.0,3.7,21.0,823.0,856.35,653.56
2016,5,15,14,45,887.5,100.5,3.75,21.0,786.0,815.68,626.64
2016,5,15,15,0,878.0,99.0,3.8,21.0,749.0,773.14,598.09
2016,5,15,15,15,865.5,96.5,3.85,20.5,707.0,725.75,566.77
2016,5,15,15,30,853.0,94.0,3.9,20.0,665.0,677.18,534.0
2016,5,15,15,45,835.0,92.0,4.0,20.0,618.5,624.7,494.53
2016,5,15,16,0,817.0,90.0,4.1,20.0,572.0,572.63,454.25
2016,5,15,16,15,737.5,98.5,4.1,19.5,505.5,497.51,395.46
2016,5,15,16,30,658.0,107.0,4.1,19.0,439.0,428.41,340.1
2016,5,15,16,45,684.0,92.5,4.1,19.0,405.0,389.31,306.35
2016,5,15,17,0,710.0,78.0,4.1,19.0,371.0,347.44,268.72
2016,5,15,17,15,670.5,73.0,4.0,18.5,319.5,288.78,217.77
2016,5,15,17,30,631.0,68.0,3.9,18.0,268.0,234.72,169.98
2016,5,15,17,45,569.0,62.0,3.85,17.5,218.0,179.01,121.92
2016,5,15,18,0,507.0,56.0,3.8,17.0,168.0,130.13,81.19
2016,5,15,18,15,420.0,46.5,3.7,16.5,123.5,82.46,45.76
2016,5,15,18,30,333.0,37.0,3.6,16.0,79.0,44.75,22.53
2016,5,15,18,45,199.5,24.5,3.5,15.5,46.0,18.9,7.86
2016,5,15,19,0,66.0,12.0,3.4,15.0,13.0,11.8,0.0
2016,5,15,19,15,33.0,6.0,3.4,14.5,6.5,0.0,0.0
2016,5,15,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,16,5,15,90.5,15.5,2.0,11.5,23.5,12.07,0.0
2016,5,16,5,30,181.0,31.0,2.0,12.0,47.0,23.95,13.62
2016,5,16,5,45,277.0,43.5,2.05,13.0,86.0,52.55,29.45
2016,5,16,6,0,373.0,56.0,2.1,14.0,125.0,92.21,55.98
2016,5,16,6,15,441.5,65.5,2.05,14.5,172.0,136.0,90.19
2016,5,16,6,30,510.0,75.0,2.0,15.0,219.0,186.93,132.68
2016,5,16,6,45,562.0,81.0,2.0,15.5,269.0,237.4,176.51
2016,5,16,7,0,614.0,87.0,2.0,16.0,319.0,293.33,224.83
2016,5,16,7,15,649.0,92.5,2.0,16.5,370.0,347.32,271.17
2016,5,16,7,30,684.0,98.0,2.0,17.0,421.0,404.36,318.73
2016,5,16,7,45,716.0,100.5,2.05,17.5,471.0,459.68,363.76
2016,5,16,8,0,748.0,103.0,2.1,18.0,521.0,517.43,409.3
2016,5,16,8,15,768.0,106.5,2.1,18.5,568.5,570.38,449.63
2016,5,16,8,30,788.0,110.0,2.1,19.0,616.0,623.69,488.96
2016,5,16,8,45,806.5,111.0,2.1,20.0,660.0,673.48,523.63
2016,5,16,9,0,825.0,112.0,2.1,21.0,704.0,722.9,555.5
2016,5,16,9,15,837.0,114.5,2.1,21.0,742.5,766.0,584.09
2016,5,16,9,30,849.0,117.0,2.1,21.0,781.0,809.54,612.67
2016,5,16,9,45,867.0,113.5,2.1,21.5,816.5,850.39,637.87
2016,5,16,10,0,885.0,110.0,2.1,22.0,852.0,889.72,661.69
2016,5,16,10,15,891.5,111.5,2.1,22.0,879.0,921.99,681.85
2016,5,16,10,30,898.0,113.0,2.1,22.0,906.0,951.64,700.24
2016,5,16,10,45,903.0,113.5,2.15,22.5,926.5,976.06,714.37
2016,5,16,11,0,908.0,114.0,2.2,23.0,947.0,997.51,726.6
2016,5,16,11,15,911.0,115.0,2.25,23.0,960.0,1014.42,737.36
2016,5,16,11,30,914.0,116.0,2.3,23.0,973.0,1028.09,746.18
2016,5,16,11,45,915.5,116.0,2.35,23.5,978.5,1035.94,749.95
2016,5,16,12,0,917.0,116.0,2.4,24.0,984.0,1040.42,751.72
2016,5,16,12,15,916.5,116.0,2.45,24.0,981.5,1039.51,751.66
2016,5,16,12,30,916.0,116.0,2.5,24.0,979.0,1035.21,749.58
2016,5,16,12,45,915.0,115.0,2.6,24.0,969.5,1026.02,745.01
2016,5,16,13,0,914.0,114.0,2.7,24.0,960.0,1013.5,738.36
2016,5,16,13,15,910.0,113.0,2.75,24.0,943.0,994.8,727.28
2016,5,16,13,30,906.0,112.0,2.8,24.0,926.0,973.0,714.23
2016,5,16,13,45,901.0,111.0,2.85,24.0,902.0,947.28,698.59
2016,5,16,14,0,896.0,110.0,2.9,24.0,878.0,918.73,681.02
2016,5,16,14,15,888.5,108.5,2.9,24.0,847.0,884.81,659.39
2016,5,16,14,30,881.0,107.0,2.9,24.0,816.0,848.53,636.06
2016,5,16,14,45,868.0,106.5,2.95,24.0,778.5,806.68,609.01
2016,5,16,15,0,855.0,106.0,3.0,24.0,741.0,763.26,580.56
2016,5,16,15,15,842.0,104.0,3.0,23.5,699.5,716.98,550.52
2016,5,16,15,30,829.0,102.0,3.0,23.0,658.0,670.91,519.71
2016,5,16,15,45,807.0,101.0,3.05,23.0,611.5,617.7,480.49
2016,5,16,16,0,785.0,100.0,3.1,23.0,565.0,564.75,440.42
2016,5,16,16,15,762.5,96.5,3.1,22.5,516.5,509.56,398.24
2016,5,16,16,30,740.0,93.0,3.1,22.0,468.0,455.28,355.38
2016,5,16,16,45,708.5,89.0,3.1,21.5,417.0,397.12,308.19
2016,5,16,17,0,677.0,85.0,3.1,21.0,366.0,341.9,261.93
2016,5,16,17,15,636.0,79.5,3.05,20.5,315.5,284.82,213.23
2016,5,16,17,30,595.0,74.0,3.0,20.0,265.0,231.74,167.13
2016,5,16,17,45,535.5,67.0,2.95,19.5,215.5,177.54,120.97
2016,5,16,18,0,476.0,60.0,2.9,19.0,166.0,129.91,81.68
2016,5,16,18,15,389.0,50.0,2.85,18.0,122.0,83.41,47.45
2016,5,16,18,30,302.0,40.0,2.8,17.0,78.0,46.88,24.77
2016,5,16,18,45,179.0,26.0,2.75,16.5,46.0,20.07,9.06
2016,5,16,19,0,56.0,12.0,2.7,16.0,14.0,11.8,0.0
2016,5,16,19,15,28.0,6.0,2.65,15.5,7.0,5.9,0.0
2016,5,16,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,17,5,15,133.5,14.5,1.85,14.5,26.5,10.94,0.0
2016,5,17,5,30,267.0,29.0,1.9,15.0,53.0,22.52,12.47
2016,5,17,5,45,370.5,39.0,1.95,16.0,95.5,54.34,27.53
2016,5,17,6,0,474.0,49.0,2.0,17.0,138.0,97.88,55.7
2016,5,17,6,15,540.0,56.0,2.0,17.5,187.0,143.98,91.62
2016,5,17,6,30,606.0,63.0,2.0,18.0,236.0,197.48,136.4
2016,5,17,6,45,653.5,68.0,2.05,18.5,288.0,251.02,183.08
2016,5,17,7,0,701.0,73.0,2.1,19.0,340.0,310.33,234.29
2016,5,17,7,15,733.0,77.5,2.15,19.5,392.0,366.64,282.54
2016,5,17,7,30,765.0,82.0,2.2,20.0,444.0,425.59,331.53
2016,5,17,7,45,790.0,85.0,2.3,20.5,495.0,481.88,377.18
2016,5,17,8,0,815.0,88.0,2.4,21.0,546.0,539.47,422.4
2016,5,17,8,15,833.5,91.0,2.4,21.5,594.0,594.18,463.71
2016,5,17,8,30,852.0,94.0,2.4,22.0,642.0,648.04,503.08
2016,5,17,8,45,866.0,96.5,2.45,22.5,686.0,698.69,538.68
2016,5,17,9,0,880.0,99.0,2.5,23.0,730.0,748.46,571.39
2016,5,17,9,15,890.5,100.5,2.45,23.5,769.5,793.36,599.54
2016,5,17,9,30,901.0,102.0,2.4,24.0,809.0,836.6,626.02
2016,5,17,9,45,909.5,103.5,2.4,24.5,842.5,876.25,650.04
2016,5,17,10,0,918.0,105.0,2.4,25.0,876.0,913.66,672.26
2016,5,17,10,15,923.5,106.0,2.35,25.0,903.0,945.42,691.41
2016,5,17,10,30,929.0,107.0,2.3,25.0,930.0,974.4,708.65
2016,5,17,10,45,932.5,108.5,2.3,25.5,950.0,999.07,722.15
2016,5,17,11,0,936.0,110.0,2.3,26.0,970.0,1020.6,733.64
2016,5,17,11,15,938.5,110.5,2.25,26.0,982.5,1036.9,742.71
2016,5,17,11,30,941.0,111.0,2.2,26.0,995.0,1049.85,749.76
2016,5,17,11,45,941.0,111.5,2.15,26.5,999.5,1056.9,751.73
2016,5,17,12,0,941.0,112.0,2.1,27.0,1004.0,1060.48,751.66
2016,5,17,12,15,940.0,112.0,2.05,27.0,1001.0,1059.07,750.12
2016,5,17,12,30,939.0,112.0,2.0,27.0,998.0,1054.19,746.59
2016,5,17,12,45,937.0,111.0,2.0,27.0,988.0,1043.85,740.46
2016,5,17,13,0,935.0,110.0,2.0,27.0,978.0,1030.12,732.37
2016,5,17,13,15,931.0,109.5,2.0,27.0,960.0,1011.65,721.42
2016,5,17,13,30,927.0,109.0,2.0,27.0,942.0,990.0,708.55
2016,5,17,13,45,920.5,108.0,2.0,27.5,917.0,962.46,690.61
2016,5,17,14,0,914.0,107.0,2.0,28.0,892.0,932.11,670.94
2016,5,17,14,15,906.5,106.0,2.05,27.5,861.0,898.23,652.07
2016,5,17,14,30,899.0,105.0,2.1,27.0,830.0,861.93,631.34
2016,5,17,14,45,889.5,103.0,2.15,27.0,793.0,820.78,605.82
2016,5,17,15,0,880.0,101.0,2.2,27.0,756.0,777.74,578.7
2016,5,17,15,15,867.5,98.5,2.25,27.0,713.5,730.36,548.17
2016,5,17,15,30,855.0,96.0,2.3,27.0,671.0,681.79,516.32
2016,5,17,15,45,838.5,93.5,2.35,27.0,625.0,629.75,479.22
2016,5,17,16,0,822.0,91.0,2.4,27.0,579.0,577.95,441.17
2016,5,17,16,15,738.5,100.0,2.4,26.5,510.5,500.89,383.75
2016,5,17,16,30,655.0,109.0,2.4,26.0,442.0,430.19,329.74
2016,5,17,16,45,687.0,93.0,2.45,25.5,409.5,392.53,299.23
2016,5,17,17,0,719.0,77.0,2.5,25.0,377.0,351.47,264.2
2016,5,17,17,15,679.5,72.5,2.4,24.0,325.5,292.83,215.32
2016,5,17,17,30,640.0,68.0,2.3,23.0,274.0,238.76,169.23
2016,5,17,17,45,580.5,62.0,2.25,22.5,223.5,183.01,122.21
2016,5,17,18,0,521.0,56.0,2.2,22.0,173.0,133.77,81.92
2016,5,17,18,15,437.0,47.0,2.15,21.0,128.0,85.91,46.89
2016,5,17,18,30,353.0,38.0,2.1,20.0,83.0,47.63,23.56
2016,5,17,18,45,222.5,25.5,2.05,19.5,49.5,19.59,8.9
2016,5,17,19,0,92.0,13.0,2.0,19.0,16.0,12.78,0.0
2016,5,17,19,15,46.0,6.5,1.95,18.5,8.0,6.39,0.0
2016,5,17,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,18,5,15,115.0,15.5,1.3,15.5,26.0,12.01,0.0
2016,5,18,5,30,230.0,31.0,1.3,16.0,52.0,24.38,14.07
2016,5,18,5,45,326.5,42.5,1.35,16.5,93.0,55.61,29.8
2016,5,18,6,0,423.0,54.0,1.4,17.0,134.0,97.41,57.45
2016,5,18,6,15,488.5,62.0,1.3,17.0,181.5,141.55,91.89
2016,5,18,6,30,554.0,70.0,1.2,17.0,229.0,193.06,134.9
2016,5,18,6,45,599.0,76.5,1.15,17.5,279.0,244.5,179.3
2016,5,18,7,0,644.0,83.0,1.1,18.0,329.0,300.58,227.15
2016,5,18,7,15,677.0,88.0,1.0,18.5,379.5,354.85,272.61
2016,5,18,7,30,710.0,93.0,0.9,19.0,430.0,411.93,318.65
2016,5,18,7,45,734.5,97.0,0.85,20.0,479.0,466.78,360.84
2016,5,18,8,0,759.0,101.0,0.8,21.0,528.0,522.33,401.71
2016,5,18,8,15,778.0,104.0,0.8,21.5,575.0,574.63,439.76
2016,5,18,8,30,797.0,107.0,0.8,22.0,622.0,627.17,476.67
2016,5,18,8,45,809.0,111.0,0.85,22.5,664.0,675.86,510.19
2016,5,18,9,0,821.0,115.0,0.9,23.0,706.0,723.64,540.94
2016,5,18,9,15,832.5,117.0,1.0,23.5,744.0,767.83,569.11
2016,5,18,9,30,844.0,119.0,1.1,24.0,782.0,807.99,594.32
2016,5,18,9,45,856.0,118.5,1.2,24.5,815.5,846.62,618.29
2016,5,18,10,0,868.0,118.0,1.3,25.0,849.0,883.38,640.86
2016,5,18,10,15,874.5,119.5,1.4,25.0,875.5,915.13,661.35
2016,5,18,10,30,881.0,121.0,1.5,25.0,902.0,944.32,680.22
2016,5,18,10,45,882.5,123.5,1.6,25.5,920.5,967.06,693.69
2016,5,18,11,0,884.0,126.0,1.7,26.0,939.0,986.77,705.29
2016,5,18,11,15,886.5,127.0,1.75,26.0,951.5,1002.82,715.39
2016,5,18,11,30,889.0,128.0,1.8,26.0,964.0,1015.72,723.64
2016,5,18,11,45,890.5,127.5,1.85,26.0,969.5,1022.89,728.43
2016,5,18,12,0,892.0,127.0,1.9,26.0,975.0,1026.79,731.35
2016,5,18,12,15,891.5,127.0,1.95,26.0,972.5,1025.91,731.41
2016,5,18,12,30,891.0,127.0,2.0,26.0,970.0,1021.75,729.57
2016,5,18,12,45,888.0,127.5,2.05,26.0,960.0,1012.35,724.54
2016,5,18,13,0,885.0,128.0,2.1,26.0,950.0,999.76,717.62
2016,5,18,13,15,881.0,127.0,2.15,26.0,933.0,981.57,707.19
2016,5,18,13,30,877.0,126.0,2.2,26.0,916.0,960.37,694.89
2016,5,18,13,45,871.0,125.0,2.3,26.0,892.0,934.44,679.98
2016,5,18,14,0,865.0,124.0,2.4,26.0,868.0,905.83,663.19
2016,5,18,14,15,857.5,122.5,2.45,25.5,838.0,872.88,644.21
2016,5,18,14,30,850.0,121.0,2.5,25.0,808.0,837.66,623.46
2016,5,18,14,45,836.5,120.5,2.55,24.5,771.0,796.54,598.36
2016,5,18,15,0,823.0,120.0,2.6,24.0,734.0,756.19,573.37
2016,5,18,15,15,810.0,117.5,2.6,23.5,693.0,710.39,543.8
2016,5,18,15,30,797.0,115.0,2.6,23.0,652.0,663.59,512.09
2016,5,18,15,45,782.5,110.5,2.65,22.5,607.5,613.05,476.16
2016,5,18,16,0,768.0,106.0,2.7,22.0,563.0,562.15,438.79
2016,5,18,16,15,746.0,102.0,2.7,21.5,515.0,507.61,397.23
2016,5,18,16,30,724.0,98.0,2.7,21.0,467.0,453.43,354.59
2016,5,18,16,45,703.5,91.0,2.7,21.0,418.5,398.43,309.34
2016,5,18,17,0,683.0,84.0,2.7,21.0,370.0,344.73,263.81
2016,5,18,17,15,643.5,78.5,2.7,20.0,319.5,287.82,215.83
2016,5,18,17,30,604.0,73.0,2.7,19.0,269.0,234.73,170.03
2016,5,18,17,45,550.5,66.0,2.75,18.5,220.5,181.25,124.08
2016,5,18,18,0,497.0,59.0,2.8,18.0,172.0,133.63,84.28
2016,5,18,18,15,413.0,49.5,2.8,17.5,127.5,86.54,49.06
2016,5,18,18,30,329.0,40.0,2.8,17.0,83.0,49.03,25.49
2016,5,18,18,45,204.5,27.0,2.85,16.5,50.0,20.79,10.26
2016,5,18,19,0,80.0,14.0,2.9,16.0,17.0,13.76,0.0
2016,5,18,19,15,40.0,7.0,2.95,15.5,8.5,6.88,0.0
2016,5,18,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,5,15,102.0,17.5,3.95,11.0,27.0,13.62,0.0
2016,5,19,5,30,204.0,35.0,4.1,11.0,54.0,27.98,17.51
2016,5,19,5,45,311.0,46.5,4.35,11.5,96.0,58.27,33.05
2016,5,19,6,0,418.0,58.0,4.6,12.0,138.0,101.16,62.06
2016,5,19,6,15,352.5,81.5,4.6,12.5,163.0,136.42,95.39
2016,5,19,6,30,287.0,105.0,4.6,13.0,188.0,165.19,124.3
2016,5,19,6,45,330.5,116.5,4.7,13.5,230.0,206.32,159.68
2016,5,19,7,0,374.0,128.0,4.8,14.0,272.0,252.07,199.1
2016,5,19,7,15,298.0,162.0,4.6,14.5,287.0,275.75,221.2
2016,5,19,7,30,222.0,196.0,4.4,15.0,302.0,290.65,234.28
2016,5,19,7,45,364.5,186.5,4.25,15.5,382.5,366.81,296.03
2016,5,19,8,0,507.0,177.0,4.1,16.0,463.0,457.87,368.81
2016,5,19,8,15,441.5,217.0,4.0,16.5,481.5,484.31,387.95
2016,5,19,8,30,376.0,257.0,3.9,17.0,500.0,500.79,398.63
2016,5,19,8,45,628.0,181.5,3.8,17.5,620.0,622.82,494.96
2016,5,19,9,0,880.0,106.0,3.7,18.0,740.0,756.16,594.3
2016,5,19,9,15,890.5,108.0,3.55,18.5,779.0,801.52,623.01
2016,5,19,9,30,901.0,110.0,3.4,19.0,818.0,845.2,650.48
2016,5,19,9,45,897.0,118.0,3.25,19.5,848.5,880.86,671.78
2016,5,19,10,0,893.0,126.0,3.1,20.0,879.0,913.48,690.63
2016,5,19,10,15,899.0,127.5,3.15,20.0,905.5,945.46,711.56
2016,5,19,10,30,905.0,129.0,3.2,20.0,932.0,974.78,730.64
2016,5,19,10,45,910.0,129.0,3.25,20.5,952.0,998.8,744.76
2016,5,19,11,0,915.0,129.0,3.3,21.0,972.0,1019.84,756.91
2016,5,19,11,15,917.5,129.5,3.35,21.0,984.5,1035.82,767.23
2016,5,19,11,30,920.0,130.0,3.4,21.0,997.0,1048.54,775.54
2016,5,19,11,45,923.0,129.0,3.45,21.0,1003.0,1056.92,781.12
2016,5,19,12,0,926.0,128.0,3.5,21.0,1009.0,1061.94,784.64
2016,5,19,12,15,720.5,255.0,3.55,21.0,939.0,995.34,740.85
2016,5,19,12,30,515.0,382.0,3.6,21.0,869.0,915.34,681.56
2016,5,19,12,45,475.5,384.5,3.7,21.0,830.5,874.25,654.01
2016,5,19,13,0,436.0,387.0,3.8,21.0,792.0,831.97,624.98
2016,5,19,13,15,459.0,373.0,3.95,21.0,792.5,832.57,627.5
2016,5,19,13,30,482.0,359.0,4.1,21.0,793.0,830.64,627.96
2016,5,19,13,45,697.5,238.0,4.25,21.0,848.0,896.82,682.0
2016,5,19,14,0,913.0,117.0,4.4,21.0,903.0,942.07,714.4
2016,5,19,14,15,905.5,115.5,4.5,20.5,871.5,907.8,693.38
2016,5,19,14,30,898.0,114.0,4.6,20.0,840.0,871.1,670.95
2016,5,19,14,45,737.0,174.5,4.7,20.0,753.0,776.1,604.89
2016,5,19,15,0,576.0,235.0,4.8,20.0,666.0,683.32,535.04
2016,5,19,15,15,707.5,172.5,4.9,19.5,672.0,693.16,547.5
2016,5,19,15,30,839.0,110.0,5.0,19.0,678.0,687.64,547.42
2016,5,19,15,45,715.0,135.5,5.1,18.5,596.0,596.12,477.1
2016,5,19,16,0,591.0,161.0,5.2,18.0,514.0,513.63,412.46
2016,5,19,16,15,570.5,151.5,5.25,17.0,468.5,462.71,373.12
2016,5,19,16,30,550.0,142.0,5.3,16.0,423.0,412.87,333.27
2016,5,19,16,45,462.0,143.5,5.4,15.5,362.5,344.28,276.8
2016,5,19,17,0,374.0,145.0,5.5,15.0,302.0,285.73,228.06
2016,5,19,17,15,340.5,132.5,5.4,14.5,261.0,239.9,188.82
2016,5,19,17,30,307.0,120.0,5.3,14.0,220.0,198.58,153.05
2016,5,19,17,45,278.0,101.5,5.25,14.0,180.5,156.19,116.16
2016,5,19,18,0,249.0,83.0,5.2,14.0,141.0,117.12,82.74
2016,5,19,18,15,204.5,65.5,5.2,13.5,105.0,80.77,53.82
2016,5,19,18,30,160.0,48.0,5.2,13.0,69.0,49.65,31.03
2016,5,19,18,45,80.0,31.5,5.25,13.0,42.0,26.12,14.91
2016,5,19,19,0,0.0,15.0,5.3,13.0,15.0,14.41,0.0
2016,5,19,19,15,0.0,7.5,5.3,12.5,7.5,7.37,0.0
2016,5,19,19,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,5.4,11.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,5.55,10.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.9,9.5,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,20,5,15,125.5,17.0,4.5,10.0,29.0,13.18,0.0
2016,5,20,5,30,251.0,34.0,4.5,10.0,58.0,27.63,17.45
2016,5,20,5,45,357.5,44.0,4.55,10.5,101.0,59.62,32.7
2016,5,20,6,0,464.0,54.0,4.6,11.0,144.0,103.02,61.87
2016,5,20,6,15,530.0,61.5,4.6,11.5,193.0,149.14,99.0
2016,5,20,6,30,596.0,69.0,4.6,12.0,242.0,202.66,145.16
2016,5,20,6,45,646.0,73.5,4.7,12.5,294.0,255.9,193.01
2016,5,20,7,0,696.0,78.0,4.8,13.0,346.0,314.27,245.26
2016,5,20,7,15,728.0,82.0,4.75,13.0,398.0,370.71,295.97
2016,5,20,7,30,760.0,86.0,4.7,13.0,450.0,428.83,346.98
2016,5,20,7,45,784.0,89.5,4.7,13.5,500.5,484.78,394.39
2016,5,20,8,0,808.0,93.0,4.7,14.0,551.0,541.95,441.3
2016,5,20,8,15,826.0,96.0,4.65,14.0,598.5,595.92,485.08
2016,5,20,8,30,844.0,99.0,4.6,14.0,646.0,649.95,527.73
2016,5,20,8,45,855.0,103.0,4.6,14.5,689.0,698.62,564.06
2016,5,20,9,0,866.0,107.0,4.6,15.0,732.0,747.15,597.81
2016,5,20,9,15,877.0,109.0,4.6,15.0,771.0,792.3,629.71
2016,5,20,9,30,888.0,111.0,4.6,15.0,810.0,835.86,660.14
2016,5,20,9,45,649.0,229.5,4.6,15.5,752.0,789.7,622.51
2016,5,20,10,0,410.0,348.0,4.6,16.0,694.0,719.42,562.27
2016,5,20,10,15,664.5,231.5,4.6,16.0,812.5,846.13,662.41
2016,5,20,10,30,919.0,115.0,4.6,16.0,931.0,973.63,751.52
2016,5,20,10,45,920.5,117.5,4.65,16.0,950.5,997.16,766.74
2016,5,20,11,0,922.0,120.0,4.7,16.0,970.0,1017.53,780.56
2016,5,20,11,15,924.5,120.5,4.7,16.0,983.0,1033.61,791.05
2016,5,20,11,30,927.0,121.0,4.7,16.0,996.0,1046.4,799.39
2016,5,20,11,45,926.0,123.0,4.75,16.0,1000.5,1053.89,804.68
2016,5,20,12,0,925.0,125.0,4.8,16.0,1005.0,1057.96,807.78
2016,5,20,12,15,924.0,125.0,4.8,16.0,1002.5,1056.6,806.83
2016,5,20,12,30,923.0,125.0,4.8,16.0,1000.0,1051.84,803.7
2016,5,20,12,45,914.0,128.5,4.85,16.0,988.0,1039.34,795.83
2016,5,20,13,0,905.0,132.0,4.9,16.0,976.0,1023.67,785.89
2016,5,20,13,15,901.0,131.5,4.9,16.0,958.5,1005.75,774.02
2016,5,20,13,30,897.0,131.0,4.9,16.0,941.0,984.76,760.08
2016,5,20,13,45,889.0,131.0,4.9,16.0,915.5,957.62,741.85
2016,5,20,14,0,881.0,131.0,4.9,16.0,890.0,927.85,721.76
2016,5,20,14,15,872.5,129.0,4.9,16.0,859.0,893.15,698.1
2016,5,20,14,30,864.0,127.0,4.9,16.0,828.0,856.19,672.7
2016,5,20,14,45,852.0,125.5,4.9,16.0,791.0,817.5,645.87
2016,5,20,15,0,840.0,124.0,4.9,16.0,754.0,774.21,615.43
2016,5,20,15,15,826.0,121.5,4.85,15.5,712.0,727.08,582.71
2016,5,20,15,30,812.0,119.0,4.8,15.0,670.0,678.98,547.84
2016,5,20,15,45,794.5,115.5,4.8,15.0,623.5,626.95,507.42
2016,5,20,16,0,777.0,112.0,4.8,15.0,577.0,574.79,465.96
2016,5,20,16,15,753.5,108.0,4.7,14.5,528.0,519.04,421.19
2016,5,20,16,30,730.0,104.0,4.6,14.0,479.0,463.79,375.6
2016,5,20,16,45,699.5,99.0,4.55,14.0,428.0,406.14,326.32
2016,5,20,17,0,669.0,94.0,4.5,14.0,377.0,350.8,277.82
2016,5,20,17,15,627.0,88.5,4.4,13.5,326.0,293.77,227.68
2016,5,20,17,30,585.0,83.0,4.3,13.0,275.0,240.84,180.41
2016,5,20,17,45,522.0,75.5,4.25,13.0,225.0,185.77,132.08
2016,5,20,18,0,459.0,68.0,4.2,13.0,175.0,137.64,91.19
2016,5,20,18,15,373.0,57.5,4.05,12.5,130.5,90.61,55.14
2016,5,20,18,30,287.0,47.0,3.9,12.0,86.0,53.92,30.99
2016,5,20,18,45,169.5,32.0,3.8,11.5,52.5,24.79,14.25
2016,5,20,19,0,52.0,17.0,3.7,11.0,19.0,14.41,0.0
2016,5,20,19,15,26.0,8.5,3.6,11.0,9.5,8.36,0.0
2016,5,20,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,5,15,95.0,18.0,2.05,11.0,27.5,13.96,0.0
2016,5,21,5,30,190.0,36.0,2.1,11.0,55.0,29.28,18.91
2016,5,21,5,45,271.0,50.5,2.2,11.0,94.5,60.05,35.82
2016,5,21,6,0,352.0,65.0,2.3,11.0,134.0,99.98,64.12
2016,5,21,6,15,417.0,75.5,2.35,11.0,180.5,142.62,98.32
2016,5,21,6,30,482.0,86.0,2.4,11.0,227.0,192.5,140.83
2016,5,21,6,45,523.5,95.5,2.45,11.5,275.5,242.81,185.25
2016,5,21,7,0,565.0,105.0,2.5,12.0,324.0,296.53,232.38
2016,5,21,7,15,312.0,149.0,2.6,12.0,272.5,269.03,216.45
2016,5,21,7,30,59.0,193.0,2.7,12.0,221.0,213.55,173.13
2016,5,21,7,45,31.5,183.5,2.8,12.5,198.5,194.33,156.97
2016,5,21,8,0,4.0,174.0,2.9,13.0,176.0,170.73,136.76
2016,5,21,8,15,47.0,231.0,2.95,13.0,261.0,254.27,204.86
2016,5,21,8,30,90.0,288.0,3.0,13.0,346.0,341.09,273.96
2016,5,21,8,45,57.0,279.0,3.1,13.5,317.0,313.98,250.74
2016,5,21,9,0,24.0,270.0,3.2,14.0,288.0,280.7,222.85
2016,5,21,9,15,32.0,298.0,3.15,14.0,323.0,319.26,252.93
2016,5,21,9,30,40.0,326.0,3.1,14.0,358.0,355.46,280.62
2016,5,21,9,45,47.0,349.5,3.1,14.0,388.5,386.86,304.4
2016,5,21,10,0,54.0,373.0,3.1,14.0,419.0,418.67,328.31
2016,5,21,10,15,156.5,401.0,3.05,14.0,539.5,547.0,427.72
2016,5,21,10,30,259.0,429.0,3.0,14.0,660.0,680.7,527.22
2016,5,21,10,45,161.5,428.0,3.0,14.0,573.5,587.94,455.46
2016,5,21,11,0,64.0,427.0,3.0,14.0,487.0,489.95,379.63
2016,5,21,11,15,38.0,339.5,2.95,14.0,375.0,376.52,293.87
2016,5,21,11,30,12.0,252.0,2.9,14.0,263.0,258.38,202.13
2016,5,21,11,45,28.0,334.5,2.9,14.0,361.0,362.48,283.37
2016,5,21,12,0,44.0,417.0,2.9,14.0,459.0,462.8,359.02
2016,5,21,12,15,30.0,359.0,2.9,14.0,388.0,389.54,303.09
2016,5,21,12,30,16.0,301.0,2.9,14.0,317.0,311.05,242.96
2016,5,21,12,45,8.0,213.0,2.9,14.0,221.0,215.88,168.87
2016,5,21,13,0,0.0,125.0,2.9,14.0,125.0,121.54,93.6
2016,5,21,13,15,8.0,210.5,2.9,14.0,218.5,213.09,167.3
2016,5,21,13,30,16.0,296.0,2.9,14.0,312.0,304.9,239.32
2016,5,21,13,45,58.0,355.5,2.9,14.0,406.5,407.99,319.97
2016,5,21,14,0,100.0,415.0,2.9,14.0,501.0,504.17,393.42
2016,5,21,14,15,233.0,384.5,2.9,14.0,576.5,595.27,465.54
2016,5,21,14,30,366.0,354.0,2.9,14.0,652.0,667.27,522.16
2016,5,21,14,45,333.5,344.0,2.9,14.0,606.5,617.19,484.69
2016,5,21,15,0,301.0,334.0,2.9,14.0,561.0,568.49,448.58
2016,5,21,15,15,341.5,303.0,2.9,14.0,546.5,553.44,439.21
2016,5,21,15,30,382.0,272.0,2.9,14.0,532.0,534.33,426.18
2016,5,21,15,45,350.0,258.5,2.9,14.5,484.5,482.06,385.28
2016,5,21,16,0,318.0,245.0,2.9,15.0,437.0,432.02,345.76
2016,5,21,16,15,491.0,184.0,2.9,14.5,451.0,451.1,362.88
2016,5,21,16,30,664.0,123.0,2.9,14.0,465.0,451.06,362.65
2016,5,21,16,45,642.5,113.5,2.95,14.0,416.5,396.25,316.55
2016,5,21,17,0,621.0,104.0,3.0,14.0,368.0,342.93,270.65
2016,5,21,17,15,579.5,97.0,2.95,13.5,318.0,287.16,222.37
2016,5,21,17,30,538.0,90.0,2.9,13.0,268.0,235.49,176.88
2016,5,21,17,45,487.0,80.5,2.9,13.0,220.5,183.66,131.44
2016,5,21,18,0,436.0,71.0,2.9,13.0,173.0,136.65,91.29
2016,5,21,18,15,355.0,59.5,2.7,12.5,129.5,91.1,56.25
2016,5,21,18,30,274.0,48.0,2.5,12.0,86.0,54.64,31.84
2016,5,21,18,45,172.0,32.5,2.35,12.0,53.0,25.15,14.74
2016,5,21,19,0,70.0,17.0,2.2,12.0,20.0,14.43,0.0
2016,5,21,19,15,35.0,8.5,2.15,11.5,10.0,8.36,0.0
2016,5,21,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,5,15,108.0,18.5,1.7,10.5,29.5,14.35,0.0
2016,5,22,5,30,216.0,37.0,1.8,11.0,59.0,30.52,20.07
2016,5,22,5,45,310.0,49.0,1.95,11.5,100.0,61.4,35.52
2016,5,22,6,0,404.0,61.0,2.1,12.0,141.0,103.52,64.59
2016,5,22,6,15,211.5,83.0,2.1,12.0,126.0,114.6,83.1
2016,5,22,6,30,19.0,105.0,2.1,12.0,111.0,104.68,83.24
2016,5,22,6,45,25.5,124.5,2.1,12.5,134.0,126.53,101.44
2016,5,22,7,0,32.0,144.0,2.1,13.0,157.0,149.45,120.23
2016,5,22,7,15,23.0,156.0,2.05,13.5,166.0,159.39,128.16
2016,5,22,7,30,14.0,168.0,2.0,14.0,175.0,168.48,135.09
2016,5,22,7,45,11.0,175.5,2.0,14.5,181.5,175.25,139.94
2016,5,22,8,0,8.0,183.0,2.0,15.0,188.0,181.65,144.4
2016,5,22,8,15,15.0,210.5,1.95,15.0,220.0,213.19,169.37
2016,5,22,8,30,22.0,238.0,1.9,15.0,252.0,245.49,194.57
2016,5,22,8,45,44.0,278.0,1.9,15.5,309.0,303.95,239.84
2016,5,22,9,0,66.0,318.0,1.9,16.0,366.0,362.32,283.98
2016,5,22,9,15,62.5,333.0,1.9,16.0,381.0,377.8,294.8
2016,5,22,9,30,59.0,348.0,1.9,16.0,396.0,392.88,305.46
2016,5,22,9,45,208.0,362.5,1.95,16.0,537.5,540.48,419.37
2016,5,22,10,0,357.0,377.0,2.0,16.0,679.0,697.74,534.9
2016,5,22,10,15,332.5,396.5,2.05,16.0,685.0,706.45,538.63
2016,5,22,10,30,308.0,416.0,2.1,16.0,691.0,712.78,541.94
2016,5,22,10,45,394.0,394.0,2.15,16.5,753.5,779.49,590.07
2016,5,22,11,0,480.0,372.0,2.2,17.0,816.0,853.37,641.49
2016,5,22,11,15,426.5,396.5,2.25,17.0,795.0,833.17,625.38
2016,5,22,11,30,373.0,421.0,2.3,17.0,774.0,805.14,604.81
2016,5,22,11,45,416.5,409.5,2.4,17.0,805.5,844.94,634.18
2016,5,22,12,0,460.0,398.0,2.5,17.0,837.0,878.62,658.76
2016,5,22,12,15,461.0,396.5,2.55,17.0,835.5,877.92,658.44
2016,5,22,12,30,462.0,395.0,2.6,17.0,834.0,875.27,657.17
2016,5,22,12,45,491.5,381.0,2.7,17.0,844.0,886.33,666.64
2016,5,22,13,0,521.0,367.0,2.8,17.0,854.0,894.82,674.28
2016,5,22,13,15,339.0,409.0,2.85,16.5,724.0,748.23,569.21
2016,5,22,13,30,157.0,451.0,2.9,16.0,594.0,606.22,464.13
2016,5,22,13,45,168.5,438.0,2.95,16.0,587.5,599.36,461.09
2016,5,22,14,0,180.0,425.0,3.0,16.0,581.0,591.35,456.37
2016,5,22,14,15,232.0,400.5,3.05,16.0,594.0,605.71,469.41
2016,5,22,14,30,284.0,376.0,3.1,16.0,607.0,620.79,482.64
2016,5,22,14,45,396.5,317.5,3.15,16.0,624.5,645.15,504.61
2016,5,22,15,0,509.0,259.0,3.2,16.0,642.0,656.82,516.86
2016,5,22,15,15,642.5,194.0,3.2,15.5,650.0,668.73,530.08
2016,5,22,15,30,776.0,129.0,3.2,15.0,658.0,665.63,531.55
2016,5,22,15,45,650.5,157.0,3.25,15.0,579.5,578.13,463.34
2016,5,22,16,0,525.0,185.0,3.3,15.0,501.0,498.11,400.13
2016,5,22,16,15,452.5,186.5,3.3,15.0,443.0,433.08,348.36
2016,5,22,16,30,380.0,188.0,3.3,15.0,385.0,374.33,300.78
2016,5,22,16,45,268.5,181.0,3.3,15.0,313.5,295.57,237.02
2016,5,22,17,0,157.0,174.0,3.3,15.0,242.0,229.13,183.22
2016,5,22,17,15,142.5,154.0,3.2,14.5,209.0,195.44,155.45
2016,5,22,17,30,128.0,134.0,3.1,14.0,176.0,163.32,128.57
2016,5,22,17,45,115.5,112.0,3.05,14.0,145.0,131.47,101.43
2016,5,22,18,0,103.0,90.0,3.0,14.0,114.0,101.2,75.68
2016,5,22,18,15,80.5,69.5,2.8,13.5,85.5,72.85,52.44
2016,5,22,18,30,58.0,49.0,2.6,13.0,57.0,47.4,32.11
2016,5,22,18,45,29.0,31.5,2.45,12.5,35.5,29.0,18.04
2016,5,22,19,0,0.0,14.0,2.3,12.0,14.0,13.51,0.0
2016,5,22,19,15,0.0,7.0,2.25,11.5,7.0,6.88,0.0
2016,5,22,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
