Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,5,15,68.5,17.5,2.2,10.5,25.0,14.88,0.0
2016,5,23,5,30,137.0,35.0,2.3,11.0,50.0,30.37,20.03
2016,5,23,5,45,197.0,51.5,2.4,12.0,84.5,56.78,35.36
2016,5,23,6,0,257.0,68.0,2.5,13.0,119.0,91.99,61.07
2016,5,23,6,15,297.0,84.0,2.5,13.0,159.5,130.12,92.27
2016,5,23,6,30,337.0,100.0,2.5,13.0,200.0,172.8,128.7
2016,5,23,6,45,374.0,112.0,2.55,13.5,242.5,215.27,165.43
2016,5,23,7,0,411.0,124.0,2.6,14.0,285.0,261.63,205.32
2016,5,23,7,15,548.5,112.5,2.55,14.5,358.5,329.95,261.41
2016,5,23,7,30,686.0,101.0,2.5,15.0,432.0,410.86,327.41
2016,5,23,7,45,708.0,106.5,2.5,15.5,480.0,464.12,371.0
2016,5,23,8,0,730.0,112.0,2.5,16.0,528.0,518.51,414.19
2016,5,23,8,15,749.5,115.5,2.5,16.0,574.5,570.41,455.02
2016,5,23,8,30,769.0,119.0,2.5,16.0,621.0,622.33,494.82
2016,5,23,8,45,780.5,124.0,2.5,16.5,662.5,670.31,529.64
2016,5,23,9,0,792.0,129.0,2.5,17.0,704.0,717.41,562.19
2016,5,23,9,15,804.0,131.5,2.5,17.0,742.0,761.25,592.11
2016,5,23,9,30,816.0,134.0,2.5,17.0,780.0,803.79,620.77
2016,5,23,9,45,833.0,131.5,2.5,17.5,814.5,843.89,646.19
2016,5,23,10,0,850.0,129.0,2.5,18.0,849.0,879.11,667.93
2016,5,23,10,15,856.5,130.5,2.5,18.0,875.0,910.27,688.01
2016,5,23,10,30,863.0,132.0,2.5,18.0,901.0,938.95,706.35
2016,5,23,10,45,866.0,134.0,2.55,18.5,920.5,962.17,720.1
2016,5,23,11,0,869.0,136.0,2.6,19.0,940.0,982.48,731.94
2016,5,23,11,15,872.0,136.5,2.6,19.0,952.5,998.29,741.77
2016,5,23,11,30,875.0,137.0,2.6,19.0,965.0,1011.04,749.69
2016,5,23,11,45,875.0,137.5,2.65,19.0,969.5,1017.66,754.19
2016,5,23,12,0,875.0,138.0,2.7,19.0,974.0,1021.08,756.77
2016,5,23,12,15,874.5,138.0,2.7,19.0,972.0,1020.29,756.23
2016,5,23,12,30,874.0,138.0,2.7,19.0,970.0,1016.31,753.73
2016,5,23,12,45,855.5,149.0,2.75,19.0,956.0,1002.32,745.25
2016,5,23,13,0,837.0,160.0,2.8,19.0,942.0,991.26,738.86
2016,5,23,13,15,832.5,158.5,2.8,18.5,925.0,972.68,728.42
2016,5,23,13,30,828.0,157.0,2.8,18.0,908.0,951.25,716.12
2016,5,23,13,45,826.5,153.0,2.85,18.0,885.5,927.32,701.18
2016,5,23,14,0,825.0,149.0,2.9,18.0,863.0,900.63,684.32
2016,5,23,14,15,816.5,147.0,2.9,18.0,833.0,867.26,662.4
2016,5,23,14,30,808.0,145.0,2.9,18.0,803.0,831.79,638.94
2016,5,23,14,45,802.5,139.5,2.95,18.0,768.5,793.28,613.45
2016,5,23,15,0,797.0,134.0,3.0,18.0,734.0,752.85,586.3
2016,5,23,15,15,783.0,131.0,3.0,18.0,693.5,707.04,554.67
2016,5,23,15,30,769.0,128.0,3.0,18.0,653.0,660.37,520.67
2016,5,23,15,45,755.5,122.5,3.05,18.0,609.0,610.91,483.76
2016,5,23,16,0,742.0,117.0,3.1,18.0,565.0,561.05,445.57
2016,5,23,16,15,719.0,112.5,3.1,17.5,517.5,506.53,403.32
2016,5,23,16,30,696.0,108.0,3.1,17.0,470.0,453.19,360.7
2016,5,23,16,45,670.0,102.0,3.15,17.0,421.0,398.34,315.06
2016,5,23,17,0,644.0,96.0,3.2,17.0,372.0,345.36,269.72
2016,5,23,17,15,604.0,89.5,3.2,16.5,322.0,289.36,221.6
2016,5,23,17,30,564.0,83.0,3.2,16.0,272.0,237.26,175.99
2016,5,23,17,45,513.0,74.5,3.2,15.5,224.5,184.92,130.57
2016,5,23,18,0,462.0,66.0,3.2,15.0,177.0,138.15,90.89
2016,5,23,18,15,383.5,56.0,3.1,14.5,133.0,92.67,55.89
2016,5,23,18,30,305.0,46.0,3.0,14.0,89.0,55.48,31.09
2016,5,23,18,45,152.5,34.0,2.9,13.5,55.5,26.26,15.9
2016,5,23,19,0,0.0,22.0,2.8,13.0,22.0,20.44,0.0
2016,5,23,19,15,0.0,11.0,2.75,12.5,11.0,10.81,0.0
2016,5,23,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,5,15,112.0,18.0,2.6,12.0,30.0,13.88,0.0
2016,5,24,5,30,224.0,36.0,2.7,12.0,60.0,30.2,19.88
2016,5,24,5,45,317.0,48.0,2.85,12.5,101.0,61.49,35.09
2016,5,24,6,0,410.0,60.0,3.0,13.0,142.0,103.82,64.37
2016,5,24,6,15,473.5,68.5,3.0,13.0,189.0,147.5,99.48
2016,5,24,6,30,537.0,77.0,3.0,13.0,236.0,198.31,142.98
2016,5,24,6,45,355.5,116.5,3.0,13.5,230.5,214.39,165.31
2016,5,24,7,0,174.0,156.0,3.0,14.0,225.0,209.91,167.26
2016,5,24,7,15,287.5,162.0,3.0,14.0,293.5,272.13,218.05
2016,5,24,7,30,401.0,168.0,3.0,14.0,362.0,347.09,279.32
2016,5,24,7,45,321.0,205.5,3.0,14.5,371.5,363.99,293.03
2016,5,24,8,0,241.0,243.0,3.0,15.0,381.0,374.01,300.07
2016,5,24,8,15,208.0,269.5,3.0,15.0,396.0,390.99,312.83
2016,5,24,8,30,175.0,296.0,3.0,15.0,411.0,406.55,323.91
2016,5,24,8,45,149.0,317.0,3.0,15.5,419.5,418.25,331.21
2016,5,24,9,0,123.0,338.0,3.0,16.0,428.0,427.42,336.31
2016,5,24,9,15,185.0,354.5,2.95,16.0,497.5,497.78,390.49
2016,5,24,9,30,247.0,371.0,2.9,16.0,567.0,576.59,449.58
2016,5,24,9,45,293.0,376.0,2.9,16.5,618.0,630.16,488.19
2016,5,24,10,0,339.0,381.0,2.9,17.0,669.0,685.77,527.73
2016,5,24,10,15,296.5,406.5,2.9,17.0,664.0,683.78,523.95
2016,5,24,10,30,254.0,432.0,2.9,17.0,659.0,678.61,518.24
2016,5,24,10,45,561.0,286.5,2.95,17.5,801.5,834.88,638.1
2016,5,24,11,0,868.0,141.0,3.0,18.0,944.0,986.49,742.13
2016,5,24,11,15,871.0,141.5,3.0,18.0,957.0,1002.3,750.86
2016,5,24,11,30,874.0,142.0,3.0,18.0,970.0,1015.04,758.88
2016,5,24,11,45,876.5,141.5,3.0,18.0,975.5,1023.16,763.94
2016,5,24,12,0,879.0,141.0,3.0,18.0,981.0,1028.1,767.04
2016,5,24,12,15,879.0,141.0,3.0,18.0,979.0,1027.84,766.83
2016,5,24,12,30,879.0,141.0,3.0,18.0,977.0,1024.36,764.65
2016,5,24,12,45,867.0,146.5,3.05,18.0,964.5,1011.29,756.66
2016,5,24,13,0,855.0,152.0,3.1,18.0,952.0,995.29,746.85
2016,5,24,13,15,851.0,151.0,3.1,18.0,935.5,977.76,735.66
2016,5,24,13,30,847.0,150.0,3.1,18.0,919.0,957.35,722.59
2016,5,24,13,45,842.5,147.5,3.15,18.0,895.5,936.68,709.76
2016,5,24,14,0,838.0,145.0,3.2,18.0,872.0,908.48,691.73
2016,5,24,14,15,829.5,143.5,3.2,18.0,842.0,875.31,669.88
2016,5,24,14,30,821.0,142.0,3.2,18.0,812.0,840.0,646.44
2016,5,24,14,45,679.5,196.5,3.25,18.0,734.0,753.78,586.08
2016,5,24,15,0,538.0,251.0,3.3,18.0,656.0,671.53,524.0
2016,5,24,15,15,656.5,189.5,3.3,17.5,657.5,675.16,531.37
2016,5,24,15,30,775.0,128.0,3.3,17.0,659.0,665.02,527.47
2016,5,24,15,45,758.5,124.0,3.3,17.0,614.0,614.92,489.35
2016,5,24,16,0,742.0,120.0,3.3,17.0,569.0,564.54,450.35
2016,5,24,16,15,718.5,115.5,3.3,16.5,521.0,509.92,407.83
2016,5,24,16,30,695.0,111.0,3.3,16.0,473.0,456.37,364.86
2016,5,24,16,45,665.5,105.5,3.35,16.0,423.5,400.52,318.26
2016,5,24,17,0,636.0,100.0,3.4,16.0,374.0,346.92,272.3
2016,5,24,17,15,595.5,93.5,3.4,15.5,324.0,291.16,224.26
2016,5,24,17,30,555.0,87.0,3.4,15.0,274.0,239.36,178.8
2016,5,24,17,45,500.5,79.0,3.4,14.5,226.0,187.18,133.53
2016,5,24,18,0,446.0,71.0,3.4,14.0,178.0,140.97,94.36
2016,5,24,18,15,367.5,60.0,3.3,13.5,134.5,94.59,58.39
2016,5,24,18,30,289.0,49.0,3.2,13.0,91.0,57.75,33.48
2016,5,24,18,45,144.5,36.0,3.1,13.0,57.0,29.7,18.93
2016,5,24,19,0,0.0,23.0,3.0,13.0,23.0,21.32,0.0
2016,5,24,19,15,0.0,11.5,2.95,12.5,11.5,11.3,0.0
2016,5,24,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,25,5,15,113.5,18.0,2.3,12.0,30.0,13.86,0.15
2016,5,25,5,30,227.0,36.0,2.4,12.0,60.0,30.43,17.48
2016,5,25,5,45,315.5,48.0,2.55,12.5,100.5,61.63,35.22
2016,5,25,6,0,404.0,60.0,2.7,13.0,141.0,103.34,64.23
2016,5,25,6,15,467.0,68.5,2.7,13.0,188.0,146.61,99.01
2016,5,25,6,30,530.0,77.0,2.7,13.0,235.0,196.94,142.07
2016,5,25,6,45,265.0,78.5,2.75,13.5,157.5,152.23,116.26
2016,5,25,7,0,0.0,80.0,2.8,14.0,80.0,77.31,60.07
2016,5,25,7,15,0.0,90.5,2.8,14.5,90.5,87.47,68.36
2016,5,25,7,30,0.0,101.0,2.8,15.0,101.0,97.65,76.46
2016,5,25,7,45,0.0,113.0,2.85,15.5,113.0,109.3,85.67
2016,5,25,8,0,0.0,125.0,2.9,16.0,125.0,120.98,94.78
2016,5,25,8,15,2.0,155.0,2.9,16.0,156.5,151.37,119.23
2016,5,25,8,30,4.0,185.0,2.9,16.0,188.0,182.06,143.6
2016,5,25,8,45,9.0,213.0,2.95,16.5,219.5,213.16,167.81
2016,5,25,9,0,14.0,241.0,3.0,17.0,251.0,244.78,192.1
2016,5,25,9,15,12.5,239.5,3.0,17.0,248.5,242.85,190.09
2016,5,25,9,30,11.0,238.0,3.0,17.0,246.0,240.76,188.06
2016,5,25,9,45,13.0,257.5,3.0,17.5,268.5,262.13,204.09
2016,5,25,10,0,15.0,277.0,3.0,18.0,291.0,283.65,220.0
2016,5,25,10,15,24.5,320.5,3.0,18.0,343.0,340.64,263.5
2016,5,25,10,30,34.0,364.0,3.0,18.0,395.0,394.37,303.79
2016,5,25,10,45,94.5,414.0,3.0,18.5,501.0,503.69,385.86
2016,5,25,11,0,155.0,464.0,3.0,19.0,607.0,621.36,470.97
2016,5,25,11,15,530.0,289.5,3.0,19.0,790.5,825.92,627.89
2016,5,25,11,30,905.0,115.0,3.0,19.0,974.0,1018.51,759.95
2016,5,25,11,45,909.0,113.5,3.05,19.0,980.0,1027.33,764.19
2016,5,25,12,0,913.0,112.0,3.1,19.0,986.0,1032.89,768.12
2016,5,25,12,15,912.5,112.0,3.15,19.0,984.0,1032.14,768.01
2016,5,25,12,30,912.0,112.0,3.2,19.0,982.0,1028.06,765.86
2016,5,25,12,45,905.0,115.5,3.25,19.5,971.0,1017.78,758.27
2016,5,25,13,0,898.0,119.0,3.3,20.0,960.0,1004.35,748.73
2016,5,25,13,15,894.5,118.0,3.35,20.0,943.5,986.7,737.88
2016,5,25,13,30,891.0,117.0,3.4,20.0,927.0,966.0,725.03
2016,5,25,13,45,888.0,115.0,3.5,20.0,904.0,941.8,710.16
2016,5,25,14,0,885.0,113.0,3.6,20.0,881.0,914.75,693.26
2016,5,25,14,15,878.0,111.5,3.65,19.5,851.5,882.0,673.3
2016,5,25,14,30,871.0,110.0,3.7,19.0,822.0,846.89,651.48
2016,5,25,14,45,863.0,107.5,3.75,19.0,787.0,807.79,625.35
2016,5,25,15,0,855.0,105.0,3.8,19.0,752.0,766.78,597.59
2016,5,25,15,15,843.0,103.0,3.85,19.0,711.5,721.66,566.51
2016,5,25,15,30,831.0,101.0,3.9,19.0,671.0,675.37,534.16
2016,5,25,15,45,815.0,98.5,3.95,19.0,626.0,625.92,496.81
2016,5,25,16,0,799.0,96.0,4.0,19.0,581.0,575.0,457.4
2016,5,25,16,15,778.5,93.0,4.0,18.5,533.5,521.07,415.31
2016,5,25,16,30,758.0,90.0,4.0,18.0,486.0,467.8,372.4
2016,5,25,16,45,727.5,87.0,4.05,17.5,435.5,411.03,325.48
2016,5,25,17,0,697.0,84.0,4.1,17.0,385.0,355.62,278.31
2016,5,25,17,15,659.5,79.0,4.1,16.5,334.5,299.14,229.19
2016,5,25,17,30,622.0,74.0,4.1,16.0,284.0,246.2,182.25
2016,5,25,17,45,561.0,68.5,4.1,15.5,234.5,191.27,134.48
2016,5,25,18,0,500.0,63.0,4.1,15.0,185.0,142.96,93.51
2016,5,25,18,15,421.0,54.0,4.0,14.5,140.5,96.08,57.13
2016,5,25,18,30,342.0,45.0,3.9,14.0,96.0,58.17,31.89
2016,5,25,18,45,220.0,32.5,3.8,13.5,60.5,25.36,15.43
2016,5,25,19,0,98.0,20.0,3.7,13.0,25.0,15.61,0.0
2016,5,25,19,15,49.0,10.0,3.65,12.5,12.5,9.83,0.0
2016,5,25,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,26,5,15,97.5,19.5,1.9,11.5,30.0,15.06,1.32
2016,5,26,5,30,195.0,39.0,1.9,12.0,60.0,32.82,19.59
2016,5,26,5,45,284.0,52.0,1.95,12.5,100.5,63.32,37.69
2016,5,26,6,0,373.0,65.0,2.0,13.0,141.0,103.75,65.9
2016,5,26,6,15,438.0,74.5,1.9,13.5,188.0,146.71,100.03
2016,5,26,6,30,503.0,84.0,1.8,14.0,235.0,197.65,142.78
2016,5,26,6,45,289.0,120.0,1.75,14.5,210.5,198.48,152.9
2016,5,26,7,0,75.0,156.0,1.7,15.0,186.0,175.51,139.68
2016,5,26,7,15,69.5,176.5,1.6,15.5,207.0,197.82,157.82
2016,5,26,7,30,64.0,197.0,1.5,16.0,228.0,219.56,174.84
2016,5,26,7,45,179.5,216.0,1.4,16.5,316.0,301.59,239.62
2016,5,26,8,0,295.0,235.0,1.3,17.0,404.0,395.95,312.33
2016,5,26,8,15,527.5,180.5,1.25,17.5,514.0,500.27,392.88
2016,5,26,8,30,760.0,126.0,1.2,18.0,624.0,623.73,484.98
2016,5,26,8,45,777.5,128.5,1.15,18.5,667.0,672.88,518.11
2016,5,26,9,0,795.0,131.0,1.1,19.0,710.0,721.67,549.97
2016,5,26,9,15,807.0,133.5,1.05,19.0,748.0,765.57,577.81
2016,5,26,9,30,819.0,136.0,1.0,19.0,786.0,808.17,604.29
2016,5,26,9,45,817.5,144.0,1.0,19.5,816.0,843.44,625.03
2016,5,26,10,0,816.0,152.0,1.0,20.0,846.0,876.12,643.89
2016,5,26,10,15,823.5,154.0,1.0,20.5,872.5,908.13,662.11
2016,5,26,10,30,831.0,156.0,1.0,21.0,899.0,937.8,678.65
2016,5,26,10,45,838.5,155.5,1.05,21.5,919.0,962.42,692.77
2016,5,26,11,0,846.0,155.0,1.1,22.0,939.0,984.38,705.25
2016,5,26,11,15,849.0,156.0,1.15,22.0,952.0,995.04,712.09
2016,5,26,11,30,852.0,157.0,1.2,22.0,965.0,1008.06,720.65
2016,5,26,11,45,855.0,156.0,1.3,22.5,971.0,1016.07,725.6
2016,5,26,12,0,858.0,155.0,1.4,23.0,977.0,1020.99,728.74
2016,5,26,12,15,858.0,154.5,1.55,23.0,975.0,1020.28,730.62
2016,5,26,12,30,858.0,154.0,1.7,23.0,973.0,1016.45,730.56
2016,5,26,12,45,867.5,146.0,1.85,23.0,967.0,1011.44,729.72
2016,5,26,13,0,877.0,138.0,2.0,23.0,961.0,1003.07,726.7
2016,5,26,13,15,873.5,137.0,2.15,23.0,944.0,985.77,717.89
2016,5,26,13,30,870.0,136.0,2.3,23.0,927.0,965.51,707.08
2016,5,26,13,45,863.0,135.5,2.45,23.0,903.5,939.63,692.43
2016,5,26,14,0,856.0,135.0,2.6,23.0,880.0,911.16,675.86
2016,5,26,14,15,848.0,133.5,2.7,22.5,850.0,878.39,657.03
2016,5,26,14,30,840.0,132.0,2.8,22.0,820.0,846.46,638.48
2016,5,26,14,45,829.5,130.0,2.9,22.0,784.0,806.57,612.88
2016,5,26,15,0,819.0,128.0,3.0,22.0,748.0,765.02,585.79
2016,5,26,15,15,805.5,125.5,3.05,21.5,707.5,719.36,556.18
2016,5,26,15,30,792.0,123.0,3.1,21.0,667.0,672.75,524.36
2016,5,26,15,45,775.5,119.5,3.2,21.0,622.5,622.49,487.42
2016,5,26,16,0,759.0,116.0,3.3,21.0,578.0,572.06,449.32
2016,5,26,16,15,737.0,112.0,3.35,20.5,530.5,517.82,407.92
2016,5,26,16,30,715.0,108.0,3.4,20.0,483.0,464.66,365.99
2016,5,26,16,45,686.0,103.0,3.45,19.5,433.0,408.55,320.46
2016,5,26,17,0,657.0,98.0,3.5,19.0,383.0,354.59,275.28
2016,5,26,17,15,617.5,92.0,3.45,18.5,333.0,298.52,227.41
2016,5,26,17,30,578.0,86.0,3.4,18.0,283.0,246.27,181.93
2016,5,26,17,45,523.5,78.0,3.4,17.5,234.5,192.73,135.93
2016,5,26,18,0,469.0,70.0,3.4,17.0,186.0,145.15,95.88
2016,5,26,18,15,390.0,60.0,3.3,16.0,141.0,98.29,59.9
2016,5,26,18,30,311.0,50.0,3.2,15.0,96.0,60.88,34.85
2016,5,26,18,45,200.5,35.5,3.1,14.5,61.0,28.2,17.83
2016,5,26,19,0,90.0,21.0,3.0,14.0,26.0,17.69,0.0
2016,5,26,19,15,45.0,10.5,2.95,13.5,13.0,10.32,0.0
2016,5,26,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,27,5,15,105.5,19.5,1.0,11.5,31.0,15.04,1.87
2016,5,27,5,30,211.0,39.0,1.0,12.0,62.0,33.14,19.72
2016,5,27,5,45,305.5,51.0,1.05,13.0,103.5,64.02,37.42
2016,5,27,6,0,400.0,63.0,1.1,14.0,145.0,105.4,65.8
2016,5,27,6,15,463.5,72.0,1.15,14.5,192.0,149.78,100.98
2016,5,27,6,30,527.0,81.0,1.2,15.0,239.0,200.52,143.45
2016,5,27,6,45,577.0,86.5,1.25,15.5,289.5,250.89,186.94
2016,5,27,7,0,627.0,92.0,1.3,16.0,340.0,306.43,234.48
2016,5,27,7,15,660.5,97.5,1.3,16.5,390.5,360.32,280.06
2016,5,27,7,30,694.0,103.0,1.3,17.0,441.0,417.07,326.58
2016,5,27,7,45,723.5,105.5,1.3,18.0,491.0,471.41,369.18
2016,5,27,8,0,753.0,108.0,1.3,19.0,541.0,527.97,411.84
2016,5,27,8,15,772.5,111.5,1.25,19.5,587.5,580.52,450.45
2016,5,27,8,30,792.0,115.0,1.2,20.0,634.0,633.38,487.88
2016,5,27,8,45,810.0,116.0,1.2,20.5,677.5,682.7,522.04
2016,5,27,9,0,828.0,117.0,1.2,21.0,721.0,731.62,553.59
2016,5,27,9,15,839.5,119.0,1.15,21.5,759.0,775.86,580.37
2016,5,27,9,30,851.0,121.0,1.1,22.0,797.0,816.17,603.95
2016,5,27,9,45,866.5,118.5,1.05,22.5,831.5,855.81,626.61
2016,5,27,10,0,882.0,116.0,1.0,23.0,866.0,893.8,647.73
2016,5,27,10,15,888.5,117.5,0.95,23.5,893.0,925.82,664.65
2016,5,27,10,30,895.0,119.0,0.9,24.0,920.0,955.27,679.74
2016,5,27,10,45,901.5,118.5,0.9,24.5,940.5,979.96,692.65
2016,5,27,11,0,908.0,118.0,0.9,25.0,961.0,1001.78,703.79
2016,5,27,11,15,910.5,118.5,0.95,25.0,973.5,1017.7,713.74
2016,5,27,11,30,913.0,119.0,1.0,25.0,986.0,1030.41,721.92
2016,5,27,11,45,915.5,118.5,1.1,25.5,992.0,1038.85,727.2
2016,5,27,12,0,918.0,118.0,1.2,26.0,998.0,1044.0,730.56
2016,5,27,12,15,917.5,118.5,1.35,26.0,996.0,1043.81,733.05
2016,5,27,12,30,917.0,119.0,1.5,26.0,994.0,1040.27,733.5
2016,5,27,12,45,909.5,122.5,1.65,26.0,983.0,1029.52,729.43
2016,5,27,13,0,902.0,126.0,1.8,26.0,972.0,1015.61,723.34
2016,5,27,13,15,898.5,125.0,1.9,26.0,955.5,997.98,714.16
2016,5,27,13,30,895.0,124.0,2.0,26.0,939.0,977.3,703.0
2016,5,27,13,45,888.0,124.0,2.15,26.0,915.0,951.44,688.95
2016,5,27,14,0,881.0,124.0,2.3,26.0,891.0,922.9,672.94
2016,5,27,14,15,873.5,122.5,2.35,26.0,861.0,889.92,652.86
2016,5,27,14,30,866.0,121.0,2.4,26.0,831.0,854.62,631.08
2016,5,27,14,45,854.0,120.5,2.5,26.0,795.0,814.57,606.21
2016,5,27,15,0,842.0,120.0,2.6,26.0,759.0,775.03,581.32
2016,5,27,15,15,829.0,117.5,2.6,25.5,718.0,728.89,551.96
2016,5,27,15,30,816.0,115.0,2.6,25.0,677.0,681.7,520.84
2016,5,27,15,45,794.5,114.0,2.65,25.0,631.0,629.76,483.39
2016,5,27,16,0,773.0,113.0,2.7,25.0,585.0,578.04,445.1
2016,5,27,16,15,751.0,109.0,2.7,24.5,536.5,523.54,404.39
2016,5,27,16,30,729.0,105.0,2.7,24.0,488.0,469.33,362.6
2016,5,27,16,45,694.0,102.0,2.75,23.5,437.5,411.84,317.07
2016,5,27,17,0,659.0,99.0,2.8,23.0,387.0,357.09,272.32
2016,5,27,17,15,619.5,93.0,2.75,22.0,336.5,300.91,225.78
2016,5,27,17,30,580.0,87.0,2.7,21.0,286.0,248.53,181.36
2016,5,27,17,45,521.5,79.5,2.65,20.5,236.5,194.42,135.68
2016,5,27,18,0,463.0,72.0,2.6,20.0,187.0,146.7,96.23
2016,5,27,18,15,385.5,61.5,2.5,19.0,142.5,99.72,60.49
2016,5,27,18,30,308.0,51.0,2.4,18.0,98.0,62.08,35.37
2016,5,27,18,45,201.0,36.5,2.35,17.5,62.5,29.42,18.7
2016,5,27,19,0,94.0,22.0,2.3,17.0,27.0,18.5,0.96
2016,5,27,19,15,47.0,11.0,2.3,16.5,13.5,10.81,0.0
2016,5,27,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,28,5,15,66.5,19.0,1.5,14.5,26.5,16.12,2.79
2016,5,28,5,30,133.0,38.0,1.5,15.0,53.0,33.42,20.24
2016,5,28,5,45,185.0,55.5,1.55,15.5,87.5,61.48,39.08
2016,5,28,6,0,237.0,73.0,1.6,16.0,122.0,95.67,64.28
2016,5,28,6,15,272.0,90.0,1.65,16.5,161.0,132.38,93.94
2016,5,28,6,30,307.0,107.0,1.7,17.0,200.0,173.09,127.92
2016,5,28,6,45,343.5,119.5,1.75,17.5,241.5,214.13,162.51
2016,5,28,7,0,380.0,132.0,1.8,18.0,283.0,259.13,200.21
2016,5,28,7,15,538.5,117.0,1.75,18.5,363.0,330.98,257.4
2016,5,28,7,30,697.0,102.0,1.7,19.0,443.0,417.5,325.84
2016,5,28,7,45,722.0,106.5,1.65,19.5,492.0,471.69,368.65
2016,5,28,8,0,747.0,111.0,1.6,20.0,541.0,527.66,411.46
2016,5,28,8,15,766.5,114.5,1.55,20.5,587.5,579.92,450.04
2016,5,28,8,30,786.0,118.0,1.5,21.0,634.0,632.49,487.5
2016,5,28,8,45,801.0,121.0,1.45,22.0,677.0,681.48,520.14
2016,5,28,9,0,816.0,124.0,1.4,23.0,720.0,729.86,550.11
2016,5,28,9,15,827.5,126.5,1.3,23.5,758.5,774.14,576.46
2016,5,28,9,30,839.0,129.0,1.2,24.0,797.0,817.03,601.16
2016,5,28,9,45,847.0,132.0,1.2,24.5,829.5,852.79,621.89
2016,5,28,10,0,855.0,135.0,1.2,25.0,862.0,889.17,642.81
2016,5,28,10,15,861.5,136.5,1.2,25.0,888.5,920.44,661.49
2016,5,28,10,30,868.0,138.0,1.2,25.0,915.0,949.23,678.54
2016,5,28,10,45,872.5,139.0,1.2,25.5,935.0,972.98,691.06
2016,5,28,11,0,877.0,140.0,1.2,26.0,955.0,993.87,701.8
2016,5,28,11,15,880.0,140.5,1.25,26.0,968.0,1009.84,711.79
2016,5,28,11,30,883.0,141.0,1.3,26.0,981.0,1022.73,720.03
2016,5,28,11,45,884.5,141.5,1.4,26.5,986.5,1030.99,724.97
2016,5,28,12,0,886.0,142.0,1.5,27.0,992.0,1036.05,728.04
2016,5,28,12,15,885.5,142.0,1.6,27.0,990.0,1035.39,729.12
2016,5,28,12,30,885.0,142.0,1.7,27.0,988.0,1031.51,728.32
2016,5,28,12,45,873.0,148.0,1.8,27.0,975.5,1019.02,722.23
2016,5,28,13,0,861.0,154.0,1.9,27.0,963.0,1003.57,714.36
2016,5,28,13,15,857.0,153.0,1.95,26.5,946.5,986.12,705.98
2016,5,28,13,30,853.0,152.0,2.0,26.0,930.0,965.77,695.74
2016,5,28,13,45,848.0,150.0,2.1,26.0,906.5,945.22,684.51
2016,5,28,14,0,843.0,148.0,2.2,26.0,883.0,917.14,668.25
2016,5,28,14,15,835.0,146.0,2.25,26.0,853.0,883.92,648.05
2016,5,28,14,30,827.0,144.0,2.3,26.0,823.0,848.53,626.23
2016,5,28,14,45,817.0,141.0,2.35,26.0,787.5,808.53,601.07
2016,5,28,15,0,807.0,138.0,2.4,26.0,752.0,766.88,574.47
2016,5,28,15,15,793.5,135.0,2.4,25.5,711.0,721.25,545.51
2016,5,28,15,30,780.0,132.0,2.4,25.0,670.0,674.69,514.14
2016,5,28,15,45,763.0,128.0,2.45,25.0,625.5,624.19,478.0
2016,5,28,16,0,746.0,124.0,2.5,25.0,581.0,573.46,440.71
2016,5,28,16,15,723.0,120.0,2.5,24.5,533.0,519.51,400.59
2016,5,28,16,30,700.0,116.0,2.5,24.0,485.0,466.57,359.95
2016,5,28,16,45,671.5,110.0,2.5,23.5,435.0,410.45,315.64
2016,5,28,17,0,643.0,104.0,2.5,23.0,385.0,356.46,271.65
2016,5,28,17,15,602.5,97.5,2.4,22.0,335.0,300.28,225.34
2016,5,28,17,30,562.0,91.0,2.3,21.0,285.0,248.03,181.29
2016,5,28,17,45,509.5,82.5,2.25,20.5,236.5,195.27,136.74
2016,5,28,18,0,457.0,74.0,2.2,20.0,188.0,148.24,97.72
2016,5,28,18,15,379.5,63.0,2.1,19.0,143.0,100.96,61.73
2016,5,28,18,30,302.0,52.0,2.0,18.0,98.0,63.1,36.28
2016,5,28,18,45,199.5,37.0,1.9,17.5,63.0,30.21,19.46
2016,5,28,19,0,97.0,22.0,1.8,17.0,28.0,17.15,1.62
2016,5,28,19,15,48.5,11.0,1.8,16.5,14.0,10.81,0.0
2016,5,28,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,4,45,10.5,4.0,1.7,11.5,4.5,0.0,0.0
2016,5,29,5,0,21.0,8.0,1.7,12.0,9.0,7.86,0.0
2016,5,29,5,15,130.5,23.5,1.65,12.5,37.5,18.3,4.49
2016,5,29,5,30,240.0,39.0,1.6,13.0,66.0,33.74,19.77
2016,5,29,5,45,332.0,50.5,1.55,14.0,107.5,65.64,37.63
2016,5,29,6,0,424.0,62.0,1.5,15.0,149.0,108.4,67.04
2016,5,29,6,15,487.0,70.0,1.4,15.5,197.0,152.31,101.82
2016,5,29,6,30,550.0,78.0,1.3,16.0,245.0,203.27,144.46
2016,5,29,6,45,595.0,85.0,1.25,16.5,295.5,254.88,188.99
2016,5,29,7,0,640.0,92.0,1.2,17.0,346.0,311.1,236.85
2016,5,29,7,15,673.0,97.0,1.15,17.5,396.5,364.95,282.03
2016,5,29,7,30,706.0,102.0,1.1,18.0,447.0,421.59,327.94
2016,5,29,7,45,731.5,106.0,1.05,18.5,496.5,475.96,370.59
2016,5,29,8,0,757.0,110.0,1.0,19.0,546.0,532.17,412.97
2016,5,29,8,15,776.0,113.5,1.0,19.5,592.5,584.58,451.4
2016,5,29,8,30,795.0,117.0,1.0,20.0,639.0,637.24,488.73
2016,5,29,8,45,810.0,120.0,1.0,20.5,682.0,686.61,522.55
2016,5,29,9,0,825.0,123.0,1.0,21.0,725.0,735.34,553.81
2016,5,29,9,15,836.0,125.0,1.05,21.5,763.5,779.06,581.2
2016,5,29,9,30,847.0,127.0,1.1,22.0,802.0,821.33,607.29
2016,5,29,9,45,855.5,129.0,1.15,22.5,834.5,856.84,628.61
2016,5,29,10,0,864.0,131.0,1.2,23.0,867.0,892.91,650.16
2016,5,29,10,15,870.0,132.5,1.25,23.0,893.5,923.98,669.59
2016,5,29,10,30,876.0,134.0,1.3,23.0,920.0,952.51,687.41
2016,5,29,10,45,878.5,136.5,1.4,23.5,939.0,976.04,701.5
2016,5,29,11,0,881.0,139.0,1.5,24.0,958.0,996.62,713.77
2016,5,29,11,15,883.5,139.5,1.55,24.0,970.5,1012.17,723.59
2016,5,29,11,30,886.0,140.0,1.6,24.0,983.0,1024.63,731.61
2016,5,29,11,45,886.0,141.0,1.7,24.5,987.5,1031.93,735.85
2016,5,29,12,0,886.0,142.0,1.8,25.0,992.0,1036.02,738.19
2016,5,29,12,15,885.5,142.0,1.85,25.0,990.0,1035.39,738.44
2016,5,29,12,30,885.0,142.0,1.9,25.0,988.0,1031.54,736.83
2016,5,29,12,45,874.5,147.0,1.95,25.0,976.0,1019.57,730.23
2016,5,29,13,0,864.0,152.0,2.0,25.0,964.0,1004.63,721.87
2016,5,29,13,15,860.0,151.0,2.05,25.0,947.5,987.17,711.97
2016,5,29,13,30,856.0,150.0,2.1,25.0,931.0,966.81,700.22
2016,5,29,13,45,853.0,147.0,2.15,25.0,908.0,942.59,685.96
2016,5,29,14,0,850.0,144.0,2.2,25.0,885.0,919.63,672.5
2016,5,29,14,15,842.0,142.0,2.25,24.5,855.0,886.28,653.36
2016,5,29,14,30,834.0,140.0,2.3,24.0,825.0,850.73,632.56
2016,5,29,14,45,826.0,136.5,2.35,24.0,790.0,811.65,607.85
2016,5,29,15,0,818.0,133.0,2.4,24.0,755.0,770.77,581.59
2016,5,29,15,15,804.5,130.0,2.4,24.0,714.5,724.76,551.09
2016,5,29,15,30,791.0,127.0,2.4,24.0,674.0,677.8,518.55
2016,5,29,15,45,775.5,122.5,2.45,24.0,629.5,627.34,482.34
2016,5,29,16,0,760.0,118.0,2.5,24.0,585.0,576.61,444.93
2016,5,29,16,15,737.5,114.0,2.5,23.5,537.0,522.14,404.27
2016,5,29,16,30,715.0,110.0,2.5,23.0,489.0,468.78,363.13
2016,5,29,16,45,687.0,105.0,2.55,22.5,439.0,413.16,319.06
2016,5,29,17,0,659.0,100.0,2.6,22.0,389.0,359.56,275.18
2016,5,29,17,15,619.5,94.0,2.6,21.5,339.0,303.37,228.19
2016,5,29,17,30,580.0,88.0,2.6,21.0,289.0,250.96,183.45
2016,5,29,17,45,527.0,80.0,2.65,20.5,240.0,197.55,138.21
2016,5,29,18,0,474.0,72.0,2.7,20.0,191.0,149.89,98.52
2016,5,29,18,15,396.5,62.0,2.6,19.0,146.0,102.63,62.41
2016,5,29,18,30,319.0,52.0,2.5,18.0,101.0,64.66,36.89
2016,5,29,18,45,211.5,37.5,2.45,17.5,65.5,31.11,20.28
2016,5,29,19,0,104.0,23.0,2.4,17.0,30.0,17.94,2.94
2016,5,29,19,15,52.0,11.5,2.4,16.5,15.0,11.3,0.0
2016,5,29,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,30,4,45,15.5,4.5,0.95,11.5,5.0,0.0,0.0
2016,5,30,5,0,31.0,9.0,0.9,12.0,10.0,8.85,0.0
2016,5,30,5,15,148.0,23.5,0.85,12.5,39.0,18.28,4.9
2016,5,30,5,30,265.0,38.0,0.8,13.0,68.0,33.32,19.2
2016,5,30,5,45,359.0,48.0,0.8,14.0,110.0,65.81,36.81
2016,5,30,6,0,453.0,58.0,0.8,15.0,152.0,108.21,65.56
2016,5,30,6,15,514.5,65.5,0.75,15.5,200.0,153.0,101.04
2016,5,30,6,30,576.0,73.0,0.7,16.0,248.0,204.62,144.18
2016,5,30,6,45,367.5,116.5,0.7,16.5,235.5,218.29,164.77
2016,5,30,7,0,159.0,160.0,0.7,17.0,223.0,208.59,162.95
2016,5,30,7,15,225.0,175.5,0.7,17.5,278.5,260.25,203.76
2016,5,30,7,30,291.0,191.0,0.7,18.0,334.0,318.31,248.88
2016,5,30,7,45,331.5,205.0,0.75,19.0,384.0,368.65,287.01
2016,5,30,8,0,372.0,219.0,0.8,20.0,434.0,422.63,327.01
2016,5,30,8,15,595.5,162.0,0.8,20.5,538.5,524.24,403.7
2016,5,30,8,30,819.0,105.0,0.8,21.0,643.0,640.55,488.37
2016,5,30,8,45,832.5,107.5,0.85,21.5,686.0,689.36,521.24
2016,5,30,9,0,846.0,110.0,0.9,22.0,729.0,735.75,550.71
2016,5,30,9,15,857.0,112.0,0.95,22.5,767.0,779.9,578.22
2016,5,30,9,30,868.0,114.0,1.0,23.0,805.0,822.54,604.35
2016,5,30,9,45,879.0,114.0,1.1,23.5,838.0,861.44,628.44
2016,5,30,10,0,890.0,114.0,1.2,24.0,871.0,898.38,651.1
2016,5,30,10,15,895.5,115.0,1.25,24.5,897.5,929.22,668.95
2016,5,30,10,30,901.0,116.0,1.3,25.0,924.0,957.41,685.1
2016,5,30,10,45,904.5,117.0,1.4,25.5,943.5,980.93,699.04
2016,5,30,11,0,908.0,118.0,1.5,26.0,963.0,1001.46,711.15
2016,5,30,11,15,910.5,118.5,1.55,26.0,975.5,1017.42,721.13
2016,5,30,11,30,913.0,119.0,1.6,26.0,988.0,1030.19,729.28
2016,5,30,11,45,913.5,119.5,1.7,26.0,993.0,1037.72,735.04
2016,5,30,12,0,914.0,120.0,1.8,26.0,998.0,1041.94,738.89
2016,5,30,12,15,913.5,120.0,1.85,26.0,996.0,1041.34,739.16
2016,5,30,12,30,913.0,120.0,1.9,26.0,994.0,1037.43,737.52
2016,5,30,12,45,906.5,122.5,1.95,26.5,983.0,1026.79,730.36
2016,5,30,13,0,900.0,125.0,2.0,27.0,972.0,1013.0,721.37
2016,5,30,13,15,896.0,124.5,2.05,27.0,955.5,995.56,711.58
2016,5,30,13,30,892.0,124.0,2.1,27.0,939.0,975.09,699.9
2016,5,30,13,45,887.0,122.5,2.2,27.0,915.5,949.78,685.61
2016,5,30,14,0,882.0,121.0,2.3,27.0,892.0,921.71,669.43
2016,5,30,14,15,874.5,119.5,2.35,26.5,862.0,888.84,650.77
2016,5,30,14,30,867.0,118.0,2.4,26.0,832.0,853.67,630.34
2016,5,30,14,45,858.0,115.5,2.5,26.0,796.5,814.15,605.81
2016,5,30,15,0,849.0,113.0,2.6,26.0,761.0,772.8,579.67
2016,5,30,15,15,836.5,110.5,2.6,25.5,720.0,727.28,550.71
2016,5,30,15,30,824.0,108.0,2.6,25.0,679.0,681.88,521.23
2016,5,30,15,45,809.0,105.0,2.65,25.0,634.5,631.91,485.28
2016,5,30,16,0,794.0,102.0,2.7,25.0,590.0,581.54,448.05
2016,5,30,16,15,773.5,98.5,2.65,24.5,542.5,527.5,407.52
2016,5,30,16,30,753.0,95.0,2.6,24.0,495.0,474.11,366.22
2016,5,30,16,45,664.0,101.5,2.6,23.5,428.5,400.11,308.24
2016,5,30,17,0,575.0,108.0,2.6,23.0,362.0,334.94,256.1
2016,5,30,17,15,531.5,104.0,2.5,22.5,316.0,283.81,213.63
2016,5,30,17,30,488.0,100.0,2.4,22.0,270.0,235.97,173.26
2016,5,30,17,45,448.5,88.0,2.35,21.5,225.0,186.93,131.86
2016,5,30,18,0,409.0,76.0,2.3,21.0,180.0,142.17,94.54
2016,5,30,18,15,351.0,63.5,2.15,20.0,138.5,99.13,61.2
2016,5,30,18,30,293.0,51.0,2.0,19.0,97.0,62.61,35.83
2016,5,30,18,45,201.0,37.0,1.95,18.5,63.5,30.97,17.64
2016,5,30,19,0,109.0,23.0,1.9,18.0,30.0,17.9,3.73
2016,5,30,19,15,54.5,11.5,1.9,17.5,15.0,11.3,0.0
2016,5,30,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,31,4,45,16.0,4.5,1.6,12.5,5.0,0.0,0.0
2016,5,31,5,0,32.0,9.0,1.6,13.0,10.0,8.85,0.0
2016,5,31,5,15,153.0,23.5,1.55,13.5,39.5,18.26,5.17
2016,5,31,5,30,274.0,38.0,1.5,14.0,69.0,33.54,19.13
2016,5,31,5,45,365.0,48.0,1.5,14.5,111.5,66.3,36.9
2016,5,31,6,0,456.0,58.0,1.5,15.0,154.0,108.67,65.89
2016,5,31,6,15,518.5,65.5,1.45,15.5,202.0,153.8,101.8
2016,5,31,6,30,581.0,73.0,1.4,16.0,250.0,205.86,145.61
2016,5,31,6,45,625.5,78.5,1.35,17.0,300.5,257.51,190.1
2016,5,31,7,0,670.0,84.0,1.3,18.0,351.0,313.68,237.68
2016,5,31,7,15,702.0,88.5,1.3,18.5,402.0,368.14,283.59
2016,5,31,7,30,734.0,93.0,1.3,19.0,453.0,425.99,330.74
2016,5,31,7,45,759.5,96.5,1.3,19.5,503.0,481.04,374.28
2016,5,31,8,0,785.0,100.0,1.3,20.0,553.0,537.5,417.37
2016,5,31,8,15,803.5,103.0,1.25,20.5,600.0,590.36,456.01
2016,5,31,8,30,822.0,106.0,1.2,21.0,647.0,643.37,493.34
2016,5,31,8,45,837.0,108.5,1.2,22.0,690.5,693.34,526.65
2016,5,31,9,0,852.0,111.0,1.2,23.0,734.0,741.01,555.57
2016,5,31,9,15,863.0,113.0,1.2,23.5,773.0,785.38,582.7
2016,5,31,9,30,874.0,115.0,1.2,24.0,812.0,828.24,608.36
2016,5,31,9,45,885.0,115.0,1.25,24.5,845.5,867.34,631.83
2016,5,31,10,0,896.0,115.0,1.3,25.0,879.0,904.47,653.81
2016,5,31,10,15,902.5,116.5,1.35,25.5,906.0,936.88,672.59
2016,5,31,10,30,909.0,118.0,1.4,26.0,933.0,966.69,689.64
2016,5,31,10,45,913.5,118.5,1.45,26.5,953.5,990.83,703.1
2016,5,31,11,0,918.0,119.0,1.5,27.0,974.0,1012.0,714.75
2016,5,31,11,15,921.0,120.0,1.55,27.0,987.5,1029.12,725.37
2016,5,31,11,30,924.0,121.0,1.6,27.0,1001.0,1043.03,734.15
2016,5,31,11,45,925.5,121.0,1.65,27.5,1006.5,1051.16,738.05
2016,5,31,12,0,927.0,121.0,1.7,28.0,1012.0,1055.95,740.06
2016,5,31,12,15,927.0,121.0,1.75,28.0,1010.5,1055.89,740.69
2016,5,31,12,30,927.0,121.0,1.8,28.0,1009.0,1052.46,739.42
2016,5,31,12,45,929.5,118.0,1.9,28.0,1001.0,1045.12,736.55
2016,5,31,13,0,932.0,115.0,2.0,28.0,993.0,1034.39,731.62
2016,5,31,13,15,929.0,114.0,2.05,28.0,976.5,1016.98,721.95
2016,5,31,13,30,926.0,113.0,2.1,28.0,960.0,996.41,710.35
2016,5,31,13,45,921.0,112.5,2.2,28.0,936.5,971.43,696.49
2016,5,31,14,0,916.0,112.0,2.3,28.0,913.0,943.58,680.67
2016,5,31,14,15,909.5,110.5,2.3,27.5,883.0,910.69,661.82
2016,5,31,14,30,903.0,109.0,2.3,27.0,853.0,875.33,641.18
2016,5,31,14,45,893.5,107.5,2.35,27.0,817.0,835.25,616.31
2016,5,31,15,0,884.0,106.0,2.4,27.0,781.0,793.28,589.86
2016,5,31,15,15,872.5,104.0,2.4,27.0,740.0,747.67,560.22
2016,5,31,15,30,861.0,102.0,2.4,27.0,699.0,700.77,529.31
2016,5,31,15,45,846.0,99.0,2.45,27.0,653.5,650.36,493.94
2016,5,31,16,0,831.0,96.0,2.5,27.0,608.0,598.34,456.09
2016,5,31,16,15,811.0,93.0,2.45,26.5,559.5,543.35,415.4
2016,5,31,16,30,791.0,90.0,2.4,26.0,511.0,488.9,373.79
2016,5,31,16,45,764.5,86.5,2.4,25.5,460.5,431.83,328.97
2016,5,31,17,0,738.0,83.0,2.4,25.0,410.0,376.52,284.01
2016,5,31,17,15,702.0,78.5,2.3,24.0,358.5,317.95,235.75
2016,5,31,17,30,666.0,74.0,2.2,23.0,307.0,263.58,189.69
2016,5,31,17,45,615.5,68.0,2.15,22.5,256.5,207.93,142.41
2016,5,31,18,0,565.0,62.0,2.1,22.0,206.0,157.67,100.34
2016,5,31,18,15,490.0,54.0,2.05,21.0,159.0,108.1,62.35
2016,5,31,18,30,415.0,46.0,2.0,20.0,112.0,66.98,34.99
2016,5,31,18,45,298.5,34.5,1.95,19.0,73.5,30.51,16.34
2016,5,31,19,0,182.0,23.0,1.9,18.0,35.0,17.87,4.42
2016,5,31,19,15,91.0,11.5,1.95,17.5,17.5,11.3,0.0
2016,5,31,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,1,4,45,23.0,5.5,2.2,12.5,6.0,0.0,0.0
2016,6,1,5,0,46.0,11.0,2.3,13.0,12.0,10.81,0.0
2016,6,1,5,15,177.5,24.5,2.35,13.5,42.5,19.08,5.95
2016,6,1,5,30,309.0,38.0,2.4,14.0,73.0,34.71,19.7
2016,6,1,5,45,398.0,48.0,2.5,14.5,117.0,68.61,37.63
2016,6,1,6,0,487.0,58.0,2.6,15.0,161.0,112.56,67.85
2016,6,1,6,15,322.0,89.5,2.55,15.5,165.0,140.51,99.12
2016,6,1,6,30,157.0,121.0,2.5,16.0,169.0,151.21,115.79
2016,6,1,6,45,176.0,139.5,2.5,16.5,202.5,184.1,143.33
2016,6,1,7,0,195.0,158.0,2.5,17.0,236.0,219.06,172.31
2016,6,1,7,15,166.0,182.5,2.5,17.5,255.5,242.56,192.09
2016,6,1,7,30,137.0,207.0,2.5,18.0,275.0,262.96,208.47
2016,6,1,7,45,215.0,222.0,2.5,18.5,341.0,324.95,257.29
2016,6,1,8,0,293.0,237.0,2.5,19.0,407.0,396.35,312.67
2016,6,1,8,15,570.0,171.0,2.45,19.5,535.5,517.52,407.61
2016,6,1,8,30,847.0,105.0,2.4,20.0,664.0,658.38,514.31
2016,6,1,8,45,862.0,107.5,2.4,20.5,708.0,708.2,548.8
2016,6,1,9,0,877.0,110.0,2.4,21.0,752.0,758.16,581.48
2016,6,1,9,15,887.5,112.0,2.35,21.0,791.0,803.13,610.87
2016,6,1,9,30,898.0,114.0,2.3,21.0,830.0,846.47,638.74
2016,6,1,9,45,909.5,113.5,2.3,21.5,864.5,886.3,663.01
2016,6,1,10,0,921.0,113.0,2.3,22.0,899.0,924.12,685.64
2016,6,1,10,15,927.0,114.5,2.3,22.0,926.0,956.78,705.96
2016,6,1,10,30,933.0,116.0,2.3,22.0,953.0,986.74,724.46
2016,6,1,10,45,936.5,117.5,2.3,22.5,973.5,1011.47,738.09
2016,6,1,11,0,940.0,119.0,2.3,23.0,994.0,1033.12,749.73
2016,6,1,11,15,942.5,119.5,2.3,23.0,1007.0,1049.58,759.55
2016,6,1,11,30,945.0,120.0,2.3,23.0,1020.0,1062.75,767.4
2016,6,1,11,45,944.5,121.0,2.3,23.5,1025.5,1070.07,770.17
2016,6,1,12,0,944.0,122.0,2.3,24.0,1031.0,1073.97,770.94
2016,6,1,12,15,944.0,122.0,2.3,24.0,1029.0,1073.94,770.87
2016,6,1,12,30,944.0,122.0,2.3,24.0,1027.0,1070.49,768.82
2016,6,1,12,45,930.5,129.0,2.35,24.0,1014.0,1057.29,761.34
2016,6,1,13,0,917.0,136.0,2.4,24.0,1001.0,1040.97,752.02
2016,6,1,13,15,913.5,135.5,2.4,24.0,984.0,1023.86,741.71
2016,6,1,13,30,910.0,135.0,2.4,24.0,967.0,1003.65,729.47
2016,6,1,13,45,903.0,134.5,2.45,24.0,943.0,977.2,713.73
2016,6,1,14,0,896.0,134.0,2.5,24.0,919.0,948.03,696.17
2016,6,1,14,15,888.5,132.0,2.45,23.5,888.0,914.37,675.98
2016,6,1,14,30,881.0,130.0,2.4,23.0,857.0,878.35,654.08
2016,6,1,14,45,870.5,128.0,2.4,23.0,820.5,837.73,628.02
2016,6,1,15,0,860.0,126.0,2.4,23.0,784.0,797.56,602.03
2016,6,1,15,15,847.0,123.5,2.4,22.5,742.5,750.93,572.34
2016,6,1,15,30,834.0,121.0,2.4,22.0,701.0,703.19,540.9
2016,6,1,15,45,818.5,117.5,2.4,22.0,655.5,651.98,503.83
2016,6,1,16,0,803.0,114.0,2.4,22.0,610.0,600.39,465.53
2016,6,1,16,15,781.5,110.0,2.35,21.5,560.5,544.87,423.87
