Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,16,30,760.0,106.0,2.3,21.0,511.0,489.51,381.03
2016,6,1,16,45,733.5,101.0,2.3,21.0,460.5,432.32,334.91
2016,6,1,17,0,707.0,96.0,2.3,21.0,410.0,376.94,288.89
2016,6,1,17,15,668.5,90.5,2.25,20.5,358.0,319.0,240.34
2016,6,1,17,30,630.0,85.0,2.2,20.0,306.0,264.68,193.77
2016,6,1,17,45,580.0,77.5,2.2,19.5,256.0,209.59,146.75
2016,6,1,18,0,530.0,70.0,2.2,19.0,206.0,159.88,104.85
2016,6,1,18,15,452.5,60.5,2.1,18.0,159.0,110.43,66.63
2016,6,1,18,30,375.0,51.0,2.0,17.0,112.0,69.74,38.96
2016,6,1,18,45,264.5,38.0,1.9,16.5,74.0,33.35,18.85
2016,6,1,19,0,154.0,25.0,1.8,16.0,36.0,19.49,6.08
2016,6,1,19,15,77.0,12.5,1.85,15.5,18.0,12.29,0.0
2016,6,1,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,2,4,45,22.5,5.5,1.75,11.5,6.0,0.0,0.0
2016,6,2,5,0,45.0,11.0,1.7,12.0,12.0,10.81,0.0
2016,6,2,5,15,175.5,24.5,1.65,12.5,43.0,19.06,6.25
2016,6,2,5,30,306.0,38.0,1.6,13.0,74.0,34.71,19.81
2016,6,2,5,45,399.5,48.0,1.6,13.5,118.0,68.76,37.86
2016,6,2,6,0,493.0,58.0,1.6,14.0,162.0,113.35,68.46
2016,6,2,6,15,246.5,69.5,1.5,14.5,121.5,108.48,75.85
2016,6,2,6,30,0.0,81.0,1.4,15.0,81.0,77.89,60.48
2016,6,2,6,45,0.0,97.0,1.35,16.0,97.0,93.33,73.12
2016,6,2,7,0,0.0,113.0,1.3,17.0,113.0,108.82,85.43
2016,6,2,7,15,0.0,129.0,1.2,17.5,129.0,124.37,97.68
2016,6,2,7,30,0.0,145.0,1.1,18.0,145.0,139.97,109.72
2016,6,2,7,45,7.0,172.0,1.05,18.5,176.0,169.73,132.94
2016,6,2,8,0,14.0,199.0,1.0,19.0,207.0,200.31,156.36
2016,6,2,8,15,31.0,235.5,0.95,19.5,255.5,248.57,193.19
2016,6,2,8,30,48.0,272.0,0.9,20.0,304.0,297.44,229.57
2016,6,2,8,45,168.5,298.5,0.85,21.0,420.5,412.6,315.91
2016,6,2,9,0,289.0,325.0,0.8,22.0,537.0,538.61,405.51
2016,6,2,9,15,593.0,219.0,0.75,22.5,682.5,685.96,511.81
2016,6,2,9,30,897.0,113.0,0.7,23.0,828.0,844.43,615.21
2016,6,2,9,45,898.0,118.5,0.7,23.5,859.5,881.41,634.43
2016,6,2,10,0,899.0,124.0,0.7,24.0,891.0,915.75,653.38
2016,6,2,10,15,905.0,125.0,0.7,24.5,917.5,947.31,670.39
2016,6,2,10,30,911.0,126.0,0.7,25.0,944.0,976.24,685.64
2016,6,2,10,45,915.0,127.0,0.75,25.5,964.0,1000.48,699.02
2016,6,2,11,0,919.0,128.0,0.8,26.0,984.0,1021.73,710.64
2016,6,2,11,15,921.0,128.5,0.85,26.5,996.5,1037.42,718.97
2016,6,2,11,30,923.0,129.0,0.9,27.0,1009.0,1049.89,725.5
2016,6,2,11,45,924.5,129.0,0.95,27.5,1014.5,1058.07,729.6
2016,6,2,12,0,926.0,129.0,1.0,28.0,1020.0,1062.92,731.85
2016,6,2,12,15,925.0,128.5,1.05,28.0,1017.5,1061.43,731.91
2016,6,2,12,30,924.0,128.0,1.1,28.0,1015.0,1056.59,730.15
2016,6,2,12,45,928.5,123.5,1.2,28.5,1007.5,1049.85,726.85
2016,6,2,13,0,933.0,119.0,1.3,29.0,1000.0,1039.68,721.5
2016,6,2,13,15,929.0,118.5,1.4,29.0,983.0,1021.9,712.96
2016,6,2,13,30,925.0,118.0,1.5,29.0,966.0,1000.99,702.47
2016,6,2,13,45,920.0,117.0,1.6,29.0,942.0,975.62,689.09
2016,6,2,14,0,915.0,116.0,1.7,29.0,918.0,947.4,673.75
2016,6,2,14,15,907.5,114.5,1.75,29.0,887.5,913.77,654.18
2016,6,2,14,30,900.0,113.0,1.8,29.0,857.0,877.73,632.89
2016,6,2,14,45,890.5,111.0,1.9,29.0,820.5,837.34,608.96
2016,6,2,15,0,881.0,109.0,2.0,29.0,784.0,795.08,583.35
2016,6,2,15,15,868.5,107.0,2.05,28.5,742.5,748.94,555.37
2016,6,2,15,30,856.0,105.0,2.1,28.0,701.0,701.6,525.96
2016,6,2,15,45,840.5,102.0,2.15,28.0,655.5,651.2,490.98
2016,6,2,16,0,825.0,99.0,2.2,28.0,610.0,599.21,453.59
2016,6,2,16,15,804.5,96.0,2.2,27.5,561.5,544.29,413.55
2016,6,2,16,30,784.0,93.0,2.2,27.0,513.0,489.96,372.56
2016,6,2,16,45,757.5,89.0,2.25,26.5,462.0,432.78,328.18
2016,6,2,17,0,731.0,85.0,2.3,26.0,411.0,377.36,283.61
2016,6,2,17,15,695.0,80.5,2.25,25.0,359.5,319.15,236.01
2016,6,2,17,30,659.0,76.0,2.2,24.0,308.0,265.14,190.57
2016,6,2,17,45,609.5,69.5,2.2,23.0,258.0,209.56,143.87
2016,6,2,18,0,560.0,63.0,2.2,22.0,208.0,159.25,101.99
2016,6,2,18,15,486.0,55.0,2.1,21.0,161.0,109.92,64.0
2016,6,2,18,30,412.0,47.0,2.0,20.0,114.0,68.92,36.41
2016,6,2,18,45,300.0,35.5,1.95,19.5,75.5,32.38,17.25
2016,6,2,19,0,188.0,24.0,1.9,19.0,37.0,18.63,5.95
2016,6,2,19,15,94.0,12.0,1.9,18.5,18.5,11.8,0.0
2016,6,2,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,3,4,45,31.5,5.5,1.15,14.5,6.0,0.0,0.0
2016,6,3,5,0,63.0,11.0,1.1,15.0,12.0,10.81,0.0
2016,6,3,5,15,193.5,23.5,1.1,15.5,43.0,18.36,5.9
2016,6,3,5,30,324.0,36.0,1.1,16.0,74.0,33.0,17.98
2016,6,3,5,45,412.5,45.0,1.1,17.0,117.0,66.78,35.22
2016,6,3,6,0,501.0,54.0,1.1,18.0,160.0,110.51,64.67
2016,6,3,6,15,559.5,61.0,1.0,18.5,208.5,156.89,101.34
2016,6,3,6,30,618.0,68.0,0.9,19.0,257.0,209.71,145.4
2016,6,3,6,45,659.5,73.0,0.85,19.5,308.0,261.94,190.21
2016,6,3,7,0,701.0,78.0,0.8,20.0,359.0,318.32,237.77
2016,6,3,7,15,731.0,82.0,0.75,21.0,410.0,373.92,283.16
2016,6,3,7,30,761.0,86.0,0.7,22.0,461.0,430.89,327.79
2016,6,3,7,45,707.0,109.0,0.65,23.0,485.5,466.12,354.51
2016,6,3,8,0,653.0,132.0,0.6,24.0,510.0,495.65,375.39
2016,6,3,8,15,747.5,115.0,0.55,24.5,581.5,568.25,427.51
2016,6,3,8,30,842.0,98.0,0.5,25.0,653.0,646.84,481.55
2016,6,3,8,45,856.0,100.0,0.5,26.0,696.0,696.09,512.22
2016,6,3,9,0,870.0,102.0,0.5,27.0,739.0,744.53,540.26
2016,6,3,9,15,880.0,103.5,0.45,27.5,777.0,788.29,564.86
2016,6,3,9,30,890.0,105.0,0.4,28.0,815.0,830.43,587.87
2016,6,3,9,45,904.0,103.0,0.4,29.0,849.5,870.55,608.83
2016,6,3,10,0,918.0,101.0,0.4,30.0,884.0,908.85,628.25
2016,6,3,10,15,923.0,102.0,0.55,30.0,910.5,940.04,648.71
2016,6,3,10,30,928.0,103.0,0.7,30.0,937.0,968.49,667.69
2016,6,3,10,45,931.0,104.5,0.85,30.5,956.5,992.68,682.8
2016,6,3,11,0,934.0,106.0,1.0,31.0,976.0,1013.79,696.05
2016,6,3,11,15,936.0,106.5,1.1,31.0,989.0,1029.73,706.7
2016,6,3,11,30,938.0,107.0,1.2,31.0,1002.0,1042.4,715.53
2016,6,3,11,45,937.0,108.0,1.35,31.5,1006.5,1049.24,720.39
2016,6,3,12,0,936.0,109.0,1.5,32.0,1011.0,1052.7,723.25
2016,6,3,12,15,935.5,109.5,1.6,32.0,1009.5,1052.75,724.79
2016,6,3,12,30,935.0,110.0,1.7,32.0,1008.0,1049.42,724.37
2016,6,3,12,45,921.5,117.0,1.8,32.0,995.0,1036.42,718.16
2016,6,3,13,0,908.0,124.0,1.9,32.0,982.0,1020.33,710.13
2016,6,3,13,15,904.5,123.5,1.95,31.5,965.5,1003.44,702.41
2016,6,3,13,30,901.0,123.0,2.0,31.0,949.0,983.49,692.75
2016,6,3,13,45,896.0,121.5,2.05,31.0,925.5,958.18,678.3
2016,6,3,14,0,891.0,120.0,2.1,31.0,902.0,930.1,662.06
2016,6,3,14,15,884.0,118.5,2.1,31.0,872.5,897.62,642.43
2016,6,3,14,30,877.0,117.0,2.1,31.0,843.0,862.78,621.19
2016,6,3,14,45,868.5,114.5,2.15,31.0,807.5,823.53,597.3
2016,6,3,15,0,860.0,112.0,2.2,31.0,772.0,782.39,571.86
2016,6,3,15,15,848.0,110.0,2.15,30.5,731.5,737.49,543.96
2016,6,3,15,30,836.0,108.0,2.1,30.0,691.0,692.62,515.67
2016,6,3,15,45,650.0,161.0,2.1,30.0,596.5,587.69,439.72
2016,6,3,16,0,464.0,214.0,2.1,30.0,502.0,494.94,371.2
2016,6,3,16,15,363.5,217.0,2.05,29.5,432.0,416.11,313.72
2016,6,3,16,30,263.0,220.0,2.0,29.0,362.0,348.84,263.7
2016,6,3,16,45,459.5,154.5,2.0,28.5,372.0,360.89,272.86
2016,6,3,17,0,656.0,89.0,2.0,28.0,382.0,351.21,262.4
2016,6,3,17,15,650.0,83.0,1.9,27.0,343.5,306.82,225.28
2016,6,3,17,30,644.0,77.0,1.8,26.0,305.0,262.53,187.22
2016,6,3,17,45,593.5,71.0,1.7,25.5,255.5,207.99,141.59
2016,6,3,18,0,543.0,65.0,1.6,25.0,206.0,158.82,101.01
2016,6,3,18,15,471.0,56.5,1.55,24.0,160.0,110.13,63.95
2016,6,3,18,30,399.0,48.0,1.5,23.0,114.0,69.54,36.75
2016,6,3,18,45,290.5,36.5,1.45,22.0,76.0,33.63,17.88
2016,6,3,19,0,182.0,25.0,1.4,21.0,38.0,19.42,6.83
2016,6,3,19,15,91.0,12.5,1.4,20.5,19.0,12.29,0.0
2016,6,3,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,4.0,1.05,17.0,4.0,0.0,0.0
2016,6,4,5,0,0.0,8.0,1.0,17.0,8.0,7.86,0.0
2016,6,4,5,15,31.5,24.0,0.9,17.0,27.5,21.36,7.91
2016,6,4,5,30,63.0,40.0,0.8,17.0,47.0,36.14,22.93
2016,6,4,5,45,88.5,59.5,0.75,17.5,75.0,59.9,40.85
2016,6,4,6,0,114.0,79.0,0.7,18.0,103.0,86.97,61.89
2016,6,4,6,15,131.5,100.0,0.7,18.5,135.0,117.03,86.28
2016,6,4,6,30,149.0,121.0,0.7,19.0,167.0,149.26,112.65
2016,6,4,6,45,164.5,140.5,0.7,19.5,199.5,181.59,139.03
2016,6,4,7,0,180.0,160.0,0.7,20.0,232.0,215.62,166.44
2016,6,4,7,15,129.0,181.5,0.75,20.0,236.5,226.7,176.41
2016,6,4,7,30,78.0,203.0,0.8,20.0,241.0,231.3,180.38
2016,6,4,7,45,98.0,228.0,0.85,20.5,281.5,270.32,210.21
2016,6,4,8,0,118.0,253.0,0.9,21.0,322.0,313.1,242.24
2016,6,4,8,15,64.0,231.5,0.95,21.0,269.5,264.39,204.24
2016,6,4,8,30,10.0,210.0,1.0,21.0,217.0,210.16,161.49
2016,6,4,8,45,42.0,268.0,1.05,21.5,299.0,291.97,224.11
2016,6,4,9,0,74.0,326.0,1.1,22.0,381.0,375.2,285.34
2016,6,4,9,15,71.0,342.5,1.1,22.0,397.5,392.87,297.09
2016,6,4,9,30,68.0,359.0,1.1,22.0,414.0,410.15,308.89
2016,6,4,9,45,141.0,386.5,1.1,22.5,505.5,506.52,378.6
2016,6,4,10,0,214.0,414.0,1.1,23.0,597.0,603.32,445.73
2016,6,4,10,15,126.5,396.0,1.15,23.0,505.5,513.14,379.95
2016,6,4,10,30,39.0,378.0,1.2,23.0,414.0,412.44,306.32
2016,6,4,10,45,41.0,390.5,1.25,23.0,429.0,428.23,318.22
2016,6,4,11,0,43.0,403.0,1.3,23.0,444.0,443.97,329.28
2016,6,4,11,15,36.5,391.5,1.3,23.0,426.5,426.88,316.64
2016,6,4,11,30,30.0,380.0,1.3,23.0,409.0,409.43,303.94
2016,6,4,11,45,52.5,419.5,1.35,23.5,470.5,472.47,349.0
2016,6,4,12,0,75.0,459.0,1.4,24.0,532.0,535.64,392.71
2016,6,4,12,15,112.5,471.5,1.4,24.0,580.5,592.38,432.5
2016,6,4,12,30,150.0,484.0,1.4,24.0,629.0,642.02,466.99
2016,6,4,12,45,202.5,474.0,1.4,24.0,667.0,682.48,495.76
2016,6,4,13,0,255.0,464.0,1.4,24.0,705.0,726.8,526.76
2016,6,4,13,15,280.5,448.0,1.4,24.5,709.5,730.76,529.17
2016,6,4,13,30,306.0,432.0,1.4,25.0,714.0,732.84,530.72
2016,6,4,13,45,160.0,353.0,1.45,25.5,500.5,504.85,372.55
2016,6,4,14,0,14.0,274.0,1.5,26.0,287.0,280.16,207.95
2016,6,4,14,15,176.0,321.0,1.5,26.0,468.0,476.86,356.95
2016,6,4,14,30,338.0,368.0,1.5,26.0,649.0,658.93,485.61
2016,6,4,14,45,424.5,316.5,1.5,26.5,653.5,668.66,492.72
2016,6,4,15,0,511.0,265.0,1.5,27.0,658.0,667.58,493.79
2016,6,4,15,15,643.0,197.5,1.5,26.5,664.5,677.64,505.1
2016,6,4,15,30,775.0,130.0,1.5,26.0,671.0,673.18,505.8
2016,6,4,15,45,764.5,123.5,1.55,26.0,628.5,624.9,471.98
2016,6,4,16,0,754.0,117.0,1.6,26.0,586.0,575.91,437.03
2016,6,4,16,15,732.5,113.0,1.6,25.5,539.0,522.43,398.17
2016,6,4,16,30,711.0,109.0,1.6,25.0,492.0,469.98,358.77
2016,6,4,16,45,689.5,102.5,1.65,25.0,444.0,416.13,316.53
2016,6,4,17,0,668.0,96.0,1.7,25.0,396.0,363.63,273.98
2016,6,4,17,15,631.5,90.5,1.7,24.0,346.5,308.47,229.25
2016,6,4,17,30,595.0,85.0,1.7,23.0,297.0,256.72,186.1
2016,6,4,17,45,551.5,76.5,1.7,22.5,249.0,204.05,141.67
2016,6,4,18,0,508.0,68.0,1.7,22.0,201.0,156.03,101.51
2016,6,4,18,15,438.0,59.0,1.65,21.0,156.0,108.98,65.23
2016,6,4,18,30,368.0,50.0,1.6,20.0,111.0,69.81,38.45
2016,6,4,18,45,271.5,37.5,1.55,19.0,74.5,34.35,18.7
2016,6,4,19,0,175.0,25.0,1.5,18.0,38.0,19.38,7.36
2016,6,4,19,15,87.5,12.5,1.55,17.5,19.0,12.29,0.0
2016,6,4,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,45,32.0,5.0,1.55,12.5,6.0,0.0,0.0
2016,6,5,5,0,64.0,10.0,1.6,13.0,12.0,9.83,0.0
2016,6,5,5,15,183.0,23.5,1.65,13.5,42.5,18.19,6.19
2016,6,5,5,30,302.0,37.0,1.7,14.0,73.0,33.68,18.89
2016,6,5,5,45,387.5,47.0,1.8,14.5,115.5,66.97,36.64
2016,6,5,6,0,473.0,57.0,1.9,15.0,158.0,109.86,66.2
2016,6,5,6,15,253.0,85.0,1.85,15.5,141.0,124.56,88.69
2016,6,5,6,30,33.0,113.0,1.8,16.0,124.0,115.01,90.03
2016,6,5,6,45,40.0,133.5,1.8,16.5,148.5,138.97,109.68
2016,6,5,7,0,47.0,154.0,1.8,17.0,173.0,163.81,129.71
2016,6,5,7,15,52.0,176.0,1.8,17.5,199.5,190.11,150.62
2016,6,5,7,30,57.0,198.0,1.8,18.0,226.0,217.01,171.64
2016,6,5,7,45,74.5,224.0,1.8,19.0,264.5,254.6,200.39
2016,6,5,8,0,92.0,250.0,1.8,20.0,303.0,294.02,229.96
2016,6,5,8,15,150.0,273.5,1.85,20.5,369.0,359.1,279.67
2016,6,5,8,30,208.0,297.0,1.9,21.0,435.0,427.76,331.06
2016,6,5,8,45,325.0,286.0,2.0,21.5,517.5,510.85,393.71
2016,6,5,9,0,442.0,275.0,2.1,22.0,600.0,603.9,462.13
2016,6,5,9,15,656.0,195.0,2.15,22.0,705.5,710.03,541.97
2016,6,5,9,30,870.0,115.0,2.2,22.0,811.0,823.8,620.86
2016,6,5,9,45,886.0,112.5,2.3,22.5,846.0,864.46,645.94
2016,6,5,10,0,902.0,110.0,2.4,23.0,881.0,903.49,670.35
2016,6,5,10,15,907.5,111.5,2.4,23.0,907.5,935.22,690.17
2016,6,5,10,30,913.0,113.0,2.4,23.0,934.0,964.3,708.2
2016,6,5,10,45,916.5,114.0,2.45,23.5,954.0,988.17,721.92
2016,6,5,11,0,920.0,115.0,2.5,24.0,974.0,1009.04,733.71
2016,6,5,11,15,922.5,115.5,2.5,24.0,987.0,1025.32,743.52
2016,6,5,11,30,925.0,116.0,2.5,24.0,1000.0,1038.4,751.39
2016,6,5,11,45,926.0,116.5,2.5,24.5,1005.5,1046.7,754.85
2016,6,5,12,0,927.0,117.0,2.5,25.0,1011.0,1051.68,756.34
2016,6,5,12,15,927.0,117.0,2.45,25.0,1009.5,1051.81,755.82
2016,6,5,12,30,927.0,117.0,2.4,25.0,1008.0,1048.59,753.33
2016,6,5,12,45,915.5,123.0,2.4,25.0,996.0,1036.68,746.03
2016,6,5,13,0,904.0,129.0,2.4,25.0,984.0,1021.68,736.93
2016,6,5,13,15,901.0,128.5,2.4,25.0,968.0,1005.43,727.13
2016,6,5,13,30,898.0,128.0,2.4,25.0,952.0,986.12,715.43
2016,6,5,13,45,895.0,125.5,2.4,25.0,930.0,961.83,700.55
2016,6,5,14,0,892.0,123.0,2.4,25.0,908.0,934.68,683.83
2016,6,5,14,15,885.0,121.5,2.45,25.0,878.5,902.28,664.05
2016,6,5,14,30,878.0,120.0,2.5,25.0,849.0,867.51,642.54
2016,6,5,14,45,871.0,117.5,2.55,25.0,814.0,829.54,618.66
2016,6,5,15,0,864.0,115.0,2.6,25.0,779.0,789.56,593.13
2016,6,5,15,15,851.5,112.5,2.65,24.5,738.5,743.72,564.29
2016,6,5,15,30,839.0,110.0,2.7,24.0,698.0,697.96,534.96
2016,6,5,15,45,825.5,106.5,2.75,24.0,653.5,648.03,499.14
2016,6,5,16,0,812.0,103.0,2.8,24.0,609.0,597.53,461.83
2016,6,5,16,15,791.5,99.5,2.8,23.5,560.5,542.81,420.95
2016,6,5,16,30,771.0,96.0,2.8,23.0,512.0,488.69,379.2
2016,6,5,16,45,746.0,91.5,2.85,23.0,462.0,432.4,333.87
2016,6,5,17,0,721.0,87.0,2.9,23.0,412.0,376.81,287.78
2016,6,5,17,15,685.5,82.5,2.85,22.0,361.0,320.19,240.72
2016,6,5,17,30,650.0,78.0,2.8,21.0,310.0,266.81,195.14
2016,6,5,17,45,602.0,71.5,2.8,20.5,260.0,211.99,148.06
2016,6,5,18,0,554.0,65.0,2.8,20.0,210.0,162.25,105.84
2016,6,5,18,15,482.5,56.5,2.7,19.0,163.5,112.87,67.15
2016,6,5,18,30,411.0,48.0,2.6,18.0,117.0,71.52,38.54
2016,6,5,18,45,305.0,36.5,2.55,17.5,78.5,34.72,18.47
2016,6,5,19,0,199.0,25.0,2.5,17.0,40.0,19.35,7.72
2016,6,5,19,15,99.5,12.5,2.5,16.5,20.0,12.29,0.0
2016,6,5,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,4,45,31.0,5.0,2.45,13.5,6.0,0.0,0.0
2016,6,6,5,0,62.0,10.0,2.5,14.0,12.0,9.83,0.0
2016,6,6,5,15,174.0,23.0,2.5,14.5,41.0,17.77,5.97
2016,6,6,5,30,286.0,36.0,2.5,15.0,70.0,32.45,17.96
2016,6,6,5,45,369.0,45.5,2.5,15.5,110.5,64.22,34.86
2016,6,6,6,0,452.0,55.0,2.5,16.0,151.0,105.28,63.08
2016,6,6,6,15,508.5,62.0,2.45,16.5,197.0,148.5,97.68
2016,6,6,6,30,565.0,69.0,2.4,17.0,243.0,197.95,139.63
2016,6,6,6,45,282.5,84.5,2.4,17.5,171.5,162.93,122.75
2016,6,6,7,0,0.0,100.0,2.4,18.0,100.0,96.43,74.88
2016,6,6,7,15,4.0,131.5,2.4,18.0,134.0,128.33,100.9
2016,6,6,7,30,8.0,163.0,2.4,18.0,168.0,160.81,126.91
2016,6,6,7,45,16.5,189.0,2.4,18.5,199.0,190.82,150.36
2016,6,6,8,0,25.0,215.0,2.4,19.0,230.0,221.78,174.24
2016,6,6,8,15,36.0,243.5,2.4,19.5,266.5,259.22,202.87
2016,6,6,8,30,47.0,272.0,2.4,20.0,303.0,296.58,230.98
2016,6,6,8,45,54.0,295.5,2.45,20.5,333.5,327.29,253.57
2016,6,6,9,0,61.0,319.0,2.5,21.0,364.0,358.59,276.34
2016,6,6,9,15,175.5,342.0,2.5,21.0,480.0,476.46,366.59
2016,6,6,9,30,290.0,365.0,2.5,21.0,596.0,603.33,460.21
2016,6,6,9,45,571.5,241.0,2.55,21.5,721.0,733.1,558.7
2016,6,6,10,0,853.0,117.0,2.6,22.0,846.0,867.48,651.44
2016,6,6,10,15,859.5,118.5,2.6,22.0,872.5,898.76,670.53
2016,6,6,10,30,866.0,120.0,2.6,22.0,899.0,927.59,688.8
2016,6,6,10,45,871.5,120.5,2.65,22.5,919.0,951.87,703.09
2016,6,6,11,0,877.0,121.0,2.7,23.0,939.0,973.38,715.55
2016,6,6,11,15,880.0,121.5,2.65,23.0,952.0,989.56,725.04
2016,6,6,11,30,883.0,122.0,2.6,23.0,965.0,1002.68,732.62
2016,6,6,11,45,885.0,122.0,2.6,23.0,971.0,1011.2,737.8
2016,6,6,12,0,887.0,122.0,2.6,23.0,977.0,1016.56,741.07
2016,6,6,12,15,886.5,121.5,2.6,23.0,975.5,1015.72,740.46
2016,6,6,12,30,886.0,121.0,2.6,23.0,974.0,1011.69,737.96
2016,6,6,12,45,879.5,124.0,2.6,23.0,963.5,1002.04,731.96
2016,6,6,13,0,873.0,127.0,2.6,23.0,953.0,989.36,724.12
2016,6,6,13,15,869.5,126.0,2.6,23.0,937.5,972.62,713.74
2016,6,6,13,30,866.0,125.0,2.6,23.0,922.0,952.94,701.5
2016,6,6,13,45,860.0,124.5,2.6,23.0,899.0,928.6,686.23
2016,6,6,14,0,854.0,124.0,2.6,23.0,876.0,901.65,669.24
2016,6,6,14,15,847.0,122.5,2.6,23.0,847.0,870.35,649.28
2016,6,6,14,30,840.0,121.0,2.6,23.0,818.0,836.8,627.71
2016,6,6,14,45,829.0,120.0,2.65,23.0,783.5,798.41,602.99
2016,6,6,15,0,818.0,119.0,2.7,23.0,749.0,760.45,578.31
2016,6,6,15,15,805.5,116.5,2.7,22.5,709.5,716.08,549.59
2016,6,6,15,30,793.0,114.0,2.7,22.0,670.0,670.67,519.4
2016,6,6,15,45,776.0,111.5,2.75,21.5,626.5,621.52,484.45
2016,6,6,16,0,759.0,109.0,2.8,21.0,583.0,572.21,448.3
2016,6,6,16,15,738.5,105.5,2.85,20.5,536.5,520.03,408.83
2016,6,6,16,30,718.0,102.0,2.9,20.0,490.0,467.93,368.14
2016,6,6,16,45,692.0,97.5,2.95,20.0,442.0,413.73,323.89
2016,6,6,17,0,666.0,93.0,3.0,20.0,394.0,361.31,279.84
2016,6,6,17,15,630.5,88.0,3.0,19.5,345.5,307.1,233.9
2016,6,6,17,30,595.0,83.0,3.0,19.0,297.0,256.18,189.77
2016,6,6,17,45,549.0,75.5,3.0,18.5,249.0,203.84,144.57
2016,6,6,18,0,503.0,68.0,3.0,18.0,201.0,156.4,104.06
2016,6,6,18,15,434.5,59.0,2.95,17.5,157.0,109.68,67.01
2016,6,6,18,30,366.0,50.0,2.9,17.0,113.0,70.65,39.53
2016,6,6,18,45,270.5,38.0,2.9,16.5,76.0,35.61,19.54
2016,6,6,19,0,175.0,26.0,2.9,16.0,39.0,20.13,8.63
2016,6,6,19,15,87.5,13.0,2.9,15.5,19.5,12.78,0.0
2016,6,6,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,4,45,23.0,5.5,2.35,13.0,6.0,0.0,0.0
2016,6,7,5,0,46.0,11.0,2.4,13.0,12.0,10.81,0.0
2016,6,7,5,15,154.5,25.0,2.4,13.5,41.0,19.41,7.2
2016,6,7,5,30,263.0,39.0,2.4,14.0,70.0,34.41,19.88
2016,6,7,5,45,352.5,49.0,2.45,14.5,112.0,66.38,37.41
2016,6,7,6,0,442.0,59.0,2.5,15.0,154.0,107.77,65.85
2016,6,7,6,15,221.0,67.5,2.45,15.0,115.0,101.84,71.29
2016,6,7,6,30,0.0,76.0,2.4,15.0,76.0,73.18,56.56
2016,6,7,6,45,0.0,91.0,2.35,15.5,91.0,87.64,68.55
2016,6,7,7,0,0.0,106.0,2.3,16.0,106.0,102.14,80.32
2016,6,7,7,15,0.0,124.5,2.25,16.5,124.5,120.05,94.67
2016,6,7,7,30,0.0,143.0,2.2,17.0,143.0,138.02,108.82
2016,6,7,7,45,7.0,170.5,2.15,17.5,174.5,168.23,132.68
2016,6,7,8,0,14.0,198.0,2.1,18.0,206.0,199.26,156.81
2016,6,7,8,15,12.0,204.5,2.1,18.5,212.0,205.3,160.75
2016,6,7,8,30,10.0,211.0,2.1,19.0,218.0,211.09,164.53
2016,6,7,8,45,20.0,248.0,2.15,19.5,263.0,254.72,198.0
2016,6,7,9,0,30.0,285.0,2.2,20.0,308.0,302.14,233.68
2016,6,7,9,15,34.0,306.0,2.25,20.5,332.5,327.78,252.18
2016,6,7,9,30,38.0,327.0,2.3,21.0,357.0,353.71,270.77
2016,6,7,9,45,99.5,372.0,2.35,21.5,456.5,452.39,344.63
2016,6,7,10,0,161.0,417.0,2.4,22.0,556.0,559.62,422.05
2016,6,7,10,15,275.0,401.0,2.45,22.0,645.5,656.45,493.21
2016,6,7,10,30,389.0,385.0,2.5,22.0,735.0,753.72,563.16
2016,6,7,10,45,637.0,256.5,2.6,22.0,844.5,874.5,653.18
2016,6,7,11,0,885.0,128.0,2.7,22.0,954.0,987.96,728.66
2016,6,7,11,15,888.0,128.5,2.75,22.0,967.0,1004.28,738.27
2016,6,7,11,30,891.0,129.0,2.8,22.0,980.0,1017.53,746.89
2016,6,7,11,45,893.0,129.0,2.85,22.0,986.5,1026.14,752.62
2016,6,7,12,0,895.0,129.0,2.9,22.0,993.0,1031.57,756.41
2016,6,7,12,15,895.5,129.0,2.9,22.0,991.5,1032.28,756.81
2016,6,7,12,30,896.0,129.0,2.9,22.0,990.0,1029.76,755.27
2016,6,7,12,45,900.0,124.5,2.95,22.0,983.5,1022.97,751.53
2016,6,7,13,0,904.0,120.0,3.0,22.0,977.0,1012.87,745.75
2016,6,7,13,15,901.5,119.5,3.0,22.0,961.0,997.2,735.98
2016,6,7,13,30,899.0,119.0,3.0,22.0,945.0,978.46,724.28
2016,6,7,13,45,892.5,119.0,3.05,22.0,922.0,953.52,708.9
2016,6,7,14,0,886.0,119.0,3.1,22.0,899.0,925.88,691.7
2016,6,7,14,15,879.5,117.5,3.1,22.0,870.0,894.19,671.32
2016,6,7,14,30,873.0,116.0,3.1,22.0,841.0,860.11,649.24
2016,6,7,14,45,861.0,115.5,3.15,22.0,805.5,820.36,623.36
2016,6,7,15,0,849.0,115.0,3.2,22.0,770.0,778.97,596.08
2016,6,7,15,15,837.0,113.0,3.2,21.5,730.0,734.67,567.24
2016,6,7,15,30,825.0,111.0,3.2,21.0,690.0,690.47,538.0
2016,6,7,15,45,807.0,109.0,3.2,21.0,645.0,639.81,500.56
2016,6,7,16,0,789.0,107.0,3.2,21.0,600.0,589.0,462.08
2016,6,7,16,15,768.5,103.5,3.15,20.5,553.0,535.42,421.22
2016,6,7,16,30,748.0,100.0,3.1,20.0,506.0,482.47,379.61
2016,6,7,16,45,719.5,96.5,3.1,19.5,456.0,426.0,334.1
2016,6,7,17,0,691.0,93.0,3.1,19.0,406.0,372.12,289.26
2016,6,7,17,15,655.0,88.0,3.1,18.5,356.0,316.39,241.89
2016,6,7,17,30,619.0,83.0,3.1,18.0,306.0,263.98,196.3
2016,6,7,17,45,567.5,76.5,3.1,18.0,256.5,209.93,149.29
2016,6,7,18,0,516.0,70.0,3.1,18.0,207.0,161.36,107.67
2016,6,7,18,15,445.0,61.0,3.0,17.5,162.0,113.52,69.73
2016,6,7,18,30,374.0,52.0,2.9,17.0,117.0,73.66,41.64
2016,6,7,18,45,270.5,40.0,2.85,16.5,79.0,37.7,21.06
2016,6,7,19,0,167.0,28.0,2.8,16.0,41.0,21.76,10.08
2016,6,7,19,15,83.5,14.0,2.8,15.5,20.5,13.76,0.0
2016,6,7,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,4.0,2.85,12.5,4.0,0.0,0.0
2016,6,8,5,0,0.0,8.0,2.9,13.0,8.0,7.86,0.0
2016,6,8,5,15,18.5,24.0,2.95,13.0,26.0,22.39,9.27
2016,6,8,5,30,37.0,40.0,3.0,13.0,44.0,37.2,24.47
2016,6,8,5,45,53.5,59.0,3.15,13.5,68.5,57.06,40.41
2016,6,8,6,0,70.0,78.0,3.3,14.0,93.0,80.58,59.54
2016,6,8,6,15,81.0,99.0,3.35,14.0,120.5,106.97,81.79
2016,6,8,6,30,92.0,120.0,3.4,14.0,148.0,134.82,105.42
2016,6,8,6,45,99.5,141.0,3.5,14.5,176.5,163.01,129.17
2016,6,8,7,0,107.0,162.0,3.6,15.0,205.0,192.12,153.36
2016,6,8,7,15,149.5,184.0,3.65,15.5,253.0,236.91,189.63
2016,6,8,7,30,192.0,206.0,3.7,16.0,301.0,286.2,229.29
2016,6,8,7,45,264.5,217.5,3.75,16.5,362.5,346.06,277.12
2016,6,8,8,0,337.0,229.0,3.8,17.0,424.0,411.8,329.07
2016,6,8,8,15,179.0,234.0,3.8,17.0,338.5,337.61,269.42
2016,6,8,8,30,21.0,239.0,3.8,17.0,253.0,245.43,193.61
2016,6,8,8,45,260.5,245.0,3.85,17.5,435.5,425.21,339.01
2016,6,8,9,0,500.0,251.0,3.9,18.0,618.0,621.95,490.48
2016,6,8,9,15,689.5,178.0,3.9,18.0,713.0,717.94,564.74
2016,6,8,9,30,879.0,105.0,3.9,18.0,808.0,820.04,637.7
2016,6,8,9,45,721.0,200.5,3.9,18.5,793.0,818.0,633.27
2016,6,8,10,0,563.0,296.0,3.9,19.0,778.0,797.88,612.81
2016,6,8,10,15,520.0,325.0,3.9,19.0,781.0,805.15,616.15
2016,6,8,10,30,477.0,354.0,3.9,19.0,784.0,808.41,616.42
2016,6,8,10,45,512.0,353.5,3.9,19.5,824.0,852.46,646.43
2016,6,8,11,0,547.0,353.0,3.9,20.0,864.0,896.0,675.38
2016,6,8,11,15,540.5,363.5,3.95,20.0,874.0,909.01,683.58
2016,6,8,11,30,534.0,374.0,4.0,20.0,884.0,919.79,690.5
2016,6,8,11,45,708.0,257.0,4.05,20.0,938.0,980.5,737.71
2016,6,8,12,0,882.0,140.0,4.1,20.0,992.0,1029.48,770.52
2016,6,8,12,15,882.0,140.0,4.1,19.5,990.5,1029.72,771.76
2016,6,8,12,30,882.0,140.0,4.1,19.0,989.0,1026.8,771.36
2016,6,8,12,45,703.0,256.5,4.1,19.0,929.5,970.45,733.33
2016,6,8,13,0,524.0,373.0,4.1,19.0,870.0,903.51,682.01
2016,6,8,13,15,679.0,267.0,4.05,19.0,899.0,939.41,713.22
2016,6,8,13,30,834.0,161.0,4.0,19.0,928.0,963.92,730.24
2016,6,8,13,45,836.0,154.5,4.0,19.0,907.5,941.34,715.19
2016,6,8,14,0,838.0,148.0,4.0,19.0,887.0,915.83,698.48
2016,6,8,14,15,664.0,227.5,3.95,18.5,801.0,821.95,634.23
2016,6,8,14,30,490.0,307.0,3.9,18.0,715.0,731.25,566.06
2016,6,8,14,45,489.5,290.5,3.85,18.0,683.5,696.58,542.04
2016,6,8,15,0,489.0,274.0,3.8,18.0,652.0,660.56,516.39
2016,6,8,15,15,469.5,265.5,3.8,17.5,612.5,617.17,485.48
2016,6,8,15,30,450.0,257.0,3.8,17.0,573.0,574.13,454.28
2016,6,8,15,45,614.0,184.5,3.8,17.0,586.0,589.98,469.69
2016,6,8,16,0,778.0,112.0,3.8,17.0,599.0,588.01,470.13
2016,6,8,16,15,663.5,131.5,3.8,16.5,524.0,504.97,404.77
2016,6,8,16,30,549.0,151.0,3.8,16.0,449.0,430.26,345.12
2016,6,8,16,45,501.0,146.5,3.8,16.0,398.5,374.44,299.25
2016,6,8,17,0,453.0,142.0,3.8,16.0,348.0,322.87,256.05
2016,6,8,17,15,435.5,126.0,3.75,16.0,305.0,275.58,215.43
2016,6,8,17,30,418.0,110.0,3.7,16.0,262.0,229.91,175.47
2016,6,8,17,45,376.0,100.0,3.7,16.0,220.5,185.69,137.2
2016,6,8,18,0,334.0,90.0,3.7,16.0,179.0,145.94,103.3
2016,6,8,18,15,290.5,74.5,3.55,15.5,140.5,105.53,70.41
2016,6,8,18,30,247.0,59.0,3.4,15.0,102.0,70.07,43.68
2016,6,8,18,45,182.5,43.5,3.3,15.0,69.5,39.11,23.55
2016,6,8,19,0,118.0,28.0,3.2,15.0,37.0,21.7,10.35
2016,6,8,19,15,59.0,14.0,3.15,14.5,18.5,13.76,0.0
2016,6,8,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,9,4,45,27.5,6.0,3.0,12.5,6.5,0.0,0.0
2016,6,9,5,0,55.0,12.0,3.1,13.0,13.0,11.8,0.0
2016,6,9,5,15,173.0,25.5,3.25,13.0,43.0,19.82,7.61
2016,6,9,5,30,291.0,39.0,3.4,13.0,73.0,34.66,19.97
2016,6,9,5,45,376.5,49.0,3.6,13.5,115.5,67.82,37.95
2016,6,9,6,0,462.0,59.0,3.8,14.0,158.0,109.97,67.13
2016,6,9,6,15,231.0,63.5,3.8,14.5,113.0,99.76,69.31
2016,6,9,6,30,0.0,68.0,3.8,15.0,68.0,65.62,50.2
2016,6,9,6,45,0.0,81.5,3.8,15.5,81.5,78.62,61.01
2016,6,9,7,0,0.0,95.0,3.8,16.0,95.0,91.65,71.64
2016,6,9,7,15,0.0,116.5,3.75,16.5,116.5,112.39,88.46
2016,6,9,7,30,0.0,138.0,3.7,17.0,138.0,133.21,105.07
2016,6,9,7,45,0.5,150.5,3.7,17.5,150.5,145.69,114.66
2016,6,9,8,0,1.0,163.0,3.7,18.0,163.0,158.24,124.2
2016,6,9,8,15,2.0,171.0,3.65,18.0,172.5,166.79,130.69
2016,6,9,8,30,3.0,179.0,3.6,18.0,182.0,175.44,137.24
2016,6,9,8,45,7.5,206.5,3.55,18.5,212.5,205.58,160.63
2016,6,9,9,0,12.0,234.0,3.5,19.0,243.0,236.19,184.03
2016,6,9,9,15,12.0,238.5,3.45,19.0,247.5,241.23,187.51
2016,6,9,9,30,12.0,243.0,3.4,19.0,252.0,246.23,191.03
2016,6,9,9,45,17.5,279.5,3.4,19.5,294.0,287.28,222.15
2016,6,9,10,0,23.0,316.0,3.4,20.0,336.0,328.79,253.04
2016,6,9,10,15,34.0,352.0,3.35,20.0,382.5,380.05,291.49
2016,6,9,10,30,45.0,388.0,3.3,20.0,429.0,427.8,326.79
2016,6,9,10,45,120.5,427.0,3.3,20.5,539.0,545.7,414.58
2016,6,9,11,0,196.0,466.0,3.3,21.0,649.0,661.03,497.4
2016,6,9,11,15,299.0,437.5,3.3,21.0,721.5,742.1,556.93
2016,6,9,11,30,402.0,409.0,3.3,21.0,794.0,823.82,615.95
2016,6,9,11,45,420.0,395.0,3.35,21.0,798.5,831.38,621.45
2016,6,9,12,0,438.0,381.0,3.4,21.0,803.0,837.32,626.45
2016,6,9,12,15,668.5,255.0,3.45,21.0,899.0,941.96,705.62
2016,6,9,12,30,899.0,129.0,3.5,21.0,995.0,1032.82,766.02
2016,6,9,12,45,906.5,122.5,3.55,21.0,988.5,1027.57,762.34
2016,6,9,13,0,914.0,116.0,3.6,21.0,982.0,1018.91,757.34
2016,6,9,13,15,910.5,115.5,3.65,21.0,966.0,1002.24,747.08
2016,6,9,13,30,907.0,115.0,3.7,21.0,950.0,982.49,734.85
2016,6,9,13,45,904.5,112.5,3.75,21.0,928.0,958.67,719.89
2016,6,9,14,0,902.0,110.0,3.8,21.0,906.0,931.94,702.94
2016,6,9,14,15,895.5,108.5,3.8,21.0,876.5,899.91,682.0
2016,6,9,14,30,889.0,107.0,3.8,21.0,847.0,865.45,659.31
2016,6,9,14,45,881.0,105.0,3.85,21.0,812.5,827.0,633.92
2016,6,9,15,0,873.0,103.0,3.9,21.0,778.0,786.59,606.9
2016,6,9,15,15,862.0,101.0,3.95,20.5,737.5,742.2,577.81
2016,6,9,15,30,851.0,99.0,4.0,20.0,697.0,696.5,547.27
2016,6,9,15,45,836.5,96.5,4.05,20.0,653.0,646.92,510.95
2016,6,9,16,0,822.0,94.0,4.1,20.0,609.0,597.23,472.89
2016,6,9,16,15,803.0,91.0,4.1,19.5,561.5,543.52,431.48
2016,6,9,16,30,784.0,88.0,4.1,19.0,514.0,490.23,389.1
2016,6,9,16,45,759.5,84.5,4.15,19.0,464.5,434.61,342.97
2016,6,9,17,0,735.0,81.0,4.2,19.0,415.0,380.5,296.8
2016,6,9,17,15,702.0,76.5,4.2,18.5,365.0,324.18,248.35
2016,6,9,17,30,669.0,72.0,4.2,18.0,315.0,269.64,200.4
2016,6,9,17,45,623.0,66.5,4.2,17.5,265.5,215.15,152.53
2016,6,9,18,0,577.0,61.0,4.2,17.0,216.0,165.48,109.34
2016,6,9,18,15,510.5,54.0,4.1,16.5,170.0,116.66,69.87
2016,6,9,18,30,444.0,47.0,4.0,16.0,124.0,75.27,40.35
2016,6,9,18,45,344.5,37.0,3.95,15.5,85.0,37.74,19.65
2016,6,9,19,0,245.0,27.0,3.9,15.0,46.0,21.12,10.14
2016,6,9,19,15,122.5,13.5,3.85,14.5,23.0,13.27,0.0
2016,6,9,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,10,4,45,51.5,6.0,3.3,12.5,7.0,0.0,0.0
2016,6,10,5,0,103.0,12.0,3.4,13.0,14.0,11.8,0.0
2016,6,10,5,15,229.5,23.0,3.55,13.5,45.0,17.72,6.22
2016,6,10,5,30,356.0,34.0,3.7,14.0,76.0,31.17,16.48
2016,6,10,5,45,434.5,42.5,3.85,14.5,118.0,65.41,33.78
2016,6,10,6,0,513.0,51.0,4.0,15.0,160.0,108.43,63.39
2016,6,10,6,15,568.0,57.0,4.05,15.5,207.5,153.67,100.01
2016,6,10,6,30,623.0,63.0,4.1,16.0,255.0,204.93,144.19
2016,6,10,6,45,553.5,88.5,4.2,16.5,282.0,245.04,183.69
2016,6,10,7,0,484.0,114.0,4.3,17.0,309.0,276.36,214.36
2016,6,10,7,15,617.0,98.5,4.3,17.0,381.0,342.32,269.49
2016,6,10,7,30,750.0,83.0,4.3,17.0,453.0,421.08,335.02
2016,6,10,7,45,769.5,87.5,4.3,17.5,501.0,474.67,379.53
2016,6,10,8,0,789.0,92.0,4.3,18.0,549.0,529.09,423.36
2016,6,10,8,15,665.0,147.0,4.3,18.5,554.0,548.51,437.18
2016,6,10,8,30,541.0,202.0,4.3,19.0,559.0,553.47,438.71
2016,6,10,8,45,563.5,211.5,4.3,19.5,605.0,603.65,476.01
2016,6,10,9,0,586.0,221.0,4.3,20.0,651.0,655.91,513.75
2016,6,10,9,15,726.5,166.0,4.25,20.0,727.0,733.68,573.59
2016,6,10,9,30,867.0,111.0,4.2,20.0,803.0,815.7,630.93
2016,6,10,9,45,877.5,111.0,4.2,20.5,837.0,854.2,655.38
2016,6,10,10,0,888.0,111.0,4.2,21.0,871.0,890.77,678.45
2016,6,10,10,15,643.0,245.5,4.2,21.0,804.5,836.9,638.81
2016,6,10,10,30,398.0,380.0,4.2,21.0,738.0,760.72,576.86
2016,6,10,10,45,325.5,418.0,4.25,21.0,715.0,735.8,557.0
2016,6,10,11,0,253.0,456.0,4.3,21.0,692.0,711.16,536.78
2016,6,10,11,15,299.0,448.0,4.3,21.0,731.0,752.64,567.48
2016,6,10,11,30,345.0,440.0,4.3,21.0,770.0,794.07,597.53
2016,6,10,11,45,287.0,460.5,4.3,21.0,736.5,760.09,571.33
2016,6,10,12,0,229.0,481.0,4.3,21.0,703.0,718.39,540.08
2016,6,10,12,15,181.5,482.0,4.3,21.0,658.0,671.88,505.78
2016,6,10,12,30,134.0,483.0,4.3,21.0,613.0,624.65,470.67
2016,6,10,12,45,205.5,471.0,4.3,21.0,668.0,682.15,514.72
2016,6,10,13,0,277.0,459.0,4.3,21.0,723.0,743.13,560.05
2016,6,10,13,15,353.5,419.0,4.3,21.0,749.0,771.98,583.17
2016,6,10,13,30,430.0,379.0,4.3,21.0,775.0,801.84,606.92
2016,6,10,13,45,367.5,394.5,4.3,21.0,727.5,744.85,565.16
2016,6,10,14,0,305.0,410.0,4.3,21.0,680.0,693.94,527.68
2016,6,10,14,15,346.0,380.5,4.3,21.0,677.0,690.76,527.66
2016,6,10,14,30,387.0,351.0,4.3,21.0,674.0,684.18,524.87
2016,6,10,14,45,411.0,324.0,4.3,21.0,654.0,666.26,513.3
2016,6,10,15,0,435.0,297.0,4.3,21.0,634.0,641.82,496.92
2016,6,10,15,15,372.5,300.0,4.3,20.5,578.0,576.85,449.16
2016,6,10,15,30,310.0,303.0,4.3,20.0,522.0,519.45,406.37
2016,6,10,15,45,349.5,272.0,4.3,20.0,504.0,499.77,392.94
2016,6,10,16,0,389.0,241.0,4.3,20.0,486.0,475.97,375.66
2016,6,10,16,15,358.0,227.0,4.3,19.5,438.5,424.99,336.61
2016,6,10,16,30,327.0,213.0,4.3,19.0,391.0,376.42,298.79
2016,6,10,16,45,370.5,182.0,4.3,19.0,365.5,348.38,276.02
2016,6,10,17,0,414.0,151.0,4.3,19.0,340.0,316.55,248.93
2016,6,10,17,15,380.5,136.5,4.25,18.5,294.5,267.06,207.75
2016,6,10,17,30,347.0,122.0,4.2,18.0,249.0,220.91,168.83
2016,6,10,17,45,308.0,110.0,4.2,17.5,210.0,179.48,133.79
2016,6,10,18,0,269.0,98.0,4.2,17.0,171.0,142.33,102.68
2016,6,10,18,15,335.5,75.5,4.0,16.5,147.5,113.23,74.61
2016,6,10,18,30,402.0,53.0,3.8,16.0,124.0,78.24,44.31
2016,6,10,18,45,297.0,41.5,3.65,15.5,85.0,40.79,22.72
2016,6,10,19,0,192.0,30.0,3.5,15.0,46.0,23.32,11.99
2016,6,10,19,15,96.0,15.0,3.4,14.5,23.0,14.74,0.0
2016,6,10,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,11,4,45,31.5,5.5,1.95,11.5,6.5,0.0,0.0
2016,6,11,5,0,63.0,11.0,1.9,12.0,13.0,10.81,0.0
2016,6,11,5,15,180.0,24.5,1.95,12.5,43.5,18.98,7.14
2016,6,11,5,30,297.0,38.0,2.0,13.0,74.0,34.15,19.64
2016,6,11,5,45,384.0,48.0,2.1,14.0,116.5,67.07,37.06
2016,6,11,6,0,471.0,58.0,2.2,15.0,159.0,109.73,66.23
2016,6,11,6,15,529.0,65.5,2.2,15.5,206.5,154.6,102.14
2016,6,11,6,30,587.0,73.0,2.2,16.0,254.0,205.86,145.64
2016,6,11,6,45,541.5,92.5,2.2,17.0,283.0,245.18,182.84
2016,6,11,7,0,496.0,112.0,2.2,18.0,312.0,278.3,213.6
2016,6,11,7,15,501.0,129.0,2.15,18.5,354.0,324.63,252.92
2016,6,11,7,30,506.0,146.0,2.1,19.0,396.0,371.1,291.03
2016,6,11,7,45,379.5,195.5,2.1,19.5,394.0,381.73,299.87
2016,6,11,8,0,253.0,245.0,2.1,20.0,392.0,380.6,297.92
2016,6,11,8,15,175.0,269.5,2.0,20.5,375.5,369.49,287.77
2016,6,11,8,30,97.0,294.0,1.9,21.0,359.0,350.11,270.68
2016,6,11,8,45,158.0,316.5,1.85,21.5,429.5,422.06,324.7
2016,6,11,9,0,219.0,339.0,1.8,22.0,500.0,496.61,378.87
2016,6,11,9,15,169.5,359.0,1.7,22.5,487.5,488.11,369.37
2016,6,11,9,30,120.0,379.0,1.6,23.0,475.0,475.43,357.25
2016,6,11,9,45,153.0,397.5,1.55,24.0,525.5,526.82,392.58
2016,6,11,10,0,186.0,416.0,1.5,25.0,576.0,579.93,427.76
2016,6,11,10,15,190.5,426.0,1.4,25.0,594.0,600.23,440.34
2016,6,11,10,30,195.0,436.0,1.3,25.0,612.0,620.13,452.73
2016,6,11,10,45,221.0,446.5,1.25,25.5,650.5,660.39,478.73
2016,6,11,11,0,247.0,457.0,1.2,26.0,689.0,706.25,507.62
2016,6,11,11,15,263.5,460.0,1.2,26.0,710.5,729.93,522.9
2016,6,11,11,30,280.0,463.0,1.2,26.0,732.0,752.94,537.9
2016,6,11,11,45,352.5,435.5,1.2,26.5,776.0,799.94,569.32
2016,6,11,12,0,425.0,408.0,1.2,27.0,820.0,851.16,602.49
2016,6,11,12,15,667.5,267.5,1.3,27.0,912.0,953.48,675.91
2016,6,11,12,30,910.0,127.0,1.4,27.0,1004.0,1041.88,730.83
2016,6,11,12,45,916.0,122.0,1.55,27.5,998.0,1036.67,727.69
2016,6,11,13,0,922.0,117.0,1.7,28.0,992.0,1028.06,723.55
2016,6,11,13,15,920.0,116.0,1.85,28.0,977.0,1012.32,716.36
2016,6,11,13,30,918.0,115.0,2.0,28.0,962.0,993.43,707.1
2016,6,11,13,45,913.0,114.5,2.2,28.0,939.5,969.18,694.8
2016,6,11,14,0,908.0,114.0,2.4,28.0,917.0,942.1,680.37
2016,6,11,14,15,902.0,113.0,2.5,27.5,888.0,910.95,663.42
2016,6,11,14,30,896.0,112.0,2.6,27.0,859.0,877.31,644.54
2016,6,11,14,45,885.5,111.0,2.75,27.0,823.5,837.69,620.41
2016,6,11,15,0,875.0,110.0,2.9,27.0,788.0,796.26,594.61
2016,6,11,15,15,864.0,108.0,2.95,26.5,748.0,751.85,566.88
