Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,15,30,853.0,106.0,3.0,26.0,708.0,706.12,537.7
2016,6,11,15,45,834.5,105.0,3.05,26.0,662.5,656.25,502.4
2016,6,11,16,0,816.0,104.0,3.1,26.0,617.0,605.02,464.7
2016,6,11,16,15,796.5,100.5,3.05,25.5,569.5,550.81,424.38
2016,6,11,16,30,777.0,97.0,3.0,25.0,522.0,497.08,383.17
2016,6,11,16,45,748.0,94.5,3.0,24.5,471.5,440.7,338.74
2016,6,11,17,0,719.0,92.0,3.0,24.0,421.0,385.37,293.76
2016,6,11,17,15,684.5,86.5,2.95,23.0,370.0,328.16,246.61
2016,6,11,17,30,650.0,81.0,2.9,22.0,319.0,274.07,200.78
2016,6,11,17,45,601.0,75.0,2.85,21.5,269.0,219.29,153.96
2016,6,11,18,0,552.0,69.0,2.8,21.0,219.0,169.67,111.93
2016,6,11,18,15,484.0,60.5,2.75,20.0,172.5,120.45,73.06
2016,6,11,18,30,416.0,52.0,2.7,19.0,126.0,78.86,43.64
2016,6,11,18,45,316.0,40.5,2.65,18.5,86.5,41.21,22.27
2016,6,11,19,0,216.0,29.0,2.6,18.0,47.0,22.46,11.33
2016,6,11,19,15,108.0,14.5,2.55,17.5,23.5,14.25,0.0
2016,6,11,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,4,45,27.5,6.0,2.1,12.5,6.5,0.0,0.0
2016,6,12,5,0,55.0,12.0,2.1,13.0,13.0,11.8,0.0
2016,6,12,5,15,173.5,26.0,2.2,13.5,44.0,20.23,7.91
2016,6,12,5,30,292.0,40.0,2.3,14.0,75.0,35.17,20.49
2016,6,12,5,45,377.5,50.0,2.4,14.5,117.0,68.39,38.34
2016,6,12,6,0,463.0,60.0,2.5,15.0,159.0,110.45,67.19
2016,6,12,6,15,522.0,67.5,2.45,15.5,207.0,155.01,102.79
2016,6,12,6,30,581.0,75.0,2.4,16.0,255.0,206.09,146.06
2016,6,12,6,45,627.0,80.0,2.35,16.5,305.5,257.35,190.85
2016,6,12,7,0,673.0,85.0,2.3,17.0,356.0,313.29,239.26
2016,6,12,7,15,704.0,89.5,2.25,17.5,406.0,367.21,285.46
2016,6,12,7,30,735.0,94.0,2.2,18.0,456.0,424.5,332.97
2016,6,12,7,45,760.0,97.0,2.15,18.5,505.5,478.61,376.6
2016,6,12,8,0,785.0,100.0,2.1,19.0,555.0,534.09,419.78
2016,6,12,8,15,802.5,103.0,2.05,19.0,601.5,586.19,459.82
2016,6,12,8,30,820.0,106.0,2.0,19.0,648.0,638.38,498.74
2016,6,12,8,45,833.5,108.5,1.95,19.5,690.5,687.15,533.06
2016,6,12,9,0,847.0,111.0,1.9,20.0,733.0,733.65,563.14
2016,6,12,9,15,857.5,113.0,1.9,20.5,770.5,777.46,590.97
2016,6,12,9,30,868.0,115.0,1.9,21.0,808.0,819.77,617.31
2016,6,12,9,45,880.5,113.5,1.9,21.5,842.0,858.52,640.85
2016,6,12,10,0,893.0,112.0,1.9,22.0,876.0,895.46,662.88
2016,6,12,10,15,898.5,113.5,1.95,22.0,902.5,927.09,683.02
2016,6,12,10,30,904.0,115.0,2.0,22.0,929.0,956.12,701.46
2016,6,12,10,45,907.0,116.5,2.1,22.5,948.5,980.03,715.78
2016,6,12,11,0,910.0,118.0,2.2,23.0,968.0,1000.97,728.21
2016,6,12,11,15,912.0,118.5,2.25,23.0,980.5,1016.86,738.3
2016,6,12,11,30,914.0,119.0,2.3,23.0,993.0,1029.57,746.5
2016,6,12,11,45,913.5,120.0,2.4,23.5,998.0,1037.08,750.59
2016,6,12,12,0,913.0,121.0,2.5,24.0,1003.0,1041.3,752.7
2016,6,12,12,15,912.0,121.0,2.55,24.0,1001.5,1040.73,752.81
2016,6,12,12,30,911.0,121.0,2.6,24.0,1000.0,1036.89,750.97
2016,6,12,12,45,903.0,125.0,2.65,24.0,989.0,1026.86,745.28
2016,6,12,13,0,895.0,129.0,2.7,24.0,978.0,1013.74,737.72
2016,6,12,13,15,891.0,128.0,2.7,23.5,962.0,996.5,728.51
2016,6,12,13,30,887.0,127.0,2.7,23.0,946.0,976.26,717.39
2016,6,12,13,45,881.0,126.0,2.7,23.0,922.5,951.27,701.76
2016,6,12,14,0,875.0,125.0,2.7,23.0,899.0,923.6,684.36
2016,6,12,14,15,868.0,123.5,2.65,23.0,870.0,892.01,663.91
2016,6,12,14,30,861.0,122.0,2.6,23.0,841.0,858.09,641.84
2016,6,12,14,45,852.0,120.0,2.6,23.0,806.5,819.88,617.1
2016,6,12,15,0,843.0,118.0,2.6,23.0,772.0,779.85,590.89
2016,6,12,15,15,831.0,115.5,2.55,22.5,732.0,737.13,563.32
2016,6,12,15,30,819.0,113.0,2.5,22.0,692.0,691.23,533.09
2016,6,12,15,45,804.5,109.5,2.45,22.0,648.0,641.76,497.04
2016,6,12,16,0,790.0,106.0,2.4,22.0,604.0,591.83,459.72
2016,6,12,16,15,770.0,103.0,2.35,21.5,557.0,539.09,420.14
2016,6,12,16,30,750.0,100.0,2.3,21.0,510.0,486.92,379.76
2016,6,12,16,45,724.5,95.5,2.3,21.0,461.0,430.76,334.59
2016,6,12,17,0,699.0,91.0,2.3,21.0,412.0,376.89,289.92
2016,6,12,17,15,664.0,86.0,2.25,20.5,362.0,321.07,243.15
2016,6,12,17,30,629.0,81.0,2.2,20.0,312.0,268.41,197.96
2016,6,12,17,45,583.0,74.5,2.2,19.5,263.0,215.01,152.12
2016,6,12,18,0,537.0,68.0,2.2,19.0,214.0,166.44,110.71
2016,6,12,18,15,470.5,59.5,2.15,18.5,168.5,118.19,72.19
2016,6,12,18,30,404.0,51.0,2.1,18.0,123.0,77.39,42.99
2016,6,12,18,45,309.0,39.5,2.05,17.5,85.0,40.42,21.68
2016,6,12,19,0,214.0,28.0,2.0,17.0,47.0,21.61,10.9
2016,6,12,19,15,107.0,14.0,2.05,16.5,23.5,10.88,0.0
2016,6,12,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,13,4,45,31.5,6.0,2.7,12.0,6.5,0.0,0.0
2016,6,13,5,0,63.0,12.0,2.8,12.0,13.0,11.8,0.0
2016,6,13,5,15,178.0,25.0,2.8,12.5,43.0,19.4,7.37
2016,6,13,5,30,293.0,38.0,2.8,13.0,73.0,33.82,19.55
2016,6,13,5,45,381.5,47.5,2.85,13.5,115.5,66.05,36.45
2016,6,13,6,0,470.0,57.0,2.9,14.0,158.0,108.18,65.28
2016,6,13,6,15,244.5,83.5,2.9,14.0,137.0,120.87,86.53
2016,6,13,6,30,19.0,110.0,2.9,14.0,116.0,109.26,86.5
2016,6,13,6,45,25.0,129.5,2.95,14.5,139.0,130.7,104.2
2016,6,13,7,0,31.0,149.0,3.0,15.0,162.0,153.36,122.62
2016,6,13,7,15,69.5,178.0,3.0,15.5,211.0,198.55,158.93
2016,6,13,7,30,108.0,207.0,3.0,16.0,260.0,248.95,199.17
2016,6,13,7,45,155.0,229.0,3.05,16.5,314.0,300.35,239.87
2016,6,13,8,0,202.0,251.0,3.1,17.0,368.0,356.39,283.77
2016,6,13,8,15,170.0,275.0,3.15,17.0,379.5,371.6,294.91
2016,6,13,8,30,138.0,299.0,3.2,17.0,391.0,383.58,303.22
2016,6,13,8,45,215.0,311.5,3.25,17.5,465.0,456.08,359.33
2016,6,13,9,0,292.0,324.0,3.3,18.0,539.0,537.82,421.04
2016,6,13,9,15,582.5,217.0,3.3,18.5,673.0,672.83,526.63
2016,6,13,9,30,873.0,110.0,3.3,19.0,807.0,818.38,631.58
2016,6,13,9,45,886.0,109.0,3.3,19.5,842.0,858.23,656.14
2016,6,13,10,0,899.0,108.0,3.3,20.0,877.0,896.29,679.93
2016,6,13,10,15,905.5,109.0,3.4,20.0,904.5,928.51,701.46
2016,6,13,10,30,912.0,110.0,3.5,20.0,932.0,958.16,721.26
2016,6,13,10,45,916.5,111.5,3.6,20.0,952.5,983.71,738.29
2016,6,13,11,0,921.0,113.0,3.7,20.0,973.0,1006.31,753.41
2016,6,13,11,15,923.5,113.5,3.8,20.0,986.5,1022.89,764.57
2016,6,13,11,30,926.0,114.0,3.9,20.0,1000.0,1036.28,773.73
2016,6,13,11,45,925.0,116.0,4.0,20.5,1005.5,1044.43,778.02
2016,6,13,12,0,924.0,118.0,4.1,21.0,1011.0,1049.25,780.21
2016,6,13,12,15,923.5,118.0,4.15,21.0,1009.5,1049.24,780.48
2016,6,13,12,30,923.0,118.0,4.2,21.0,1008.0,1045.91,778.69
2016,6,13,12,45,920.0,118.5,4.3,21.0,999.0,1037.29,773.8
2016,6,13,13,0,917.0,119.0,4.4,21.0,990.0,1025.45,766.84
2016,6,13,13,15,914.0,118.5,4.45,21.0,974.5,1009.42,756.86
2016,6,13,13,30,911.0,118.0,4.5,21.0,959.0,990.28,745.02
2016,6,13,13,45,902.0,119.5,4.55,21.0,935.0,964.57,728.7
2016,6,13,14,0,893.0,121.0,4.6,21.0,911.0,936.24,710.55
2016,6,13,14,15,886.0,119.5,4.6,20.5,881.5,904.2,690.73
2016,6,13,14,30,879.0,118.0,4.6,20.0,852.0,869.78,669.07
2016,6,13,14,45,869.0,116.5,4.7,20.0,817.0,830.71,643.22
2016,6,13,15,0,859.0,115.0,4.8,20.0,782.0,789.83,615.75
2016,6,13,15,15,847.0,113.0,4.8,19.5,741.5,745.37,585.96
2016,6,13,15,30,835.0,111.0,4.8,19.0,701.0,700.97,555.75
2016,6,13,15,45,829.5,104.0,4.85,19.0,659.0,653.2,520.17
2016,6,13,16,0,824.0,97.0,4.9,19.0,617.0,604.13,482.37
2016,6,13,16,15,804.5,94.0,4.9,18.5,569.0,550.11,440.29
2016,6,13,16,30,785.0,91.0,4.9,18.0,521.0,496.55,397.29
2016,6,13,16,45,765.0,86.0,4.9,18.0,472.0,441.49,351.13
2016,6,13,17,0,745.0,81.0,4.9,18.0,423.0,387.47,304.57
2016,6,13,17,15,712.5,76.5,4.9,17.5,373.0,330.77,255.41
2016,6,13,17,30,680.0,72.0,4.9,17.0,323.0,275.77,206.7
2016,6,13,17,45,628.0,68.0,4.9,17.0,272.5,220.53,157.69
2016,6,13,18,0,576.0,64.0,4.9,17.0,222.0,170.72,114.1
2016,6,13,18,15,510.5,56.5,4.8,16.5,175.5,121.36,73.86
2016,6,13,18,30,445.0,49.0,4.7,16.0,129.0,79.31,43.33
2016,6,13,18,45,338.0,39.5,4.65,15.5,89.0,41.58,22.11
2016,6,13,19,0,231.0,30.0,4.6,15.0,49.0,23.24,12.4
2016,6,13,19,15,115.5,15.0,4.6,14.5,24.5,11.69,0.0
2016,6,13,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,4,45,33.0,6.0,3.7,11.5,7.0,0.0,0.0
2016,6,14,5,0,66.0,12.0,3.7,12.0,14.0,11.8,0.0
2016,6,14,5,15,188.5,25.0,3.7,12.0,44.5,19.41,7.34
2016,6,14,5,30,311.0,38.0,3.7,12.0,75.0,33.87,19.61
2016,6,14,5,45,410.5,45.5,3.75,12.5,118.5,65.83,35.46
2016,6,14,6,0,510.0,53.0,3.8,13.0,162.0,108.95,64.47
2016,6,14,6,15,566.5,59.5,3.8,13.5,210.0,154.62,101.51
2016,6,14,6,30,623.0,66.0,3.8,14.0,258.0,206.49,146.33
2016,6,14,6,45,670.5,68.5,3.85,15.0,309.0,257.95,191.91
2016,6,14,7,0,718.0,71.0,3.9,16.0,360.0,315.18,242.07
2016,6,14,7,15,633.5,101.5,3.85,16.0,381.5,350.34,276.02
2016,6,14,7,30,549.0,132.0,3.8,16.0,403.0,377.05,300.97
2016,6,14,7,45,684.5,107.5,3.75,16.5,480.5,449.88,360.49
2016,6,14,8,0,820.0,83.0,3.7,17.0,558.0,535.26,428.77
2016,6,14,8,15,836.0,85.5,3.65,17.5,604.0,587.31,469.23
2016,6,14,8,30,852.0,88.0,3.6,18.0,650.0,639.21,508.43
2016,6,14,8,45,863.0,90.5,3.55,18.5,692.0,687.31,542.98
2016,6,14,9,0,874.0,93.0,3.5,19.0,734.0,734.35,574.57
2016,6,14,9,15,702.0,183.5,3.5,19.0,716.0,731.0,569.77
2016,6,14,9,30,530.0,274.0,3.5,19.0,698.0,708.33,548.37
2016,6,14,9,45,706.0,194.0,3.5,19.0,783.0,796.89,616.01
2016,6,14,10,0,882.0,114.0,3.5,19.0,868.0,887.19,677.92
2016,6,14,10,15,888.0,115.0,3.55,19.0,895.0,918.51,698.3
2016,6,14,10,30,894.0,116.0,3.6,19.0,922.0,947.3,717.34
2016,6,14,10,45,899.5,116.5,3.65,19.5,942.0,972.42,732.49
2016,6,14,11,0,905.0,117.0,3.7,20.0,962.0,994.7,745.69
2016,6,14,11,15,907.5,117.5,3.75,20.0,975.5,1011.08,756.4
2016,6,14,11,30,910.0,118.0,3.8,20.0,989.0,1024.33,765.14
2016,6,14,11,45,911.5,118.0,3.9,20.0,995.0,1032.88,771.19
2016,6,14,12,0,913.0,118.0,4.0,20.0,1001.0,1038.18,775.22
2016,6,14,12,15,913.0,118.0,4.1,19.5,999.5,1038.7,777.67
2016,6,14,12,30,913.0,118.0,4.2,19.0,998.0,1035.95,778.05
2016,6,14,12,45,691.5,255.0,4.35,19.0,918.0,957.77,725.9
2016,6,14,13,0,470.0,392.0,4.5,19.0,838.0,869.71,659.21
2016,6,14,13,15,690.0,251.5,4.55,18.5,895.0,935.24,715.19
2016,6,14,13,30,910.0,111.0,4.6,18.0,952.0,982.5,749.89
2016,6,14,13,45,687.5,228.5,4.65,18.0,854.5,882.2,680.43
2016,6,14,14,0,465.0,346.0,4.7,18.0,757.0,779.53,601.83
2016,6,14,14,15,470.5,329.5,4.7,18.0,734.0,754.0,584.88
2016,6,14,14,30,476.0,313.0,4.7,18.0,711.0,726.65,566.02
2016,6,14,14,45,676.0,207.5,4.7,18.0,746.5,769.12,603.63
2016,6,14,15,0,876.0,102.0,4.7,18.0,782.0,790.52,620.85
2016,6,14,15,15,665.5,179.0,4.7,17.5,680.5,680.03,539.6
2016,6,14,15,30,455.0,256.0,4.7,17.0,579.0,578.51,459.84
2016,6,14,15,45,642.5,174.0,4.75,17.0,598.0,601.09,481.4
2016,6,14,16,0,830.0,92.0,4.8,17.0,617.0,602.97,485.33
2016,6,14,16,15,643.0,138.0,4.8,17.0,525.5,503.22,404.7
2016,6,14,16,30,456.0,184.0,4.8,17.0,434.0,417.52,334.8
2016,6,14,16,45,310.5,187.0,4.85,17.0,350.5,326.77,261.5
2016,6,14,17,0,165.0,190.0,4.9,17.0,267.0,251.35,200.53
2016,6,14,17,15,280.0,153.5,4.9,16.5,265.0,248.2,196.14
2016,6,14,17,30,395.0,117.0,4.9,16.0,263.0,232.21,178.78
2016,6,14,17,45,362.0,104.0,4.9,16.0,222.5,188.44,140.56
2016,6,14,18,0,329.0,91.0,4.9,16.0,182.0,148.19,105.78
2016,6,14,18,15,292.0,75.5,4.8,15.5,144.0,108.74,73.16
2016,6,14,18,30,255.0,60.0,4.7,15.0,106.0,73.5,46.0
2016,6,14,18,45,192.0,45.0,4.6,14.5,73.5,42.2,25.4
2016,6,14,19,0,129.0,30.0,4.5,14.0,41.0,23.18,12.54
2016,6,14,19,15,64.5,15.0,4.45,13.5,20.5,12.79,0.0
2016,6,14,19,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,5.5,3.8,10.5,5.5,0.0,0.0
2016,6,15,5,0,0.0,11.0,3.8,11.0,11.0,10.81,0.0
2016,6,15,5,15,69.0,26.0,3.85,11.5,34.5,21.73,8.85
2016,6,15,5,30,138.0,41.0,3.9,12.0,58.0,35.78,22.66
2016,6,15,5,45,182.5,58.0,4.0,12.5,91.0,63.01,41.09
2016,6,15,6,0,227.0,75.0,4.1,13.0,124.0,95.44,65.45
2016,6,15,6,15,253.0,93.0,4.15,13.5,160.5,130.63,94.59
2016,6,15,6,30,279.0,111.0,4.2,14.0,197.0,168.83,127.22
2016,6,15,6,45,305.0,126.0,4.3,14.5,235.5,207.13,160.3
2016,6,15,7,0,331.0,141.0,4.4,15.0,274.0,248.16,195.56
2016,6,15,7,15,487.5,123.0,4.45,15.0,348.0,312.29,248.48
2016,6,15,7,30,644.0,105.0,4.5,15.0,422.0,392.59,315.31
2016,6,15,7,45,630.0,124.0,4.55,15.5,460.5,438.65,353.89
2016,6,15,8,0,616.0,143.0,4.6,16.0,499.0,482.44,389.37
2016,6,15,8,15,732.5,116.0,4.6,16.0,574.0,556.11,449.35
2016,6,15,8,30,849.0,89.0,4.6,16.0,649.0,637.8,514.51
2016,6,15,8,45,863.0,90.5,4.7,16.5,692.0,686.83,551.02
2016,6,15,9,0,877.0,92.0,4.8,17.0,735.0,735.06,584.94
2016,6,15,9,15,886.5,93.5,4.8,17.0,773.0,778.79,615.77
2016,6,15,9,30,896.0,95.0,4.8,17.0,811.0,820.89,645.13
2016,6,15,9,45,896.0,100.5,4.85,17.5,841.5,857.24,669.1
2016,6,15,10,0,896.0,106.0,4.9,18.0,872.0,890.93,690.99
2016,6,15,10,15,644.0,244.0,4.9,18.0,803.5,834.96,649.02
2016,6,15,10,30,392.0,382.0,4.9,18.0,735.0,752.06,580.66
2016,6,15,10,45,458.0,372.5,4.95,18.0,793.5,818.98,630.77
2016,6,15,11,0,524.0,363.0,5.0,18.0,852.0,882.58,677.25
2016,6,15,11,15,724.5,236.5,5.0,18.0,923.5,960.78,737.44
2016,6,15,11,30,925.0,110.0,5.0,18.0,995.0,1030.96,785.29
2016,6,15,11,45,928.5,109.0,5.05,18.5,1002.0,1040.65,790.1
2016,6,15,12,0,932.0,108.0,5.1,19.0,1009.0,1047.07,793.16
2016,6,15,12,15,634.0,278.5,5.05,18.5,891.5,930.8,712.75
2016,6,15,12,30,336.0,449.0,5.0,18.0,774.0,797.66,609.18
2016,6,15,12,45,407.0,419.5,4.95,18.0,809.5,835.57,639.27
2016,6,15,13,0,478.0,390.0,4.9,18.0,845.0,875.64,669.57
2016,6,15,13,15,339.0,424.0,4.85,18.0,744.0,763.24,585.26
2016,6,15,13,30,200.0,458.0,4.8,18.0,643.0,653.4,501.79
2016,6,15,13,45,253.5,434.5,4.8,18.0,663.0,679.53,523.62
2016,6,15,14,0,307.0,411.0,4.8,18.0,683.0,697.24,538.67
2016,6,15,14,15,364.0,372.5,4.7,18.0,685.0,699.23,542.24
2016,6,15,14,30,421.0,334.0,4.6,18.0,687.0,700.9,545.43
2016,6,15,14,45,339.5,345.5,4.6,18.0,622.5,626.69,489.24
2016,6,15,15,0,258.0,357.0,4.6,18.0,558.0,560.95,438.84
2016,6,15,15,15,347.5,310.5,4.55,17.5,566.5,569.87,449.57
2016,6,15,15,30,437.0,264.0,4.5,17.0,575.0,574.05,455.89
2016,6,15,15,45,347.5,268.5,4.45,17.0,505.5,496.28,394.99
2016,6,15,16,0,258.0,273.0,4.4,17.0,436.0,428.64,341.47
2016,6,15,16,15,534.5,176.5,4.3,16.5,481.0,478.9,384.81
2016,6,15,16,30,811.0,80.0,4.2,16.0,526.0,500.22,402.21
2016,6,15,16,45,789.5,76.5,4.15,16.0,477.0,444.71,355.17
2016,6,15,17,0,768.0,73.0,4.1,16.0,428.0,390.35,308.15
2016,6,15,17,15,737.0,69.5,3.95,15.5,377.5,333.98,258.91
2016,6,15,17,30,706.0,66.0,3.8,15.0,327.0,280.27,210.87
2016,6,15,17,45,663.0,61.0,3.65,14.5,277.0,225.0,161.5
2016,6,15,18,0,620.0,56.0,3.5,14.0,227.0,172.85,115.34
2016,6,15,18,15,557.0,50.0,3.25,13.5,180.0,122.78,73.81
2016,6,15,18,30,494.0,44.0,3.0,13.0,133.0,79.68,42.08
2016,6,15,18,45,397.5,35.0,2.75,13.0,93.0,39.85,19.41
2016,6,15,19,0,301.0,26.0,2.5,13.0,53.0,19.76,10.03
2016,6,15,19,15,150.5,13.0,2.35,12.5,26.5,9.66,0.0
2016,6,15,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,2.0,1.2,11.5,2.0,0.0,0.0
2016,6,16,5,0,0.0,4.0,1.2,12.0,4.0,3.93,0.0
2016,6,16,5,15,0.0,14.0,1.2,12.5,14.0,13.5,3.29
2016,6,16,5,30,0.0,24.0,1.2,13.0,24.0,23.17,13.38
2016,6,16,5,45,0.0,37.5,1.3,13.5,37.5,36.22,24.89
2016,6,16,6,0,0.0,51.0,1.4,14.0,51.0,49.11,36.12
2016,6,16,6,15,0.0,66.5,1.3,14.0,66.5,63.91,48.9
2016,6,16,6,30,0.0,82.0,1.2,14.0,82.0,78.8,61.55
2016,6,16,6,45,0.0,98.0,1.2,14.5,98.0,94.22,74.29
2016,6,16,7,0,0.0,114.0,1.2,15.0,114.0,109.71,86.83
2016,6,16,7,15,1.0,133.0,1.15,15.5,133.5,128.51,101.82
2016,6,16,7,30,2.0,152.0,1.1,16.0,153.0,147.49,116.68
2016,6,16,7,45,5.0,169.0,1.1,16.5,172.0,165.7,130.72
2016,6,16,8,0,8.0,186.0,1.1,17.0,191.0,184.25,144.84
2016,6,16,8,15,27.0,227.5,1.1,17.0,245.5,237.85,186.9
2016,6,16,8,30,46.0,269.0,1.1,17.0,300.0,292.49,228.85
2016,6,16,8,45,68.5,300.5,1.1,17.5,350.0,341.61,265.47
2016,6,16,9,0,91.0,332.0,1.1,18.0,400.0,392.7,302.85
2016,6,16,9,15,203.5,343.5,1.15,18.5,504.0,498.21,381.85
2016,6,16,9,30,316.0,355.0,1.2,19.0,608.0,612.45,464.01
2016,6,16,9,45,294.0,378.0,1.3,19.5,620.5,629.1,473.17
2016,6,16,10,0,272.0,401.0,1.4,20.0,633.0,643.48,481.53
2016,6,16,10,15,282.5,412.0,1.5,20.0,660.0,672.87,502.19
2016,6,16,10,30,293.0,423.0,1.6,20.0,687.0,701.87,522.35
2016,6,16,10,45,370.5,402.0,1.7,20.5,743.0,761.3,564.44
2016,6,16,11,0,448.0,381.0,1.8,21.0,799.0,827.15,609.78
2016,6,16,11,15,437.5,390.5,1.9,21.0,804.0,833.98,613.9
2016,6,16,11,30,427.0,400.0,2.0,21.0,809.0,838.83,617.31
2016,6,16,11,45,453.0,378.0,2.1,21.0,814.0,846.66,624.39
2016,6,16,12,0,479.0,356.0,2.2,21.0,819.0,852.8,630.35
2016,6,16,12,15,462.5,380.0,2.25,21.0,826.5,860.79,635.03
2016,6,16,12,30,446.0,404.0,2.3,21.0,834.0,866.76,638.41
2016,6,16,12,45,678.5,256.0,2.4,21.5,904.0,945.99,698.8
2016,6,16,13,0,911.0,108.0,2.5,22.0,974.0,1008.86,739.09
2016,6,16,13,15,908.0,107.0,2.55,21.5,958.5,992.54,730.14
2016,6,16,13,30,905.0,106.0,2.6,21.0,943.0,973.15,719.95
2016,6,16,13,45,903.0,103.5,2.65,21.0,921.0,950.17,705.99
2016,6,16,14,0,901.0,101.0,2.7,21.0,899.0,924.27,690.04
2016,6,16,14,15,677.0,211.0,2.7,21.0,799.5,819.03,619.43
2016,6,16,14,30,453.0,321.0,2.7,21.0,700.0,715.47,542.18
2016,6,16,14,45,450.5,307.0,2.75,21.0,670.5,683.07,520.89
2016,6,16,15,0,448.0,293.0,2.8,21.0,641.0,649.55,497.94
2016,6,16,15,15,372.5,301.0,2.75,20.5,580.5,579.23,446.76
2016,6,16,15,30,297.0,309.0,2.7,20.0,520.0,517.5,401.1
2016,6,16,15,45,248.5,295.5,2.7,20.0,464.0,457.9,356.51
2016,6,16,16,0,200.0,282.0,2.7,20.0,408.0,399.92,312.51
2016,6,16,16,15,498.5,180.0,2.6,19.5,462.5,462.4,364.76
2016,6,16,16,30,797.0,78.0,2.5,19.0,517.0,491.63,387.89
2016,6,16,16,45,776.0,74.5,2.45,19.0,468.5,437.09,342.69
2016,6,16,17,0,755.0,71.0,2.4,19.0,420.0,383.65,297.56
2016,6,16,17,15,724.5,67.5,2.3,18.5,370.5,328.16,250.18
2016,6,16,17,30,694.0,64.0,2.2,18.0,321.0,275.28,203.85
2016,6,16,17,45,653.5,59.0,2.1,18.0,272.5,221.27,156.13
2016,6,16,18,0,613.0,54.0,2.0,18.0,224.0,171.44,112.44
2016,6,16,18,15,552.0,48.0,1.8,17.5,178.0,120.73,71.07
2016,6,16,18,30,491.0,42.0,1.6,17.0,132.0,78.04,40.05
2016,6,16,18,45,399.0,34.0,1.45,16.5,92.5,39.36,18.49
2016,6,16,19,0,307.0,26.0,1.3,16.0,53.0,19.71,9.91
2016,6,16,19,15,153.5,13.0,1.2,15.5,26.5,9.63,0.0
2016,6,16,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,5.0,1.45,13.5,5.0,0.0,0.0
2016,6,17,5,0,0.0,10.0,1.5,14.0,10.0,9.83,0.0
2016,6,17,5,15,56.5,24.5,1.55,14.5,31.0,20.54,7.7
2016,6,17,5,30,113.0,39.0,1.6,15.0,52.0,33.71,20.98
2016,6,17,5,45,140.5,57.0,1.7,15.5,81.0,59.18,38.91
2016,6,17,6,0,168.0,75.0,1.8,16.0,110.0,88.06,61.04
2016,6,17,6,15,185.5,94.0,1.8,16.0,143.0,119.38,86.95
2016,6,17,6,30,203.0,113.0,1.8,16.0,176.0,152.81,115.27
2016,6,17,6,45,209.5,134.5,1.8,16.5,209.5,187.45,144.77
2016,6,17,7,0,216.0,156.0,1.8,17.0,243.0,222.87,174.44
2016,6,17,7,15,112.5,160.0,1.8,17.0,205.5,198.71,157.19
2016,6,17,7,30,9.0,164.0,1.8,17.0,168.0,162.08,128.12
2016,6,17,7,45,18.5,190.5,1.85,17.5,201.0,193.06,152.53
2016,6,17,8,0,28.0,217.0,1.9,18.0,234.0,226.22,178.18
2016,6,17,8,15,20.5,217.0,1.95,18.5,230.0,222.32,174.17
2016,6,17,8,30,13.0,217.0,2.0,19.0,226.0,218.72,170.49
2016,6,17,8,45,91.5,279.0,2.05,19.5,346.0,336.13,262.23
2016,6,17,9,0,170.0,341.0,2.1,20.0,466.0,462.05,356.66
2016,6,17,9,15,269.5,340.0,2.15,20.0,550.0,548.62,421.48
2016,6,17,9,30,369.0,339.0,2.2,20.0,634.0,638.91,487.9
2016,6,17,9,45,191.0,298.5,2.3,20.5,451.5,462.86,355.68
2016,6,17,10,0,13.0,258.0,2.4,21.0,269.0,262.8,200.47
2016,6,17,10,15,30.5,325.0,2.45,21.0,352.0,349.51,266.8
2016,6,17,10,30,48.0,392.0,2.5,21.0,435.0,434.27,329.25
2016,6,17,10,45,34.0,359.0,2.55,21.0,389.5,389.23,295.18
2016,6,17,11,0,20.0,326.0,2.6,21.0,344.0,338.44,257.08
2016,6,17,11,15,37.5,379.5,2.65,21.0,415.5,415.2,314.54
2016,6,17,11,30,55.0,433.0,2.7,21.0,487.0,487.52,367.24
2016,6,17,11,45,36.0,375.5,2.75,21.5,411.0,410.85,309.99
2016,6,17,12,0,17.0,318.0,2.8,22.0,335.0,328.64,248.45
2016,6,17,12,15,30.5,369.0,2.8,22.0,399.0,399.07,301.24
2016,6,17,12,30,44.0,420.0,2.8,22.0,463.0,464.16,348.73
2016,6,17,12,45,24.0,290.0,2.85,22.0,313.5,312.36,236.69
2016,6,17,13,0,4.0,160.0,2.9,22.0,164.0,159.71,120.35
2016,6,17,13,15,7.0,194.0,2.9,21.5,201.0,195.84,149.02
2016,6,17,13,30,10.0,228.0,2.9,21.0,238.0,231.91,177.21
2016,6,17,13,45,14.0,265.5,2.9,21.0,278.5,272.24,208.19
2016,6,17,14,0,18.0,303.0,2.9,21.0,319.0,312.4,238.79
2016,6,17,14,15,9.0,210.5,2.9,20.5,218.5,212.84,163.08
2016,6,17,14,30,0.0,118.0,2.9,20.0,118.0,114.47,86.33
2016,6,17,14,45,0.0,107.5,2.95,20.0,107.5,104.21,78.44
2016,6,17,15,0,0.0,97.0,3.0,20.0,97.0,93.98,70.42
2016,6,17,15,15,0.0,100.0,3.05,19.5,100.0,96.87,73.05
2016,6,17,15,30,0.0,103.0,3.1,19.0,103.0,99.75,75.7
2016,6,17,15,45,0.0,103.5,3.2,19.0,103.5,100.21,76.27
2016,6,17,16,0,0.0,104.0,3.3,19.0,104.0,100.67,76.86
2016,6,17,16,15,0.0,120.5,3.4,18.5,120.5,116.6,90.21
2016,6,17,16,30,0.0,137.0,3.5,18.0,137.0,132.46,103.56
2016,6,17,16,45,0.0,102.0,3.6,18.0,102.0,98.62,76.21
2016,6,17,17,0,0.0,67.0,3.7,18.0,67.0,64.77,48.5
2016,6,17,17,15,0.0,64.5,3.7,17.5,64.5,62.34,46.75
2016,6,17,17,30,0.0,62.0,3.7,17.0,62.0,59.92,44.95
2016,6,17,17,45,0.0,52.5,3.7,16.5,52.5,50.72,37.36
2016,6,17,18,0,0.0,43.0,3.7,16.0,43.0,41.52,29.64
2016,6,17,18,15,0.0,34.0,3.5,15.5,34.0,32.82,22.21
2016,6,17,18,30,0.0,25.0,3.3,15.0,25.0,24.12,14.69
2016,6,17,18,45,0.0,17.5,3.15,15.0,17.5,16.88,8.31
2016,6,17,19,0,0.0,10.0,3.0,15.0,10.0,9.64,2.01
2016,6,17,19,15,0.0,5.0,2.85,14.5,5.0,4.82,0.0
2016,6,17,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,18,4,45,57.0,5.5,1.65,12.5,7.0,0.0,0.0
2016,6,18,5,0,114.0,11.0,1.7,13.0,14.0,10.81,0.0
2016,6,18,5,15,247.0,21.5,1.75,13.0,45.5,16.4,4.95
2016,6,18,5,30,380.0,32.0,1.8,13.0,77.0,27.9,14.72
2016,6,18,5,45,464.0,39.5,1.85,13.5,120.5,62.47,30.96
2016,6,18,6,0,548.0,47.0,1.9,14.0,164.0,106.39,60.42
2016,6,18,6,15,604.0,52.5,1.9,14.5,212.5,152.92,97.76
2016,6,18,6,30,660.0,58.0,1.9,15.0,261.0,206.78,143.92
2016,6,18,6,45,699.5,62.5,1.9,16.0,312.0,259.6,190.44
2016,6,18,7,0,739.0,67.0,1.9,17.0,363.0,316.34,239.72
2016,6,18,7,15,768.0,70.5,1.85,17.5,414.0,371.66,287.34
2016,6,18,7,30,797.0,74.0,1.8,18.0,465.0,429.26,335.28
2016,6,18,7,45,819.0,76.5,1.75,18.5,515.0,484.39,379.73
2016,6,18,8,0,841.0,79.0,1.7,19.0,565.0,540.64,423.35
2016,6,18,8,15,857.5,81.5,1.6,19.0,612.5,593.96,463.8
2016,6,18,8,30,874.0,84.0,1.5,19.0,660.0,647.2,502.74
2016,6,18,8,45,887.5,86.0,1.45,19.5,704.0,697.53,536.88
2016,6,18,9,0,901.0,88.0,1.4,20.0,748.0,746.97,568.12
2016,6,18,9,15,911.0,89.5,1.35,20.5,787.0,792.1,595.66
2016,6,18,9,30,921.0,91.0,1.3,21.0,826.0,835.57,621.5
2016,6,18,9,45,924.5,95.0,1.3,21.5,858.5,874.29,644.32
2016,6,18,10,0,928.0,99.0,1.3,22.0,891.0,910.5,665.24
2016,6,18,10,15,934.0,100.0,1.3,22.0,919.0,943.26,685.0
2016,6,18,10,30,940.0,101.0,1.3,22.0,947.0,973.34,702.97
2016,6,18,10,45,945.5,101.0,1.3,22.5,968.5,999.12,716.8
2016,6,18,11,0,951.0,101.0,1.3,23.0,990.0,1021.9,728.72
2016,6,18,11,15,954.0,101.5,1.35,23.0,1003.5,1039.65,739.83
2016,6,18,11,30,957.0,102.0,1.4,23.0,1017.0,1054.11,749.04
2016,6,18,11,45,958.5,102.0,1.5,23.5,1024.0,1063.22,754.47
2016,6,18,12,0,960.0,102.0,1.6,24.0,1031.0,1068.92,757.91
2016,6,18,12,15,960.0,102.0,1.65,24.0,1030.0,1069.67,759.07
2016,6,18,12,30,960.0,102.0,1.7,24.0,1029.0,1066.97,758.26
2016,6,18,12,45,961.0,100.0,1.8,24.5,1021.0,1059.79,754.06
2016,6,18,13,0,962.0,98.0,1.9,25.0,1013.0,1049.16,747.78
2016,6,18,13,15,959.5,97.5,1.9,25.0,997.5,1033.24,738.36
2016,6,18,13,30,957.0,97.0,1.9,25.0,982.0,1014.04,727.0
2016,6,18,13,45,953.0,96.0,1.95,25.0,959.5,989.75,713.08
2016,6,18,14,0,949.0,95.0,2.0,25.0,937.0,962.45,697.2
2016,6,18,14,15,943.5,94.0,2.0,25.0,908.5,930.95,677.98
2016,6,18,14,30,938.0,93.0,2.0,25.0,880.0,896.8,656.95
2016,6,18,14,45,929.5,92.5,2.05,25.0,844.5,858.24,633.32
2016,6,18,15,0,921.0,92.0,2.1,25.0,809.0,817.6,608.01
2016,6,18,15,15,910.5,90.0,2.1,24.5,769.0,772.06,579.76
2016,6,18,15,30,900.0,88.0,2.1,24.0,729.0,725.04,549.98
2016,6,18,15,45,884.5,87.0,2.15,24.0,683.5,674.47,515.92
2016,6,18,16,0,869.0,86.0,2.2,24.0,638.0,623.32,478.79
2016,6,18,16,15,851.5,83.5,2.2,23.5,590.0,569.22,439.04
2016,6,18,16,30,834.0,81.0,2.2,23.0,542.0,515.04,397.85
2016,6,18,16,45,811.0,78.0,2.25,23.0,491.5,458.17,352.63
2016,6,18,17,0,788.0,75.0,2.3,23.0,441.0,402.56,306.92
2016,6,18,17,15,756.5,71.0,2.3,22.5,389.5,344.41,258.47
2016,6,18,17,30,725.0,67.0,2.3,22.0,338.0,288.95,210.93
2016,6,18,17,45,683.0,62.5,2.3,21.5,287.0,233.29,162.89
2016,6,18,18,0,641.0,58.0,2.3,21.0,236.0,180.59,117.61
2016,6,18,18,15,578.0,51.5,2.3,20.0,188.0,128.72,75.84
2016,6,18,18,30,515.0,45.0,2.3,19.0,140.0,83.83,43.41
2016,6,18,18,45,419.0,36.5,2.35,18.0,98.5,43.07,20.62
2016,6,18,19,0,323.0,28.0,2.4,17.0,57.0,21.54,11.41
2016,6,18,19,15,161.5,14.0,2.4,16.5,28.5,10.48,0.0
2016,6,18,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,4,45,64.5,5.5,1.2,13.5,7.5,0.0,0.0
2016,6,19,5,0,129.0,11.0,1.2,14.0,15.0,10.81,0.0
2016,6,19,5,15,266.5,21.5,1.15,14.5,47.5,16.43,4.78
2016,6,19,5,30,404.0,32.0,1.1,15.0,80.0,27.79,18.04
2016,6,19,5,45,488.0,39.5,1.1,16.0,124.0,63.6,30.86
2016,6,19,6,0,572.0,47.0,1.1,17.0,168.0,108.77,60.59
2016,6,19,6,15,626.0,52.5,1.1,17.5,217.0,157.59,99.29
2016,6,19,6,30,680.0,58.0,1.1,18.0,266.0,210.81,144.26
2016,6,19,6,45,661.5,68.0,1.1,19.0,300.5,252.52,182.74
2016,6,19,7,0,643.0,78.0,1.1,20.0,335.0,293.14,219.33
2016,6,19,7,15,726.0,75.0,1.1,20.5,402.0,359.13,273.24
2016,6,19,7,30,809.0,72.0,1.1,21.0,469.0,431.99,331.17
2016,6,19,7,45,828.5,75.0,1.15,21.5,518.5,487.37,374.98
2016,6,19,8,0,848.0,78.0,1.2,22.0,568.0,542.86,417.49
2016,6,19,8,15,863.5,80.5,1.15,22.5,614.5,595.93,456.1
2016,6,19,8,30,879.0,83.0,1.1,23.0,661.0,648.82,493.07
2016,6,19,8,45,890.0,85.0,1.1,24.0,704.0,697.67,524.57
2016,6,19,9,0,901.0,87.0,1.1,25.0,747.0,745.43,553.15
2016,6,19,9,15,910.5,88.5,1.1,25.0,785.5,790.19,581.28
2016,6,19,9,30,920.0,90.0,1.1,25.0,824.0,833.28,607.94
2016,6,19,9,45,932.0,88.0,1.1,25.5,858.0,872.98,630.86
2016,6,19,10,0,944.0,86.0,1.1,26.0,892.0,910.72,652.2
2016,6,19,10,15,949.5,87.0,1.15,26.5,919.5,943.52,670.98
2016,6,19,10,30,955.0,88.0,1.2,27.0,947.0,973.57,687.98
2016,6,19,10,45,957.5,89.5,1.25,27.5,967.5,998.42,701.71
2016,6,19,11,0,960.0,91.0,1.3,28.0,988.0,1020.13,713.54
2016,6,19,11,15,962.5,91.5,1.4,28.0,1001.5,1037.57,725.09
2016,6,19,11,30,965.0,92.0,1.5,28.0,1015.0,1051.69,734.73
2016,6,19,11,45,960.5,96.0,1.65,28.0,1020.0,1059.01,741.12
2016,6,19,12,0,956.0,100.0,1.8,28.0,1025.0,1062.83,745.44
2016,6,19,12,15,956.0,100.0,1.9,28.0,1024.0,1063.63,747.27
2016,6,19,12,30,956.0,100.0,2.0,28.0,1023.0,1061.0,747.07
2016,6,19,12,45,943.0,107.5,2.15,28.0,1011.0,1049.64,742.17
2016,6,19,13,0,930.0,115.0,2.3,28.0,999.0,1035.09,735.28
2016,6,19,13,15,696.5,244.0,2.4,27.5,900.5,934.73,674.41
2016,6,19,13,30,463.0,373.0,2.5,27.0,802.0,828.27,601.17
2016,6,19,13,45,694.5,239.0,2.6,27.0,864.5,900.42,657.99
2016,6,19,14,0,926.0,105.0,2.7,27.0,927.0,952.06,692.69
2016,6,19,14,15,920.0,104.0,2.75,26.5,898.0,920.78,674.32
2016,6,19,14,30,914.0,103.0,2.8,26.0,869.0,886.95,654.76
2016,6,19,14,45,909.0,100.0,2.85,26.0,835.5,849.54,631.28
2016,6,19,15,0,904.0,97.0,2.9,26.0,802.0,809.85,606.01
2016,6,19,15,15,894.0,95.0,2.9,26.0,762.0,765.37,576.85
2016,6,19,15,30,884.0,93.0,2.9,26.0,722.0,719.39,546.31
2016,6,19,15,45,871.5,90.5,2.95,26.0,678.0,669.99,512.49
2016,6,19,16,0,859.0,88.0,3.0,26.0,634.0,619.77,475.75
2016,6,19,16,15,649.0,138.5,3.0,25.5,533.5,509.58,392.73
2016,6,19,16,30,439.0,189.0,3.0,25.0,433.0,415.41,320.5
2016,6,19,16,45,535.0,144.5,3.0,24.5,413.0,393.29,303.56
2016,6,19,17,0,631.0,100.0,3.0,24.0,393.0,361.75,277.08
2016,6,19,17,15,593.5,94.5,2.9,23.5,345.0,307.99,232.47
2016,6,19,17,30,556.0,89.0,2.8,23.0,297.0,257.72,189.94
2016,6,19,17,45,510.5,83.5,2.75,22.5,252.5,209.13,148.72
2016,6,19,18,0,465.0,78.0,2.7,22.0,208.0,165.36,111.83
2016,6,19,18,15,415.0,67.0,2.55,21.0,166.0,120.04,75.47
2016,6,19,18,30,365.0,56.0,2.4,20.0,124.0,80.94,46.67
2016,6,19,18,45,298.0,43.0,2.3,19.5,87.5,45.1,24.57
2016,6,19,19,0,231.0,30.0,2.2,19.0,51.0,23.11,12.57
2016,6,19,19,15,115.5,15.0,2.2,18.5,25.5,11.61,0.0
2016,6,19,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,45,64.0,6.0,2.45,11.5,7.5,0.0,0.0
2016,6,20,5,0,128.0,12.0,2.5,12.0,15.0,11.8,0.0
2016,6,20,5,15,271.0,22.5,2.5,12.5,48.5,17.42,5.3
2016,6,20,5,30,414.0,33.0,2.5,13.0,82.0,28.47,18.74
2016,6,20,5,45,505.0,39.5,2.55,13.5,127.0,64.25,31.26
2016,6,20,6,0,596.0,46.0,2.6,14.0,172.0,111.68,62.82
2016,6,20,6,15,650.0,51.5,2.5,14.5,222.0,160.23,101.9
2016,6,20,6,30,704.0,57.0,2.4,15.0,272.0,214.74,148.9
2016,6,20,6,45,744.5,60.0,2.35,16.0,324.0,268.72,196.7
2016,6,20,7,0,785.0,63.0,2.3,17.0,376.0,326.71,247.34
2016,6,20,7,15,811.5,66.0,2.3,18.0,428.0,382.97,295.71
2016,6,20,7,30,838.0,69.0,2.3,19.0,480.0,441.84,344.46
2016,6,20,7,45,858.0,71.5,2.35,20.0,530.0,497.83,389.38
2016,6,20,8,0,878.0,74.0,2.4,21.0,580.0,554.55,433.15
2016,6,20,8,15,893.0,76.0,2.4,21.5,628.0,608.27,473.78
2016,6,20,8,30,908.0,78.0,2.4,22.0,676.0,661.7,512.85
2016,6,20,8,45,919.5,80.0,2.4,22.5,719.5,712.19,547.49
2016,6,20,9,0,931.0,82.0,2.4,23.0,763.0,761.57,579.43
2016,6,20,9,15,940.0,83.5,2.4,23.5,802.0,807.16,608.16
2016,6,20,9,30,949.0,85.0,2.4,24.0,841.0,850.97,635.21
2016,6,20,9,45,946.0,92.0,2.4,24.5,872.0,888.34,657.56
2016,6,20,10,0,943.0,99.0,2.4,25.0,903.0,922.73,677.69
2016,6,20,10,15,948.0,100.0,2.45,25.0,930.5,955.09,698.13
2016,6,20,10,30,953.0,101.0,2.5,25.0,958.0,984.69,716.73
2016,6,20,10,45,957.0,101.5,2.55,25.5,979.0,1009.93,731.09
2016,6,20,11,0,961.0,102.0,2.6,26.0,1000.0,1032.09,743.48
2016,6,20,11,15,963.0,102.5,2.65,26.0,1013.0,1049.1,754.11
2016,6,20,11,30,965.0,103.0,2.7,26.0,1026.0,1062.77,762.75
2016,6,20,11,45,966.5,102.5,2.75,26.5,1032.5,1071.54,766.9
2016,6,20,12,0,968.0,102.0,2.8,27.0,1039.0,1076.86,769.02
2016,6,20,12,15,967.0,102.0,2.85,27.0,1037.0,1076.72,769.35
2016,6,20,12,30,966.0,102.0,2.9,27.0,1035.0,1073.1,767.64
2016,6,20,12,45,965.5,100.5,3.0,27.0,1026.5,1065.0,763.69
2016,6,20,13,0,965.0,99.0,3.1,27.0,1018.0,1053.46,757.64
2016,6,20,13,15,961.5,98.5,3.15,26.5,1001.5,1036.62,749.31
2016,6,20,13,30,958.0,98.0,3.2,26.0,985.0,1016.53,738.9
2016,6,20,13,45,953.0,97.5,3.25,26.0,961.5,991.88,724.06
2016,6,20,14,0,948.0,97.0,3.3,26.0,938.0,964.27,707.25
2016,6,20,14,15,941.5,96.0,3.35,25.5,908.5,932.0,688.63
2016,6,20,14,30,935.0,95.0,3.4,25.0,879.0,897.14,668.07
2016,6,20,14,45,924.5,94.5,3.45,25.0,843.0,857.1,642.44
2016,6,20,15,0,914.0,94.0,3.5,25.0,807.0,815.13,615.22
2016,6,20,15,15,903.5,92.0,3.5,24.5,767.0,769.92,586.32
2016,6,20,15,30,893.0,90.0,3.5,24.0,727.0,723.23,555.9
2016,6,20,15,45,877.0,89.0,3.5,24.0,681.5,672.67,520.59
2016,6,20,16,0,861.0,88.0,3.5,24.0,636.0,621.58,482.42
2016,6,20,16,15,843.5,85.5,3.45,23.5,588.0,567.87,442.07
2016,6,20,16,30,826.0,83.0,3.4,23.0,540.0,514.12,400.41
2016,6,20,16,45,632.0,116.5,3.35,22.5,447.0,413.02,321.31
2016,6,20,17,0,438.0,150.0,3.3,22.0,354.0,329.31,255.32
2016,6,20,17,15,496.0,120.0,3.15,21.5,325.5,296.75,227.06
2016,6,20,17,30,554.0,90.0,3.0,21.0,297.0,258.51,192.31
2016,6,20,17,45,509.5,84.0,2.95,20.5,252.5,209.78,150.56
2016,6,20,18,0,465.0,78.0,2.9,20.0,208.0,165.73,113.11
2016,6,20,18,15,415.0,67.0,2.85,19.5,166.0,120.39,76.25
2016,6,20,18,30,365.0,56.0,2.8,19.0,124.0,81.25,47.09
2016,6,20,18,45,297.0,43.0,2.8,18.5,87.5,45.33,24.79
2016,6,20,19,0,229.0,30.0,2.8,18.0,51.0,23.09,12.68
2016,6,20,19,15,114.5,15.0,2.85,17.5,25.5,11.61,0.0
2016,6,20,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,21,4,45,57.0,6.0,1.9,12.5,7.0,0.0,0.0
2016,6,21,5,0,114.0,12.0,1.9,13.0,14.0,11.8,0.0
2016,6,21,5,15,251.0,22.5,1.9,13.5,46.0,17.46,5.08
2016,6,21,5,30,388.0,33.0,1.9,14.0,78.0,27.93,18.17
2016,6,21,5,45,477.0,40.0,1.9,15.0,122.0,62.55,30.7
2016,6,21,6,0,566.0,47.0,1.9,16.0,166.0,107.1,59.79
2016,6,21,6,15,620.0,52.5,1.8,16.5,214.5,155.51,98.32
2016,6,21,6,30,674.0,58.0,1.7,17.0,263.0,208.32,143.25
2016,6,21,6,45,715.5,61.0,1.65,18.0,314.0,260.92,189.14
2016,6,21,7,0,757.0,64.0,1.6,19.0,365.0,317.64,237.92
2016,6,21,7,15,784.0,67.0,1.6,19.5,416.0,372.6,284.99
2016,6,21,7,30,811.0,70.0,1.6,20.0,467.0,429.61,332.21
2016,6,21,7,45,832.5,72.5,1.6,21.0,516.5,485.59,376.36
2016,6,21,8,0,854.0,75.0,1.6,22.0,566.0,541.87,418.95
2016,6,21,8,15,869.0,77.0,1.6,22.5,613.0,594.45,458.06
2016,6,21,8,30,884.0,79.0,1.6,23.0,660.0,646.78,495.65
2016,6,21,8,45,896.5,80.5,1.6,24.0,703.0,696.41,528.18
2016,6,21,9,0,909.0,82.0,1.6,25.0,746.0,745.05,557.88
2016,6,21,9,15,918.0,83.5,1.6,25.5,784.5,789.8,585.37
2016,6,21,9,30,927.0,85.0,1.6,26.0,823.0,832.83,611.25
2016,6,21,9,45,929.5,88.5,1.6,27.0,855.0,870.51,631.98
2016,6,21,10,0,932.0,92.0,1.6,28.0,887.0,905.63,650.71
2016,6,21,10,15,937.5,93.0,1.65,28.5,914.5,938.17,669.45
2016,6,21,10,30,943.0,94.0,1.7,29.0,942.0,968.01,686.37
2016,6,21,10,45,945.5,95.5,1.75,29.5,962.0,992.68,700.01
2016,6,21,11,0,948.0,97.0,1.8,30.0,982.0,1014.25,711.75
