Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,11,15,950.0,97.5,1.85,30.0,995.5,1031.11,722.08
2016,6,21,11,30,952.0,98.0,1.9,30.0,1009.0,1044.68,730.52
2016,6,21,11,45,952.0,99.0,2.0,30.0,1014.5,1053.42,736.78
2016,6,21,12,0,952.0,100.0,2.1,30.0,1020.0,1058.76,741.08
2016,6,21,12,15,951.0,100.0,2.2,30.0,1019.0,1058.65,742.15
2016,6,21,12,30,950.0,100.0,2.3,30.0,1018.0,1055.12,741.24
2016,6,21,12,45,944.0,102.5,2.4,30.0,1008.0,1045.78,736.8
2016,6,21,13,0,938.0,105.0,2.5,30.0,998.0,1033.15,730.38
2016,6,21,13,15,934.5,104.5,2.6,30.0,982.0,1016.72,721.61
2016,6,21,13,30,931.0,104.0,2.7,30.0,966.0,997.14,710.84
2016,6,21,13,45,926.5,103.0,2.85,30.0,943.5,973.04,697.56
2016,6,21,14,0,922.0,102.0,3.0,30.0,921.0,946.04,682.25
2016,6,21,14,15,915.5,101.0,3.05,29.5,892.0,914.5,664.44
2016,6,21,14,30,909.0,100.0,3.1,29.0,863.0,880.46,644.77
2016,6,21,14,45,901.5,98.0,3.2,29.0,828.5,842.24,621.08
2016,6,21,15,0,894.0,96.0,3.3,29.0,794.0,801.94,595.68
2016,6,21,15,15,883.5,94.5,3.35,28.5,754.5,758.03,568.33
2016,6,21,15,30,873.0,93.0,3.4,28.0,715.0,712.69,539.49
2016,6,21,15,45,859.5,90.5,3.45,27.5,671.0,663.14,506.48
2016,6,21,16,0,846.0,88.0,3.5,27.0,627.0,612.88,470.54
2016,6,21,16,15,829.0,85.5,3.5,26.5,580.0,560.18,431.47
2016,6,21,16,30,812.0,83.0,3.5,26.0,533.0,507.42,391.08
2016,6,21,16,45,790.0,79.5,3.5,25.5,483.5,451.62,347.07
2016,6,21,17,0,768.0,76.0,3.5,25.0,434.0,397.01,302.52
2016,6,21,17,15,737.5,72.5,3.45,24.0,384.0,340.73,255.91
2016,6,21,17,30,707.0,69.0,3.4,23.0,334.0,287.04,210.09
2016,6,21,17,45,665.5,64.0,3.4,22.0,284.0,231.91,162.75
2016,6,21,18,0,624.0,59.0,3.4,21.0,234.0,179.68,117.96
2016,6,21,18,15,562.5,52.5,3.3,20.0,187.0,128.8,76.72
2016,6,21,18,30,501.0,46.0,3.2,19.0,140.0,84.75,44.57
2016,6,21,18,45,406.5,37.5,3.1,18.5,99.0,44.57,21.64
2016,6,21,19,0,312.0,29.0,3.0,18.0,58.0,22.39,12.16
2016,6,21,19,15,156.0,14.5,3.0,17.5,29.0,10.88,0.0
2016,6,21,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,22,4,45,56.0,6.0,3.5,12.0,7.0,0.0,0.0
2016,6,22,5,0,112.0,12.0,3.6,12.0,14.0,11.8,0.0
2016,6,22,5,15,254.0,22.5,3.65,12.5,46.5,17.5,4.89
2016,6,22,5,30,396.0,33.0,3.7,13.0,79.0,27.62,17.94
2016,6,22,5,45,483.5,40.5,3.75,13.5,123.5,62.97,31.15
2016,6,22,6,0,571.0,48.0,3.8,14.0,168.0,108.09,60.98
2016,6,22,6,15,626.0,53.5,3.8,14.5,217.0,155.55,99.08
2016,6,22,6,30,681.0,59.0,3.8,15.0,266.0,210.28,146.29
2016,6,22,6,45,719.0,63.0,3.8,16.0,317.0,263.24,193.51
2016,6,22,7,0,757.0,67.0,3.8,17.0,368.0,319.96,243.56
2016,6,22,7,15,784.0,70.0,3.75,17.5,419.0,374.93,291.88
2016,6,22,7,30,811.0,73.0,3.7,18.0,470.0,431.95,340.49
2016,6,22,7,45,831.0,76.0,3.65,18.5,519.5,487.7,386.62
2016,6,22,8,0,851.0,79.0,3.6,19.0,569.0,543.61,431.32
2016,6,22,8,15,866.5,81.0,3.55,19.5,615.5,596.38,472.19
2016,6,22,8,30,882.0,83.0,3.5,20.0,662.0,648.95,511.57
2016,6,22,8,45,894.5,84.5,3.5,20.5,705.5,698.52,546.96
2016,6,22,9,0,907.0,86.0,3.5,21.0,749.0,747.12,579.45
2016,6,22,9,15,916.5,87.5,3.45,21.5,787.5,792.21,608.64
2016,6,22,9,30,926.0,89.0,3.4,22.0,826.0,835.62,636.15
2016,6,22,9,45,933.0,90.0,3.35,22.5,859.5,874.52,660.11
2016,6,22,10,0,940.0,91.0,3.3,23.0,893.0,911.14,682.18
2016,6,22,10,15,945.5,92.0,3.3,23.0,920.0,943.95,703.11
2016,6,22,10,30,951.0,93.0,3.3,23.0,947.0,974.04,722.14
2016,6,22,10,45,954.5,93.5,3.3,23.5,967.5,998.85,736.21
2016,6,22,11,0,958.0,94.0,3.3,24.0,988.0,1020.58,748.23
2016,6,22,11,15,960.5,94.5,3.3,24.0,1002.0,1038.13,759.02
2016,6,22,11,30,963.0,95.0,3.3,24.0,1016.0,1052.38,767.74
2016,6,22,11,45,964.0,95.5,3.35,24.5,1022.5,1061.75,772.33
2016,6,22,12,0,965.0,96.0,3.4,25.0,1029.0,1067.68,774.83
2016,6,22,12,15,965.0,96.0,3.4,25.0,1028.5,1068.63,775.36
2016,6,22,12,30,965.0,96.0,3.4,25.0,1028.0,1066.12,773.82
2016,6,22,12,45,957.0,100.0,3.4,25.0,1018.0,1056.27,767.68
2016,6,22,13,0,949.0,104.0,3.4,25.0,1008.0,1043.13,759.56
2016,6,22,13,15,946.5,103.5,3.4,25.0,992.5,1027.57,749.98
2016,6,22,13,30,944.0,103.0,3.4,25.0,977.0,1008.77,738.37
2016,6,22,13,45,939.0,103.0,3.45,25.0,955.0,985.01,723.9
2016,6,22,14,0,934.0,103.0,3.5,25.0,933.0,958.31,707.5
2016,6,22,14,15,928.5,101.5,3.5,24.5,904.5,926.86,688.88
2016,6,22,14,30,923.0,100.0,3.5,24.0,876.0,892.81,668.36
2016,6,22,14,45,915.5,98.5,3.5,24.0,841.5,854.67,643.56
2016,6,22,15,0,908.0,97.0,3.5,24.0,807.0,814.41,617.11
2016,6,22,15,15,897.5,95.5,3.5,23.5,766.5,769.98,588.62
2016,6,22,15,30,887.0,94.0,3.5,23.0,726.0,724.08,558.63
2016,6,22,15,45,875.0,91.0,3.55,23.0,682.0,674.43,524.01
2016,6,22,16,0,863.0,88.0,3.6,23.0,638.0,623.9,486.34
2016,6,22,16,15,845.0,85.5,3.6,22.5,590.0,569.83,445.67
2016,6,22,16,30,827.0,83.0,3.6,22.0,542.0,515.77,403.68
2016,6,22,16,45,805.0,79.5,3.65,21.5,491.5,459.21,358.48
2016,6,22,17,0,783.0,76.0,3.7,21.0,441.0,403.8,312.64
2016,6,22,17,15,752.0,72.0,3.7,20.5,390.0,346.04,263.6
2016,6,22,17,30,721.0,68.0,3.7,20.0,339.0,290.9,215.53
2016,6,22,17,45,678.0,63.5,3.75,19.5,288.5,235.09,166.69
2016,6,22,18,0,635.0,59.0,3.8,19.0,238.0,182.33,120.74
2016,6,22,18,15,572.5,53.0,3.8,18.0,190.0,131.13,78.87
2016,6,22,18,30,510.0,47.0,3.8,17.0,142.0,86.86,46.29
2016,6,22,18,45,412.0,38.0,3.8,16.5,100.5,45.53,22.37
2016,6,22,19,0,314.0,29.0,3.8,16.0,59.0,22.36,12.3
2016,6,22,19,15,157.0,14.5,3.8,15.5,29.5,10.86,0.0
2016,6,22,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,23,4,45,62.0,5.5,3.3,11.5,7.0,0.0,0.0
2016,6,23,5,0,124.0,11.0,3.4,12.0,14.0,10.81,0.0
2016,6,23,5,15,268.0,21.5,3.4,12.5,46.5,16.59,4.08
2016,6,23,5,30,412.0,32.0,3.4,13.0,79.0,26.37,16.85
2016,6,23,5,45,502.5,38.5,3.45,13.5,124.0,61.77,29.66
2016,6,23,6,0,593.0,45.0,3.5,14.0,169.0,108.75,60.59
2016,6,23,6,15,647.0,50.5,3.5,14.5,218.5,157.0,99.32
2016,6,23,6,30,701.0,56.0,3.5,15.0,268.0,211.21,146.18
2016,6,23,6,45,741.0,59.0,3.55,16.0,320.0,264.81,193.99
2016,6,23,7,0,781.0,62.0,3.6,17.0,372.0,322.36,244.82
2016,6,23,7,15,807.0,65.0,3.5,17.5,423.0,378.19,293.89
2016,6,23,7,30,833.0,68.0,3.4,18.0,474.0,436.61,343.55
2016,6,23,7,45,853.5,70.0,3.35,18.5,524.5,492.1,389.45
2016,6,23,8,0,874.0,72.0,3.3,19.0,575.0,548.38,434.38
2016,6,23,8,15,888.0,74.0,3.25,19.5,621.5,601.36,475.28
2016,6,23,8,30,902.0,76.0,3.2,20.0,668.0,653.97,514.52
2016,6,23,8,45,913.5,77.5,3.15,21.0,711.0,703.75,548.34
2016,6,23,9,0,925.0,79.0,3.1,22.0,754.0,752.44,579.22
2016,6,23,9,15,932.0,80.5,3.05,22.5,791.5,796.37,607.18
2016,6,23,9,30,939.0,82.0,3.0,23.0,829.0,838.37,633.33
2016,6,23,9,45,938.5,86.5,3.0,23.5,859.5,875.08,655.77
2016,6,23,10,0,938.0,91.0,3.0,24.0,890.0,908.99,676.09
2016,6,23,10,15,942.0,92.0,3.05,24.0,916.0,940.44,696.3
2016,6,23,10,30,946.0,93.0,3.1,24.0,942.0,969.11,714.63
2016,6,23,10,45,948.5,93.5,3.2,24.5,961.5,992.91,728.74
2016,6,23,11,0,951.0,94.0,3.3,25.0,981.0,1013.62,740.83
2016,6,23,11,15,952.0,94.5,3.4,25.0,993.5,1029.65,751.4
2016,6,23,11,30,953.0,95.0,3.5,25.0,1006.0,1042.35,759.93
2016,6,23,11,45,954.0,94.0,3.6,25.0,1011.5,1050.16,765.4
2016,6,23,12,0,955.0,93.0,3.7,25.0,1017.0,1054.56,768.79
2016,6,23,12,15,954.5,93.0,3.8,25.0,1016.0,1055.06,769.78
2016,6,23,12,30,954.0,93.0,3.9,25.0,1015.0,1052.12,768.65
2016,6,23,12,45,950.0,94.5,4.0,25.0,1005.5,1043.82,764.12
2016,6,23,13,0,946.0,96.0,4.1,25.0,996.0,1032.18,757.5
2016,6,23,13,15,943.5,95.5,4.1,24.5,981.0,1016.7,749.27
2016,6,23,13,30,941.0,95.0,4.1,24.0,966.0,998.0,738.93
2016,6,23,13,45,939.0,93.0,4.2,24.0,944.5,975.09,724.96
2016,6,23,14,0,937.0,91.0,4.3,24.0,923.0,949.13,708.89
2016,6,23,14,15,931.0,90.0,4.35,24.0,894.5,917.7,688.77
2016,6,23,14,30,925.0,89.0,4.4,24.0,866.0,883.69,666.78
2016,6,23,14,45,919.0,86.5,4.45,24.0,832.0,845.73,641.84
2016,6,23,15,0,913.0,84.0,4.5,24.0,798.0,805.54,615.31
2016,6,23,15,15,902.5,82.5,4.5,23.5,758.0,760.97,586.25
2016,6,23,15,30,892.0,81.0,4.5,23.0,718.0,714.91,555.67
2016,6,23,15,45,880.0,78.5,4.5,23.0,674.0,665.59,521.09
2016,6,23,16,0,868.0,76.0,4.5,23.0,630.0,615.39,482.98
2016,6,23,16,15,851.0,74.0,4.5,22.5,582.5,562.21,442.46
2016,6,23,16,30,834.0,72.0,4.5,22.0,535.0,509.12,400.71
2016,6,23,16,45,811.5,69.5,4.5,21.5,485.0,453.28,355.47
2016,6,23,17,0,789.0,67.0,4.5,21.0,435.0,397.85,309.14
2016,6,23,17,15,760.0,63.5,4.4,20.5,385.0,341.04,260.31
2016,6,23,17,30,731.0,60.0,4.3,20.0,335.0,286.62,212.36
2016,6,23,17,45,689.5,56.5,4.25,19.5,285.0,231.64,163.81
2016,6,23,18,0,648.0,53.0,4.2,19.0,235.0,180.89,119.2
2016,6,23,18,15,588.5,47.5,4.05,18.5,188.0,130.03,77.16
2016,6,23,18,30,529.0,42.0,3.9,18.0,141.0,84.25,43.15
2016,6,23,18,45,433.0,34.5,3.8,17.5,99.5,43.3,19.86
2016,6,23,19,0,337.0,27.0,3.7,17.0,58.0,20.44,10.72
2016,6,23,19,15,168.5,13.5,3.65,16.5,29.0,9.95,0.0
2016,6,23,19,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,24,4,45,56.0,5.5,3.0,11.5,6.5,0.0,0.0
2016,6,24,5,0,112.0,11.0,3.1,12.0,13.0,10.81,0.0
2016,6,24,5,15,256.5,21.5,3.1,12.5,45.5,16.63,3.8
2016,6,24,5,30,401.0,32.0,3.1,13.0,78.0,25.91,16.43
2016,6,24,5,45,486.0,39.5,3.15,13.5,122.0,61.23,29.89
2016,6,24,6,0,571.0,47.0,3.2,14.0,166.0,106.05,59.3
2016,6,24,6,15,627.0,52.5,3.1,14.5,215.5,154.96,98.37
2016,6,24,6,30,683.0,58.0,3.0,15.0,265.0,208.47,144.36
2016,6,24,6,45,720.5,62.5,2.9,16.0,316.0,261.84,191.75
2016,6,24,7,0,758.0,67.0,2.8,17.0,367.0,318.93,241.8
2016,6,24,7,15,785.5,70.5,2.65,17.5,418.0,374.63,290.24
2016,6,24,7,30,813.0,74.0,2.5,18.0,469.0,432.45,338.82
2016,6,24,7,45,833.0,77.0,2.35,18.5,519.0,488.32,384.18
2016,6,24,8,0,853.0,80.0,2.2,19.0,569.0,544.36,427.88
2016,6,24,8,15,868.5,82.0,2.1,19.5,616.0,597.27,467.74
2016,6,24,8,30,884.0,84.0,2.0,20.0,663.0,649.98,505.92
2016,6,24,8,45,895.0,86.5,1.95,21.0,706.0,699.69,539.19
2016,6,24,9,0,906.0,89.0,1.9,22.0,749.0,748.31,569.13
2016,6,24,9,15,915.0,90.5,1.85,22.5,788.0,793.05,596.75
2016,6,24,9,30,924.0,92.0,1.8,23.0,827.0,836.08,622.66
2016,6,24,9,45,932.5,92.5,1.8,23.5,860.5,875.74,646.34
2016,6,24,10,0,941.0,93.0,1.8,24.0,894.0,913.22,668.28
2016,6,24,10,15,946.0,94.0,1.8,24.5,921.5,945.7,686.72
2016,6,24,10,30,951.0,95.0,1.8,25.0,949.0,975.43,703.26
2016,6,24,10,45,955.0,95.5,1.85,25.5,969.5,1000.81,717.58
2016,6,24,11,0,959.0,96.0,1.9,26.0,990.0,1023.13,729.97
2016,6,24,11,15,961.5,96.5,1.95,26.0,1004.0,1040.8,740.95
2016,6,24,11,30,964.0,97.0,2.0,26.0,1018.0,1055.15,749.99
2016,6,24,11,45,965.0,97.0,2.15,26.5,1024.5,1064.12,755.59
2016,6,24,12,0,966.0,97.0,2.3,27.0,1031.0,1069.64,759.12
2016,6,24,12,15,966.0,97.0,2.4,27.0,1030.0,1070.7,760.86
2016,6,24,12,30,966.0,97.0,2.5,27.0,1029.0,1068.28,760.54
2016,6,24,12,45,955.5,102.5,2.6,27.0,1018.5,1057.56,755.1
2016,6,24,13,0,945.0,108.0,2.7,27.0,1008.0,1043.57,747.69
2016,6,24,13,15,942.0,107.5,2.8,27.0,992.5,1027.67,739.08
2016,6,24,13,30,939.0,107.0,2.9,27.0,977.0,1008.56,728.4
2016,6,24,13,45,935.0,106.5,3.0,27.0,955.0,985.4,715.08
2016,6,24,14,0,931.0,106.0,3.1,27.0,933.0,959.28,699.76
2016,6,24,14,15,925.0,104.5,3.1,27.0,904.5,927.53,679.93
2016,6,24,14,30,919.0,103.0,3.1,27.0,876.0,893.22,658.32
2016,6,24,14,45,910.5,102.0,3.15,27.0,841.0,854.95,634.22
2016,6,24,15,0,902.0,101.0,3.2,27.0,806.0,814.63,608.48
2016,6,24,15,15,892.0,99.0,3.15,26.5,766.5,770.34,580.34
2016,6,24,15,30,882.0,97.0,3.1,26.0,727.0,724.54,550.75
2016,6,24,15,45,868.0,95.0,3.1,26.0,682.5,674.8,516.41
2016,6,24,16,0,854.0,93.0,3.1,26.0,638.0,624.37,479.33
2016,6,24,16,15,836.5,90.0,3.1,25.5,590.0,570.65,439.71
2016,6,24,16,30,819.0,87.0,3.1,25.0,542.0,516.65,398.58
2016,6,24,16,45,795.5,84.0,3.1,25.0,492.0,460.26,353.56
2016,6,24,17,0,772.0,81.0,3.1,25.0,442.0,405.17,308.25
2016,6,24,17,15,740.0,77.0,3.05,24.0,390.5,347.56,260.89
2016,6,24,17,30,708.0,73.0,3.0,23.0,339.0,292.7,214.4
2016,6,24,17,45,664.0,68.0,3.0,22.5,288.5,235.48,165.33
2016,6,24,18,0,620.0,63.0,3.0,22.0,238.0,183.93,121.12
2016,6,24,18,15,556.0,56.0,2.9,21.0,190.0,132.27,79.51
2016,6,24,18,30,492.0,49.0,2.8,20.0,142.0,87.73,47.04
2016,6,24,18,45,393.0,40.0,2.7,19.0,100.0,47.23,23.73
2016,6,24,19,0,294.0,31.0,2.6,18.0,58.0,24.28,13.75
2016,6,24,19,15,147.0,15.5,2.6,17.5,29.0,11.76,0.0
2016,6,24,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,25,4,45,48.0,5.0,1.45,13.5,6.5,0.0,0.0
2016,6,25,5,0,96.0,10.0,1.4,14.0,13.0,9.83,0.0
2016,6,25,5,15,237.5,21.5,1.4,14.5,44.5,16.69,3.42
2016,6,25,5,30,379.0,33.0,1.4,15.0,76.0,26.36,16.65
2016,6,25,5,45,468.0,40.5,1.4,16.0,120.0,60.62,29.79
2016,6,25,6,0,557.0,48.0,1.4,17.0,164.0,104.82,58.12
2016,6,25,6,15,613.5,54.0,1.35,17.5,213.0,152.09,95.11
2016,6,25,6,30,670.0,60.0,1.3,18.0,262.0,206.86,141.08
2016,6,25,6,45,710.0,64.0,1.3,19.0,313.0,259.7,186.83
2016,6,25,7,0,750.0,68.0,1.3,20.0,364.0,316.55,235.37
2016,6,25,7,15,778.5,71.5,1.3,20.5,415.5,372.21,282.55
2016,6,25,7,30,807.0,75.0,1.3,21.0,467.0,430.11,330.0
2016,6,25,7,45,828.5,77.5,1.35,22.0,517.0,485.54,373.53
2016,6,25,8,0,850.0,80.0,1.4,23.0,567.0,542.05,416.17
2016,6,25,8,15,866.0,82.5,1.45,23.5,614.5,595.63,455.96
2016,6,25,8,30,882.0,85.0,1.5,24.0,662.0,649.07,494.38
2016,6,25,8,45,894.5,86.5,1.55,24.5,705.5,698.73,528.45
2016,6,25,9,0,907.0,88.0,1.6,25.0,749.0,747.43,559.57
2016,6,25,9,15,916.5,90.0,1.65,25.5,788.0,793.14,588.15
2016,6,25,9,30,926.0,92.0,1.7,26.0,827.0,837.18,615.19
2016,6,25,9,45,927.0,96.5,1.75,26.5,859.0,874.76,637.66
2016,6,25,10,0,928.0,101.0,1.8,27.0,891.0,909.69,658.23
2016,6,25,10,15,933.5,102.0,1.9,27.0,918.5,942.3,679.05
2016,6,25,10,30,939.0,103.0,2.0,27.0,946.0,972.22,698.14
2016,6,25,10,45,942.5,104.0,2.1,27.5,967.0,997.42,712.86
2016,6,25,11,0,946.0,105.0,2.2,28.0,988.0,1019.58,725.67
2016,6,25,11,15,948.5,106.0,2.25,28.0,1001.5,1037.6,736.83
2016,6,25,11,30,951.0,107.0,2.3,28.0,1015.0,1052.35,746.05
2016,6,25,11,45,951.5,107.5,2.4,28.5,1021.5,1061.27,750.84
2016,6,25,12,0,952.0,108.0,2.5,29.0,1028.0,1066.78,753.63
2016,6,25,12,15,951.5,108.0,2.55,29.0,1027.0,1067.37,754.45
2016,6,25,12,30,951.0,108.0,2.6,29.0,1026.0,1064.53,753.28
2016,6,25,12,45,951.5,106.0,2.7,29.0,1018.5,1057.26,749.98
2016,6,25,13,0,952.0,104.0,2.8,29.0,1011.0,1046.56,744.61
2016,6,25,13,15,949.5,103.5,2.85,28.5,995.5,1031.09,737.29
2016,6,25,13,30,947.0,103.0,2.9,28.0,980.0,1012.38,727.93
2016,6,25,13,45,942.5,102.5,2.95,28.0,957.5,988.62,713.89
2016,6,25,14,0,938.0,102.0,3.0,28.0,935.0,961.91,697.91
2016,6,25,14,15,932.0,100.5,3.05,28.0,906.5,930.01,678.48
2016,6,25,14,30,926.0,99.0,3.1,28.0,878.0,895.51,657.22
2016,6,25,14,45,918.5,97.5,3.15,28.0,843.0,857.36,633.31
2016,6,25,15,0,911.0,96.0,3.2,28.0,808.0,817.06,607.71
2016,6,25,15,15,900.5,94.5,3.2,27.5,768.5,772.58,579.83
2016,6,25,15,30,890.0,93.0,3.2,27.0,729.0,726.61,550.47
2016,6,25,15,45,877.0,90.5,3.25,27.0,684.5,676.71,516.51
2016,6,25,16,0,864.0,88.0,3.3,27.0,640.0,626.01,479.48
2016,6,25,16,15,847.0,85.5,3.25,26.5,592.0,572.47,439.9
2016,6,25,16,30,830.0,83.0,3.2,26.0,544.0,518.84,398.99
2016,6,25,16,45,808.0,79.5,3.2,25.5,494.0,462.11,354.52
2016,6,25,17,0,786.0,76.0,3.2,25.0,444.0,406.53,309.42
2016,6,25,17,15,755.5,72.5,3.15,24.0,393.0,349.22,262.15
2016,6,25,17,30,725.0,69.0,3.1,23.0,342.0,294.49,215.58
2016,6,25,17,45,683.0,64.0,3.05,22.5,291.0,238.13,166.93
2016,6,25,18,0,641.0,59.0,3.0,22.0,240.0,184.72,121.0
2016,6,25,18,15,579.0,53.0,2.85,21.0,192.0,133.13,79.24
2016,6,25,18,30,517.0,47.0,2.7,20.0,144.0,88.41,46.57
2016,6,25,18,45,420.5,38.0,2.6,19.5,102.0,46.57,22.42
2016,6,25,19,0,324.0,29.0,2.5,19.0,60.0,22.31,12.13
2016,6,25,19,15,162.0,14.5,2.55,18.5,30.0,10.83,0.0
2016,6,25,19,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,26,4,45,45.5,5.0,1.9,13.5,6.0,0.0,0.0
2016,6,26,5,0,91.0,10.0,1.9,14.0,12.0,9.83,0.0
2016,6,26,5,15,225.5,21.0,1.9,14.5,42.5,16.26,2.79
2016,6,26,5,30,360.0,32.0,1.9,15.0,73.0,24.95,15.41
2016,6,26,5,45,446.0,40.5,1.9,16.0,115.5,58.88,29.19
2016,6,26,6,0,532.0,49.0,1.9,17.0,158.0,102.39,57.23
2016,6,26,6,15,588.5,55.0,1.8,17.5,206.0,148.24,93.05
2016,6,26,6,30,645.0,61.0,1.7,18.0,254.0,200.3,136.83
2016,6,26,6,45,684.5,65.0,1.6,18.5,304.5,252.93,182.74
2016,6,26,7,0,724.0,69.0,1.5,19.0,355.0,308.21,230.54
2016,6,26,7,15,752.5,72.5,1.45,19.5,405.0,362.47,276.81
2016,6,26,7,30,781.0,76.0,1.4,20.0,455.0,419.0,323.38
2016,6,26,7,45,803.0,79.0,1.4,21.0,504.5,473.86,366.58
2016,6,26,8,0,825.0,82.0,1.4,22.0,554.0,529.87,408.9
2016,6,26,8,15,840.5,84.5,1.4,23.0,600.0,581.97,446.71
2016,6,26,8,30,856.0,87.0,1.4,24.0,646.0,633.94,482.96
2016,6,26,8,45,868.5,89.0,1.45,25.0,689.0,682.98,515.88
2016,6,26,9,0,881.0,91.0,1.5,26.0,732.0,731.12,545.6
2016,6,26,9,15,890.5,92.5,1.55,26.5,770.0,775.33,573.16
2016,6,26,9,30,900.0,94.0,1.6,27.0,808.0,817.92,599.28
2016,6,26,9,45,909.5,94.0,1.7,27.5,841.5,857.16,623.38
2016,6,26,10,0,919.0,94.0,1.8,28.0,875.0,894.36,645.95
2016,6,26,10,15,924.0,95.0,1.85,28.5,902.0,926.3,664.45
2016,6,26,10,30,929.0,96.0,1.9,29.0,929.0,955.56,681.15
2016,6,26,10,45,931.0,97.5,2.0,29.5,949.0,979.69,695.14
2016,6,26,11,0,933.0,99.0,2.1,30.0,969.0,1000.75,707.23
2016,6,26,11,15,935.0,99.5,2.15,30.0,982.0,1017.63,717.63
2016,6,26,11,30,937.0,100.0,2.2,30.0,995.0,1031.27,726.13
2016,6,26,11,45,936.0,101.5,2.3,30.5,1001.0,1039.64,730.59
2016,6,26,12,0,935.0,103.0,2.4,31.0,1007.0,1044.65,733.08
2016,6,26,12,15,935.0,103.0,2.5,31.0,1006.0,1045.76,734.74
2016,6,26,12,30,935.0,103.0,2.6,31.0,1005.0,1043.52,734.43
2016,6,26,12,45,922.5,109.5,2.75,31.0,993.5,1032.08,728.96
2016,6,26,13,0,910.0,116.0,2.9,31.0,982.0,1017.51,721.55
2016,6,26,13,15,907.0,115.5,2.95,30.5,967.0,1002.16,714.23
2016,6,26,13,30,904.0,115.0,3.0,30.0,952.0,983.71,704.93
2016,6,26,13,45,900.0,113.5,3.1,30.0,930.5,960.32,691.41
2016,6,26,14,0,896.0,112.0,3.2,30.0,909.0,934.07,675.97
2016,6,26,14,15,889.5,111.0,3.25,30.0,880.5,903.38,657.19
2016,6,26,14,30,883.0,110.0,3.3,30.0,852.0,870.26,636.69
2016,6,26,14,45,874.5,108.5,3.4,30.0,818.0,832.7,613.31
2016,6,26,15,0,866.0,107.0,3.5,30.0,784.0,793.19,588.33
2016,6,26,15,15,855.0,105.0,3.5,29.5,745.0,749.55,560.86
2016,6,26,15,30,844.0,103.0,3.5,29.0,706.0,704.57,532.03
2016,6,26,15,45,829.5,100.5,3.55,29.0,662.5,655.64,498.14
2016,6,26,16,0,815.0,98.0,3.6,29.0,619.0,606.68,462.36
2016,6,26,16,15,797.0,95.0,3.55,28.5,572.0,554.04,423.57
2016,6,26,16,30,779.0,92.0,3.5,28.0,525.0,501.69,383.8
2016,6,26,16,45,756.0,88.0,3.5,27.5,476.5,446.52,340.76
2016,6,26,17,0,733.0,84.0,3.5,27.0,428.0,392.66,297.34
2016,6,26,17,15,701.5,80.0,3.4,26.0,378.0,336.24,251.2
2016,6,26,17,30,670.0,76.0,3.3,25.0,328.0,283.4,206.67
2016,6,26,17,45,629.0,70.0,3.25,24.5,279.0,229.13,160.29
2016,6,26,18,0,588.0,64.0,3.2,24.0,230.0,179.08,117.62
2016,6,26,18,15,526.0,57.0,3.05,23.0,183.5,129.39,77.84
2016,6,26,18,30,464.0,50.0,2.9,22.0,137.0,86.61,46.78
2016,6,26,18,45,374.5,40.0,2.8,21.5,97.0,46.93,23.49
2016,6,26,19,0,285.0,30.0,2.7,21.0,57.0,23.27,12.76
2016,6,26,19,15,142.5,15.0,2.7,20.5,28.5,11.28,0.0
2016,6,26,19,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,27,4,45,42.0,4.5,2.15,14.5,5.5,0.0,0.0
2016,6,27,5,0,84.0,9.0,2.2,15.0,11.0,8.85,0.0
2016,6,27,5,15,217.5,20.5,2.15,15.5,41.0,15.83,2.09
2016,6,27,5,30,351.0,32.0,2.1,16.0,71.0,24.53,14.94
2016,6,27,5,45,435.5,40.5,2.1,17.0,113.0,57.79,28.64
2016,6,27,6,0,520.0,49.0,2.1,18.0,155.0,100.48,55.97
2016,6,27,6,15,577.0,55.0,2.0,18.5,202.5,145.71,91.08
2016,6,27,6,30,634.0,61.0,1.9,19.0,250.0,197.2,134.19
2016,6,27,6,45,673.5,65.5,1.8,19.5,300.0,249.7,179.84
2016,6,27,7,0,713.0,70.0,1.7,20.0,350.0,304.85,227.44
2016,6,27,7,15,742.0,73.5,1.65,21.0,400.5,358.72,272.82
2016,6,27,7,30,771.0,77.0,1.6,22.0,451.0,414.92,318.44
2016,6,27,7,45,792.5,80.5,1.6,23.0,500.0,469.53,361.31
2016,6,27,8,0,814.0,84.0,1.6,24.0,549.0,525.18,403.25
2016,6,27,8,15,831.0,86.5,1.65,25.0,595.5,577.73,441.58
2016,6,27,8,30,848.0,89.0,1.7,26.0,642.0,630.24,478.51
2016,6,27,8,45,861.5,90.5,1.75,27.0,685.0,679.14,511.44
2016,6,27,9,0,875.0,92.0,1.8,28.0,728.0,727.24,541.14
2016,6,27,9,15,885.0,94.0,1.85,28.5,767.0,772.13,569.17
2016,6,27,9,30,895.0,96.0,1.9,29.0,806.0,815.47,595.77
2016,6,27,9,45,892.5,103.0,1.95,29.5,836.5,851.69,617.35
2016,6,27,10,0,890.0,110.0,2.0,30.0,867.0,885.11,636.96
2016,6,27,10,15,896.5,111.0,2.05,30.5,894.5,917.62,655.82
2016,6,27,10,30,903.0,112.0,2.1,31.0,922.0,947.61,672.95
2016,6,27,10,45,907.5,113.0,2.2,31.5,943.0,973.05,687.66
2016,6,27,11,0,912.0,114.0,2.3,32.0,964.0,995.6,700.56
2016,6,27,11,15,915.0,114.5,2.4,32.0,978.0,1013.17,711.83
2016,6,27,11,30,918.0,115.0,2.5,32.0,992.0,1027.6,721.28
2016,6,27,11,45,919.0,115.5,2.6,32.0,998.5,1036.83,727.61
2016,6,27,12,0,920.0,116.0,2.7,32.0,1005.0,1042.77,732.04
2016,6,27,12,15,920.0,116.0,2.8,32.0,1004.5,1043.92,733.61
2016,6,27,12,30,920.0,116.0,2.9,32.0,1004.0,1041.75,733.23
2016,6,27,12,45,923.5,112.5,3.0,32.0,997.5,1036.22,730.86
2016,6,27,13,0,927.0,109.0,3.1,32.0,991.0,1027.33,726.46
2016,6,27,13,15,924.0,108.5,3.15,32.0,976.0,1011.79,717.53
2016,6,27,13,30,921.0,108.0,3.2,32.0,961.0,993.09,706.68
2016,6,27,13,45,917.0,107.0,3.3,32.0,939.0,969.89,693.34
2016,6,27,14,0,913.0,106.0,3.4,32.0,917.0,943.78,678.07
2016,6,27,14,15,907.0,104.5,3.45,31.5,889.0,912.61,660.43
2016,6,27,14,30,901.0,103.0,3.5,31.0,861.0,878.91,640.93
2016,6,27,14,45,893.5,101.0,3.6,31.0,826.5,841.11,617.45
2016,6,27,15,0,886.0,99.0,3.7,31.0,792.0,801.23,592.28
2016,6,27,15,15,875.5,97.0,3.75,30.5,753.0,757.23,564.88
2016,6,27,15,30,865.0,95.0,3.8,30.0,714.0,711.79,536.0
2016,6,27,15,45,853.5,92.0,3.85,30.0,670.5,663.47,503.0
2016,6,27,16,0,842.0,89.0,3.9,30.0,627.0,614.27,467.11
2016,6,27,16,15,824.5,86.5,3.9,29.5,580.0,561.61,428.43
2016,6,27,16,30,807.0,84.0,3.9,29.0,533.0,508.71,388.35
2016,6,27,16,45,786.5,80.0,3.9,28.5,484.5,453.32,345.11
2016,6,27,17,0,766.0,76.0,3.9,28.0,436.0,398.96,301.22
2016,6,27,17,15,736.5,72.5,3.8,27.0,385.5,343.05,255.34
2016,6,27,17,30,707.0,69.0,3.7,26.0,335.0,289.6,210.16
2016,6,27,17,45,667.5,63.5,3.6,25.5,285.5,234.32,162.77
2016,6,27,18,0,628.0,58.0,3.5,25.0,236.0,181.76,117.88
2016,6,27,18,15,567.5,52.0,3.35,24.0,189.0,131.04,77.15
2016,6,27,18,30,507.0,46.0,3.2,23.0,142.0,87.02,45.21
2016,6,27,18,45,416.0,37.5,3.1,22.5,100.5,46.3,21.85
2016,6,27,19,0,325.0,29.0,3.0,22.0,59.0,22.3,11.93
2016,6,27,19,15,162.5,14.5,2.95,21.5,29.5,10.83,0.0
2016,6,27,19,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,2.9,20.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,28,4,45,38.0,4.5,2.25,13.5,5.5,0.0,0.0
2016,6,28,5,0,76.0,9.0,2.3,14.0,11.0,8.85,0.0
2016,6,28,5,15,210.5,20.5,2.2,14.5,40.5,15.9,1.64
2016,6,28,5,30,345.0,32.0,2.1,15.0,70.0,24.36,14.83
2016,6,28,5,45,428.0,41.0,2.05,15.5,112.0,57.36,28.86
2016,6,28,6,0,511.0,50.0,2.0,16.0,154.0,99.86,56.32
2016,6,28,6,15,568.5,56.5,1.9,16.5,202.0,145.1,91.59
2016,6,28,6,30,626.0,63.0,1.8,17.0,250.0,196.68,134.96
2016,6,28,6,45,665.5,68.0,1.7,18.0,299.5,248.05,179.6
2016,6,28,7,0,705.0,73.0,1.6,19.0,349.0,304.46,227.91
2016,6,28,7,15,734.5,76.5,1.55,19.5,399.5,358.1,273.69
2016,6,28,7,30,764.0,80.0,1.5,20.0,450.0,414.15,319.95
2016,6,28,7,45,788.0,83.0,1.5,21.0,499.5,469.15,363.36
2016,6,28,8,0,812.0,86.0,1.5,22.0,549.0,525.44,406.01
2016,6,28,8,15,829.0,88.5,1.5,22.5,595.5,577.89,445.08
2016,6,28,8,30,846.0,91.0,1.5,23.0,642.0,630.35,482.83
2016,6,28,8,45,860.5,92.5,1.55,24.0,685.5,679.87,516.59
2016,6,28,9,0,875.0,94.0,1.6,25.0,729.0,728.69,547.01
2016,6,28,9,15,885.5,95.5,1.65,25.5,768.0,773.5,575.18
2016,6,28,9,30,896.0,97.0,1.7,26.0,807.0,816.79,601.94
2016,6,28,9,45,904.5,98.0,1.75,27.0,841.0,856.16,624.53
2016,6,28,10,0,913.0,99.0,1.8,28.0,875.0,893.45,645.42
2016,6,28,10,15,919.0,100.5,1.85,28.0,902.5,926.72,666.09
2016,6,28,10,30,925.0,102.0,1.9,28.0,930.0,957.38,685.06
2016,6,28,10,45,929.0,103.0,2.0,28.5,951.0,982.89,699.95
2016,6,28,11,0,933.0,104.0,2.1,29.0,972.0,1005.42,712.99
2016,6,28,11,15,935.5,104.5,2.15,29.0,986.5,1022.88,723.77
2016,6,28,11,30,938.0,105.0,2.2,29.0,1001.0,1037.12,732.66
2016,6,28,11,45,939.0,105.5,2.3,29.0,1007.5,1046.57,739.28
2016,6,28,12,0,940.0,106.0,2.4,29.0,1014.0,1052.67,743.94
2016,6,28,12,15,940.0,106.0,2.45,29.0,1014.0,1053.89,745.14
2016,6,28,12,30,940.0,106.0,2.5,29.0,1014.0,1051.71,744.39
2016,6,28,12,45,931.0,111.0,2.6,29.0,1004.0,1042.28,739.73
2016,6,28,13,0,922.0,116.0,2.7,29.0,994.0,1029.65,733.15
2016,6,28,13,15,919.5,115.5,2.75,29.0,979.5,1014.69,724.67
2016,6,28,13,30,917.0,115.0,2.8,29.0,965.0,996.59,714.24
2016,6,28,13,45,914.5,113.0,2.85,29.0,943.5,973.9,700.89
2016,6,28,14,0,912.0,111.0,2.9,29.0,922.0,948.23,685.62
2016,6,28,14,15,906.0,110.0,2.95,28.5,894.0,917.62,668.39
2016,6,28,14,30,900.0,109.0,3.0,28.0,866.0,884.47,649.3
2016,6,28,14,45,894.0,106.5,3.05,28.0,832.5,847.45,626.11
2016,6,28,15,0,888.0,104.0,3.1,28.0,799.0,808.24,601.22
2016,6,28,15,15,877.5,102.0,3.1,27.5,759.5,764.17,573.56
2016,6,28,15,30,867.0,100.0,3.1,27.0,720.0,718.64,544.47
2016,6,28,15,45,855.5,96.5,3.1,27.0,676.5,669.73,510.78
2016,6,28,16,0,844.0,93.0,3.1,27.0,633.0,619.92,474.34
2016,6,28,16,15,826.5,90.5,3.05,26.5,586.0,567.2,435.44
2016,6,28,16,30,809.0,88.0,3.0,26.0,539.0,514.17,395.1
2016,6,28,16,45,788.0,84.0,3.0,25.5,489.5,458.42,351.52
2016,6,28,17,0,767.0,80.0,3.0,25.0,440.0,403.73,307.28
2016,6,28,17,15,736.5,76.0,2.95,24.0,389.5,346.86,260.53
2016,6,28,17,30,706.0,72.0,2.9,23.0,339.0,292.57,214.5
2016,6,28,17,45,665.5,66.5,2.9,22.5,288.5,235.8,165.69
2016,6,28,18,0,625.0,61.0,2.9,22.0,238.0,184.29,121.33
2016,6,28,18,15,563.0,54.5,2.85,21.0,190.5,132.97,79.81
2016,6,28,18,30,501.0,48.0,2.8,20.0,143.0,88.55,47.24
2016,6,28,18,45,406.5,39.0,2.75,19.5,101.5,47.51,23.31
2016,6,28,19,0,312.0,30.0,2.7,19.0,60.0,23.27,12.9
2016,6,28,19,15,156.0,15.0,2.8,18.5,30.0,11.29,0.0
2016,6,28,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,29,5,15,166.5,17.5,2.65,12.5,35.5,13.12,0.0
2016,6,29,5,30,333.0,35.0,2.6,13.0,71.0,27.37,17.45
2016,6,29,5,45,428.0,43.5,2.6,14.0,114.0,59.23,30.75
2016,6,29,6,0,523.0,52.0,2.6,15.0,157.0,102.46,58.25
2016,6,29,6,15,582.5,58.0,2.55,15.5,206.0,148.17,93.93
2016,6,29,6,30,642.0,64.0,2.5,16.0,255.0,200.44,138.11
2016,6,29,6,45,347.0,107.0,2.5,16.5,213.0,196.82,148.39
2016,6,29,7,0,52.0,150.0,2.5,17.0,171.0,160.55,126.98
2016,6,29,7,15,85.0,176.0,2.45,17.5,215.0,201.47,159.73
2016,6,29,7,30,118.0,202.0,2.4,18.0,259.0,246.92,195.68
2016,6,29,7,45,247.5,207.5,2.4,18.5,343.5,323.8,256.31
2016,6,29,8,0,377.0,213.0,2.4,19.0,428.0,412.49,325.46
2016,6,29,8,15,619.5,153.5,2.4,19.5,541.5,519.48,409.05
2016,6,29,8,30,862.0,94.0,2.4,20.0,655.0,642.83,502.89
2016,6,29,8,45,874.0,96.5,2.4,20.5,698.5,692.43,537.91
2016,6,29,9,0,886.0,99.0,2.4,21.0,742.0,741.08,569.85
2016,6,29,9,15,896.0,101.0,2.4,21.5,781.0,786.51,598.94
2016,6,29,9,30,906.0,103.0,2.4,22.0,820.0,830.35,626.46
2016,6,29,9,45,911.5,105.5,2.45,22.5,853.5,869.15,650.54
2016,6,29,10,0,917.0,108.0,2.5,23.0,887.0,905.64,672.83
2016,6,29,10,15,923.0,109.5,2.55,23.0,914.5,939.08,694.25
2016,6,29,10,30,929.0,111.0,2.6,23.0,942.0,969.89,713.89
2016,6,29,10,45,933.0,111.5,2.65,23.5,963.5,995.03,728.4
2016,6,29,11,0,937.0,112.0,2.7,24.0,985.0,1017.18,740.97
2016,6,29,11,15,939.5,112.5,2.7,24.0,999.0,1034.75,751.6
2016,6,29,11,30,942.0,113.0,2.7,24.0,1013.0,1049.08,760.24
2016,6,29,11,45,943.0,113.5,2.75,24.5,1019.5,1058.61,764.94
2016,6,29,12,0,944.0,114.0,2.8,25.0,1026.0,1064.77,767.62
2016,6,29,12,15,944.0,114.0,2.85,25.0,1025.5,1066.04,768.81
2016,6,29,12,30,944.0,114.0,2.9,25.0,1025.0,1063.9,768.0
2016,6,29,12,45,942.5,113.5,2.95,25.0,1017.0,1056.37,763.87
2016,6,29,13,0,941.0,113.0,3.0,25.0,1009.0,1045.49,757.71
2016,6,29,13,15,938.0,112.5,3.0,25.0,994.0,1029.84,748.14
2016,6,29,13,30,935.0,112.0,3.0,25.0,979.0,1010.98,736.59
2016,6,29,13,45,931.5,111.0,3.05,25.0,956.5,988.03,722.84
2016,6,29,14,0,928.0,110.0,3.1,25.0,934.0,962.1,707.13
2016,6,29,14,15,922.0,108.5,3.1,24.5,905.5,930.58,688.64
2016,6,29,14,30,916.0,107.0,3.1,24.0,877.0,896.48,668.27
2016,6,29,14,45,908.0,105.0,3.1,24.0,842.5,857.81,643.33
2016,6,29,15,0,900.0,103.0,3.1,24.0,808.0,817.05,616.75
2016,6,29,15,15,889.5,101.5,3.1,23.5,768.0,773.03,588.78
2016,6,29,15,30,879.0,100.0,3.1,23.0,728.0,727.53,559.31
2016,6,29,15,45,865.0,97.5,3.1,23.0,683.5,677.44,524.35
2016,6,29,16,0,851.0,95.0,3.1,23.0,639.0,626.64,486.64
2016,6,29,16,15,833.0,92.0,3.1,22.5,591.0,572.82,446.54
2016,6,29,16,30,815.0,89.0,3.1,22.0,543.0,518.69,404.89
2016,6,29,16,45,791.0,86.0,3.1,21.5,493.0,462.2,360.04
2016,6,29,17,0,767.0,83.0,3.1,21.0,443.0,407.05,314.76
2016,6,29,17,15,735.0,79.0,3.1,20.5,391.5,349.59,266.39
2016,6,29,17,30,703.0,75.0,3.1,20.0,340.0,293.73,218.15
2016,6,29,17,45,657.0,70.0,3.15,19.5,289.0,237.24,169.18
2016,6,29,18,0,611.0,65.0,3.2,19.0,238.0,185.49,124.37
2016,6,29,18,15,546.5,58.0,3.15,18.0,190.0,134.05,82.39
2016,6,29,18,30,482.0,51.0,3.1,17.0,142.0,89.79,49.61
2016,6,29,18,45,379.5,41.5,3.1,16.5,100.0,48.98,25.44
2016,6,29,19,0,277.0,32.0,3.1,16.0,58.0,25.26,14.69
2016,6,29,19,15,138.5,16.0,3.1,15.5,29.0,12.22,0.0
2016,6,29,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,30,5,15,128.0,18.5,1.75,13.5,32.0,14.29,0.0
2016,6,30,5,30,256.0,37.0,1.7,14.0,64.0,28.54,18.3
2016,6,30,5,45,345.0,48.5,1.7,14.5,105.5,58.58,32.81
2016,6,30,6,0,434.0,60.0,1.7,15.0,147.0,100.04,60.0
2016,6,30,6,15,497.0,68.0,1.6,15.5,194.5,143.21,93.28
2016,6,30,6,30,560.0,76.0,1.5,16.0,242.0,193.43,134.92
2016,6,30,6,45,326.5,115.5,1.4,17.0,216.5,198.86,149.76
2016,6,30,7,0,93.0,155.0,1.3,18.0,191.0,178.55,139.83
2016,6,30,7,15,184.0,171.5,1.25,18.5,256.0,235.39,184.39
2016,6,30,7,30,275.0,188.0,1.2,19.0,321.0,302.45,236.65
2016,6,30,7,45,521.0,147.5,1.2,19.5,432.0,399.77,312.09
2016,6,30,8,0,767.0,107.0,1.2,20.0,543.0,520.97,404.26
2016,6,30,8,15,786.0,110.5,1.15,20.5,590.0,573.8,442.56
2016,6,30,8,30,805.0,114.0,1.1,21.0,637.0,626.96,480.21
2016,6,30,8,45,819.5,117.0,1.1,22.0,681.0,676.64,513.53
2016,6,30,9,0,834.0,120.0,1.1,23.0,725.0,725.71,544.55
2016,6,30,9,15,845.5,122.5,1.15,23.5,764.0,771.15,573.03
2016,6,30,9,30,857.0,125.0,1.2,24.0,803.0,812.9,598.66
2016,6,30,9,45,879.0,119.5,1.25,24.5,840.5,855.78,624.72
2016,6,30,10,0,901.0,114.0,1.3,25.0,878.0,897.48,649.66
2016,6,30,10,15,907.0,115.5,1.4,25.5,906.0,930.5,669.5
2016,6,30,10,30,913.0,117.0,1.5,26.0,934.0,960.96,687.68
2016,6,30,10,45,916.5,118.5,1.6,26.5,954.5,986.33,702.62
2016,6,30,11,0,920.0,120.0,1.7,27.0,975.0,1008.74,715.72
2016,6,30,11,15,922.5,120.5,1.8,27.0,989.5,1026.09,727.15
2016,6,30,11,30,925.0,121.0,1.9,27.0,1004.0,1040.26,736.72
2016,6,30,11,45,926.0,121.5,2.05,27.0,1010.5,1049.69,744.11
2016,6,30,12,0,927.0,122.0,2.2,27.0,1017.0,1055.81,749.52
2016,6,30,12,15,926.5,122.0,2.3,27.0,1016.0,1056.59,751.08
2016,6,30,12,30,926.0,122.0,2.4,27.0,1015.0,1054.03,750.69
2016,6,30,12,45,918.0,125.5,2.5,27.0,1005.0,1044.21,745.81
2016,6,30,13,0,910.0,129.0,2.6,27.0,995.0,1031.22,739.01
2016,6,30,13,15,906.5,128.5,2.65,27.0,979.5,1015.52,730.04
2016,6,30,13,30,903.0,128.0,2.7,27.0,964.0,996.74,719.15
2016,6,30,13,45,899.5,126.0,2.75,27.0,942.0,973.46,705.37
2016,6,30,14,0,896.0,124.0,2.8,27.0,920.0,947.29,689.7
2016,6,30,14,15,888.5,122.5,2.85,27.0,891.0,915.31,670.13
2016,6,30,14,30,881.0,121.0,2.9,27.0,862.0,880.93,648.86
2016,6,30,14,45,874.0,118.0,2.95,27.0,827.5,843.23,625.16
2016,6,30,15,0,867.0,115.0,3.0,27.0,793.0,803.46,599.8
2016,6,30,15,15,855.0,112.5,3.0,27.0,753.0,758.56,570.34
2016,6,30,15,30,843.0,110.0,3.0,27.0,713.0,713.71,540.59
2016,6,30,15,45,829.5,106.5,3.05,27.0,669.5,664.13,506.18
2016,6,30,16,0,816.0,103.0,3.1,27.0,626.0,613.89,469.65
2016,6,30,16,15,797.0,100.0,3.1,26.5,578.0,560.59,430.52
2016,6,30,16,30,778.0,97.0,3.1,26.0,530.0,507.65,390.41
2016,6,30,16,45,754.0,93.0,3.1,25.5,480.5,451.98,346.93
2016,6,30,17,0,730.0,89.0,3.1,25.0,431.0,397.71,303.13
2016,6,30,17,15,697.0,84.0,3.05,24.5,380.5,339.78,255.28
2016,6,30,17,30,664.0,79.0,3.0,24.0,330.0,285.62,209.29
2016,6,30,17,45,620.5,73.0,2.95,23.5,280.5,230.89,162.59
2016,6,30,18,0,577.0,67.0,2.9,23.0,231.0,180.66,119.79
2016,6,30,18,15,512.0,59.5,2.8,22.0,184.0,130.5,79.64
2016,6,30,18,30,447.0,52.0,2.7,21.0,137.0,87.6,48.37
2016,6,30,18,45,352.0,42.0,2.65,20.5,96.5,48.49,25.21
2016,6,30,19,0,257.0,32.0,2.6,20.0,56.0,25.27,14.39
2016,6,30,19,15,128.5,16.0,2.7,19.0,28.0,12.41,0.0
2016,6,30,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,1,5,15,124.0,18.0,2.3,14.0,31.0,13.9,0.0
2016,7,1,5,30,248.0,36.0,2.3,14.0,62.0,27.75,17.55
2016,7,1,5,45,339.5,47.0,2.35,14.5,103.0,57.12,31.88
2016,7,1,6,0,431.0,58.0,2.4,15.0,144.0,97.27,57.87
