Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,6,15,493.5,66.0,2.35,15.5,191.0,140.15,90.96
2016,7,1,6,30,556.0,74.0,2.3,16.0,238.0,190.0,132.49
2016,7,1,6,45,600.0,80.0,2.25,16.5,287.0,239.71,175.82
2016,7,1,7,0,644.0,86.0,2.2,17.0,336.0,293.96,222.9
2016,7,1,7,15,677.0,91.0,2.1,17.5,386.0,347.35,268.74
2016,7,1,7,30,710.0,96.0,2.0,18.0,436.0,403.6,315.55
2016,7,1,7,45,735.5,99.5,1.95,18.5,485.5,458.01,359.63
2016,7,1,8,0,761.0,103.0,1.9,19.0,535.0,513.1,402.73
2016,7,1,8,15,780.0,106.5,1.85,19.5,581.5,565.64,442.44
2016,7,1,8,30,799.0,110.0,1.8,20.0,628.0,618.53,481.02
2016,7,1,8,45,815.0,112.0,1.8,20.5,671.5,667.96,516.17
2016,7,1,9,0,831.0,114.0,1.8,21.0,715.0,716.92,549.08
2016,7,1,9,15,842.5,116.0,1.85,21.0,754.0,759.91,577.81
2016,7,1,9,30,854.0,118.0,1.9,21.0,793.0,803.05,606.41
2016,7,1,9,45,864.5,119.0,1.95,21.5,827.0,842.79,631.22
2016,7,1,10,0,875.0,120.0,2.0,22.0,861.0,880.68,654.53
2016,7,1,10,15,881.5,121.5,2.0,22.0,889.0,913.45,675.0
2016,7,1,10,30,888.0,123.0,2.0,22.0,917.0,943.75,693.78
2016,7,1,10,45,894.0,123.0,2.05,22.5,938.5,969.45,708.71
2016,7,1,11,0,900.0,123.0,2.1,23.0,960.0,992.36,721.83
2016,7,1,11,15,903.0,123.5,2.15,23.0,974.5,1009.94,732.97
2016,7,1,11,30,906.0,124.0,2.2,23.0,989.0,1024.41,742.25
2016,7,1,11,45,908.5,124.0,2.25,23.5,996.0,1034.71,747.54
2016,7,1,12,0,911.0,124.0,2.3,24.0,1003.0,1041.78,750.89
2016,7,1,12,15,911.0,124.0,2.35,24.0,1003.0,1043.08,752.17
2016,7,1,12,30,911.0,124.0,2.4,24.0,1003.0,1041.11,751.52
2016,7,1,12,45,903.5,128.0,2.45,24.0,993.0,1032.41,746.72
2016,7,1,13,0,896.0,132.0,2.5,24.0,983.0,1020.57,740.04
2016,7,1,13,15,892.5,131.0,2.55,24.0,968.0,1004.59,730.77
2016,7,1,13,30,889.0,130.0,2.6,24.0,953.0,985.57,719.58
2016,7,1,13,45,885.0,128.0,2.65,24.0,931.5,962.13,705.53
2016,7,1,14,0,881.0,126.0,2.7,24.0,910.0,935.86,689.59
2016,7,1,14,15,874.5,124.5,2.7,23.5,881.5,905.19,671.56
2016,7,1,14,30,868.0,123.0,2.7,23.0,853.0,872.09,651.76
2016,7,1,14,45,859.5,121.0,2.75,23.0,819.0,834.59,627.87
2016,7,1,15,0,851.0,119.0,2.8,23.0,785.0,795.16,602.39
2016,7,1,15,15,839.0,116.5,2.8,22.5,745.5,752.65,575.29
2016,7,1,15,30,827.0,114.0,2.8,22.0,706.0,706.76,545.34
2016,7,1,15,45,812.5,111.0,2.8,22.0,662.0,657.69,510.27
2016,7,1,16,0,798.0,108.0,2.8,22.0,618.0,608.08,473.41
2016,7,1,16,15,778.5,104.5,2.8,21.5,571.0,554.81,433.68
2016,7,1,16,30,759.0,101.0,2.8,21.0,524.0,501.98,393.02
2016,7,1,16,45,734.0,96.5,2.8,21.0,474.5,446.27,348.17
2016,7,1,17,0,709.0,92.0,2.8,21.0,425.0,391.21,302.62
2016,7,1,17,15,675.0,87.5,2.75,20.5,375.0,335.35,255.82
2016,7,1,17,30,641.0,83.0,2.7,20.0,325.0,282.49,210.4
2016,7,1,17,45,595.0,76.5,2.7,20.0,275.5,227.83,163.06
2016,7,1,18,0,549.0,70.0,2.7,20.0,226.0,177.98,120.08
2016,7,1,18,15,484.0,62.0,2.65,19.0,179.5,128.85,80.44
2016,7,1,18,30,419.0,54.0,2.6,18.0,133.0,87.0,49.59
2016,7,1,18,45,322.0,43.0,2.55,17.5,93.0,48.37,26.16
2016,7,1,19,0,225.0,32.0,2.5,17.0,53.0,24.71,14.15
2016,7,1,19,15,112.5,16.0,2.5,16.5,26.5,12.41,0.0
2016,7,1,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,5,15,123.0,17.5,2.15,13.0,30.5,13.52,0.0
2016,7,2,5,30,246.0,35.0,2.2,13.0,61.0,26.96,16.9
2016,7,2,5,45,342.0,45.5,2.25,13.5,102.0,55.36,30.62
2016,7,2,6,0,438.0,56.0,2.3,14.0,143.0,95.54,56.4
2016,7,2,6,15,500.5,64.0,2.3,14.5,190.0,138.76,89.81
2016,7,2,6,30,563.0,72.0,2.3,15.0,237.0,188.94,131.78
2016,7,2,6,45,448.0,103.0,2.3,15.5,250.0,219.16,164.06
2016,7,2,7,0,333.0,134.0,2.3,16.0,263.0,236.96,184.07
2016,7,2,7,15,330.0,156.0,2.3,16.5,299.0,276.11,217.44
2016,7,2,7,30,327.0,178.0,2.3,17.0,335.0,314.78,249.35
2016,7,2,7,45,547.5,139.0,2.3,17.5,435.0,404.69,320.91
2016,7,2,8,0,768.0,100.0,2.3,18.0,535.0,513.17,406.05
2016,7,2,8,15,787.0,103.0,2.3,18.5,581.5,565.57,446.05
2016,7,2,8,30,806.0,106.0,2.3,19.0,628.0,618.29,485.35
2016,7,2,8,45,821.0,108.5,2.3,19.5,671.5,667.88,521.16
2016,7,2,9,0,836.0,111.0,2.3,20.0,715.0,716.91,554.54
2016,7,2,9,15,847.5,113.0,2.3,20.5,754.0,760.19,582.44
2016,7,2,9,30,859.0,115.0,2.3,21.0,793.0,803.55,609.98
2016,7,2,9,45,859.5,121.0,2.3,21.5,824.5,840.22,632.5
2016,7,2,10,0,860.0,127.0,2.3,22.0,856.0,874.38,653.09
2016,7,2,10,15,867.0,128.5,2.3,22.0,883.5,907.21,673.87
2016,7,2,10,30,874.0,130.0,2.3,22.0,911.0,937.65,692.94
2016,7,2,10,45,878.0,132.0,2.35,22.5,932.0,963.21,707.89
2016,7,2,11,0,882.0,134.0,2.4,23.0,953.0,985.95,721.0
2016,7,2,11,15,885.5,134.5,2.4,23.0,967.5,1003.77,731.83
2016,7,2,11,30,889.0,135.0,2.4,23.0,982.0,1018.56,740.82
2016,7,2,11,45,889.0,136.5,2.45,23.0,989.0,1027.76,746.85
2016,7,2,12,0,889.0,138.0,2.5,23.0,996.0,1033.77,750.99
2016,7,2,12,15,889.5,138.0,2.5,23.0,995.5,1035.58,752.05
2016,7,2,12,30,890.0,138.0,2.5,23.0,995.0,1034.19,751.2
2016,7,2,12,45,894.0,134.0,2.55,23.0,989.5,1029.08,748.63
2016,7,2,13,0,898.0,130.0,2.6,23.0,984.0,1020.68,744.06
2016,7,2,13,15,895.0,129.0,2.6,23.0,969.0,1005.19,734.51
2016,7,2,13,30,892.0,128.0,2.6,23.0,954.0,986.63,723.08
2016,7,2,13,45,887.0,127.5,2.65,23.0,932.5,963.72,709.32
2016,7,2,14,0,882.0,127.0,2.7,23.0,911.0,938.03,693.7
2016,7,2,14,15,875.5,125.5,2.7,23.0,882.5,907.34,674.29
2016,7,2,14,30,869.0,124.0,2.7,23.0,854.0,874.23,653.19
2016,7,2,14,45,859.0,122.5,2.7,23.0,819.5,835.97,628.46
2016,7,2,15,0,849.0,121.0,2.7,23.0,785.0,795.88,602.27
2016,7,2,15,15,837.5,118.5,2.7,22.5,746.0,753.87,575.58
2016,7,2,15,30,826.0,116.0,2.7,22.0,707.0,708.38,546.0
2016,7,2,15,45,809.5,113.5,2.7,22.0,663.0,658.52,510.34
2016,7,2,16,0,793.0,111.0,2.7,22.0,619.0,608.29,473.09
2016,7,2,16,15,773.5,107.5,2.65,21.5,571.5,555.22,433.44
2016,7,2,16,30,754.0,104.0,2.6,21.0,524.0,502.62,392.93
2016,7,2,16,45,726.5,100.5,2.6,20.5,474.5,446.21,348.37
2016,7,2,17,0,699.0,97.0,2.6,20.0,425.0,392.15,304.23
2016,7,2,17,15,665.0,91.5,2.55,19.5,374.5,335.78,257.04
2016,7,2,17,30,631.0,86.0,2.5,19.0,324.0,282.44,211.24
2016,7,2,17,45,582.5,80.0,2.5,18.5,274.5,228.12,164.53
2016,7,2,18,0,534.0,74.0,2.5,18.0,225.0,178.88,122.28
2016,7,2,18,15,469.5,65.0,2.45,17.5,178.5,129.67,82.18
2016,7,2,18,30,405.0,56.0,2.4,17.0,132.0,87.69,50.92
2016,7,2,18,45,311.5,44.0,2.35,16.5,92.5,48.45,26.58
2016,7,2,19,0,218.0,32.0,2.3,16.0,53.0,24.72,14.2
2016,7,2,19,15,109.0,16.0,2.3,15.5,26.5,12.42,0.0
2016,7,2,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,3,5,15,134.5,17.0,2.1,12.5,30.5,13.13,0.0
2016,7,3,5,30,269.0,34.0,2.2,13.0,61.0,26.78,16.66
2016,7,3,5,45,363.0,44.0,2.3,13.5,102.5,54.47,29.43
2016,7,3,6,0,457.0,54.0,2.4,14.0,144.0,95.03,55.21
2016,7,3,6,15,305.0,83.5,2.4,14.5,151.0,124.72,86.48
2016,7,3,6,30,153.0,113.0,2.4,15.0,158.0,139.03,105.81
2016,7,3,6,45,170.5,132.0,2.4,15.5,191.0,171.28,132.96
2016,7,3,7,0,188.0,151.0,2.4,16.0,224.0,205.47,161.52
2016,7,3,7,15,163.5,175.0,2.35,16.5,245.0,230.37,182.67
2016,7,3,7,30,139.0,199.0,2.3,17.0,266.0,252.66,200.8
2016,7,3,7,45,209.5,215.0,2.25,17.5,328.0,310.55,246.52
2016,7,3,8,0,280.0,231.0,2.2,18.0,390.0,377.0,298.2
2016,7,3,8,15,548.5,166.5,2.2,18.5,510.5,488.95,386.48
2016,7,3,8,30,817.0,102.0,2.2,19.0,631.0,620.55,487.29
2016,7,3,8,45,831.5,104.5,2.2,19.5,674.5,670.31,522.56
2016,7,3,9,0,846.0,107.0,2.2,20.0,718.0,718.09,554.78
2016,7,3,9,15,857.0,109.0,2.2,20.0,756.5,762.85,584.77
2016,7,3,9,30,868.0,111.0,2.2,20.0,795.0,806.21,613.41
2016,7,3,9,45,889.5,105.5,2.25,20.5,832.5,849.08,640.58
2016,7,3,10,0,911.0,100.0,2.3,21.0,870.0,890.73,666.58
2016,7,3,10,15,917.0,101.0,2.3,21.0,898.0,923.68,687.33
2016,7,3,10,30,923.0,102.0,2.3,21.0,926.0,954.03,706.32
2016,7,3,10,45,927.0,103.0,2.35,21.5,947.0,979.75,721.34
2016,7,3,11,0,931.0,104.0,2.4,22.0,968.0,1002.49,734.42
2016,7,3,11,15,934.0,104.5,2.45,22.0,982.5,1020.65,745.99
2016,7,3,11,30,937.0,105.0,2.5,22.0,997.0,1035.61,755.61
2016,7,3,11,45,938.0,105.0,2.55,22.5,1004.0,1044.78,760.15
2016,7,3,12,0,939.0,105.0,2.6,23.0,1011.0,1050.59,762.68
2016,7,3,12,15,939.0,105.5,2.6,23.0,1010.5,1052.53,763.82
2016,7,3,12,30,939.0,106.0,2.6,23.0,1010.0,1051.07,762.93
2016,7,3,12,45,922.5,115.0,2.65,23.0,998.0,1038.43,755.52
2016,7,3,13,0,906.0,124.0,2.7,23.0,986.0,1022.68,746.26
2016,7,3,13,15,903.0,123.5,2.7,23.0,971.0,1007.61,737.03
2016,7,3,13,30,900.0,123.0,2.7,23.0,956.0,989.45,725.84
2016,7,3,13,45,894.5,122.0,2.75,23.0,934.0,965.43,711.31
2016,7,3,14,0,889.0,121.0,2.8,23.0,912.0,938.62,694.91
2016,7,3,14,15,882.5,119.5,2.8,22.5,883.5,907.77,676.66
2016,7,3,14,30,876.0,118.0,2.8,22.0,855.0,874.46,656.61
2016,7,3,14,45,866.5,116.5,2.8,22.0,820.5,836.41,631.86
2016,7,3,15,0,857.0,115.0,2.8,22.0,786.0,796.46,605.62
2016,7,3,15,15,845.5,113.0,2.75,21.5,746.5,752.82,577.35
2016,7,3,15,30,834.0,111.0,2.7,21.0,707.0,709.27,548.74
2016,7,3,15,45,819.0,108.0,2.7,21.0,663.0,659.56,513.31
2016,7,3,16,0,804.0,105.0,2.7,21.0,619.0,609.34,475.93
2016,7,3,16,15,784.5,102.0,2.7,20.5,572.0,556.28,436.24
2016,7,3,16,30,765.0,99.0,2.7,20.0,525.0,503.64,395.61
2016,7,3,16,45,740.5,95.0,2.7,20.0,475.5,448.32,350.92
2016,7,3,17,0,716.0,91.0,2.7,20.0,426.0,393.6,305.48
2016,7,3,17,15,682.5,86.0,2.65,19.5,376.0,337.03,257.96
2016,7,3,17,30,649.0,81.0,2.6,19.0,326.0,283.4,211.73
2016,7,3,17,45,604.5,74.5,2.6,18.5,276.5,228.65,164.36
2016,7,3,18,0,560.0,68.0,2.6,18.0,227.0,178.53,121.04
2016,7,3,18,15,496.5,60.5,2.55,17.5,180.5,129.44,80.86
2016,7,3,18,30,433.0,53.0,2.5,17.0,134.0,87.46,49.6
2016,7,3,18,45,340.5,42.0,2.5,16.5,94.0,48.19,25.66
2016,7,3,19,0,248.0,31.0,2.5,16.0,54.0,24.34,13.85
2016,7,3,19,15,124.0,15.5,2.5,15.5,27.0,12.02,0.0
2016,7,3,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,5,15,147.5,16.0,2.3,12.5,31.0,12.03,0.0
2016,7,4,5,30,295.0,32.0,2.4,13.0,62.0,24.91,15.01
2016,7,4,5,45,392.0,40.5,2.55,13.5,103.5,51.99,26.72
2016,7,4,6,0,489.0,49.0,2.7,14.0,145.0,92.94,52.17
2016,7,4,6,15,244.5,59.5,2.65,14.5,107.5,92.8,62.39
2016,7,4,6,30,0.0,70.0,2.6,15.0,70.0,67.42,51.69
2016,7,4,6,45,0.0,85.0,2.6,15.5,85.0,81.85,63.75
2016,7,4,7,0,0.0,100.0,2.6,16.0,100.0,96.34,75.6
2016,7,4,7,15,0.0,120.5,2.55,16.5,120.5,116.13,91.6
2016,7,4,7,30,0.0,141.0,2.5,17.0,141.0,136.01,107.38
2016,7,4,7,45,12.0,174.0,2.45,17.5,181.0,173.77,137.42
2016,7,4,8,0,24.0,207.0,2.4,18.0,221.0,212.91,168.07
2016,7,4,8,15,28.0,228.0,2.35,18.0,245.5,238.56,187.86
2016,7,4,8,30,32.0,249.0,2.3,18.0,270.0,263.54,206.94
2016,7,4,8,45,49.0,281.5,2.3,18.5,316.0,309.0,241.55
2016,7,4,9,0,66.0,314.0,2.3,19.0,362.0,356.05,276.69
2016,7,4,9,15,480.0,205.5,2.3,19.5,581.5,575.03,449.84
2016,7,4,9,30,894.0,97.0,2.3,20.0,801.0,812.23,620.1
2016,7,4,9,45,891.0,104.5,2.35,20.5,832.0,848.88,641.23
2016,7,4,10,0,888.0,112.0,2.4,21.0,863.0,882.69,662.04
2016,7,4,10,15,894.5,113.5,2.4,21.0,890.5,915.98,683.21
2016,7,4,10,30,901.0,115.0,2.4,21.0,918.0,946.76,702.58
2016,7,4,10,45,904.0,117.0,2.45,21.5,939.0,972.1,717.42
2016,7,4,11,0,907.0,119.0,2.5,22.0,960.0,994.49,730.33
2016,7,4,11,15,910.0,119.5,2.5,22.0,974.5,1012.32,741.21
2016,7,4,11,30,913.0,120.0,2.5,22.0,989.0,1027.01,750.17
2016,7,4,11,45,911.5,122.0,2.55,22.5,995.0,1035.54,754.32
2016,7,4,12,0,910.0,124.0,2.6,23.0,1001.0,1040.77,756.49
2016,7,4,12,15,910.0,124.0,2.6,23.0,1000.5,1042.19,757.3
2016,7,4,12,30,910.0,124.0,2.6,23.0,1000.0,1040.32,756.15
2016,7,4,12,45,915.5,118.5,2.65,23.0,994.5,1035.1,753.49
2016,7,4,13,0,921.0,113.0,2.7,23.0,989.0,1026.49,748.77
2016,7,4,13,15,918.0,112.5,2.7,23.0,973.5,1011.25,739.37
2016,7,4,13,30,915.0,112.0,2.7,23.0,958.0,992.86,728.05
2016,7,4,13,45,910.0,111.0,2.7,23.0,936.0,969.03,713.22
2016,7,4,14,0,905.0,110.0,2.7,23.0,914.0,942.34,696.53
2016,7,4,14,15,898.0,108.5,2.7,22.5,885.0,910.63,677.79
2016,7,4,14,30,891.0,107.0,2.7,22.0,856.0,876.46,657.22
2016,7,4,14,45,882.5,105.5,2.7,22.0,822.0,838.75,632.8
2016,7,4,15,0,874.0,104.0,2.7,22.0,788.0,799.05,606.79
2016,7,4,15,15,862.5,102.0,2.7,21.5,748.0,754.78,578.44
2016,7,4,15,30,851.0,100.0,2.7,21.0,708.0,709.17,548.66
2016,7,4,15,45,837.0,97.5,2.75,21.0,664.5,660.26,514.53
2016,7,4,16,0,823.0,95.0,2.8,21.0,621.0,611.27,478.12
2016,7,4,16,15,804.5,92.0,2.75,20.5,573.5,557.91,437.96
2016,7,4,16,30,786.0,89.0,2.7,20.0,526.0,504.85,396.77
2016,7,4,16,45,762.0,85.5,2.7,20.0,477.0,449.23,351.74
2016,7,4,17,0,738.0,82.0,2.7,20.0,428.0,394.99,306.51
2016,7,4,17,15,706.5,77.5,2.7,19.5,377.5,338.65,259.03
2016,7,4,17,30,675.0,73.0,2.7,19.0,327.0,283.92,211.7
2016,7,4,17,45,631.5,67.5,2.7,18.5,278.0,229.0,163.9
2016,7,4,18,0,588.0,62.0,2.7,18.0,229.0,178.57,120.04
2016,7,4,18,15,525.5,55.0,2.65,17.0,182.0,128.57,79.06
2016,7,4,18,30,463.0,48.0,2.6,16.0,135.0,85.52,46.98
2016,7,4,18,45,370.5,38.5,2.55,15.5,95.0,46.0,23.25
2016,7,4,19,0,278.0,29.0,2.5,15.0,55.0,22.41,12.33
2016,7,4,19,15,139.0,14.5,2.5,14.5,27.5,10.91,0.0
2016,7,4,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,5,5,15,136.0,16.0,2.65,12.5,30.0,12.09,0.0
2016,7,5,5,30,272.0,32.0,2.7,13.0,60.0,25.01,14.98
2016,7,5,5,45,365.5,42.0,2.75,13.5,100.5,51.7,27.39
2016,7,5,6,0,459.0,52.0,2.8,14.0,141.0,92.14,52.81
2016,7,5,6,15,521.5,59.0,2.75,14.5,188.0,135.39,86.01
2016,7,5,6,30,584.0,66.0,2.7,15.0,235.0,185.61,128.07
2016,7,5,6,45,292.0,77.0,2.65,15.5,161.5,151.44,113.0
2016,7,5,7,0,0.0,88.0,2.6,16.0,88.0,84.91,65.98
2016,7,5,7,15,0.0,106.0,2.55,16.5,106.0,102.28,80.16
2016,7,5,7,30,0.0,124.0,2.5,17.0,124.0,119.71,94.06
2016,7,5,7,45,1.5,145.5,2.45,17.5,146.5,141.29,111.12
2016,7,5,8,0,3.0,167.0,2.4,18.0,169.0,163.1,128.1
2016,7,5,8,15,6.5,187.0,2.35,18.0,191.5,184.84,145.09
2016,7,5,8,30,10.0,207.0,2.3,18.0,214.0,206.97,162.24
2016,7,5,8,45,16.0,234.5,2.3,18.5,246.0,238.46,186.3
2016,7,5,9,0,22.0,262.0,2.3,19.0,278.0,270.55,210.45
2016,7,5,9,15,42.0,304.5,2.35,19.5,337.0,331.74,256.86
2016,7,5,9,30,62.0,347.0,2.4,20.0,396.0,392.14,301.64
2016,7,5,9,45,481.0,226.0,2.45,20.5,630.0,633.53,490.19
2016,7,5,10,0,900.0,105.0,2.5,21.0,864.0,885.56,666.84
2016,7,5,10,15,906.5,106.0,2.55,21.0,892.5,918.73,686.36
2016,7,5,10,30,913.0,107.0,2.6,21.0,921.0,949.37,706.15
2016,7,5,10,45,917.0,108.5,2.65,21.5,942.0,975.47,721.52
2016,7,5,11,0,921.0,110.0,2.7,22.0,963.0,998.61,734.94
2016,7,5,11,15,924.5,110.5,2.75,22.0,978.0,1017.2,746.83
2016,7,5,11,30,928.0,111.0,2.8,22.0,993.0,1032.62,756.78
2016,7,5,11,45,929.0,111.5,2.85,22.0,1000.5,1042.31,763.12
2016,7,5,12,0,930.0,112.0,2.9,22.0,1008.0,1048.67,767.46
2016,7,5,12,15,931.0,112.0,2.95,22.0,1008.5,1051.16,769.44
2016,7,5,12,30,932.0,112.0,3.0,22.0,1009.0,1050.29,769.38
2016,7,5,12,45,925.5,115.0,3.05,22.0,1000.0,1041.61,764.37
2016,7,5,13,0,919.0,118.0,3.1,22.0,991.0,1029.7,757.4
2016,7,5,13,15,916.5,117.5,3.1,21.5,977.0,1015.01,749.72
2016,7,5,13,30,914.0,117.0,3.1,21.0,963.0,997.15,739.99
2016,7,5,13,45,911.5,115.0,3.1,21.0,942.0,974.69,725.83
2016,7,5,14,0,909.0,113.0,3.1,21.0,921.0,949.25,709.71
2016,7,5,14,15,903.5,112.0,3.1,21.0,893.0,919.28,690.53
2016,7,5,14,30,898.0,111.0,3.1,21.0,865.0,886.74,669.54
2016,7,5,14,45,892.0,108.0,3.15,21.0,831.5,849.36,645.4
2016,7,5,15,0,886.0,105.0,3.2,21.0,798.0,809.77,619.49
2016,7,5,15,15,875.5,103.0,3.2,20.5,759.0,765.79,591.06
2016,7,5,15,30,865.0,101.0,3.2,20.0,720.0,720.35,561.14
2016,7,5,15,45,853.0,98.0,3.25,20.0,676.5,671.66,526.88
2016,7,5,16,0,841.0,95.0,3.3,20.0,633.0,622.68,490.14
2016,7,5,16,15,823.5,92.5,3.35,19.5,585.5,569.53,450.07
2016,7,5,16,30,806.0,90.0,3.4,19.0,538.0,516.54,408.76
2016,7,5,16,45,783.0,86.0,3.45,19.0,488.0,459.85,362.52
2016,7,5,17,0,760.0,82.0,3.5,19.0,438.0,404.42,315.92
2016,7,5,17,15,728.0,78.0,3.55,18.5,387.0,347.18,267.26
2016,7,5,17,30,696.0,74.0,3.6,18.0,336.0,291.58,218.75
2016,7,5,17,45,650.0,69.0,3.65,17.5,285.0,235.31,169.44
2016,7,5,18,0,604.0,64.0,3.7,17.0,234.0,183.79,124.36
2016,7,5,18,15,539.0,57.0,3.65,16.0,186.5,132.49,82.11
2016,7,5,18,30,474.0,50.0,3.6,15.0,139.0,88.44,49.17
2016,7,5,18,45,370.0,40.5,3.55,14.5,97.5,47.87,24.92
2016,7,5,19,0,266.0,31.0,3.5,14.0,56.0,24.43,13.95
2016,7,5,19,15,133.0,15.5,3.45,13.5,28.0,11.86,0.0
2016,7,5,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,6,5,15,134.0,16.0,2.75,12.5,29.0,12.16,0.0
2016,7,6,5,30,268.0,32.0,2.7,13.0,58.0,25.13,14.96
2016,7,6,5,45,364.5,41.0,2.7,13.5,98.5,50.21,26.35
2016,7,6,6,0,461.0,50.0,2.7,14.0,139.0,89.83,50.85
2016,7,6,6,15,239.0,75.5,2.55,14.5,122.5,106.88,74.36
2016,7,6,6,30,17.0,101.0,2.4,15.0,106.0,99.79,78.22
2016,7,6,6,45,23.0,120.5,2.3,15.5,128.5,121.25,95.93
2016,7,6,7,0,29.0,140.0,2.2,16.0,151.0,143.39,113.9
2016,7,6,7,15,23.5,154.0,2.1,16.0,164.0,156.81,124.86
2016,7,6,7,30,18.0,168.0,2.0,16.0,177.0,169.55,134.99
2016,7,6,7,45,35.0,197.5,1.9,16.5,217.0,208.18,165.5
2016,7,6,8,0,52.0,227.0,1.8,17.0,257.0,248.24,196.6
2016,7,6,8,15,94.0,258.0,1.75,17.5,317.0,306.07,241.38
2016,7,6,8,30,136.0,289.0,1.7,18.0,377.0,370.3,290.09
2016,7,6,8,45,492.5,194.0,1.7,18.5,543.0,528.95,415.16
2016,7,6,9,0,849.0,99.0,1.7,19.0,709.0,710.51,549.49
2016,7,6,9,15,859.5,101.0,1.75,19.5,747.5,755.13,577.2
2016,7,6,9,30,870.0,103.0,1.8,20.0,786.0,798.31,604.8
2016,7,6,9,45,880.0,103.5,1.85,20.5,820.5,837.89,629.58
2016,7,6,10,0,890.0,104.0,1.9,21.0,855.0,875.55,652.81
2016,7,6,10,15,896.5,105.0,1.95,21.0,882.5,908.48,673.97
2016,7,6,10,30,903.0,106.0,2.0,21.0,910.0,938.91,693.45
2016,7,6,10,45,908.0,106.5,2.15,21.5,931.5,964.74,709.65
2016,7,6,11,0,913.0,107.0,2.3,22.0,953.0,987.71,723.98
2016,7,6,11,15,915.5,107.5,2.4,22.0,967.0,1005.24,735.7
2016,7,6,11,30,918.0,108.0,2.5,22.0,981.0,1019.61,745.49
2016,7,6,11,45,920.0,108.0,2.65,22.5,988.0,1029.74,751.71
2016,7,6,12,0,922.0,108.0,2.8,23.0,995.0,1036.58,755.87
2016,7,6,12,15,921.5,108.0,2.9,23.0,994.5,1037.59,757.36
2016,7,6,12,30,921.0,108.0,3.0,23.0,994.0,1035.27,756.81
2016,7,6,12,45,912.5,111.5,3.15,23.0,984.0,1025.21,751.75
2016,7,6,13,0,904.0,115.0,3.3,23.0,974.0,1011.99,744.68
2016,7,6,13,15,901.0,114.5,3.4,22.5,959.0,997.02,737.5
2016,7,6,13,30,898.0,114.0,3.5,22.0,944.0,978.96,728.24
2016,7,6,13,45,894.0,112.5,3.6,22.0,922.5,955.93,714.21
2016,7,6,14,0,890.0,111.0,3.7,22.0,901.0,930.04,698.21
2016,7,6,14,15,883.5,109.5,3.7,22.0,873.0,899.19,678.15
2016,7,6,14,30,877.0,108.0,3.7,22.0,845.0,865.89,656.35
2016,7,6,14,45,870.5,105.5,3.75,22.0,811.5,829.29,632.36
2016,7,6,15,0,864.0,103.0,3.8,22.0,778.0,790.57,606.68
2016,7,6,15,15,853.0,101.0,3.8,21.5,739.0,747.06,578.2
2016,7,6,15,30,842.0,99.0,3.8,21.0,700.0,702.18,548.31
2016,7,6,15,45,831.0,95.5,3.8,21.0,657.5,654.64,514.37
2016,7,6,16,0,820.0,92.0,3.8,21.0,615.0,606.19,477.65
2016,7,6,16,15,802.5,89.0,3.75,20.5,569.0,554.07,437.88
2016,7,6,16,30,785.0,86.0,3.7,20.0,523.0,501.61,396.66
2016,7,6,16,45,764.5,82.0,3.7,19.5,474.5,447.17,352.69
2016,7,6,17,0,744.0,78.0,3.7,19.0,426.0,393.76,308.1
2016,7,6,17,15,713.5,74.0,3.7,18.5,376.5,337.93,260.37
2016,7,6,17,30,683.0,70.0,3.7,18.0,327.0,284.68,213.62
2016,7,6,17,45,642.5,64.5,3.7,17.5,278.0,229.03,164.61
2016,7,6,18,0,602.0,59.0,3.7,17.0,229.0,178.58,120.17
2016,7,6,18,15,540.0,52.5,3.6,16.5,182.0,128.33,78.46
2016,7,6,18,30,478.0,46.0,3.5,16.0,135.0,84.97,45.93
2016,7,6,18,45,384.5,37.0,3.45,15.5,95.0,45.04,22.16
2016,7,6,19,0,291.0,28.0,3.4,15.0,55.0,21.54,11.51
2016,7,6,19,15,145.5,14.0,3.35,14.5,27.5,10.5,0.0
2016,7,6,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,7,5,15,152.5,14.5,3.1,13.0,29.0,10.85,0.0
2016,7,7,5,30,305.0,29.0,3.1,13.0,58.0,22.31,12.53
2016,7,7,5,45,397.5,37.5,3.1,13.5,98.5,47.79,23.66
2016,7,7,6,0,490.0,46.0,3.1,14.0,139.0,88.26,48.39
2016,7,7,6,15,277.5,76.5,3.0,14.5,132.5,112.49,77.38
2016,7,7,6,30,65.0,107.0,2.9,15.0,126.0,114.77,88.93
2016,7,7,6,45,71.5,128.0,2.85,15.5,152.5,140.67,110.64
2016,7,7,7,0,78.0,149.0,2.8,16.0,179.0,167.4,132.73
2016,7,7,7,15,59.0,165.0,2.8,16.5,189.5,180.66,143.81
2016,7,7,7,30,40.0,181.0,2.8,17.0,200.0,191.83,152.64
2016,7,7,7,45,42.5,202.0,2.8,17.5,224.0,216.08,171.58
2016,7,7,8,0,45.0,223.0,2.8,18.0,248.0,240.63,190.4
2016,7,7,8,15,148.0,251.0,2.8,18.0,344.5,332.43,263.48
2016,7,7,8,30,251.0,279.0,2.8,18.0,441.0,434.82,343.2
2016,7,7,8,45,555.5,184.5,2.85,18.5,574.5,563.15,445.03
2016,7,7,9,0,860.0,90.0,2.9,19.0,708.0,708.69,554.84
2016,7,7,9,15,870.5,92.0,2.95,19.0,746.5,753.78,585.27
2016,7,7,9,30,881.0,94.0,3.0,19.0,785.0,797.41,615.07
2016,7,7,9,45,887.5,96.0,3.1,19.5,818.5,836.04,640.17
2016,7,7,10,0,894.0,98.0,3.2,20.0,852.0,872.51,663.56
2016,7,7,10,15,900.5,99.5,3.25,20.0,879.5,906.11,685.81
2016,7,7,10,30,907.0,101.0,3.3,20.0,907.0,937.2,706.27
2016,7,7,10,45,911.5,101.5,3.35,20.5,928.5,962.7,721.54
2016,7,7,11,0,916.0,102.0,3.4,21.0,950.0,985.3,734.86
2016,7,7,11,15,919.0,102.5,3.4,21.0,964.5,1003.42,746.26
2016,7,7,11,30,922.0,103.0,3.4,21.0,979.0,1018.37,755.65
2016,7,7,11,45,924.0,103.0,3.4,21.0,986.5,1028.58,762.0
2016,7,7,12,0,926.0,103.0,3.4,21.0,994.0,1035.48,766.3
2016,7,7,12,15,926.0,103.0,3.4,21.0,993.5,1037.04,767.22
2016,7,7,12,30,926.0,103.0,3.4,21.0,993.0,1035.24,766.08
2016,7,7,12,45,916.0,108.0,3.4,21.0,983.5,1025.23,759.65
2016,7,7,13,0,906.0,113.0,3.4,21.0,974.0,1012.05,751.29
2016,7,7,13,15,903.0,112.5,3.35,21.0,959.0,997.07,741.46
2016,7,7,13,30,900.0,112.0,3.3,21.0,944.0,978.99,729.65
2016,7,7,13,45,897.0,110.0,3.3,21.0,923.0,956.37,715.23
2016,7,7,14,0,894.0,108.0,3.3,21.0,902.0,930.83,698.88
2016,7,7,14,15,887.5,107.0,3.3,21.0,874.0,900.39,679.19
2016,7,7,14,30,881.0,106.0,3.3,21.0,846.0,867.48,657.73
2016,7,7,14,45,874.5,103.5,3.3,21.0,812.5,830.74,633.5
2016,7,7,15,0,868.0,101.0,3.3,21.0,779.0,791.89,607.6
2016,7,7,15,15,857.0,99.0,3.3,20.5,740.0,748.22,579.14
2016,7,7,15,30,846.0,97.0,3.3,20.0,701.0,703.16,549.25
2016,7,7,15,45,834.0,94.0,3.35,20.0,658.0,655.28,515.42
2016,7,7,16,0,822.0,91.0,3.4,20.0,615.0,606.56,478.69
2016,7,7,16,15,804.0,88.0,3.45,19.5,568.5,554.04,438.88
2016,7,7,16,30,786.0,85.0,3.5,19.0,522.0,501.22,397.53
2016,7,7,16,45,764.5,81.0,3.6,19.0,473.5,446.24,352.53
2016,7,7,17,0,743.0,77.0,3.7,19.0,425.0,392.39,307.07
2016,7,7,17,15,712.0,73.0,3.75,18.0,375.0,336.4,259.74
2016,7,7,17,30,681.0,69.0,3.8,17.0,325.0,283.06,213.23
2016,7,7,17,45,640.0,64.0,3.9,16.5,276.0,227.87,164.43
2016,7,7,18,0,599.0,59.0,4.0,16.0,227.0,177.92,120.24
2016,7,7,18,15,537.0,52.5,3.9,15.5,180.5,127.81,78.47
2016,7,7,18,30,475.0,46.0,3.8,15.0,134.0,84.61,45.95
2016,7,7,18,45,382.0,37.0,3.75,14.5,94.0,44.87,22.21
2016,7,7,19,0,289.0,28.0,3.7,14.0,54.0,21.58,11.54
2016,7,7,19,15,144.5,14.0,3.6,13.5,27.0,10.53,0.0
2016,7,7,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,8,5,15,162.5,13.0,3.1,13.5,28.5,9.56,0.0
2016,7,8,5,30,325.0,26.0,3.1,14.0,57.0,19.57,10.12
2016,7,8,5,45,415.5,33.5,3.15,14.5,97.0,44.25,20.39
2016,7,8,6,0,506.0,41.0,3.2,15.0,137.0,84.46,44.44
2016,7,8,6,15,563.5,46.5,3.15,15.5,183.0,127.92,77.56
2016,7,8,6,30,621.0,52.0,3.1,16.0,229.0,178.87,120.44
2016,7,8,6,45,355.0,100.5,3.05,16.5,206.0,189.21,141.6
2016,7,8,7,0,89.0,149.0,3.0,17.0,183.0,170.8,134.73
2016,7,8,7,15,69.0,166.5,2.9,17.5,195.5,185.74,147.29
2016,7,8,7,30,49.0,184.0,2.8,18.0,208.0,198.5,157.39
2016,7,8,7,45,196.5,199.5,2.75,18.5,308.0,288.51,228.97
2016,7,8,8,0,344.0,215.0,2.7,19.0,408.0,394.14,311.73
2016,7,8,8,15,588.5,146.5,2.65,19.5,509.5,490.13,387.6
2016,7,8,8,30,833.0,78.0,2.6,20.0,611.0,602.5,474.61
2016,7,8,8,45,845.0,80.0,2.6,20.5,653.5,650.59,509.2
2016,7,8,9,0,857.0,82.0,2.6,21.0,696.0,697.83,540.79
2016,7,8,9,15,867.0,83.5,2.6,21.0,734.5,741.94,570.67
2016,7,8,9,30,877.0,85.0,2.6,21.0,773.0,784.57,599.17
2016,7,8,9,45,883.5,87.0,2.6,21.5,805.5,823.1,623.32
2016,7,8,10,0,890.0,89.0,2.6,22.0,838.0,859.48,645.7
2016,7,8,10,15,896.0,90.5,2.65,22.5,865.5,892.56,666.0
2016,7,8,10,30,902.0,92.0,2.7,23.0,893.0,923.12,684.46
2016,7,8,10,45,905.0,93.5,2.8,23.5,914.0,948.18,699.6
2016,7,8,11,0,908.0,95.0,2.9,24.0,935.0,970.29,712.8
2016,7,8,11,15,911.0,95.5,2.95,24.0,949.0,988.32,724.36
2016,7,8,11,30,914.0,96.0,3.0,24.0,963.0,1003.22,733.97
2016,7,8,11,45,916.5,95.5,3.05,24.0,971.0,1013.38,740.6
2016,7,8,12,0,919.0,95.0,3.1,24.0,979.0,1020.27,745.26
2016,7,8,12,15,919.5,95.0,3.15,24.0,979.0,1022.35,746.91
2016,7,8,12,30,920.0,95.0,3.2,24.0,979.0,1021.1,746.55
2016,7,8,12,45,914.0,98.0,3.25,24.5,970.5,1013.1,740.46
2016,7,8,13,0,908.0,101.0,3.3,25.0,962.0,1001.9,732.43
2016,7,8,13,15,905.5,100.5,3.35,25.0,948.0,987.4,723.78
2016,7,8,13,30,903.0,100.0,3.4,25.0,934.0,969.77,713.13
2016,7,8,13,45,900.5,98.5,3.45,25.0,913.5,948.07,699.82
2016,7,8,14,0,898.0,97.0,3.5,25.0,893.0,923.41,684.53
2016,7,8,14,15,892.5,95.5,3.5,24.5,866.0,893.25,666.51
2016,7,8,14,30,887.0,94.0,3.5,24.0,839.0,860.55,646.62
2016,7,8,14,45,881.5,92.0,3.55,24.0,806.0,824.96,623.57
2016,7,8,15,0,876.0,90.0,3.6,24.0,773.0,787.16,598.78
2016,7,8,15,15,865.5,88.0,3.6,23.5,735.0,743.56,570.53
2016,7,8,15,30,855.0,86.0,3.6,23.0,697.0,698.53,540.82
2016,7,8,15,45,843.5,83.5,3.65,23.0,654.5,651.1,507.92
2016,7,8,16,0,832.0,81.0,3.7,23.0,612.0,602.78,471.66
2016,7,8,16,15,815.5,78.5,3.65,22.5,565.5,550.93,432.35
2016,7,8,16,30,799.0,76.0,3.6,22.0,519.0,499.14,391.87
2016,7,8,16,45,778.5,72.5,3.55,22.0,471.0,444.37,347.15
2016,7,8,17,0,758.0,69.0,3.5,22.0,423.0,390.73,302.07
2016,7,8,17,15,728.0,65.5,3.4,21.5,373.5,334.83,254.63
2016,7,8,17,30,698.0,62.0,3.3,21.0,324.0,281.45,208.12
2016,7,8,17,45,659.0,57.5,3.25,20.5,275.5,227.51,160.86
2016,7,8,18,0,620.0,53.0,3.2,20.0,227.0,177.55,117.15
2016,7,8,18,15,559.5,47.0,3.1,19.5,180.5,125.85,74.61
2016,7,8,18,30,499.0,41.0,3.0,19.0,134.0,82.03,42.13
2016,7,8,18,45,408.0,33.0,2.95,18.5,94.0,42.01,18.93
2016,7,8,19,0,317.0,25.0,2.9,18.0,54.0,18.8,9.04
2016,7,8,19,15,158.5,12.5,2.9,17.5,27.0,9.22,0.0
2016,7,8,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,9,5,15,173.5,12.0,2.1,14.5,28.5,8.74,0.0
2016,7,9,5,30,347.0,24.0,2.1,15.0,57.0,17.82,8.55
2016,7,9,5,45,436.0,31.0,2.15,15.5,97.0,42.18,18.34
2016,7,9,6,0,525.0,38.0,2.2,16.0,137.0,84.09,43.24
2016,7,9,6,15,581.5,43.5,2.25,16.5,183.0,128.22,76.63
2016,7,9,6,30,638.0,49.0,2.3,17.0,229.0,178.66,118.9
2016,7,9,6,45,675.5,53.0,2.4,18.0,277.5,228.78,163.07
2016,7,9,7,0,713.0,57.0,2.5,19.0,326.0,282.7,210.42
2016,7,9,7,15,741.0,60.0,2.55,19.5,375.0,335.66,256.87
2016,7,9,7,30,769.0,63.0,2.6,20.0,424.0,391.54,304.45
2016,7,9,7,45,789.0,66.0,2.65,20.5,472.0,444.75,348.63
2016,7,9,8,0,809.0,69.0,2.7,21.0,520.0,498.87,392.07
2016,7,9,8,15,825.5,71.0,2.7,21.0,566.0,550.6,433.02
2016,7,9,8,30,842.0,73.0,2.7,21.0,612.0,602.37,472.86
2016,7,9,8,45,854.0,75.5,2.75,21.5,654.5,651.41,508.53
2016,7,9,9,0,866.0,78.0,2.8,22.0,697.0,699.58,540.97
2016,7,9,9,15,876.0,79.5,2.85,22.0,735.5,744.1,571.38
2016,7,9,9,30,886.0,81.0,2.9,22.0,774.0,787.11,600.44
2016,7,9,9,45,886.5,86.0,3.0,22.5,805.5,824.13,624.17
2016,7,9,10,0,887.0,91.0,3.1,23.0,837.0,858.58,645.97
2016,7,9,10,15,893.0,92.5,3.15,23.0,864.5,891.63,667.64
2016,7,9,10,30,899.0,94.0,3.2,23.0,892.0,922.16,687.54
2016,7,9,10,45,905.5,93.5,3.25,23.0,913.5,948.42,704.55
2016,7,9,11,0,912.0,93.0,3.3,23.0,935.0,971.89,719.74
2016,7,9,11,15,914.5,93.5,3.35,23.0,949.5,989.54,731.13
2016,7,9,11,30,917.0,94.0,3.4,23.0,964.0,1004.03,740.54
2016,7,9,11,45,921.5,92.0,3.5,23.0,972.0,1014.71,747.93
2016,7,9,12,0,926.0,90.0,3.6,23.0,980.0,1022.12,753.3
2016,7,9,12,15,926.5,90.0,3.7,23.0,980.5,1024.25,755.3
2016,7,9,12,30,927.0,90.0,3.8,23.0,981.0,1023.01,755.22
2016,7,9,12,45,923.5,91.5,3.9,23.0,973.0,1015.96,751.4
2016,7,9,13,0,920.0,93.0,4.0,23.0,965.0,1005.62,745.51
2016,7,9,13,15,918.5,92.5,4.05,23.0,951.5,991.96,737.16
2016,7,9,13,30,917.0,92.0,4.1,23.0,938.0,975.08,726.74
2016,7,9,13,45,915.5,90.5,4.2,23.0,918.5,954.05,713.82
2016,7,9,14,0,914.0,89.0,4.3,23.0,899.0,929.97,698.82
2016,7,9,14,15,910.0,88.0,4.35,22.5,873.0,901.23,681.65
2016,7,9,14,30,906.0,87.0,4.4,22.0,847.0,869.82,662.48
2016,7,9,14,45,902.0,85.0,4.45,22.0,815.5,834.84,639.44
2016,7,9,15,0,898.0,83.0,4.5,22.0,784.0,797.49,614.6
2016,7,9,15,15,891.0,81.5,4.5,21.5,747.5,756.2,587.56
2016,7,9,15,30,884.0,80.0,4.5,21.0,711.0,713.12,558.83
2016,7,9,15,45,875.0,78.0,4.55,20.5,669.5,666.62,527.31
2016,7,9,16,0,866.0,76.0,4.6,20.0,628.0,618.93,492.05
2016,7,9,16,15,852.5,74.0,4.6,19.5,582.5,567.69,452.54
2016,7,9,16,30,839.0,72.0,4.6,19.0,537.0,516.15,411.51
2016,7,9,16,45,819.0,70.0,4.6,19.0,488.5,461.47,365.94
2016,7,9,17,0,799.0,68.0,4.6,19.0,440.0,407.02,319.28
2016,7,9,17,15,772.0,64.5,4.55,18.5,390.0,350.01,269.93
2016,7,9,17,30,745.0,61.0,4.5,18.0,340.0,295.16,221.15
2016,7,9,17,45,702.5,57.5,4.45,17.5,289.5,238.69,170.85
2016,7,9,18,0,660.0,54.0,4.4,17.0,239.0,186.56,124.57
2016,7,9,18,15,600.5,48.5,4.25,16.5,190.5,134.53,80.99
2016,7,9,18,30,541.0,43.0,4.1,16.0,142.0,87.63,45.64
2016,7,9,18,45,441.0,35.0,3.95,15.5,99.5,44.94,20.89
2016,7,9,19,0,341.0,27.0,3.8,15.0,57.0,20.75,10.64
2016,7,9,19,15,170.5,13.5,3.75,14.5,28.5,10.15,0.0
2016,7,9,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,5,15,172.5,13.0,3.15,12.5,29.0,9.68,0.0
2016,7,10,5,30,345.0,26.0,3.2,13.0,58.0,19.77,10.04
2016,7,10,5,45,440.5,34.0,3.25,14.0,99.5,44.47,20.49
2016,7,10,6,0,536.0,42.0,3.3,15.0,141.0,86.8,45.31
2016,7,10,6,15,595.5,47.5,3.25,15.5,189.0,133.44,80.67
2016,7,10,6,30,655.0,53.0,3.2,16.0,237.0,185.25,124.18
2016,7,10,6,45,697.0,57.0,3.15,16.5,288.0,237.5,170.57
2016,7,10,7,0,739.0,61.0,3.1,17.0,339.0,294.05,220.78
2016,7,10,7,15,768.0,64.5,3.0,17.5,390.0,349.34,269.53
2016,7,10,7,30,797.0,68.0,2.9,18.0,441.0,406.99,318.82
2016,7,10,7,45,820.0,70.0,2.85,18.5,491.0,462.76,365.2
2016,7,10,8,0,843.0,72.0,2.8,19.0,541.0,519.08,410.43
2016,7,10,8,15,859.5,74.5,2.75,19.5,588.5,573.05,452.28
2016,7,10,8,30,876.0,77.0,2.7,20.0,636.0,626.99,492.66
2016,7,10,8,45,889.5,78.5,2.65,20.5,680.5,677.62,529.01
2016,7,10,9,0,903.0,80.0,2.6,21.0,725.0,727.42,561.84
2016,7,10,9,15,913.0,81.5,2.6,21.5,764.5,773.5,591.65
2016,7,10,9,30,923.0,83.0,2.6,22.0,804.0,817.97,619.86
2016,7,10,9,45,929.0,85.0,2.6,22.5,838.0,857.82,644.47
2016,7,10,10,0,935.0,87.0,2.6,23.0,872.0,895.35,667.2
2016,7,10,10,15,941.0,88.0,2.65,23.0,900.5,929.35,689.07
2016,7,10,10,30,947.0,89.0,2.7,23.0,929.0,960.67,709.11
2016,7,10,10,45,950.5,90.0,2.8,23.5,951.0,986.82,724.77
2016,7,10,11,0,954.0,91.0,2.9,24.0,973.0,1009.88,738.42
2016,7,10,11,15,957.0,91.5,3.0,24.0,988.0,1028.74,750.83
2016,7,10,11,30,960.0,92.0,3.1,24.0,1003.0,1044.31,761.22
2016,7,10,11,45,961.5,92.5,3.25,24.5,1010.5,1055.0,767.5
2016,7,10,12,0,963.0,93.0,3.4,25.0,1018.0,1062.23,771.64
2016,7,10,12,15,963.0,93.0,3.45,25.0,1018.0,1063.95,773.04
2016,7,10,12,30,963.0,93.0,3.5,25.0,1018.0,1062.17,772.34
2016,7,10,12,45,955.5,97.5,3.6,25.0,1009.0,1054.03,768.04
2016,7,10,13,0,948.0,102.0,3.7,25.0,1000.0,1042.54,761.66
2016,7,10,13,15,945.5,101.0,3.7,25.0,985.5,1027.06,752.03
2016,7,10,13,30,943.0,100.0,3.7,25.0,971.0,1008.29,740.35
2016,7,10,13,45,940.0,99.0,3.75,25.0,949.5,985.86,726.63
2016,7,10,14,0,937.0,98.0,3.8,25.0,928.0,960.36,710.88
2016,7,10,14,15,931.5,97.0,3.75,25.0,900.0,929.69,691.03
2016,7,10,14,30,926.0,96.0,3.7,25.0,872.0,896.34,669.35
2016,7,10,14,45,919.0,94.0,3.7,25.0,838.0,858.22,644.6
2016,7,10,15,0,912.0,92.0,3.7,25.0,804.0,817.88,618.13
2016,7,10,15,15,902.0,90.5,3.65,25.0,764.5,773.76,588.55
2016,7,10,15,30,892.0,89.0,3.6,25.0,725.0,728.07,557.58
2016,7,10,15,45,879.5,86.5,3.6,25.0,680.5,678.33,523.44
2016,7,10,16,0,867.0,84.0,3.6,25.0,636.0,627.69,485.87
2016,7,10,16,15,850.0,81.5,3.55,24.5,588.5,573.83,445.62
2016,7,10,16,30,833.0,79.0,3.5,24.0,541.0,520.0,404.12
2016,7,10,16,45,810.5,76.0,3.5,24.0,490.5,463.03,358.27
2016,7,10,17,0,788.0,73.0,3.5,24.0,440.0,407.29,312.04
2016,7,10,17,15,757.5,69.5,3.4,23.5,389.0,349.52,263.51
2016,7,10,17,30,727.0,66.0,3.3,23.0,338.0,294.29,215.85
2016,7,10,17,45,684.0,61.5,3.25,22.5,286.5,237.64,166.82
2016,7,10,18,0,641.0,57.0,3.2,22.0,235.0,184.16,120.68
2016,7,10,18,15,577.5,50.5,3.1,21.0,187.0,131.46,77.93
2016,7,10,18,30,514.0,44.0,3.0,20.0,139.0,85.85,44.51
2016,7,10,18,45,413.0,35.5,2.9,19.0,97.0,44.17,20.66
2016,7,10,19,0,312.0,27.0,2.8,18.0,55.0,20.81,10.4
2016,7,10,19,15,156.0,13.5,2.8,17.5,27.5,10.19,0.0
2016,7,10,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,11,5,15,161.5,13.0,1.2,14.5,27.5,9.74,0.0
