Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,5,30,323.0,26.0,1.2,15.0,55.0,19.87,9.85
2016,7,11,5,45,420.0,34.0,1.3,16.0,96.5,43.06,19.92
2016,7,11,6,0,517.0,42.0,1.4,17.0,138.0,84.29,43.7
2016,7,11,6,15,578.0,48.0,1.4,17.5,185.5,129.22,77.1
2016,7,11,6,30,639.0,54.0,1.4,18.0,233.0,182.13,120.7
2016,7,11,6,45,681.0,58.0,1.4,18.5,283.0,233.48,165.46
2016,7,11,7,0,723.0,62.0,1.4,19.0,333.0,289.15,213.88
2016,7,11,7,15,752.5,65.5,1.4,19.5,383.5,343.77,260.99
2016,7,11,7,30,782.0,69.0,1.4,20.0,434.0,400.84,308.66
2016,7,11,7,45,804.0,72.0,1.4,21.0,483.5,456.01,352.7
2016,7,11,8,0,826.0,75.0,1.4,22.0,533.0,512.4,395.86
2016,7,11,8,15,843.0,77.5,1.45,22.5,580.5,565.87,436.29
2016,7,11,8,30,860.0,80.0,1.5,23.0,628.0,619.4,475.43
2016,7,11,8,45,872.5,82.0,1.55,23.5,671.5,669.19,510.69
2016,7,11,9,0,885.0,84.0,1.6,24.0,715.0,718.11,542.43
2016,7,11,9,15,895.0,86.0,1.65,24.5,754.5,764.03,571.56
2016,7,11,9,30,905.0,88.0,1.7,25.0,794.0,808.39,599.22
2016,7,11,9,45,906.0,93.0,1.8,25.5,826.0,846.59,622.91
2016,7,11,10,0,907.0,98.0,1.9,26.0,858.0,882.2,644.73
2016,7,11,10,15,913.0,99.0,1.95,26.0,886.5,915.43,665.64
2016,7,11,10,30,919.0,100.0,2.0,26.0,915.0,946.07,684.83
2016,7,11,10,45,923.0,101.0,2.05,26.5,936.5,972.08,699.66
2016,7,11,11,0,927.0,102.0,2.1,27.0,958.0,995.12,712.6
2016,7,11,11,15,930.0,103.0,2.15,27.0,972.5,1014.1,724.42
2016,7,11,11,30,933.0,104.0,2.2,27.0,987.0,1029.86,734.33
2016,7,11,11,45,934.0,104.5,2.3,27.0,994.5,1039.84,741.29
2016,7,11,12,0,935.0,105.0,2.4,27.0,1002.0,1046.45,746.29
2016,7,11,12,15,935.5,105.0,2.45,27.0,1002.5,1048.65,748.1
2016,7,11,12,30,936.0,105.0,2.5,27.0,1003.0,1047.45,747.92
2016,7,11,12,45,938.0,102.5,2.65,27.0,996.5,1041.77,746.06
2016,7,11,13,0,940.0,100.0,2.8,27.0,990.0,1032.67,742.07
2016,7,11,13,15,938.0,99.5,2.85,27.0,976.0,1018.3,733.83
2016,7,11,13,30,936.0,99.0,2.9,27.0,962.0,1000.65,723.56
2016,7,11,13,45,932.0,98.5,3.0,27.0,941.0,977.94,710.46
2016,7,11,14,0,928.0,98.0,3.1,27.0,920.0,952.23,695.34
2016,7,11,14,15,923.0,97.0,3.15,26.5,892.5,922.23,678.29
2016,7,11,14,30,918.0,96.0,3.2,26.0,865.0,889.56,659.28
2016,7,11,14,45,911.5,94.5,3.25,26.0,831.5,852.62,635.88
2016,7,11,15,0,905.0,93.0,3.3,26.0,798.0,813.44,610.73
2016,7,11,15,15,895.0,91.0,3.3,25.5,758.5,769.06,582.58
2016,7,11,15,30,885.0,89.0,3.3,25.0,719.0,723.12,552.9
2016,7,11,15,45,874.0,86.5,3.3,25.0,676.0,674.66,519.76
2016,7,11,16,0,863.0,84.0,3.3,25.0,633.0,625.19,483.15
2016,7,11,16,15,846.5,81.5,3.3,24.5,585.5,571.77,443.48
2016,7,11,16,30,830.0,79.0,3.3,24.0,538.0,518.35,402.48
2016,7,11,16,45,809.5,75.5,3.3,23.5,488.5,461.96,357.84
2016,7,11,17,0,789.0,72.0,3.3,23.0,439.0,406.59,312.46
2016,7,11,17,15,758.5,68.5,3.25,22.5,387.5,348.74,263.77
2016,7,11,17,30,728.0,65.0,3.2,22.0,336.0,293.43,215.91
2016,7,11,17,45,688.0,60.0,3.2,21.5,285.5,236.99,166.79
2016,7,11,18,0,648.0,55.0,3.2,21.0,235.0,184.65,121.25
2016,7,11,18,15,585.5,49.0,3.1,20.0,186.5,130.99,77.49
2016,7,11,18,30,523.0,43.0,3.0,19.0,138.0,85.5,44.07
2016,7,11,18,45,425.5,34.5,2.95,18.5,96.5,43.47,19.95
2016,7,11,19,0,328.0,26.0,2.9,18.0,55.0,19.92,9.59
2016,7,11,19,15,164.0,13.0,2.95,17.5,27.5,9.78,0.0
2016,7,11,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,12,5,15,168.5,12.5,3.15,13.5,27.0,12.29,0.0
2016,7,12,5,30,337.0,25.0,3.2,14.0,54.0,19.03,9.02
2016,7,12,5,45,432.0,33.0,3.25,14.5,95.5,41.94,19.1
2016,7,12,6,0,527.0,41.0,3.3,15.0,137.0,83.54,43.14
2016,7,12,6,15,588.5,46.5,3.25,15.5,185.0,129.85,77.91
2016,7,12,6,30,650.0,52.0,3.2,16.0,233.0,181.58,121.13
2016,7,12,6,45,689.5,57.0,3.15,16.5,283.0,233.87,167.59
2016,7,12,7,0,729.0,62.0,3.1,17.0,333.0,290.2,217.67
2016,7,12,7,15,759.5,65.5,3.05,17.5,384.5,345.53,266.48
2016,7,12,7,30,790.0,69.0,3.0,18.0,436.0,403.41,316.06
2016,7,12,7,45,811.0,72.5,2.95,18.5,486.0,459.06,362.44
2016,7,12,8,0,832.0,76.0,2.9,19.0,536.0,515.81,408.05
2016,7,12,8,15,850.0,78.5,2.8,19.5,584.5,570.2,450.16
2016,7,12,8,30,868.0,81.0,2.7,20.0,633.0,624.72,490.85
2016,7,12,8,45,880.5,83.5,2.65,20.5,677.5,675.45,527.54
2016,7,12,9,0,893.0,86.0,2.6,21.0,722.0,725.27,560.42
2016,7,12,9,15,904.0,87.5,2.55,21.0,762.0,771.81,591.4
2016,7,12,9,30,915.0,89.0,2.5,21.0,802.0,816.84,620.88
2016,7,12,9,45,925.0,89.5,2.45,21.5,837.5,858.28,646.23
2016,7,12,10,0,935.0,90.0,2.4,22.0,873.0,897.67,669.77
2016,7,12,10,15,941.0,91.0,2.4,22.5,901.5,931.77,689.89
2016,7,12,10,30,947.0,92.0,2.4,23.0,930.0,963.19,708.08
2016,7,12,10,45,950.5,93.5,2.4,23.5,952.0,989.95,723.09
2016,7,12,11,0,954.0,95.0,2.4,24.0,974.0,1013.61,736.05
2016,7,12,11,15,957.0,95.5,2.45,24.0,989.0,1032.56,747.99
2016,7,12,11,30,960.0,96.0,2.5,24.0,1004.0,1048.2,757.92
2016,7,12,11,45,961.0,96.0,2.55,24.0,1011.0,1057.95,764.22
2016,7,12,12,0,962.0,96.0,2.6,24.0,1018.0,1064.23,768.48
2016,7,12,12,15,962.0,96.5,2.65,24.0,1018.5,1066.53,770.35
2016,7,12,12,30,962.0,97.0,2.7,24.0,1019.0,1065.31,770.14
2016,7,12,12,45,952.0,102.0,2.8,24.5,1008.5,1055.24,763.4
2016,7,12,13,0,942.0,107.0,2.9,25.0,998.0,1041.85,754.68
2016,7,12,13,15,939.0,106.5,2.95,25.0,983.5,1026.5,745.76
2016,7,12,13,30,936.0,106.0,3.0,25.0,969.0,1007.89,734.8
2016,7,12,13,45,932.0,105.0,3.1,25.0,947.0,984.67,721.25
2016,7,12,14,0,928.0,104.0,3.2,25.0,925.0,958.44,705.66
2016,7,12,14,15,921.5,103.0,3.2,24.5,896.5,927.11,687.22
2016,7,12,14,30,915.0,102.0,3.2,24.0,868.0,893.18,666.9
2016,7,12,14,45,907.5,100.0,3.25,24.0,833.5,854.98,642.49
2016,7,12,15,0,900.0,98.0,3.3,24.0,799.0,814.62,616.35
2016,7,12,15,15,889.0,96.0,3.3,24.0,759.0,769.66,586.44
2016,7,12,15,30,878.0,94.0,3.3,24.0,719.0,723.22,555.15
2016,7,12,15,45,865.0,91.5,3.3,24.0,674.5,673.69,520.9
2016,7,12,16,0,852.0,89.0,3.3,24.0,630.0,623.34,483.51
2016,7,12,16,15,834.0,86.5,3.25,23.5,582.5,569.54,443.27
2016,7,12,16,30,816.0,84.0,3.2,23.0,535.0,515.89,401.88
2016,7,12,16,45,793.0,80.5,3.2,22.5,484.5,459.03,356.81
2016,7,12,17,0,770.0,77.0,3.2,22.0,434.0,403.41,311.18
2016,7,12,17,15,738.5,73.0,3.1,21.5,383.0,345.65,262.47
2016,7,12,17,30,707.0,69.0,3.0,21.0,332.0,290.57,214.76
2016,7,12,17,45,664.0,64.0,2.95,21.0,281.5,233.33,164.76
2016,7,12,18,0,621.0,59.0,2.9,21.0,231.0,181.52,119.65
2016,7,12,18,15,556.5,52.5,2.8,20.0,183.0,129.77,77.68
2016,7,12,18,30,492.0,46.0,2.7,19.0,135.0,85.23,45.1
2016,7,12,18,45,391.0,36.5,2.6,18.5,93.5,43.87,21.16
2016,7,12,19,0,290.0,27.0,2.5,18.0,52.0,20.95,10.23
2016,7,12,19,15,145.0,13.5,2.5,17.5,26.0,13.27,0.0
2016,7,12,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,13,5,15,152.5,13.0,1.75,13.5,26.0,12.78,0.0
2016,7,13,5,30,305.0,26.0,1.7,14.0,52.0,20.09,9.61
2016,7,13,5,45,405.0,35.0,1.65,15.0,93.5,42.25,20.19
2016,7,13,6,0,505.0,44.0,1.6,16.0,135.0,83.64,43.99
2016,7,13,6,15,568.5,50.0,1.45,16.5,183.0,128.18,76.88
2016,7,13,6,30,632.0,56.0,1.3,17.0,231.0,179.81,119.29
2016,7,13,6,45,676.0,61.0,1.2,18.0,282.0,233.49,165.49
2016,7,13,7,0,720.0,66.0,1.1,19.0,333.0,290.5,214.26
2016,7,13,7,15,751.0,69.5,1.0,19.5,384.0,345.57,261.15
2016,7,13,7,30,782.0,73.0,0.9,20.0,435.0,403.25,308.48
2016,7,13,7,45,805.0,76.0,0.85,21.0,485.5,458.98,352.12
2016,7,13,8,0,828.0,79.0,0.8,22.0,536.0,515.98,394.71
2016,7,13,8,15,845.5,81.5,0.75,22.5,584.0,569.94,434.01
2016,7,13,8,30,863.0,84.0,0.7,23.0,632.0,623.99,471.76
2016,7,13,8,45,876.5,86.0,0.7,24.0,676.5,674.7,505.33
2016,7,13,9,0,890.0,88.0,0.7,25.0,721.0,724.61,535.29
2016,7,13,9,15,900.5,90.0,0.75,25.5,761.0,771.22,563.95
2016,7,13,9,30,911.0,92.0,0.8,26.0,801.0,816.28,591.19
2016,7,13,9,45,908.0,99.5,0.85,26.5,832.5,854.06,613.39
2016,7,13,10,0,905.0,107.0,0.9,27.0,864.0,888.95,633.61
2016,7,13,10,15,911.5,108.5,1.0,27.5,892.5,923.17,654.1
2016,7,13,10,30,918.0,110.0,1.1,28.0,921.0,954.83,672.86
2016,7,13,10,45,922.5,111.0,1.25,28.5,943.0,981.38,689.24
2016,7,13,11,0,927.0,112.0,1.4,29.0,965.0,1004.97,703.78
2016,7,13,11,15,930.0,112.5,1.5,29.0,980.0,1023.52,715.88
2016,7,13,11,30,933.0,113.0,1.6,29.0,995.0,1038.84,726.14
2016,7,13,11,45,934.5,113.5,1.7,29.0,1002.5,1049.38,733.59
2016,7,13,12,0,936.0,114.0,1.8,29.0,1010.0,1056.55,739.11
2016,7,13,12,15,936.0,114.0,1.9,29.0,1010.0,1058.31,741.43
2016,7,13,12,30,936.0,114.0,2.0,29.0,1010.0,1056.65,741.78
2016,7,13,12,45,938.0,111.0,2.15,29.5,1004.0,1050.52,738.59
2016,7,13,13,0,940.0,108.0,2.3,30.0,998.0,1040.94,733.28
2016,7,13,13,15,937.5,107.5,2.4,30.0,983.0,1026.11,725.62
2016,7,13,13,30,935.0,107.0,2.5,30.0,968.0,1008.01,715.93
2016,7,13,13,45,930.5,106.0,2.6,30.0,946.0,984.34,702.69
2016,7,13,14,0,926.0,105.0,2.7,30.0,924.0,957.69,687.47
2016,7,13,14,15,920.0,104.0,2.75,29.5,895.5,926.84,670.36
2016,7,13,14,30,914.0,103.0,2.8,29.0,867.0,893.38,651.34
2016,7,13,14,45,906.0,101.0,2.85,29.0,832.5,854.79,627.39
2016,7,13,15,0,898.0,99.0,2.9,29.0,798.0,814.06,601.77
2016,7,13,15,15,887.0,97.5,2.95,28.5,758.0,769.66,574.46
2016,7,13,15,30,876.0,96.0,3.0,28.0,718.0,723.78,545.61
2016,7,13,15,45,862.5,93.5,3.05,28.0,673.5,673.98,511.97
2016,7,13,16,0,849.0,91.0,3.1,28.0,629.0,623.39,475.32
2016,7,13,16,15,831.0,88.0,3.1,27.5,581.5,569.5,435.91
2016,7,13,16,30,813.0,85.0,3.1,27.0,534.0,515.18,394.89
2016,7,13,16,45,789.5,81.5,3.1,27.0,483.5,458.2,349.79
2016,7,13,17,0,766.0,78.0,3.1,27.0,433.0,402.5,304.36
2016,7,13,17,15,734.5,74.0,3.05,26.0,382.0,344.93,257.33
2016,7,13,17,30,703.0,70.0,3.0,25.0,331.0,290.03,211.07
2016,7,13,17,45,659.5,65.0,2.95,24.5,280.0,232.84,162.22
2016,7,13,18,0,616.0,60.0,2.9,24.0,229.0,181.16,118.09
2016,7,13,18,15,550.5,53.0,2.7,23.0,181.5,129.06,76.39
2016,7,13,18,30,485.0,46.0,2.5,22.0,134.0,84.29,44.08
2016,7,13,18,45,384.0,36.5,2.4,21.5,92.5,43.36,20.72
2016,7,13,19,0,283.0,27.0,2.3,21.0,51.0,21.04,9.94
2016,7,13,19,15,141.5,13.5,2.25,20.5,25.5,13.27,0.0
2016,7,13,19,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,14,5,15,159.0,12.5,1.45,14.5,26.0,12.29,0.0
2016,7,14,5,30,318.0,25.0,1.4,15.0,52.0,19.24,8.65
2016,7,14,5,45,420.0,33.5,1.35,16.0,94.0,40.73,18.81
2016,7,14,6,0,522.0,42.0,1.3,17.0,136.0,82.54,42.32
2016,7,14,6,15,585.5,48.5,1.2,17.5,184.5,128.43,75.97
2016,7,14,6,30,649.0,55.0,1.1,18.0,233.0,182.64,120.26
2016,7,14,6,45,691.5,59.5,1.0,18.5,284.0,235.15,165.67
2016,7,14,7,0,734.0,64.0,0.9,19.0,335.0,292.04,214.64
2016,7,14,7,15,764.5,67.5,0.9,19.5,386.5,347.69,262.19
2016,7,14,7,30,795.0,71.0,0.9,20.0,438.0,405.89,310.3
2016,7,14,7,45,818.0,74.0,0.9,21.0,489.0,462.33,354.78
2016,7,14,8,0,841.0,77.0,0.9,22.0,540.0,520.03,398.32
2016,7,14,8,15,858.0,79.5,0.9,22.5,588.0,574.37,438.46
2016,7,14,8,30,875.0,82.0,0.9,23.0,636.0,628.75,477.16
2016,7,14,8,45,888.5,84.0,0.95,24.0,680.5,680.05,511.9
2016,7,14,9,0,902.0,86.0,1.0,25.0,725.0,730.52,542.99
2016,7,14,9,15,912.0,87.5,1.05,25.5,765.5,776.78,571.61
2016,7,14,9,30,922.0,89.0,1.1,26.0,806.0,821.42,598.77
2016,7,14,9,45,928.5,91.5,1.2,26.5,840.0,862.37,623.85
2016,7,14,10,0,935.0,94.0,1.3,27.0,874.0,901.03,647.24
2016,7,14,10,15,941.0,95.0,1.35,27.5,903.0,935.23,666.94
2016,7,14,10,30,947.0,96.0,1.4,28.0,932.0,966.75,684.84
2016,7,14,10,45,951.0,97.0,1.5,28.5,954.0,993.55,700.47
2016,7,14,11,0,955.0,98.0,1.6,29.0,976.0,1017.28,714.21
2016,7,14,11,15,958.0,98.5,1.7,29.0,991.5,1036.32,726.56
2016,7,14,11,30,961.0,99.0,1.8,29.0,1007.0,1052.05,736.99
2016,7,14,11,45,962.0,99.5,1.9,29.0,1014.5,1062.39,744.23
2016,7,14,12,0,963.0,100.0,2.0,29.0,1022.0,1069.24,749.49
2016,7,14,12,15,963.0,100.0,2.05,29.0,1022.5,1071.08,751.13
2016,7,14,12,30,963.0,100.0,2.1,29.0,1023.0,1069.39,750.78
2016,7,14,12,45,954.5,105.0,2.2,29.0,1013.5,1060.84,746.94
2016,7,14,13,0,946.0,110.0,2.3,29.0,1004.0,1048.93,741.12
2016,7,14,13,15,943.0,109.5,2.35,28.5,989.0,1033.54,734.06
2016,7,14,13,30,940.0,109.0,2.4,28.0,974.0,1014.88,724.96
2016,7,14,13,45,935.5,108.0,2.45,28.0,952.0,991.11,711.19
2016,7,14,14,0,931.0,107.0,2.5,28.0,930.0,964.33,695.47
2016,7,14,14,15,925.0,105.5,2.5,27.5,901.0,932.84,677.53
2016,7,14,14,30,919.0,104.0,2.5,27.0,872.0,898.7,657.71
2016,7,14,14,45,910.5,102.5,2.55,27.0,837.5,860.03,633.78
2016,7,14,15,0,902.0,101.0,2.6,27.0,803.0,819.24,608.16
2016,7,14,15,15,891.0,99.5,2.6,26.5,762.5,774.65,580.46
2016,7,14,15,30,880.0,98.0,2.6,26.0,722.0,728.58,551.27
2016,7,14,15,45,866.0,95.5,2.6,26.0,677.5,678.23,517.01
2016,7,14,16,0,852.0,93.0,2.6,26.0,633.0,627.14,479.85
2016,7,14,16,15,833.5,90.0,2.6,25.5,584.5,572.82,440.14
2016,7,14,16,30,815.0,87.0,2.6,25.0,536.0,518.06,398.78
2016,7,14,16,45,790.5,83.5,2.6,24.5,485.0,460.46,353.86
2016,7,14,17,0,766.0,80.0,2.6,24.0,434.0,404.25,308.46
2016,7,14,17,15,733.0,76.0,2.55,23.5,382.5,346.08,260.15
2016,7,14,17,30,700.0,72.0,2.5,23.0,331.0,290.77,212.91
2016,7,14,17,45,653.5,67.0,2.5,22.5,280.0,232.92,163.47
2016,7,14,18,0,607.0,62.0,2.5,22.0,229.0,180.93,119.03
2016,7,14,18,15,539.5,55.0,2.45,21.0,180.5,129.03,77.4
2016,7,14,18,30,472.0,48.0,2.4,20.0,132.0,84.71,45.33
2016,7,14,18,45,365.0,38.0,2.35,19.5,91.0,43.88,21.86
2016,7,14,19,0,258.0,28.0,2.3,19.0,50.0,22.12,10.65
2016,7,14,19,15,129.0,14.0,2.35,18.5,25.0,13.76,0.0
2016,7,14,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,5.0,2.25,13.5,5.0,4.91,0.0
2016,7,15,5,30,0.0,10.0,2.3,14.0,10.0,9.64,1.37
2016,7,15,5,45,0.0,19.0,2.35,14.5,19.0,18.33,9.43
2016,7,15,6,0,0.0,28.0,2.4,15.0,28.0,27.02,17.08
2016,7,15,6,15,0.0,38.5,2.3,15.5,38.5,37.18,25.88
2016,7,15,6,30,0.0,49.0,2.2,16.0,49.0,47.33,34.56
2016,7,15,6,45,0.0,60.5,2.15,16.5,60.5,58.47,43.91
2016,7,15,7,0,0.0,72.0,2.1,17.0,72.0,69.59,53.07
2016,7,15,7,15,0.0,103.0,2.05,17.5,103.0,99.39,77.54
2016,7,15,7,30,0.0,134.0,2.0,18.0,134.0,129.32,101.6
2016,7,15,7,45,1.0,148.5,1.95,18.5,149.0,143.97,112.86
2016,7,15,8,0,2.0,163.0,1.9,19.0,164.0,158.75,124.1
2016,7,15,8,15,11.0,194.5,1.9,19.5,201.5,194.73,152.14
2016,7,15,8,30,20.0,226.0,1.9,20.0,239.0,231.72,180.45
2016,7,15,8,45,30.0,256.0,1.9,20.5,277.0,271.22,210.26
2016,7,15,9,0,40.0,286.0,1.9,21.0,315.0,309.87,238.9
2016,7,15,9,15,42.5,305.5,1.9,21.5,338.0,333.33,255.5
2016,7,15,9,30,45.0,325.0,1.9,22.0,361.0,356.95,272.09
2016,7,15,9,45,207.0,342.5,1.95,22.5,514.5,514.54,391.19
2016,7,15,10,0,369.0,360.0,2.0,23.0,668.0,683.25,511.85
2016,7,15,10,15,651.0,231.5,2.05,23.0,797.0,822.25,613.88
2016,7,15,10,30,933.0,103.0,2.1,23.0,926.0,960.87,704.76
2016,7,15,10,45,938.5,103.5,2.15,23.5,948.5,988.28,719.48
2016,7,15,11,0,944.0,104.0,2.2,24.0,971.0,1012.72,733.41
2016,7,15,11,15,947.0,104.5,2.25,24.0,986.0,1031.62,745.27
2016,7,15,11,30,950.0,105.0,2.3,24.0,1001.0,1047.24,755.17
2016,7,15,11,45,952.5,104.5,2.35,24.5,1009.0,1057.97,760.62
2016,7,15,12,0,955.0,104.0,2.4,25.0,1017.0,1065.28,764.02
2016,7,15,12,15,955.0,104.0,2.4,25.0,1017.0,1067.12,765.05
2016,7,15,12,30,955.0,104.0,2.4,25.0,1017.0,1065.47,764.04
2016,7,15,12,45,947.0,108.0,2.4,25.0,1008.0,1056.44,758.53
2016,7,15,13,0,939.0,112.0,2.4,25.0,999.0,1044.08,751.09
2016,7,15,13,15,936.0,111.5,2.4,25.0,984.0,1028.78,741.89
2016,7,15,13,30,933.0,111.0,2.4,25.0,969.0,1010.23,730.7
2016,7,15,13,45,927.5,110.5,2.4,25.0,946.5,986.17,716.04
2016,7,15,14,0,922.0,110.0,2.4,25.0,924.0,959.17,699.51
2016,7,15,14,15,915.5,108.5,2.4,24.5,895.0,927.46,681.2
2016,7,15,14,30,909.0,107.0,2.4,24.0,866.0,893.16,661.03
2016,7,15,14,45,898.0,106.5,2.4,24.0,830.5,853.74,635.95
2016,7,15,15,0,887.0,106.0,2.4,24.0,795.0,812.4,609.36
2016,7,15,15,15,875.0,104.0,2.4,23.5,754.5,767.1,580.87
2016,7,15,15,30,863.0,102.0,2.4,23.0,714.0,720.43,550.94
2016,7,15,15,45,845.0,101.0,2.4,23.0,668.5,669.62,515.72
2016,7,15,16,0,827.0,100.0,2.4,23.0,623.0,619.22,478.63
2016,7,15,16,15,807.5,97.0,2.35,22.5,575.0,564.79,438.3
2016,7,15,16,30,788.0,94.0,2.3,22.0,527.0,510.73,396.96
2016,7,15,16,45,760.0,91.0,2.3,21.5,476.0,453.29,351.84
2016,7,15,17,0,732.0,88.0,2.3,21.0,425.0,397.63,306.61
2016,7,15,17,15,697.5,83.5,2.3,20.5,374.0,339.24,257.97
2016,7,15,17,30,663.0,79.0,2.3,20.0,323.0,284.68,211.17
2016,7,15,17,45,612.5,73.5,2.35,19.5,272.0,228.33,162.82
2016,7,15,18,0,562.0,68.0,2.4,19.0,221.0,177.3,119.14
2016,7,15,18,15,492.5,60.0,2.35,18.5,174.0,126.66,78.22
2016,7,15,18,30,423.0,52.0,2.3,18.0,127.0,83.88,46.99
2016,7,15,18,45,314.0,41.0,2.3,17.5,87.0,44.84,24.05
2016,7,15,19,0,205.0,30.0,2.3,17.0,47.0,23.41,11.46
2016,7,15,19,15,102.5,15.0,2.35,16.5,23.5,14.74,0.0
2016,7,15,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,5,15,117.0,13.5,2.2,13.5,23.0,13.27,0.0
2016,7,16,5,30,234.0,27.0,2.2,14.0,46.0,21.46,9.55
2016,7,16,5,45,341.0,37.5,2.2,14.5,86.0,40.97,21.23
2016,7,16,6,0,448.0,48.0,2.2,15.0,126.0,80.47,44.06
2016,7,16,6,15,224.0,61.5,2.1,15.5,100.5,87.79,58.53
2016,7,16,6,30,0.0,75.0,2.0,16.0,75.0,71.99,55.27
2016,7,16,6,45,0.0,92.5,1.9,16.5,92.5,88.85,69.34
2016,7,16,7,0,0.0,110.0,1.8,17.0,110.0,105.8,83.15
2016,7,16,7,15,0.0,117.5,1.7,17.5,117.5,113.26,88.89
2016,7,16,7,30,0.0,125.0,1.6,18.0,125.0,120.68,94.48
2016,7,16,7,45,11.0,161.5,1.55,19.0,168.0,161.2,126.48
2016,7,16,8,0,22.0,198.0,1.5,20.0,211.0,203.05,158.74
2016,7,16,8,15,27.5,220.5,1.5,20.5,237.5,231.01,179.8
2016,7,16,8,30,33.0,243.0,1.5,21.0,264.0,258.37,200.12
2016,7,16,8,45,52.0,276.5,1.5,21.5,312.0,306.14,235.91
2016,7,16,9,0,71.0,310.0,1.5,22.0,360.0,355.71,272.27
2016,7,16,9,15,134.5,337.5,1.55,22.0,439.5,437.89,333.76
2016,7,16,9,30,198.0,365.0,1.6,22.0,519.0,521.65,394.91
2016,7,16,9,45,551.5,235.0,1.65,22.5,689.0,700.55,529.25
2016,7,16,10,0,905.0,105.0,1.7,23.0,859.0,885.86,654.4
2016,7,16,10,15,911.5,106.5,1.8,23.0,888.0,920.23,675.12
2016,7,16,10,30,918.0,108.0,1.9,23.0,917.0,952.02,695.76
2016,7,16,10,45,922.0,109.0,2.0,23.5,939.0,978.23,711.43
2016,7,16,11,0,926.0,110.0,2.1,24.0,961.0,1001.45,725.2
2016,7,16,11,15,929.5,111.0,2.15,24.0,976.0,1021.09,737.56
2016,7,16,11,30,933.0,112.0,2.2,24.0,991.0,1037.52,747.98
2016,7,16,11,45,934.5,112.0,2.3,24.0,999.0,1047.64,755.11
2016,7,16,12,0,936.0,112.0,2.4,24.0,1007.0,1054.38,760.25
2016,7,16,12,15,937.0,112.0,2.4,24.0,1007.5,1057.21,761.91
2016,7,16,12,30,938.0,112.0,2.4,24.0,1008.0,1056.6,761.55
2016,7,16,12,45,936.5,112.0,2.45,24.0,1001.0,1050.06,758.14
2016,7,16,13,0,935.0,112.0,2.5,24.0,994.0,1040.14,752.7
2016,7,16,13,15,932.5,111.5,2.5,24.0,979.5,1025.38,743.75
2016,7,16,13,30,930.0,111.0,2.5,24.0,965.0,1007.36,732.81
2016,7,16,13,45,928.5,108.5,2.55,24.0,944.5,985.07,719.66
2016,7,16,14,0,927.0,106.0,2.6,24.0,924.0,959.65,704.46
2016,7,16,14,15,921.5,105.0,2.6,24.0,896.0,929.19,685.46
2016,7,16,14,30,916.0,104.0,2.6,24.0,868.0,896.06,664.63
2016,7,16,14,45,910.5,101.0,2.6,24.0,834.0,858.39,640.63
2016,7,16,15,0,905.0,98.0,2.6,24.0,800.0,818.39,614.85
2016,7,16,15,15,894.5,96.5,2.6,23.5,760.5,774.03,586.94
2016,7,16,15,30,884.0,95.0,2.6,23.0,721.0,728.11,557.49
2016,7,16,15,45,872.5,92.0,2.65,23.0,677.0,678.7,523.86
2016,7,16,16,0,861.0,89.0,2.7,23.0,633.0,628.3,486.92
2016,7,16,16,15,843.0,86.0,2.7,22.5,584.5,573.44,446.25
2016,7,16,16,30,825.0,83.0,2.7,22.0,536.0,518.75,404.33
2016,7,16,16,45,803.5,79.5,2.7,21.5,486.0,462.01,359.38
2016,7,16,17,0,782.0,76.0,2.7,21.0,436.0,406.34,313.69
2016,7,16,17,15,750.0,72.0,2.7,20.5,384.0,347.64,264.27
2016,7,16,17,30,718.0,68.0,2.7,20.0,332.0,291.67,215.79
2016,7,16,17,45,672.5,63.5,2.7,19.5,280.5,234.74,166.24
2016,7,16,18,0,627.0,59.0,2.7,19.0,229.0,181.27,119.87
2016,7,16,18,15,560.0,52.0,2.7,18.5,180.5,128.35,76.72
2016,7,16,18,30,493.0,45.0,2.7,18.0,132.0,82.97,43.55
2016,7,16,18,45,380.0,36.0,2.7,17.5,90.5,41.85,20.36
2016,7,16,19,0,267.0,27.0,2.7,17.0,49.0,21.34,9.66
2016,7,16,19,15,133.5,13.5,2.75,16.5,24.5,13.27,0.0
2016,7,16,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,17,5,15,127.0,13.0,2.95,13.0,23.0,12.78,0.0
2016,7,17,5,30,254.0,26.0,3.0,13.0,46.0,20.6,8.52
2016,7,17,5,45,368.5,35.0,3.05,13.5,86.5,38.83,19.27
2016,7,17,6,0,483.0,44.0,3.1,14.0,127.0,78.94,41.7
2016,7,17,6,15,241.5,50.5,3.05,14.5,92.0,79.84,51.33
2016,7,17,6,30,0.0,57.0,3.0,15.0,57.0,55.06,41.21
2016,7,17,6,45,0.0,70.5,3.0,15.5,70.5,68.04,52.16
2016,7,17,7,0,0.0,84.0,3.0,16.0,84.0,81.06,62.92
2016,7,17,7,15,0.0,108.5,2.95,16.5,108.5,104.66,82.26
2016,7,17,7,30,0.0,133.0,2.9,17.0,133.0,128.37,101.34
2016,7,17,7,45,2.5,152.0,2.85,17.5,153.5,148.06,116.82
2016,7,17,8,0,5.0,171.0,2.8,18.0,174.0,168.07,132.36
2016,7,17,8,15,8.5,189.0,2.8,18.5,194.5,187.98,147.64
2016,7,17,8,30,12.0,207.0,2.8,19.0,215.0,208.26,163.05
2016,7,17,8,45,52.5,262.5,2.85,19.5,299.5,292.64,229.09
2016,7,17,9,0,93.0,318.0,2.9,20.0,384.0,379.26,295.02
2016,7,17,9,15,100.0,339.0,2.95,20.0,414.0,409.93,317.5
2016,7,17,9,30,107.0,360.0,3.0,20.0,444.0,440.97,340.28
2016,7,17,9,45,129.5,381.0,3.05,20.5,486.0,489.46,375.49
2016,7,17,10,0,152.0,402.0,3.1,21.0,528.0,535.14,408.09
2016,7,17,10,15,537.0,252.5,3.1,21.0,721.5,741.98,568.19
2016,7,17,10,30,922.0,103.0,3.1,21.0,915.0,950.3,712.8
2016,7,17,10,45,925.0,104.5,3.15,21.5,936.0,976.22,726.59
2016,7,17,11,0,928.0,106.0,3.2,22.0,957.0,999.1,739.91
2016,7,17,11,15,930.5,106.5,3.25,22.0,971.5,1017.32,751.63
2016,7,17,11,30,933.0,107.0,3.3,22.0,986.0,1032.3,761.32
2016,7,17,11,45,934.0,107.5,3.4,22.0,993.5,1042.46,768.37
2016,7,17,12,0,935.0,108.0,3.5,22.0,1001.0,1049.24,773.35
2016,7,17,12,15,935.0,108.0,3.55,21.5,1001.0,1051.08,776.32
2016,7,17,12,30,935.0,108.0,3.6,21.0,1001.0,1049.48,777.2
2016,7,17,12,45,929.5,110.5,3.65,21.0,992.0,1041.55,772.51
2016,7,17,13,0,924.0,113.0,3.7,21.0,983.0,1030.29,765.77
2016,7,17,13,15,920.5,112.0,3.75,21.0,968.0,1014.19,755.88
2016,7,17,13,30,917.0,111.0,3.8,21.0,953.0,994.89,743.94
2016,7,17,13,45,915.5,108.5,3.85,21.0,932.0,972.85,730.16
2016,7,17,14,0,914.0,106.0,3.9,21.0,911.0,947.71,714.3
2016,7,17,14,15,907.5,104.5,3.95,21.0,882.5,916.18,694.0
2016,7,17,14,30,901.0,103.0,4.0,21.0,854.0,882.08,671.84
2016,7,17,14,45,895.0,100.5,4.05,21.0,820.5,844.98,647.4
2016,7,17,15,0,889.0,98.0,4.1,21.0,787.0,805.62,621.16
2016,7,17,15,15,878.5,96.0,4.15,20.5,747.5,761.33,592.24
2016,7,17,15,30,868.0,94.0,4.2,20.0,708.0,715.54,561.75
2016,7,17,15,45,855.5,91.0,4.3,20.0,664.0,666.12,526.71
2016,7,17,16,0,843.0,88.0,4.4,20.0,620.0,615.85,488.69
2016,7,17,16,15,825.5,85.5,4.4,19.5,572.5,562.93,448.03
2016,7,17,16,30,808.0,83.0,4.4,19.0,525.0,509.52,405.71
2016,7,17,16,45,785.0,79.5,4.45,18.5,475.5,452.91,359.62
2016,7,17,17,0,762.0,76.0,4.5,18.0,426.0,397.55,312.98
2016,7,17,17,15,730.0,72.0,4.45,17.5,375.0,339.9,263.11
2016,7,17,17,30,698.0,68.0,4.4,17.0,324.0,285.0,214.4
2016,7,17,17,45,651.5,63.5,4.4,17.0,273.5,227.8,163.44
2016,7,17,18,0,605.0,59.0,4.4,17.0,223.0,176.41,117.95
2016,7,17,18,15,538.0,52.0,4.3,16.5,175.0,124.74,75.4
2016,7,17,18,30,471.0,45.0,4.2,16.0,127.0,80.62,42.92
2016,7,17,18,45,358.5,36.0,4.1,15.5,86.5,40.82,20.3
2016,7,17,19,0,246.0,27.0,4.0,15.0,46.0,21.45,9.5
2016,7,17,19,15,123.0,13.5,3.95,14.5,23.0,13.27,0.0
2016,7,17,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,18,5,15,134.5,12.0,3.1,13.0,22.0,11.8,0.0
2016,7,18,5,30,269.0,24.0,3.2,13.0,44.0,18.75,6.74
2016,7,18,5,45,377.0,32.5,3.3,13.5,83.5,36.13,17.17
2016,7,18,6,0,485.0,41.0,3.4,14.0,123.0,75.57,38.92
2016,7,18,6,15,550.0,47.0,3.4,14.5,170.0,118.91,70.55
2016,7,18,6,30,615.0,53.0,3.4,15.0,217.0,170.72,113.37
2016,7,18,6,45,359.5,97.5,3.4,15.5,198.5,183.29,136.54
2016,7,18,7,0,104.0,142.0,3.4,16.0,180.0,168.16,132.74
2016,7,18,7,15,65.5,155.0,3.3,16.5,180.0,172.93,137.58
2016,7,18,7,30,27.0,168.0,3.2,17.0,180.0,173.73,138.24
2016,7,18,7,45,34.5,191.0,3.15,17.5,208.5,201.55,160.2
2016,7,18,8,0,42.0,214.0,3.1,18.0,237.0,230.23,182.47
2016,7,18,8,15,188.5,233.5,3.05,18.0,350.5,337.53,268.56
2016,7,18,8,30,335.0,253.0,3.0,18.0,464.0,459.66,364.18
2016,7,18,8,45,601.5,169.5,3.0,18.5,580.5,575.02,455.14
2016,7,18,9,0,868.0,86.0,3.0,19.0,697.0,704.25,552.47
2016,7,18,9,15,878.5,87.5,3.0,19.5,736.5,749.67,582.0
2016,7,18,9,30,889.0,89.0,3.0,20.0,776.0,793.61,610.56
2016,7,18,9,45,894.5,92.0,3.0,20.5,809.5,833.27,635.69
2016,7,18,10,0,900.0,95.0,3.0,21.0,843.0,870.66,658.95
2016,7,18,10,15,906.0,96.5,3.0,21.0,871.0,904.52,680.85
2016,7,18,10,30,912.0,98.0,3.0,21.0,899.0,935.79,700.89
2016,7,18,10,45,916.5,98.5,3.05,21.5,921.0,961.89,716.42
2016,7,18,11,0,921.0,99.0,3.1,22.0,943.0,985.05,729.97
2016,7,18,11,15,924.0,99.5,3.1,22.0,958.0,1003.67,741.57
2016,7,18,11,30,927.0,100.0,3.1,22.0,973.0,1019.09,751.14
2016,7,18,11,45,929.5,100.0,3.15,22.0,981.0,1030.2,758.42
2016,7,18,12,0,932.0,100.0,3.2,22.0,989.0,1037.96,763.65
2016,7,18,12,15,932.0,100.0,3.25,22.0,989.0,1039.81,765.15
2016,7,18,12,30,932.0,100.0,3.3,22.0,989.0,1038.24,764.57
2016,7,18,12,45,935.5,96.5,3.35,22.5,983.5,1033.12,760.33
2016,7,18,13,0,939.0,93.0,3.4,23.0,978.0,1024.53,753.94
2016,7,18,13,15,937.0,92.5,3.4,23.0,963.5,1010.2,744.98
2016,7,18,13,30,935.0,92.0,3.4,23.0,949.0,992.58,733.96
2016,7,18,13,45,934.0,89.5,3.4,23.0,928.5,970.6,720.12
2016,7,18,14,0,933.0,87.0,3.4,23.0,908.0,945.47,704.2
2016,7,18,14,15,928.0,86.0,3.4,22.5,880.5,915.26,686.19
2016,7,18,14,30,923.0,85.0,3.4,22.0,853.0,882.34,666.2
2016,7,18,14,45,918.0,82.5,3.4,22.0,819.5,845.32,641.93
2016,7,18,15,0,913.0,80.0,3.4,22.0,786.0,805.91,615.83
2016,7,18,15,15,903.5,78.5,3.4,22.0,747.0,761.96,586.26
2016,7,18,15,30,894.0,77.0,3.4,22.0,708.0,716.36,555.2
2016,7,18,15,45,883.5,74.5,3.4,22.0,664.5,667.65,521.48
2016,7,18,16,0,873.0,72.0,3.4,22.0,621.0,617.86,484.29
2016,7,18,16,15,857.0,69.5,3.4,21.5,574.0,564.06,443.63
2016,7,18,16,30,841.0,67.0,3.4,21.0,527.0,510.19,401.55
2016,7,18,16,45,821.0,64.5,3.45,20.5,477.5,454.62,356.76
2016,7,18,17,0,801.0,62.0,3.5,20.0,428.0,399.91,311.05
2016,7,18,17,15,772.5,58.5,3.5,19.5,377.0,341.45,260.96
2016,7,18,17,30,744.0,55.0,3.5,19.0,326.0,285.87,211.9
2016,7,18,17,45,703.5,51.0,3.5,18.5,276.0,229.32,161.75
2016,7,18,18,0,663.0,47.0,3.5,18.0,226.0,176.92,115.43
2016,7,18,18,15,602.0,42.0,3.45,17.5,178.0,125.0,72.47
2016,7,18,18,30,541.0,37.0,3.4,17.0,130.0,79.96,39.52
2016,7,18,18,45,439.0,29.5,3.35,16.5,89.0,38.27,16.72
2016,7,18,19,0,337.0,22.0,3.3,16.0,48.0,16.71,5.79
2016,7,18,19,15,168.5,11.0,3.25,15.5,24.0,10.81,0.0
2016,7,18,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,5,15,158.0,11.0,2.6,12.5,22.5,10.81,0.0
2016,7,19,5,30,316.0,22.0,2.7,13.0,45.0,16.95,5.0
2016,7,19,5,45,422.5,30.0,2.8,13.5,86.0,34.37,15.22
2016,7,19,6,0,529.0,38.0,2.9,14.0,127.0,77.02,38.55
2016,7,19,6,15,592.5,43.5,2.9,14.5,174.5,121.86,71.1
2016,7,19,6,30,656.0,49.0,2.9,15.0,222.0,173.91,114.2
2016,7,19,6,45,492.5,86.0,2.9,15.5,231.5,205.98,150.71
2016,7,19,7,0,329.0,123.0,2.9,16.0,241.0,219.01,169.05
2016,7,19,7,15,289.0,150.5,2.85,16.5,266.0,250.33,197.13
2016,7,19,7,30,249.0,178.0,2.8,17.0,291.0,277.27,220.19
2016,7,19,7,45,289.0,194.0,2.8,17.5,340.0,326.03,259.36
2016,7,19,8,0,329.0,210.0,2.8,18.0,389.0,378.62,300.81
2016,7,19,8,15,346.5,227.5,2.8,18.5,431.0,423.46,335.32
2016,7,19,8,30,364.0,245.0,2.8,19.0,473.0,469.45,369.93
2016,7,19,8,45,629.5,162.0,2.8,19.5,590.0,585.73,461.18
2016,7,19,9,0,895.0,79.0,2.8,20.0,707.0,715.6,557.66
2016,7,19,9,15,904.5,80.5,2.8,20.0,747.0,761.43,588.19
2016,7,19,9,30,914.0,82.0,2.8,20.0,787.0,805.62,617.8
2016,7,19,9,45,917.5,85.5,2.8,20.5,820.0,845.1,642.58
2016,7,19,10,0,921.0,89.0,2.8,21.0,853.0,882.11,665.37
2016,7,19,10,15,926.5,90.5,2.8,21.0,881.5,916.19,687.23
2016,7,19,10,30,932.0,92.0,2.8,21.0,910.0,947.59,707.2
2016,7,19,10,45,933.5,94.0,2.85,21.0,931.0,972.94,723.49
2016,7,19,11,0,935.0,96.0,2.9,21.0,952.0,995.15,737.78
2016,7,19,11,15,938.0,96.5,2.9,21.0,967.0,1014.04,749.51
2016,7,19,11,30,941.0,97.0,2.9,21.0,982.0,1029.67,759.17
2016,7,19,11,45,942.5,97.5,2.95,21.0,989.5,1040.46,766.24
2016,7,19,12,0,944.0,98.0,3.0,21.0,997.0,1047.82,771.23
2016,7,19,12,15,944.0,98.0,3.0,21.0,997.0,1049.71,772.33
2016,7,19,12,30,944.0,98.0,3.0,21.0,997.0,1048.12,771.33
2016,7,19,12,45,936.0,102.0,3.05,21.5,988.0,1039.22,764.68
2016,7,19,13,0,928.0,106.0,3.1,22.0,979.0,1026.99,756.01
2016,7,19,13,15,925.5,105.5,3.1,22.0,964.5,1012.31,746.89
2016,7,19,13,30,923.0,105.0,3.1,22.0,950.0,994.39,735.71
2016,7,19,13,45,923.0,101.0,3.15,22.5,929.5,972.05,720.66
2016,7,19,14,0,923.0,97.0,3.2,23.0,909.0,946.54,703.56
2016,7,19,14,15,917.0,96.0,3.25,22.5,880.5,915.68,685.53
2016,7,19,14,30,911.0,95.0,3.3,22.0,852.0,882.2,665.53
2016,7,19,14,45,906.5,91.5,3.35,22.0,818.5,844.92,641.42
2016,7,19,15,0,902.0,88.0,3.4,22.0,785.0,805.26,615.41
2016,7,19,15,15,892.0,86.5,3.45,22.0,745.5,761.31,586.07
2016,7,19,15,30,882.0,85.0,3.5,22.0,706.0,715.77,555.23
2016,7,19,15,45,872.0,81.5,3.55,22.0,663.0,666.84,521.42
2016,7,19,16,0,862.0,78.0,3.6,22.0,620.0,616.8,483.9
2016,7,19,16,15,845.0,75.5,3.6,21.5,572.5,562.9,443.07
2016,7,19,16,30,828.0,73.0,3.6,21.0,525.0,509.03,400.93
2016,7,19,16,45,809.5,69.0,3.6,20.5,475.5,453.25,355.88
2016,7,19,17,0,791.0,65.0,3.6,20.0,426.0,397.68,309.45
2016,7,19,17,15,761.5,62.0,3.55,19.5,375.0,340.4,260.24
2016,7,19,17,30,732.0,59.0,3.5,19.0,324.0,285.55,211.82
2016,7,19,17,45,694.0,54.0,3.5,19.0,274.0,229.27,161.59
2016,7,19,18,0,656.0,49.0,3.5,19.0,224.0,176.88,115.14
2016,7,19,18,15,593.5,43.5,3.35,18.0,176.5,124.66,72.38
2016,7,19,18,30,531.0,38.0,3.2,17.0,129.0,79.52,39.62
2016,7,19,18,45,432.0,30.0,3.1,16.5,88.0,36.54,15.67
2016,7,19,19,0,333.0,22.0,3.0,16.0,47.0,16.8,5.47
2016,7,19,19,15,166.5,11.0,2.95,15.5,23.5,10.81,0.0
2016,7,19,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,20,5,15,159.5,10.5,2.45,12.5,21.5,10.32,0.0
2016,7,20,5,30,319.0,21.0,2.5,13.0,43.0,16.11,3.86
2016,7,20,5,45,426.0,28.5,2.6,13.5,84.0,33.93,15.13
2016,7,20,6,0,533.0,36.0,2.7,14.0,125.0,74.61,36.52
2016,7,20,6,15,596.5,41.5,2.7,14.5,173.0,119.64,69.04
2016,7,20,6,30,660.0,47.0,2.7,15.0,221.0,171.87,112.2
2016,7,20,6,45,703.0,51.0,2.7,16.0,271.5,224.54,158.66
2016,7,20,7,0,746.0,55.0,2.7,17.0,322.0,281.67,209.2
2016,7,20,7,15,775.5,58.0,2.6,17.5,373.5,337.17,258.39
2016,7,20,7,30,805.0,61.0,2.5,18.0,425.0,395.67,308.63
2016,7,20,7,45,827.5,63.5,2.45,18.5,475.5,451.81,355.53
2016,7,20,8,0,850.0,66.0,2.4,19.0,526.0,509.08,401.62
2016,7,20,8,15,866.5,68.0,2.35,19.5,574.0,563.29,443.74
2016,7,20,8,30,883.0,70.0,2.3,20.0,622.0,617.48,484.31
2016,7,20,8,45,896.0,71.5,2.25,20.5,666.5,668.55,521.02
2016,7,20,9,0,909.0,73.0,2.2,21.0,711.0,718.74,553.91
2016,7,20,9,15,919.0,74.5,2.2,21.5,751.0,765.56,584.05
2016,7,20,9,30,929.0,76.0,2.2,22.0,791.0,810.75,612.54
2016,7,20,9,45,927.0,83.0,2.25,22.5,823.5,849.92,636.9
2016,7,20,10,0,925.0,90.0,2.3,23.0,856.0,886.2,659.09
2016,7,20,10,15,931.0,91.5,2.3,23.0,885.0,920.89,680.88
2016,7,20,10,30,937.0,93.0,2.3,23.0,914.0,952.91,700.79
2016,7,20,10,45,943.0,92.5,2.35,23.5,936.5,980.04,716.57
2016,7,20,11,0,949.0,92.0,2.4,24.0,959.0,1004.2,730.4
2016,7,20,11,15,952.0,92.5,2.45,24.0,974.5,1023.35,742.47
2016,7,20,11,30,955.0,93.0,2.5,24.0,990.0,1039.19,752.54
2016,7,20,11,45,958.0,92.5,2.6,24.5,998.0,1050.59,758.94
2016,7,20,12,0,961.0,92.0,2.7,25.0,1006.0,1058.53,763.25
2016,7,20,12,15,961.0,92.0,2.75,25.0,1006.5,1060.47,764.85
2016,7,20,12,30,961.0,92.0,2.8,25.0,1007.0,1058.86,764.36
2016,7,20,12,45,960.5,91.5,2.85,25.0,1000.0,1052.7,761.09
2016,7,20,13,0,960.0,91.0,2.9,25.0,993.0,1043.02,755.71
2016,7,20,13,15,958.0,90.5,2.95,25.0,978.5,1028.41,747.25
2016,7,20,13,30,956.0,90.0,3.0,25.0,964.0,1010.42,736.69
2016,7,20,13,45,953.0,88.5,3.1,25.0,943.0,987.16,723.12
2016,7,20,14,0,950.0,87.0,3.2,25.0,922.0,960.75,707.43
2016,7,20,14,15,945.0,86.0,3.25,24.5,893.5,930.05,689.78
2016,7,20,14,30,940.0,85.0,3.3,24.0,865.0,896.57,670.08
2016,7,20,14,45,933.5,83.5,3.35,24.0,831.0,858.72,645.89
2016,7,20,15,0,927.0,82.0,3.4,24.0,797.0,818.54,619.85
2016,7,20,15,15,917.5,80.5,3.4,23.5,757.5,773.98,591.36
2016,7,20,15,30,908.0,79.0,3.4,23.0,718.0,727.72,561.22
2016,7,20,15,45,896.0,77.0,3.45,23.0,673.5,677.84,527.08
2016,7,20,16,0,884.0,75.0,3.5,23.0,629.0,626.96,489.33
2016,7,20,16,15,868.0,72.5,3.5,22.5,581.0,572.54,448.39
2016,7,20,16,30,852.0,70.0,3.5,22.0,533.0,518.02,405.98
2016,7,20,16,45,831.5,67.0,3.55,22.0,483.0,461.05,359.6
2016,7,20,17,0,811.0,64.0,3.6,22.0,433.0,404.98,312.46
2016,7,20,17,15,781.5,61.0,3.6,21.5,381.0,346.07,262.34
2016,7,20,17,30,752.0,58.0,3.6,21.0,329.0,290.1,213.29
2016,7,20,17,45,711.0,53.5,3.6,20.5,278.0,232.43,162.58
2016,7,20,18,0,670.0,49.0,3.6,20.0,227.0,178.98,115.77
2016,7,20,18,15,606.5,43.5,3.5,19.0,178.5,125.85,72.48
2016,7,20,18,30,543.0,38.0,3.4,18.0,130.0,79.93,39.42
2016,7,20,18,45,438.0,30.0,3.35,17.5,88.0,37.74,16.69
2016,7,20,19,0,333.0,22.0,3.3,17.0,46.0,16.91,5.03
2016,7,20,19,15,166.5,11.0,3.3,16.5,23.0,10.81,0.0
2016,7,20,19,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
