Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,21,5,15,158.0,10.5,2.9,13.5,21.0,10.32,0.0
2016,7,21,5,30,316.0,21.0,3.0,14.0,42.0,16.22,3.15
2016,7,21,5,45,425.5,29.0,3.15,14.5,83.0,32.21,13.98
2016,7,21,6,0,535.0,37.0,3.3,15.0,124.0,74.98,36.73
2016,7,21,6,15,599.0,42.5,3.3,15.5,172.5,120.13,69.07
2016,7,21,6,30,663.0,48.0,3.3,16.0,221.0,172.55,112.2
2016,7,21,6,45,706.5,51.5,3.3,16.5,272.0,225.03,158.7
2016,7,21,7,0,750.0,55.0,3.3,17.0,323.0,282.02,209.6
2016,7,21,7,15,779.5,58.5,3.2,17.5,374.0,338.26,259.65
2016,7,21,7,30,809.0,62.0,3.1,18.0,425.0,397.51,310.78
2016,7,21,7,45,831.5,64.0,3.05,18.5,475.5,453.39,357.84
2016,7,21,8,0,854.0,66.0,3.0,19.0,526.0,510.4,404.13
2016,7,21,8,15,870.0,68.0,2.95,19.5,574.0,564.57,446.63
2016,7,21,8,30,886.0,70.0,2.9,20.0,622.0,618.67,487.58
2016,7,21,8,45,899.0,71.5,2.85,20.5,666.5,669.93,524.91
2016,7,21,9,0,912.0,73.0,2.8,21.0,711.0,720.3,558.39
2016,7,21,9,15,922.0,74.5,2.8,21.5,751.0,767.29,589.03
2016,7,21,9,30,932.0,76.0,2.8,22.0,791.0,812.65,618.02
2016,7,21,9,45,936.5,79.0,2.8,22.5,825.5,853.17,643.24
2016,7,21,10,0,941.0,82.0,2.8,23.0,860.0,891.24,666.47
2016,7,21,10,15,947.0,83.0,2.85,23.0,889.0,925.93,688.88
2016,7,21,10,30,953.0,84.0,2.9,23.0,918.0,957.9,709.42
2016,7,21,10,45,958.5,84.0,2.95,23.5,940.5,985.49,725.63
2016,7,21,11,0,964.0,84.0,3.0,24.0,963.0,1010.02,739.8
2016,7,21,11,15,967.0,84.5,3.1,24.0,979.0,1029.46,752.56
2016,7,21,11,30,970.0,85.0,3.2,24.0,995.0,1045.52,763.25
2016,7,21,11,45,972.5,85.0,3.3,24.0,1003.0,1057.1,771.16
2016,7,21,12,0,975.0,85.0,3.4,24.0,1011.0,1065.15,776.92
2016,7,21,12,15,975.5,85.0,3.45,24.0,1012.0,1067.63,778.8
2016,7,21,12,30,976.0,85.0,3.5,24.0,1013.0,1066.5,778.51
2016,7,21,12,45,967.5,90.0,3.6,24.0,1004.0,1058.0,773.96
2016,7,21,13,0,959.0,95.0,3.7,24.0,995.0,1046.06,767.27
2016,7,21,13,15,957.0,94.5,3.7,24.0,981.0,1031.45,758.2
2016,7,21,13,30,955.0,94.0,3.7,24.0,967.0,1013.47,746.99
2016,7,21,13,45,954.5,91.5,3.75,24.0,946.5,991.52,733.56
2016,7,21,14,0,954.0,89.0,3.8,24.0,926.0,966.3,717.97
2016,7,21,14,15,949.0,88.0,3.8,23.5,897.5,935.47,699.62
2016,7,21,14,30,944.0,87.0,3.8,23.0,869.0,901.84,679.24
2016,7,21,14,45,940.0,84.0,3.8,23.0,835.5,864.33,654.72
2016,7,21,15,0,936.0,81.0,3.8,23.0,802.0,824.3,628.27
2016,7,21,15,15,926.5,79.5,3.75,22.5,762.0,779.35,599.04
2016,7,21,15,30,917.0,78.0,3.7,22.0,722.0,732.69,568.19
2016,7,21,15,45,907.5,75.0,3.7,22.0,677.5,683.0,533.78
2016,7,21,16,0,898.0,72.0,3.7,22.0,633.0,632.08,495.72
2016,7,21,16,15,881.5,70.0,3.65,21.5,585.0,577.18,454.03
2016,7,21,16,30,865.0,68.0,3.6,21.0,537.0,522.21,410.91
2016,7,21,16,45,844.5,65.0,3.6,21.0,486.0,464.53,363.66
2016,7,21,17,0,824.0,62.0,3.6,21.0,435.0,407.75,315.64
2016,7,21,17,15,794.5,58.5,3.55,20.5,383.0,348.34,264.81
2016,7,21,17,30,765.0,55.0,3.5,20.0,331.0,290.43,213.92
2016,7,21,17,45,723.0,51.5,3.45,19.5,279.0,232.77,162.95
2016,7,21,18,0,681.0,48.0,3.4,19.0,227.0,179.43,116.03
2016,7,21,18,15,617.0,42.5,3.3,18.0,178.0,125.65,72.11
2016,7,21,18,30,553.0,37.0,3.2,17.0,129.0,79.12,38.63
2016,7,21,18,45,444.5,29.0,3.1,16.5,87.0,36.37,15.81
2016,7,21,19,0,336.0,21.0,3.0,16.0,45.0,17.49,4.86
2016,7,21,19,15,168.0,10.5,2.95,15.5,22.5,10.32,0.0
2016,7,21,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,22,5,15,155.5,10.0,2.15,12.5,20.5,9.83,0.0
2016,7,22,5,30,311.0,20.0,2.2,13.0,41.0,15.38,1.89
2016,7,22,5,45,421.5,28.5,2.25,14.0,82.0,32.59,14.71
2016,7,22,6,0,532.0,37.0,2.3,15.0,123.0,73.99,36.16
2016,7,22,6,15,598.5,43.0,2.2,15.5,172.0,119.73,68.68
2016,7,22,6,30,665.0,49.0,2.1,16.0,221.0,173.05,112.2
2016,7,22,6,45,709.5,53.0,2.05,16.5,272.5,226.38,159.07
2016,7,22,7,0,754.0,57.0,2.0,17.0,324.0,284.35,210.31
2016,7,22,7,15,784.5,60.5,1.95,17.5,376.5,341.21,260.35
2016,7,22,7,30,815.0,64.0,1.9,18.0,429.0,401.16,311.41
2016,7,22,7,45,838.0,66.5,1.85,19.0,480.5,458.15,357.89
2016,7,22,8,0,861.0,69.0,1.8,20.0,532.0,516.32,403.3
2016,7,22,8,15,878.0,71.0,1.8,20.5,580.5,571.47,445.63
2016,7,22,8,30,895.0,73.0,1.8,21.0,629.0,626.63,486.45
2016,7,22,8,45,907.5,75.0,1.8,22.0,674.5,678.55,522.53
2016,7,22,9,0,920.0,77.0,1.8,23.0,720.0,729.51,554.49
2016,7,22,9,15,930.0,78.5,1.8,23.5,760.5,776.89,584.3
2016,7,22,9,30,940.0,80.0,1.8,24.0,801.0,822.61,612.46
2016,7,22,9,45,941.5,85.0,1.85,24.5,834.5,863.09,637.15
2016,7,22,10,0,943.0,90.0,1.9,25.0,868.0,900.87,659.83
2016,7,22,10,15,948.5,91.0,1.95,25.0,897.5,935.22,681.4
2016,7,22,10,30,954.0,92.0,2.0,25.0,927.0,966.82,701.14
2016,7,22,10,45,958.5,92.5,2.05,25.5,949.5,994.05,716.67
2016,7,22,11,0,963.0,93.0,2.1,26.0,972.0,1018.18,730.22
2016,7,22,11,15,966.0,93.5,2.2,26.0,987.0,1037.62,742.88
2016,7,22,11,30,969.0,94.0,2.3,26.0,1002.0,1053.69,753.54
2016,7,22,11,45,970.5,94.5,2.4,26.5,1010.0,1064.8,759.71
2016,7,22,12,0,972.0,95.0,2.5,27.0,1018.0,1072.37,763.78
2016,7,22,12,15,972.0,95.0,2.6,27.0,1018.0,1074.35,765.97
2016,7,22,12,30,972.0,95.0,2.7,27.0,1018.0,1072.73,766.04
2016,7,22,12,45,967.5,96.5,2.8,27.0,1009.5,1064.6,762.11
2016,7,22,13,0,963.0,98.0,2.9,27.0,1001.0,1052.97,756.08
2016,7,22,13,15,960.5,97.5,2.95,27.0,986.0,1037.81,747.39
2016,7,22,13,30,958.0,97.0,3.0,27.0,971.0,1019.27,736.6
2016,7,22,13,45,953.5,96.5,3.1,27.0,949.0,995.57,722.92
2016,7,22,14,0,949.0,96.0,3.2,27.0,927.0,968.76,707.15
2016,7,22,14,15,943.0,94.5,3.2,27.0,898.5,936.62,687.08
2016,7,22,14,30,937.0,93.0,3.2,27.0,870.0,901.76,665.12
2016,7,22,14,45,929.5,92.0,3.25,27.0,835.0,863.63,641.13
2016,7,22,15,0,922.0,91.0,3.3,27.0,800.0,823.23,615.36
2016,7,22,15,15,911.5,89.0,3.3,26.5,759.5,777.5,586.52
2016,7,22,15,30,901.0,87.0,3.3,26.0,719.0,730.17,556.09
2016,7,22,15,45,887.5,85.0,3.3,26.0,674.0,679.49,521.48
2016,7,22,16,0,874.0,83.0,3.3,26.0,629.0,627.95,483.47
2016,7,22,16,15,856.5,80.5,3.3,25.5,580.5,573.04,442.79
2016,7,22,16,30,839.0,78.0,3.3,25.0,532.0,518.19,400.76
2016,7,22,16,45,610.0,116.5,3.3,24.5,429.5,404.82,312.98
2016,7,22,17,0,381.0,155.0,3.3,24.0,327.0,312.12,240.7
2016,7,22,17,15,554.0,110.0,3.25,23.5,326.0,310.06,235.15
2016,7,22,17,30,727.0,65.0,3.2,23.0,325.0,287.97,210.15
2016,7,22,17,45,679.5,60.0,3.15,22.5,273.0,229.5,159.57
2016,7,22,18,0,632.0,55.0,3.1,22.0,221.0,174.84,112.72
2016,7,22,18,15,562.0,48.5,3.0,21.0,172.0,121.88,70.47
2016,7,22,18,30,492.0,42.0,2.9,20.0,123.0,76.83,38.67
2016,7,22,18,45,376.0,32.5,2.85,19.5,82.0,35.8,16.54
2016,7,22,19,0,260.0,23.0,2.8,19.0,41.0,18.11,4.38
2016,7,22,19,15,130.0,11.5,2.8,18.5,20.5,11.3,0.0
2016,7,22,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,23,5,15,132.5,10.5,1.55,15.0,18.5,10.32,0.0
2016,7,23,5,30,265.0,21.0,1.5,16.0,37.0,16.47,1.25
2016,7,23,5,45,381.0,30.0,1.45,17.0,77.5,30.99,14.07
2016,7,23,6,0,497.0,39.0,1.4,18.0,118.0,71.08,34.74
2016,7,23,6,15,565.5,45.0,1.4,18.5,166.0,115.27,65.54
2016,7,23,6,30,634.0,51.0,1.4,19.0,214.0,168.33,108.01
2016,7,23,6,45,680.5,56.0,1.4,19.5,265.5,221.39,153.67
2016,7,23,7,0,727.0,61.0,1.4,20.0,317.0,279.36,203.83
2016,7,23,7,15,759.0,64.5,1.4,21.0,369.0,335.32,251.68
2016,7,23,7,30,791.0,68.0,1.4,22.0,421.0,394.03,300.18
2016,7,23,7,45,815.0,70.5,1.4,23.0,472.0,450.51,345.28
2016,7,23,8,0,839.0,73.0,1.4,24.0,523.0,508.31,389.52
2016,7,23,8,15,856.5,75.5,1.45,24.5,571.5,563.22,430.96
2016,7,23,8,30,874.0,78.0,1.5,25.0,620.0,618.22,471.07
2016,7,23,8,45,888.0,80.0,1.55,26.0,665.0,670.22,506.79
2016,7,23,9,0,902.0,82.0,1.6,27.0,710.0,721.45,538.96
2016,7,23,9,15,912.0,83.5,1.65,27.5,750.5,768.14,568.19
2016,7,23,9,30,922.0,85.0,1.7,28.0,791.0,813.21,595.9
2016,7,23,9,45,930.0,86.5,1.8,29.0,826.0,854.8,620.2
2016,7,23,10,0,938.0,88.0,1.9,30.0,861.0,894.17,642.73
2016,7,23,10,15,943.5,89.0,1.95,30.0,890.0,928.41,663.82
2016,7,23,10,30,949.0,90.0,2.0,30.0,919.0,959.91,683.15
2016,7,23,10,45,952.0,91.5,2.15,30.5,941.0,986.69,699.19
2016,7,23,11,0,955.0,93.0,2.3,31.0,963.0,1010.32,713.26
2016,7,23,11,15,958.0,93.5,2.4,31.0,978.5,1029.66,725.61
2016,7,23,11,30,961.0,94.0,2.5,31.0,994.0,1045.64,735.98
2016,7,23,11,45,961.0,95.5,2.6,31.0,1001.5,1056.23,743.14
2016,7,23,12,0,961.0,97.0,2.7,31.0,1009.0,1063.3,748.26
2016,7,23,12,15,961.5,97.0,2.75,31.0,1009.0,1065.76,750.15
2016,7,23,12,30,962.0,97.0,2.8,31.0,1009.0,1064.66,749.99
2016,7,23,12,45,956.5,99.5,2.85,31.0,1001.0,1056.61,745.63
2016,7,23,13,0,951.0,102.0,2.9,31.0,993.0,1045.12,739.27
2016,7,23,13,15,948.5,101.5,2.95,30.5,978.0,1030.1,732.26
2016,7,23,13,30,946.0,101.0,3.0,30.0,963.0,1011.74,723.16
2016,7,23,13,45,942.0,100.0,3.05,30.0,941.5,988.2,709.31
2016,7,23,14,0,938.0,99.0,3.1,30.0,920.0,961.57,693.46
2016,7,23,14,15,932.0,98.0,3.1,30.0,891.0,930.21,674.13
2016,7,23,14,30,926.0,97.0,3.1,30.0,862.0,896.16,652.98
2016,7,23,14,45,918.5,95.5,3.15,30.0,827.5,857.83,629.15
2016,7,23,15,0,911.0,94.0,3.2,30.0,793.0,817.27,603.59
2016,7,23,15,15,900.5,92.0,3.2,29.5,753.0,771.92,575.36
2016,7,23,15,30,890.0,90.0,3.2,29.0,713.0,724.99,545.58
2016,7,23,15,45,876.5,88.0,3.25,28.5,668.0,674.73,512.71
2016,7,23,16,0,863.0,86.0,3.3,28.0,623.0,623.65,476.5
2016,7,23,16,15,845.0,83.5,3.25,27.5,574.5,568.92,436.11
2016,7,23,16,30,827.0,81.0,3.2,27.0,526.0,514.44,394.58
2016,7,23,16,45,803.0,77.5,3.2,26.5,475.0,456.17,348.94
2016,7,23,17,0,779.0,74.0,3.2,26.0,424.0,399.23,302.75
2016,7,23,17,15,746.0,70.0,3.15,25.0,372.0,340.15,254.03
2016,7,23,17,30,713.0,66.0,3.1,24.0,320.0,283.93,206.23
2016,7,23,17,45,666.0,61.0,3.05,23.5,268.5,226.36,156.73
2016,7,23,18,0,619.0,56.0,3.0,23.0,217.0,172.55,110.82
2016,7,23,18,15,548.0,49.5,2.95,22.0,168.5,120.21,69.39
2016,7,23,18,30,477.0,43.0,2.9,21.0,120.0,75.93,38.44
2016,7,23,18,45,359.5,33.0,2.85,20.5,79.5,35.36,16.61
2016,7,23,19,0,242.0,23.0,2.8,20.0,39.0,18.24,3.52
2016,7,23,19,15,121.0,11.5,2.85,19.5,19.5,11.3,0.0
2016,7,23,19,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,24,5,15,109.5,10.5,1.65,14.5,17.5,10.32,0.0
2016,7,24,5,30,219.0,21.0,1.6,15.0,35.0,16.59,0.03
2016,7,24,5,45,337.0,31.5,1.55,16.0,74.0,31.09,15.04
2016,7,24,6,0,455.0,42.0,1.5,17.0,113.0,70.15,35.77
2016,7,24,6,15,528.0,49.0,1.4,17.5,161.0,113.45,65.9
2016,7,24,6,30,601.0,56.0,1.3,18.0,209.0,165.06,106.95
2016,7,24,6,45,650.0,61.0,1.2,18.5,260.0,217.03,151.49
2016,7,24,7,0,699.0,66.0,1.1,19.0,311.0,275.13,201.41
2016,7,24,7,15,733.0,70.0,1.05,19.5,363.0,330.8,249.15
2016,7,24,7,30,767.0,74.0,1.0,20.0,415.0,389.49,297.86
2016,7,24,7,45,792.5,77.0,1.0,21.0,466.0,445.96,342.84
2016,7,24,8,0,818.0,80.0,1.0,22.0,517.0,503.96,387.09
2016,7,24,8,15,837.0,83.0,1.0,22.5,566.0,559.16,428.3
2016,7,24,8,30,856.0,86.0,1.0,23.0,615.0,614.73,468.24
2016,7,24,8,45,871.0,88.0,1.05,24.0,660.0,666.63,503.75
2016,7,24,9,0,886.0,90.0,1.1,25.0,705.0,717.88,536.2
2016,7,24,9,15,897.0,91.5,1.15,25.5,746.0,764.71,565.42
2016,7,24,9,30,908.0,93.0,1.2,26.0,787.0,810.04,593.21
2016,7,24,9,45,916.5,94.5,1.3,26.5,822.0,851.59,618.78
2016,7,24,10,0,925.0,96.0,1.4,27.0,857.0,890.99,642.73
2016,7,24,10,15,931.5,97.0,1.5,27.0,886.0,925.76,664.86
2016,7,24,10,30,938.0,98.0,1.6,27.0,915.0,957.88,685.31
2016,7,24,10,45,942.5,99.0,1.7,27.5,938.0,985.32,701.42
2016,7,24,11,0,947.0,100.0,1.8,28.0,961.0,1009.7,715.63
2016,7,24,11,15,950.0,100.5,1.85,28.0,976.0,1028.92,727.44
2016,7,24,11,30,953.0,101.0,1.9,28.0,991.0,1044.81,737.31
2016,7,24,11,45,954.5,101.0,2.0,28.5,999.0,1055.29,743.15
2016,7,24,12,0,956.0,101.0,2.1,29.0,1007.0,1062.27,746.95
2016,7,24,12,15,956.0,101.0,2.2,29.0,1007.0,1064.22,749.26
2016,7,24,12,30,956.0,101.0,2.3,29.0,1007.0,1062.63,749.5
2016,7,24,12,45,952.5,102.0,2.4,29.0,998.5,1055.05,746.12
2016,7,24,13,0,949.0,103.0,2.5,29.0,990.0,1044.01,740.67
2016,7,24,13,15,946.0,102.5,2.55,29.0,975.0,1028.51,731.96
2016,7,24,13,30,943.0,102.0,2.6,29.0,960.0,1009.69,721.23
2016,7,24,13,45,938.0,101.0,2.7,29.0,937.5,985.25,707.39
2016,7,24,14,0,933.0,100.0,2.8,29.0,915.0,957.77,691.52
2016,7,24,14,15,926.5,99.0,2.85,28.5,886.5,926.07,673.73
2016,7,24,14,30,920.0,98.0,2.9,28.0,858.0,891.72,653.99
2016,7,24,14,45,911.5,96.5,2.95,28.0,822.5,852.72,629.61
2016,7,24,15,0,903.0,95.0,3.0,28.0,787.0,811.58,603.53
2016,7,24,15,15,892.0,93.0,3.0,27.5,747.0,766.12,575.04
2016,7,24,15,30,881.0,91.0,3.0,27.0,707.0,719.14,545.01
2016,7,24,15,45,646.0,161.0,3.0,27.0,597.0,596.87,455.48
2016,7,24,16,0,411.0,231.0,3.0,27.0,487.0,488.44,373.01
2016,7,24,16,15,613.0,156.5,2.95,26.5,503.5,510.03,392.04
2016,7,24,16,30,815.0,82.0,2.9,26.0,520.0,508.57,391.36
2016,7,24,16,45,587.5,120.0,2.9,25.5,419.5,396.82,305.11
2016,7,24,17,0,360.0,158.0,2.9,25.0,319.0,304.31,233.51
2016,7,24,17,15,529.5,112.5,2.9,24.0,316.5,301.44,227.97
2016,7,24,17,30,699.0,67.0,2.9,23.0,314.0,279.88,204.03
2016,7,24,17,45,650.0,62.0,2.9,22.5,263.0,221.53,153.83
2016,7,24,18,0,601.0,57.0,2.9,22.0,212.0,169.29,109.22
2016,7,24,18,15,529.5,50.0,2.9,21.0,164.0,117.47,68.2
2016,7,24,18,30,458.0,43.0,2.9,20.0,116.0,73.78,37.66
2016,7,24,18,45,339.0,32.5,2.9,19.5,76.0,33.9,16.07
2016,7,24,19,0,220.0,22.0,2.9,19.0,36.0,17.38,2.07
2016,7,24,19,15,110.0,11.0,2.9,18.5,18.0,10.81,0.0
2016,7,24,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,25,5,15,102.0,10.5,2.0,13.0,16.5,10.32,0.0
2016,7,25,5,30,204.0,21.0,2.0,13.0,33.0,16.73,0.0
2016,7,25,5,45,324.5,31.5,2.0,13.5,72.0,30.41,15.07
2016,7,25,6,0,445.0,42.0,2.0,14.0,111.0,68.79,35.59
2016,7,25,6,15,519.0,49.5,1.9,14.5,158.5,112.07,65.95
2016,7,25,6,30,593.0,57.0,1.8,15.0,206.0,163.79,107.53
2016,7,25,6,45,296.5,76.0,1.75,16.0,150.5,144.75,105.81
2016,7,25,7,0,0.0,95.0,1.7,17.0,95.0,91.53,71.28
2016,7,25,7,15,3.0,120.5,1.65,17.5,122.0,117.22,92.21
2016,7,25,7,30,6.0,146.0,1.6,18.0,149.0,143.36,113.03
2016,7,25,7,45,20.5,175.0,1.55,18.5,186.0,178.64,140.82
2016,7,25,8,0,35.0,204.0,1.5,19.0,223.0,216.96,170.57
2016,7,25,8,15,34.5,221.5,1.5,19.5,241.5,236.17,184.76
2016,7,25,8,30,34.0,239.0,1.5,20.0,260.0,255.32,198.73
2016,7,25,8,45,128.5,276.5,1.5,21.0,364.5,359.85,278.88
2016,7,25,9,0,223.0,314.0,1.5,22.0,469.0,470.23,360.05
2016,7,25,9,15,561.5,206.0,1.5,22.5,626.5,633.67,483.33
2016,7,25,9,30,900.0,98.0,1.5,23.0,784.0,808.48,604.03
2016,7,25,9,45,902.5,103.0,1.55,23.5,817.5,848.45,627.04
2016,7,25,10,0,905.0,108.0,1.6,24.0,851.0,885.9,649.56
2016,7,25,10,15,912.0,109.0,1.6,24.0,880.5,920.56,670.75
2016,7,25,10,30,919.0,110.0,1.6,24.0,910.0,952.65,690.16
2016,7,25,10,45,921.5,112.5,1.65,24.5,932.0,979.34,705.37
2016,7,25,11,0,924.0,115.0,1.7,25.0,954.0,1002.94,718.64
2016,7,25,11,15,927.0,115.5,1.75,25.0,969.5,1021.8,730.38
2016,7,25,11,30,930.0,116.0,1.8,25.0,985.0,1037.4,740.21
2016,7,25,11,45,930.5,117.5,1.85,25.5,992.5,1048.21,745.72
2016,7,25,12,0,931.0,119.0,1.9,26.0,1000.0,1055.6,749.22
2016,7,25,12,15,931.5,119.0,1.9,26.0,1000.5,1058.0,750.57
2016,7,25,12,30,932.0,119.0,1.9,26.0,1001.0,1056.95,749.94
2016,7,25,12,45,932.0,117.5,1.95,26.5,994.0,1050.4,745.26
2016,7,25,13,0,932.0,116.0,2.0,27.0,987.0,1040.41,738.59
2016,7,25,13,15,929.0,115.5,2.05,27.0,972.0,1025.12,730.17
2016,7,25,13,30,926.0,115.0,2.1,27.0,957.0,1006.56,719.77
2016,7,25,13,45,923.5,113.0,2.15,27.0,935.5,983.74,706.69
2016,7,25,14,0,921.0,111.0,2.2,27.0,914.0,957.83,691.62
2016,7,25,14,15,914.5,110.0,2.2,26.5,885.5,926.41,673.75
2016,7,25,14,30,908.0,109.0,2.2,26.0,857.0,892.36,654.03
2016,7,25,14,45,903.0,105.5,2.25,26.0,823.0,854.55,630.77
2016,7,25,15,0,898.0,102.0,2.3,26.0,789.0,814.37,605.66
2016,7,25,15,15,887.0,100.0,2.25,25.5,748.5,769.04,577.14
2016,7,25,15,30,876.0,98.0,2.2,25.0,708.0,722.21,547.16
2016,7,25,15,45,865.5,94.0,2.2,25.0,663.5,672.41,513.17
2016,7,25,16,0,855.0,90.0,2.2,25.0,619.0,621.54,476.21
2016,7,25,16,15,836.5,87.0,2.2,24.5,570.5,566.77,436.1
2016,7,25,16,30,818.0,84.0,2.2,24.0,522.0,511.44,394.19
2016,7,25,16,45,797.0,79.5,2.2,24.0,471.5,453.93,348.45
2016,7,25,17,0,776.0,75.0,2.2,24.0,421.0,397.46,302.04
2016,7,25,17,15,742.5,71.0,2.15,23.0,368.5,338.31,253.27
2016,7,25,17,30,709.0,67.0,2.1,22.0,316.0,282.08,205.44
2016,7,25,17,45,664.5,61.0,2.05,21.5,265.0,224.37,155.68
2016,7,25,18,0,620.0,55.0,2.0,21.0,214.0,170.17,109.29
2016,7,25,18,15,548.5,48.0,1.85,20.0,165.5,117.35,67.43
2016,7,25,18,30,477.0,41.0,1.7,19.0,117.0,72.65,36.29
2016,7,25,18,45,362.0,31.0,1.55,18.5,76.5,32.42,14.89
2016,7,25,19,0,247.0,21.0,1.4,18.0,36.0,16.54,0.49
2016,7,25,19,15,123.5,10.5,1.4,17.5,18.0,10.32,0.0
2016,7,25,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,26,5,15,111.0,9.5,1.0,15.5,16.0,9.34,0.0
2016,7,26,5,30,222.0,19.0,0.9,16.0,32.0,14.89,0.0
2016,7,26,5,45,339.0,29.5,0.85,16.5,71.0,28.2,13.23
2016,7,26,6,0,456.0,40.0,0.8,17.0,110.0,67.01,33.43
2016,7,26,6,15,529.0,47.5,0.75,17.5,158.0,110.72,63.51
2016,7,26,6,30,602.0,55.0,0.7,18.0,206.0,162.75,104.58
2016,7,26,6,45,649.5,61.0,0.7,19.0,257.0,215.36,149.14
2016,7,26,7,0,697.0,67.0,0.7,20.0,308.0,273.96,198.79
2016,7,26,7,15,731.5,71.0,0.7,20.5,360.0,329.74,246.2
2016,7,26,7,30,766.0,75.0,0.7,21.0,412.0,388.6,294.67
2016,7,26,7,45,790.0,79.0,0.7,22.0,463.5,445.41,339.4
2016,7,26,8,0,814.0,83.0,0.7,23.0,515.0,503.62,383.23
2016,7,26,8,15,833.0,86.0,0.65,24.0,563.5,559.08,422.79
2016,7,26,8,30,852.0,89.0,0.6,25.0,612.0,614.12,460.22
2016,7,26,8,45,866.0,91.5,0.6,26.0,657.5,665.79,494.24
2016,7,26,9,0,880.0,94.0,0.6,27.0,703.0,716.72,525.3
2016,7,26,9,15,891.5,96.0,0.65,27.5,743.5,764.29,554.32
2016,7,26,9,30,903.0,98.0,0.7,28.0,784.0,810.4,581.96
2016,7,26,9,45,909.5,100.5,0.8,29.0,819.0,851.24,605.47
2016,7,26,10,0,916.0,103.0,0.9,30.0,854.0,889.82,627.28
2016,7,26,10,15,922.5,104.5,0.95,30.0,883.5,924.91,648.43
2016,7,26,10,30,929.0,106.0,1.0,30.0,913.0,957.37,667.92
2016,7,26,10,45,934.0,106.5,1.1,30.5,935.5,984.6,683.73
2016,7,26,11,0,939.0,107.0,1.2,31.0,958.0,1008.82,697.73
2016,7,26,11,15,941.5,107.5,1.3,31.0,973.5,1027.46,709.82
2016,7,26,11,30,944.0,108.0,1.4,31.0,989.0,1042.78,720.05
2016,7,26,11,45,946.0,108.0,1.5,31.5,996.5,1053.69,726.27
2016,7,26,12,0,948.0,108.0,1.6,32.0,1004.0,1061.13,730.5
2016,7,26,12,15,948.5,108.0,1.7,32.0,1004.5,1063.57,733.32
2016,7,26,12,30,949.0,108.0,1.8,32.0,1005.0,1062.48,734.12
2016,7,26,12,45,940.5,112.0,1.9,32.5,995.5,1053.03,728.48
2016,7,26,13,0,932.0,116.0,2.0,33.0,986.0,1040.21,720.9
2016,7,26,13,15,929.0,115.5,2.05,32.5,971.0,1024.89,714.15
2016,7,26,13,30,926.0,115.0,2.1,32.0,956.0,1006.3,705.4
2016,7,26,13,45,923.0,113.0,2.2,32.0,934.0,982.99,692.8
2016,7,26,14,0,920.0,111.0,2.3,32.0,912.0,956.59,678.18
2016,7,26,14,15,913.5,110.0,2.3,32.0,883.0,925.16,659.31
2016,7,26,14,30,907.0,109.0,2.3,32.0,854.0,891.11,638.7
2016,7,26,14,45,900.0,106.0,2.35,32.0,819.5,852.15,615.16
2016,7,26,15,0,893.0,103.0,2.4,32.0,785.0,810.97,589.89
2016,7,26,15,15,881.5,101.0,2.4,31.5,744.5,765.41,562.17
2016,7,26,15,30,870.0,99.0,2.4,31.0,704.0,718.41,532.98
2016,7,26,15,45,857.0,96.0,2.45,30.5,659.0,668.18,500.42
2016,7,26,16,0,844.0,93.0,2.5,30.0,614.0,617.94,465.56
2016,7,26,16,15,825.0,90.0,2.45,29.5,565.5,562.59,425.45
2016,7,26,16,30,806.0,87.0,2.4,29.0,517.0,507.52,384.22
2016,7,26,16,45,783.0,82.5,2.4,28.5,466.0,449.65,339.64
2016,7,26,17,0,760.0,78.0,2.4,28.0,415.0,393.04,294.43
2016,7,26,17,15,725.5,73.5,2.3,27.0,363.0,333.86,246.31
2016,7,26,17,30,691.0,69.0,2.2,26.0,311.0,276.82,198.56
2016,7,26,17,45,645.0,63.0,2.15,25.5,260.0,219.61,150.06
2016,7,26,18,0,599.0,57.0,2.1,25.0,209.0,167.26,105.99
2016,7,26,18,15,526.5,49.5,1.95,24.0,161.0,115.06,65.41
2016,7,26,18,30,454.0,42.0,1.8,23.0,113.0,71.13,35.4
2016,7,26,18,45,340.5,31.0,1.65,22.0,73.5,31.41,14.37
2016,7,26,19,0,227.0,20.0,1.5,21.0,34.0,15.7,0.0
2016,7,26,19,15,113.5,10.0,1.45,20.5,17.0,9.83,0.0
2016,7,26,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,27,5,15,56.5,8.5,1.5,16.0,11.5,8.36,0.0
2016,7,27,5,30,113.0,17.0,1.5,16.0,23.0,13.19,0.0
2016,7,27,5,45,207.0,32.0,1.5,16.5,58.0,28.1,14.5
2016,7,27,6,0,301.0,47.0,1.5,17.0,93.0,61.83,34.72
2016,7,27,6,15,371.5,59.0,1.4,17.5,136.5,100.67,62.06
2016,7,27,6,30,442.0,71.0,1.3,18.0,180.0,148.33,99.49
2016,7,27,6,45,361.0,96.5,1.2,19.0,199.5,179.0,129.89
2016,7,27,7,0,280.0,122.0,1.1,20.0,219.0,200.79,151.77
2016,7,27,7,15,290.5,143.0,1.1,20.5,257.5,241.53,185.61
2016,7,27,7,30,301.0,164.0,1.1,21.0,296.0,283.3,219.35
2016,7,27,7,45,491.0,138.5,1.15,22.0,384.5,364.72,282.07
2016,7,27,8,0,681.0,113.0,1.2,23.0,473.0,464.88,358.0
2016,7,27,8,15,703.5,117.5,1.2,23.5,520.0,517.51,397.12
2016,7,27,8,30,726.0,122.0,1.2,24.0,567.0,571.03,435.91
2016,7,27,8,45,745.0,125.0,1.25,25.0,611.0,621.07,470.47
2016,7,27,9,0,764.0,128.0,1.3,26.0,655.0,671.18,503.99
2016,7,27,9,15,777.5,131.0,1.35,26.5,694.5,716.92,533.75
2016,7,27,9,30,791.0,134.0,1.4,27.0,734.0,761.66,561.71
2016,7,27,9,45,779.5,148.0,1.45,27.5,762.5,795.93,582.34
2016,7,27,10,0,768.0,162.0,1.5,28.0,791.0,827.02,600.79
2016,7,27,10,15,776.5,164.0,1.55,28.5,819.5,860.41,620.6
2016,7,27,10,30,785.0,166.0,1.6,29.0,848.0,891.73,638.88
2016,7,27,10,45,796.0,165.0,1.65,29.5,871.0,920.05,655.15
2016,7,27,11,0,807.0,164.0,1.7,30.0,894.0,946.03,669.9
2016,7,27,11,15,811.0,165.0,1.75,30.0,909.0,964.76,681.45
2016,7,27,11,30,815.0,166.0,1.8,30.0,924.0,980.61,691.36
2016,7,27,11,45,822.0,163.5,1.85,30.5,933.5,992.88,697.75
2016,7,27,12,0,829.0,161.0,1.9,31.0,943.0,1002.14,702.38
2016,7,27,12,15,829.0,161.0,1.95,31.0,943.5,1003.87,703.9
2016,7,27,12,30,829.0,161.0,2.0,31.0,944.0,1002.44,703.64
2016,7,27,12,45,841.0,152.0,2.1,31.0,941.0,994.57,700.08
2016,7,27,13,0,853.0,143.0,2.2,31.0,938.0,989.66,698.46
2016,7,27,13,15,850.0,142.5,2.25,30.5,923.5,975.34,691.82
2016,7,27,13,30,847.0,142.0,2.3,30.0,909.0,958.01,683.37
2016,7,27,13,45,846.5,137.5,2.4,30.0,889.0,936.07,671.07
2016,7,27,14,0,846.0,133.0,2.5,30.0,869.0,911.19,656.8
2016,7,27,14,15,839.0,131.5,2.5,29.5,841.0,880.74,639.29
2016,7,27,14,30,832.0,130.0,2.5,29.0,813.0,851.32,622.34
2016,7,27,14,45,828.0,125.0,2.55,29.0,780.0,814.79,599.6
2016,7,27,15,0,824.0,120.0,2.6,29.0,747.0,776.05,575.15
2016,7,27,15,15,811.5,117.5,2.55,28.5,707.5,731.48,546.93
2016,7,27,15,30,799.0,115.0,2.5,28.0,668.0,685.71,517.49
2016,7,27,15,45,789.5,109.0,2.5,28.0,625.5,637.41,483.43
2016,7,27,16,0,780.0,103.0,2.5,28.0,583.0,588.14,447.68
2016,7,27,16,15,759.5,99.5,2.5,27.5,536.0,534.43,408.4
2016,7,27,16,30,739.0,96.0,2.5,27.0,489.0,481.29,368.24
2016,7,27,16,45,719.0,89.5,2.5,26.5,440.5,426.19,325.29
2016,7,27,17,0,699.0,83.0,2.5,26.0,392.0,371.47,281.16
2016,7,27,17,15,663.0,78.0,2.45,25.0,341.5,314.41,234.42
2016,7,27,17,30,627.0,73.0,2.4,24.0,291.0,260.65,189.1
2016,7,27,17,45,584.5,65.5,2.35,23.5,242.5,206.41,142.74
2016,7,27,18,0,542.0,58.0,2.3,23.0,194.0,156.69,100.58
2016,7,27,18,15,470.0,50.0,2.3,22.0,148.5,107.38,62.15
2016,7,27,18,30,398.0,42.0,2.3,21.0,103.0,66.29,33.95
2016,7,27,18,45,292.5,30.5,2.3,20.5,66.5,29.54,13.84
2016,7,27,19,0,187.0,19.0,2.3,20.0,30.0,14.85,0.0
2016,7,27,19,15,93.5,9.5,2.3,19.5,15.0,9.34,0.0
2016,7,27,19,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,10.5,1.7,14.5,10.5,10.32,0.0
2016,7,28,5,30,0.0,21.0,1.7,15.0,21.0,19.59,0.0
2016,7,28,5,45,94.5,35.0,1.7,15.5,49.0,30.58,17.38
2016,7,28,6,0,189.0,49.0,1.7,16.0,77.0,55.65,33.74
2016,7,28,6,15,221.5,66.5,1.65,16.5,112.0,89.11,59.2
2016,7,28,6,30,254.0,84.0,1.6,17.0,147.0,125.37,88.71
2016,7,28,6,45,279.0,101.5,1.6,17.5,185.0,163.63,121.07
2016,7,28,7,0,304.0,119.0,1.6,18.0,223.0,204.71,155.87
2016,7,28,7,15,256.0,147.0,1.55,18.5,244.5,233.06,181.27
2016,7,28,7,30,208.0,175.0,1.5,19.0,266.0,254.91,200.0
2016,7,28,7,45,198.5,199.5,1.45,20.0,294.5,286.57,224.63
2016,7,28,8,0,189.0,224.0,1.4,21.0,323.0,317.1,247.37
2016,7,28,8,15,250.0,237.5,1.4,21.5,382.0,377.56,293.32
2016,7,28,8,30,311.0,251.0,1.4,22.0,441.0,441.6,340.92
2016,7,28,8,45,581.0,169.5,1.4,23.0,557.5,558.38,429.11
2016,7,28,9,0,851.0,88.0,1.4,24.0,674.0,689.26,522.73
2016,7,28,9,15,862.0,90.0,1.45,24.5,713.5,735.31,551.32
2016,7,28,9,30,873.0,92.0,1.5,25.0,753.0,779.95,579.31
2016,7,28,9,45,882.0,93.0,1.6,25.5,788.0,820.26,604.54
2016,7,28,10,0,891.0,94.0,1.7,26.0,823.0,858.56,628.22
2016,7,28,10,15,897.5,95.0,1.75,26.5,851.0,892.44,648.29
2016,7,28,10,30,904.0,96.0,1.8,27.0,879.0,923.76,666.58
2016,7,28,10,45,907.5,97.5,1.9,27.5,900.5,950.08,682.16
2016,7,28,11,0,911.0,99.0,2.0,28.0,922.0,973.4,695.85
2016,7,28,11,15,913.5,99.5,2.05,28.0,936.5,991.61,707.16
2016,7,28,11,30,916.0,100.0,2.1,28.0,951.0,1006.58,716.57
2016,7,28,11,45,916.5,100.5,2.2,28.0,958.0,1016.26,723.35
2016,7,28,12,0,917.0,101.0,2.3,28.0,965.0,1022.56,728.14
2016,7,28,12,15,917.0,101.0,2.35,28.0,965.0,1024.42,729.73
2016,7,28,12,30,917.0,101.0,2.4,28.0,965.0,1022.87,729.32
2016,7,28,12,45,905.5,106.5,2.45,28.0,954.5,1012.15,723.25
2016,7,28,13,0,894.0,112.0,2.5,28.0,944.0,998.23,715.3
2016,7,28,13,15,890.5,111.5,2.5,28.0,929.0,982.87,706.03
2016,7,28,13,30,887.0,111.0,2.5,28.0,914.0,964.37,694.82
2016,7,28,13,45,883.0,109.5,2.55,28.0,892.5,941.35,681.19
2016,7,28,14,0,879.0,108.0,2.6,28.0,871.0,915.42,665.66
2016,7,28,14,15,872.5,106.5,2.6,27.5,843.0,884.5,647.68
2016,7,28,14,30,866.0,105.0,2.6,27.0,815.0,851.08,627.9
2016,7,28,14,45,858.0,103.0,2.65,27.0,781.0,813.6,604.29
2016,7,28,15,0,850.0,101.0,2.7,27.0,747.0,774.08,579.04
2016,7,28,15,15,838.0,99.0,2.65,26.5,707.5,729.74,550.69
2016,7,28,15,30,826.0,97.0,2.6,26.0,668.0,684.1,521.02
2016,7,28,15,45,812.0,94.0,2.6,26.0,624.5,636.2,487.46
2016,7,28,16,0,798.0,91.0,2.6,26.0,581.0,586.2,450.64
2016,7,28,16,15,778.5,88.0,2.6,25.5,534.0,532.72,411.02
2016,7,28,16,30,759.0,85.0,2.6,25.0,487.0,479.67,370.4
2016,7,28,16,45,534.0,124.0,2.6,24.5,393.0,373.76,288.39
2016,7,28,17,0,309.0,163.0,2.6,24.0,299.0,286.89,220.95
2016,7,28,17,15,474.0,115.5,2.55,23.5,294.0,282.26,213.78
2016,7,28,17,30,639.0,68.0,2.5,23.0,289.0,258.46,187.89
2016,7,28,17,45,590.5,62.0,2.5,22.5,240.0,203.6,140.81
2016,7,28,18,0,542.0,56.0,2.5,22.0,191.0,153.93,98.69
2016,7,28,18,15,470.0,48.0,2.45,21.0,146.0,104.7,60.23
2016,7,28,18,30,398.0,40.0,2.4,20.0,101.0,63.71,32.12
2016,7,28,18,45,288.0,29.0,2.4,19.5,64.5,27.52,12.62
2016,7,28,19,0,178.0,18.0,2.4,19.0,28.0,14.01,0.0
2016,7,28,19,15,89.0,9.0,2.4,18.5,14.0,8.85,0.0
2016,7,28,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,29,5,15,67.0,8.0,1.75,14.5,11.5,7.86,0.0
2016,7,29,5,30,134.0,16.0,1.8,15.0,23.0,12.45,0.0
2016,7,29,5,45,234.0,29.0,1.85,15.5,57.0,25.23,12.27
2016,7,29,6,0,334.0,42.0,1.9,16.0,91.0,59.01,31.57
2016,7,29,6,15,407.0,52.0,1.85,16.5,135.0,97.98,58.55
2016,7,29,6,30,480.0,62.0,1.8,17.0,179.0,145.35,95.84
2016,7,29,6,45,301.5,97.5,1.75,17.5,177.0,165.09,121.44
2016,7,29,7,0,123.0,133.0,1.7,18.0,175.0,164.24,127.55
2016,7,29,7,15,231.0,144.5,1.65,18.5,239.0,221.73,172.82
2016,7,29,7,30,339.0,156.0,1.6,19.0,303.0,290.41,227.19
2016,7,29,7,45,520.5,128.5,1.6,20.0,386.0,367.58,287.51
2016,7,29,8,0,702.0,101.0,1.6,21.0,469.0,462.45,360.72
2016,7,29,8,15,723.5,105.0,1.6,21.5,516.0,515.25,400.9
2016,7,29,8,30,745.0,109.0,1.6,22.0,563.0,568.45,440.31
2016,7,29,8,45,761.5,112.5,1.65,22.5,606.5,618.34,476.38
2016,7,29,9,0,778.0,116.0,1.7,23.0,650.0,667.96,511.26
2016,7,29,9,15,791.0,118.5,1.75,23.5,689.5,713.42,541.08
2016,7,29,9,30,804.0,121.0,1.8,24.0,729.0,757.81,569.45
2016,7,29,9,45,821.5,119.0,1.85,25.0,765.5,797.07,592.8
2016,7,29,10,0,839.0,117.0,1.9,26.0,802.0,837.59,616.62
2016,7,29,10,15,846.5,118.5,1.95,26.0,830.5,871.33,638.08
2016,7,29,10,30,854.0,120.0,2.0,26.0,859.0,902.73,657.98
2016,7,29,10,45,861.5,119.5,2.05,26.5,881.5,929.57,673.56
2016,7,29,11,0,869.0,119.0,2.1,27.0,904.0,953.73,687.41
2016,7,29,11,15,872.5,120.0,2.15,27.0,919.0,972.72,699.33
2016,7,29,11,30,876.0,121.0,2.2,27.0,934.0,988.66,709.43
2016,7,29,11,45,881.0,119.5,2.25,27.0,942.5,1000.38,716.96
2016,7,29,12,0,886.0,118.0,2.3,27.0,951.0,1008.9,722.61
2016,7,29,12,15,886.5,118.0,2.35,27.0,951.5,1011.2,724.45
2016,7,29,12,30,887.0,118.0,2.4,27.0,952.0,1010.18,724.36
2016,7,29,12,45,889.0,115.5,2.45,27.5,946.0,1004.77,720.18
2016,7,29,13,0,891.0,113.0,2.5,28.0,940.0,996.03,714.02
2016,7,29,13,15,888.0,112.0,2.5,27.5,925.5,980.65,706.08
2016,7,29,13,30,885.0,111.0,2.5,27.0,911.0,962.13,696.21
2016,7,29,13,45,883.5,108.5,2.55,27.0,890.5,940.42,683.37
2016,7,29,14,0,882.0,106.0,2.6,27.0,870.0,915.68,668.54
2016,7,29,14,15,875.5,104.5,2.6,26.5,842.0,884.64,650.39
2016,7,29,14,30,869.0,103.0,2.6,26.0,814.0,851.09,630.44
2016,7,29,14,45,863.5,100.0,2.6,26.0,780.5,814.48,607.01
2016,7,29,15,0,858.0,97.0,2.6,26.0,747.0,775.65,581.87
2016,7,29,15,15,847.0,95.0,2.6,25.5,708.0,731.71,554.01
2016,7,29,15,30,836.0,93.0,2.6,25.0,669.0,686.36,524.72
2016,7,29,15,45,825.0,89.0,2.6,25.0,626.0,637.79,490.78
2016,7,29,16,0,814.0,85.0,2.6,25.0,583.0,588.29,454.18
2016,7,29,16,15,795.0,82.5,2.55,24.5,536.0,535.58,414.74
2016,7,29,16,30,776.0,80.0,2.5,24.0,489.0,482.45,373.73
2016,7,29,16,45,543.0,121.0,2.45,23.5,393.5,374.34,289.68
2016,7,29,17,0,310.0,162.0,2.4,23.0,298.0,285.98,220.9
2016,7,29,17,15,488.5,112.5,2.4,22.5,294.5,283.85,215.44
2016,7,29,17,30,667.0,63.0,2.4,22.0,291.0,261.8,190.38
2016,7,29,17,45,621.5,57.0,2.4,21.5,242.0,205.29,141.51
2016,7,29,18,0,576.0,51.0,2.4,21.0,193.0,154.48,98.04
2016,7,29,18,15,505.0,44.0,2.35,20.5,147.5,104.52,58.69
2016,7,29,18,30,434.0,37.0,2.3,20.0,102.0,62.65,30.15
2016,7,29,18,45,319.5,27.0,2.3,19.5,65.0,25.51,11.01
2016,7,29,19,0,205.0,17.0,2.3,19.0,28.0,13.19,0.0
2016,7,29,19,15,102.5,8.5,2.3,18.5,14.0,8.36,0.0
2016,7,29,19,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,30,5,15,95.0,8.0,1.5,14.0,12.5,7.86,0.0
2016,7,30,5,30,190.0,16.0,1.5,14.0,25.0,12.45,0.0
2016,7,30,5,45,309.5,26.5,1.55,14.5,62.0,23.1,12.84
2016,7,30,6,0,429.0,37.0,1.6,15.0,99.0,59.85,29.28
2016,7,30,6,15,503.5,44.5,1.6,15.5,145.0,101.94,57.9
2016,7,30,6,30,578.0,52.0,1.6,16.0,191.0,152.56,97.99
2016,7,30,6,45,296.0,84.5,1.65,17.0,156.5,151.12,110.33
2016,7,30,7,0,14.0,117.0,1.7,18.0,122.0,116.53,91.28
2016,7,30,7,15,45.0,145.5,1.65,18.5,164.5,156.21,123.01
2016,7,30,7,30,76.0,174.0,1.6,19.0,207.0,199.34,157.14
2016,7,30,7,45,115.5,199.0,1.6,19.5,256.0,248.02,195.28
2016,7,30,8,0,155.0,224.0,1.6,20.0,305.0,299.67,235.22
2016,7,30,8,15,494.0,153.5,1.65,20.5,447.0,433.26,340.51
2016,7,30,8,30,833.0,83.0,1.7,21.0,589.0,594.1,463.03
2016,7,30,8,45,848.0,85.0,1.75,22.0,633.5,645.17,498.3
2016,7,30,9,0,863.0,87.0,1.8,23.0,678.0,695.64,531.55
2016,7,30,9,15,874.0,89.0,1.9,23.5,718.0,742.27,562.04
2016,7,30,9,30,885.0,91.0,2.0,24.0,758.0,787.45,591.13
2016,7,30,9,45,897.0,90.5,2.1,24.5,794.0,829.17,617.53
2016,7,30,10,0,909.0,90.0,2.2,25.0,830.0,869.03,642.41
2016,7,30,10,15,915.0,91.0,2.25,25.0,858.5,903.06,664.09
2016,7,30,10,30,921.0,92.0,2.3,25.0,887.0,934.45,683.99
2016,7,30,10,45,924.5,93.5,2.4,25.5,909.0,961.22,699.98
2016,7,30,11,0,928.0,95.0,2.5,26.0,931.0,984.92,713.98
2016,7,30,11,15,931.0,95.5,2.55,26.0,946.0,1003.92,725.93
2016,7,30,11,30,934.0,96.0,2.6,26.0,961.0,1019.63,735.89
2016,7,30,11,45,935.0,96.0,2.65,26.0,968.5,1029.46,742.22
2016,7,30,12,0,936.0,96.0,2.7,26.0,976.0,1035.84,746.5
2016,7,30,12,15,936.0,96.0,2.7,26.0,976.0,1037.73,747.58
2016,7,30,12,30,936.0,96.0,2.7,26.0,976.0,1036.11,746.58
2016,7,30,12,45,932.0,97.5,2.75,26.0,967.5,1028.58,742.44
2016,7,30,13,0,928.0,99.0,2.8,26.0,959.0,1017.64,736.26
2016,7,30,13,15,925.5,98.5,2.75,25.5,944.5,1002.75,728.15
2016,7,30,13,30,923.0,98.0,2.7,25.0,930.0,984.57,717.99
2016,7,30,13,45,919.5,96.5,2.7,25.0,908.5,961.21,703.55
2016,7,30,14,0,916.0,95.0,2.7,25.0,887.0,934.79,687.15
2016,7,30,14,15,910.0,94.0,2.65,25.0,859.0,903.75,667.26
2016,7,30,14,30,904.0,93.0,2.6,25.0,831.0,870.07,645.59
2016,7,30,14,45,898.0,90.5,2.6,25.0,797.0,832.35,621.46
2016,7,30,15,0,892.0,88.0,2.6,25.0,763.0,792.35,595.58
2016,7,30,15,15,881.5,86.5,2.55,24.5,723.5,747.92,567.18
2016,7,30,15,30,871.0,85.0,2.5,24.0,684.0,701.97,537.29
2016,7,30,15,45,860.5,81.5,2.5,23.5,640.5,652.65,504.23
2016,7,30,16,0,850.0,78.0,2.5,23.0,597.0,602.28,467.8
2016,7,30,16,15,832.5,75.5,2.5,22.5,549.5,548.18,427.3
2016,7,30,16,30,815.0,73.0,2.5,22.0,502.0,494.2,385.46
2016,7,30,16,45,795.0,69.0,2.5,22.0,452.0,437.8,339.63
2016,7,30,17,0,775.0,65.0,2.5,22.0,402.0,382.21,292.98
2016,7,30,17,15,742.5,61.5,2.5,21.0,351.0,323.94,244.01
2016,7,30,17,30,710.0,58.0,2.5,20.0,300.0,268.5,195.93
2016,7,30,17,45,666.5,53.0,2.55,19.5,249.5,212.04,146.45
2016,7,30,18,0,623.0,48.0,2.6,19.0,199.0,160.18,101.47
2016,7,30,18,15,551.5,41.5,2.55,18.5,152.0,108.18,60.18
2016,7,30,18,30,480.0,35.0,2.5,18.0,105.0,63.08,29.33
2016,7,30,18,45,363.0,25.5,2.5,17.5,66.5,23.98,9.87
2016,7,30,19,0,246.0,16.0,2.5,17.0,28.0,12.37,0.0
2016,7,30,19,15,123.0,8.0,2.45,16.5,14.0,7.86,0.0
