Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,30,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,5,15,116.0,7.5,1.7,12.5,12.5,7.37,0.0
2016,7,31,5,30,232.0,15.0,1.8,13.0,25.0,11.61,0.0
2016,7,31,5,45,355.5,24.0,1.9,13.5,63.0,20.59,10.68
2016,7,31,6,0,479.0,33.0,2.0,14.0,101.0,59.9,27.9
2016,7,31,6,15,551.5,39.5,2.0,14.5,148.0,103.36,57.26
2016,7,31,6,30,624.0,46.0,2.0,15.0,195.0,155.18,98.62
2016,7,31,6,45,312.0,69.5,2.0,15.5,144.0,140.22,101.44
2016,7,31,7,0,0.0,93.0,2.0,16.0,93.0,89.63,70.03
2016,7,31,7,15,0.0,113.0,1.9,16.5,113.0,109.01,85.92
2016,7,31,7,30,0.0,133.0,1.8,17.0,133.0,128.49,101.48
2016,7,31,7,45,14.5,164.0,1.75,17.5,172.0,165.28,130.81
2016,7,31,8,0,29.0,195.0,1.7,18.0,211.0,205.27,162.2
2016,7,31,8,15,97.0,232.0,1.65,18.5,290.0,281.65,222.23
2016,7,31,8,30,165.0,269.0,1.6,19.0,369.0,367.7,288.12
2016,7,31,8,45,248.5,277.5,1.6,19.5,441.0,442.73,344.69
2016,7,31,9,0,332.0,286.0,1.6,20.0,513.0,521.89,403.08
2016,7,31,9,15,624.0,182.5,1.6,20.5,641.0,655.24,504.18
2016,7,31,9,30,916.0,79.0,1.6,21.0,769.0,798.75,603.19
2016,7,31,9,45,918.5,83.5,1.65,22.0,802.5,839.06,625.93
2016,7,31,10,0,921.0,88.0,1.7,23.0,836.0,876.78,647.65
2016,7,31,10,15,927.0,89.0,1.75,23.0,865.0,911.2,669.49
2016,7,31,10,30,933.0,90.0,1.8,23.0,894.0,942.94,689.53
2016,7,31,10,45,935.5,92.5,1.85,23.5,916.0,970.12,705.24
2016,7,31,11,0,938.0,95.0,1.9,24.0,938.0,994.15,718.92
2016,7,31,11,15,940.5,95.5,1.95,24.0,953.0,1012.84,730.64
2016,7,31,11,30,943.0,96.0,2.0,24.0,968.0,1028.19,740.38
2016,7,31,11,45,943.0,97.0,2.05,24.5,975.5,1038.16,745.39
2016,7,31,12,0,943.0,98.0,2.1,25.0,983.0,1044.61,748.34
2016,7,31,12,15,943.0,98.0,2.15,25.0,983.0,1046.5,750.01
2016,7,31,12,30,943.0,98.0,2.2,25.0,983.0,1044.85,749.62
2016,7,31,12,45,937.0,101.0,2.25,25.0,974.0,1036.83,745.33
2016,7,31,13,0,931.0,104.0,2.3,25.0,965.0,1025.41,739.03
2016,7,31,13,15,927.5,103.0,2.35,25.0,950.0,1008.96,729.6
2016,7,31,13,30,924.0,102.0,2.4,25.0,935.0,989.24,718.14
2016,7,31,13,45,921.0,100.5,2.45,25.0,913.0,966.29,704.61
2016,7,31,14,0,918.0,99.0,2.5,25.0,891.0,940.24,689.03
2016,7,31,14,15,911.5,97.5,2.55,24.5,862.0,908.14,670.69
2016,7,31,14,30,905.0,96.0,2.6,24.0,833.0,873.41,650.4
2016,7,31,14,45,899.0,93.5,2.65,24.0,799.0,835.61,626.5
2016,7,31,15,0,893.0,91.0,2.7,24.0,765.0,795.51,600.76
2016,7,31,15,15,881.5,89.0,2.75,23.5,724.5,749.73,571.84
2016,7,31,15,30,870.0,87.0,2.8,23.0,684.0,702.5,541.34
2016,7,31,15,45,858.5,84.0,2.85,22.5,640.0,653.03,507.91
2016,7,31,16,0,847.0,81.0,2.9,22.0,596.0,602.59,471.22
2016,7,31,16,15,828.0,78.5,2.9,21.5,547.5,547.73,429.74
2016,7,31,16,30,809.0,76.0,2.9,21.0,499.0,493.33,387.18
2016,7,31,16,45,786.5,72.0,2.9,20.5,449.0,435.9,340.84
2016,7,31,17,0,764.0,68.0,2.9,20.0,399.0,379.7,293.84
2016,7,31,17,15,730.0,64.0,2.85,19.5,347.5,320.96,243.48
2016,7,31,17,30,696.0,60.0,2.8,19.0,296.0,265.25,194.46
2016,7,31,17,45,648.5,55.0,2.75,18.5,245.5,208.63,144.76
2016,7,31,18,0,601.0,50.0,2.7,18.0,195.0,156.04,99.26
2016,7,31,18,15,527.0,43.0,2.6,17.5,148.0,104.44,58.39
2016,7,31,18,30,453.0,36.0,2.5,17.0,101.0,61.32,29.15
2016,7,31,18,45,333.0,26.0,2.45,16.5,63.5,23.42,9.98
2016,7,31,19,0,213.0,16.0,2.4,16.0,26.0,12.5,0.0
2016,7,31,19,15,106.5,8.0,2.3,15.5,13.0,7.86,0.0
2016,7,31,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,5,15,93.5,7.5,1.75,12.5,11.5,7.37,0.0
2016,8,1,5,30,187.0,15.0,1.8,13.0,23.0,14.74,0.0
2016,8,1,5,45,315.5,25.0,1.9,13.5,59.5,20.79,10.58
2016,8,1,6,0,444.0,35.0,2.0,14.0,96.0,57.68,27.38
2016,8,1,6,15,519.0,42.0,2.0,14.5,142.5,100.07,55.91
2016,8,1,6,30,594.0,49.0,2.0,15.0,189.0,151.05,96.36
2016,8,1,6,45,390.5,88.0,2.05,16.0,189.0,175.83,127.77
2016,8,1,7,0,187.0,127.0,2.1,17.0,189.0,176.79,136.73
2016,8,1,7,15,223.0,146.0,2.05,17.5,232.5,219.89,172.26
2016,8,1,7,30,259.0,165.0,2.0,18.0,276.0,266.36,210.01
2016,8,1,7,45,295.0,182.0,1.95,18.5,323.0,314.57,248.53
2016,8,1,8,0,331.0,199.0,1.9,19.0,370.0,366.26,288.96
2016,8,1,8,15,316.5,224.0,1.85,19.5,401.0,400.96,315.03
2016,8,1,8,30,302.0,249.0,1.8,20.0,432.0,433.77,338.82
2016,8,1,8,45,591.0,165.0,1.8,20.5,556.5,559.3,436.29
2016,8,1,9,0,880.0,81.0,1.8,21.0,681.0,700.32,539.88
2016,8,1,9,15,891.0,82.5,1.85,21.0,721.5,747.21,570.62
2016,8,1,9,30,902.0,84.0,1.9,21.0,762.0,792.6,600.81
2016,8,1,9,45,905.5,88.0,1.95,21.5,796.0,832.72,625.91
2016,8,1,10,0,909.0,92.0,2.0,22.0,830.0,870.37,649.09
2016,8,1,10,15,916.0,93.5,2.05,22.5,859.0,905.85,670.61
2016,8,1,10,30,923.0,95.0,2.1,23.0,888.0,938.74,690.25
2016,8,1,10,45,928.0,95.5,2.15,23.5,911.0,965.94,706.08
2016,8,1,11,0,933.0,96.0,2.2,24.0,934.0,990.13,719.95
2016,8,1,11,15,936.5,96.5,2.25,24.0,949.5,1009.71,732.3
2016,8,1,11,30,940.0,97.0,2.3,24.0,965.0,1025.99,742.65
2016,8,1,11,45,941.5,97.5,2.35,24.5,973.0,1036.89,748.24
2016,8,1,12,0,943.0,98.0,2.4,25.0,981.0,1044.3,751.75
2016,8,1,12,15,943.0,98.0,2.45,25.0,981.0,1046.18,753.35
2016,8,1,12,30,943.0,98.0,2.5,25.0,981.0,1044.51,752.87
2016,8,1,12,45,937.0,100.5,2.55,25.0,972.0,1035.95,748.13
2016,8,1,13,0,931.0,103.0,2.6,25.0,963.0,1023.99,741.36
2016,8,1,13,15,928.0,102.5,2.65,24.5,948.0,1008.51,733.86
2016,8,1,13,30,925.0,102.0,2.7,24.0,933.0,989.73,724.24
2016,8,1,13,45,921.5,100.5,2.75,24.0,911.0,966.25,710.13
2016,8,1,14,0,918.0,99.0,2.8,24.0,889.0,939.69,693.98
2016,8,1,14,15,911.5,97.5,2.8,24.0,860.5,907.54,673.66
2016,8,1,14,30,905.0,96.0,2.8,24.0,832.0,872.76,651.5
2016,8,1,14,45,898.0,94.0,2.85,24.0,797.5,834.6,627.22
2016,8,1,15,0,891.0,92.0,2.9,24.0,763.0,794.21,601.15
2016,8,1,15,15,880.0,90.0,2.95,23.5,722.5,748.83,572.35
2016,8,1,15,30,869.0,88.0,3.0,23.0,682.0,701.95,541.95
2016,8,1,15,45,855.5,85.5,3.1,22.5,637.5,651.67,507.86
2016,8,1,16,0,842.0,83.0,3.2,22.0,593.0,600.6,470.66
2016,8,1,16,15,823.0,80.5,3.2,21.5,545.0,545.94,429.14
2016,8,1,16,30,804.0,78.0,3.2,21.0,497.0,491.77,386.57
2016,8,1,16,45,779.0,74.5,3.2,20.5,446.5,433.92,339.73
2016,8,1,17,0,754.0,71.0,3.2,20.0,396.0,377.56,292.5
2016,8,1,17,15,719.5,67.0,3.15,19.5,344.5,319.17,242.33
2016,8,1,17,30,685.0,63.0,3.1,19.0,293.0,263.87,193.62
2016,8,1,17,45,633.5,58.0,3.1,18.5,242.0,205.98,143.05
2016,8,1,18,0,582.0,53.0,3.1,18.0,191.0,154.45,98.67
2016,8,1,18,15,505.5,45.5,3.0,17.0,144.5,103.23,58.44
2016,8,1,18,30,429.0,38.0,2.9,16.0,98.0,60.8,29.86
2016,8,1,18,45,300.5,27.0,2.85,15.5,60.5,23.45,12.65
2016,8,1,19,0,172.0,16.0,2.8,15.0,23.0,12.64,0.0
2016,8,1,19,15,86.0,8.0,2.75,14.5,11.5,7.86,0.0
2016,8,1,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,5,15,70.5,7.5,2.3,12.5,10.5,7.37,0.0
2016,8,2,5,30,141.0,15.0,2.4,13.0,21.0,14.74,0.0
2016,8,2,5,45,274.5,26.5,2.5,13.5,57.5,21.63,10.9
2016,8,2,6,0,408.0,38.0,2.6,14.0,94.0,57.79,28.78
2016,8,2,6,15,489.0,46.0,2.55,14.5,140.5,99.72,56.92
2016,8,2,6,30,570.0,54.0,2.5,15.0,187.0,150.98,97.27
2016,8,2,6,45,285.0,69.5,2.5,15.5,136.0,133.3,96.61
2016,8,2,7,0,0.0,85.0,2.5,16.0,85.0,81.99,63.68
2016,8,2,7,15,0.0,97.0,2.45,16.5,97.0,93.67,73.24
2016,8,2,7,30,0.0,109.0,2.4,17.0,109.0,105.36,82.55
2016,8,2,7,45,1.0,133.5,2.35,17.5,134.0,129.63,102.01
2016,8,2,8,0,2.0,158.0,2.3,18.0,159.0,154.12,121.28
2016,8,2,8,15,4.5,172.5,2.25,18.5,175.0,169.87,133.28
2016,8,2,8,30,7.0,187.0,2.2,19.0,191.0,185.9,145.37
2016,8,2,8,45,16.0,220.5,2.15,19.5,231.5,225.09,175.65
2016,8,2,9,0,25.0,254.0,2.1,20.0,272.0,265.22,206.06
2016,8,2,9,15,30.0,276.5,2.05,20.5,299.0,296.07,228.76
2016,8,2,9,30,35.0,299.0,2.0,21.0,326.0,324.2,249.09
2016,8,2,9,45,213.5,318.0,2.0,21.5,490.0,500.31,383.71
2016,8,2,10,0,392.0,337.0,2.0,22.0,654.0,679.43,512.87
2016,8,2,10,15,662.5,218.0,2.0,22.5,777.0,816.59,612.08
2016,8,2,10,30,933.0,99.0,2.0,23.0,900.0,951.62,698.62
2016,8,2,10,45,938.0,100.0,2.05,23.5,923.0,979.6,713.74
2016,8,2,11,0,943.0,101.0,2.1,24.0,946.0,1004.51,727.97
2016,8,2,11,15,946.0,101.5,2.1,24.0,961.5,1023.79,739.46
2016,8,2,11,30,949.0,102.0,2.1,24.0,977.0,1039.69,748.92
2016,8,2,11,45,951.0,102.0,2.15,24.5,985.0,1050.65,754.52
2016,8,2,12,0,953.0,102.0,2.2,25.0,993.0,1058.09,758.03
2016,8,2,12,15,953.0,102.0,2.2,25.0,993.0,1059.96,759.07
2016,8,2,12,30,953.0,102.0,2.2,25.0,993.0,1058.25,758.03
2016,8,2,12,45,942.0,108.0,2.2,25.5,982.5,1048.28,750.48
2016,8,2,13,0,931.0,114.0,2.2,26.0,972.0,1034.93,741.0
2016,8,2,13,15,927.5,113.0,2.25,26.0,956.5,1018.41,731.69
2016,8,2,13,30,924.0,112.0,2.3,26.0,941.0,998.61,720.33
2016,8,2,13,45,919.5,110.5,2.35,26.0,918.0,974.17,706.01
2016,8,2,14,0,915.0,109.0,2.4,26.0,895.0,946.7,689.7
2016,8,2,14,15,907.5,108.0,2.45,25.5,865.5,914.22,671.32
2016,8,2,14,30,900.0,107.0,2.5,25.0,836.0,879.16,651.03
2016,8,2,14,45,891.0,105.0,2.55,25.0,800.5,839.47,626.08
2016,8,2,15,0,882.0,103.0,2.6,25.0,765.0,797.71,599.43
2016,8,2,15,15,870.0,101.0,2.6,25.0,724.0,751.86,569.29
2016,8,2,15,30,858.0,99.0,2.6,25.0,683.0,704.62,537.8
2016,8,2,15,45,841.5,96.5,2.65,25.0,637.0,654.03,502.36
2016,8,2,16,0,825.0,94.0,2.7,25.0,591.0,601.39,463.68
2016,8,2,16,15,804.0,90.5,2.7,24.5,542.0,545.01,421.77
2016,8,2,16,30,783.0,87.0,2.7,24.0,493.0,489.18,378.83
2016,8,2,16,45,754.0,83.5,2.75,23.5,442.0,430.52,332.36
2016,8,2,17,0,725.0,80.0,2.8,23.0,391.0,373.81,285.82
2016,8,2,17,15,687.5,75.5,2.8,22.0,339.0,314.66,236.51
2016,8,2,17,30,650.0,71.0,2.8,21.0,287.0,259.59,189.24
2016,8,2,17,45,593.0,65.0,2.85,20.5,236.0,202.22,140.03
2016,8,2,18,0,536.0,59.0,2.9,20.0,185.0,151.06,96.85
2016,8,2,18,15,453.5,50.0,2.85,19.0,138.5,100.39,57.83
2016,8,2,18,30,371.0,41.0,2.8,18.0,92.0,59.26,30.43
2016,8,2,18,45,239.0,28.5,2.8,17.5,56.0,23.98,12.52
2016,8,2,19,0,107.0,16.0,2.8,17.0,20.0,15.73,0.0
2016,8,2,19,15,53.5,8.0,2.8,16.5,10.0,7.86,0.0
2016,8,2,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,3,5,15,51.5,7.0,1.25,14.5,9.0,0.0,0.0
2016,8,3,5,30,103.0,14.0,1.2,15.0,18.0,13.76,0.0
2016,8,3,5,45,230.5,27.0,1.15,15.5,53.0,21.66,10.45
2016,8,3,6,0,358.0,40.0,1.1,16.0,88.0,56.28,29.03
2016,8,3,6,15,441.5,49.0,0.95,16.5,134.0,96.5,55.76
2016,8,3,6,30,525.0,58.0,0.8,17.0,180.0,146.39,94.17
2016,8,3,6,45,283.0,90.0,0.65,17.5,157.5,152.16,110.74
2016,8,3,7,0,41.0,122.0,0.5,18.0,135.0,129.25,100.59
2016,8,3,7,15,91.5,147.5,0.45,18.5,184.0,174.05,135.92
2016,8,3,7,30,142.0,173.0,0.4,19.0,233.0,225.86,176.26
2016,8,3,7,45,113.5,194.0,0.4,20.0,246.5,242.17,188.39
2016,8,3,8,0,85.0,215.0,0.4,21.0,260.0,253.32,195.98
2016,8,3,8,15,104.0,240.0,0.45,21.5,299.5,293.48,226.08
2016,8,3,8,30,123.0,265.0,0.5,22.0,339.0,338.35,258.95
2016,8,3,8,45,191.0,282.5,0.6,22.5,407.0,406.88,309.66
2016,8,3,9,0,259.0,300.0,0.7,23.0,475.0,485.01,366.01
2016,8,3,9,15,569.0,201.5,0.8,23.5,617.5,633.04,475.75
2016,8,3,9,30,879.0,103.0,0.9,24.0,760.0,793.46,585.17
2016,8,3,9,45,891.0,103.0,1.05,24.5,796.5,835.62,610.63
2016,8,3,10,0,903.0,103.0,1.2,25.0,833.0,875.91,636.11
2016,8,3,10,15,910.0,104.5,1.3,25.5,862.5,911.26,657.53
2016,8,3,10,30,917.0,106.0,1.4,26.0,892.0,944.02,677.2
2016,8,3,10,45,922.5,106.5,1.55,26.5,915.0,971.58,694.22
2016,8,3,11,0,928.0,107.0,1.7,27.0,938.0,996.15,709.35
2016,8,3,11,15,931.5,108.0,1.85,27.0,953.5,1016.17,723.06
2016,8,3,11,30,935.0,109.0,2.0,27.0,969.0,1032.89,734.8
2016,8,3,11,45,936.5,109.5,2.15,27.0,977.0,1043.73,742.94
2016,8,3,12,0,938.0,110.0,2.3,27.0,985.0,1051.08,749.03
2016,8,3,12,15,938.5,110.0,2.4,27.0,985.5,1053.41,751.49
2016,8,3,12,30,939.0,110.0,2.5,27.0,986.0,1052.2,751.86
2016,8,3,12,45,939.0,108.5,2.65,27.0,979.0,1045.41,749.32
2016,8,3,13,0,939.0,107.0,2.8,27.0,972.0,1035.1,744.6
2016,8,3,13,15,936.5,106.5,2.85,26.5,957.0,1019.92,737.33
2016,8,3,13,30,934.0,106.0,2.9,26.0,942.0,1001.39,727.94
2016,8,3,13,45,928.5,105.5,3.0,26.0,919.5,976.8,713.59
2016,8,3,14,0,923.0,105.0,3.1,26.0,897.0,949.2,697.2
2016,8,3,14,15,917.0,104.0,3.15,25.5,868.0,917.76,679.13
2016,8,3,14,30,911.0,103.0,3.2,25.0,839.0,883.64,659.05
2016,8,3,14,45,902.0,101.0,3.3,25.0,803.5,843.53,633.66
2016,8,3,15,0,893.0,99.0,3.4,25.0,768.0,801.32,606.49
2016,8,3,15,15,881.5,97.0,3.4,24.5,727.0,755.36,576.98
2016,8,3,15,30,870.0,95.0,3.4,24.0,686.0,707.94,545.94
2016,8,3,15,45,855.5,92.5,3.45,23.5,640.5,656.83,510.65
2016,8,3,16,0,841.0,90.0,3.5,23.0,595.0,605.92,473.38
2016,8,3,16,15,820.5,87.0,3.5,22.5,546.0,549.53,430.63
2016,8,3,16,30,800.0,84.0,3.5,22.0,497.0,493.6,386.8
2016,8,3,16,45,774.5,80.0,3.55,21.5,445.5,435.12,339.61
2016,8,3,17,0,749.0,76.0,3.6,21.0,394.0,378.21,292.05
2016,8,3,17,15,711.5,71.5,3.55,20.5,341.5,318.51,240.95
2016,8,3,17,30,674.0,67.0,3.5,20.0,289.0,261.4,190.98
2016,8,3,17,45,621.5,60.5,3.5,19.5,238.0,203.31,140.48
2016,8,3,18,0,569.0,54.0,3.5,19.0,187.0,150.9,95.7
2016,8,3,18,15,487.0,46.0,3.35,18.0,139.5,99.51,55.95
2016,8,3,18,30,405.0,38.0,3.2,17.0,92.0,57.59,28.29
2016,8,3,18,45,270.5,26.5,3.1,16.5,55.5,21.57,10.31
2016,8,3,19,0,136.0,15.0,3.0,16.0,19.0,14.74,0.0
2016,8,3,19,15,68.0,7.5,2.95,15.5,9.5,0.0,0.0
2016,8,3,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,5,15,53.0,7.0,2.6,12.5,8.5,0.0,0.0
2016,8,4,5,30,106.0,14.0,2.7,13.0,17.0,13.76,0.0
2016,8,4,5,45,241.0,26.5,2.8,13.5,52.5,20.87,9.52
2016,8,4,6,0,376.0,39.0,2.9,14.0,88.0,55.87,28.46
2016,8,4,6,15,459.5,47.5,2.9,14.5,134.5,96.56,55.56
2016,8,4,6,30,543.0,56.0,2.9,15.0,181.0,146.93,94.91
2016,8,4,6,45,271.5,52.5,2.95,15.5,115.0,113.27,80.35
2016,8,4,7,0,0.0,49.0,3.0,16.0,49.0,47.33,34.55
2016,8,4,7,15,0.0,68.5,2.95,16.5,68.5,66.22,50.34
2016,8,4,7,30,0.0,88.0,2.9,17.0,88.0,85.09,65.82
2016,8,4,7,45,0.0,99.5,2.9,17.5,99.5,96.25,74.68
2016,8,4,8,0,0.0,111.0,2.9,18.0,111.0,107.45,83.45
2016,8,4,8,15,2.0,143.5,2.95,18.5,145.0,140.23,109.64
2016,8,4,8,30,4.0,176.0,3.0,19.0,179.0,173.36,135.64
2016,8,4,8,45,4.5,182.5,3.05,19.5,186.0,180.33,140.5
2016,8,4,9,0,5.0,189.0,3.1,20.0,193.0,187.33,145.41
2016,8,4,9,15,11.5,225.0,3.15,20.0,233.5,227.85,177.02
2016,8,4,9,30,18.0,261.0,3.2,20.0,274.0,269.05,208.72
2016,8,4,9,45,32.0,302.0,3.3,20.5,327.5,326.63,252.37
2016,8,4,10,0,46.0,343.0,3.4,21.0,381.0,381.59,293.22
2016,8,4,10,15,133.5,378.0,3.4,21.0,492.0,501.74,384.67
2016,8,4,10,30,221.0,413.0,3.4,21.0,603.0,621.27,472.81
2016,8,4,10,45,225.5,420.0,3.45,21.0,617.5,638.67,484.44
2016,8,4,11,0,230.0,427.0,3.5,21.0,632.0,655.43,496.17
2016,8,4,11,15,577.5,268.0,3.5,21.0,795.5,846.86,642.26
2016,8,4,11,30,925.0,109.0,3.5,21.0,959.0,1022.75,761.9
2016,8,4,11,45,925.5,109.5,3.55,21.0,966.0,1032.49,766.91
2016,8,4,12,0,926.0,110.0,3.6,21.0,973.0,1038.78,771.19
2016,8,4,12,15,925.5,110.0,3.6,21.0,972.5,1040.06,771.92
2016,8,4,12,30,925.0,110.0,3.6,21.0,972.0,1037.85,770.51
2016,8,4,12,45,919.0,112.0,3.6,21.0,962.5,1028.78,764.69
2016,8,4,13,0,913.0,114.0,3.6,21.0,953.0,1016.36,756.8
2016,8,4,13,15,909.5,113.5,3.6,21.0,937.5,1000.51,746.74
2016,8,4,13,30,906.0,113.0,3.6,21.0,922.0,981.44,734.61
2016,8,4,13,45,904.0,110.5,3.6,21.0,900.5,958.56,719.98
2016,8,4,14,0,902.0,108.0,3.6,21.0,879.0,932.59,703.27
2016,8,4,14,15,895.0,106.5,3.6,20.5,850.0,900.27,683.52
2016,8,4,14,30,888.0,105.0,3.6,20.0,821.0,865.4,661.84
2016,8,4,14,45,881.5,102.0,3.65,20.0,786.5,827.01,636.49
2016,8,4,15,0,875.0,99.0,3.7,20.0,752.0,786.4,609.32
2016,8,4,15,15,863.5,97.0,3.7,19.5,711.5,741.09,579.35
2016,8,4,15,30,852.0,95.0,3.7,19.0,671.0,694.38,547.88
2016,8,4,15,45,839.0,91.0,3.7,19.0,626.5,643.46,510.48
2016,8,4,16,0,826.0,87.0,3.7,19.0,582.0,592.63,471.35
2016,8,4,16,15,806.5,84.0,3.7,18.5,533.5,537.51,428.64
2016,8,4,16,30,787.0,81.0,3.7,18.0,485.0,482.77,384.83
2016,8,4,16,45,763.5,77.0,3.7,18.0,435.0,425.87,337.21
2016,8,4,17,0,740.0,73.0,3.7,18.0,385.0,370.34,289.32
2016,8,4,17,15,704.0,68.5,3.65,17.5,333.5,311.66,238.33
2016,8,4,17,30,668.0,64.0,3.6,17.0,282.0,255.47,188.41
2016,8,4,17,45,617.5,57.5,3.6,16.5,231.5,198.24,137.94
2016,8,4,18,0,567.0,51.0,3.6,16.0,181.0,146.49,93.15
2016,8,4,18,15,487.0,43.5,3.5,15.5,135.0,96.07,53.69
2016,8,4,18,30,407.0,36.0,3.4,15.0,89.0,54.88,26.48
2016,8,4,18,45,203.5,27.0,3.3,14.5,53.5,21.04,9.48
2016,8,4,19,0,0.0,18.0,3.2,14.0,18.0,17.69,0.0
2016,8,4,19,15,0.0,9.0,3.15,13.5,9.0,0.0,0.0
2016,8,4,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,5,15,47.0,6.5,2.25,13.0,7.5,0.0,0.0
2016,8,5,5,30,94.0,13.0,2.3,13.0,15.0,12.78,0.0
2016,8,5,5,45,224.0,26.0,2.4,13.5,50.0,20.5,8.75
2016,8,5,6,0,354.0,39.0,2.5,14.0,85.0,54.17,27.86
2016,8,5,6,15,438.5,48.5,2.45,14.0,131.0,94.6,54.91
2016,8,5,6,30,523.0,58.0,2.4,14.0,177.0,144.83,94.24
2016,8,5,6,45,261.5,63.0,2.4,14.5,122.5,120.84,87.24
2016,8,5,7,0,0.0,68.0,2.4,15.0,68.0,65.71,50.23
2016,8,5,7,15,0.0,85.5,2.35,15.0,85.5,82.61,64.44
2016,8,5,7,30,0.0,103.0,2.3,15.0,103.0,99.58,78.43
2016,8,5,7,45,0.0,100.5,2.25,15.5,100.5,97.23,76.05
2016,8,5,8,0,0.0,98.0,2.2,16.0,98.0,94.83,73.66
2016,8,5,8,15,8.5,153.0,2.15,16.5,158.5,153.11,120.99
2016,8,5,8,30,17.0,208.0,2.1,17.0,219.0,212.6,168.05
2016,8,5,8,45,58.5,255.5,2.05,17.5,295.0,290.36,228.99
2016,8,5,9,0,100.0,303.0,2.0,18.0,371.0,369.97,289.69
2016,8,5,9,15,106.0,324.5,2.0,18.5,400.0,400.82,311.62
2016,8,5,9,30,112.0,346.0,2.0,19.0,429.0,431.95,333.67
2016,8,5,9,45,88.0,353.0,2.0,19.5,420.5,424.11,325.83
2016,8,5,10,0,64.0,360.0,2.0,20.0,412.0,414.3,316.72
2016,8,5,10,15,201.5,372.0,2.0,20.0,542.5,555.42,423.62
2016,8,5,10,30,339.0,384.0,2.0,20.0,673.0,704.41,530.97
2016,8,5,10,45,446.0,354.0,2.0,20.5,745.0,787.69,588.61
2016,8,5,11,0,553.0,324.0,2.0,21.0,817.0,868.96,644.01
2016,8,5,11,15,730.0,225.0,2.05,21.0,887.0,950.28,701.37
2016,8,5,11,30,907.0,126.0,2.1,21.0,957.0,1022.28,747.48
2016,8,5,11,45,909.5,125.5,2.15,21.5,965.0,1032.79,752.3
2016,8,5,12,0,912.0,125.0,2.2,22.0,973.0,1039.92,755.73
2016,8,5,12,15,911.5,125.0,2.25,22.0,973.0,1041.15,756.97
2016,8,5,12,30,911.0,125.0,2.3,22.0,973.0,1038.94,756.19
2016,8,5,12,45,910.5,124.0,2.4,22.5,965.0,1032.26,751.78
2016,8,5,13,0,910.0,123.0,2.5,23.0,957.0,1022.18,745.28
2016,8,5,13,15,906.5,122.0,2.55,23.0,941.5,1005.81,735.72
2016,8,5,13,30,903.0,121.0,2.6,23.0,926.0,986.23,724.14
2016,8,5,13,45,893.5,122.0,2.65,23.0,902.0,959.99,708.21
2016,8,5,14,0,884.0,123.0,2.7,23.0,878.0,931.02,690.44
2016,8,5,14,15,876.0,121.5,2.75,22.5,848.0,898.25,671.33
2016,8,5,14,30,868.0,120.0,2.8,22.0,818.0,863.04,650.32
2016,8,5,14,45,854.0,119.5,2.9,22.0,781.0,821.7,623.89
2016,8,5,15,0,840.0,119.0,3.0,22.0,744.0,781.37,597.8
2016,8,5,15,15,826.5,116.5,3.0,21.5,703.0,734.99,567.6
2016,8,5,15,30,813.0,114.0,3.0,21.0,662.0,687.46,535.86
2016,8,5,15,45,791.5,112.0,3.0,21.0,615.5,634.33,496.61
2016,8,5,16,0,770.0,110.0,3.0,21.0,569.0,581.29,456.48
2016,8,5,16,15,747.0,106.0,3.0,20.5,520.5,525.79,414.25
2016,8,5,16,30,724.0,102.0,3.0,20.0,472.0,470.9,371.13
2016,8,5,16,45,689.5,98.5,3.05,20.0,420.5,412.56,323.41
2016,8,5,17,0,655.0,95.0,3.1,20.0,369.0,356.85,276.52
2016,8,5,17,15,612.5,88.5,3.1,19.5,318.0,298.39,226.97
2016,8,5,17,30,570.0,82.0,3.1,19.0,267.0,244.06,179.94
2016,8,5,17,45,507.5,74.0,3.1,18.5,217.0,188.14,132.2
2016,8,5,18,0,445.0,66.0,3.1,18.0,167.0,139.17,91.3
2016,8,5,18,15,360.0,54.5,3.0,17.0,122.5,90.67,54.26
2016,8,5,18,30,275.0,43.0,2.9,16.0,78.0,52.72,28.84
2016,8,5,18,45,161.0,27.5,2.85,15.5,45.5,21.45,8.98
2016,8,5,19,0,47.0,12.0,2.8,15.0,13.0,11.8,0.0
2016,8,5,19,15,23.5,6.0,2.75,14.5,6.5,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,5,15,26.5,6.0,2.35,12.5,6.5,0.0,0.0
2016,8,6,5,30,53.0,12.0,2.4,13.0,13.0,11.8,0.0
2016,8,6,5,45,174.0,27.0,2.5,13.5,46.0,21.06,8.52
2016,8,6,6,0,295.0,42.0,2.6,14.0,79.0,52.68,28.52
2016,8,6,6,15,381.5,53.0,2.55,14.5,124.0,92.11,55.15
2016,8,6,6,30,468.0,64.0,2.5,15.0,169.0,140.78,92.76
2016,8,6,6,45,234.0,62.0,2.5,15.5,114.5,113.39,81.64
2016,8,6,7,0,0.0,60.0,2.5,16.0,60.0,57.98,43.54
2016,8,6,7,15,0.0,67.5,2.45,16.5,67.5,65.25,49.53
2016,8,6,7,30,0.0,75.0,2.4,17.0,75.0,72.52,55.36
2016,8,6,7,45,0.0,93.5,2.4,17.5,93.5,90.45,69.91
2016,8,6,8,0,0.0,112.0,2.4,18.0,112.0,108.43,84.26
2016,8,6,8,15,0.0,121.0,2.35,18.0,121.0,117.22,91.11
2016,8,6,8,30,0.0,130.0,2.3,18.0,130.0,126.03,97.93
2016,8,6,8,45,0.0,142.0,2.3,18.5,142.0,137.78,106.88
2016,8,6,9,0,0.0,154.0,2.3,19.0,154.0,149.56,115.76
2016,8,6,9,15,2.5,172.0,2.3,19.5,174.0,169.1,130.78
2016,8,6,9,30,5.0,190.0,2.3,20.0,194.0,188.89,145.81
2016,8,6,9,45,11.0,231.0,2.3,20.5,240.0,234.47,180.76
2016,8,6,10,0,17.0,272.0,2.3,21.0,286.0,280.66,215.46
2016,8,6,10,15,24.0,306.0,2.3,21.0,326.5,321.28,245.89
2016,8,6,10,30,31.0,340.0,2.3,21.0,367.0,368.55,280.91
2016,8,6,10,45,61.5,383.0,2.35,21.5,437.5,442.03,335.02
2016,8,6,11,0,92.0,426.0,2.4,22.0,508.0,516.9,388.77
2016,8,6,11,15,503.0,271.0,2.4,22.0,730.0,776.11,584.75
2016,8,6,11,30,914.0,116.0,2.4,22.0,952.0,1018.49,747.46
2016,8,6,11,45,915.0,116.5,2.45,22.0,959.5,1028.59,751.69
2016,8,6,12,0,916.0,117.0,2.5,22.0,967.0,1035.27,756.26
2016,8,6,12,15,916.0,117.0,2.5,22.0,967.0,1036.98,757.23
2016,8,6,12,30,916.0,117.0,2.5,22.0,967.0,1035.23,756.14
2016,8,6,12,45,907.5,121.0,2.55,22.5,957.5,1025.73,749.28
2016,8,6,13,0,899.0,125.0,2.6,23.0,948.0,1012.93,740.45
2016,8,6,13,15,895.5,124.5,2.65,22.5,932.5,997.18,732.66
2016,8,6,13,30,892.0,124.0,2.7,22.0,917.0,978.25,722.78
2016,8,6,13,45,888.0,122.0,2.75,22.0,895.0,954.21,708.14
2016,8,6,14,0,884.0,120.0,2.8,22.0,873.0,927.22,691.52
2016,8,6,14,15,876.5,118.5,2.85,22.0,843.5,894.84,671.18
2016,8,6,14,30,869.0,117.0,2.9,22.0,814.0,859.98,649.03
2016,8,6,14,45,860.5,114.5,3.0,22.0,779.0,820.99,624.11
2016,8,6,15,0,852.0,112.0,3.1,22.0,744.0,779.97,597.45
2016,8,6,15,15,839.0,109.5,3.15,21.5,703.0,735.96,569.11
2016,8,6,15,30,826.0,107.0,3.2,21.0,662.0,688.22,537.56
2016,8,6,15,45,810.5,103.5,3.3,20.5,617.0,636.86,500.87
2016,8,6,16,0,795.0,100.0,3.4,20.0,572.0,585.01,462.55
2016,8,6,16,15,773.5,96.5,3.5,19.5,523.5,529.63,420.18
2016,8,6,16,30,752.0,93.0,3.6,19.0,475.0,474.91,376.82
2016,8,6,16,45,723.0,88.5,3.7,19.0,424.0,416.31,328.33
2016,8,6,17,0,694.0,84.0,3.8,19.0,373.0,360.04,280.32
2016,8,6,17,15,653.5,78.5,3.8,18.5,321.5,301.19,229.67
2016,8,6,17,30,613.0,73.0,3.8,18.0,270.0,246.21,181.33
2016,8,6,17,45,554.5,66.0,3.85,17.5,220.0,189.84,132.43
2016,8,6,18,0,496.0,59.0,3.9,17.0,170.0,139.94,90.11
2016,8,6,18,15,408.5,49.0,3.85,16.5,124.5,90.6,52.3
2016,8,6,18,30,321.0,39.0,3.8,16.0,79.0,51.45,26.57
2016,8,6,18,45,192.0,25.0,3.75,15.5,46.0,19.45,6.76
2016,8,6,19,0,63.0,11.0,3.7,15.0,13.0,10.81,0.0
2016,8,6,19,15,31.5,5.5,3.7,14.5,6.5,0.0,0.0
2016,8,6,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,5,15,50.0,5.5,2.8,11.5,7.0,0.0,0.0
2016,8,7,5,30,100.0,11.0,2.9,12.0,14.0,10.81,0.0
2016,8,7,5,45,244.5,23.0,3.0,13.0,48.5,17.86,5.74
2016,8,7,6,0,389.0,35.0,3.1,14.0,83.0,51.22,24.59
2016,8,7,6,15,475.5,43.5,3.0,14.5,130.0,92.77,51.72
2016,8,7,6,30,562.0,52.0,2.9,15.0,177.0,144.34,91.71
2016,8,7,6,45,367.5,88.5,2.85,15.5,179.0,168.71,122.68
2016,8,7,7,0,173.0,125.0,2.8,16.0,181.0,169.96,132.04
2016,8,7,7,15,186.0,145.5,2.65,16.5,214.5,204.95,161.58
2016,8,7,7,30,199.0,166.0,2.5,17.0,248.0,241.33,191.61
2016,8,7,7,45,199.5,189.5,2.45,17.5,281.0,276.33,219.94
2016,8,7,8,0,200.0,213.0,2.4,18.0,314.0,311.23,247.4
2016,8,7,8,15,231.0,232.0,2.3,18.5,360.5,358.36,283.87
2016,8,7,8,30,262.0,251.0,2.2,19.0,407.0,411.3,323.91
2016,8,7,8,45,289.0,267.5,2.1,19.5,451.5,458.98,359.03
2016,8,7,9,0,316.0,284.0,2.0,20.0,496.0,508.52,394.7
2016,8,7,9,15,610.0,188.5,1.9,20.5,629.5,649.43,501.92
2016,8,7,9,30,904.0,93.0,1.8,21.0,763.0,800.82,606.98
2016,8,7,9,45,910.0,96.0,1.75,21.5,798.0,842.19,630.72
2016,8,7,10,0,916.0,99.0,1.7,22.0,833.0,881.21,653.52
2016,8,7,10,15,923.0,100.5,1.75,22.5,862.5,917.02,675.0
2016,8,7,10,30,930.0,102.0,1.8,23.0,892.0,950.17,694.6
2016,8,7,10,45,936.0,102.0,1.85,23.5,915.5,978.0,710.67
2016,8,7,11,0,942.0,102.0,1.9,24.0,939.0,1002.8,724.78
2016,8,7,11,15,945.0,103.0,1.95,24.0,954.5,1022.55,737.15
2016,8,7,11,30,948.0,104.0,2.0,24.0,970.0,1038.93,747.51
2016,8,7,11,45,951.0,103.5,2.1,24.5,978.0,1050.27,753.99
2016,8,7,12,0,954.0,103.0,2.2,25.0,986.0,1058.08,758.36
2016,8,7,12,15,954.0,103.0,2.25,25.0,986.5,1059.83,759.93
2016,8,7,12,30,954.0,103.0,2.3,25.0,987.0,1057.96,759.4
2016,8,7,12,45,953.0,102.5,2.35,25.0,979.5,1050.98,755.77
2016,8,7,13,0,952.0,102.0,2.4,25.0,972.0,1040.42,750.02
2016,8,7,13,15,949.5,101.5,2.45,25.0,956.5,1024.89,741.2
2016,8,7,13,30,947.0,101.0,2.5,25.0,941.0,1005.94,730.26
2016,8,7,13,45,943.5,99.0,2.55,25.0,918.5,981.17,715.59
2016,8,7,14,0,940.0,97.0,2.6,25.0,896.0,953.24,698.84
2016,8,7,14,15,933.5,96.0,2.65,25.0,866.5,920.67,678.95
2016,8,7,14,30,927.0,95.0,2.7,25.0,837.0,885.39,657.1
2016,8,7,14,45,918.5,93.5,2.75,25.0,801.0,845.43,631.89
2016,8,7,15,0,910.0,92.0,2.8,25.0,765.0,803.27,604.89
2016,8,7,15,15,898.5,90.0,2.8,24.5,723.5,756.41,575.11
2016,8,7,15,30,887.0,88.0,2.8,24.0,682.0,708.05,543.75
2016,8,7,15,45,871.5,86.0,2.8,24.0,635.5,655.84,506.83
2016,8,7,16,0,856.0,84.0,2.8,24.0,589.0,603.01,467.4
2016,8,7,16,15,835.5,81.0,2.8,23.5,539.5,546.62,424.99
2016,8,7,16,30,815.0,78.0,2.8,23.0,490.0,489.79,380.79
2016,8,7,16,45,786.5,75.0,2.8,23.0,437.5,430.11,332.21
2016,8,7,17,0,758.0,72.0,2.8,23.0,385.0,372.31,283.66
2016,8,7,17,15,719.5,67.5,2.75,22.0,332.0,311.81,232.79
2016,8,7,17,30,681.0,63.0,2.7,21.0,279.0,254.89,183.62
2016,8,7,17,45,622.5,57.5,2.7,20.5,227.5,195.47,132.55
2016,8,7,18,0,564.0,52.0,2.7,20.0,176.0,143.25,88.66
2016,8,7,18,15,475.5,43.5,2.65,19.0,129.0,91.52,49.73
2016,8,7,18,30,387.0,35.0,2.6,18.0,82.0,50.07,23.52
2016,8,7,18,45,237.5,23.0,2.55,17.5,47.5,18.04,4.75
2016,8,7,19,0,88.0,11.0,2.5,17.0,13.0,10.81,0.0
2016,8,7,19,15,44.0,5.5,2.5,16.5,6.5,0.0,0.0
2016,8,7,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,5,15,43.0,5.0,2.15,13.5,6.0,0.0,0.0
2016,8,8,5,30,86.0,10.0,2.2,14.0,12.0,9.83,0.0
2016,8,8,5,45,224.5,22.5,2.25,14.5,45.5,17.52,4.71
2016,8,8,6,0,363.0,35.0,2.3,15.0,79.0,49.39,23.87
2016,8,8,6,15,450.0,43.5,2.15,15.5,124.5,89.42,49.81
2016,8,8,6,30,537.0,52.0,2.0,16.0,170.0,139.53,88.26
2016,8,8,6,45,591.0,58.5,1.9,16.5,220.0,190.24,131.57
2016,8,8,7,0,645.0,65.0,1.8,17.0,270.0,246.87,180.88
2016,8,8,7,15,383.5,116.5,1.7,17.5,244.5,245.74,189.64
2016,8,8,7,30,122.0,168.0,1.6,18.0,219.0,212.89,168.03
2016,8,8,7,45,156.5,190.5,1.55,19.0,264.0,257.98,203.55
2016,8,8,8,0,191.0,213.0,1.5,20.0,309.0,306.68,240.87
2016,8,8,8,15,506.5,150.5,1.5,20.5,441.5,434.66,341.25
2016,8,8,8,30,822.0,88.0,1.5,21.0,574.0,588.54,457.8
2016,8,8,8,45,839.0,90.0,1.5,21.5,619.5,639.77,493.81
2016,8,8,9,0,856.0,92.0,1.5,22.0,665.0,691.53,529.09
2016,8,8,9,15,868.5,94.5,1.55,22.5,706.0,739.78,560.27
2016,8,8,9,30,881.0,97.0,1.6,23.0,747.0,786.68,590.02
2016,8,8,9,45,895.5,95.5,1.7,23.5,784.0,829.47,617.07
2016,8,8,10,0,910.0,94.0,1.8,24.0,821.0,870.52,642.7
2016,8,8,10,15,917.0,95.5,1.9,24.5,850.5,906.15,664.54
2016,8,8,10,30,924.0,97.0,2.0,25.0,880.0,939.14,684.55
2016,8,8,10,45,928.0,98.0,2.15,25.5,902.5,966.01,701.08
2016,8,8,11,0,932.0,99.0,2.3,26.0,925.0,989.78,715.62
2016,8,8,11,15,935.5,99.5,2.4,26.0,940.5,1009.32,728.4
2016,8,8,11,30,939.0,100.0,2.5,26.0,956.0,1025.52,739.16
2016,8,8,11,45,940.0,101.0,2.65,26.0,963.5,1036.34,747.12
2016,8,8,12,0,941.0,102.0,2.8,26.0,971.0,1043.64,752.95
2016,8,8,12,15,941.0,102.0,2.9,26.0,971.0,1045.33,754.86
2016,8,8,12,30,941.0,102.0,3.0,26.0,971.0,1043.46,754.62
2016,8,8,12,45,940.5,101.0,3.15,26.0,964.0,1036.47,751.64
2016,8,8,13,0,940.0,100.0,3.3,26.0,957.0,1025.95,746.43
2016,8,8,13,15,937.5,99.5,3.35,26.0,941.5,1010.53,737.31
2016,8,8,13,30,935.0,99.0,3.4,26.0,926.0,991.72,726.06
2016,8,8,13,45,931.0,97.5,3.5,26.0,904.0,967.2,711.42
2016,8,8,14,0,927.0,96.0,3.6,26.0,882.0,939.57,694.67
2016,8,8,14,15,920.5,95.0,3.65,25.5,852.5,907.3,675.72
2016,8,8,14,30,914.0,94.0,3.7,25.0,823.0,872.36,654.76
2016,8,8,14,45,906.0,92.0,3.75,25.0,787.5,832.66,629.02
2016,8,8,15,0,898.0,90.0,3.8,25.0,752.0,790.77,601.49
2016,8,8,15,15,886.5,88.0,3.8,24.5,710.5,744.33,571.34
2016,8,8,15,30,875.0,86.0,3.8,24.0,669.0,696.42,539.64
2016,8,8,15,45,860.5,83.5,3.8,24.0,623.5,644.83,502.46
2016,8,8,16,0,846.0,81.0,3.8,24.0,578.0,592.55,462.8
2016,8,8,16,15,826.0,78.0,3.75,23.5,529.0,536.32,419.76
2016,8,8,16,30,806.0,75.0,3.7,23.0,480.0,480.77,375.82
2016,8,8,16,45,781.0,71.0,3.7,22.5,428.5,422.1,328.11
2016,8,8,17,0,756.0,67.0,3.7,22.0,377.0,364.97,280.0
2016,8,8,17,15,718.5,63.0,3.65,21.5,325.0,305.46,228.8
2016,8,8,17,30,681.0,59.0,3.6,21.0,273.0,249.42,179.49
2016,8,8,17,45,627.0,53.0,3.6,20.5,222.0,191.51,129.22
2016,8,8,18,0,573.0,47.0,3.6,20.0,171.0,138.54,84.43
2016,8,8,18,15,485.5,39.5,3.55,19.0,125.0,87.57,46.17
2016,8,8,18,30,398.0,32.0,3.5,18.0,79.0,46.73,20.8
2016,8,8,18,45,245.5,21.0,3.5,17.5,45.5,16.29,2.51
2016,8,8,19,0,93.0,10.0,3.5,17.0,12.0,9.83,0.0
2016,8,8,19,15,46.5,5.0,3.45,16.5,6.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,9,5,15,41.0,5.0,1.3,13.5,6.0,0.0,0.0
2016,8,9,5,30,82.0,10.0,1.2,14.0,12.0,9.83,0.0
2016,8,9,5,45,226.5,22.0,1.2,14.5,44.5,17.18,3.62
2016,8,9,6,0,371.0,34.0,1.2,15.0,77.0,48.37,22.93
2016,8,9,6,15,458.5,42.0,1.0,15.5,123.0,88.34,48.54
2016,8,9,6,30,546.0,50.0,0.8,16.0,169.0,138.47,86.69
2016,8,9,6,45,595.5,57.5,0.6,16.5,218.5,189.65,130.04
2016,8,9,7,0,645.0,65.0,0.4,17.0,268.0,246.24,178.4
2016,8,9,7,15,482.5,107.0,0.4,17.5,274.0,269.51,204.41
2016,8,9,7,30,320.0,149.0,0.4,18.0,280.0,273.44,211.97
2016,8,9,7,45,314.0,172.5,0.4,19.0,315.0,312.47,242.8
2016,8,9,8,0,308.0,196.0,0.4,20.0,350.0,350.55,271.36
2016,8,9,8,15,566.0,141.5,0.45,20.5,461.0,460.05,354.95
2016,8,9,8,30,824.0,87.0,0.5,21.0,572.0,588.19,449.38
2016,8,9,8,45,844.0,87.5,0.6,22.0,618.0,639.92,484.81
2016,8,9,9,0,864.0,88.0,0.7,23.0,664.0,692.44,519.62
2016,8,9,9,15,876.0,90.0,0.7,23.5,705.0,740.16,548.9
2016,8,9,9,30,888.0,92.0,0.7,24.0,746.0,786.47,576.68
2016,8,9,9,45,899.0,92.5,0.75,24.5,782.5,828.75,602.13
2016,8,9,10,0,910.0,93.0,0.8,25.0,819.0,869.05,626.03
2016,8,9,10,15,917.0,94.0,0.85,25.5,848.0,904.16,646.4
2016,8,9,10,30,924.0,95.0,0.9,26.0,877.0,936.63,665.02
2016,8,9,10,45,928.5,96.0,0.95,26.5,899.5,963.96,680.36
2016,8,9,11,0,933.0,97.0,1.0,27.0,922.0,988.2,693.82
2016,8,9,11,15,936.0,97.5,1.1,27.0,937.0,1007.26,706.46
2016,8,9,11,30,939.0,98.0,1.2,27.0,952.0,1022.96,717.18
2016,8,9,11,45,939.5,99.0,1.35,27.5,959.5,1033.27,724.14
2016,8,9,12,0,940.0,100.0,1.5,28.0,967.0,1040.04,728.98
2016,8,9,12,15,940.0,100.0,1.6,28.0,967.0,1041.7,731.41
2016,8,9,12,30,940.0,100.0,1.7,28.0,967.0,1039.78,731.76
2016,8,9,12,45,935.0,102.0,1.85,28.0,958.0,1031.46,728.91
2016,8,9,13,0,930.0,104.0,2.0,28.0,949.0,1019.67,723.91
2016,8,9,13,15,927.0,103.0,2.1,28.0,933.5,1003.32,715.4
2016,8,9,13,30,924.0,102.0,2.2,28.0,918.0,983.65,704.77
2016,8,9,13,45,918.0,102.0,2.35,28.0,895.0,959.01,691.41
2016,8,9,14,0,912.0,102.0,2.5,28.0,872.0,931.39,675.94
2016,8,9,14,15,905.0,100.5,2.55,27.5,843.0,898.5,657.28
2016,8,9,14,30,898.0,99.0,2.6,27.0,814.0,863.02,636.68
2016,8,9,14,45,888.0,98.0,2.65,27.0,778.0,823.22,611.65
2016,8,9,15,0,878.0,97.0,2.7,27.0,742.0,781.41,584.96
2016,8,9,15,15,866.0,95.0,2.7,26.5,701.0,735.33,555.77
2016,8,9,15,30,854.0,93.0,2.7,26.0,660.0,687.87,525.11
2016,8,9,15,45,836.5,91.5,2.7,26.0,614.5,636.25,488.26
2016,8,9,16,0,819.0,90.0,2.7,26.0,569.0,585.25,450.31
2016,8,9,16,15,797.5,86.5,2.65,25.5,520.0,528.62,407.85
2016,8,9,16,30,776.0,83.0,2.6,25.0,471.0,472.62,364.45
2016,8,9,16,45,745.0,80.0,2.6,24.5,419.5,413.83,317.58
2016,8,9,17,0,714.0,77.0,2.6,24.0,368.0,357.25,270.9
2016,8,9,17,15,674.0,72.0,2.55,23.0,316.0,297.51,221.01
2016,8,9,17,30,634.0,67.0,2.5,22.0,264.0,242.14,173.53
2016,8,9,17,45,571.0,60.5,2.5,21.5,213.5,184.35,124.47
2016,8,9,18,0,508.0,54.0,2.5,21.0,163.0,133.55,82.51
2016,8,9,18,15,416.5,44.5,2.45,20.0,117.5,84.13,46.01
2016,8,9,18,30,325.0,35.0,2.4,19.0,72.0,45.37,21.77
2016,8,9,18,45,162.5,17.5,2.4,18.5,36.0,13.14,0.0
2016,8,9,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
