Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,9,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,10,5,45,152.0,18.0,2.05,14.5,35.5,13.5,0.76
2016,8,10,6,0,304.0,36.0,2.1,15.0,71.0,46.64,23.47
2016,8,10,6,15,394.0,46.0,2.0,15.5,115.5,84.85,48.38
2016,8,10,6,30,484.0,56.0,1.9,16.0,160.0,133.55,85.4
2016,8,10,6,45,539.0,64.0,1.8,16.5,209.0,182.89,127.18
2016,8,10,7,0,594.0,72.0,1.7,17.0,258.0,238.32,175.11
2016,8,10,7,15,427.0,114.0,1.6,17.5,260.0,257.33,197.95
2016,8,10,7,30,260.0,156.0,1.5,18.0,262.0,256.63,201.56
2016,8,10,7,45,279.5,176.0,1.45,18.5,304.0,300.39,236.82
2016,8,10,8,0,299.0,196.0,1.4,19.0,346.0,345.95,272.37
2016,8,10,8,15,542.0,147.5,1.4,19.5,453.0,452.53,355.61
2016,8,10,8,30,785.0,99.0,1.4,20.0,560.0,576.69,449.75
2016,8,10,8,45,804.0,101.0,1.4,20.5,605.5,628.85,486.77
2016,8,10,9,0,823.0,103.0,1.4,21.0,651.0,680.83,523.0
2016,8,10,9,15,836.5,105.5,1.45,21.5,692.0,728.84,554.18
2016,8,10,9,30,850.0,108.0,1.5,22.0,733.0,773.15,582.34
2016,8,10,9,45,863.5,108.0,1.55,22.5,769.5,815.59,608.86
2016,8,10,10,0,877.0,108.0,1.6,23.0,806.0,856.32,633.9
2016,8,10,10,15,884.5,109.5,1.65,23.0,835.5,891.4,656.22
2016,8,10,10,30,892.0,111.0,1.7,23.0,865.0,923.96,676.85
2016,8,10,10,45,898.0,112.0,1.75,23.5,887.5,951.92,693.14
2016,8,10,11,0,904.0,113.0,1.8,24.0,910.0,976.95,707.52
2016,8,10,11,15,907.5,113.5,1.85,24.0,925.5,996.0,719.5
2016,8,10,11,30,911.0,114.0,1.9,24.0,941.0,1011.79,729.55
2016,8,10,11,45,913.0,114.5,2.0,24.5,949.0,1022.77,735.88
2016,8,10,12,0,915.0,115.0,2.1,25.0,957.0,1030.32,740.15
2016,8,10,12,15,915.0,115.0,2.15,25.0,957.0,1031.9,741.62
2016,8,10,12,30,915.0,115.0,2.2,25.0,957.0,1029.99,741.06
2016,8,10,12,45,912.5,115.5,2.3,25.0,949.0,1022.66,737.75
2016,8,10,13,0,910.0,116.0,2.4,25.0,941.0,1011.91,732.35
2016,8,10,13,15,906.5,115.0,2.4,25.0,925.5,995.3,722.22
2016,8,10,13,30,903.0,114.0,2.4,25.0,910.0,975.44,710.11
2016,8,10,13,45,898.5,112.5,2.45,25.0,887.5,951.0,695.54
2016,8,10,14,0,894.0,111.0,2.5,25.0,865.0,923.58,679.0
2016,8,10,14,15,887.0,109.5,2.5,24.5,835.5,891.13,659.91
2016,8,10,14,30,880.0,108.0,2.5,24.0,806.0,856.13,638.95
2016,8,10,14,45,871.5,105.5,2.5,24.0,770.5,816.53,613.41
2016,8,10,15,0,863.0,103.0,2.5,24.0,735.0,774.86,586.23
2016,8,10,15,15,850.0,101.0,2.5,23.5,694.0,728.57,556.59
2016,8,10,15,30,837.0,99.0,2.5,23.0,653.0,682.75,526.77
2016,8,10,15,45,822.0,95.5,2.5,23.0,607.5,631.03,489.15
2016,8,10,16,0,807.0,92.0,2.5,23.0,562.0,578.77,450.03
2016,8,10,16,15,785.0,88.5,2.5,22.5,513.0,522.42,407.48
2016,8,10,16,30,763.0,85.0,2.5,22.0,464.0,466.76,363.98
2016,8,10,16,45,736.0,80.5,2.55,22.0,413.5,408.88,316.74
2016,8,10,17,0,709.0,76.0,2.6,22.0,363.0,352.81,269.49
2016,8,10,17,15,668.5,71.0,2.6,21.0,311.0,293.23,219.31
2016,8,10,17,30,628.0,66.0,2.6,20.0,259.0,238.07,171.62
2016,8,10,17,45,570.0,59.0,2.6,19.5,209.0,181.32,122.85
2016,8,10,18,0,512.0,52.0,2.6,19.0,159.0,130.99,80.8
2016,8,10,18,15,420.5,42.5,2.55,18.5,114.0,81.54,44.08
2016,8,10,18,30,329.0,33.0,2.5,18.0,69.0,42.75,19.87
2016,8,10,18,45,164.5,16.5,2.45,17.5,34.5,12.37,0.0
2016,8,10,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,5,45,148.0,17.5,1.6,14.0,34.5,13.15,0.0
2016,8,11,6,0,296.0,35.0,1.7,15.0,69.0,44.93,22.36
2016,8,11,6,15,385.0,46.0,1.7,15.5,113.0,83.46,47.6
2016,8,11,6,30,474.0,57.0,1.7,16.0,157.0,132.38,84.75
2016,8,11,6,45,237.0,70.0,1.75,16.5,120.0,120.74,86.96
2016,8,11,7,0,0.0,83.0,1.8,17.0,83.0,80.1,61.84
2016,8,11,7,15,0.0,99.5,1.75,17.5,99.5,96.13,75.02
2016,8,11,7,30,0.0,116.0,1.7,18.0,116.0,112.21,87.91
2016,8,11,7,45,1.5,136.0,1.65,19.0,137.0,132.42,103.69
2016,8,11,8,0,3.0,156.0,1.6,20.0,158.0,152.86,119.33
2016,8,11,8,15,8.0,177.0,1.6,20.5,182.0,176.42,137.45
2016,8,11,8,30,13.0,198.0,1.6,21.0,206.0,200.54,155.76
2016,8,11,8,45,27.0,233.0,1.65,21.5,251.0,247.82,191.95
2016,8,11,9,0,41.0,268.0,1.7,22.0,296.0,294.27,226.76
2016,8,11,9,15,43.5,287.5,1.7,22.0,318.5,317.91,243.98
2016,8,11,9,30,46.0,307.0,1.7,22.0,341.0,341.73,261.27
2016,8,11,9,45,77.5,341.0,1.75,22.5,401.5,403.99,307.2
2016,8,11,10,0,109.0,375.0,1.8,23.0,462.0,468.45,353.56
2016,8,11,10,15,496.0,247.0,1.85,23.5,663.0,697.01,525.78
2016,8,11,10,30,883.0,119.0,1.9,24.0,864.0,923.69,678.52
2016,8,11,10,45,888.0,120.5,1.95,24.5,886.5,951.01,692.3
2016,8,11,11,0,893.0,122.0,2.0,25.0,909.0,975.4,706.27
2016,8,11,11,15,897.0,123.0,2.05,25.0,924.5,995.25,718.76
2016,8,11,11,30,901.0,124.0,2.1,25.0,940.0,1011.89,729.31
2016,8,11,11,45,902.5,124.5,2.15,25.0,948.0,1022.25,736.01
2016,8,11,12,0,904.0,125.0,2.2,25.0,956.0,1029.21,740.73
2016,8,11,12,15,904.5,125.0,2.25,25.0,956.0,1031.23,742.47
2016,8,11,12,30,905.0,125.0,2.3,25.0,956.0,1029.8,742.17
2016,8,11,12,45,895.5,129.5,2.35,25.5,945.5,1019.7,735.06
2016,8,11,13,0,886.0,134.0,2.4,26.0,935.0,1006.34,726.04
2016,8,11,13,15,882.5,133.0,2.45,25.5,920.0,990.0,718.04
2016,8,11,13,30,879.0,132.0,2.5,25.0,905.0,970.5,708.0
2016,8,11,13,45,875.5,129.5,2.55,25.0,882.5,946.39,693.57
2016,8,11,14,0,872.0,127.0,2.6,25.0,860.0,919.32,677.17
2016,8,11,14,15,864.5,125.5,2.6,25.0,830.5,886.97,656.78
2016,8,11,14,30,857.0,124.0,2.6,25.0,801.0,852.17,634.67
2016,8,11,14,45,848.0,121.0,2.6,25.0,765.5,815.44,611.11
2016,8,11,15,0,839.0,118.0,2.6,25.0,730.0,773.28,583.6
2016,8,11,15,15,825.5,115.5,2.6,24.5,688.5,726.61,553.73
2016,8,11,15,30,812.0,113.0,2.6,24.0,647.0,678.79,521.92
2016,8,11,15,45,795.5,109.0,2.6,23.5,601.5,626.61,484.91
2016,8,11,16,0,779.0,105.0,2.6,23.0,556.0,574.09,446.5
2016,8,11,16,15,755.5,101.0,2.6,22.5,506.5,517.7,403.88
2016,8,11,16,30,732.0,97.0,2.6,22.0,457.0,462.01,360.37
2016,8,11,16,45,523.5,120.5,2.6,22.0,364.0,352.47,274.03
2016,8,11,17,0,315.0,144.0,2.6,22.0,271.0,263.92,204.12
2016,8,11,17,15,450.5,108.5,2.6,21.0,261.5,256.16,194.15
2016,8,11,17,30,586.0,73.0,2.6,20.0,252.0,232.16,167.91
2016,8,11,17,45,525.5,64.5,2.6,19.5,202.0,175.85,119.84
2016,8,11,18,0,465.0,56.0,2.6,19.0,152.0,126.32,78.85
2016,8,11,18,15,373.5,45.0,2.5,18.5,108.0,78.32,43.4
2016,8,11,18,30,282.0,34.0,2.4,18.0,64.0,41.02,19.78
2016,8,11,18,45,141.0,17.0,2.3,17.5,32.0,13.17,0.0
2016,8,11,19,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,5,45,145.0,17.5,1.9,13.5,33.5,13.26,0.0
2016,8,12,6,0,290.0,35.0,2.0,14.0,67.0,44.33,22.16
2016,8,12,6,15,379.5,46.0,1.95,14.5,111.0,82.47,47.2
2016,8,12,6,30,469.0,57.0,1.9,15.0,155.0,131.08,84.17
2016,8,12,6,45,249.5,85.0,1.9,15.5,138.5,137.25,100.48
2016,8,12,7,0,30.0,113.0,1.9,16.0,122.0,117.54,92.44
2016,8,12,7,15,36.5,133.5,1.9,16.5,147.0,141.82,112.42
2016,8,12,7,30,43.0,154.0,1.9,17.0,172.0,166.9,132.65
2016,8,12,7,45,51.5,177.5,1.9,18.0,201.5,196.58,155.94
2016,8,12,8,0,60.0,201.0,1.9,19.0,231.0,227.24,179.51
2016,8,12,8,15,90.0,228.5,1.85,19.5,278.5,274.59,216.22
2016,8,12,8,30,120.0,256.0,1.8,20.0,326.0,328.09,256.95
2016,8,12,8,45,473.5,180.5,1.8,21.0,489.0,494.12,387.0
2016,8,12,9,0,827.0,105.0,1.8,22.0,652.0,684.79,528.12
2016,8,12,9,15,840.5,107.5,1.85,22.5,693.0,733.01,558.36
2016,8,12,9,30,854.0,110.0,1.9,23.0,734.0,777.43,586.7
2016,8,12,9,45,865.5,111.0,1.95,23.5,770.0,819.44,613.03
2016,8,12,10,0,877.0,112.0,2.0,24.0,806.0,859.6,637.79
2016,8,12,10,15,884.5,113.5,2.1,24.0,835.5,894.68,660.69
2016,8,12,10,30,892.0,115.0,2.2,24.0,865.0,927.24,681.9
2016,8,12,10,45,897.5,115.5,2.3,24.5,887.5,954.2,698.1
2016,8,12,11,0,903.0,116.0,2.4,25.0,910.0,978.2,712.39
2016,8,12,11,15,906.5,117.0,2.45,25.0,925.0,997.71,724.72
2016,8,12,11,30,910.0,118.0,2.5,25.0,940.0,1013.96,735.07
2016,8,12,11,45,912.5,118.0,2.6,25.5,948.0,1024.85,741.15
2016,8,12,12,0,915.0,118.0,2.7,26.0,956.0,1032.3,745.16
2016,8,12,12,15,915.0,118.0,2.75,26.0,956.0,1033.8,746.48
2016,8,12,12,30,915.0,118.0,2.8,26.0,956.0,1031.81,745.73
2016,8,12,12,45,918.5,114.5,2.85,26.0,949.5,1026.13,742.77
2016,8,12,13,0,922.0,111.0,2.9,26.0,943.0,1016.91,737.65
2016,8,12,13,15,919.0,110.5,2.9,25.5,927.5,1001.02,729.33
2016,8,12,13,30,916.0,110.0,2.9,25.0,912.0,981.81,718.94
2016,8,12,13,45,912.0,108.5,2.9,25.0,889.5,957.44,703.78
2016,8,12,14,0,908.0,107.0,2.9,25.0,867.0,930.0,686.64
2016,8,12,14,15,901.0,105.5,2.85,25.0,837.5,897.03,665.41
2016,8,12,14,30,894.0,104.0,2.8,25.0,808.0,861.47,642.4
2016,8,12,14,45,885.5,102.0,2.8,25.0,772.5,821.78,616.78
2016,8,12,15,0,877.0,100.0,2.8,25.0,737.0,779.98,589.48
2016,8,12,15,15,865.0,97.5,2.75,25.0,695.5,733.23,558.16
2016,8,12,15,30,853.0,95.0,2.7,25.0,654.0,685.11,525.53
2016,8,12,15,45,837.5,92.5,2.65,25.0,608.5,634.97,489.0
2016,8,12,16,0,822.0,90.0,2.6,25.0,563.0,582.63,449.75
2016,8,12,16,15,597.5,133.5,2.5,24.5,461.0,463.77,359.27
2016,8,12,16,30,373.0,177.0,2.4,24.0,359.0,360.59,279.56
2016,8,12,16,45,547.0,125.5,2.35,23.5,360.0,366.62,283.05
2016,8,12,17,0,721.0,74.0,2.3,23.0,361.0,352.24,267.25
2016,8,12,17,15,680.0,69.0,2.15,22.5,308.5,291.91,215.9
2016,8,12,17,30,639.0,64.0,2.0,22.0,256.0,236.05,167.52
2016,8,12,17,45,579.0,57.0,1.9,21.5,205.5,178.43,118.57
2016,8,12,18,0,519.0,50.0,1.8,21.0,155.0,127.49,76.68
2016,8,12,18,15,423.5,40.5,1.8,20.0,110.0,77.67,40.65
2016,8,12,18,30,328.0,31.0,1.8,19.0,65.0,38.99,17.19
2016,8,12,18,45,164.0,15.5,1.8,18.5,32.5,11.75,0.0
2016,8,12,19,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,13,5,45,149.5,16.5,2.0,14.5,32.5,12.44,0.0
2016,8,13,6,0,299.0,33.0,2.1,15.0,65.0,42.44,20.32
2016,8,13,6,15,390.5,43.5,2.05,15.5,109.5,80.74,45.13
2016,8,13,6,30,482.0,54.0,2.0,16.0,154.0,129.74,82.12
2016,8,13,6,45,264.0,84.5,1.95,16.5,141.5,139.71,101.55
2016,8,13,7,0,46.0,115.0,1.9,17.0,129.0,123.88,96.86
2016,8,13,7,15,52.5,136.0,1.85,18.0,155.0,149.58,117.8
2016,8,13,7,30,59.0,157.0,1.8,19.0,181.0,176.07,138.86
2016,8,13,7,45,405.5,122.0,1.75,20.0,319.5,304.59,239.67
2016,8,13,8,0,752.0,87.0,1.7,21.0,458.0,465.75,363.93
2016,8,13,8,15,774.5,90.5,1.7,21.5,507.0,521.13,406.13
2016,8,13,8,30,797.0,94.0,1.7,22.0,556.0,577.26,448.06
2016,8,13,8,45,815.5,96.0,1.7,22.5,601.5,629.69,485.94
2016,8,13,9,0,834.0,98.0,1.7,23.0,647.0,681.86,522.23
2016,8,13,9,15,847.0,100.0,1.75,23.5,688.0,727.35,551.62
2016,8,13,9,30,860.0,102.0,1.8,24.0,729.0,773.35,580.95
2016,8,13,9,45,875.5,100.5,1.85,25.0,766.0,816.22,606.52
2016,8,13,10,0,891.0,99.0,1.9,26.0,803.0,857.46,630.58
2016,8,13,10,15,898.0,100.5,1.95,26.0,832.0,892.52,652.76
2016,8,13,10,30,905.0,102.0,2.0,26.0,861.0,924.98,673.21
2016,8,13,10,45,911.0,102.5,2.05,26.5,883.5,952.69,689.21
2016,8,13,11,0,917.0,103.0,2.1,27.0,906.0,977.41,703.28
2016,8,13,11,15,920.0,103.5,2.15,27.0,921.0,996.13,714.95
2016,8,13,11,30,923.0,104.0,2.2,27.0,936.0,1011.52,724.66
2016,8,13,11,45,925.0,104.0,2.3,27.5,944.0,1022.0,730.49
2016,8,13,12,0,927.0,104.0,2.4,28.0,952.0,1028.98,734.25
2016,8,13,12,15,927.0,104.0,2.45,28.0,951.5,1030.46,735.59
2016,8,13,12,30,927.0,104.0,2.5,28.0,951.0,1028.39,734.86
2016,8,13,12,45,910.5,112.5,2.55,28.0,938.5,1015.43,727.37
2016,8,13,13,0,894.0,121.0,2.6,28.0,926.0,999.23,717.98
2016,8,13,13,15,890.5,120.5,2.65,28.0,910.5,983.18,708.74
2016,8,13,13,30,887.0,120.0,2.7,28.0,895.0,963.93,697.48
2016,8,13,13,45,885.5,117.0,2.75,28.0,873.5,940.84,683.74
2016,8,13,14,0,884.0,114.0,2.8,28.0,852.0,914.67,667.97
2016,8,13,14,15,876.5,112.5,2.8,27.5,822.5,881.86,648.68
2016,8,13,14,30,869.0,111.0,2.8,27.0,793.0,846.57,627.57
2016,8,13,14,45,863.0,107.0,2.85,27.0,758.0,807.6,602.82
2016,8,13,15,0,857.0,103.0,2.9,27.0,723.0,766.41,576.28
2016,8,13,15,15,844.0,101.0,2.9,27.0,682.0,720.19,545.64
2016,8,13,15,30,831.0,99.0,2.9,27.0,641.0,674.49,514.82
2016,8,13,15,45,818.0,94.5,2.9,27.0,596.0,623.12,477.58
2016,8,13,16,0,805.0,90.0,2.9,27.0,551.0,571.04,438.82
2016,8,13,16,15,782.5,87.0,2.9,26.5,502.5,514.94,396.67
2016,8,13,16,30,760.0,84.0,2.9,26.0,454.0,459.59,353.65
2016,8,13,16,45,733.5,79.0,2.9,25.5,403.0,401.54,307.11
2016,8,13,17,0,707.0,74.0,2.9,25.0,352.0,345.27,260.41
2016,8,13,17,15,665.5,69.0,2.8,24.0,300.5,285.61,210.38
2016,8,13,17,30,624.0,64.0,2.7,23.0,249.0,230.48,163.05
2016,8,13,17,45,565.0,56.5,2.65,22.5,199.5,173.54,114.72
2016,8,13,18,0,506.0,49.0,2.6,22.0,150.0,123.19,73.44
2016,8,13,18,15,408.0,39.5,2.6,21.0,105.5,74.12,38.33
2016,8,13,18,30,310.0,30.0,2.6,20.0,61.0,36.5,15.67
2016,8,13,18,45,155.0,15.0,2.6,19.5,30.5,11.44,0.0
2016,8,13,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,5,45,161.0,16.0,2.1,14.5,32.5,12.09,0.0
2016,8,14,6,0,322.0,32.0,2.2,15.0,65.0,42.11,19.48
2016,8,14,6,15,416.5,41.5,2.15,15.5,110.0,80.99,44.27
2016,8,14,6,30,511.0,51.0,2.1,16.0,155.0,130.92,81.8
2016,8,14,6,45,323.5,85.0,2.1,17.0,157.5,153.42,110.38
2016,8,14,7,0,136.0,119.0,2.1,18.0,160.0,153.2,118.02
2016,8,14,7,15,148.0,140.0,2.1,18.5,192.5,186.28,145.66
2016,8,14,7,30,160.0,161.0,2.1,19.0,225.0,220.68,173.83
2016,8,14,7,45,169.5,184.0,2.1,20.0,260.0,257.19,202.69
2016,8,14,8,0,179.0,207.0,2.1,21.0,295.0,294.6,231.47
2016,8,14,8,15,499.0,147.5,2.1,21.5,428.5,425.96,335.11
2016,8,14,8,30,819.0,88.0,2.1,22.0,562.0,583.66,455.59
2016,8,14,8,45,835.5,91.0,2.1,22.5,607.5,636.87,493.58
2016,8,14,9,0,852.0,94.0,2.1,23.0,653.0,687.86,529.08
2016,8,14,9,15,864.0,96.0,2.1,23.5,694.0,735.17,559.62
2016,8,14,9,30,876.0,98.0,2.1,24.0,735.0,781.08,588.63
2016,8,14,9,45,863.5,111.0,2.15,25.0,764.5,816.93,609.54
2016,8,14,10,0,851.0,124.0,2.2,26.0,794.0,849.16,627.79
2016,8,14,10,15,859.0,125.5,2.2,26.0,823.5,883.89,649.6
2016,8,14,10,30,867.0,127.0,2.2,26.0,853.0,916.19,669.63
2016,8,14,10,45,874.5,127.0,2.25,26.5,875.5,943.87,685.73
2016,8,14,11,0,882.0,127.0,2.3,27.0,898.0,968.75,700.0
2016,8,14,11,15,885.0,128.0,2.35,27.0,913.0,987.39,711.67
2016,8,14,11,30,888.0,129.0,2.4,27.0,928.0,1002.81,721.44
2016,8,14,11,45,891.5,128.0,2.45,27.5,935.5,1013.38,726.8
2016,8,14,12,0,895.0,127.0,2.5,28.0,943.0,1020.6,730.16
2016,8,14,12,15,894.5,127.0,2.55,28.0,942.5,1021.49,731.11
2016,8,14,12,30,894.0,127.0,2.6,28.0,942.0,1018.94,730.06
2016,8,14,12,45,893.5,125.5,2.65,28.0,934.0,1011.43,725.98
2016,8,14,13,0,893.0,124.0,2.7,28.0,926.0,1000.53,719.87
2016,8,14,13,15,889.5,123.5,2.75,28.0,910.5,984.43,710.52
2016,8,14,13,30,886.0,123.0,2.8,28.0,895.0,965.14,699.19
2016,8,14,13,45,878.0,122.5,2.85,28.0,871.0,938.61,683.16
2016,8,14,14,0,870.0,122.0,2.9,28.0,847.0,909.31,665.3
2016,8,14,14,15,862.5,120.5,2.95,27.5,817.5,876.82,646.5
2016,8,14,14,30,855.0,119.0,3.0,27.0,788.0,841.89,625.83
2016,8,14,14,45,843.0,117.5,3.05,27.0,751.5,804.15,601.75
2016,8,14,15,0,831.0,116.0,3.1,27.0,715.0,761.26,573.87
2016,8,14,15,15,817.5,113.5,3.15,26.5,674.0,714.75,544.16
2016,8,14,15,30,804.0,111.0,3.2,26.0,633.0,667.12,512.26
2016,8,14,15,45,785.5,107.5,3.25,26.0,587.0,614.41,473.82
2016,8,14,16,0,767.0,104.0,3.3,26.0,541.0,561.57,434.24
2016,8,14,16,15,743.5,100.0,3.3,25.5,492.5,505.69,391.91
2016,8,14,16,30,720.0,96.0,3.3,25.0,444.0,450.6,348.78
2016,8,14,16,45,688.5,91.0,3.35,24.5,393.0,392.3,301.88
2016,8,14,17,0,657.0,86.0,3.4,24.0,342.0,336.39,255.41
2016,8,14,17,15,612.0,79.5,3.3,23.0,290.5,277.36,205.87
2016,8,14,17,30,567.0,73.0,3.2,22.0,239.0,222.83,159.2
2016,8,14,17,45,504.0,64.0,3.15,21.5,190.0,166.92,112.0
2016,8,14,18,0,441.0,55.0,3.1,21.0,141.0,118.14,72.31
2016,8,14,18,15,342.5,43.5,3.0,20.0,98.0,71.09,38.67
2016,8,14,18,30,244.0,32.0,2.9,19.0,55.0,34.93,15.83
2016,8,14,18,45,122.0,16.0,2.85,18.5,27.5,12.53,0.0
2016,8,14,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,7.5,2.15,13.5,7.5,7.23,0.0
2016,8,15,6,0,0.0,15.0,2.2,14.0,15.0,14.47,5.74
2016,8,15,6,15,0.0,26.5,2.15,14.5,26.5,25.58,15.7
2016,8,15,6,30,0.0,38.0,2.1,15.0,38.0,36.7,25.4
2016,8,15,6,45,0.0,50.5,2.1,15.5,50.5,48.79,35.81
2016,8,15,7,0,0.0,63.0,2.1,16.0,63.0,60.88,46.03
2016,8,15,7,15,0.0,76.0,2.05,16.5,76.0,73.47,56.46
2016,8,15,7,30,0.0,89.0,2.0,17.0,89.0,86.08,66.72
2016,8,15,7,45,0.0,110.0,2.0,17.5,110.0,106.52,83.23
2016,8,15,8,0,0.0,131.0,2.0,18.0,131.0,127.03,99.51
2016,8,15,8,15,0.0,145.0,1.95,18.5,145.0,140.77,110.05
2016,8,15,8,30,0.0,159.0,1.9,19.0,159.0,154.53,120.47
2016,8,15,8,45,5.5,185.0,1.85,19.5,189.0,183.69,143.09
2016,8,15,9,0,11.0,211.0,1.8,20.0,219.0,213.45,165.8
2016,8,15,9,15,24.5,252.5,1.8,20.5,270.5,265.02,205.2
2016,8,15,9,30,38.0,294.0,1.8,21.0,322.0,322.76,248.35
2016,8,15,9,45,176.5,322.5,1.85,21.5,460.5,470.82,361.18
2016,8,15,10,0,315.0,351.0,1.9,22.0,599.0,629.1,475.78
2016,8,15,10,15,628.5,225.0,1.95,22.5,742.0,791.8,595.25
2016,8,15,10,30,942.0,99.0,2.0,23.0,885.0,954.1,701.45
2016,8,15,10,45,946.5,100.0,2.1,23.5,908.0,981.8,716.64
2016,8,15,11,0,951.0,101.0,2.2,24.0,931.0,1006.3,731.18
2016,8,15,11,15,954.0,101.5,2.25,24.0,946.0,1025.53,743.26
2016,8,15,11,30,957.0,102.0,2.3,24.0,961.0,1041.3,753.27
2016,8,15,11,45,958.0,102.5,2.4,24.5,968.5,1051.55,758.98
2016,8,15,12,0,959.0,103.0,2.5,25.0,976.0,1058.16,762.52
2016,8,15,12,15,959.0,103.0,2.5,25.0,975.5,1059.59,763.31
2016,8,15,12,30,959.0,103.0,2.5,25.0,975.0,1057.34,761.95
2016,8,15,12,45,949.5,107.5,2.55,25.0,964.5,1046.81,756.02
2016,8,15,13,0,940.0,112.0,2.6,25.0,954.0,1032.8,748.02
2016,8,15,13,15,936.5,111.5,2.6,24.5,937.5,1016.0,739.27
2016,8,15,13,30,933.0,111.0,2.6,24.0,921.0,995.83,728.37
2016,8,15,13,45,928.0,109.5,2.6,24.0,897.5,969.97,712.38
2016,8,15,14,0,923.0,108.0,2.6,24.0,874.0,941.03,694.4
2016,8,15,14,15,915.5,106.5,2.6,24.0,843.5,907.0,672.98
2016,8,15,14,30,908.0,105.0,2.6,24.0,813.0,870.36,649.71
2016,8,15,14,45,899.0,103.0,2.6,24.0,776.5,829.57,623.45
2016,8,15,15,0,890.0,101.0,2.6,24.0,740.0,786.68,595.5
2016,8,15,15,15,877.0,98.5,2.6,23.5,697.5,738.49,564.61
2016,8,15,15,30,864.0,96.0,2.6,23.0,655.0,688.98,532.18
2016,8,15,15,45,848.5,92.5,2.6,22.5,608.5,637.2,495.18
2016,8,15,16,0,833.0,89.0,2.6,22.0,562.0,583.13,455.32
2016,8,15,16,15,810.5,86.0,2.55,21.5,511.5,525.57,411.27
2016,8,15,16,30,788.0,83.0,2.5,21.0,461.0,468.73,366.27
2016,8,15,16,45,759.0,78.5,2.5,21.0,408.5,408.58,316.69
2016,8,15,17,0,730.0,74.0,2.5,21.0,356.0,350.47,267.26
2016,8,15,17,15,686.5,68.5,2.45,20.0,303.0,288.48,214.66
2016,8,15,17,30,643.0,63.0,2.4,19.0,250.0,231.23,164.91
2016,8,15,17,45,578.5,56.0,2.35,18.5,198.5,172.78,114.84
2016,8,15,18,0,514.0,49.0,2.3,18.0,147.0,121.58,72.7
2016,8,15,18,15,410.0,39.0,2.15,17.0,102.0,71.52,36.97
2016,8,15,18,30,306.0,29.0,2.0,16.0,57.0,33.66,13.91
2016,8,15,18,45,153.0,14.5,1.95,15.5,28.5,14.25,0.0
2016,8,15,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,16,5,45,127.0,16.5,2.0,13.5,29.0,12.85,0.0
2016,8,16,6,0,254.0,33.0,2.1,14.0,58.0,39.07,18.76
2016,8,16,6,15,349.5,45.0,2.05,14.5,101.5,76.94,43.84
2016,8,16,6,30,445.0,57.0,2.0,15.0,145.0,125.41,80.22
2016,8,16,6,45,506.5,65.5,2.0,15.5,194.5,174.24,121.21
2016,8,16,7,0,568.0,74.0,2.0,16.0,244.0,229.99,169.34
2016,8,16,7,15,284.0,82.5,2.0,16.5,167.5,177.2,136.72
2016,8,16,7,30,0.0,91.0,2.0,17.0,91.0,88.03,68.2
2016,8,16,7,45,0.0,118.0,2.0,18.0,118.0,114.32,89.48
2016,8,16,8,0,0.0,145.0,2.0,19.0,145.0,140.74,110.23
2016,8,16,8,15,1.5,157.5,1.95,19.5,158.0,153.86,120.14
2016,8,16,8,30,3.0,170.0,1.9,20.0,171.0,167.16,130.1
2016,8,16,8,45,12.0,204.0,1.9,20.5,211.5,206.66,160.74
2016,8,16,9,0,21.0,238.0,1.9,21.0,252.0,247.15,191.53
2016,8,16,9,15,32.0,268.5,1.9,21.5,291.0,290.73,224.2
2016,8,16,9,30,43.0,299.0,1.9,22.0,330.0,331.82,254.41
2016,8,16,9,45,232.5,305.0,1.9,22.5,486.0,503.52,385.4
2016,8,16,10,0,422.0,311.0,1.9,23.0,642.0,683.35,514.73
2016,8,16,10,15,637.0,223.5,1.95,23.5,743.5,797.46,596.49
2016,8,16,10,30,852.0,136.0,2.0,24.0,845.0,915.53,673.52
2016,8,16,10,45,857.5,137.5,2.05,24.5,867.5,937.99,685.42
2016,8,16,11,0,863.0,139.0,2.1,25.0,890.0,962.14,699.38
2016,8,16,11,15,867.0,139.5,2.15,25.0,905.0,980.85,711.2
2016,8,16,11,30,871.0,140.0,2.2,25.0,920.0,996.44,721.15
2016,8,16,11,45,873.0,140.5,2.25,25.5,927.5,1006.85,726.48
2016,8,16,12,0,875.0,141.0,2.3,26.0,935.0,1013.95,729.85
2016,8,16,12,15,874.5,141.0,2.3,26.0,934.5,1014.71,730.22
2016,8,16,12,30,874.0,141.0,2.3,26.0,934.0,1012.11,728.63
2016,8,16,12,45,869.0,142.5,2.35,26.0,925.0,1003.29,723.76
2016,8,16,13,0,864.0,144.0,2.4,26.0,916.0,991.22,716.96
2016,8,16,13,15,860.0,143.0,2.4,26.0,900.0,974.4,706.69
2016,8,16,13,30,856.0,142.0,2.4,26.0,884.0,954.5,694.53
2016,8,16,13,45,851.0,140.0,2.45,26.0,861.0,934.54,682.85
2016,8,16,14,0,846.0,138.0,2.5,26.0,838.0,906.56,665.87
2016,8,16,14,15,837.5,136.0,2.5,25.5,808.0,872.85,645.91
2016,8,16,14,30,829.0,134.0,2.5,25.0,778.0,836.82,624.21
2016,8,16,14,45,819.0,131.0,2.5,25.0,742.0,796.43,598.09
2016,8,16,15,0,809.0,128.0,2.5,25.0,706.0,754.24,570.48
2016,8,16,15,15,794.0,125.0,2.5,24.5,664.5,706.85,539.95
2016,8,16,15,30,779.0,122.0,2.5,24.0,623.0,658.53,506.72
2016,8,16,15,45,761.5,117.5,2.5,24.0,577.5,606.44,468.66
2016,8,16,16,0,744.0,113.0,2.5,24.0,532.0,554.48,429.68
2016,8,16,16,15,718.5,108.0,2.5,23.5,482.5,497.4,386.52
2016,8,16,16,30,693.0,103.0,2.5,23.0,433.0,441.55,342.85
2016,8,16,16,45,661.0,97.0,2.5,22.5,382.5,383.42,296.03
2016,8,16,17,0,629.0,91.0,2.5,22.0,332.0,327.82,249.75
2016,8,16,17,15,582.0,83.5,2.5,21.5,280.5,268.8,199.94
2016,8,16,17,30,535.0,76.0,2.5,21.0,229.0,214.58,153.4
2016,8,16,17,45,470.0,66.0,2.55,20.5,180.5,159.37,107.1
2016,8,16,18,0,405.0,56.0,2.6,20.0,132.0,111.58,68.56
2016,8,16,18,15,305.0,43.0,2.5,19.0,89.5,64.88,35.35
2016,8,16,18,30,205.0,30.0,2.4,18.0,47.0,30.52,12.85
2016,8,16,18,45,102.5,15.0,2.35,17.5,23.5,14.74,0.0
2016,8,16,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,5,45,108.0,16.0,2.0,14.5,26.5,12.48,0.0
2016,8,17,6,0,216.0,32.0,2.1,15.0,53.0,36.38,17.35
2016,8,17,6,15,308.5,45.0,2.05,15.5,95.0,71.96,41.22
2016,8,17,6,30,401.0,58.0,2.0,16.0,137.0,119.11,76.53
2016,8,17,6,45,465.0,67.0,1.95,17.0,185.0,166.38,115.52
2016,8,17,7,0,529.0,76.0,1.9,18.0,233.0,220.88,161.69
2016,8,17,7,15,268.0,104.5,1.85,18.5,184.5,192.02,147.82
2016,8,17,7,30,7.0,133.0,1.8,19.0,136.0,131.55,103.18
2016,8,17,7,45,14.0,154.5,1.75,19.5,161.5,156.14,122.73
2016,8,17,8,0,21.0,176.0,1.7,20.0,187.0,181.54,142.46
2016,8,17,8,15,47.0,209.0,1.65,20.5,235.5,231.88,181.72
2016,8,17,8,30,73.0,242.0,1.6,21.0,284.0,283.15,220.87
2016,8,17,8,45,95.5,268.0,1.6,21.5,328.0,327.68,254.16
2016,8,17,9,0,118.0,294.0,1.6,22.0,372.0,378.38,291.46
2016,8,17,9,15,162.0,314.5,1.6,22.5,428.0,437.19,334.55
2016,8,17,9,30,206.0,335.0,1.6,23.0,484.0,499.26,379.03
2016,8,17,9,45,275.5,338.0,1.65,24.0,547.5,572.21,430.43
2016,8,17,10,0,345.0,341.0,1.7,25.0,611.0,644.07,479.7
2016,8,17,10,15,605.0,230.5,1.75,25.0,725.0,776.49,576.99
2016,8,17,10,30,865.0,120.0,1.8,25.0,839.0,905.71,662.69
2016,8,17,10,45,871.0,121.5,1.9,25.5,861.5,933.44,678.36
2016,8,17,11,0,877.0,123.0,2.0,26.0,884.0,958.3,693.21
2016,8,17,11,15,881.0,123.5,2.05,26.0,899.5,977.21,705.1
2016,8,17,11,30,885.0,124.0,2.1,26.0,915.0,992.93,715.09
2016,8,17,11,45,886.5,124.5,2.15,26.5,922.5,1002.94,720.16
2016,8,17,12,0,888.0,125.0,2.2,27.0,930.0,1009.57,723.23
2016,8,17,12,15,888.0,125.0,2.25,27.0,929.5,1010.8,724.45
2016,8,17,12,30,888.0,125.0,2.3,27.0,929.0,1008.6,723.67
2016,8,17,12,45,872.0,133.0,2.4,27.0,916.5,995.61,716.67
2016,8,17,13,0,856.0,141.0,2.5,27.0,904.0,979.5,707.77
2016,8,17,13,15,852.0,140.0,2.55,27.0,888.0,962.73,698.01
2016,8,17,13,30,848.0,139.0,2.6,27.0,872.0,942.91,686.28
2016,8,17,13,45,842.5,137.5,2.65,27.0,849.0,923.04,674.56
2016,8,17,14,0,837.0,136.0,2.7,27.0,826.0,895.29,657.61
2016,8,17,14,15,828.0,134.0,2.7,26.5,796.0,861.35,637.38
2016,8,17,14,30,819.0,132.0,2.7,26.0,766.0,825.14,615.45
2016,8,17,14,45,808.0,129.5,2.7,26.0,730.0,784.77,589.23
2016,8,17,15,0,797.0,127.0,2.7,26.0,694.0,742.69,561.58
2016,8,17,15,15,782.0,123.5,2.7,25.5,652.5,695.23,530.87
2016,8,17,15,30,767.0,120.0,2.7,25.0,611.0,646.87,497.4
2016,8,17,15,45,747.5,116.0,2.7,24.5,565.5,594.55,459.93
2016,8,17,16,0,728.0,112.0,2.7,24.0,520.0,542.58,421.57
2016,8,17,16,15,701.5,107.5,2.7,23.5,471.0,486.28,378.71
2016,8,17,16,30,675.0,103.0,2.7,23.0,422.0,431.33,335.51
2016,8,17,16,45,640.0,97.0,2.75,22.5,371.5,372.92,288.36
2016,8,17,17,0,605.0,91.0,2.8,22.0,321.0,317.38,242.1
2016,8,17,17,15,557.0,83.5,2.75,21.0,270.5,259.47,193.44
2016,8,17,17,30,509.0,76.0,2.7,20.0,220.0,206.5,148.16
2016,8,17,17,45,439.0,66.5,2.7,19.5,172.0,152.45,102.93
2016,8,17,18,0,369.0,57.0,2.7,19.0,124.0,105.59,65.4
2016,8,17,18,15,271.0,42.5,2.65,18.5,83.5,60.76,33.42
2016,8,17,18,30,173.0,28.0,2.6,18.0,43.0,27.26,10.52
2016,8,17,18,45,86.5,14.0,2.55,17.5,21.5,13.76,0.0
2016,8,17,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,18,5,45,93.0,16.5,1.7,14.5,25.0,12.94,0.0
2016,8,18,6,0,186.0,33.0,1.8,15.0,50.0,35.88,17.47
2016,8,18,6,15,279.5,47.0,1.8,15.5,91.5,70.72,41.35
2016,8,18,6,30,373.0,61.0,1.8,16.0,133.0,116.48,75.46
2016,8,18,6,45,436.5,71.0,1.8,16.5,180.5,162.87,113.81
2016,8,18,7,0,500.0,81.0,1.8,17.0,228.0,217.54,160.28
2016,8,18,7,15,261.0,111.0,1.8,17.5,188.5,195.96,151.64
2016,8,18,7,30,22.0,141.0,1.8,18.0,149.0,145.12,114.53
2016,8,18,7,45,25.0,161.0,1.8,19.0,171.5,167.36,132.02
2016,8,18,8,0,28.0,181.0,1.8,20.0,194.0,191.88,150.78
2016,8,18,8,15,40.0,206.5,1.75,20.5,228.0,225.64,176.8
2016,8,18,8,30,52.0,232.0,1.7,21.0,262.0,260.68,203.35
2016,8,18,8,45,119.5,263.0,1.7,21.5,339.0,341.84,265.73
2016,8,18,9,0,187.0,294.0,1.7,22.0,416.0,425.83,328.47
2016,8,18,9,15,258.5,301.5,1.7,22.0,481.5,499.03,382.79
2016,8,18,9,30,330.0,309.0,1.7,22.0,547.0,573.08,436.74
2016,8,18,9,45,512.5,251.0,1.75,22.5,641.0,679.4,514.97
2016,8,18,10,0,695.0,193.0,1.8,23.0,735.0,793.84,595.87
2016,8,18,10,15,705.0,196.0,1.85,23.5,763.5,827.87,616.1
2016,8,18,10,30,715.0,199.0,1.9,24.0,792.0,860.02,635.68
2016,8,18,10,45,712.0,207.5,1.95,24.5,811.0,883.87,649.66
2016,8,18,11,0,709.0,216.0,2.0,25.0,830.0,904.96,661.88
2016,8,18,11,15,714.0,217.5,2.05,25.0,844.5,923.62,673.85
2016,8,18,11,30,719.0,219.0,2.1,25.0,859.0,939.64,684.2
2016,8,18,11,45,713.5,224.5,2.15,25.5,864.0,946.8,687.58
2016,8,18,12,0,708.0,230.0,2.2,26.0,869.0,951.0,689.23
2016,8,18,12,15,708.0,230.0,2.25,26.0,869.0,951.99,690.29
2016,8,18,12,30,708.0,230.0,2.3,26.0,869.0,950.1,689.62
2016,8,18,12,45,579.0,293.0,2.35,26.0,812.5,882.45,643.51
2016,8,18,13,0,450.0,356.0,2.4,26.0,756.0,816.43,596.71
2016,8,18,13,15,576.0,287.5,2.4,25.5,790.0,858.8,631.27
2016,8,18,13,30,702.0,219.0,2.4,25.0,824.0,897.09,660.82
2016,8,18,13,45,693.5,217.0,2.45,25.0,801.0,871.51,644.51
2016,8,18,14,0,685.0,215.0,2.5,25.0,778.0,843.76,627.25
2016,8,18,14,15,674.5,211.5,2.5,24.5,748.5,810.73,606.96
2016,8,18,14,30,664.0,208.0,2.5,24.0,719.0,776.01,584.89
2016,8,18,14,45,652.0,202.5,2.55,24.0,684.5,736.56,558.38
2016,8,18,15,0,640.0,197.0,2.6,24.0,650.0,695.95,530.58
2016,8,18,15,15,622.0,191.0,2.6,23.5,609.5,649.58,498.81
2016,8,18,15,30,604.0,185.0,2.6,23.0,569.0,602.99,466.13
2016,8,18,15,45,487.0,198.0,2.65,23.0,493.0,511.84,397.75
2016,8,18,16,0,370.0,211.0,2.7,23.0,417.0,428.8,334.3
2016,8,18,16,15,332.5,196.5,2.7,22.5,368.5,374.72,293.3
2016,8,18,16,30,295.0,182.0,2.7,22.0,320.0,323.91,253.82
2016,8,18,16,45,274.5,161.5,2.7,21.5,278.5,277.82,217.26
2016,8,18,17,0,254.0,141.0,2.7,21.0,237.0,233.69,181.42
2016,8,18,17,15,301.0,120.0,2.65,20.0,216.0,212.07,161.78
2016,8,18,17,30,348.0,99.0,2.6,19.0,195.0,185.9,136.9
2016,8,18,17,45,290.5,81.5,2.55,18.5,150.5,135.97,95.51
2016,8,18,18,0,233.0,64.0,2.5,18.0,106.0,92.73,60.87
2016,8,18,18,15,161.5,44.0,2.4,17.5,68.5,53.3,31.56
2016,8,18,18,30,90.0,24.0,2.3,17.0,31.0,22.68,7.76
2016,8,18,18,45,45.0,12.0,2.25,16.5,15.5,11.8,0.0
2016,8,18,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,19,5,45,55.5,14.5,2.0,14.5,19.5,14.25,0.0
2016,8,19,6,0,111.0,29.0,2.1,15.0,39.0,30.19,14.58
2016,8,19,6,15,181.0,48.5,2.1,15.5,77.5,62.76,38.76
2016,8,19,6,30,251.0,68.0,2.1,16.0,116.0,104.11,70.43
2016,8,19,6,45,307.0,84.5,2.1,16.5,161.0,148.15,106.55
2016,8,19,7,0,363.0,101.0,2.1,17.0,206.0,198.64,148.95
2016,8,19,7,15,205.0,125.0,2.05,17.5,187.0,191.29,149.02
2016,8,19,7,30,47.0,149.0,2.0,18.0,168.0,163.77,129.55
2016,8,19,7,45,176.5,167.0,1.95,18.5,250.5,243.27,193.0
2016,8,19,8,0,306.0,185.0,1.9,19.0,333.0,337.52,267.31
2016,8,19,8,15,319.0,205.0,1.85,19.5,373.0,381.58,301.02
2016,8,19,8,30,332.0,225.0,1.8,20.0,413.0,426.42,334.61
2016,8,19,8,45,466.5,205.5,1.8,20.5,493.5,513.78,401.18
2016,8,19,9,0,601.0,186.0,1.8,21.0,574.0,610.62,472.72
2016,8,19,9,15,618.5,191.5,1.8,21.5,613.5,655.91,503.67
2016,8,19,9,30,636.0,197.0,1.8,22.0,653.0,700.88,534.03
2016,8,19,9,45,642.0,205.5,1.8,22.5,685.5,739.07,558.77
2016,8,19,10,0,648.0,214.0,1.8,23.0,718.0,775.65,581.95
2016,8,19,10,15,552.0,266.5,1.85,23.0,706.5,764.87,571.41
2016,8,19,10,30,456.0,319.0,1.9,23.0,695.0,748.91,557.5
2016,8,19,10,45,563.5,276.5,1.95,23.5,754.5,815.92,605.1
2016,8,19,11,0,671.0,234.0,2.0,24.0,814.0,887.46,653.71
2016,8,19,11,15,676.0,236.0,2.05,24.0,828.5,906.03,665.21
2016,8,19,11,30,681.0,238.0,2.1,24.0,843.0,922.08,675.67
2016,8,19,11,45,679.0,241.5,2.2,24.5,849.0,930.2,680.23
2016,8,19,12,0,677.0,245.0,2.3,25.0,855.0,935.54,683.12
2016,8,19,12,15,556.0,306.5,2.35,25.0,807.0,879.06,643.01
2016,8,19,12,30,435.0,368.0,2.4,25.0,759.0,822.16,602.05
2016,8,19,12,45,562.5,300.0,2.45,25.0,801.0,873.17,641.43
2016,8,19,13,0,690.0,232.0,2.5,25.0,843.0,921.68,676.92
2016,8,19,13,15,685.0,230.0,2.55,25.0,827.5,904.61,666.03
2016,8,19,13,30,680.0,228.0,2.6,25.0,812.0,885.01,654.09
2016,8,19,13,45,670.0,227.0,2.65,25.0,789.0,859.48,638.17
2016,8,19,14,0,660.0,226.0,2.7,25.0,766.0,831.91,620.44
2016,8,19,14,15,649.0,222.0,2.7,24.5,736.5,798.57,599.44
2016,8,19,14,30,638.0,218.0,2.7,24.0,707.0,763.63,577.05
2016,8,19,14,45,622.0,213.5,2.7,24.0,671.5,722.85,549.04
2016,8,19,15,0,606.0,209.0,2.7,24.0,636.0,681.26,520.06
2016,8,19,15,15,587.5,202.0,2.7,23.5,596.0,632.83,486.72
2016,8,19,15,30,569.0,195.0,2.7,23.0,556.0,586.48,454.05
2016,8,19,15,45,456.5,205.0,2.75,22.5,480.5,498.9,388.81
2016,8,19,16,0,344.0,215.0,2.8,22.0,405.0,417.14,326.71
2016,8,19,16,15,322.0,197.0,2.8,21.5,362.0,369.02,290.15
2016,8,19,16,30,300.0,179.0,2.8,21.0,319.0,322.63,253.92
2016,8,19,16,45,285.0,158.5,2.8,21.0,278.5,278.6,218.28
2016,8,19,17,0,270.0,138.0,2.8,21.0,238.0,235.92,182.96
2016,8,19,17,15,223.0,123.5,2.8,20.0,197.5,190.81,146.32
2016,8,19,17,30,176.0,109.0,2.8,19.0,157.0,150.04,113.11
