Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,19,17,45,184.0,86.0,2.8,18.5,126.5,118.59,85.43
2016,8,19,18,0,192.0,63.0,2.8,18.0,96.0,85.56,56.7
2016,8,19,18,15,130.5,41.5,2.75,17.5,60.5,48.2,28.52
2016,8,19,18,30,69.0,20.0,2.7,17.0,25.0,18.57,4.45
2016,8,19,18,45,34.5,10.0,2.65,16.5,12.5,9.83,0.0
2016,8,19,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,20,5,45,47.0,13.5,1.8,14.5,17.5,13.27,0.0
2016,8,20,6,0,94.0,27.0,1.9,15.0,35.0,27.69,12.79
2016,8,20,6,15,157.5,48.0,1.9,15.5,72.5,59.91,37.33
2016,8,20,6,30,221.0,69.0,1.9,16.0,110.0,100.03,68.28
2016,8,20,6,45,275.0,86.5,1.95,16.5,155.0,142.42,102.95
2016,8,20,7,0,329.0,104.0,2.0,17.0,200.0,192.17,144.57
2016,8,20,7,15,177.5,122.5,1.95,17.5,175.5,178.49,139.12
2016,8,20,7,30,26.0,141.0,1.9,18.0,151.0,147.9,116.85
2016,8,20,7,45,41.0,166.5,1.9,18.5,184.5,181.46,143.7
2016,8,20,8,0,56.0,192.0,1.9,19.0,218.0,216.74,171.4
2016,8,20,8,15,118.5,219.5,1.9,19.5,283.5,284.37,224.54
2016,8,20,8,30,181.0,247.0,1.9,20.0,349.0,355.76,279.53
2016,8,20,8,45,235.5,261.5,1.9,20.5,406.0,414.66,323.98
2016,8,20,9,0,290.0,276.0,1.9,21.0,463.0,482.47,374.14
2016,8,20,9,15,455.5,239.5,1.95,21.5,555.0,583.89,450.57
2016,8,20,9,30,621.0,203.0,2.0,22.0,647.0,695.17,531.67
2016,8,20,9,45,649.0,200.5,2.05,22.5,684.5,739.32,561.14
2016,8,20,10,0,677.0,198.0,2.1,23.0,722.0,783.27,590.51
2016,8,20,10,15,687.0,201.5,2.15,23.0,750.5,817.26,612.95
2016,8,20,10,30,697.0,205.0,2.2,23.0,779.0,849.42,634.01
2016,8,20,10,45,705.0,207.0,2.3,23.5,801.0,876.17,650.56
2016,8,20,11,0,713.0,209.0,2.4,24.0,823.0,900.65,665.59
2016,8,20,11,15,717.5,210.5,2.45,24.0,837.5,918.81,677.33
2016,8,20,11,30,722.0,212.0,2.5,24.0,852.0,934.3,687.43
2016,8,20,11,45,725.5,212.0,2.6,24.5,859.5,944.46,693.23
2016,8,20,12,0,729.0,212.0,2.7,25.0,867.0,951.75,697.27
2016,8,20,12,15,729.0,211.5,2.75,25.0,866.5,952.14,697.84
2016,8,20,12,30,729.0,211.0,2.8,25.0,866.0,949.58,696.64
2016,8,20,12,45,707.0,222.0,2.9,25.0,852.0,934.67,687.81
2016,8,20,13,0,685.0,233.0,3.0,25.0,838.0,917.17,677.38
2016,8,20,13,15,680.5,231.0,3.0,25.0,822.5,900.58,666.88
2016,8,20,13,30,676.0,229.0,3.0,25.0,807.0,881.48,654.73
2016,8,20,13,45,674.5,223.0,3.05,25.0,786.5,858.58,640.39
2016,8,20,14,0,673.0,217.0,3.1,25.0,766.0,833.26,624.38
2016,8,20,14,15,662.5,213.0,3.1,24.5,737.0,799.96,603.26
2016,8,20,14,30,652.0,209.0,3.1,24.0,708.0,765.0,580.67
2016,8,20,14,45,645.5,200.5,3.1,24.0,674.5,727.17,554.77
2016,8,20,15,0,639.0,192.0,3.1,24.0,641.0,687.81,527.38
2016,8,20,15,15,621.0,186.5,3.1,23.5,601.0,641.94,495.57
2016,8,20,15,30,603.0,181.0,3.1,23.0,561.0,595.87,462.86
2016,8,20,15,45,588.5,170.5,3.1,22.5,518.0,547.02,427.4
2016,8,20,16,0,574.0,160.0,3.1,22.0,475.0,496.25,389.53
2016,8,20,16,15,545.0,151.5,3.1,21.5,428.0,442.24,347.91
2016,8,20,16,30,516.0,143.0,3.1,21.0,381.0,390.17,306.66
2016,8,20,16,45,486.0,130.5,3.1,20.5,333.5,335.93,262.62
2016,8,20,17,0,456.0,118.0,3.1,20.0,286.0,284.33,219.56
2016,8,20,17,15,408.5,105.0,3.1,19.5,238.0,229.8,173.68
2016,8,20,17,30,361.0,92.0,3.1,19.0,190.0,180.36,131.71
2016,8,20,17,45,304.0,75.5,3.1,18.5,145.5,131.05,90.71
2016,8,20,18,0,247.0,59.0,3.1,18.0,101.0,88.38,56.58
2016,8,20,18,15,170.5,40.0,3.0,17.5,64.5,48.76,27.5
2016,8,20,18,30,94.0,21.0,2.9,17.0,28.0,18.15,2.76
2016,8,20,18,45,47.0,10.5,2.85,16.5,14.0,10.32,0.0
2016,8,20,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,5,45,57.5,14.0,2.6,14.5,19.0,13.76,0.0
2016,8,21,6,0,115.0,28.0,2.7,15.0,38.0,29.11,13.04
2016,8,21,6,15,190.5,47.0,2.8,15.0,77.0,61.67,37.48
2016,8,21,6,30,266.0,66.0,2.9,15.0,116.0,104.07,69.94
2016,8,21,6,45,328.0,80.5,3.0,15.5,161.5,148.22,106.21
2016,8,21,7,0,390.0,95.0,3.1,16.0,207.0,199.49,149.61
2016,8,21,7,15,242.5,124.0,3.05,16.5,198.5,202.32,158.16
2016,8,21,7,30,95.0,153.0,3.0,17.0,190.0,186.08,148.06
2016,8,21,7,45,121.5,177.0,2.95,17.5,230.5,229.17,182.96
2016,8,21,8,0,148.0,201.0,2.9,18.0,271.0,273.4,218.15
2016,8,21,8,15,220.0,216.0,2.8,18.5,333.0,335.84,267.51
2016,8,21,8,30,292.0,231.0,2.7,19.0,395.0,408.72,324.02
2016,8,21,8,45,479.0,194.0,2.65,19.5,490.0,509.77,402.98
2016,8,21,9,0,666.0,157.0,2.6,20.0,585.0,625.11,490.36
2016,8,21,9,15,683.0,161.5,2.55,20.5,624.5,671.61,522.53
2016,8,21,9,30,700.0,166.0,2.5,21.0,664.0,717.56,553.92
2016,8,21,9,45,685.5,184.0,2.45,21.5,692.0,751.4,575.21
2016,8,21,10,0,671.0,202.0,2.4,22.0,720.0,782.03,593.81
2016,8,21,10,15,681.5,205.0,2.45,22.5,748.5,815.75,615.46
2016,8,21,10,30,692.0,208.0,2.5,23.0,777.0,847.68,635.3
2016,8,21,10,45,702.5,208.5,2.55,23.5,799.5,875.04,651.92
2016,8,21,11,0,713.0,209.0,2.6,24.0,822.0,900.21,667.04
2016,8,21,11,15,718.0,210.5,2.65,24.0,836.5,918.82,679.1
2016,8,21,11,30,723.0,212.0,2.7,24.0,851.0,934.76,689.53
2016,8,21,11,45,727.5,211.5,2.8,24.0,859.0,945.34,696.92
2016,8,21,12,0,732.0,211.0,2.9,24.0,867.0,953.04,702.57
2016,8,21,12,15,732.0,211.0,2.95,24.0,866.5,953.91,703.44
2016,8,21,12,30,732.0,211.0,3.0,24.0,866.0,951.81,702.51
2016,8,21,12,45,743.5,202.0,3.1,24.0,861.5,948.46,701.26
2016,8,21,13,0,755.0,193.0,3.2,24.0,857.0,941.92,697.99
2016,8,21,13,15,750.5,191.5,3.2,24.0,841.0,924.89,687.09
2016,8,21,13,30,746.0,190.0,3.2,24.0,825.0,905.1,674.48
2016,8,21,13,45,740.0,187.0,3.25,24.0,802.5,879.73,658.45
2016,8,21,14,0,734.0,184.0,3.3,24.0,780.0,851.92,640.74
2016,8,21,14,15,724.0,181.0,3.3,23.5,750.5,818.41,619.94
2016,8,21,14,30,714.0,178.0,3.3,23.0,721.0,783.02,597.65
2016,8,21,14,45,702.0,173.0,3.35,23.0,685.5,742.31,570.27
2016,8,21,15,0,690.0,168.0,3.4,23.0,650.0,700.29,540.84
2016,8,21,15,15,672.5,163.5,3.4,22.5,609.5,653.8,508.33
2016,8,21,15,30,655.0,159.0,3.4,22.0,569.0,606.93,474.74
2016,8,21,15,45,633.5,152.5,3.4,21.5,524.5,555.43,436.83
2016,8,21,16,0,612.0,146.0,3.4,21.0,480.0,504.48,398.29
2016,8,21,16,15,583.0,138.5,3.4,20.5,432.0,449.44,355.47
2016,8,21,16,30,554.0,131.0,3.4,20.0,384.0,394.56,311.6
2016,8,21,16,45,517.0,121.5,3.45,20.0,335.0,338.48,265.14
2016,8,21,17,0,480.0,112.0,3.5,20.0,286.0,285.73,220.41
2016,8,21,17,15,430.5,100.0,3.45,19.0,237.5,230.35,173.89
2016,8,21,17,30,381.0,88.0,3.4,18.0,189.0,180.27,131.36
2016,8,21,17,45,315.5,72.5,3.4,17.5,144.0,129.37,89.09
2016,8,21,18,0,250.0,57.0,3.4,17.0,99.0,86.09,54.73
2016,8,21,18,15,170.5,38.5,3.3,16.5,62.5,46.8,25.98
2016,8,21,18,30,91.0,20.0,3.2,16.0,26.0,16.86,0.44
2016,8,21,18,45,45.5,10.0,3.1,16.0,13.0,9.83,0.0
2016,8,21,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,5,45,59.0,14.0,2.7,13.5,19.0,13.76,0.0
2016,8,22,6,0,118.0,28.0,2.8,14.0,38.0,28.17,11.95
2016,8,22,6,15,195.5,46.0,2.8,14.5,76.5,61.03,36.78
2016,8,22,6,30,273.0,64.0,2.8,15.0,115.0,102.99,68.68
2016,8,22,6,45,334.5,78.5,2.85,15.5,160.5,147.39,105.18
2016,8,22,7,0,396.0,93.0,2.9,16.0,206.0,198.85,148.78
2016,8,22,7,15,226.0,120.5,2.8,16.5,187.5,193.41,151.11
2016,8,22,7,30,56.0,148.0,2.7,17.0,169.0,166.33,132.27
2016,8,22,7,45,104.0,173.5,2.65,17.5,220.0,218.1,174.02
2016,8,22,8,0,152.0,199.0,2.6,18.0,271.0,273.37,218.02
2016,8,22,8,15,159.0,222.0,2.5,18.5,305.0,308.91,245.49
2016,8,22,8,30,166.0,245.0,2.4,19.0,339.0,344.95,272.77
2016,8,22,8,45,235.0,258.0,2.35,19.5,402.0,410.78,323.41
2016,8,22,9,0,304.0,271.0,2.3,20.0,465.0,486.93,380.52
2016,8,22,9,15,500.0,218.5,2.3,20.5,562.5,594.49,462.75
2016,8,22,9,30,696.0,166.0,2.3,21.0,660.0,714.14,551.0
2016,8,22,9,45,706.0,171.0,2.35,21.5,693.5,754.03,576.87
2016,8,22,10,0,716.0,176.0,2.4,22.0,727.0,792.39,601.44
2016,8,22,10,15,725.5,178.5,2.45,22.5,755.5,825.96,622.45
2016,8,22,10,30,735.0,181.0,2.5,23.0,784.0,857.54,641.98
2016,8,22,10,45,741.5,183.5,2.6,23.5,805.5,884.2,658.47
2016,8,22,11,0,748.0,186.0,2.7,24.0,827.0,908.39,673.29
2016,8,22,11,15,752.5,187.0,2.75,24.0,841.0,922.74,682.53
2016,8,22,11,30,757.0,188.0,2.8,24.0,855.0,937.9,692.47
2016,8,22,11,45,758.5,189.0,2.9,24.0,862.0,947.25,699.05
2016,8,22,12,0,760.0,190.0,3.0,24.0,869.0,953.6,703.81
2016,8,22,12,15,760.0,189.5,3.05,24.0,868.0,953.93,704.31
2016,8,22,12,30,760.0,189.0,3.1,24.0,867.0,951.21,702.97
2016,8,22,12,45,723.0,209.0,3.2,24.0,849.0,935.09,693.17
2016,8,22,13,0,686.0,229.0,3.3,24.0,831.0,912.43,679.1
2016,8,22,13,15,681.0,227.0,3.3,24.0,815.5,895.26,668.12
2016,8,22,13,30,676.0,225.0,3.3,24.0,800.0,875.57,655.44
2016,8,22,13,45,675.0,219.0,3.35,24.0,779.0,853.01,641.13
2016,8,22,14,0,674.0,213.0,3.4,24.0,758.0,827.99,625.12
2016,8,22,14,15,663.5,209.0,3.4,23.5,729.0,794.57,603.74
2016,8,22,14,30,653.0,205.0,3.4,23.0,700.0,759.5,580.8
2016,8,22,14,45,646.5,197.0,3.45,23.0,667.0,722.03,555.06
2016,8,22,15,0,640.0,189.0,3.5,23.0,634.0,683.04,527.78
2016,8,22,15,15,622.0,183.0,3.5,22.5,593.5,636.58,495.14
2016,8,22,15,30,604.0,177.0,3.5,22.0,553.0,589.92,461.62
2016,8,22,15,45,588.5,167.0,3.5,21.5,510.5,540.85,425.54
2016,8,22,16,0,573.0,157.0,3.5,21.0,468.0,489.95,387.09
2016,8,22,16,15,543.5,148.5,3.45,20.5,421.0,435.77,344.8
2016,8,22,16,30,514.0,140.0,3.4,20.0,374.0,383.61,302.98
2016,8,22,16,45,483.5,128.0,3.35,19.5,326.5,329.85,258.85
2016,8,22,17,0,453.0,116.0,3.3,19.0,279.0,278.8,215.83
2016,8,22,17,15,404.0,103.0,3.2,18.5,231.0,224.19,169.58
2016,8,22,17,30,355.0,90.0,3.1,18.0,183.0,174.86,127.54
2016,8,22,17,45,295.5,73.5,3.05,17.5,139.0,125.75,86.73
2016,8,22,18,0,236.0,57.0,3.0,17.0,95.0,83.58,53.18
2016,8,22,18,15,157.0,37.5,2.85,16.5,59.0,44.42,24.43
2016,8,22,18,30,78.0,18.0,2.7,16.0,23.0,15.92,0.0
2016,8,22,18,45,39.0,9.0,2.6,16.0,11.5,8.85,0.0
2016,8,22,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,23,5,45,81.5,13.5,2.2,14.5,20.0,13.27,0.0
2016,8,23,6,0,163.0,27.0,2.3,15.0,40.0,28.5,10.83
2016,8,23,6,15,255.5,42.0,2.3,15.5,80.0,62.5,35.43
2016,8,23,6,30,348.0,57.0,2.3,16.0,120.0,107.21,68.59
2016,8,23,6,45,416.0,68.0,2.3,16.5,167.5,153.81,106.8
2016,8,23,7,0,484.0,79.0,2.3,17.0,215.0,209.29,153.85
2016,8,23,7,15,242.0,88.0,2.2,17.5,156.0,166.26,127.93
2016,8,23,7,30,0.0,97.0,2.1,18.0,97.0,93.92,72.89
2016,8,23,7,45,9.5,133.0,2.05,18.5,137.5,133.26,104.88
2016,8,23,8,0,19.0,169.0,2.0,19.0,178.0,173.86,137.16
2016,8,23,8,15,37.5,199.0,1.95,19.5,219.5,217.14,171.08
2016,8,23,8,30,56.0,229.0,1.9,20.0,261.0,260.45,204.42
2016,8,23,8,45,90.0,258.5,1.85,20.5,314.0,314.99,246.1
2016,8,23,9,0,124.0,288.0,1.8,21.0,367.0,377.05,292.51
2016,8,23,9,15,226.5,295.5,1.8,21.0,451.5,465.0,359.64
2016,8,23,9,30,329.0,303.0,1.8,21.0,536.0,566.1,434.48
2016,8,23,9,45,553.0,226.5,1.8,21.5,641.0,685.74,523.39
2016,8,23,10,0,777.0,150.0,1.8,22.0,746.0,813.6,612.01
2016,8,23,10,15,786.5,152.0,1.85,22.5,775.0,848.19,632.39
2016,8,23,10,30,796.0,154.0,1.9,23.0,804.0,880.59,652.07
2016,8,23,10,45,803.0,155.5,1.95,23.5,826.0,907.81,668.22
2016,8,23,11,0,810.0,157.0,2.0,24.0,848.0,932.37,682.61
2016,8,23,11,15,814.0,158.0,2.05,24.0,862.5,950.75,694.33
2016,8,23,11,30,818.0,159.0,2.1,24.0,877.0,966.11,704.25
2016,8,23,11,45,820.5,159.0,2.2,24.5,884.5,975.85,709.81
2016,8,23,12,0,823.0,159.0,2.3,25.0,892.0,982.38,713.44
2016,8,23,12,15,822.5,159.0,2.35,25.0,891.0,982.73,714.08
2016,8,23,12,30,822.0,159.0,2.4,25.0,890.0,979.81,712.79
2016,8,23,12,45,813.5,162.0,2.45,25.5,879.5,969.02,705.14
2016,8,23,13,0,805.0,165.0,2.5,26.0,869.0,955.17,695.67
2016,8,23,13,15,800.5,163.5,2.55,25.5,852.5,937.48,686.51
2016,8,23,13,30,796.0,162.0,2.6,25.0,836.0,916.87,675.42
2016,8,23,13,45,789.0,160.0,2.7,25.0,812.0,890.69,659.66
2016,8,23,14,0,782.0,158.0,2.8,25.0,788.0,861.96,642.09
2016,8,23,14,15,772.0,155.5,2.8,24.5,758.0,827.77,621.23
2016,8,23,14,30,762.0,153.0,2.8,24.0,728.0,791.56,598.76
2016,8,23,14,45,607.5,203.5,2.85,24.0,647.5,696.84,531.63
2016,8,23,15,0,453.0,254.0,2.9,24.0,567.0,606.55,464.55
2016,8,23,15,15,578.0,196.0,2.9,23.5,570.0,615.27,475.48
2016,8,23,15,30,703.0,138.0,2.9,23.0,573.0,614.14,477.85
2016,8,23,15,45,682.5,132.0,2.95,23.0,527.5,561.62,438.49
2016,8,23,16,0,662.0,126.0,3.0,23.0,482.0,509.45,398.65
2016,8,23,16,15,633.0,120.0,3.0,22.0,434.0,453.54,356.1
2016,8,23,16,30,604.0,114.0,3.0,21.0,386.0,399.41,313.45
2016,8,23,16,45,567.5,106.0,3.05,20.5,336.5,342.31,266.63
2016,8,23,17,0,531.0,98.0,3.1,20.0,287.0,288.43,221.16
2016,8,23,17,15,480.0,88.0,3.1,19.5,237.5,230.57,171.96
2016,8,23,17,30,429.0,78.0,3.1,19.0,188.0,179.57,128.17
2016,8,23,17,45,359.5,65.0,3.1,18.5,142.5,128.02,85.47
2016,8,23,18,0,290.0,52.0,3.1,18.0,97.0,84.51,51.36
2016,8,23,18,15,196.5,35.0,3.0,17.5,60.5,43.95,22.56
2016,8,23,18,30,103.0,18.0,2.9,17.0,24.0,14.41,0.0
2016,8,23,18,45,51.5,9.0,2.85,16.5,12.0,8.85,0.0
2016,8,23,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,24,5,45,111.0,13.0,2.15,13.5,21.5,12.78,0.0
2016,8,24,6,0,222.0,26.0,2.3,14.0,43.0,29.56,10.05
2016,8,24,6,15,326.0,38.5,2.3,14.5,85.5,65.77,35.45
2016,8,24,6,30,430.0,51.0,2.3,15.0,128.0,113.95,70.82
2016,8,24,6,45,500.0,59.5,2.35,15.5,177.5,163.35,111.76
2016,8,24,7,0,570.0,68.0,2.4,16.0,227.0,220.7,161.12
2016,8,24,7,15,287.5,97.0,2.35,16.5,177.5,191.44,148.06
2016,8,24,7,30,5.0,126.0,2.3,17.0,128.0,124.15,98.11
2016,8,24,7,45,26.0,155.0,2.3,17.5,167.0,163.74,130.15
2016,8,24,8,0,47.0,184.0,2.3,18.0,206.0,204.6,162.64
2016,8,24,8,15,50.0,205.5,2.25,18.5,231.0,230.52,182.61
2016,8,24,8,30,53.0,227.0,2.2,19.0,256.0,256.74,202.48
2016,8,24,8,45,78.5,255.5,2.2,19.5,303.0,304.7,239.35
2016,8,24,9,0,104.0,284.0,2.2,20.0,350.0,355.0,277.3
2016,8,24,9,15,475.5,197.0,2.15,20.5,528.5,554.24,433.94
2016,8,24,9,30,847.0,110.0,2.1,21.0,707.0,768.75,589.4
2016,8,24,9,45,865.5,108.0,2.1,21.5,745.0,810.02,613.68
2016,8,24,10,0,884.0,106.0,2.1,22.0,783.0,852.71,640.11
2016,8,24,10,15,891.0,107.5,2.1,22.5,812.0,887.38,660.76
2016,8,24,10,30,898.0,109.0,2.1,23.0,841.0,919.4,679.5
2016,8,24,10,45,901.5,111.5,2.15,23.5,862.5,946.44,695.35
2016,8,24,11,0,905.0,114.0,2.2,24.0,884.0,970.37,709.17
2016,8,24,11,15,908.5,114.5,2.25,24.0,899.0,988.96,720.96
2016,8,24,11,30,912.0,115.0,2.3,24.0,914.0,1004.22,730.74
2016,8,24,11,45,910.5,117.0,2.35,24.5,920.0,1012.76,734.91
2016,8,24,12,0,909.0,119.0,2.4,25.0,926.0,1017.77,736.97
2016,8,24,12,15,908.5,119.0,2.45,25.0,924.5,1018.12,737.64
2016,8,24,12,30,908.0,119.0,2.5,25.0,923.0,1014.94,736.21
2016,8,24,12,45,889.0,128.0,2.6,25.0,909.0,999.71,727.63
2016,8,24,13,0,870.0,137.0,2.7,25.0,895.0,981.32,717.12
2016,8,24,13,15,866.0,136.0,2.75,25.0,878.5,963.88,706.8
2016,8,24,13,30,862.0,135.0,2.8,25.0,862.0,943.31,694.43
2016,8,24,13,45,855.0,133.5,2.9,25.0,838.0,921.26,681.48
2016,8,24,14,0,848.0,132.0,3.0,25.0,814.0,891.38,663.2
2016,8,24,14,15,839.0,130.0,3.05,24.5,783.0,856.68,642.46
2016,8,24,14,30,830.0,128.0,3.1,24.0,752.0,819.68,619.89
2016,8,24,14,45,818.5,125.5,3.15,24.0,715.0,778.11,592.64
2016,8,24,15,0,807.0,123.0,3.2,24.0,678.0,734.84,563.88
2016,8,24,15,15,791.0,119.5,3.2,23.5,635.5,685.94,531.18
2016,8,24,15,30,775.0,116.0,3.2,23.0,593.0,636.21,495.78
2016,8,24,15,45,755.5,111.5,3.2,23.0,546.5,582.78,455.71
2016,8,24,16,0,736.0,107.0,3.2,23.0,500.0,529.79,414.9
2016,8,24,16,15,708.0,102.5,3.2,22.5,450.5,472.3,370.23
2016,8,24,16,30,680.0,98.0,3.2,22.0,401.0,416.36,325.32
2016,8,24,16,45,644.5,91.0,3.2,21.5,349.5,356.69,276.17
2016,8,24,17,0,609.0,84.0,3.2,21.0,298.0,300.03,228.06
2016,8,24,17,15,556.5,76.5,3.15,20.0,247.0,241.21,177.99
2016,8,24,17,30,504.0,69.0,3.1,19.0,196.0,187.92,132.12
2016,8,24,17,45,429.5,58.0,3.1,18.5,148.5,133.15,86.59
2016,8,24,18,0,355.0,47.0,3.1,18.0,101.0,87.04,50.62
2016,8,24,18,15,240.5,32.5,3.05,17.5,63.0,43.46,20.69
2016,8,24,18,30,126.0,18.0,3.0,17.0,25.0,14.1,0.0
2016,8,24,18,45,63.0,9.0,2.95,16.5,12.5,8.85,0.0
2016,8,24,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,5,45,108.5,12.5,2.15,13.5,20.5,12.29,0.0
2016,8,25,6,0,217.0,25.0,2.2,14.0,41.0,28.17,8.56
2016,8,25,6,15,320.5,37.0,2.15,14.5,82.5,63.52,33.79
2016,8,25,6,30,424.0,49.0,2.1,15.0,124.0,110.71,68.33
2016,8,25,6,45,212.0,50.0,2.1,16.0,87.5,93.6,64.85
2016,8,25,7,0,0.0,51.0,2.1,17.0,51.0,49.27,36.01
2016,8,25,7,15,0.0,63.0,2.05,17.5,63.0,60.89,45.75
2016,8,25,7,30,0.0,75.0,2.0,18.0,75.0,72.53,55.28
2016,8,25,7,45,0.0,94.0,2.0,18.5,94.0,91.02,70.3
2016,8,25,8,0,0.0,113.0,2.0,19.0,113.0,109.59,85.11
2016,8,25,8,15,0.0,131.0,2.0,19.0,131.0,127.23,99.12
2016,8,25,8,30,0.0,149.0,2.0,19.0,149.0,144.94,113.03
2016,8,25,8,45,4.5,175.0,2.0,19.5,177.5,173.48,135.29
2016,8,25,9,0,9.0,201.0,2.0,20.0,206.0,202.53,157.59
2016,8,25,9,15,13.0,222.5,2.0,20.5,231.5,227.21,176.16
2016,8,25,9,30,17.0,244.0,2.0,21.0,257.0,252.25,194.79
2016,8,25,9,45,59.0,300.5,2.05,21.5,345.5,349.08,268.73
2016,8,25,10,0,101.0,357.0,2.1,22.0,434.0,444.86,339.38
2016,8,25,10,15,500.0,231.5,2.15,22.0,635.0,682.14,521.59
2016,8,25,10,30,899.0,106.0,2.2,22.0,836.0,916.38,683.29
2016,8,25,10,45,730.5,202.5,2.25,22.5,806.0,892.57,663.44
2016,8,25,11,0,562.0,299.0,2.3,23.0,776.0,848.31,628.95
2016,8,25,11,15,742.0,203.0,2.3,23.0,844.5,931.6,688.06
2016,8,25,11,30,922.0,107.0,2.3,23.0,913.0,1004.49,734.47
2016,8,25,11,45,925.5,107.0,2.35,23.5,921.0,1015.82,739.85
2016,8,25,12,0,929.0,107.0,2.4,24.0,929.0,1023.62,743.69
2016,8,25,12,15,929.5,107.0,2.4,24.0,928.5,1024.9,744.4
2016,8,25,12,30,930.0,107.0,2.4,24.0,928.0,1022.56,742.99
2016,8,25,12,45,923.0,109.5,2.45,24.0,917.5,1011.98,736.97
2016,8,25,13,0,916.0,112.0,2.5,24.0,907.0,997.97,728.88
2016,8,25,13,15,912.5,111.0,2.55,24.0,890.5,980.26,718.46
2016,8,25,13,30,909.0,110.0,2.6,24.0,874.0,959.24,705.94
2016,8,25,13,45,902.5,109.0,2.65,24.0,849.5,932.32,689.51
2016,8,25,14,0,896.0,108.0,2.7,24.0,825.0,902.46,671.09
2016,8,25,14,15,695.5,186.0,2.75,23.5,729.5,794.38,600.23
2016,8,25,14,30,495.0,264.0,2.8,23.0,634.0,685.53,521.96
2016,8,25,14,45,675.5,183.0,2.85,23.0,660.5,726.45,557.03
2016,8,25,15,0,856.0,102.0,2.9,23.0,687.0,744.69,572.15
2016,8,25,15,15,841.5,99.0,2.95,22.5,644.5,697.94,541.25
2016,8,25,15,30,827.0,96.0,3.0,22.0,602.0,647.56,506.15
2016,8,25,15,45,807.0,93.5,3.1,21.5,554.5,593.55,466.72
2016,8,25,16,0,787.0,91.0,3.2,21.0,507.0,539.55,425.88
2016,8,25,16,15,761.0,87.0,3.2,20.5,457.0,481.24,380.07
2016,8,25,16,30,735.0,83.0,3.2,20.0,407.0,424.17,333.67
2016,8,25,16,45,698.0,78.0,3.2,19.5,354.5,363.0,282.6
2016,8,25,17,0,661.0,73.0,3.2,19.0,302.0,305.02,232.66
2016,8,25,17,15,609.5,66.5,3.15,18.5,250.5,244.73,180.19
2016,8,25,17,30,558.0,60.0,3.1,18.0,199.0,189.8,131.99
2016,8,25,17,45,478.5,51.5,3.05,17.5,150.0,133.73,85.18
2016,8,25,18,0,399.0,43.0,3.0,17.0,101.0,86.88,48.81
2016,8,25,18,15,276.5,30.0,2.85,16.5,62.5,42.67,18.95
2016,8,25,18,30,154.0,17.0,2.7,16.0,24.0,13.52,0.0
2016,8,25,18,45,77.0,8.5,2.55,15.5,12.0,8.36,0.0
2016,8,25,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,26,5,45,103.5,12.5,1.9,14.5,20.0,12.29,0.0
2016,8,26,6,0,207.0,25.0,2.0,15.0,40.0,27.65,7.51
2016,8,26,6,15,314.0,37.5,2.05,15.0,81.5,63.17,33.63
2016,8,26,6,30,421.0,50.0,2.1,15.0,123.0,110.88,68.52
2016,8,26,6,45,210.5,58.5,2.15,15.5,95.0,101.54,71.58
2016,8,26,7,0,0.0,67.0,2.2,16.0,67.0,64.76,49.2
2016,8,26,7,15,0.0,83.0,2.2,16.5,83.0,80.31,62.23
2016,8,26,7,30,0.0,99.0,2.2,17.0,99.0,95.92,74.99
2016,8,26,7,45,0.0,115.0,2.2,17.5,115.0,111.57,87.54
2016,8,26,8,0,0.0,131.0,2.2,18.0,131.0,127.27,99.91
2016,8,26,8,15,0.0,142.0,2.15,18.5,142.0,138.08,108.12
2016,8,26,8,30,0.0,153.0,2.1,19.0,153.0,148.91,116.25
2016,8,26,8,45,0.0,159.0,2.05,19.5,159.0,154.82,120.35
2016,8,26,9,0,0.0,165.0,2.0,20.0,165.0,160.74,124.44
2016,8,26,9,15,12.0,213.0,2.0,20.0,221.5,217.05,168.73
2016,8,26,9,30,24.0,261.0,2.0,20.0,278.0,274.69,213.1
2016,8,26,9,45,82.0,311.5,2.0,20.5,373.5,378.94,292.75
2016,8,26,10,0,140.0,362.0,2.0,21.0,469.0,488.91,373.68
2016,8,26,10,15,342.5,321.5,2.05,21.5,596.0,632.89,481.52
2016,8,26,10,30,545.0,281.0,2.1,22.0,723.0,787.94,592.19
2016,8,26,10,45,552.0,289.5,2.15,22.5,747.5,816.92,609.25
2016,8,26,11,0,559.0,298.0,2.2,23.0,772.0,844.11,626.07
2016,8,26,11,15,715.0,218.0,2.25,23.0,834.5,921.06,680.76
2016,8,26,11,30,871.0,138.0,2.3,23.0,897.0,986.85,723.24
2016,8,26,11,45,871.0,139.5,2.35,23.0,903.0,995.85,728.65
2016,8,26,12,0,871.0,141.0,2.4,23.0,909.0,1001.48,732.58
2016,8,26,12,15,870.5,141.0,2.45,23.0,908.0,1001.66,733.14
2016,8,26,12,30,870.0,141.0,2.5,23.0,907.0,998.45,731.66
2016,8,26,12,45,871.5,138.0,2.6,23.0,899.0,990.69,727.84
2016,8,26,13,0,873.0,135.0,2.7,23.0,891.0,979.53,721.88
2016,8,26,13,15,868.5,134.0,2.7,23.0,874.0,961.43,710.54
2016,8,26,13,30,864.0,133.0,2.7,23.0,857.0,940.21,697.24
2016,8,26,13,45,857.5,131.5,2.75,23.0,832.5,913.66,680.83
2016,8,26,14,0,851.0,130.0,2.8,23.0,808.0,888.75,665.5
2016,8,26,14,15,841.5,128.0,2.8,22.5,776.5,853.4,643.87
2016,8,26,14,30,832.0,126.0,2.8,22.0,745.0,815.79,620.49
2016,8,26,14,45,820.5,123.0,2.8,22.0,708.0,773.51,592.41
2016,8,26,15,0,809.0,120.0,2.8,22.0,671.0,729.54,562.84
2016,8,26,15,15,793.0,117.0,2.75,21.5,628.5,680.99,529.96
2016,8,26,15,30,777.0,114.0,2.7,21.0,586.0,631.62,494.46
2016,8,26,15,45,757.0,109.5,2.7,21.0,539.0,577.75,453.93
2016,8,26,16,0,737.0,105.0,2.7,21.0,492.0,524.37,412.65
2016,8,26,16,15,708.5,100.0,2.7,20.5,442.0,466.09,367.14
2016,8,26,16,30,680.0,95.0,2.7,20.0,392.0,409.43,321.39
2016,8,26,16,45,642.0,89.0,2.7,19.5,341.0,349.89,271.99
2016,8,26,17,0,604.0,83.0,2.7,19.0,290.0,293.63,223.89
2016,8,26,17,15,550.0,75.0,2.65,18.5,239.0,234.4,172.87
2016,8,26,17,30,496.0,67.0,2.6,18.0,188.0,180.91,126.5
2016,8,26,17,45,416.0,56.0,2.55,17.5,140.5,126.11,81.27
2016,8,26,18,0,336.0,45.0,2.5,17.0,93.0,80.65,46.3
2016,8,26,18,15,221.5,30.0,2.4,16.5,56.0,38.48,16.99
2016,8,26,18,30,107.0,15.0,2.3,16.0,19.0,14.74,0.0
2016,8,26,18,45,53.5,7.5,2.2,16.0,9.5,7.37,0.0
2016,8,26,19,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,6.0,2.0,13.5,6.0,5.9,0.0
2016,8,27,6,0,0.0,12.0,2.1,14.0,12.0,11.57,0.46
2016,8,27,6,15,0.0,25.5,2.15,14.5,25.5,24.62,14.39
2016,8,27,6,30,0.0,39.0,2.2,15.0,39.0,37.67,25.94
2016,8,27,6,45,0.0,55.5,2.3,15.5,55.5,53.6,39.69
2016,8,27,7,0,0.0,72.0,2.4,16.0,72.0,69.61,53.31
2016,8,27,7,15,0.0,89.5,2.4,16.5,89.5,86.65,67.53
2016,8,27,7,30,0.0,107.0,2.4,17.0,107.0,103.76,81.51
2016,8,27,7,45,17.0,141.5,2.4,17.5,149.5,144.97,114.96
2016,8,27,8,0,34.0,176.0,2.4,18.0,192.0,190.47,151.36
2016,8,27,8,15,32.5,193.0,2.4,18.0,209.5,208.74,165.59
2016,8,27,8,30,31.0,210.0,2.4,18.0,227.0,226.85,179.55
2016,8,27,8,45,39.0,233.5,2.4,18.5,257.0,257.46,202.99
2016,8,27,9,0,47.0,257.0,2.4,19.0,287.0,288.85,226.66
2016,8,27,9,15,55.0,280.5,2.35,19.5,318.0,320.93,250.46
2016,8,27,9,30,63.0,304.0,2.3,20.0,349.0,353.63,274.36
2016,8,27,9,45,100.5,332.0,2.3,20.5,407.0,415.08,320.39
2016,8,27,10,0,138.0,360.0,2.3,21.0,465.0,485.29,371.68
2016,8,27,10,15,492.5,247.5,2.3,21.0,642.0,691.85,530.44
2016,8,27,10,30,847.0,135.0,2.3,21.0,819.0,903.52,678.29
2016,8,27,10,45,687.0,221.5,2.35,21.5,786.0,871.52,653.02
2016,8,27,11,0,527.0,308.0,2.4,22.0,753.0,824.28,615.35
2016,8,27,11,15,502.5,322.5,2.45,22.0,752.5,825.33,615.69
2016,8,27,11,30,478.0,337.0,2.5,22.0,752.0,823.62,613.77
2016,8,27,11,45,671.5,239.5,2.6,22.5,827.5,916.32,681.62
2016,8,27,12,0,865.0,142.0,2.7,23.0,903.0,995.6,732.58
2016,8,27,12,15,864.5,142.0,2.75,23.0,901.5,995.72,732.33
2016,8,27,12,30,864.0,142.0,2.8,23.0,900.0,992.46,730.75
2016,8,27,12,45,855.0,145.0,2.85,23.0,889.0,986.68,727.66
2016,8,27,13,0,846.0,148.0,2.9,23.0,878.0,971.74,718.63
2016,8,27,13,15,841.5,147.0,2.95,23.0,861.0,953.73,707.7
2016,8,27,13,30,837.0,146.0,3.0,23.0,844.0,932.65,694.77
2016,8,27,13,45,831.5,143.5,3.05,23.0,820.0,906.15,678.19
2016,8,27,14,0,826.0,141.0,3.1,23.0,796.0,876.89,659.71
2016,8,27,14,15,816.0,139.0,3.1,22.5,765.0,841.75,638.01
2016,8,27,14,30,806.0,137.0,3.1,22.0,734.0,804.45,614.6
2016,8,27,14,45,797.5,132.0,3.1,22.0,697.5,763.24,587.01
2016,8,27,15,0,789.0,127.0,3.1,22.0,661.0,720.21,557.84
2016,8,27,15,15,772.0,123.5,3.1,21.5,618.5,671.2,524.1
2016,8,27,15,30,755.0,120.0,3.1,21.0,576.0,622.35,488.88
2016,8,27,15,45,740.0,113.5,3.1,21.0,530.5,570.21,449.4
2016,8,27,16,0,725.0,107.0,3.1,21.0,485.0,517.79,408.63
2016,8,27,16,15,696.0,102.0,3.1,20.5,435.5,459.88,363.09
2016,8,27,16,30,667.0,97.0,3.1,20.0,386.0,403.65,317.42
2016,8,27,16,45,637.0,88.5,3.1,19.5,335.5,345.47,268.82
2016,8,27,17,0,607.0,80.0,3.1,19.0,285.0,289.75,220.79
2016,8,27,17,15,553.0,72.0,3.0,18.5,234.5,230.49,169.5
2016,8,27,17,30,499.0,64.0,2.9,18.0,184.0,176.98,122.98
2016,8,27,17,45,427.0,53.0,2.85,17.5,137.5,123.57,78.58
2016,8,27,18,0,355.0,42.0,2.8,17.0,91.0,78.57,43.79
2016,8,27,18,15,235.5,27.5,2.7,16.5,54.0,36.34,14.59
2016,8,27,18,30,116.0,13.0,2.6,16.0,17.0,12.78,0.0
2016,8,27,18,45,58.0,6.5,2.55,15.5,8.5,0.0,0.0
2016,8,27,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,28,5,45,117.0,11.0,1.65,13.5,19.0,10.81,0.0
2016,8,28,6,0,234.0,22.0,1.7,14.0,38.0,24.93,3.65
2016,8,28,6,15,345.5,34.0,1.65,14.5,80.0,61.82,31.3
2016,8,28,6,30,457.0,46.0,1.6,15.0,122.0,111.34,67.16
2016,8,28,6,45,255.0,73.5,1.6,15.5,118.5,124.99,89.08
2016,8,28,7,0,53.0,101.0,1.6,16.0,115.0,112.29,87.17
2016,8,28,7,15,62.0,122.5,1.55,16.5,142.5,139.72,110.11
2016,8,28,7,30,71.0,144.0,1.5,17.0,170.0,168.22,133.46
2016,8,28,7,45,88.5,167.5,1.5,17.5,205.0,203.4,161.73
2016,8,28,8,0,106.0,191.0,1.5,18.0,240.0,243.23,193.2
2016,8,28,8,15,458.5,140.0,1.45,18.5,386.0,393.0,312.53
2016,8,28,8,30,811.0,89.0,1.4,19.0,532.0,572.26,449.49
2016,8,28,8,45,831.0,91.0,1.4,19.5,578.5,626.3,487.88
2016,8,28,9,0,851.0,93.0,1.4,20.0,625.0,678.05,524.49
2016,8,28,9,15,864.5,95.5,1.45,20.5,666.5,726.86,556.44
2016,8,28,9,30,878.0,98.0,1.5,21.0,708.0,774.31,586.91
2016,8,28,9,45,884.0,101.5,1.55,21.5,743.0,815.21,612.47
2016,8,28,10,0,890.0,105.0,1.6,22.0,778.0,853.73,636.18
2016,8,28,10,15,897.5,106.5,1.7,22.0,807.0,888.88,659.26
2016,8,28,10,30,905.0,108.0,1.8,22.0,836.0,921.35,680.56
2016,8,28,10,45,910.0,109.5,1.9,22.5,858.0,948.71,697.18
2016,8,28,11,0,915.0,111.0,2.0,23.0,880.0,972.96,711.79
2016,8,28,11,15,918.0,111.5,2.1,23.0,894.5,991.02,723.83
2016,8,28,11,30,921.0,112.0,2.2,23.0,909.0,1005.68,733.83
2016,8,28,11,45,923.0,112.0,2.3,23.5,916.0,1015.35,739.33
2016,8,28,12,0,925.0,112.0,2.4,24.0,923.0,1021.47,742.66
2016,8,28,12,15,924.5,112.0,2.45,24.0,921.5,1021.56,743.16
2016,8,28,12,30,924.0,112.0,2.5,24.0,920.0,1018.03,741.53
2016,8,28,12,45,933.0,105.0,2.6,24.5,913.5,1012.66,737.9
2016,8,28,13,0,942.0,98.0,2.7,25.0,907.0,1003.49,731.91
2016,8,28,13,15,938.0,97.5,2.75,24.5,889.5,985.22,722.48
2016,8,28,13,30,934.0,97.0,2.8,24.0,872.0,963.56,710.88
2016,8,28,13,45,928.5,95.5,2.85,24.0,847.5,936.22,694.11
2016,8,28,14,0,923.0,94.0,2.9,24.0,823.0,905.82,675.25
2016,8,28,14,15,915.5,93.0,2.9,23.5,791.5,871.36,654.46
2016,8,28,14,30,908.0,92.0,2.9,23.0,760.0,834.28,631.67
2016,8,28,14,45,897.5,90.0,2.9,23.0,722.5,791.42,603.39
2016,8,28,15,0,887.0,88.0,2.9,23.0,685.0,746.59,573.45
2016,8,28,15,15,873.0,85.5,2.9,22.5,641.5,697.07,540.82
2016,8,28,15,30,859.0,83.0,2.9,22.0,598.0,646.38,505.54
2016,8,28,15,45,841.0,80.0,2.9,22.0,550.5,591.85,464.37
2016,8,28,16,0,823.0,77.0,2.9,22.0,503.0,538.18,422.62
2016,8,28,16,15,797.5,74.0,2.85,21.5,452.0,479.41,376.31
2016,8,28,16,30,772.0,71.0,2.8,21.0,401.0,421.78,329.29
2016,8,28,16,45,737.0,66.5,2.75,20.5,348.5,360.31,277.79
2016,8,28,17,0,702.0,62.0,2.7,20.0,296.0,301.67,227.06
2016,8,28,17,15,650.5,56.5,2.6,19.0,244.0,240.56,174.09
2016,8,28,17,30,599.0,51.0,2.5,18.0,192.0,184.32,124.92
2016,8,28,17,45,516.0,43.5,2.45,17.5,143.0,127.04,77.43
2016,8,28,18,0,433.0,36.0,2.4,17.0,94.0,79.39,41.24
2016,8,28,18,15,296.0,24.5,2.35,16.5,56.0,35.0,11.63
2016,8,28,18,30,159.0,13.0,2.3,16.0,18.0,12.78,0.0
2016,8,28,18,45,79.5,6.5,2.25,15.5,9.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,29,5,45,110.0,11.0,2.5,13.5,18.0,10.81,0.0
2016,8,29,6,0,220.0,22.0,2.6,14.0,36.0,24.35,2.12
2016,8,29,6,15,334.5,33.0,2.7,14.5,77.5,59.62,29.85
2016,8,29,6,30,449.0,44.0,2.8,15.0,119.0,107.81,64.59
2016,8,29,6,45,520.0,52.0,2.95,15.5,168.0,157.74,105.92
2016,8,29,7,0,591.0,60.0,3.1,16.0,217.0,215.74,156.13
2016,8,29,7,15,396.5,100.5,3.1,16.5,216.0,228.7,176.16
2016,8,29,7,30,202.0,141.0,3.1,17.0,215.0,218.07,172.89
2016,8,29,7,45,101.0,125.5,3.1,17.5,162.5,168.91,134.36
2016,8,29,8,0,0.0,110.0,3.1,18.0,110.0,106.7,83.12
2016,8,29,8,15,13.0,156.5,3.05,18.5,163.5,159.45,125.85
2016,8,29,8,30,26.0,203.0,3.0,19.0,217.0,213.89,168.94
2016,8,29,8,45,43.0,233.0,3.0,19.5,259.0,259.69,204.52
2016,8,29,9,0,60.0,263.0,3.0,20.0,301.0,304.05,238.42
2016,8,29,9,15,138.0,290.5,2.95,20.5,384.5,396.29,309.81
2016,8,29,9,30,216.0,318.0,2.9,21.0,468.0,490.08,380.32
2016,8,29,9,45,561.0,203.0,2.85,21.5,619.5,668.57,518.24
2016,8,29,10,0,906.0,88.0,2.8,22.0,771.0,848.21,644.11
2016,8,29,10,15,913.5,89.5,2.8,22.0,800.0,883.77,665.94
2016,8,29,10,30,921.0,91.0,2.8,22.0,829.0,916.63,687.0
2016,8,29,10,45,927.0,91.5,2.85,22.5,851.5,944.15,703.46
2016,8,29,11,0,933.0,92.0,2.9,23.0,874.0,968.54,717.82
2016,8,29,11,15,936.5,92.5,2.95,23.0,889.0,987.29,729.88
2016,8,29,11,30,940.0,93.0,3.0,23.0,904.0,1002.58,739.8
2016,8,29,11,45,942.5,92.5,3.05,23.5,911.0,1012.29,744.74
2016,8,29,12,0,945.0,92.0,3.1,24.0,918.0,1018.37,747.44
2016,8,29,12,15,945.0,92.0,3.15,24.0,916.5,1018.88,748.12
2016,8,29,12,30,945.0,92.0,3.2,24.0,915.0,1015.69,746.56
2016,8,29,12,45,926.5,101.5,3.25,24.0,901.5,1001.19,737.69
2016,8,29,13,0,908.0,111.0,3.3,24.0,888.0,983.38,726.8
2016,8,29,13,15,647.0,232.5,3.35,24.0,781.0,862.17,645.98
2016,8,29,13,30,386.0,354.0,3.4,24.0,674.0,727.48,546.23
2016,8,29,13,45,641.5,228.5,3.45,24.0,740.5,824.96,623.55
2016,8,29,14,0,897.0,103.0,3.5,24.0,807.0,890.86,670.04
2016,8,29,14,15,648.5,201.0,3.5,23.5,700.0,765.03,583.68
2016,8,29,14,30,400.0,299.0,3.5,23.0,593.0,635.37,486.79
2016,8,29,14,45,438.0,267.0,3.55,23.0,573.5,621.75,479.42
2016,8,29,15,0,476.0,235.0,3.6,23.0,554.0,598.32,464.07
2016,8,29,15,15,489.5,213.5,3.6,23.0,523.0,564.34,439.82
2016,8,29,15,30,503.0,192.0,3.6,23.0,492.0,527.91,413.23
