Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,29,15,45,507.5,174.0,3.6,23.0,455.5,487.26,382.58
2016,8,29,16,0,512.0,156.0,3.6,23.0,419.0,445.07,349.93
2016,8,29,16,15,593.5,118.0,3.6,22.5,393.0,421.33,331.43
2016,8,29,16,30,675.0,80.0,3.6,22.0,367.0,385.65,301.69
2016,8,29,16,45,627.0,79.5,3.6,21.5,318.5,328.46,253.65
2016,8,29,17,0,579.0,79.0,3.6,21.0,270.0,275.58,208.14
2016,8,29,17,15,530.5,70.5,3.5,20.5,221.5,219.2,159.33
2016,8,29,17,30,482.0,62.0,3.4,20.0,173.0,167.98,114.87
2016,8,29,17,45,411.5,50.5,3.3,19.5,128.0,115.75,71.91
2016,8,29,18,0,341.0,39.0,3.2,19.0,83.0,71.79,38.46
2016,8,29,18,15,170.5,26.5,3.15,18.5,48.5,30.32,10.01
2016,8,29,18,30,0.0,14.0,3.1,18.0,14.0,13.76,0.0
2016,8,29,18,45,0.0,7.0,3.1,17.5,7.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,30,5,45,54.5,10.5,3.0,14.5,13.5,10.32,0.0
2016,8,30,6,0,109.0,21.0,3.1,15.0,27.0,20.28,0.0
2016,8,30,6,15,174.5,37.0,3.1,15.5,60.0,49.58,27.52
2016,8,30,6,30,240.0,53.0,3.1,16.0,93.0,86.08,55.37
2016,8,30,6,45,276.0,70.5,3.1,16.5,131.5,125.94,88.73
2016,8,30,7,0,312.0,88.0,3.1,17.0,170.0,170.0,126.6
2016,8,30,7,15,336.0,104.5,3.0,17.5,210.5,213.32,164.29
2016,8,30,7,30,360.0,121.0,2.9,18.0,251.0,259.11,203.43
2016,8,30,7,45,579.5,94.0,2.85,19.0,340.5,348.56,275.06
2016,8,30,8,0,799.0,67.0,2.8,20.0,430.0,458.22,362.04
2016,8,30,8,15,821.5,70.0,2.75,20.5,479.5,514.46,406.84
2016,8,30,8,30,844.0,73.0,2.7,21.0,529.0,572.01,451.2
2016,8,30,8,45,863.5,74.0,2.65,22.0,576.0,625.81,490.33
2016,8,30,9,0,883.0,75.0,2.6,23.0,623.0,679.26,527.03
2016,8,30,9,15,895.0,77.0,2.6,23.5,664.0,727.73,558.86
2016,8,30,9,30,907.0,79.0,2.6,24.0,705.0,774.63,589.02
2016,8,30,9,45,915.0,81.0,2.65,24.5,740.0,816.53,615.55
2016,8,30,10,0,923.0,83.0,2.7,25.0,775.0,856.08,640.2
2016,8,30,10,15,929.5,84.0,2.75,25.0,804.0,890.72,662.58
2016,8,30,10,30,936.0,85.0,2.8,25.0,833.0,922.53,683.02
2016,8,30,10,45,942.5,85.0,2.9,25.5,855.0,950.26,699.77
2016,8,30,11,0,949.0,85.0,3.0,26.0,877.0,974.82,714.43
2016,8,30,11,15,951.5,85.5,3.1,26.0,891.5,992.81,726.25
2016,8,30,11,30,954.0,86.0,3.2,26.0,906.0,1007.26,735.91
2016,8,30,11,45,956.0,85.0,3.3,26.5,912.5,1015.99,740.52
2016,8,30,12,0,958.0,84.0,3.4,27.0,919.0,1021.02,742.87
2016,8,30,12,15,957.5,84.0,3.45,27.0,917.0,1020.98,743.16
2016,8,30,12,30,957.0,84.0,3.5,27.0,915.0,1017.19,741.18
2016,8,30,12,45,951.0,86.5,3.6,27.0,904.5,1007.09,735.59
2016,8,30,13,0,945.0,89.0,3.7,27.0,894.0,993.42,727.76
2016,8,30,13,15,941.0,88.5,3.7,26.5,877.0,974.95,717.61
2016,8,30,13,30,937.0,88.0,3.7,26.0,860.0,953.07,705.24
2016,8,30,13,45,933.5,86.0,3.75,26.0,835.5,926.75,688.81
2016,8,30,14,0,930.0,84.0,3.8,26.0,811.0,897.25,670.21
2016,8,30,14,15,922.0,82.5,3.75,25.5,779.5,861.49,648.0
2016,8,30,14,30,914.0,81.0,3.7,25.0,748.0,823.13,623.83
2016,8,30,14,45,905.5,79.0,3.7,25.0,710.5,781.46,596.13
2016,8,30,15,0,897.0,77.0,3.7,25.0,673.0,737.66,566.65
2016,8,30,15,15,883.5,75.0,3.65,24.5,630.0,688.52,533.84
2016,8,30,15,30,870.0,73.0,3.6,24.0,587.0,638.13,498.5
2016,8,30,15,45,852.5,70.5,3.6,24.0,540.0,583.88,457.23
2016,8,30,16,0,835.0,68.0,3.6,24.0,493.0,529.32,414.54
2016,8,30,16,15,810.5,65.0,3.55,23.5,442.5,470.76,368.13
2016,8,30,16,30,786.0,62.0,3.5,23.0,392.0,413.74,321.29
2016,8,30,16,45,752.0,58.5,3.5,22.5,340.0,353.09,270.19
2016,8,30,17,0,718.0,55.0,3.5,22.0,288.0,295.14,219.79
2016,8,30,17,15,666.5,50.0,3.45,21.5,236.0,233.92,166.3
2016,8,30,17,30,615.0,45.0,3.4,21.0,184.0,178.05,117.36
2016,8,30,17,45,528.5,38.5,3.35,20.5,135.5,120.93,70.73
2016,8,30,18,0,442.0,32.0,3.3,20.0,87.0,73.25,35.47
2016,8,30,18,15,221.0,23.0,3.25,19.5,50.5,28.43,6.55
2016,8,30,18,30,0.0,14.0,3.2,19.0,14.0,13.76,0.0
2016,8,30,18,45,0.0,7.0,3.2,18.5,7.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,31,5,45,136.0,9.5,2.9,14.5,17.5,9.34,0.0
2016,8,31,6,0,272.0,19.0,3.0,15.0,35.0,22.11,0.0
2016,8,31,6,15,393.5,28.5,3.1,15.5,77.5,59.36,27.16
2016,8,31,6,30,515.0,38.0,3.2,16.0,120.0,110.27,63.38
2016,8,31,6,45,584.0,44.0,3.3,16.5,170.0,161.97,106.29
2016,8,31,7,0,653.0,50.0,3.4,17.0,220.0,220.91,157.67
2016,8,31,7,15,697.5,54.5,3.4,17.5,272.5,278.08,209.01
2016,8,31,7,30,742.0,59.0,3.4,18.0,325.0,339.55,263.18
2016,8,31,7,45,773.5,62.5,3.45,18.5,377.0,398.38,314.17
2016,8,31,8,0,805.0,66.0,3.5,19.0,429.0,459.39,365.28
2016,8,31,8,15,827.0,68.5,3.45,19.5,478.5,515.11,410.52
2016,8,31,8,30,849.0,71.0,3.4,20.0,528.0,572.09,455.09
2016,8,31,8,45,865.5,73.5,3.4,20.5,574.0,625.79,495.83
2016,8,31,9,0,882.0,76.0,3.4,21.0,620.0,678.88,534.23
2016,8,31,9,15,894.5,77.5,3.4,21.5,661.5,727.1,566.61
2016,8,31,9,30,907.0,79.0,3.4,22.0,703.0,773.8,597.34
2016,8,31,9,45,912.0,83.0,3.4,22.5,737.5,815.42,624.01
2016,8,31,10,0,917.0,87.0,3.4,23.0,772.0,854.48,648.57
2016,8,31,10,15,924.0,88.0,3.4,23.0,801.0,889.33,671.25
2016,8,31,10,30,931.0,89.0,3.4,23.0,830.0,921.38,691.93
2016,8,31,10,45,935.5,90.0,3.45,23.5,852.0,948.19,707.98
2016,8,31,11,0,940.0,91.0,3.5,24.0,874.0,971.77,721.84
2016,8,31,11,15,943.0,91.5,3.5,24.0,888.0,990.03,733.27
2016,8,31,11,30,946.0,92.0,3.5,24.0,902.0,1004.79,742.5
2016,8,31,11,45,947.5,92.0,3.55,24.5,908.5,1013.97,747.06
2016,8,31,12,0,949.0,92.0,3.6,25.0,915.0,1019.48,749.37
2016,8,31,12,15,948.5,92.0,3.6,25.0,913.5,1019.35,749.22
2016,8,31,12,30,948.0,92.0,3.6,25.0,912.0,1015.51,746.82
2016,8,31,12,45,938.5,96.0,3.6,25.0,900.0,1003.65,739.28
2016,8,31,13,0,929.0,100.0,3.6,25.0,888.0,988.32,729.62
2016,8,31,13,15,924.5,99.0,3.65,25.0,870.5,969.0,717.74
2016,8,31,13,30,920.0,98.0,3.7,25.0,853.0,946.36,703.69
2016,8,31,13,45,916.0,96.0,3.75,25.0,828.5,919.89,687.07
2016,8,31,14,0,912.0,94.0,3.8,25.0,804.0,890.33,668.32
2016,8,31,14,15,903.5,92.5,3.8,25.0,772.0,854.6,644.98
2016,8,31,14,30,895.0,91.0,3.8,25.0,740.0,816.37,619.79
2016,8,31,14,45,886.0,88.5,3.85,25.0,702.5,774.39,591.97
2016,8,31,15,0,877.0,86.0,3.9,25.0,665.0,730.38,562.39
2016,8,31,15,15,862.0,83.5,3.9,24.5,622.0,680.45,529.01
2016,8,31,15,30,847.0,81.0,3.9,24.0,579.0,629.48,492.66
2016,8,31,15,45,830.0,77.5,3.9,24.0,532.0,575.49,451.43
2016,8,31,16,0,813.0,74.0,3.9,24.0,485.0,522.33,409.61
2016,8,31,16,15,787.0,71.0,3.85,23.5,434.0,463.86,363.1
2016,8,31,16,30,761.0,68.0,3.8,23.0,383.0,406.61,316.0
2016,8,31,16,45,726.5,63.0,3.8,22.5,331.5,345.59,264.56
2016,8,31,17,0,692.0,58.0,3.8,22.0,280.0,287.38,213.96
2016,8,31,17,15,638.0,53.0,3.7,21.5,228.0,227.07,161.33
2016,8,31,17,30,584.0,48.0,3.6,21.0,176.0,172.01,113.31
2016,8,31,17,45,497.5,40.0,3.55,20.5,128.5,115.38,67.36
2016,8,31,18,0,411.0,32.0,3.5,20.0,81.0,68.85,33.16
2016,8,31,18,15,205.5,16.0,3.5,19.5,40.5,20.28,1.05
2016,8,31,18,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,3.5,18.5,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,1,5,45,124.0,9.5,2.35,14.5,16.0,9.34,0.0
2016,9,1,6,0,248.0,19.0,2.4,15.0,32.0,21.34,0.0
2016,9,1,6,15,372.5,29.0,2.35,15.5,74.5,57.83,26.59
2016,9,1,6,30,497.0,39.0,2.3,16.0,117.0,108.3,62.42
2016,9,1,6,45,564.5,46.5,2.3,16.5,167.0,159.66,104.89
2016,9,1,7,0,632.0,54.0,2.3,17.0,217.0,218.65,155.97
2016,9,1,7,15,316.0,69.0,2.15,17.5,150.5,170.92,129.79
2016,9,1,7,30,0.0,84.0,2.0,18.0,84.0,81.35,62.53
2016,9,1,7,45,0.0,105.0,1.9,18.5,105.0,101.89,79.31
2016,9,1,8,0,0.0,126.0,1.8,19.0,126.0,122.51,95.72
2016,9,1,8,15,0.0,139.5,1.75,19.0,139.5,135.79,106.12
2016,9,1,8,30,0.0,153.0,1.7,19.0,153.0,149.1,116.44
2016,9,1,8,45,0.5,161.0,1.65,19.5,161.5,157.3,122.36
2016,9,1,9,0,1.0,169.0,1.6,20.0,170.0,165.56,128.29
2016,9,1,9,15,10.0,207.0,1.65,20.5,214.0,209.87,162.7
2016,9,1,9,30,19.0,245.0,1.7,21.0,258.0,255.14,197.12
2016,9,1,9,45,74.5,298.5,1.75,21.5,353.5,360.09,277.3
2016,9,1,10,0,130.0,352.0,1.8,22.0,449.0,470.94,358.81
2016,9,1,10,15,321.0,318.0,1.9,22.0,569.5,610.17,463.82
2016,9,1,10,30,512.0,284.0,2.0,22.0,690.0,759.74,572.07
2016,9,1,10,45,726.5,189.5,2.1,22.5,783.0,870.83,649.77
2016,9,1,11,0,941.0,95.0,2.2,23.0,876.0,975.81,717.15
2016,9,1,11,15,944.0,95.5,2.35,23.0,890.0,994.03,728.97
2016,9,1,11,30,947.0,96.0,2.5,23.0,904.0,1008.72,739.48
2016,9,1,11,45,945.5,98.0,2.65,23.0,909.5,1017.09,745.99
2016,9,1,12,0,944.0,100.0,2.8,23.0,915.0,1021.76,750.24
2016,9,1,12,15,943.5,100.0,2.8,23.0,913.5,1021.55,750.05
2016,9,1,12,30,943.0,100.0,2.8,23.0,912.0,1017.64,747.63
2016,9,1,12,45,937.5,101.0,2.85,23.0,901.0,1006.35,741.0
2016,9,1,13,0,932.0,102.0,2.9,23.0,890.0,991.53,732.2
2016,9,1,13,15,928.0,101.5,2.85,23.0,872.5,973.09,720.25
2016,9,1,13,30,924.0,101.0,2.8,23.0,855.0,951.28,706.18
2016,9,1,13,45,919.5,99.0,2.75,23.0,830.5,924.2,688.66
2016,9,1,14,0,915.0,97.0,2.7,23.0,806.0,894.03,669.11
2016,9,1,14,15,906.5,95.5,2.75,23.0,774.0,858.14,646.36
2016,9,1,14,30,898.0,94.0,2.8,23.0,742.0,819.73,621.7
2016,9,1,14,45,699.5,157.0,2.85,23.0,646.0,706.92,543.76
2016,9,1,15,0,501.0,220.0,2.9,23.0,550.0,597.59,461.84
2016,9,1,15,15,672.0,153.0,2.9,22.5,564.0,625.0,486.89
2016,9,1,15,30,843.0,86.0,2.9,22.0,578.0,631.6,494.92
2016,9,1,15,45,819.5,84.0,2.95,22.0,529.0,575.2,451.82
2016,9,1,16,0,796.0,82.0,3.0,22.0,480.0,519.14,408.08
2016,9,1,16,15,768.0,78.5,3.0,21.5,429.0,460.0,361.21
2016,9,1,16,30,740.0,75.0,3.0,21.0,378.0,402.33,313.87
2016,9,1,16,45,696.0,71.0,3.0,20.5,325.0,339.75,261.28
2016,9,1,17,0,652.0,67.0,3.0,20.0,272.0,281.14,210.58
2016,9,1,17,15,593.0,60.5,3.0,19.5,220.5,220.27,157.78
2016,9,1,17,30,534.0,54.0,3.0,19.0,169.0,165.72,110.53
2016,9,1,17,45,435.0,45.0,3.0,18.5,121.5,109.43,65.49
2016,9,1,18,0,336.0,36.0,3.0,18.0,74.0,64.78,32.97
2016,9,1,18,15,168.0,18.0,2.95,17.5,37.0,20.24,0.0
2016,9,1,18,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,2,5,45,70.0,9.0,2.15,13.5,13.0,8.85,0.0
2016,9,2,6,0,140.0,18.0,2.2,14.0,26.0,17.84,0.0
2016,9,2,6,15,256.0,31.5,2.2,14.5,64.5,50.85,25.23
2016,9,2,6,30,372.0,45.0,2.2,15.0,103.0,96.64,58.37
2016,9,2,6,45,446.5,54.5,2.2,16.0,150.0,144.01,96.75
2016,9,2,7,0,521.0,64.0,2.2,17.0,197.0,199.93,144.07
2016,9,2,7,15,572.0,71.0,2.1,17.5,247.5,254.25,191.6
2016,9,2,7,30,623.0,78.0,2.0,18.0,298.0,313.76,242.75
2016,9,2,7,45,660.0,83.0,1.9,18.5,348.5,370.14,290.37
2016,9,2,8,0,697.0,88.0,1.8,19.0,399.0,429.48,338.7
2016,9,2,8,15,723.5,92.5,1.75,19.5,447.5,485.34,382.82
2016,9,2,8,30,750.0,97.0,1.7,20.0,496.0,541.98,425.93
2016,9,2,8,45,555.5,170.5,1.65,21.0,480.5,530.91,413.71
2016,9,2,9,0,361.0,244.0,1.6,22.0,465.0,496.98,383.76
2016,9,2,9,15,434.5,236.5,1.65,22.5,520.5,563.45,432.95
2016,9,2,9,30,508.0,229.0,1.7,23.0,576.0,629.77,480.38
2016,9,2,9,45,698.0,160.0,1.75,23.5,662.5,730.84,553.9
2016,9,2,10,0,888.0,91.0,1.8,24.0,749.0,832.93,620.85
2016,9,2,10,15,895.0,92.0,1.85,24.5,777.5,866.81,640.69
2016,9,2,10,30,902.0,93.0,1.9,25.0,806.0,897.97,659.28
2016,9,2,10,45,905.0,95.5,1.95,25.5,827.0,924.24,674.59
2016,9,2,11,0,908.0,98.0,2.0,26.0,848.0,947.32,687.83
2016,9,2,11,15,911.0,98.5,2.05,26.0,862.0,964.94,698.98
2016,9,2,11,30,914.0,99.0,2.1,26.0,876.0,979.17,708.09
2016,9,2,11,45,915.0,99.5,2.2,26.0,882.0,988.01,714.44
2016,9,2,12,0,916.0,100.0,2.3,26.0,888.0,993.28,718.66
2016,9,2,12,15,915.5,100.0,2.35,26.0,886.5,992.98,718.93
2016,9,2,12,30,915.0,100.0,2.4,26.0,885.0,989.1,717.07
2016,9,2,12,45,897.5,108.5,2.5,26.5,871.5,974.5,707.52
2016,9,2,13,0,880.0,117.0,2.6,27.0,858.0,956.69,696.01
2016,9,2,13,15,875.5,116.0,2.7,27.0,840.5,937.96,685.31
2016,9,2,13,30,871.0,115.0,2.8,27.0,823.0,916.08,672.49
2016,9,2,13,45,868.0,112.0,2.9,27.0,799.5,890.39,657.09
2016,9,2,14,0,865.0,109.0,3.0,27.0,776.0,861.73,639.6
2016,9,2,14,15,856.0,107.5,3.1,26.5,745.0,826.82,618.94
2016,9,2,14,30,847.0,106.0,3.2,26.0,714.0,789.6,596.38
2016,9,2,14,45,838.0,102.5,3.3,26.0,677.0,751.15,571.43
2016,9,2,15,0,829.0,99.0,3.4,26.0,640.0,707.46,542.42
2016,9,2,15,15,813.0,96.5,3.45,25.5,597.5,658.42,509.51
2016,9,2,15,30,797.0,94.0,3.5,25.0,555.0,608.54,473.65
2016,9,2,15,45,778.0,90.0,3.55,24.5,508.5,554.79,433.75
2016,9,2,16,0,759.0,86.0,3.6,24.0,462.0,501.06,392.52
2016,9,2,16,15,729.5,82.0,3.55,23.5,412.0,442.57,346.04
2016,9,2,16,30,700.0,78.0,3.5,23.0,362.0,385.8,299.42
2016,9,2,16,45,659.5,73.0,3.5,22.5,311.0,325.83,249.05
2016,9,2,17,0,619.0,68.0,3.5,22.0,260.0,269.45,200.36
2016,9,2,17,15,558.0,61.0,3.5,21.0,209.5,209.6,149.16
2016,9,2,17,30,497.0,54.0,3.5,20.0,159.0,156.36,103.69
2016,9,2,17,45,399.5,44.5,3.5,19.5,113.5,102.3,60.82
2016,9,2,18,0,302.0,35.0,3.5,19.0,68.0,59.74,29.96
2016,9,2,18,15,151.0,17.5,3.45,18.5,34.0,18.65,0.0
2016,9,2,18,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,12.0,2.7,12.5,12.0,11.8,0.0
2016,9,3,6,0,0.0,24.0,2.8,13.0,24.0,22.14,0.0
2016,9,3,6,15,178.5,35.5,2.8,13.5,62.5,48.0,25.63
2016,9,3,6,30,357.0,47.0,2.8,14.0,101.0,96.27,58.87
2016,9,3,6,45,428.5,58.5,2.85,14.5,148.5,144.1,98.06
2016,9,3,7,0,500.0,70.0,2.9,15.0,196.0,200.18,146.12
2016,9,3,7,15,552.5,77.5,2.8,15.5,246.5,254.29,193.82
2016,9,3,7,30,605.0,85.0,2.7,16.0,297.0,313.79,245.46
2016,9,3,7,45,637.5,92.5,2.6,17.0,347.0,369.88,292.92
2016,9,3,8,0,670.0,100.0,2.5,18.0,397.0,428.5,340.66
2016,9,3,8,15,697.5,105.0,2.4,18.5,446.0,484.09,385.01
2016,9,3,8,30,725.0,110.0,2.3,19.0,495.0,541.02,428.79
2016,9,3,8,45,743.5,115.0,2.2,19.5,539.5,593.31,467.52
2016,9,3,9,0,762.0,120.0,2.1,20.0,584.0,644.4,504.04
2016,9,3,9,15,777.5,123.5,2.1,20.0,624.5,692.22,538.61
2016,9,3,9,30,793.0,127.0,2.1,20.0,665.0,739.04,570.43
2016,9,3,9,45,835.0,114.0,2.1,20.5,707.5,788.1,602.13
2016,9,3,10,0,877.0,101.0,2.1,21.0,750.0,833.55,630.75
2016,9,3,10,15,884.5,102.5,2.2,21.0,778.0,868.01,653.66
2016,9,3,10,30,892.0,104.0,2.3,21.0,806.0,899.82,674.83
2016,9,3,10,45,895.5,105.5,2.45,21.5,827.0,925.19,690.81
2016,9,3,11,0,899.0,107.0,2.6,22.0,848.0,947.41,704.73
2016,9,3,11,15,902.0,108.0,2.75,22.0,861.5,965.37,717.25
2016,9,3,11,30,905.0,109.0,2.9,22.0,875.0,979.95,727.65
2016,9,3,11,45,905.5,109.5,3.05,22.0,881.0,988.16,733.94
2016,9,3,12,0,906.0,110.0,3.2,22.0,887.0,992.83,738.03
2016,9,3,12,15,906.0,109.5,3.3,22.0,885.5,992.41,738.47
2016,9,3,12,30,906.0,109.0,3.4,22.0,884.0,988.42,736.7
2016,9,3,12,45,891.5,116.0,3.5,22.0,871.0,975.06,728.75
2016,9,3,13,0,877.0,123.0,3.6,22.0,858.0,958.47,718.74
2016,9,3,13,15,873.0,122.0,3.6,22.0,841.0,940.17,706.99
2016,9,3,13,30,869.0,121.0,3.6,22.0,824.0,918.71,693.15
2016,9,3,13,45,867.5,117.5,3.65,22.0,801.0,893.79,677.27
2016,9,3,14,0,866.0,114.0,3.7,22.0,778.0,865.81,659.26
2016,9,3,14,15,632.0,203.0,3.7,21.5,677.0,746.24,575.97
2016,9,3,14,30,398.0,292.0,3.7,21.0,576.0,622.4,482.3
2016,9,3,14,45,615.5,197.5,3.7,21.0,609.5,681.68,532.27
2016,9,3,15,0,833.0,103.0,3.7,21.0,643.0,712.3,558.32
2016,9,3,15,15,817.0,100.0,3.75,20.5,600.0,662.51,523.35
2016,9,3,15,30,801.0,97.0,3.8,20.0,557.0,611.88,486.07
2016,9,3,15,45,779.0,94.0,3.85,20.0,510.0,557.19,443.64
2016,9,3,16,0,757.0,91.0,3.9,20.0,463.0,502.82,400.24
2016,9,3,16,15,727.5,86.5,3.95,19.5,412.5,444.09,352.86
2016,9,3,16,30,698.0,82.0,4.0,19.0,362.0,386.82,305.06
2016,9,3,16,45,650.0,78.0,4.05,19.0,310.0,325.24,252.11
2016,9,3,17,0,602.0,74.0,4.1,19.0,258.0,268.08,201.83
2016,9,3,17,15,539.0,66.0,4.0,18.0,207.0,207.81,149.76
2016,9,3,17,30,476.0,58.0,3.9,17.0,156.0,154.41,103.85
2016,9,3,17,45,366.5,47.5,3.85,16.5,109.5,99.24,60.3
2016,9,3,18,0,257.0,37.0,3.8,16.0,63.0,56.37,29.07
2016,9,3,18,15,128.5,18.5,3.75,15.5,31.5,18.35,0.0
2016,9,3,18,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,45,36.0,8.5,2.75,11.5,10.0,8.36,0.0
2016,9,4,6,0,72.0,17.0,2.8,12.0,20.0,16.23,0.0
2016,9,4,6,15,176.0,35.0,2.8,12.5,57.5,47.23,24.96
2016,9,4,6,30,280.0,53.0,2.8,13.0,95.0,90.7,57.73
2016,9,4,6,45,366.5,65.5,2.8,13.5,143.0,137.72,95.49
2016,9,4,7,0,453.0,78.0,2.8,14.0,191.0,194.75,143.55
2016,9,4,7,15,508.5,87.0,2.65,14.5,241.5,249.69,191.58
2016,9,4,7,30,564.0,96.0,2.5,15.0,292.0,309.36,243.07
2016,9,4,7,45,613.0,101.0,2.45,16.0,344.5,367.7,292.13
2016,9,4,8,0,662.0,106.0,2.4,17.0,397.0,430.34,343.07
2016,9,4,8,15,691.0,111.0,2.3,17.5,446.5,486.33,387.75
2016,9,4,8,30,720.0,116.0,2.2,18.0,496.0,543.82,431.98
2016,9,4,8,45,748.5,117.5,2.1,18.5,543.0,598.46,472.62
2016,9,4,9,0,777.0,119.0,2.0,19.0,590.0,652.75,511.62
2016,9,4,9,15,793.0,122.0,1.95,19.5,631.0,701.0,545.11
2016,9,4,9,30,809.0,125.0,1.9,20.0,672.0,748.23,575.48
2016,9,4,9,45,842.5,116.5,1.9,20.5,712.5,795.84,605.89
2016,9,4,10,0,876.0,108.0,1.9,21.0,753.0,839.17,632.83
2016,9,4,10,15,884.0,109.5,1.95,21.0,782.0,873.98,655.42
2016,9,4,10,30,892.0,111.0,2.0,21.0,811.0,906.16,676.24
2016,9,4,10,45,897.5,112.0,2.05,21.5,832.5,932.75,692.0
2016,9,4,11,0,903.0,113.0,2.1,22.0,854.0,956.26,705.74
2016,9,4,11,15,906.5,113.5,2.2,22.0,868.0,974.14,717.77
2016,9,4,11,30,910.0,114.0,2.3,22.0,882.0,988.65,727.74
2016,9,4,11,45,911.5,114.0,2.4,22.5,888.5,997.25,732.57
2016,9,4,12,0,913.0,114.0,2.5,23.0,895.0,1002.3,735.24
2016,9,4,12,15,912.5,114.0,2.6,23.0,893.0,1001.85,735.89
2016,9,4,12,30,912.0,114.0,2.7,23.0,891.0,997.81,734.34
2016,9,4,12,45,913.5,111.5,2.8,23.5,882.0,989.45,728.65
2016,9,4,13,0,915.0,109.0,2.9,24.0,873.0,977.51,720.72
2016,9,4,13,15,911.0,108.0,2.95,24.0,855.5,958.55,709.23
2016,9,4,13,30,907.0,107.0,3.0,24.0,838.0,936.28,695.61
2016,9,4,13,45,900.5,106.0,3.1,24.0,812.5,908.65,678.74
2016,9,4,14,0,894.0,105.0,3.2,24.0,787.0,878.09,659.78
2016,9,4,14,15,885.0,103.5,3.2,23.5,755.0,842.19,637.65
2016,9,4,14,30,876.0,102.0,3.2,23.0,723.0,803.89,613.62
2016,9,4,14,45,864.0,100.0,3.25,23.0,684.5,760.6,584.86
2016,9,4,15,0,852.0,98.0,3.3,23.0,646.0,718.19,556.39
2016,9,4,15,15,835.5,95.0,3.3,22.5,602.5,667.24,521.54
2016,9,4,15,30,819.0,92.0,3.3,22.0,559.0,615.46,483.77
2016,9,4,15,45,796.5,89.0,3.3,22.0,511.0,559.66,440.9
2016,9,4,16,0,774.0,86.0,3.3,22.0,463.0,504.19,397.07
2016,9,4,16,15,744.0,82.0,3.35,21.5,412.0,444.74,349.64
2016,9,4,16,30,714.0,78.0,3.4,21.0,361.0,387.1,301.99
2016,9,4,16,45,668.5,73.0,3.5,20.5,308.5,324.68,249.29
2016,9,4,17,0,623.0,68.0,3.6,20.0,256.0,266.42,198.69
2016,9,4,17,15,559.0,61.0,3.6,19.0,204.5,205.92,146.57
2016,9,4,17,30,495.0,54.0,3.6,18.0,153.0,152.4,100.73
2016,9,4,17,45,390.5,43.5,3.6,17.5,107.0,97.2,57.21
2016,9,4,18,0,286.0,33.0,3.6,17.0,61.0,54.36,25.99
2016,9,4,18,15,143.0,16.5,3.45,16.5,30.5,16.39,0.0
2016,9,4,18,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,5,45,73.5,8.0,1.05,12.5,11.5,7.86,0.0
2016,9,5,6,0,147.0,16.0,1.0,13.0,23.0,15.82,0.0
2016,9,5,6,15,272.0,29.0,1.0,13.5,61.5,49.01,22.66
2016,9,5,6,30,397.0,42.0,1.0,14.0,100.0,96.1,56.78
2016,9,5,6,45,478.0,51.0,1.0,15.0,149.0,145.48,96.49
2016,9,5,7,0,559.0,60.0,1.0,16.0,198.0,204.18,145.85
2016,9,5,7,15,610.5,66.5,0.9,16.5,249.5,260.18,194.59
2016,9,5,7,30,662.0,73.0,0.8,17.0,301.0,321.39,246.61
2016,9,5,7,45,699.0,77.5,0.75,18.0,352.5,379.26,294.25
2016,9,5,8,0,736.0,82.0,0.7,19.0,404.0,439.88,341.99
2016,9,5,8,15,762.0,85.5,0.65,19.5,453.5,496.23,385.19
2016,9,5,8,30,788.0,89.0,0.6,20.0,503.0,553.6,427.32
2016,9,5,8,45,807.5,92.0,0.6,21.0,549.0,607.07,464.6
2016,9,5,9,0,827.0,95.0,0.6,22.0,595.0,660.31,500.24
2016,9,5,9,15,841.5,97.5,0.65,22.5,636.0,708.9,531.92
2016,9,5,9,30,856.0,100.0,0.7,23.0,677.0,753.27,559.63
2016,9,5,9,45,873.0,98.5,0.8,23.5,713.5,796.46,586.94
2016,9,5,10,0,890.0,97.0,0.9,24.0,750.0,838.01,612.89
2016,9,5,10,15,898.0,98.5,1.05,24.5,779.0,873.17,635.26
2016,9,5,10,30,906.0,100.0,1.2,25.0,808.0,905.65,655.83
2016,9,5,10,45,910.0,101.5,1.35,25.5,829.0,931.66,672.19
2016,9,5,11,0,914.0,103.0,1.5,26.0,850.0,954.49,686.54
2016,9,5,11,15,917.0,103.5,1.65,26.0,864.0,972.0,698.91
2016,9,5,11,30,920.0,104.0,1.8,26.0,878.0,986.08,709.21
2016,9,5,11,45,919.5,105.5,1.95,26.0,883.5,994.37,715.93
2016,9,5,12,0,919.0,107.0,2.1,26.0,889.0,999.05,720.47
2016,9,5,12,15,918.5,107.0,2.2,26.0,887.5,998.51,721.21
2016,9,5,12,30,918.0,107.0,2.3,26.0,886.0,994.37,719.79
2016,9,5,12,45,696.5,213.0,2.4,26.5,799.5,899.08,657.76
2016,9,5,13,0,475.0,319.0,2.5,27.0,713.0,791.75,581.32
2016,9,5,13,15,675.0,220.0,2.55,26.5,767.5,866.56,640.07
2016,9,5,13,30,875.0,121.0,2.6,26.0,822.0,920.23,677.4
2016,9,5,13,45,868.0,119.5,2.7,26.0,796.5,892.28,659.91
2016,9,5,14,0,861.0,118.0,2.8,26.0,771.0,861.54,641.13
2016,9,5,14,15,851.0,116.0,2.8,26.0,739.0,829.07,620.35
2016,9,5,14,30,841.0,114.0,2.8,26.0,707.0,790.16,595.03
2016,9,5,14,45,829.5,111.0,2.85,26.0,669.0,747.03,566.84
2016,9,5,15,0,818.0,108.0,2.9,26.0,631.0,702.22,537.09
2016,9,5,15,15,801.0,105.0,2.85,25.5,587.5,652.3,502.58
2016,9,5,15,30,784.0,102.0,2.8,25.0,544.0,601.68,466.04
2016,9,5,15,45,764.0,97.0,2.8,24.5,497.0,546.83,425.45
2016,9,5,16,0,744.0,92.0,2.8,24.0,450.0,492.16,383.63
2016,9,5,16,15,713.5,87.0,2.7,23.5,400.0,433.23,336.9
2016,9,5,16,30,683.0,82.0,2.6,23.0,350.0,375.85,289.9
2016,9,5,16,45,642.0,75.5,2.55,22.5,298.5,315.3,239.25
2016,9,5,17,0,601.0,69.0,2.5,22.0,247.0,258.48,190.39
2016,9,5,17,15,537.0,61.5,2.45,21.0,196.5,198.93,139.8
2016,9,5,17,30,473.0,54.0,2.4,20.0,146.0,146.4,95.47
2016,9,5,17,45,372.5,42.5,2.35,19.5,101.0,92.4,53.43
2016,9,5,18,0,272.0,31.0,2.3,19.0,56.0,50.31,22.68
2016,9,5,18,15,136.0,15.5,2.3,18.0,28.0,17.16,0.0
2016,9,5,18,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,6,5,45,75.5,7.5,0.9,14.5,10.5,7.37,0.0
2016,9,6,6,0,151.0,15.0,0.8,15.0,21.0,17.1,0.0
2016,9,6,6,15,278.0,27.5,0.7,15.5,59.5,47.76,20.98
2016,9,6,6,30,405.0,40.0,0.6,16.0,98.0,94.84,54.84
2016,9,6,6,45,482.0,49.0,0.55,16.5,146.0,143.84,94.14
2016,9,6,7,0,559.0,58.0,0.5,17.0,194.0,201.67,142.63
2016,9,6,7,15,610.5,64.0,0.5,17.5,245.5,257.1,190.52
2016,9,6,7,30,662.0,70.0,0.5,18.0,297.0,317.72,241.8
2016,9,6,7,45,697.0,75.0,0.5,19.0,348.0,375.21,288.91
2016,9,6,8,0,732.0,80.0,0.5,20.0,399.0,435.25,336.05
2016,9,6,8,15,758.0,84.0,0.55,21.0,448.0,491.87,379.11
2016,9,6,8,30,784.0,88.0,0.6,22.0,497.0,549.52,421.24
2016,9,6,8,45,801.5,91.5,0.7,23.0,542.5,602.04,458.64
2016,9,6,9,0,819.0,95.0,0.8,24.0,588.0,654.16,494.56
2016,9,6,9,15,834.0,97.5,0.8,24.5,629.0,702.72,525.76
2016,9,6,9,30,849.0,100.0,0.8,25.0,670.0,747.09,552.78
2016,9,6,9,45,858.0,102.5,0.8,26.0,704.5,787.92,575.87
2016,9,6,10,0,867.0,105.0,0.8,27.0,739.0,826.6,597.11
2016,9,6,10,15,875.0,106.5,0.85,27.5,767.5,861.02,617.26
2016,9,6,10,30,883.0,108.0,0.9,28.0,796.0,892.83,635.65
2016,9,6,10,45,888.5,109.5,1.0,28.5,817.5,919.61,651.65
2016,9,6,11,0,894.0,111.0,1.1,29.0,839.0,943.33,665.78
2016,9,6,11,15,898.0,111.5,1.25,29.0,853.0,961.4,678.58
2016,9,6,11,30,902.0,112.0,1.4,29.0,867.0,976.13,689.4
2016,9,6,11,45,903.5,112.0,1.6,29.0,873.0,984.51,697.05
2016,9,6,12,0,905.0,112.0,1.8,29.0,879.0,989.36,702.51
2016,9,6,12,15,904.5,112.0,1.9,29.0,877.5,988.75,703.32
2016,9,6,12,30,904.0,112.0,2.0,29.0,876.0,984.57,702.02
2016,9,6,12,45,897.0,114.5,2.15,29.0,864.5,973.38,696.92
2016,9,6,13,0,890.0,117.0,2.3,29.0,853.0,958.83,689.68
2016,9,6,13,15,885.5,116.0,2.35,29.0,835.5,939.63,678.48
2016,9,6,13,30,881.0,115.0,2.4,29.0,818.0,917.25,665.26
2016,9,6,13,45,876.5,113.0,2.5,29.0,793.5,890.75,649.74
2016,9,6,14,0,872.0,111.0,2.6,29.0,769.0,861.31,632.17
2016,9,6,14,15,862.5,109.0,2.6,28.5,737.0,825.0,610.36
2016,9,6,14,30,853.0,107.0,2.6,28.0,705.0,789.79,589.09
2016,9,6,14,45,842.5,103.5,2.6,28.0,667.0,746.41,560.76
2016,9,6,15,0,832.0,100.0,2.6,28.0,629.0,701.24,530.91
2016,9,6,15,15,815.0,97.5,2.55,28.0,585.5,651.27,496.0
2016,9,6,15,30,798.0,95.0,2.5,28.0,542.0,600.57,458.92
2016,9,6,15,45,595.5,132.0,2.5,28.0,449.5,485.09,372.04
2016,9,6,16,0,393.0,169.0,2.5,28.0,357.0,384.03,294.64
2016,9,6,16,15,545.0,123.0,2.45,27.0,352.0,386.73,297.08
2016,9,6,16,30,697.0,77.0,2.4,26.0,347.0,374.13,284.8
2016,9,6,16,45,656.5,71.0,2.35,25.5,295.5,313.64,234.46
2016,9,6,17,0,616.0,65.0,2.3,25.0,244.0,256.81,186.01
2016,9,6,17,15,551.0,57.5,2.15,24.0,193.5,196.38,135.21
2016,9,6,17,30,486.0,50.0,2.0,23.0,143.0,143.09,90.81
2016,9,6,17,45,384.0,39.0,1.9,22.0,98.0,89.01,49.54
2016,9,6,18,0,282.0,28.0,1.8,21.0,53.0,46.96,19.04
2016,9,6,18,15,141.0,14.0,1.75,20.5,26.5,15.24,0.0
2016,9,6,18,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,7,5,45,68.5,7.0,1.1,17.5,9.5,0.0,0.0
2016,9,7,6,0,137.0,14.0,1.1,18.0,19.0,15.75,0.0
2016,9,7,6,15,262.0,27.5,1.15,18.5,57.0,46.38,19.77
2016,9,7,6,30,387.0,41.0,1.2,19.0,95.0,93.11,53.47
2016,9,7,6,45,466.5,50.0,1.3,20.0,143.0,141.46,91.67
2016,9,7,7,0,546.0,59.0,1.4,21.0,191.0,198.96,139.33
2016,9,7,7,15,598.0,66.0,1.45,21.5,242.0,254.78,187.44
2016,9,7,7,30,650.0,73.0,1.5,22.0,293.0,315.89,239.23
2016,9,7,7,45,687.0,78.0,1.55,23.0,344.5,373.55,286.84
2016,9,7,8,0,724.0,83.0,1.6,24.0,396.0,433.91,334.84
2016,9,7,8,15,750.0,87.0,1.55,24.5,445.0,490.1,378.36
2016,9,7,8,30,776.0,91.0,1.5,25.0,494.0,547.34,420.98
2016,9,7,8,45,796.0,94.0,1.45,25.5,539.5,600.49,459.08
2016,9,7,9,0,816.0,97.0,1.4,26.0,585.0,653.47,495.67
2016,9,7,9,15,830.5,99.5,1.3,26.5,625.5,701.51,526.23
2016,9,7,9,30,845.0,102.0,1.2,27.0,666.0,748.32,554.21
2016,9,7,9,45,855.5,104.0,1.15,28.0,701.0,786.55,575.16
2016,9,7,10,0,866.0,106.0,1.1,29.0,736.0,825.8,596.31
2016,9,7,10,15,874.0,107.5,1.0,29.5,764.5,860.13,614.26
2016,9,7,10,30,882.0,109.0,0.9,30.0,793.0,891.85,630.13
2016,9,7,10,45,888.0,109.5,0.85,30.5,814.5,917.92,643.02
2016,9,7,11,0,894.0,110.0,0.8,31.0,836.0,940.95,653.94
2016,9,7,11,15,897.5,111.0,0.85,31.5,849.5,959.01,663.69
2016,9,7,11,30,901.0,112.0,0.9,32.0,863.0,973.71,671.53
2016,9,7,11,45,903.0,111.5,1.0,32.5,869.5,981.95,676.51
2016,9,7,12,0,905.0,111.0,1.1,33.0,876.0,986.66,679.51
2016,9,7,12,15,904.5,111.5,1.25,33.0,874.0,986.5,681.85
2016,9,7,12,30,904.0,112.0,1.4,33.0,872.0,982.77,682.05
2016,9,7,12,45,876.5,125.0,1.55,33.0,855.0,963.31,672.56
2016,9,7,13,0,849.0,138.0,1.7,33.0,838.0,946.48,664.66
2016,9,7,13,15,844.0,137.0,1.8,32.5,820.0,927.16,655.78
2016,9,7,13,30,839.0,136.0,1.9,32.0,802.0,904.79,644.85
2016,9,7,13,45,831.0,134.5,2.0,32.0,776.5,876.34,628.59
2016,9,7,14,0,823.0,133.0,2.1,32.0,751.0,845.26,610.47
2016,9,7,14,15,812.5,131.0,2.15,31.5,719.0,809.16,589.62
2016,9,7,14,30,802.0,129.0,2.2,31.0,687.0,770.97,567.07
2016,9,7,14,45,786.5,126.5,2.3,31.0,648.5,726.65,539.16
2016,9,7,15,0,771.0,124.0,2.4,31.0,610.0,681.08,509.37
2016,9,7,15,15,751.5,120.0,2.4,30.5,566.5,631.51,475.54
2016,9,7,15,30,732.0,116.0,2.4,30.0,523.0,580.26,439.57
2016,9,7,15,45,705.5,112.0,2.45,30.0,475.5,525.0,398.88
2016,9,7,16,0,679.0,108.0,2.5,30.0,428.0,470.69,357.67
2016,9,7,16,15,644.0,102.0,2.45,29.0,378.0,411.61,312.8
2016,9,7,16,30,609.0,96.0,2.4,28.0,328.0,355.04,268.26
2016,9,7,16,45,560.0,88.0,2.4,27.5,277.0,294.28,218.89
2016,9,7,17,0,511.0,80.0,2.4,27.0,226.0,238.28,172.28
2016,9,7,17,15,441.0,70.0,2.2,26.0,177.0,180.28,124.65
2016,9,7,17,30,371.0,60.0,2.0,25.0,128.0,129.3,83.39
2016,9,7,17,45,269.0,45.0,1.85,24.0,86.0,78.58,45.46
2016,9,7,18,0,167.0,30.0,1.7,23.0,44.0,39.57,16.08
2016,9,7,18,15,83.5,15.0,1.6,22.0,22.0,15.32,0.0
2016,9,7,18,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,5,45,33.5,6.0,1.3,14.5,7.5,0.0,0.0
2016,9,8,6,0,67.0,12.0,1.3,15.0,15.0,12.7,0.0
2016,9,8,6,15,176.0,29.0,1.35,15.5,50.0,40.97,18.37
2016,9,8,6,30,285.0,46.0,1.4,16.0,85.0,83.72,50.74
2016,9,8,6,45,367.5,58.0,1.45,16.5,131.5,129.36,86.93
2016,9,8,7,0,450.0,70.0,1.5,17.0,178.0,185.68,133.76
2016,9,8,7,15,358.5,96.5,1.5,17.5,195.5,210.41,160.11
2016,9,8,7,30,267.0,123.0,1.5,18.0,213.0,222.99,174.39
2016,9,8,7,45,272.0,144.5,1.5,18.5,249.5,262.53,207.37
2016,9,8,8,0,277.0,166.0,1.5,19.0,286.0,302.3,239.41
2016,9,8,8,15,310.0,182.5,1.5,19.5,331.0,351.71,278.13
2016,9,8,8,30,343.0,199.0,1.5,20.0,376.0,403.9,318.01
2016,9,8,8,45,361.5,215.0,1.55,21.0,417.0,449.05,350.99
2016,9,8,9,0,380.0,231.0,1.6,22.0,458.0,495.07,383.75
2016,9,8,9,15,577.0,180.0,1.6,22.0,551.5,606.78,468.3
2016,9,8,9,30,774.0,129.0,1.6,22.0,645.0,722.89,552.37
2016,9,8,9,45,790.5,130.0,1.65,22.5,680.5,765.66,579.04
2016,9,8,10,0,807.0,131.0,1.7,23.0,716.0,806.96,605.06
2016,9,8,10,15,816.0,133.0,1.75,23.5,744.5,841.24,626.06
2016,9,8,10,30,825.0,135.0,1.8,24.0,773.0,873.13,645.36
2016,9,8,10,45,832.0,136.0,1.85,24.5,794.5,899.58,660.99
2016,9,8,11,0,839.0,137.0,1.9,25.0,816.0,923.2,674.76
2016,9,8,11,15,843.0,138.0,1.95,25.0,829.5,941.04,686.15
2016,9,8,11,30,847.0,139.0,2.0,25.0,843.0,955.68,695.62
2016,9,8,11,45,850.0,138.5,2.05,25.5,849.5,964.49,700.09
2016,9,8,12,0,853.0,138.0,2.1,26.0,856.0,969.93,702.56
2016,9,8,12,15,852.5,138.0,2.15,26.0,853.5,969.16,702.57
2016,9,8,12,30,852.0,138.0,2.2,26.0,851.0,964.98,700.55
2016,9,8,12,45,842.5,141.0,2.25,26.0,839.0,952.16,693.08
2016,9,8,13,0,833.0,144.0,2.3,26.0,827.0,936.17,683.7
2016,9,8,13,15,632.5,229.0,2.3,26.0,741.5,832.79,615.3
2016,9,8,13,30,432.0,314.0,2.3,26.0,656.0,726.98,538.99
2016,9,8,13,45,426.0,306.5,2.35,26.0,634.5,702.85,523.93
2016,9,8,14,0,420.0,299.0,2.4,26.0,613.0,677.38,507.14
2016,9,8,14,15,606.0,214.5,2.4,25.5,645.5,728.98,549.85
2016,9,8,14,30,792.0,130.0,2.4,25.0,678.0,761.99,576.69
2016,9,8,14,45,645.0,170.0,2.45,25.0,600.0,666.93,509.14
2016,9,8,15,0,498.0,210.0,2.5,25.0,522.0,575.83,441.91
2016,9,8,15,15,615.0,161.5,2.5,24.5,519.5,582.59,450.42
2016,9,8,15,30,732.0,113.0,2.5,24.0,517.0,574.79,446.84
2016,9,8,15,45,711.0,107.0,2.55,24.0,470.5,520.58,405.56
2016,9,8,16,0,690.0,101.0,2.6,24.0,424.0,466.81,363.62
2016,9,8,16,15,656.0,95.5,2.55,23.5,374.0,408.26,317.17
2016,9,8,16,30,622.0,90.0,2.5,23.0,324.0,352.1,271.17
2016,9,8,16,45,579.0,81.5,2.5,22.5,274.0,292.41,221.31
2016,9,8,17,0,536.0,73.0,2.5,22.0,224.0,236.8,173.68
2016,9,8,17,15,467.5,63.5,2.45,21.0,175.0,178.5,124.6
2016,9,8,17,30,399.0,54.0,2.4,20.0,126.0,127.85,82.59
2016,9,8,17,45,298.0,40.5,2.35,19.5,84.0,76.66,43.44
