Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,8,18,0,197.0,27.0,2.3,19.0,42.0,37.63,12.9
2016,9,8,18,15,98.5,13.5,2.35,18.5,21.0,13.6,0.0
2016,9,8,18,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,9,5,45,40.5,6.5,1.45,13.5,7.5,0.0,0.0
2016,9,9,6,0,81.0,13.0,1.5,14.0,15.0,13.79,0.0
2016,9,9,6,15,204.0,28.0,1.5,14.5,51.0,41.7,17.52
2016,9,9,6,30,327.0,43.0,1.5,15.0,87.0,86.67,51.46
2016,9,9,6,45,413.5,53.0,1.5,15.5,134.0,133.67,88.85
2016,9,9,7,0,500.0,63.0,1.5,16.0,181.0,190.68,136.61
2016,9,9,7,15,250.0,69.5,1.4,16.5,128.5,149.62,113.63
2016,9,9,7,30,0.0,76.0,1.3,17.0,76.0,73.6,56.34
2016,9,9,7,45,0.0,102.0,1.2,18.0,102.0,99.12,77.24
2016,9,9,8,0,0.0,128.0,1.1,19.0,128.0,124.77,97.58
2016,9,9,8,15,2.0,146.0,1.05,19.5,147.0,143.61,112.2
2016,9,9,8,30,4.0,164.0,1.0,20.0,166.0,162.7,126.8
2016,9,9,8,45,9.0,185.0,0.95,20.5,190.5,186.9,145.25
2016,9,9,9,0,14.0,206.0,0.9,21.0,215.0,211.61,163.79
2016,9,9,9,15,17.5,224.0,0.9,21.5,235.5,232.7,179.27
2016,9,9,9,30,21.0,242.0,0.9,22.0,256.0,254.08,194.8
2016,9,9,9,45,33.0,272.5,0.95,23.0,296.0,301.19,229.31
2016,9,9,10,0,45.0,303.0,1.0,24.0,336.0,344.06,259.8
2016,9,9,10,15,213.5,315.0,1.05,24.5,478.5,507.66,381.68
2016,9,9,10,30,382.0,327.0,1.1,25.0,621.0,680.75,502.73
2016,9,9,10,45,635.5,219.5,1.2,25.5,724.5,814.01,596.6
2016,9,9,11,0,889.0,112.0,1.3,26.0,828.0,935.76,673.75
2016,9,9,11,15,893.0,112.5,1.4,26.0,841.5,953.52,684.46
2016,9,9,11,30,897.0,113.0,1.5,26.0,855.0,967.95,694.43
2016,9,9,11,45,900.0,112.5,1.65,26.5,861.5,976.94,700.4
2016,9,9,12,0,903.0,112.0,1.8,27.0,868.0,982.42,704.23
2016,9,9,12,15,902.5,112.0,1.9,27.0,865.5,981.56,704.87
2016,9,9,12,30,902.0,112.0,2.0,27.0,863.0,977.14,703.41
2016,9,9,12,45,673.0,217.5,2.1,27.5,774.0,876.28,638.24
2016,9,9,13,0,444.0,323.0,2.2,28.0,685.0,763.68,558.04
2016,9,9,13,15,448.5,313.0,2.25,27.5,672.0,749.5,551.47
2016,9,9,13,30,453.0,303.0,2.3,27.0,659.0,733.34,542.65
2016,9,9,13,45,446.0,296.0,2.4,27.0,636.5,708.35,526.63
2016,9,9,14,0,439.0,289.0,2.5,27.0,614.0,682.03,509.52
2016,9,9,14,15,443.5,273.5,2.55,26.5,590.0,655.02,492.87
2016,9,9,14,30,448.0,258.0,2.6,26.0,566.0,626.2,474.62
2016,9,9,14,45,472.5,233.0,2.65,26.0,541.5,600.58,457.9
2016,9,9,15,0,497.0,208.0,2.7,26.0,517.0,571.63,438.34
2016,9,9,15,15,626.5,156.5,2.7,25.5,517.5,583.11,450.02
2016,9,9,15,30,756.0,105.0,2.7,25.0,518.0,577.78,448.32
2016,9,9,15,45,732.5,100.5,2.75,24.5,471.0,523.46,407.6
2016,9,9,16,0,709.0,96.0,2.8,24.0,424.0,468.96,365.64
2016,9,9,16,15,674.0,90.5,2.85,23.0,373.5,409.07,318.72
2016,9,9,16,30,639.0,85.0,2.9,22.0,323.0,351.65,271.99
2016,9,9,16,45,591.5,78.0,2.95,21.5,272.0,291.13,221.02
2016,9,9,17,0,544.0,71.0,3.0,21.0,221.0,235.16,172.73
2016,9,9,17,15,471.5,62.0,2.95,20.0,172.0,176.2,122.88
2016,9,9,17,30,399.0,53.0,2.9,19.0,123.0,125.36,80.68
2016,9,9,17,45,288.0,39.5,2.9,18.0,81.0,73.41,41.34
2016,9,9,18,0,177.0,26.0,2.9,17.0,39.0,34.53,9.67
2016,9,9,18,15,88.5,13.0,2.8,16.5,19.5,12.78,0.0
2016,9,9,18,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,5,45,25.0,5.5,2.05,12.5,6.5,0.0,0.0
2016,9,10,6,0,50.0,11.0,2.1,13.0,13.0,11.39,0.0
2016,9,10,6,15,163.0,27.5,2.15,13.5,47.0,38.05,15.59
2016,9,10,6,30,276.0,44.0,2.2,14.0,81.0,80.2,48.45
2016,9,10,6,45,358.5,56.5,2.25,14.5,126.5,125.62,84.76
2016,9,10,7,0,441.0,69.0,2.3,15.0,172.0,181.72,131.88
2016,9,10,7,15,220.5,83.0,2.25,15.5,134.5,152.04,116.93
2016,9,10,7,30,0.0,97.0,2.2,16.0,97.0,94.33,73.95
2016,9,10,7,45,0.0,111.0,2.2,17.0,111.0,108.06,85.01
2016,9,10,8,0,0.0,125.0,2.2,18.0,125.0,121.83,95.74
2016,9,10,8,15,6.5,151.5,2.1,18.5,154.5,151.51,119.41
2016,9,10,8,30,13.0,178.0,2.0,19.0,184.0,181.95,143.28
2016,9,10,8,45,27.0,207.5,1.95,19.5,223.0,220.79,173.56
2016,9,10,9,0,41.0,237.0,1.9,20.0,262.0,265.79,208.07
2016,9,10,9,15,117.5,270.0,1.9,20.5,346.5,361.38,282.14
2016,9,10,9,30,194.0,303.0,1.9,21.0,431.0,458.08,354.65
2016,9,10,9,45,343.5,278.0,1.95,21.5,519.5,562.43,433.27
2016,9,10,10,0,493.0,253.0,2.0,22.0,608.0,676.94,516.62
2016,9,10,10,15,654.5,194.0,2.05,22.5,684.0,769.93,583.64
2016,9,10,10,30,816.0,135.0,2.1,23.0,760.0,863.02,644.98
2016,9,10,10,45,822.0,136.5,2.2,23.5,781.0,888.77,660.21
2016,9,10,11,0,828.0,138.0,2.3,24.0,802.0,911.66,674.18
2016,9,10,11,15,831.5,139.0,2.35,24.0,815.5,928.72,685.21
2016,9,10,11,30,835.0,140.0,2.4,24.0,829.0,942.61,694.29
2016,9,10,11,45,836.5,140.5,2.45,24.5,834.5,950.82,698.42
2016,9,10,12,0,838.0,141.0,2.5,25.0,840.0,955.7,700.52
2016,9,10,12,15,634.5,238.5,2.55,25.0,767.0,869.44,643.28
2016,9,10,12,30,431.0,336.0,2.6,25.0,694.0,774.26,573.66
2016,9,10,12,45,419.0,337.5,2.65,25.0,681.5,760.55,565.18
2016,9,10,13,0,407.0,339.0,2.7,25.0,669.0,745.25,554.97
2016,9,10,13,15,414.0,328.0,2.7,25.0,657.0,732.84,547.22
2016,9,10,13,30,421.0,317.0,2.7,25.0,645.0,718.47,538.09
2016,9,10,13,45,408.0,311.0,2.75,25.0,621.0,690.03,518.84
2016,9,10,14,0,395.0,305.0,2.8,25.0,597.0,654.28,494.49
2016,9,10,14,15,404.5,287.0,2.8,24.5,574.5,630.11,479.46
2016,9,10,14,30,414.0,269.0,2.8,24.0,552.0,610.11,466.93
2016,9,10,14,45,428.0,248.0,2.85,24.0,526.0,582.04,447.86
2016,9,10,15,0,442.0,227.0,2.9,24.0,500.0,551.6,426.69
2016,9,10,15,15,566.5,174.5,2.9,23.5,498.0,558.15,434.98
2016,9,10,15,30,691.0,122.0,2.9,23.0,496.0,554.7,434.62
2016,9,10,15,45,665.0,116.5,2.9,22.5,449.5,500.15,393.09
2016,9,10,16,0,639.0,111.0,2.9,22.0,403.0,446.63,351.32
2016,9,10,16,15,602.0,104.0,2.9,21.5,354.0,387.88,304.23
2016,9,10,16,30,565.0,97.0,2.9,21.0,305.0,331.96,258.01
2016,9,10,16,45,515.5,88.5,2.9,20.5,255.5,273.36,208.68
2016,9,10,17,0,466.0,80.0,2.9,20.0,206.0,218.44,161.57
2016,9,10,17,15,394.5,68.0,2.85,19.0,158.5,161.67,113.87
2016,9,10,17,30,323.0,56.0,2.8,18.0,111.0,113.01,73.82
2016,9,10,17,45,224.0,40.0,2.75,17.5,71.5,65.65,37.62
2016,9,10,18,0,125.0,24.0,2.7,17.0,32.0,28.96,5.13
2016,9,10,18,15,62.5,12.0,2.65,16.5,16.0,11.8,0.0
2016,9,10,18,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,11,5,45,14.0,4.5,2.5,13.0,5.0,0.0,0.0
2016,9,11,6,0,28.0,9.0,2.6,13.0,10.0,9.14,0.0
2016,9,11,6,15,114.5,28.0,2.7,13.5,41.5,34.86,14.01
2016,9,11,6,30,201.0,47.0,2.8,14.0,73.0,73.42,45.98
2016,9,11,6,45,275.0,63.0,2.9,14.5,116.5,116.27,80.34
2016,9,11,7,0,349.0,79.0,3.0,15.0,160.0,167.79,123.47
2016,9,11,7,15,184.0,98.5,2.95,15.5,142.0,156.67,121.68
2016,9,11,7,30,19.0,118.0,2.9,16.0,124.0,122.11,96.88
2016,9,11,7,45,9.5,123.5,2.85,16.5,126.5,124.5,98.78
2016,9,11,8,0,0.0,129.0,2.8,17.0,129.0,125.86,99.48
2016,9,11,8,15,14.5,161.0,2.75,17.5,168.0,165.25,131.28
2016,9,11,8,30,29.0,193.0,2.7,18.0,207.0,209.83,166.69
2016,9,11,8,45,77.0,227.5,2.65,18.5,271.0,276.51,219.59
2016,9,11,9,0,125.0,262.0,2.6,19.0,335.0,352.73,278.68
2016,9,11,9,15,247.0,265.0,2.55,19.0,422.5,453.08,357.26
2016,9,11,9,30,369.0,268.0,2.5,19.0,510.0,557.44,436.81
2016,9,11,9,45,435.0,258.5,2.5,19.5,559.0,619.47,481.87
2016,9,11,10,0,501.0,249.0,2.5,20.0,608.0,678.77,524.45
2016,9,11,10,15,646.0,195.5,2.5,20.0,677.0,763.51,587.71
2016,9,11,10,30,791.0,142.0,2.5,20.0,746.0,847.55,645.31
2016,9,11,10,45,798.5,143.5,2.55,20.5,767.0,874.02,661.11
2016,9,11,11,0,806.0,145.0,2.6,21.0,788.0,897.78,675.54
2016,9,11,11,15,619.0,238.0,2.65,21.0,737.0,839.03,634.06
2016,9,11,11,30,432.0,331.0,2.7,21.0,686.0,766.6,578.48
2016,9,11,11,45,625.5,239.0,2.75,21.5,756.0,858.39,647.67
2016,9,11,12,0,819.0,147.0,2.8,22.0,826.0,942.5,703.54
2016,9,11,12,15,630.5,238.0,2.85,22.0,760.0,863.91,649.44
2016,9,11,12,30,442.0,329.0,2.9,22.0,694.0,776.56,584.28
2016,9,11,12,45,636.0,232.0,3.0,22.0,750.0,854.04,645.57
2016,9,11,13,0,830.0,135.0,3.1,22.0,806.0,918.03,690.2
2016,9,11,13,15,628.0,223.5,3.15,21.5,725.0,818.66,622.76
2016,9,11,13,30,426.0,312.0,3.2,21.0,644.0,716.78,547.37
2016,9,11,13,45,427.0,301.0,3.3,21.0,624.0,695.1,533.63
2016,9,11,14,0,428.0,290.0,3.4,21.0,604.0,671.75,518.0
2016,9,11,14,15,609.0,205.5,3.45,20.5,631.0,717.23,557.84
2016,9,11,14,30,790.0,121.0,3.5,20.0,658.0,744.06,581.42
2016,9,11,14,45,610.5,174.5,3.55,20.0,575.0,640.66,504.08
2016,9,11,15,0,431.0,228.0,3.6,20.0,492.0,543.74,428.77
2016,9,11,15,15,582.0,166.5,3.6,19.5,495.5,560.5,445.67
2016,9,11,15,30,733.0,105.0,3.6,19.0,499.0,559.78,447.66
2016,9,11,15,45,713.0,99.0,3.65,19.0,453.0,506.15,405.07
2016,9,11,16,0,693.0,93.0,3.7,19.0,407.0,452.88,361.78
2016,9,11,16,15,658.0,88.0,3.7,18.5,358.0,394.51,313.74
2016,9,11,16,30,623.0,83.0,3.7,18.0,309.0,338.66,266.3
2016,9,11,16,45,578.5,75.5,3.7,17.5,259.0,279.83,215.39
2016,9,11,17,0,534.0,68.0,3.7,17.0,209.0,225.25,167.13
2016,9,11,17,15,461.5,58.5,3.65,16.5,161.0,166.89,116.7
2016,9,11,17,30,389.0,49.0,3.6,16.0,113.0,116.68,74.47
2016,9,11,17,45,276.0,36.0,3.55,15.5,73.0,67.09,36.7
2016,9,11,18,0,163.0,23.0,3.5,15.0,33.0,29.21,1.01
2016,9,11,18,15,81.5,11.5,3.4,14.5,16.5,11.3,0.0
2016,9,11,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,5,45,12.5,5.5,3.1,12.5,6.0,0.0,0.0
2016,9,12,6,0,25.0,11.0,3.2,13.0,12.0,11.05,0.0
2016,9,12,6,15,146.0,28.5,3.3,13.0,46.0,37.34,13.75
2016,9,12,6,30,267.0,46.0,3.4,13.0,80.0,80.67,49.15
2016,9,12,6,45,362.0,57.5,3.5,13.5,126.5,126.73,85.71
2016,9,12,7,0,457.0,69.0,3.6,14.0,173.0,184.87,134.46
2016,9,12,7,15,228.5,71.5,3.55,14.5,123.5,144.76,111.25
2016,9,12,7,30,0.0,74.0,3.5,15.0,74.0,71.67,55.26
2016,9,12,7,45,0.0,88.0,3.5,15.5,88.0,85.35,66.63
2016,9,12,8,0,0.0,102.0,3.5,16.0,102.0,99.07,77.76
2016,9,12,8,15,12.0,145.0,3.45,16.5,151.0,147.95,117.79
2016,9,12,8,30,24.0,188.0,3.4,17.0,200.0,198.42,158.34
2016,9,12,8,45,42.5,217.0,3.35,17.5,241.0,244.39,194.7
2016,9,12,9,0,61.0,246.0,3.3,18.0,282.0,288.66,229.13
2016,9,12,9,15,67.5,267.0,3.3,18.0,309.5,317.69,251.4
2016,9,12,9,30,74.0,288.0,3.3,18.0,337.0,347.17,273.84
2016,9,12,9,45,170.5,306.5,3.3,18.5,426.0,450.86,354.75
2016,9,12,10,0,267.0,325.0,3.3,19.0,515.0,561.65,438.32
2016,9,12,10,15,433.5,281.0,3.3,19.0,604.0,670.74,522.03
2016,9,12,10,30,600.0,237.0,3.3,19.0,693.0,783.39,606.19
2016,9,12,10,45,569.5,258.0,3.35,19.5,700.0,790.42,608.04
2016,9,12,11,0,539.0,279.0,3.4,20.0,707.0,796.26,609.71
2016,9,12,11,15,728.0,195.0,3.45,20.0,783.5,893.55,681.38
2016,9,12,11,30,917.0,111.0,3.5,20.0,860.0,979.58,739.53
2016,9,12,11,45,703.0,212.0,3.6,20.0,788.5,901.95,686.04
2016,9,12,12,0,489.0,313.0,3.7,20.0,717.0,806.0,614.64
2016,9,12,12,15,502.5,307.5,3.75,20.0,721.5,812.59,620.6
2016,9,12,12,30,516.0,302.0,3.8,20.0,726.0,816.93,624.35
2016,9,12,12,45,713.0,208.0,3.85,20.0,785.5,899.13,687.09
2016,9,12,13,0,910.0,114.0,3.9,20.0,845.0,961.67,730.42
2016,9,12,13,15,707.5,196.0,3.9,19.5,756.5,860.0,661.16
2016,9,12,13,30,505.0,278.0,3.9,19.0,668.0,750.0,580.6
2016,9,12,13,45,497.5,269.5,3.95,19.0,643.5,721.75,561.51
2016,9,12,14,0,490.0,261.0,4.0,19.0,619.0,692.03,540.64
2016,9,12,14,15,499.0,244.5,4.0,18.5,595.0,665.83,523.5
2016,9,12,14,30,508.0,228.0,4.0,18.0,571.0,637.36,504.33
2016,9,12,14,45,540.5,202.0,4.0,18.0,547.5,613.81,488.16
2016,9,12,15,0,573.0,176.0,4.0,18.0,524.0,586.1,468.38
2016,9,12,15,15,694.5,134.0,3.95,17.5,525.0,597.67,479.79
2016,9,12,15,30,816.0,92.0,3.9,17.0,526.0,592.57,477.36
2016,9,12,15,45,788.5,89.0,3.85,17.0,476.5,534.18,430.38
2016,9,12,16,0,761.0,86.0,3.8,17.0,427.0,476.68,383.08
2016,9,12,16,15,725.5,81.5,3.75,16.5,375.0,415.6,332.29
2016,9,12,16,30,690.0,77.0,3.7,16.0,323.0,356.56,281.59
2016,9,12,16,45,633.5,72.0,3.65,15.5,269.5,292.69,225.99
2016,9,12,17,0,577.0,67.0,3.6,15.0,216.0,234.31,174.17
2016,9,12,17,15,497.5,58.0,3.5,14.5,166.0,172.65,120.62
2016,9,12,17,30,418.0,49.0,3.4,14.0,116.0,119.94,76.21
2016,9,12,17,45,277.5,36.0,3.35,13.5,73.5,66.2,35.86
2016,9,12,18,0,137.0,23.0,3.3,13.0,31.0,27.21,0.0
2016,9,12,18,15,68.5,11.5,3.25,13.0,15.5,11.3,0.0
2016,9,12,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,4.5,1.75,12.5,4.5,0.0,0.0
2016,9,13,6,0,0.0,9.0,1.8,13.0,9.0,8.85,0.0
2016,9,13,6,15,119.0,27.0,1.85,13.5,41.5,33.88,11.1
2016,9,13,6,30,238.0,45.0,1.9,14.0,74.0,75.87,46.14
2016,9,13,6,45,319.5,59.5,1.95,14.5,119.0,120.63,81.85
2016,9,13,7,0,401.0,74.0,2.0,15.0,164.0,174.89,127.14
2016,9,13,7,15,459.5,84.5,1.95,15.0,213.0,227.41,172.97
2016,9,13,7,30,518.0,95.0,1.9,15.0,262.0,287.6,225.01
2016,9,13,7,45,565.0,102.0,1.85,15.5,312.5,344.17,273.06
2016,9,13,8,0,612.0,109.0,1.8,16.0,363.0,404.89,323.09
2016,9,13,8,15,643.0,115.0,1.75,16.5,411.0,460.05,367.31
2016,9,13,8,30,674.0,121.0,1.7,17.0,459.0,516.96,411.35
2016,9,13,8,45,701.0,124.0,1.7,17.5,504.5,569.67,451.07
2016,9,13,9,0,728.0,127.0,1.7,18.0,550.0,623.01,490.06
2016,9,13,9,15,745.5,130.5,1.75,18.5,590.0,670.52,523.97
2016,9,13,9,30,763.0,134.0,1.8,19.0,630.0,717.23,556.25
2016,9,13,9,45,774.5,137.5,1.85,19.5,664.5,756.16,581.45
2016,9,13,10,0,786.0,141.0,1.9,20.0,699.0,795.19,606.49
2016,9,13,10,15,796.0,143.0,1.9,20.0,727.0,829.4,628.67
2016,9,13,10,30,806.0,145.0,1.9,20.0,755.0,861.31,649.19
2016,9,13,10,45,822.0,141.5,1.9,20.5,778.0,890.22,666.33
2016,9,13,11,0,838.0,138.0,1.9,21.0,801.0,916.62,681.7
2016,9,13,11,15,842.0,139.0,1.85,21.0,814.5,934.05,691.87
2016,9,13,11,30,846.0,140.0,1.8,21.0,828.0,948.28,700.05
2016,9,13,11,45,662.0,227.0,1.8,21.5,767.5,877.9,651.88
2016,9,13,12,0,478.0,314.0,1.8,22.0,707.0,795.83,590.75
2016,9,13,12,15,471.5,315.0,1.75,22.0,702.0,790.34,587.26
2016,9,13,12,30,465.0,316.0,1.7,22.0,697.0,782.84,581.72
2016,9,13,12,45,666.5,220.5,1.7,22.5,758.0,867.51,643.53
2016,9,13,13,0,868.0,125.0,1.7,23.0,819.0,932.66,684.62
2016,9,13,13,15,676.5,204.0,1.7,23.0,737.5,838.82,622.5
2016,9,13,13,30,485.0,283.0,1.7,23.0,656.0,736.44,549.76
2016,9,13,13,45,667.0,199.5,1.7,23.0,693.5,794.71,596.04
2016,9,13,14,0,849.0,116.0,1.7,23.0,731.0,835.1,623.8
2016,9,13,14,15,661.0,178.0,1.7,23.0,644.0,726.7,549.69
2016,9,13,14,30,473.0,240.0,1.7,23.0,557.0,621.73,473.08
2016,9,13,14,45,638.0,172.0,1.7,23.0,573.0,654.3,501.07
2016,9,13,15,0,803.0,104.0,1.7,23.0,589.0,667.55,513.5
2016,9,13,15,15,783.5,101.0,1.7,22.5,545.0,616.53,477.11
2016,9,13,15,30,764.0,98.0,1.7,22.0,501.0,565.12,439.84
2016,9,13,15,45,738.5,94.0,1.75,22.0,453.5,509.91,397.89
2016,9,13,16,0,713.0,90.0,1.8,22.0,406.0,454.8,354.64
2016,9,13,16,15,677.0,84.5,1.8,21.5,355.5,394.59,306.57
2016,9,13,16,30,641.0,79.0,1.8,21.0,305.0,337.0,258.95
2016,9,13,16,45,588.5,72.5,1.85,20.5,253.5,275.81,207.45
2016,9,13,17,0,536.0,66.0,1.9,20.0,202.0,219.76,159.17
2016,9,13,17,15,459.5,56.5,1.8,19.0,154.0,160.93,109.69
2016,9,13,17,30,383.0,47.0,1.7,18.0,106.0,110.74,68.63
2016,9,13,17,45,262.5,33.0,1.6,17.5,66.0,60.66,31.07
2016,9,13,18,0,142.0,19.0,1.5,17.0,26.0,23.03,0.0
2016,9,13,18,15,71.0,9.5,1.5,16.5,13.0,9.34,0.0
2016,9,13,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,45,14.0,3.5,0.8,13.0,4.0,0.0,0.0
2016,9,14,6,0,28.0,7.0,0.8,13.0,8.0,7.1,0.0
2016,9,14,6,15,130.0,25.0,0.85,13.5,39.5,32.47,8.68
2016,9,14,6,30,232.0,43.0,0.9,14.0,71.0,73.0,43.92
2016,9,14,6,45,314.0,57.5,0.95,15.0,115.5,117.39,79.02
2016,9,14,7,0,396.0,72.0,1.0,16.0,160.0,171.35,123.43
2016,9,14,7,15,455.0,83.0,1.0,16.5,209.0,224.15,168.61
2016,9,14,7,30,514.0,94.0,1.0,17.0,258.0,284.7,219.72
2016,9,14,7,45,555.5,102.5,1.0,17.5,307.5,340.24,266.12
2016,9,14,8,0,597.0,111.0,1.0,18.0,357.0,399.36,313.94
2016,9,14,8,15,628.5,117.0,1.0,18.5,405.0,453.98,356.87
2016,9,14,8,30,660.0,123.0,1.0,19.0,453.0,510.41,399.72
2016,9,14,8,45,684.5,128.0,1.0,19.5,498.0,562.98,438.3
2016,9,14,9,0,709.0,133.0,1.0,20.0,543.0,616.02,475.99
2016,9,14,9,15,727.0,137.0,1.05,20.0,583.0,663.59,510.12
2016,9,14,9,30,745.0,141.0,1.1,20.0,623.0,710.46,543.1
2016,9,14,9,45,806.5,121.0,1.15,20.5,668.5,762.54,577.06
2016,9,14,10,0,868.0,101.0,1.2,21.0,714.0,813.82,609.63
2016,9,14,10,15,876.0,102.5,1.2,21.5,742.0,847.71,629.48
2016,9,14,10,30,884.0,104.0,1.2,22.0,770.0,878.96,647.55
2016,9,14,10,45,712.5,188.5,1.3,22.5,735.0,845.1,624.28
2016,9,14,11,0,541.0,273.0,1.4,23.0,700.0,790.15,584.06
2016,9,14,11,15,723.0,189.5,1.45,23.0,770.0,880.57,648.3
2016,9,14,11,30,905.0,106.0,1.5,23.0,840.0,959.48,698.77
2016,9,14,11,45,908.0,105.5,1.6,23.5,845.5,968.08,703.14
2016,9,14,12,0,911.0,105.0,1.7,24.0,851.0,973.13,706.15
2016,9,14,12,15,910.5,105.0,1.75,24.0,848.5,971.84,705.95
2016,9,14,12,30,910.0,105.0,1.8,24.0,846.0,966.96,703.63
2016,9,14,12,45,899.0,109.0,1.85,24.0,833.0,953.09,695.65
2016,9,14,13,0,888.0,113.0,1.9,24.0,820.0,935.94,685.68
2016,9,14,13,15,675.0,201.5,1.95,24.0,731.5,833.14,618.89
2016,9,14,13,30,462.0,290.0,2.0,24.0,643.0,722.43,539.88
2016,9,14,13,45,665.5,198.0,2.05,24.0,687.5,790.04,593.79
2016,9,14,14,0,869.0,106.0,2.1,24.0,732.0,834.29,624.77
2016,9,14,14,15,858.5,104.5,2.1,24.0,699.5,797.35,600.24
2016,9,14,14,30,848.0,103.0,2.1,24.0,667.0,761.61,577.1
2016,9,14,14,45,837.0,99.5,2.15,24.0,628.5,717.67,548.32
2016,9,14,15,0,826.0,96.0,2.2,24.0,590.0,672.05,517.72
2016,9,14,15,15,807.5,93.0,2.2,23.5,546.0,620.71,481.34
2016,9,14,15,30,789.0,90.0,2.2,23.0,502.0,568.85,443.42
2016,9,14,15,45,766.5,85.5,2.2,23.0,454.5,513.0,400.46
2016,9,14,16,0,744.0,81.0,2.2,23.0,407.0,457.62,356.52
2016,9,14,16,15,709.0,76.5,2.15,22.5,356.0,397.8,308.3
2016,9,14,16,30,674.0,72.0,2.1,22.0,305.0,340.07,260.17
2016,9,14,16,45,627.0,65.5,2.1,21.5,254.0,279.09,208.39
2016,9,14,17,0,580.0,59.0,2.1,21.0,203.0,222.6,159.3
2016,9,14,17,15,502.0,50.5,2.0,20.0,154.0,162.24,108.46
2016,9,14,17,30,424.0,42.0,1.9,19.0,105.0,110.68,66.35
2016,9,14,17,45,299.0,29.5,1.8,18.5,65.0,59.72,28.26
2016,9,14,18,0,174.0,17.0,1.7,18.0,25.0,21.97,0.0
2016,9,14,18,15,87.0,8.5,1.75,17.5,12.5,8.36,0.0
2016,9,14,18,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,6,15,191.0,17.0,1.55,13.5,39.5,28.7,4.06
2016,9,15,6,30,382.0,34.0,1.6,14.0,79.0,82.93,45.47
2016,9,15,6,45,470.5,42.5,1.65,15.0,126.5,131.38,84.1
2016,9,15,7,0,559.0,51.0,1.7,16.0,174.0,190.03,133.37
2016,9,15,7,15,615.0,57.0,1.6,16.5,225.0,246.24,182.95
2016,9,15,7,30,671.0,63.0,1.5,17.0,276.0,308.03,236.57
2016,9,15,7,45,378.0,115.0,1.45,17.5,239.0,278.01,219.31
2016,9,15,8,0,85.0,167.0,1.4,18.0,202.0,206.81,164.17
2016,9,15,8,15,108.5,190.5,1.3,18.5,240.5,251.18,199.43
2016,9,15,8,30,132.0,214.0,1.2,19.0,279.0,294.59,232.77
2016,9,15,8,45,188.5,231.5,1.15,20.0,334.5,353.99,277.71
2016,9,15,9,0,245.0,249.0,1.1,21.0,390.0,423.48,328.79
2016,9,15,9,15,557.0,169.0,1.1,21.5,519.5,577.36,445.96
2016,9,15,9,30,869.0,89.0,1.1,22.0,649.0,740.56,561.02
2016,9,15,9,45,883.0,89.5,1.15,22.5,684.5,783.26,586.47
2016,9,15,10,0,897.0,90.0,1.2,23.0,720.0,824.03,611.67
2016,9,15,10,15,904.5,91.0,1.25,23.5,748.0,857.73,631.92
2016,9,15,10,30,912.0,92.0,1.3,24.0,776.0,888.65,650.29
2016,9,15,10,45,917.0,93.0,1.4,24.5,797.0,914.4,665.95
2016,9,15,11,0,922.0,94.0,1.5,25.0,818.0,936.94,679.57
2016,9,15,11,15,925.0,94.5,1.6,25.0,831.0,953.76,690.93
2016,9,15,11,30,928.0,95.0,1.7,25.0,844.0,967.09,700.2
2016,9,15,11,45,929.0,95.5,1.85,25.0,849.0,974.96,706.76
2016,9,15,12,0,930.0,96.0,2.0,25.0,854.0,979.19,711.09
2016,9,15,12,15,702.0,202.5,2.1,25.0,773.5,888.33,652.95
2016,9,15,12,30,474.0,309.0,2.2,25.0,693.0,781.99,578.16
2016,9,15,12,45,684.5,209.5,2.3,25.5,756.0,869.43,643.24
2016,9,15,13,0,895.0,110.0,2.4,26.0,819.0,936.8,686.98
2016,9,15,13,15,890.0,109.5,2.45,25.5,800.5,916.92,675.6
2016,9,15,13,30,885.0,109.0,2.5,25.0,782.0,893.87,662.9
2016,9,15,13,45,678.5,185.5,2.55,25.0,691.5,786.1,591.18
2016,9,15,14,0,472.0,262.0,2.6,25.0,601.0,674.36,509.92
2016,9,15,14,15,469.5,250.5,2.65,25.0,574.0,644.61,490.43
2016,9,15,14,30,467.0,239.0,2.7,25.0,547.0,613.42,469.02
2016,9,15,14,45,477.5,220.0,2.75,25.0,518.5,582.45,447.79
2016,9,15,15,0,488.0,201.0,2.8,25.0,490.0,549.24,424.44
2016,9,15,15,15,635.5,146.0,2.8,24.5,493.0,565.81,439.94
2016,9,15,15,30,783.0,91.0,2.8,24.0,496.0,563.63,440.23
2016,9,15,15,45,758.0,87.0,2.8,23.5,448.0,507.26,397.02
2016,9,15,16,0,733.0,83.0,2.8,23.0,400.0,451.62,353.18
2016,9,15,16,15,696.5,78.0,2.8,22.5,349.5,391.34,304.29
2016,9,15,16,30,660.0,73.0,2.8,22.0,299.0,333.27,255.59
2016,9,15,16,45,608.0,66.5,2.85,21.5,247.5,271.57,203.04
2016,9,15,17,0,556.0,60.0,2.9,21.0,196.0,214.96,153.83
2016,9,15,17,15,474.0,51.0,2.85,20.0,147.5,154.92,103.41
2016,9,15,17,30,392.0,42.0,2.8,19.0,99.0,104.18,62.26
2016,9,15,17,45,259.0,29.0,2.8,18.5,60.0,54.38,24.97
2016,9,15,18,0,126.0,16.0,2.8,18.0,21.0,20.03,0.0
2016,9,15,18,15,63.0,8.0,2.75,17.5,10.5,0.0,0.0
2016,9,15,18,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,16,6,15,0.0,16.0,0.7,13.5,16.0,15.44,0.32
2016,9,16,6,30,0.0,32.0,0.6,14.0,32.0,30.96,19.45
2016,9,16,6,45,0.5,52.5,0.55,15.0,52.5,51.09,37.07
2016,9,16,7,0,1.0,73.0,0.5,16.0,73.0,71.38,54.38
2016,9,16,7,15,8.5,92.5,0.4,16.5,95.5,92.88,72.25
2016,9,16,7,30,16.0,112.0,0.3,17.0,118.0,115.27,90.52
2016,9,16,7,45,20.5,132.0,0.25,17.5,140.0,137.81,108.56
2016,9,16,8,0,25.0,152.0,0.2,18.0,162.0,160.86,126.58
2016,9,16,8,15,28.0,170.5,0.15,18.5,183.5,185.3,145.27
2016,9,16,8,30,31.0,189.0,0.1,19.0,205.0,207.36,161.69
2016,9,16,8,45,51.5,217.0,0.1,20.0,246.0,250.36,193.91
2016,9,16,9,0,72.0,245.0,0.1,21.0,287.0,295.28,226.62
2016,9,16,9,15,99.0,269.5,0.15,21.5,331.0,342.77,261.26
2016,9,16,9,30,126.0,294.0,0.2,22.0,375.0,398.41,301.06
2016,9,16,9,45,260.0,289.5,0.3,23.0,468.0,508.58,381.03
2016,9,16,10,0,394.0,285.0,0.4,24.0,561.0,620.78,458.94
2016,9,16,10,15,647.5,190.5,0.5,24.5,665.0,755.06,553.52
2016,9,16,10,30,901.0,96.0,0.6,25.0,769.0,881.93,633.71
2016,9,16,10,45,906.5,97.0,0.7,25.5,790.0,907.8,648.06
2016,9,16,11,0,912.0,98.0,0.8,26.0,811.0,930.51,661.89
2016,9,16,11,15,915.5,99.0,0.95,26.5,824.0,948.1,673.5
2016,9,16,11,30,919.0,100.0,1.1,27.0,837.0,962.24,682.99
2016,9,16,11,45,704.5,202.0,1.25,27.5,769.5,887.26,636.4
2016,9,16,12,0,490.0,304.0,1.4,28.0,702.0,793.86,572.59
2016,9,16,12,15,496.0,300.5,1.45,28.0,702.0,795.2,575.19
2016,9,16,12,30,502.0,297.0,1.5,28.0,702.0,794.36,575.43
2016,9,16,12,45,701.0,202.0,1.6,28.0,759.0,875.01,633.96
2016,9,16,13,0,900.0,107.0,1.7,28.0,816.0,935.74,673.73
2016,9,16,13,15,683.5,195.5,1.75,28.0,726.5,830.85,606.18
2016,9,16,13,30,467.0,284.0,1.8,28.0,637.0,718.18,527.65
2016,9,16,13,45,463.0,275.0,1.85,28.0,615.0,693.16,512.47
2016,9,16,14,0,459.0,266.0,1.9,28.0,593.0,666.6,495.28
2016,9,16,14,15,451.0,256.5,1.9,28.0,565.5,634.96,474.0
2016,9,16,14,30,443.0,247.0,1.9,28.0,538.0,602.29,451.76
2016,9,16,14,45,637.0,170.5,1.95,28.0,560.5,645.96,487.39
2016,9,16,15,0,831.0,94.0,2.0,28.0,583.0,667.74,506.2
2016,9,16,15,15,812.5,91.0,2.0,27.5,539.0,616.2,469.73
2016,9,16,15,30,794.0,88.0,2.0,27.0,495.0,564.13,432.25
2016,9,16,15,45,769.5,84.0,2.05,27.0,446.5,507.54,389.55
2016,9,16,16,0,745.0,80.0,2.1,27.0,398.0,451.63,345.92
2016,9,16,16,15,709.0,75.0,2.1,26.0,347.0,391.01,298.38
2016,9,16,16,30,673.0,70.0,2.1,25.0,296.0,332.58,250.74
2016,9,16,16,45,620.5,64.0,2.1,24.5,244.5,270.7,198.76
2016,9,16,17,0,568.0,58.0,2.1,24.0,193.0,213.96,150.11
2016,9,16,17,15,485.5,49.0,2.05,23.0,144.5,153.43,100.04
2016,9,16,17,30,403.0,40.0,2.0,22.0,96.0,102.28,59.21
2016,9,16,17,45,265.5,27.0,1.95,21.0,57.5,51.77,21.55
2016,9,16,18,0,128.0,14.0,1.9,20.0,19.0,17.65,0.0
2016,9,16,18,15,64.0,7.0,1.95,19.5,9.5,0.0,0.0
2016,9,16,18,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,17,6,15,0.0,13.0,0.75,14.5,13.0,12.54,0.0
2016,9,17,6,30,0.0,26.0,0.6,15.0,26.0,25.11,14.54
2016,9,17,6,45,0.0,43.0,0.5,15.5,43.0,41.64,29.14
2016,9,17,7,0,0.0,60.0,0.4,16.0,60.0,58.25,43.47
2016,9,17,7,15,0.0,78.0,0.35,16.5,78.0,75.91,58.4
2016,9,17,7,30,0.0,96.0,0.3,17.0,96.0,93.62,73.0
2016,9,17,7,45,0.5,114.0,0.3,18.0,114.5,111.58,87.28
2016,9,17,8,0,1.0,132.0,0.3,19.0,133.0,129.65,101.28
2016,9,17,8,15,9.0,154.0,0.3,19.5,158.5,155.7,121.59
2016,9,17,8,30,17.0,176.0,0.3,20.0,184.0,182.62,142.21
2016,9,17,8,45,30.5,203.0,0.35,21.0,220.0,223.02,172.77
2016,9,17,9,0,44.0,230.0,0.4,22.0,256.0,261.28,200.95
2016,9,17,9,15,74.0,259.5,0.45,22.5,305.5,314.87,240.83
2016,9,17,9,30,104.0,289.0,0.5,23.0,355.0,370.87,281.53
2016,9,17,9,45,160.5,306.5,0.55,24.0,415.0,443.15,333.14
2016,9,17,10,0,217.0,324.0,0.6,25.0,475.0,512.69,381.26
2016,9,17,10,15,561.0,207.5,0.65,25.5,619.5,699.79,516.72
2016,9,17,10,30,905.0,91.0,0.7,26.0,764.0,878.33,631.69
2016,9,17,10,45,719.5,181.0,0.8,26.5,725.0,839.7,604.38
2016,9,17,11,0,534.0,271.0,0.9,27.0,686.0,779.16,562.05
2016,9,17,11,15,728.0,182.5,1.0,27.5,758.0,873.61,626.99
2016,9,17,11,30,922.0,94.0,1.1,28.0,830.0,956.53,677.88
2016,9,17,11,45,923.0,94.0,1.2,28.5,835.0,963.65,681.3
2016,9,17,12,0,924.0,94.0,1.3,29.0,840.0,967.14,683.51
2016,9,17,12,15,923.0,94.0,1.4,29.0,836.5,965.11,683.76
2016,9,17,12,30,922.0,94.0,1.5,29.0,833.0,959.45,681.84
2016,9,17,12,45,908.0,99.5,1.6,29.0,819.0,944.22,673.98
2016,9,17,13,0,894.0,105.0,1.7,29.0,805.0,925.74,664.1
2016,9,17,13,15,681.0,193.5,1.75,29.0,719.5,824.69,599.99
2016,9,17,13,30,468.0,282.0,1.8,29.0,634.0,715.75,524.14
2016,9,17,13,45,458.0,275.5,1.9,29.0,610.0,688.22,507.42
2016,9,17,14,0,448.0,269.0,2.0,29.0,586.0,659.48,488.87
2016,9,17,14,15,647.0,183.0,2.0,28.5,617.0,713.01,532.38
2016,9,17,14,30,846.0,97.0,2.0,28.0,648.0,745.48,557.66
2016,9,17,14,45,831.0,95.0,2.05,28.0,609.0,700.31,527.78
2016,9,17,15,0,816.0,93.0,2.1,28.0,570.0,653.78,496.5
2016,9,17,15,15,797.0,90.0,2.1,27.5,526.0,602.58,460.55
2016,9,17,15,30,778.0,87.0,2.1,27.0,482.0,550.95,423.13
2016,9,17,15,45,751.0,83.5,2.15,27.0,434.0,494.37,380.15
2016,9,17,16,0,724.0,80.0,2.2,27.0,386.0,438.76,336.51
2016,9,17,16,15,687.5,75.0,2.15,26.5,336.0,379.16,288.86
2016,9,17,16,30,651.0,70.0,2.1,26.0,286.0,321.81,241.48
2016,9,17,16,45,598.0,63.5,2.1,25.5,235.5,260.66,190.27
2016,9,17,17,0,545.0,57.0,2.1,25.0,185.0,204.74,142.54
2016,9,17,17,15,461.0,48.0,1.95,24.0,137.0,145.58,93.95
2016,9,17,17,30,377.0,39.0,1.8,23.0,89.0,95.98,54.78
2016,9,17,17,45,240.0,26.0,1.7,22.0,52.5,47.2,17.75
2016,9,17,18,0,103.0,13.0,1.6,21.0,16.0,15.52,0.0
2016,9,17,18,15,51.5,6.5,1.6,20.5,8.0,0.0,0.0
2016,9,17,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,18,6,15,176.5,15.5,0.85,16.5,35.0,25.56,0.0
2016,9,18,6,30,353.0,31.0,0.9,17.0,70.0,75.46,39.53
2016,9,18,6,45,446.5,40.0,1.0,18.0,116.0,123.24,76.98
2016,9,18,7,0,540.0,49.0,1.1,19.0,162.0,181.84,125.14
2016,9,18,7,15,597.5,55.0,1.05,19.5,212.0,237.14,173.1
2016,9,18,7,30,655.0,61.0,1.0,20.0,262.0,298.31,225.32
2016,9,18,7,45,694.5,65.0,0.95,21.0,312.5,355.34,272.81
2016,9,18,8,0,734.0,69.0,0.9,22.0,363.0,415.59,320.86
2016,9,18,8,15,761.0,72.5,0.9,23.0,411.5,471.62,364.02
2016,9,18,8,30,788.0,76.0,0.9,24.0,460.0,528.72,406.12
2016,9,18,8,45,808.5,78.5,0.9,25.0,505.0,581.49,443.41
2016,9,18,9,0,829.0,81.0,0.9,26.0,550.0,631.65,477.48
2016,9,18,9,15,843.5,83.0,0.85,27.0,590.0,678.64,506.51
2016,9,18,9,30,858.0,85.0,0.8,28.0,630.0,724.29,532.87
2016,9,18,9,45,876.5,83.5,0.75,29.0,666.0,767.63,556.91
2016,9,18,10,0,895.0,82.0,0.7,30.0,702.0,809.33,579.21
2016,9,18,10,15,903.0,83.0,0.6,30.5,729.5,843.13,596.27
2016,9,18,10,30,911.0,84.0,0.5,31.0,757.0,874.17,611.23
2016,9,18,10,45,916.0,85.0,0.45,31.5,777.5,899.64,623.45
2016,9,18,11,0,921.0,86.0,0.4,32.0,798.0,921.9,633.66
2016,9,18,11,15,707.0,190.5,0.5,32.5,742.5,861.65,597.07
2016,9,18,11,30,493.0,295.0,0.6,33.0,687.0,780.2,543.16
2016,9,18,11,45,712.0,191.0,0.7,33.5,760.5,879.49,610.51
2016,9,18,12,0,931.0,87.0,0.8,34.0,834.0,963.81,660.6
2016,9,18,12,15,699.0,196.5,0.95,34.0,756.5,874.35,607.86
2016,9,18,12,30,467.0,306.0,1.1,34.0,679.0,769.28,539.96
2016,9,18,12,45,690.5,198.5,1.25,34.5,741.0,858.18,603.46
2016,9,18,13,0,914.0,91.0,1.4,35.0,803.0,926.13,645.79
2016,9,18,13,15,909.5,90.5,1.5,34.5,784.0,906.17,635.82
2016,9,18,13,30,905.0,90.0,1.6,34.0,765.0,882.96,624.63
2016,9,18,13,45,898.5,88.5,1.7,34.0,739.0,853.85,608.25
2016,9,18,14,0,892.0,87.0,1.8,34.0,713.0,821.87,589.83
2016,9,18,14,15,882.0,85.5,1.85,34.0,680.0,784.46,567.17
2016,9,18,14,30,872.0,84.0,1.9,34.0,647.0,744.77,542.74
2016,9,18,14,45,859.0,82.0,2.0,34.0,608.0,700.37,515.11
2016,9,18,15,0,846.0,80.0,2.1,34.0,569.0,654.38,485.75
2016,9,18,15,15,827.5,77.5,2.15,33.5,525.0,603.12,450.74
2016,9,18,15,30,809.0,75.0,2.2,33.0,481.0,553.17,415.37
2016,9,18,15,45,784.0,71.5,2.25,32.5,433.0,496.29,373.71
2016,9,18,16,0,759.0,68.0,2.3,32.0,385.0,440.12,330.98
2016,9,18,16,15,723.5,64.0,2.25,31.0,334.5,379.99,284.12
2016,9,18,16,30,688.0,60.0,2.2,30.0,284.0,322.36,237.43
2016,9,18,16,45,636.5,54.5,2.2,29.0,233.5,260.96,186.76
2016,9,18,17,0,585.0,49.0,2.2,28.0,183.0,204.65,139.21
2016,9,18,17,15,501.0,41.5,2.1,27.0,135.0,145.1,90.62
2016,9,18,17,30,417.0,34.0,2.0,26.0,87.0,95.09,51.49
2016,9,18,17,45,271.5,22.5,1.9,25.0,50.5,44.97,13.32
2016,9,18,18,0,126.0,11.0,1.8,24.0,14.0,13.7,0.0
2016,9,18,18,15,63.0,5.5,1.75,23.5,7.0,0.0,0.0
