Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,18,18,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,6,15,172.0,15.0,1.05,18.5,33.5,24.56,0.0
2016,9,19,6,30,344.0,30.0,1.1,19.0,67.0,73.08,37.43
2016,9,19,6,45,434.5,39.5,1.15,19.5,112.5,120.18,74.43
2016,9,19,7,0,525.0,49.0,1.2,20.0,158.0,177.76,121.78
2016,9,19,7,15,583.5,55.0,1.15,20.5,207.5,232.42,169.0
2016,9,19,7,30,642.0,61.0,1.1,21.0,257.0,293.05,220.67
2016,9,19,7,45,680.5,66.0,1.05,22.0,307.0,349.91,267.97
2016,9,19,8,0,719.0,71.0,1.0,23.0,357.0,409.95,315.83
2016,9,19,8,15,747.0,74.5,1.0,24.0,405.0,465.68,358.76
2016,9,19,8,30,775.0,78.0,1.0,25.0,453.0,522.58,400.77
2016,9,19,8,45,795.0,80.5,1.05,26.0,497.0,574.38,437.8
2016,9,19,9,0,815.0,83.0,1.1,27.0,541.0,625.94,473.33
2016,9,19,9,15,830.0,85.5,1.1,27.5,581.0,670.72,502.84
2016,9,19,9,30,845.0,88.0,1.1,28.0,621.0,716.69,531.45
2016,9,19,9,45,847.5,93.5,1.15,28.5,652.5,754.78,554.81
2016,9,19,10,0,850.0,99.0,1.2,29.0,684.0,790.26,576.24
2016,9,19,10,15,858.5,100.5,1.2,29.5,711.5,823.64,595.52
2016,9,19,10,30,867.0,102.0,1.2,30.0,739.0,854.45,612.93
2016,9,19,10,45,874.5,102.0,1.3,30.5,760.0,879.99,628.21
2016,9,19,11,0,882.0,102.0,1.4,31.0,781.0,902.56,641.64
2016,9,19,11,15,885.5,102.5,1.5,31.0,794.0,918.92,652.51
2016,9,19,11,30,889.0,103.0,1.6,31.0,807.0,931.93,661.43
2016,9,19,11,45,689.5,200.5,1.75,31.5,748.5,867.28,620.43
2016,9,19,12,0,490.0,298.0,1.9,32.0,690.0,784.54,562.77
2016,9,19,12,15,462.0,308.5,1.95,32.0,677.0,768.95,552.88
2016,9,19,12,30,434.0,319.0,2.0,32.0,664.0,751.48,541.14
2016,9,19,12,45,435.0,314.0,2.15,32.5,655.0,742.7,535.7
2016,9,19,13,0,436.0,309.0,2.3,33.0,646.0,732.04,528.88
2016,9,19,13,15,444.0,297.0,2.35,32.5,633.5,718.38,521.9
2016,9,19,13,30,452.0,285.0,2.4,32.0,621.0,702.63,513.46
2016,9,19,13,45,653.0,193.0,2.5,32.0,659.0,764.78,562.03
2016,9,19,14,0,854.0,101.0,2.6,32.0,697.0,803.49,589.52
2016,9,19,14,15,843.5,99.5,2.65,31.5,664.5,766.82,567.0
2016,9,19,14,30,833.0,98.0,2.7,31.0,632.0,731.35,545.55
2016,9,19,14,45,823.0,94.0,2.75,31.0,594.5,687.99,517.18
2016,9,19,15,0,813.0,90.0,2.8,31.0,557.0,642.93,486.4
2016,9,19,15,15,793.5,87.0,2.8,30.5,513.0,591.58,450.11
2016,9,19,15,30,774.0,84.0,2.8,30.0,469.0,539.86,412.42
2016,9,19,15,45,752.5,79.0,2.85,29.5,422.5,484.9,371.18
2016,9,19,16,0,731.0,74.0,2.9,29.0,376.0,430.39,328.75
2016,9,19,16,15,694.0,69.5,2.85,28.5,326.0,370.62,280.7
2016,9,19,16,30,657.0,65.0,2.8,28.0,276.0,313.82,233.49
2016,9,19,16,45,608.0,58.5,2.75,27.5,226.0,253.98,183.03
2016,9,19,17,0,559.0,52.0,2.7,27.0,176.0,198.94,135.83
2016,9,19,17,15,472.0,43.5,2.6,26.0,129.0,139.57,87.46
2016,9,19,17,30,385.0,35.0,2.5,25.0,82.0,90.14,48.86
2016,9,19,17,45,241.5,22.5,2.4,24.0,47.0,41.31,9.54
2016,9,19,18,0,98.0,10.0,2.3,23.0,12.0,11.73,0.0
2016,9,19,18,15,49.0,5.0,2.3,22.5,6.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,2.45,19.5,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,20,6,15,157.0,16.5,2.6,14.5,33.0,24.95,0.0
2016,9,20,6,30,314.0,33.0,2.7,15.0,66.0,72.28,38.31
2016,9,20,6,45,416.5,43.0,2.8,15.5,112.5,120.16,76.33
2016,9,20,7,0,519.0,53.0,2.9,16.0,159.0,179.93,125.98
2016,9,20,7,15,580.5,59.5,2.9,16.5,209.5,235.63,175.21
2016,9,20,7,30,642.0,66.0,2.9,17.0,260.0,297.63,229.57
2016,9,20,7,45,686.0,70.0,2.95,17.5,311.0,355.85,280.33
2016,9,20,8,0,730.0,74.0,3.0,18.0,362.0,417.27,332.3
2016,9,20,8,15,758.0,77.5,2.95,18.5,410.5,473.52,378.54
2016,9,20,8,30,786.0,81.0,2.9,19.0,459.0,530.91,424.06
2016,9,20,8,45,810.0,82.5,2.85,19.5,504.5,584.52,465.22
2016,9,20,9,0,834.0,84.0,2.8,20.0,550.0,638.19,505.07
2016,9,20,9,15,848.5,86.0,2.8,20.5,590.0,682.77,536.51
2016,9,20,9,30,863.0,88.0,2.8,21.0,630.0,728.47,566.97
2016,9,20,9,45,757.0,135.5,2.8,21.5,630.0,734.81,568.89
2016,9,20,10,0,651.0,183.0,2.8,22.0,630.0,726.17,559.56
2016,9,20,10,15,775.5,138.0,2.8,22.5,691.0,798.07,609.31
2016,9,20,10,30,900.0,93.0,2.8,23.0,752.0,871.14,657.13
2016,9,20,10,45,905.5,94.0,2.85,23.5,772.0,896.64,672.15
2016,9,20,11,0,911.0,95.0,2.9,24.0,792.0,918.97,685.4
2016,9,20,11,15,703.0,193.0,2.95,24.0,736.0,857.84,643.68
2016,9,20,11,30,495.0,291.0,3.0,24.0,680.0,775.92,582.98
2016,9,20,11,45,706.5,194.0,3.05,24.5,753.0,874.48,655.0
2016,9,20,12,0,918.0,97.0,3.1,25.0,826.0,958.14,709.36
2016,9,20,12,15,670.0,210.0,3.15,25.0,741.0,858.56,642.04
2016,9,20,12,30,422.0,323.0,3.2,25.0,656.0,743.66,557.02
2016,9,20,12,45,440.0,310.0,3.25,25.0,652.5,742.02,557.76
2016,9,20,13,0,458.0,297.0,3.3,25.0,649.0,738.08,556.16
2016,9,20,13,15,498.0,273.5,3.3,25.0,647.5,739.95,559.17
2016,9,20,13,30,538.0,250.0,3.3,25.0,646.0,738.27,559.65
2016,9,20,13,45,566.0,229.0,3.35,25.0,633.0,725.34,552.15
2016,9,20,14,0,594.0,208.0,3.4,25.0,620.0,711.53,543.9
2016,9,20,14,15,593.5,195.5,3.4,24.5,590.0,678.42,521.98
2016,9,20,14,30,593.0,183.0,3.4,24.0,560.0,643.31,498.29
2016,9,20,14,45,707.5,136.0,3.45,24.0,558.0,650.79,506.61
2016,9,20,15,0,822.0,89.0,3.5,24.0,556.0,644.95,504.35
2016,9,20,15,15,802.0,86.0,3.5,23.5,512.0,592.92,465.86
2016,9,20,15,30,782.0,83.0,3.5,23.0,468.0,540.56,426.18
2016,9,20,15,45,755.0,79.0,3.55,23.0,420.0,483.44,380.92
2016,9,20,16,0,728.0,75.0,3.6,23.0,372.0,427.3,335.05
2016,9,20,16,15,689.5,70.5,3.55,22.5,321.5,367.51,285.48
2016,9,20,16,30,651.0,66.0,3.5,22.0,271.0,310.22,236.48
2016,9,20,16,45,596.0,59.5,3.5,21.5,221.0,249.04,183.68
2016,9,20,17,0,541.0,53.0,3.5,21.0,171.0,193.34,134.96
2016,9,20,17,15,450.5,44.0,3.45,20.0,124.0,134.17,85.82
2016,9,20,17,30,360.0,35.0,3.4,19.0,77.0,85.37,47.01
2016,9,20,17,45,180.0,17.5,3.35,18.5,38.5,30.66,3.01
2016,9,20,18,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,21,6,15,83.0,17.5,3.6,14.0,25.5,21.23,0.0
2016,9,21,6,30,166.0,35.0,3.8,14.0,51.0,56.39,31.64
2016,9,21,6,45,224.0,52.0,4.0,14.5,88.5,94.48,63.36
2016,9,21,7,0,282.0,69.0,4.2,15.0,126.0,139.4,101.27
2016,9,21,7,15,316.0,85.5,4.3,15.5,166.5,183.44,140.08
2016,9,21,7,30,350.0,102.0,4.4,16.0,207.0,231.09,181.77
2016,9,21,7,45,382.0,115.0,4.5,16.5,248.5,277.7,222.12
2016,9,21,8,0,414.0,128.0,4.6,17.0,290.0,327.19,264.05
2016,9,21,8,15,291.0,166.0,4.6,17.0,287.5,322.38,261.2
2016,9,21,8,30,168.0,204.0,4.6,17.0,285.0,304.33,245.97
2016,9,21,8,45,208.0,221.5,4.65,17.5,331.0,354.92,286.41
2016,9,21,9,0,248.0,239.0,4.7,18.0,377.0,414.19,332.84
2016,9,21,9,15,390.5,218.5,4.7,18.0,454.0,507.63,407.98
2016,9,21,9,30,533.0,198.0,4.7,18.0,531.0,606.02,485.61
2016,9,21,9,45,712.5,145.0,4.75,18.5,615.5,709.88,566.14
2016,9,21,10,0,892.0,92.0,4.8,19.0,700.0,813.09,639.7
2016,9,21,10,15,901.5,93.0,4.8,19.0,729.0,847.78,663.19
2016,9,21,10,30,911.0,94.0,4.8,19.0,758.0,879.8,685.04
2016,9,21,10,45,919.0,94.5,4.8,19.5,779.5,907.08,702.1
2016,9,21,11,0,927.0,95.0,4.8,20.0,801.0,931.24,716.92
2016,9,21,11,15,785.0,164.0,4.8,20.0,769.0,895.52,691.06
2016,9,21,11,30,643.0,233.0,4.8,20.0,737.0,851.21,658.67
2016,9,21,11,45,462.5,302.0,4.85,20.5,665.5,760.07,587.22
2016,9,21,12,0,282.0,371.0,4.9,21.0,594.0,660.66,508.82
2016,9,21,12,15,175.5,365.0,4.95,21.0,503.5,546.74,422.72
2016,9,21,12,30,69.0,359.0,5.0,21.0,413.0,432.94,334.5
2016,9,21,12,45,501.0,229.5,5.05,21.0,613.5,710.61,556.35
2016,9,21,13,0,933.0,100.0,5.1,21.0,814.0,945.08,727.04
2016,9,21,13,15,717.0,180.5,5.15,21.0,721.0,834.74,648.13
2016,9,21,13,30,501.0,261.0,5.2,21.0,628.0,716.78,559.22
2016,9,21,13,45,519.5,243.0,5.3,21.0,612.0,699.95,548.92
2016,9,21,14,0,538.0,225.0,5.4,21.0,596.0,680.22,535.85
2016,9,21,14,15,531.0,215.0,5.45,21.0,566.0,646.34,511.21
2016,9,21,14,30,524.0,205.0,5.5,21.0,536.0,611.15,485.29
2016,9,21,14,45,699.5,144.0,5.55,21.0,556.5,651.3,519.56
2016,9,21,15,0,875.0,83.0,5.6,21.0,577.0,667.77,534.85
2016,9,21,15,15,856.0,80.5,5.6,20.5,531.0,617.18,495.96
2016,9,21,15,30,837.0,78.0,5.6,20.0,485.0,563.48,453.83
2016,9,21,15,45,814.0,73.5,5.6,20.0,436.0,505.3,406.1
2016,9,21,16,0,791.0,69.0,5.6,20.0,387.0,447.6,357.36
2016,9,21,16,15,753.5,65.0,5.5,19.5,334.5,385.23,304.06
2016,9,21,16,30,716.0,61.0,5.4,19.0,282.0,325.53,251.46
2016,9,21,16,45,660.0,55.0,5.35,18.5,229.5,261.18,194.47
2016,9,21,17,0,604.0,49.0,5.3,18.0,177.0,202.57,141.94
2016,9,21,17,15,508.5,41.0,5.2,17.0,128.0,140.21,89.22
2016,9,21,17,30,413.0,33.0,5.1,16.0,79.0,88.77,47.64
2016,9,21,17,45,206.5,16.5,5.05,15.5,39.5,30.59,0.0
2016,9,21,18,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,4.95,14.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,6,15,156.0,15.5,3.8,12.5,30.5,23.5,0.0
2016,9,22,6,30,312.0,31.0,3.9,13.0,61.0,69.52,35.71
2016,9,22,6,45,417.0,40.5,4.05,13.5,107.5,116.91,73.97
2016,9,22,7,0,522.0,50.0,4.2,14.0,154.0,176.48,123.85
2016,9,22,7,15,585.0,57.0,4.1,14.5,204.5,233.07,174.39
2016,9,22,7,30,648.0,64.0,4.0,15.0,255.0,296.15,230.36
2016,9,22,7,45,696.0,67.5,3.95,15.5,307.5,355.23,282.56
2016,9,22,8,0,744.0,71.0,3.9,16.0,360.0,418.61,336.86
2016,9,22,8,15,772.5,74.5,3.7,16.5,409.0,475.65,384.37
2016,9,22,8,30,801.0,78.0,3.5,17.0,458.0,533.85,431.02
2016,9,22,8,45,825.0,79.5,3.35,17.5,504.0,587.97,473.01
2016,9,22,9,0,849.0,81.0,3.2,18.0,550.0,639.62,511.75
2016,9,22,9,15,863.5,83.0,3.1,18.5,590.0,687.12,545.36
2016,9,22,9,30,878.0,85.0,3.0,19.0,630.0,733.21,575.99
2016,9,22,9,45,894.0,84.5,2.9,19.5,665.5,776.04,603.63
2016,9,22,10,0,910.0,84.0,2.8,20.0,701.0,817.0,629.42
2016,9,22,10,15,917.5,85.0,2.75,20.0,729.0,850.46,651.12
2016,9,22,10,30,925.0,86.0,2.7,20.0,757.0,881.08,670.74
2016,9,22,10,45,930.0,87.0,2.65,20.5,777.0,906.5,685.4
2016,9,22,11,0,935.0,88.0,2.6,21.0,797.0,928.64,697.78
2016,9,22,11,15,938.0,88.5,2.65,21.0,809.5,945.02,708.52
2016,9,22,11,30,941.0,89.0,2.7,21.0,822.0,957.83,717.03
2016,9,22,11,45,718.0,189.5,2.75,21.5,751.0,876.93,661.05
2016,9,22,12,0,495.0,290.0,2.8,22.0,680.0,777.46,587.4
2016,9,22,12,15,504.0,281.5,2.8,22.0,677.0,775.82,587.49
2016,9,22,12,30,513.0,273.0,2.8,22.0,674.0,771.95,585.33
2016,9,22,12,45,719.5,183.0,2.85,22.5,736.0,860.47,650.04
2016,9,22,13,0,926.0,93.0,2.9,23.0,798.0,928.5,695.06
2016,9,22,13,15,921.0,92.5,2.95,23.0,778.5,907.62,681.35
2016,9,22,13,30,916.0,92.0,3.0,23.0,759.0,883.48,666.2
2016,9,22,13,45,906.5,91.5,3.05,23.0,731.5,852.48,646.32
2016,9,22,14,0,897.0,91.0,3.1,23.0,704.0,818.74,624.45
2016,9,22,14,15,886.0,89.5,3.2,22.5,670.0,780.24,600.47
2016,9,22,14,30,875.0,88.0,3.3,22.0,636.0,739.54,574.51
2016,9,22,14,45,857.5,87.0,3.4,22.0,595.5,692.9,542.68
2016,9,22,15,0,840.0,86.0,3.5,22.0,555.0,647.63,510.17
2016,9,22,15,15,819.5,83.0,3.6,21.5,510.0,594.57,471.01
2016,9,22,15,30,799.0,80.0,3.7,21.0,465.0,541.17,430.27
2016,9,22,15,45,765.5,78.0,3.85,21.0,415.5,482.15,383.04
2016,9,22,16,0,732.0,76.0,4.0,21.0,366.0,424.71,335.59
2016,9,22,16,15,691.5,71.0,4.05,20.5,315.0,363.66,284.42
2016,9,22,16,30,651.0,66.0,4.1,20.0,264.0,305.26,233.91
2016,9,22,16,45,587.0,60.0,4.2,19.5,213.0,242.3,179.24
2016,9,22,17,0,523.0,54.0,4.3,19.0,162.0,185.84,129.78
2016,9,22,17,15,424.0,44.0,4.15,18.0,115.5,125.83,80.12
2016,9,22,17,30,325.0,34.0,4.0,17.0,69.0,77.25,41.41
2016,9,22,17,45,162.5,17.0,3.9,16.5,34.5,27.22,0.0
2016,9,22,18,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,6,15,178.5,13.5,1.85,12.5,30.0,22.57,0.0
2016,9,23,6,30,357.0,27.0,1.9,13.0,60.0,70.35,34.06
2016,9,23,6,45,453.0,35.5,1.95,14.0,105.5,117.58,72.62
2016,9,23,7,0,549.0,44.0,2.0,15.0,151.0,175.93,121.4
2016,9,23,7,15,608.0,50.0,1.9,15.5,201.0,231.5,170.82
2016,9,23,7,30,667.0,56.0,1.8,16.0,251.0,293.23,225.09
2016,9,23,7,45,705.0,60.0,1.75,17.0,301.0,350.04,274.18
2016,9,23,8,0,743.0,64.0,1.7,18.0,351.0,409.71,323.73
2016,9,23,8,15,770.0,67.5,1.65,18.5,398.5,465.8,369.27
2016,9,23,8,30,797.0,71.0,1.6,19.0,446.0,522.9,413.81
2016,9,23,8,45,817.0,73.0,1.6,20.0,490.0,574.83,452.27
2016,9,23,9,0,837.0,75.0,1.6,21.0,534.0,624.01,487.36
2016,9,23,9,15,851.0,77.0,1.55,21.5,573.5,670.57,518.95
2016,9,23,9,30,865.0,79.0,1.5,22.0,613.0,715.72,547.73
2016,9,23,9,45,875.5,80.5,1.5,22.5,646.5,755.98,572.99
2016,9,23,10,0,886.0,82.0,1.5,23.0,680.0,794.08,596.41
2016,9,23,10,15,893.5,83.0,1.55,23.0,706.5,826.76,617.63
2016,9,23,10,30,901.0,84.0,1.6,23.0,733.0,856.68,636.99
2016,9,23,10,45,905.0,85.0,1.65,23.5,752.5,880.63,651.14
2016,9,23,11,0,909.0,86.0,1.7,24.0,772.0,901.34,663.2
2016,9,23,11,15,912.0,86.5,1.8,24.0,784.0,917.27,674.08
2016,9,23,11,30,915.0,87.0,1.9,24.0,796.0,929.73,682.85
2016,9,23,11,45,913.5,88.0,2.0,24.5,799.5,935.09,685.78
2016,9,23,12,0,912.0,89.0,2.1,25.0,803.0,936.83,686.5
2016,9,23,12,15,911.0,89.0,2.25,25.0,799.0,934.32,686.42
2016,9,23,12,30,910.0,89.0,2.4,25.0,795.0,928.23,684.04
2016,9,23,12,45,903.5,90.0,2.55,25.0,782.5,914.72,676.8
2016,9,23,13,0,897.0,91.0,2.7,25.0,770.0,897.86,667.34
2016,9,23,13,15,892.0,90.5,2.8,24.5,751.0,877.42,656.36
2016,9,23,13,30,887.0,90.0,2.9,24.0,732.0,853.83,643.15
2016,9,23,13,45,879.0,89.0,3.05,24.0,705.5,824.19,624.72
2016,9,23,14,0,871.0,88.0,3.2,24.0,679.0,791.84,604.21
2016,9,23,14,15,861.0,86.0,3.25,24.0,646.0,754.36,579.33
2016,9,23,14,30,851.0,84.0,3.3,24.0,613.0,714.69,552.66
2016,9,23,14,45,838.5,81.5,3.4,24.0,575.0,670.8,522.78
2016,9,23,15,0,826.0,79.0,3.5,24.0,537.0,625.38,490.27
2016,9,23,15,15,806.5,76.5,3.5,23.5,493.0,576.65,454.01
2016,9,23,15,30,787.0,74.0,3.5,23.0,449.0,525.04,414.48
2016,9,23,15,45,758.0,71.0,3.55,23.0,401.0,467.97,368.83
2016,9,23,16,0,729.0,68.0,3.6,23.0,353.0,412.1,322.73
2016,9,23,16,15,689.5,63.5,3.6,22.0,303.5,351.9,272.99
2016,9,23,16,30,650.0,59.0,3.6,21.0,254.0,294.73,224.05
2016,9,23,16,45,594.5,52.5,3.6,20.5,204.5,234.38,171.4
2016,9,23,17,0,539.0,46.0,3.6,20.0,155.0,179.36,122.96
2016,9,23,17,15,441.5,37.5,3.55,19.0,109.5,120.71,74.59
2016,9,23,17,30,344.0,29.0,3.5,18.0,64.0,73.31,36.74
2016,9,23,17,45,172.0,14.5,3.45,17.5,32.0,24.54,0.0
2016,9,23,18,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,24,6,15,190.0,12.5,1.35,15.5,29.5,22.51,0.0
2016,9,24,6,30,380.0,25.0,1.4,16.0,59.0,70.56,32.28
2016,9,24,6,45,479.0,33.0,1.5,16.5,105.5,118.82,71.62
2016,9,24,7,0,578.0,41.0,1.6,17.0,152.0,178.67,121.36
2016,9,24,7,15,637.0,46.0,1.65,17.5,202.5,234.91,171.14
2016,9,24,7,30,696.0,51.0,1.7,18.0,253.0,297.06,225.64
2016,9,24,7,45,735.0,54.5,1.75,19.0,303.5,355.17,275.71
2016,9,24,8,0,774.0,58.0,1.8,20.0,354.0,416.2,326.34
2016,9,24,8,15,801.0,61.0,1.9,20.5,402.5,471.67,371.79
2016,9,24,8,30,828.0,64.0,2.0,21.0,451.0,529.34,417.34
2016,9,24,8,45,848.0,66.0,2.1,22.0,496.5,582.31,457.08
2016,9,24,9,0,868.0,68.0,2.2,23.0,542.0,634.88,495.17
2016,9,24,9,15,882.5,70.0,2.2,23.5,582.0,682.97,528.04
2016,9,24,9,30,897.0,72.0,2.2,24.0,622.0,729.59,558.4
2016,9,24,9,45,911.0,71.5,2.2,25.0,657.0,771.32,583.69
2016,9,24,10,0,925.0,71.0,2.2,26.0,692.0,811.0,607.09
2016,9,24,10,15,932.5,72.0,2.15,26.5,719.5,844.7,626.88
2016,9,24,10,30,940.0,73.0,2.1,27.0,747.0,875.49,644.51
2016,9,24,10,45,945.5,73.5,2.1,27.5,767.5,900.92,658.92
2016,9,24,11,0,951.0,74.0,2.1,28.0,788.0,923.03,671.14
2016,9,24,11,15,954.0,74.5,2.05,28.0,800.5,939.45,680.54
2016,9,24,11,30,957.0,75.0,2.0,28.0,813.0,952.23,687.71
2016,9,24,11,45,958.5,75.0,1.95,28.5,817.5,959.4,690.02
2016,9,24,12,0,960.0,75.0,1.9,29.0,822.0,962.8,690.08
2016,9,24,12,15,959.5,75.0,1.9,29.0,818.5,960.58,688.7
2016,9,24,12,30,959.0,75.0,1.9,29.0,815.0,954.58,685.12
2016,9,24,12,45,946.0,80.5,1.95,29.5,801.0,939.72,675.24
2016,9,24,13,0,933.0,86.0,2.0,30.0,787.0,921.45,663.36
2016,9,24,13,15,928.0,85.0,2.05,30.0,767.5,899.78,650.68
2016,9,24,13,30,923.0,84.0,2.1,30.0,748.0,874.82,635.85
2016,9,24,13,45,915.0,83.0,2.15,30.0,721.0,844.25,617.29
2016,9,24,14,0,907.0,82.0,2.2,30.0,694.0,810.85,596.74
2016,9,24,14,15,896.5,80.5,2.2,29.5,660.0,772.37,573.36
2016,9,24,14,30,886.0,79.0,2.2,29.0,626.0,731.62,548.13
2016,9,24,14,45,871.5,77.5,2.25,29.0,586.0,686.11,518.41
2016,9,24,15,0,857.0,76.0,2.3,29.0,546.0,639.13,486.15
2016,9,24,15,15,837.5,73.5,2.3,28.5,501.0,586.87,448.84
2016,9,24,15,30,818.0,71.0,2.3,28.0,456.0,536.05,411.26
2016,9,24,15,45,790.0,67.5,2.35,28.0,407.5,477.53,366.06
2016,9,24,16,0,762.0,64.0,2.4,28.0,359.0,420.04,320.15
2016,9,24,16,15,722.5,60.0,2.35,27.0,308.0,358.79,270.86
2016,9,24,16,30,683.0,56.0,2.3,26.0,257.0,300.51,222.19
2016,9,24,16,45,620.5,50.5,2.3,25.0,206.0,237.3,168.96
2016,9,24,17,0,558.0,45.0,2.3,24.0,155.0,180.66,120.64
2016,9,24,17,15,457.0,36.5,2.25,23.0,108.5,120.69,72.27
2016,9,24,17,30,356.0,28.0,2.2,22.0,62.0,72.38,34.03
2016,9,24,17,45,178.0,14.0,2.2,21.0,31.0,23.99,0.0
2016,9,24,18,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,25,6,15,191.0,12.5,1.7,16.5,29.5,22.35,0.0
2016,9,25,6,30,382.0,25.0,1.8,17.0,59.0,70.42,31.21
2016,9,25,6,45,485.5,33.0,1.9,18.0,106.0,119.36,71.2
2016,9,25,7,0,589.0,41.0,2.0,19.0,153.0,180.47,121.39
2016,9,25,7,15,649.0,46.5,2.05,19.5,204.0,238.05,172.06
2016,9,25,7,30,709.0,52.0,2.1,20.0,255.0,301.66,227.55
2016,9,25,7,45,747.5,56.0,2.15,21.0,306.5,360.75,278.28
2016,9,25,8,0,786.0,60.0,2.2,22.0,358.0,422.68,329.47
2016,9,25,8,15,812.5,63.0,2.2,22.5,407.0,479.97,375.87
2016,9,25,8,30,839.0,66.0,2.2,23.0,456.0,536.28,419.89
2016,9,25,8,45,858.0,68.5,2.25,24.0,501.0,589.64,459.45
2016,9,25,9,0,877.0,71.0,2.3,25.0,546.0,642.46,497.17
2016,9,25,9,15,890.5,72.5,2.25,25.5,586.0,689.61,529.01
2016,9,25,9,30,904.0,74.0,2.2,26.0,626.0,735.17,558.04
2016,9,25,9,45,916.5,74.5,2.2,27.0,660.5,777.03,583.14
2016,9,25,10,0,929.0,75.0,2.2,28.0,695.0,816.71,606.28
2016,9,25,10,15,936.0,76.0,2.15,28.5,722.5,850.02,625.58
2016,9,25,10,30,943.0,77.0,2.1,29.0,750.0,880.39,642.74
2016,9,25,10,45,945.5,79.0,2.1,30.0,769.0,904.87,655.06
2016,9,25,11,0,948.0,81.0,2.1,31.0,788.0,925.9,665.11
2016,9,25,11,15,950.5,81.5,2.0,31.5,800.0,941.74,672.14
2016,9,25,11,30,953.0,82.0,1.9,32.0,812.0,953.94,676.89
2016,9,25,11,45,951.5,83.0,1.85,32.5,815.5,959.38,678.01
2016,9,25,12,0,950.0,84.0,1.8,33.0,819.0,961.04,676.95
2016,9,25,12,15,949.0,84.0,1.7,33.0,815.0,958.3,674.08
2016,9,25,12,30,948.0,84.0,1.6,33.0,811.0,951.83,669.03
2016,9,25,12,45,942.0,85.0,1.5,33.5,798.0,938.29,658.38
2016,9,25,13,0,936.0,86.0,1.4,34.0,785.0,921.24,645.76
2016,9,25,13,15,931.0,85.0,1.25,34.0,765.0,899.45,630.98
2016,9,25,13,30,926.0,84.0,1.1,34.0,745.0,874.37,614.21
2016,9,25,13,45,914.0,85.0,1.0,34.5,717.0,842.61,592.82
2016,9,25,14,0,902.0,86.0,0.9,35.0,689.0,808.24,569.9
2016,9,25,14,15,891.0,84.0,0.8,35.0,655.0,768.95,545.03
2016,9,25,14,30,880.0,82.0,0.7,35.0,621.0,727.47,518.65
2016,9,25,14,45,861.0,81.5,0.6,35.0,580.0,680.19,488.31
2016,9,25,15,0,842.0,81.0,0.5,35.0,539.0,634.38,457.23
2016,9,25,15,15,821.5,78.0,0.55,34.5,494.0,581.33,422.63
2016,9,25,15,30,801.0,75.0,0.6,34.0,449.0,527.98,386.37
2016,9,25,15,45,769.5,72.0,0.65,33.5,399.5,469.1,344.59
2016,9,25,16,0,738.0,69.0,0.7,33.0,350.0,411.65,302.01
2016,9,25,16,15,696.5,64.5,0.8,32.0,299.5,350.42,255.63
2016,9,25,16,30,655.0,60.0,0.9,31.0,249.0,292.79,209.86
2016,9,25,16,45,590.0,53.5,1.05,30.0,198.0,229.57,158.9
2016,9,25,17,0,525.0,47.0,1.2,29.0,147.0,173.02,112.51
2016,9,25,17,15,421.0,37.5,1.3,28.0,101.5,113.81,66.38
2016,9,25,17,30,317.0,28.0,1.4,27.0,56.0,66.66,29.43
2016,9,25,17,45,158.5,14.0,1.5,26.0,28.0,22.27,0.0
2016,9,25,18,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,26,6,15,120.0,14.0,0.45,17.5,24.0,19.95,0.0
2016,9,26,6,30,240.0,28.0,0.4,18.0,48.0,57.21,26.0
2016,9,26,6,45,343.0,40.5,0.35,19.0,92.0,102.7,63.06
2016,9,26,7,0,446.0,53.0,0.3,20.0,136.0,159.96,108.5
2016,9,26,7,15,513.0,61.5,0.3,20.5,185.5,214.53,154.35
2016,9,26,7,30,580.0,70.0,0.3,21.0,235.0,276.12,205.59
2016,9,26,7,45,625.0,76.5,0.3,22.0,285.0,333.52,252.44
2016,9,26,8,0,670.0,83.0,0.3,23.0,335.0,394.69,300.42
2016,9,26,8,15,702.0,88.0,0.25,24.0,383.5,451.14,342.71
2016,9,26,8,30,734.0,93.0,0.2,25.0,432.0,509.25,384.25
2016,9,26,8,45,756.5,97.0,0.2,26.0,476.5,560.81,419.87
2016,9,26,9,0,779.0,101.0,0.2,27.0,521.0,613.41,454.76
2016,9,26,9,15,796.5,104.5,0.3,27.5,561.0,661.78,487.68
2016,9,26,9,30,814.0,108.0,0.4,28.0,601.0,709.13,518.54
2016,9,26,9,45,826.0,110.5,0.55,29.0,635.0,749.96,543.73
2016,9,26,10,0,838.0,113.0,0.7,30.0,669.0,788.84,567.41
2016,9,26,10,15,847.5,115.0,0.75,30.5,696.5,822.95,587.42
2016,9,26,10,30,857.0,117.0,0.8,31.0,724.0,854.52,605.72
2016,9,26,10,45,863.0,118.5,0.9,31.5,744.5,879.8,620.82
2016,9,26,11,0,869.0,120.0,1.0,32.0,765.0,902.04,634.08
2016,9,26,11,15,872.5,120.5,1.1,32.5,777.0,917.77,643.37
2016,9,26,11,30,876.0,121.0,1.2,33.0,789.0,924.7,647.33
2016,9,26,11,45,878.0,121.0,1.3,33.5,793.5,931.68,651.5
2016,9,26,12,0,880.0,121.0,1.4,34.0,798.0,935.2,653.59
2016,9,26,12,15,879.0,121.0,1.5,34.0,794.0,932.52,653.29
2016,9,26,12,30,878.0,121.0,1.6,34.0,790.0,926.37,650.96
2016,9,26,12,45,901.5,107.5,1.75,34.0,785.5,924.02,651.66
2016,9,26,13,0,925.0,94.0,1.9,34.0,781.0,917.48,649.69
2016,9,26,13,15,919.5,93.0,1.95,34.0,761.0,895.4,636.87
2016,9,26,13,30,914.0,92.0,2.0,34.0,741.0,870.08,622.11
2016,9,26,13,45,907.0,90.5,2.1,34.0,714.0,839.91,604.57
2016,9,26,14,0,900.0,89.0,2.2,34.0,687.0,806.88,584.97
2016,9,26,14,15,889.0,87.5,2.2,33.5,652.5,768.19,561.81
2016,9,26,14,30,878.0,86.0,2.2,33.0,618.0,727.29,536.86
2016,9,26,14,45,864.5,83.0,2.25,33.0,578.5,681.11,507.09
2016,9,26,15,0,851.0,80.0,2.3,33.0,539.0,635.95,475.92
2016,9,26,15,15,830.5,77.0,2.25,32.5,493.5,582.55,438.11
2016,9,26,15,30,810.0,74.0,2.2,32.0,448.0,528.82,398.85
2016,9,26,15,45,784.0,70.0,2.15,31.5,399.5,471.27,355.43
2016,9,26,16,0,758.0,66.0,2.1,31.0,351.0,414.58,311.07
2016,9,26,16,15,717.0,61.5,1.9,30.0,299.5,352.65,261.6
2016,9,26,16,30,676.0,57.0,1.7,29.0,248.0,293.87,213.01
2016,9,26,16,45,616.5,50.5,1.55,28.0,197.5,231.63,161.15
2016,9,26,17,0,557.0,44.0,1.4,27.0,147.0,175.1,113.61
2016,9,26,17,15,453.0,34.5,1.35,26.0,101.0,114.47,65.81
2016,9,26,17,30,349.0,25.0,1.3,25.0,55.0,65.43,26.17
2016,9,26,17,45,174.5,12.5,1.3,24.0,27.5,21.02,0.0
2016,9,26,18,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,27,6,15,149.5,12.5,0.25,17.5,25.0,19.83,0.0
2016,9,27,6,30,299.0,25.0,0.2,18.0,50.0,60.1,24.93
2016,9,27,6,45,401.0,36.0,0.2,19.0,94.5,107.48,64.25
2016,9,27,7,0,503.0,47.0,0.2,20.0,139.0,166.16,111.11
2016,9,27,7,15,568.0,54.0,0.2,20.5,188.5,221.67,158.06
2016,9,27,7,30,633.0,61.0,0.2,21.0,238.0,283.88,210.09
2016,9,27,7,45,673.5,66.5,0.2,21.5,288.0,341.14,257.58
2016,9,27,8,0,714.0,72.0,0.2,22.0,338.0,401.06,305.46
2016,9,27,8,15,744.5,76.0,0.2,23.0,386.5,457.7,348.5
2016,9,27,8,30,775.0,80.0,0.2,24.0,435.0,515.71,390.64
2016,9,27,8,45,796.0,83.5,0.25,25.0,479.5,568.58,427.87
2016,9,27,9,0,817.0,87.0,0.3,26.0,524.0,621.23,463.61
2016,9,27,9,15,833.0,89.5,0.35,26.5,563.5,668.89,495.7
2016,9,27,9,30,849.0,92.0,0.4,27.0,603.0,715.3,524.72
2016,9,27,9,45,875.0,88.0,0.5,28.0,640.5,757.05,549.81
2016,9,27,10,0,901.0,84.0,0.6,29.0,678.0,800.86,575.9
2016,9,27,10,15,909.0,85.0,0.65,29.5,705.5,834.02,595.17
2016,9,27,10,30,917.0,86.0,0.7,30.0,733.0,864.36,612.67
2016,9,27,10,45,921.0,87.5,0.8,30.5,752.5,888.85,627.33
2016,9,27,11,0,925.0,89.0,0.9,31.0,772.0,910.03,640.01
2016,9,27,11,15,928.5,89.5,0.95,31.0,784.0,926.26,650.16
2016,9,27,11,30,932.0,90.0,1.0,31.0,796.0,938.97,658.3
2016,9,27,11,45,932.0,90.0,1.1,31.5,800.0,944.37,661.59
2016,9,27,12,0,932.0,90.0,1.2,32.0,804.0,946.1,662.78
2016,9,27,12,15,931.0,90.0,1.3,32.0,799.5,943.23,662.57
2016,9,27,12,30,930.0,90.0,1.4,32.0,795.0,936.71,660.19
2016,9,27,12,45,931.5,87.0,1.5,32.0,784.0,925.47,654.93
2016,9,27,13,0,933.0,84.0,1.6,32.0,773.0,910.58,647.4
2016,9,27,13,15,928.0,83.5,1.65,32.0,753.0,889.28,635.24
2016,9,27,13,30,923.0,83.0,1.7,32.0,733.0,864.7,620.99
2016,9,27,13,45,914.5,82.0,1.75,32.0,705.5,833.59,602.47
2016,9,27,14,0,906.0,81.0,1.8,32.0,678.0,799.7,581.99
2016,9,27,14,15,895.0,79.5,1.85,32.0,644.0,760.8,557.96
2016,9,27,14,30,884.0,78.0,1.9,32.0,610.0,719.69,532.13
2016,9,27,14,45,868.0,76.5,2.0,32.0,570.0,673.24,502.53
2016,9,27,15,0,852.0,75.0,2.1,32.0,530.0,625.48,469.83
2016,9,27,15,15,831.5,72.5,2.15,31.5,485.0,575.13,434.33
2016,9,27,15,30,811.0,70.0,2.2,31.0,440.0,521.98,395.53
2016,9,27,15,45,782.0,66.5,2.25,30.5,391.0,463.52,351.37
2016,9,27,16,0,753.0,63.0,2.3,30.0,342.0,406.25,306.38
2016,9,27,16,15,711.5,58.5,2.25,29.0,291.5,344.56,256.86
2016,9,27,16,30,670.0,54.0,2.2,28.0,241.0,286.1,208.2
2016,9,27,16,45,605.5,48.0,2.2,27.0,190.5,223.26,155.61
2016,9,27,17,0,541.0,42.0,2.2,26.0,140.0,167.34,108.42
2016,9,27,17,15,435.0,33.0,2.15,25.0,95.0,108.28,61.7
2016,9,27,17,30,329.0,24.0,2.1,24.0,50.0,60.56,21.68
2016,9,27,17,45,164.5,12.0,2.05,23.0,25.0,19.43,0.0
2016,9,27,18,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,28,6,15,135.0,12.5,1.75,14.5,23.5,18.95,0.0
2016,9,28,6,30,270.0,25.0,1.8,15.0,47.0,56.43,22.54
2016,9,28,6,45,379.5,35.5,1.9,15.5,90.5,102.98,62.43
2016,9,28,7,0,489.0,46.0,2.0,16.0,134.0,161.41,110.24
2016,9,28,7,15,555.5,53.0,1.9,16.5,183.5,216.4,158.39
2016,9,28,7,30,622.0,60.0,1.8,17.0,233.0,278.28,212.25
2016,9,28,7,45,426.0,102.0,1.75,17.5,231.0,278.63,219.1
2016,9,28,8,0,230.0,144.0,1.7,18.0,229.0,254.98,203.03
2016,9,28,8,15,200.5,168.5,1.65,18.5,249.5,274.23,218.78
2016,9,28,8,30,171.0,193.0,1.6,19.0,270.0,293.94,233.77
2016,9,28,8,45,495.5,138.0,1.6,20.0,394.5,446.0,354.24
2016,9,28,9,0,820.0,83.0,1.6,21.0,519.0,617.34,483.32
2016,9,28,9,15,836.0,85.0,1.65,21.5,558.5,664.45,515.98
2016,9,28,9,30,852.0,87.0,1.7,22.0,598.0,707.09,544.05
2016,9,28,9,45,864.5,88.5,1.75,22.5,632.0,747.96,570.46
2016,9,28,10,0,877.0,90.0,1.8,23.0,666.0,786.8,595.13
2016,9,28,10,15,885.5,91.5,1.85,23.0,693.0,820.14,617.01
2016,9,28,10,30,894.0,93.0,1.9,23.0,720.0,850.78,637.03
2016,9,28,10,45,899.5,94.0,2.0,23.5,740.0,875.42,652.25
2016,9,28,11,0,905.0,95.0,2.1,24.0,760.0,896.91,665.41
2016,9,28,11,15,908.5,95.5,2.2,24.0,772.0,912.78,676.22
2016,9,28,11,30,912.0,96.0,2.3,24.0,784.0,925.21,684.91
2016,9,28,11,45,914.0,95.5,2.4,24.5,788.0,931.66,688.45
2016,9,28,12,0,916.0,95.0,2.5,25.0,792.0,934.53,689.78
2016,9,28,12,15,915.0,95.0,2.55,25.0,788.0,931.62,688.34
2016,9,28,12,30,914.0,95.0,2.6,25.0,784.0,925.12,684.7
2016,9,28,12,45,910.0,95.0,2.7,25.0,771.5,912.4,677.46
2016,9,28,13,0,906.0,95.0,2.8,25.0,759.0,896.24,668.0
2016,9,28,13,15,900.0,94.0,2.85,24.5,739.0,873.96,655.36
2016,9,28,13,30,894.0,93.0,2.9,24.0,719.0,848.54,640.54
2016,9,28,13,45,886.5,91.0,3.0,24.0,691.5,817.83,621.05
2016,9,28,14,0,879.0,89.0,3.1,24.0,664.0,784.38,599.49
2016,9,28,14,15,867.5,87.5,3.1,23.5,630.0,745.94,574.8
2016,9,28,14,30,856.0,86.0,3.1,23.0,596.0,705.43,548.3
2016,9,28,14,45,840.5,83.5,3.15,23.0,556.5,662.16,518.41
2016,9,28,15,0,825.0,81.0,3.2,23.0,517.0,614.44,482.89
2016,9,28,15,15,803.0,78.0,3.25,22.5,472.0,561.37,443.25
2016,9,28,15,30,781.0,75.0,3.3,22.0,427.0,508.19,402.18
2016,9,28,15,45,750.5,71.5,3.35,21.5,379.0,450.52,356.18
2016,9,28,16,0,720.0,68.0,3.4,21.0,331.0,394.23,309.66
2016,9,28,16,15,676.0,63.0,3.35,20.5,280.5,332.89,257.65
2016,9,28,16,30,632.0,58.0,3.3,20.0,230.0,275.56,207.56
2016,9,28,16,45,559.5,52.0,3.3,19.5,180.5,212.86,153.18
2016,9,28,17,0,487.0,46.0,3.3,19.0,131.0,157.71,105.45
2016,9,28,17,15,372.5,35.5,3.25,18.0,87.5,99.29,58.52
2016,9,28,17,30,258.0,25.0,3.2,17.0,44.0,52.78,17.0
2016,9,28,17,45,129.0,12.5,3.15,16.5,22.0,17.84,0.0
2016,9,28,18,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
