Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,28,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,29,6,15,114.5,13.5,2.5,12.5,22.0,18.8,0.0
2016,9,29,6,30,229.0,27.0,2.6,13.0,44.0,53.53,20.72
2016,9,29,6,45,344.5,38.5,2.75,13.5,87.5,99.84,61.62
2016,9,29,7,0,460.0,50.0,2.9,14.0,131.0,158.45,109.65
2016,9,29,7,15,230.0,65.5,2.85,14.0,106.0,136.34,102.94
2016,9,29,7,30,0.0,81.0,2.8,14.0,81.0,79.15,61.74
2016,9,29,7,45,0.0,99.0,2.8,14.5,99.0,96.96,76.74
2016,9,29,8,0,0.0,117.0,2.8,15.0,117.0,114.82,91.41
2016,9,29,8,15,7.0,139.0,2.8,15.5,142.0,140.27,112.14
2016,9,29,8,30,14.0,161.0,2.8,16.0,167.0,166.49,133.21
2016,9,29,8,45,17.0,177.5,2.8,17.0,186.0,185.39,147.72
2016,9,29,9,0,20.0,194.0,2.8,18.0,205.0,204.58,162.23
2016,9,29,9,15,155.5,224.5,2.8,18.5,317.0,339.4,271.07
2016,9,29,9,30,291.0,255.0,2.8,19.0,429.0,481.14,380.96
2016,9,29,9,45,583.0,172.5,2.8,19.5,545.0,632.03,498.56
2016,9,29,10,0,875.0,90.0,2.8,20.0,661.0,783.35,607.89
2016,9,29,10,15,883.0,91.0,2.8,20.5,687.5,815.59,627.27
2016,9,29,10,30,891.0,92.0,2.8,21.0,714.0,845.11,645.51
2016,9,29,10,45,897.5,92.0,2.85,21.5,733.5,869.35,660.37
2016,9,29,11,0,904.0,92.0,2.9,22.0,753.0,890.47,673.1
2016,9,29,11,15,906.5,93.0,2.95,22.0,764.0,905.91,683.33
2016,9,29,11,30,909.0,94.0,3.0,22.0,775.0,917.88,691.36
2016,9,29,11,45,910.5,93.5,3.05,22.5,778.5,923.79,694.09
2016,9,29,12,0,912.0,93.0,3.1,23.0,782.0,926.11,694.57
2016,9,29,12,15,910.5,93.0,3.15,23.0,777.5,922.69,692.67
2016,9,29,12,30,909.0,93.0,3.2,23.0,773.0,915.7,688.52
2016,9,29,12,45,905.0,92.5,3.25,23.0,760.5,902.42,680.23
2016,9,29,13,0,901.0,92.0,3.3,23.0,748.0,885.73,669.73
2016,9,29,13,15,895.5,91.0,3.3,22.5,728.0,863.91,656.74
2016,9,29,13,30,890.0,90.0,3.3,22.0,708.0,838.96,641.58
2016,9,29,13,45,881.0,88.5,3.35,22.0,681.0,807.66,620.95
2016,9,29,14,0,872.0,87.0,3.4,22.0,654.0,773.72,598.36
2016,9,29,14,15,860.5,85.5,3.45,21.5,620.0,735.5,573.6
2016,9,29,14,30,849.0,84.0,3.5,21.0,586.0,695.23,546.98
2016,9,29,14,45,832.5,82.0,3.55,21.0,546.5,652.11,516.49
2016,9,29,15,0,816.0,80.0,3.6,21.0,507.0,604.67,480.54
2016,9,29,15,15,794.5,77.0,3.65,20.5,462.5,552.34,440.78
2016,9,29,15,30,773.0,74.0,3.7,20.0,418.0,499.89,399.59
2016,9,29,15,45,742.0,70.5,3.75,20.0,370.0,442.46,352.42
2016,9,29,16,0,711.0,67.0,3.8,20.0,322.0,386.5,305.02
2016,9,29,16,15,666.5,62.0,3.75,19.5,272.5,325.61,252.93
2016,9,29,16,30,622.0,57.0,3.7,19.0,223.0,268.82,202.92
2016,9,29,16,45,552.5,50.0,3.7,18.5,174.0,206.73,148.67
2016,9,29,17,0,483.0,43.0,3.7,18.0,125.0,151.92,100.94
2016,9,29,17,15,368.0,33.0,3.55,17.0,82.5,94.66,54.8
2016,9,29,17,30,253.0,23.0,3.4,16.0,40.0,48.96,11.35
2016,9,29,17,45,126.5,11.5,3.3,15.5,20.0,16.32,0.0
2016,9,29,18,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,30,6,15,121.5,12.5,3.35,12.0,21.0,18.02,0.0
2016,9,30,6,30,243.0,25.0,3.5,12.0,42.0,52.54,17.99
2016,9,30,6,45,357.5,35.5,3.65,12.5,85.0,98.57,60.06
2016,9,30,7,0,472.0,46.0,3.8,13.0,128.0,156.46,107.89
2016,9,30,7,15,540.5,53.5,3.85,13.5,177.0,211.33,156.67
2016,9,30,7,30,609.0,61.0,3.9,14.0,226.0,273.31,211.85
2016,9,30,7,45,656.5,65.5,4.0,14.5,275.5,330.62,263.09
2016,9,30,8,0,704.0,70.0,4.1,15.0,325.0,391.27,315.91
2016,9,30,8,15,734.5,74.0,4.1,15.5,372.5,447.09,363.42
2016,9,30,8,30,765.0,78.0,4.1,16.0,420.0,504.3,410.52
2016,9,30,8,45,789.0,80.5,4.2,17.0,464.5,557.08,452.1
2016,9,30,9,0,813.0,83.0,4.3,18.0,509.0,609.92,492.46
2016,9,30,9,15,829.5,85.0,4.3,18.0,548.5,656.89,528.78
2016,9,30,9,30,846.0,87.0,4.3,18.0,588.0,702.65,561.97
2016,9,30,9,45,858.5,88.5,4.3,18.5,621.5,739.87,587.04
2016,9,30,10,0,871.0,90.0,4.3,19.0,655.0,778.32,612.8
2016,9,30,10,15,880.0,91.5,4.25,19.0,682.0,811.7,635.59
2016,9,30,10,30,889.0,93.0,4.2,19.0,709.0,842.43,656.37
2016,9,30,10,45,893.0,94.5,4.2,19.5,728.0,866.06,670.98
2016,9,30,11,0,897.0,96.0,4.2,20.0,747.0,886.49,683.34
2016,9,30,11,15,900.5,96.5,4.25,20.0,759.0,902.08,693.91
2016,9,30,11,30,904.0,97.0,4.3,20.0,771.0,914.26,702.23
2016,9,30,11,45,905.5,97.0,4.35,20.0,775.0,920.6,706.63
2016,9,30,12,0,907.0,97.0,4.4,20.0,779.0,923.39,708.74
2016,9,30,12,15,906.0,97.0,4.4,20.0,775.0,920.35,706.69
2016,9,30,12,30,905.0,97.0,4.4,20.0,771.0,913.76,702.34
2016,9,30,12,45,900.5,97.0,4.45,20.0,758.5,900.57,693.89
2016,9,30,13,0,896.0,97.0,4.5,20.0,746.0,884.0,683.19
2016,9,30,13,15,890.5,96.0,4.5,20.0,726.0,862.22,668.5
2016,9,30,13,30,885.0,95.0,4.5,20.0,706.0,837.33,651.66
2016,9,30,13,45,878.5,92.5,4.55,20.0,679.0,807.03,631.24
2016,9,30,14,0,872.0,90.0,4.6,20.0,652.0,773.97,608.72
2016,9,30,14,15,860.5,88.5,4.55,19.5,618.5,735.73,582.85
2016,9,30,14,30,849.0,87.0,4.5,19.0,585.0,698.64,557.58
2016,9,30,14,45,835.0,84.0,4.5,19.0,545.5,652.94,524.07
2016,9,30,15,0,821.0,81.0,4.5,19.0,506.0,605.87,487.6
2016,9,30,15,15,799.5,78.0,4.45,18.5,461.5,553.36,446.68
2016,9,30,15,30,778.0,75.0,4.4,18.0,417.0,500.72,404.43
2016,9,30,15,45,748.0,71.0,4.35,18.0,369.0,443.07,356.21
2016,9,30,16,0,718.0,67.0,4.3,18.0,321.0,386.79,307.75
2016,9,30,16,15,673.0,62.0,4.2,17.5,271.0,325.49,254.59
2016,9,30,16,30,628.0,57.0,4.1,17.0,221.0,268.4,203.69
2016,9,30,16,45,556.5,50.0,4.05,16.5,172.0,205.71,148.44
2016,9,30,17,0,485.0,43.0,4.0,16.0,123.0,150.51,100.08
2016,9,30,17,15,366.0,32.5,3.85,15.5,80.0,92.48,52.94
2016,9,30,17,30,247.0,22.0,3.7,15.0,37.0,46.13,5.13
2016,9,30,17,45,123.5,11.0,3.55,14.5,18.5,15.3,0.0
2016,9,30,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,1,6,15,132.5,12.0,2.05,11.5,21.0,17.9,0.0
2016,10,1,6,30,265.0,24.0,2.1,12.0,42.0,53.31,15.61
2016,10,1,6,45,384.5,34.0,2.2,12.5,86.0,100.99,60.59
2016,10,1,7,0,504.0,44.0,2.3,13.0,130.0,160.82,109.88
2016,10,1,7,15,574.0,50.5,2.35,13.5,179.5,216.71,159.47
2016,10,1,7,30,644.0,57.0,2.4,14.0,229.0,279.82,215.42
2016,10,1,7,45,691.0,61.5,2.45,15.0,280.0,338.18,266.77
2016,10,1,8,0,738.0,66.0,2.5,16.0,331.0,400.84,320.03
2016,10,1,8,15,768.5,69.5,2.4,16.5,379.5,457.71,367.38
2016,10,1,8,30,799.0,73.0,2.3,17.0,428.0,515.88,413.95
2016,10,1,8,45,822.5,75.5,2.25,17.5,473.5,569.8,455.75
2016,10,1,9,0,846.0,78.0,2.2,18.0,519.0,623.64,496.04
2016,10,1,9,15,861.5,80.0,2.15,18.5,558.5,668.25,528.26
2016,10,1,9,30,877.0,82.0,2.1,19.0,598.0,714.1,558.6
2016,10,1,9,45,893.5,81.5,2.1,19.5,633.0,756.3,586.05
2016,10,1,10,0,910.0,81.0,2.1,20.0,668.0,796.62,611.79
2016,10,1,10,15,918.0,82.5,2.1,20.0,695.5,830.19,633.72
2016,10,1,10,30,926.0,84.0,2.1,20.0,723.0,860.91,653.63
2016,10,1,10,45,931.5,85.0,2.1,20.5,742.5,885.94,668.34
2016,10,1,11,0,937.0,86.0,2.1,21.0,762.0,907.69,680.84
2016,10,1,11,15,940.0,86.5,2.2,21.0,774.0,923.27,691.58
2016,10,1,11,30,943.0,87.0,2.3,21.0,786.0,935.28,700.1
2016,10,1,11,45,943.5,87.5,2.4,21.5,789.5,941.42,703.49
2016,10,1,12,0,944.0,88.0,2.5,22.0,793.0,943.84,704.57
2016,10,1,12,15,943.0,87.5,2.6,22.0,788.5,940.09,703.03
2016,10,1,12,30,942.0,87.0,2.7,22.0,784.0,932.64,699.16
2016,10,1,12,45,937.0,87.5,2.85,22.5,771.0,919.14,690.36
2016,10,1,13,0,932.0,88.0,3.0,23.0,758.0,902.14,679.24
2016,10,1,13,15,926.5,87.0,3.05,22.5,738.0,879.67,666.33
2016,10,1,13,30,921.0,86.0,3.1,22.0,718.0,853.96,651.14
2016,10,1,13,45,912.0,85.5,3.2,22.0,690.0,822.93,631.2
2016,10,1,14,0,903.0,85.0,3.3,22.0,662.0,789.17,609.17
2016,10,1,14,15,891.0,83.0,3.35,22.0,627.5,749.02,582.11
2016,10,1,14,30,879.0,81.0,3.4,22.0,593.0,706.76,553.23
2016,10,1,14,45,862.0,79.5,3.5,22.0,552.0,659.9,520.34
2016,10,1,15,0,845.0,78.0,3.6,22.0,511.0,614.38,485.98
2016,10,1,15,15,822.5,75.0,3.65,21.5,465.5,560.3,444.98
2016,10,1,15,30,800.0,72.0,3.7,21.0,420.0,506.13,402.53
2016,10,1,15,45,768.0,68.5,3.75,20.5,371.0,447.11,354.79
2016,10,1,16,0,736.0,65.0,3.8,20.0,322.0,389.61,306.61
2016,10,1,16,15,689.0,60.0,3.75,19.5,271.0,326.78,252.73
2016,10,1,16,30,642.0,55.0,3.7,19.0,220.0,268.35,201.14
2016,10,1,16,45,568.5,48.5,3.7,18.5,170.0,205.17,145.93
2016,10,1,17,0,495.0,42.0,3.7,18.0,120.0,149.7,97.78
2016,10,1,17,15,366.5,31.5,3.6,17.5,77.0,90.18,50.02
2016,10,1,17,30,238.0,21.0,3.5,17.0,34.0,43.11,0.0
2016,10,1,17,45,119.0,10.5,3.45,16.5,17.0,14.25,0.0
2016,10,1,18,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,6,15,120.0,11.5,2.35,11.5,19.5,16.7,0.0
2016,10,2,6,30,240.0,23.0,2.5,12.0,39.0,49.25,11.55
2016,10,2,6,45,352.5,34.0,2.65,13.0,80.5,95.42,57.02
2016,10,2,7,0,465.0,45.0,2.8,14.0,122.0,152.7,104.09
2016,10,2,7,15,535.0,52.0,2.9,14.5,170.5,206.78,151.83
2016,10,2,7,30,605.0,59.0,3.0,15.0,219.0,268.13,206.09
2016,10,2,7,45,647.5,65.0,3.15,15.5,267.5,324.65,256.46
2016,10,2,8,0,690.0,71.0,3.3,16.0,316.0,384.6,308.4
2016,10,2,8,15,482.0,123.0,3.35,16.0,306.0,371.75,301.14
2016,10,2,8,30,274.0,175.0,3.4,16.0,296.0,334.37,271.37
2016,10,2,8,45,198.5,201.0,3.45,16.5,293.5,325.96,263.73
2016,10,2,9,0,123.0,227.0,3.5,17.0,291.0,315.17,253.22
2016,10,2,9,15,61.5,190.0,3.5,17.0,222.0,233.62,187.01
2016,10,2,9,30,0.0,153.0,3.5,17.0,153.0,149.87,117.72
2016,10,2,9,45,145.5,217.5,3.55,17.5,310.5,335.52,269.5
2016,10,2,10,0,291.0,282.0,3.6,18.0,468.0,529.36,419.84
2016,10,2,10,15,152.0,256.5,3.6,18.0,354.0,391.48,310.47
2016,10,2,10,30,13.0,231.0,3.6,18.0,240.0,239.4,187.66
2016,10,2,10,45,173.5,273.5,3.65,18.0,398.0,435.06,345.11
2016,10,2,11,0,334.0,316.0,3.7,18.0,556.0,631.08,494.84
2016,10,2,11,15,392.5,301.5,3.7,18.0,587.5,671.09,524.68
2016,10,2,11,30,451.0,287.0,3.7,18.0,619.0,719.35,560.92
2016,10,2,11,45,481.5,275.5,3.75,18.5,632.0,736.87,573.28
2016,10,2,12,0,512.0,264.0,3.8,19.0,645.0,752.48,584.42
2016,10,2,12,15,703.5,183.5,3.85,19.0,703.0,838.13,650.16
2016,10,2,12,30,895.0,103.0,3.9,19.0,761.0,905.9,697.92
2016,10,2,12,45,893.5,102.0,3.95,19.0,749.5,894.22,689.86
2016,10,2,13,0,892.0,101.0,4.0,19.0,738.0,879.12,680.09
2016,10,2,13,15,886.0,100.0,4.05,19.0,718.0,856.9,665.35
2016,10,2,13,30,880.0,99.0,4.1,19.0,698.0,831.62,648.47
2016,10,2,13,45,873.0,96.5,4.2,19.0,671.0,800.98,627.91
2016,10,2,14,0,866.0,94.0,4.3,19.0,644.0,767.64,605.25
2016,10,2,14,15,853.0,92.5,4.3,18.5,609.5,732.02,581.51
2016,10,2,14,30,840.0,91.0,4.3,18.0,575.0,690.65,553.21
2016,10,2,14,45,821.0,88.5,4.35,18.0,534.0,642.56,517.39
2016,10,2,15,0,802.0,86.0,4.4,18.0,493.0,593.55,479.38
2016,10,2,15,15,777.5,83.0,4.35,17.5,448.0,540.23,437.55
2016,10,2,15,30,753.0,80.0,4.3,17.0,403.0,487.11,394.62
2016,10,2,15,45,719.0,75.5,4.3,17.0,355.0,428.41,345.38
2016,10,2,16,0,685.0,71.0,4.3,17.0,307.0,372.28,296.86
2016,10,2,16,15,635.5,65.5,4.2,16.5,257.0,310.8,243.37
2016,10,2,16,30,586.0,60.0,4.1,16.0,207.0,253.59,192.36
2016,10,2,16,45,514.0,51.5,4.0,16.0,159.0,192.07,137.89
2016,10,2,17,0,442.0,43.0,3.9,16.0,111.0,138.19,90.78
2016,10,2,17,15,312.0,31.5,3.7,15.5,70.5,81.02,44.73
2016,10,2,17,30,182.0,20.0,3.5,15.0,30.0,36.2,0.0
2016,10,2,17,45,91.0,10.0,3.3,14.5,15.0,12.55,0.0
2016,10,2,18,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,6,15,57.5,11.0,1.55,11.5,14.5,13.34,0.0
2016,10,3,6,30,115.0,22.0,1.6,12.0,29.0,34.84,5.25
2016,10,3,6,45,183.0,38.5,1.7,12.5,62.5,72.22,45.18
2016,10,3,7,0,251.0,55.0,1.8,13.0,96.0,115.3,81.31
2016,10,3,7,15,287.5,71.5,1.8,13.5,134.5,157.53,118.44
2016,10,3,7,30,324.0,88.0,1.8,14.0,173.0,203.64,158.85
2016,10,3,7,45,349.5,103.0,1.85,14.5,211.5,247.61,197.19
2016,10,3,8,0,375.0,118.0,1.9,15.0,250.0,293.78,236.43
2016,10,3,8,15,203.5,143.0,1.9,15.0,216.0,251.93,204.04
2016,10,3,8,30,32.0,168.0,1.9,15.0,182.0,187.75,150.9
2016,10,3,8,45,32.0,183.5,1.9,15.5,199.0,205.21,164.65
2016,10,3,9,0,32.0,199.0,1.9,16.0,216.0,222.66,177.95
2016,10,3,9,15,66.5,229.0,1.9,16.0,267.0,278.65,222.79
2016,10,3,9,30,101.0,259.0,1.9,16.0,318.0,337.36,268.91
2016,10,3,9,45,52.5,223.5,1.95,16.5,254.5,266.53,211.47
2016,10,3,10,0,4.0,188.0,2.0,17.0,191.0,188.18,147.62
2016,10,3,10,15,4.5,193.0,2.05,17.0,196.5,193.65,151.97
2016,10,3,10,30,5.0,198.0,2.1,17.0,202.0,199.15,156.14
2016,10,3,10,45,64.0,268.0,2.15,17.0,314.0,328.64,259.26
2016,10,3,11,0,123.0,338.0,2.2,17.0,426.0,464.74,363.25
2016,10,3,11,15,79.5,319.5,2.25,17.0,377.0,399.55,312.14
2016,10,3,11,30,36.0,301.0,2.3,17.0,328.0,341.85,266.95
2016,10,3,11,45,27.0,282.0,2.35,17.5,302.5,313.56,244.74
2016,10,3,12,0,18.0,263.0,2.4,18.0,277.0,277.3,216.19
2016,10,3,12,15,25.0,278.0,2.4,18.0,297.0,298.99,233.34
2016,10,3,12,30,32.0,293.0,2.4,18.0,317.0,329.63,257.06
2016,10,3,12,45,16.0,218.5,2.45,18.0,230.5,229.63,179.33
2016,10,3,13,0,0.0,144.0,2.5,18.0,144.0,140.55,108.61
2016,10,3,13,15,0.0,142.5,2.45,17.5,142.5,139.07,107.9
2016,10,3,13,30,0.0,141.0,2.4,17.0,141.0,137.6,107.05
2016,10,3,13,45,4.5,173.5,2.4,17.0,176.5,173.87,136.54
2016,10,3,14,0,9.0,206.0,2.4,17.0,212.0,210.39,165.96
2016,10,3,14,15,4.5,160.0,2.35,17.0,163.0,160.17,125.86
2016,10,3,14,30,0.0,114.0,2.3,17.0,114.0,110.85,86.07
2016,10,3,14,45,0.0,66.5,2.3,17.0,66.5,64.3,48.02
2016,10,3,15,0,0.0,19.0,2.3,17.0,19.0,18.34,9.79
2016,10,3,15,15,0.0,17.0,2.25,16.5,17.0,16.41,8.23
2016,10,3,15,30,0.0,15.0,2.2,16.0,15.0,14.47,6.65
2016,10,3,15,45,0.0,13.0,2.15,16.0,13.0,12.54,5.03
2016,10,3,16,0,0.0,11.0,2.1,16.0,11.0,10.61,3.4
2016,10,3,16,15,270.5,36.5,1.95,16.0,103.0,142.74,111.24
2016,10,3,16,30,541.0,62.0,1.8,16.0,195.0,239.46,180.76
2016,10,3,16,45,461.0,53.5,1.7,16.0,148.0,178.68,127.53
2016,10,3,17,0,381.0,45.0,1.6,16.0,101.0,126.47,82.94
2016,10,3,17,15,254.5,32.0,1.5,15.5,63.0,72.34,39.4
2016,10,3,17,30,128.0,19.0,1.4,15.0,25.0,29.59,0.0
2016,10,3,17,45,64.0,9.5,1.3,15.0,12.5,11.06,0.0
2016,10,3,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,6,15,79.5,11.5,1.7,12.0,16.0,14.7,0.0
2016,10,4,6,30,159.0,23.0,1.8,12.0,32.0,39.92,2.77
2016,10,4,6,45,282.5,35.5,1.95,12.5,72.5,85.08,51.03
2016,10,4,7,0,406.0,48.0,2.1,13.0,113.0,141.82,97.2
2016,10,4,7,15,481.5,56.5,2.1,13.5,161.0,195.42,143.9
2016,10,4,7,30,557.0,65.0,2.1,14.0,209.0,256.94,197.71
2016,10,4,7,45,300.5,99.5,2.1,14.5,179.5,224.79,179.07
2016,10,4,8,0,44.0,134.0,2.1,15.0,150.0,155.01,124.43
2016,10,4,8,15,56.0,156.0,2.0,15.5,178.5,185.82,149.72
2016,10,4,8,30,68.0,178.0,1.9,16.0,207.0,217.8,175.29
2016,10,4,8,45,200.5,189.5,1.85,16.5,289.0,314.38,253.57
2016,10,4,9,0,333.0,201.0,1.8,17.0,371.0,423.55,339.33
2016,10,4,9,15,251.0,230.5,1.7,17.5,364.5,414.9,329.48
2016,10,4,9,30,169.0,260.0,1.6,18.0,358.0,392.59,309.5
2016,10,4,9,45,520.5,176.0,1.55,18.5,501.0,580.72,457.22
2016,10,4,10,0,872.0,92.0,1.5,19.0,644.0,773.25,594.82
2016,10,4,10,15,881.0,93.5,1.45,19.0,671.0,806.28,614.03
2016,10,4,10,30,890.0,95.0,1.4,19.0,698.0,836.63,632.94
2016,10,4,10,45,900.0,94.0,1.4,19.5,718.5,862.21,647.9
2016,10,4,11,0,910.0,93.0,1.4,20.0,739.0,884.79,660.84
2016,10,4,11,15,913.5,93.5,1.5,20.0,750.5,900.2,671.65
2016,10,4,11,30,917.0,94.0,1.6,20.0,762.0,912.15,680.36
2016,10,4,11,45,921.5,92.5,1.7,20.5,766.5,919.23,684.67
2016,10,4,12,0,926.0,91.0,1.8,21.0,771.0,922.71,686.75
2016,10,4,12,15,925.0,91.0,1.95,21.0,766.0,919.35,686.28
2016,10,4,12,30,924.0,91.0,2.1,21.0,761.0,912.37,683.48
2016,10,4,12,45,917.0,92.0,2.3,21.5,747.5,897.72,674.71
2016,10,4,13,0,910.0,93.0,2.5,22.0,734.0,879.71,663.59
2016,10,4,13,15,904.0,92.0,2.65,22.0,713.5,857.09,650.1
2016,10,4,13,30,898.0,91.0,2.8,22.0,693.0,831.35,634.33
2016,10,4,13,45,888.5,89.5,2.95,22.0,665.0,799.34,613.99
2016,10,4,14,0,879.0,88.0,3.1,22.0,637.0,764.72,591.56
2016,10,4,14,15,866.5,86.5,3.2,21.5,602.5,725.53,566.38
2016,10,4,14,30,854.0,85.0,3.3,21.0,568.0,687.53,541.63
2016,10,4,14,45,836.0,82.5,3.4,21.0,527.5,639.66,506.74
2016,10,4,15,0,818.0,80.0,3.5,21.0,487.0,590.76,469.6
2016,10,4,15,15,794.0,77.0,3.55,20.5,442.0,537.19,428.5
2016,10,4,15,30,770.0,74.0,3.6,20.0,397.0,483.76,386.11
2016,10,4,15,45,732.5,71.0,3.7,20.0,348.0,424.46,337.09
2016,10,4,16,0,695.0,68.0,3.8,20.0,299.0,368.03,288.9
2016,10,4,16,15,643.5,62.5,3.8,19.5,249.0,305.7,235.35
2016,10,4,16,30,592.0,57.0,3.8,19.0,199.0,247.86,184.37
2016,10,4,16,45,503.0,49.5,3.8,18.5,150.5,183.37,128.9
2016,10,4,17,0,414.0,42.0,3.8,18.0,102.0,128.42,82.4
2016,10,4,17,15,274.0,29.5,3.7,17.5,62.5,71.59,36.63
2016,10,4,17,30,134.0,17.0,3.6,17.0,23.0,27.15,0.0
2016,10,4,17,45,67.0,8.5,3.55,16.5,11.5,8.36,0.0
2016,10,4,18,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,5,6,15,117.0,10.0,2.15,10.5,17.0,14.71,0.0
2016,10,5,6,30,234.0,20.0,2.2,11.0,34.0,44.22,0.0
2016,10,5,6,45,370.5,30.0,2.25,12.0,77.0,92.88,53.31
2016,10,5,7,0,507.0,40.0,2.3,13.0,120.0,154.6,103.7
2016,10,5,7,15,581.0,47.0,2.3,13.5,170.0,211.63,154.1
2016,10,5,7,30,655.0,54.0,2.3,14.0,220.0,275.73,210.89
2016,10,5,7,45,705.0,57.5,2.3,15.0,271.0,334.77,262.95
2016,10,5,8,0,755.0,61.0,2.3,16.0,322.0,397.83,316.66
2016,10,5,8,15,786.0,64.5,2.3,16.5,371.0,455.31,364.91
2016,10,5,8,30,817.0,68.0,2.3,17.0,420.0,514.09,412.46
2016,10,5,8,45,841.5,70.0,2.3,18.0,465.0,568.38,454.13
2016,10,5,9,0,866.0,72.0,2.3,19.0,510.0,620.0,492.33
2016,10,5,9,15,881.5,74.0,2.15,19.0,550.0,667.6,527.29
2016,10,5,9,30,897.0,76.0,2.0,19.0,590.0,713.77,558.31
2016,10,5,9,45,908.5,77.5,1.9,19.5,623.5,754.72,584.08
2016,10,5,10,0,920.0,79.0,1.8,20.0,657.0,793.43,607.72
2016,10,5,10,15,927.5,80.0,1.75,20.5,684.0,825.93,627.09
2016,10,5,10,30,935.0,81.0,1.7,21.0,711.0,855.52,644.27
2016,10,5,10,45,941.0,81.5,1.65,21.5,730.0,880.22,657.99
2016,10,5,11,0,947.0,82.0,1.6,22.0,749.0,901.61,669.45
2016,10,5,11,15,949.5,82.5,1.65,22.0,760.5,916.54,679.21
2016,10,5,11,30,952.0,83.0,1.7,22.0,772.0,927.85,686.77
2016,10,5,11,45,953.5,82.5,1.8,22.0,775.0,933.49,691.37
2016,10,5,12,0,955.0,82.0,1.9,22.0,778.0,935.38,693.69
2016,10,5,12,15,953.0,82.0,1.95,22.0,773.0,931.0,691.44
2016,10,5,12,30,951.0,82.0,2.0,22.0,768.0,922.9,686.92
2016,10,5,12,45,938.0,86.0,2.15,22.5,752.5,906.12,676.44
2016,10,5,13,0,925.0,90.0,2.3,23.0,737.0,886.03,663.75
2016,10,5,13,15,918.5,89.0,2.35,23.0,716.0,862.69,649.24
2016,10,5,13,30,912.0,88.0,2.4,23.0,695.0,836.2,632.55
2016,10,5,13,45,901.5,87.0,2.5,23.0,666.0,803.59,611.92
2016,10,5,14,0,891.0,86.0,2.6,23.0,637.0,768.39,589.27
2016,10,5,14,15,877.5,84.0,2.65,22.5,602.0,727.55,563.11
2016,10,5,14,30,864.0,82.0,2.7,22.0,567.0,684.77,535.12
2016,10,5,14,45,844.0,80.5,2.8,22.0,526.0,639.52,502.6
2016,10,5,15,0,824.0,79.0,2.9,22.0,485.0,590.23,465.57
2016,10,5,15,15,799.0,76.0,2.95,21.5,439.5,535.92,424.33
2016,10,5,15,30,774.0,73.0,3.0,21.0,394.0,481.82,381.8
2016,10,5,15,45,737.0,69.5,3.05,21.0,344.5,422.17,332.81
2016,10,5,16,0,700.0,66.0,3.1,21.0,295.0,364.61,284.02
2016,10,5,16,15,647.5,60.5,3.05,20.5,245.0,302.58,230.97
2016,10,5,16,30,595.0,55.0,3.0,20.0,195.0,244.44,180.04
2016,10,5,16,45,510.0,47.0,3.0,19.5,146.5,180.63,125.34
2016,10,5,17,0,425.0,39.0,3.0,19.0,98.0,125.95,79.16
2016,10,5,17,15,280.5,27.0,3.05,18.0,59.0,68.8,32.78
2016,10,5,17,30,136.0,15.0,3.1,17.0,20.0,24.87,0.0
2016,10,5,17,45,68.0,7.5,3.15,16.5,10.0,0.0,0.0
2016,10,5,18,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,6,15,111.0,9.5,1.45,12.5,15.5,13.84,0.0
2016,10,6,6,30,222.0,19.0,1.5,13.0,31.0,41.6,0.0
2016,10,6,6,45,357.5,29.5,1.55,13.5,73.0,89.9,50.67
2016,10,6,7,0,493.0,40.0,1.6,14.0,115.0,150.93,100.45
2016,10,6,7,15,566.5,46.5,1.7,14.5,164.0,206.34,149.12
2016,10,6,7,30,640.0,53.0,1.8,15.0,213.0,268.76,204.13
2016,10,6,7,45,688.5,57.0,1.9,15.5,263.0,326.8,255.6
2016,10,6,8,0,737.0,61.0,2.0,16.0,313.0,388.74,308.93
2016,10,6,8,15,768.5,64.5,1.95,16.5,361.0,445.44,356.31
2016,10,6,8,30,800.0,68.0,1.9,17.0,409.0,503.51,403.0
2016,10,6,8,45,823.5,70.0,1.9,18.0,453.5,556.33,443.4
2016,10,6,9,0,847.0,72.0,1.9,19.0,498.0,606.42,480.32
2016,10,6,9,15,862.5,74.0,1.85,19.5,537.0,653.15,514.03
2016,10,6,9,30,878.0,76.0,1.8,20.0,576.0,698.49,544.13
2016,10,6,9,45,894.0,76.0,1.75,20.5,610.0,740.31,570.81
2016,10,6,10,0,910.0,76.0,1.7,21.0,644.0,780.21,595.65
2016,10,6,10,15,918.0,77.0,1.6,21.5,670.5,812.73,614.49
2016,10,6,10,30,926.0,78.0,1.5,22.0,697.0,842.4,631.08
2016,10,6,10,45,931.5,78.5,1.45,22.5,716.0,866.39,644.22
2016,10,6,11,0,937.0,79.0,1.4,23.0,735.0,887.11,655.14
2016,10,6,11,15,940.0,79.5,1.35,23.0,746.5,902.26,663.67
2016,10,6,11,30,943.0,80.0,1.3,23.0,758.0,913.84,669.99
2016,10,6,11,45,945.0,79.5,1.3,23.5,761.5,919.78,672.22
2016,10,6,12,0,947.0,79.0,1.3,24.0,765.0,922.02,672.25
2016,10,6,12,15,945.5,79.0,1.35,24.0,760.0,918.04,670.48
2016,10,6,12,30,944.0,79.0,1.4,24.0,755.0,910.37,666.5
2016,10,6,12,45,937.5,80.0,1.5,24.5,741.5,895.88,657.58
2016,10,6,13,0,931.0,81.0,1.6,25.0,728.0,877.95,646.46
2016,10,6,13,15,925.0,80.0,1.65,25.0,707.0,854.88,632.63
2016,10,6,13,30,919.0,79.0,1.7,25.0,686.0,828.63,616.66
2016,10,6,13,45,909.5,78.0,1.75,25.0,658.0,796.62,596.72
2016,10,6,14,0,900.0,77.0,1.8,25.0,630.0,761.94,574.79
2016,10,6,14,15,887.5,75.5,1.85,25.0,595.5,722.09,549.02
2016,10,6,14,30,875.0,74.0,1.9,25.0,561.0,680.22,521.47
2016,10,6,14,45,857.5,72.5,2.0,25.0,520.5,633.37,489.03
2016,10,6,15,0,840.0,71.0,2.1,25.0,480.0,585.41,453.91
2016,10,6,15,15,816.0,68.0,2.15,24.5,434.5,533.58,415.31
2016,10,6,15,30,792.0,65.0,2.2,24.0,389.0,479.34,373.51
2016,10,6,15,45,757.0,62.0,2.25,24.0,340.5,420.48,325.96
2016,10,6,16,0,722.0,59.0,2.3,24.0,292.0,363.49,278.32
2016,10,6,16,15,672.0,54.0,2.25,23.0,242.0,301.29,226.23
2016,10,6,16,30,622.0,49.0,2.2,22.0,192.0,243.34,176.21
2016,10,6,16,45,538.0,42.0,2.15,21.0,144.0,180.3,122.72
2016,10,6,17,0,454.0,35.0,2.1,20.0,96.0,125.69,76.93
2016,10,6,17,15,308.0,24.0,2.1,19.0,57.5,67.73,28.93
2016,10,6,17,30,162.0,13.0,2.1,18.0,19.0,24.28,0.0
2016,10,6,17,45,81.0,6.5,2.15,17.5,9.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,14.5,1.35,13.5,14.5,14.25,0.0
2016,10,7,6,30,0.0,29.0,1.4,14.0,29.0,28.34,0.0
2016,10,7,6,45,236.0,34.0,1.5,14.5,69.5,75.05,43.29
2016,10,7,7,0,472.0,39.0,1.6,15.0,110.0,144.78,95.63
2016,10,7,7,15,545.5,46.0,1.6,15.5,157.5,199.36,143.22
2016,10,7,7,30,619.0,53.0,1.6,16.0,205.0,261.56,197.6
2016,10,7,7,45,667.5,57.0,1.6,16.5,254.5,317.7,247.07
2016,10,7,8,0,716.0,61.0,1.6,17.0,304.0,378.4,298.85
2016,10,7,8,15,550.5,105.0,1.6,17.5,308.0,383.76,305.85
2016,10,7,8,30,385.0,149.0,1.6,18.0,312.0,368.43,294.35
2016,10,7,8,45,607.0,111.0,1.65,19.0,399.0,476.4,379.51
2016,10,7,9,0,829.0,73.0,1.7,20.0,486.0,597.26,471.16
2016,10,7,9,15,845.0,75.5,1.7,21.0,525.0,641.4,501.61
2016,10,7,9,30,861.0,78.0,1.7,22.0,564.0,686.88,531.26
2016,10,7,9,45,705.0,136.5,1.75,23.0,549.5,672.63,517.12
2016,10,7,10,0,549.0,195.0,1.8,24.0,535.0,636.31,486.37
2016,10,7,10,15,707.5,147.0,1.75,24.5,604.5,728.52,552.69
2016,10,7,10,30,866.0,99.0,1.7,25.0,674.0,814.61,608.35
2016,10,7,10,45,874.0,99.0,1.7,25.5,693.5,838.85,621.8
2016,10,7,11,0,882.0,99.0,1.7,26.0,713.0,860.1,633.85
2016,10,7,11,15,885.5,99.5,1.6,26.5,724.0,874.9,640.55
2016,10,7,11,30,889.0,100.0,1.5,27.0,735.0,886.35,645.09
2016,10,7,11,45,892.0,99.5,1.45,27.5,739.0,892.83,647.08
2016,10,7,12,0,895.0,99.0,1.4,28.0,743.0,895.83,646.97
2016,10,7,12,15,894.0,98.5,1.3,28.0,738.0,891.82,643.12
2016,10,7,12,30,893.0,98.0,1.2,28.0,733.0,884.31,637.21
2016,10,7,12,45,863.5,109.0,1.1,28.5,714.0,866.69,623.71
2016,10,7,13,0,834.0,120.0,1.0,29.0,695.0,841.32,605.49
2016,10,7,13,15,827.0,119.0,0.9,29.0,675.0,818.93,590.57
2016,10,7,13,30,820.0,118.0,0.8,29.0,655.0,793.71,573.81
2016,10,7,13,45,671.0,158.5,0.75,29.0,586.5,703.53,514.49
2016,10,7,14,0,522.0,199.0,0.7,29.0,518.0,612.42,451.03
2016,10,7,14,15,550.5,177.5,0.7,28.5,496.5,591.85,439.79
2016,10,7,14,30,579.0,156.0,0.7,28.0,475.0,570.49,426.77
2016,10,7,14,45,498.5,163.5,0.7,28.0,423.5,501.08,377.09
2016,10,7,15,0,418.0,171.0,0.7,28.0,372.0,439.41,332.25
2016,10,7,15,15,457.0,145.5,0.75,27.5,346.0,414.36,315.38
2016,10,7,15,30,496.0,120.0,0.8,27.0,320.0,384.57,293.56
2016,10,7,15,45,455.5,113.0,0.9,27.0,279.0,333.49,254.0
2016,10,7,16,0,415.0,106.0,1.0,27.0,238.0,285.53,215.8
2016,10,7,16,15,375.0,91.5,1.1,26.0,195.5,233.32,174.12
2016,10,7,16,30,335.0,77.0,1.2,25.0,153.0,184.92,134.32
2016,10,7,16,45,275.5,61.0,1.35,24.0,113.0,134.37,92.98
2016,10,7,17,0,216.0,45.0,1.5,23.0,73.0,90.43,57.18
2016,10,7,17,15,108.0,28.5,1.55,22.5,42.5,44.11,17.78
2016,10,7,17,30,0.0,12.0,1.6,22.0,12.0,11.8,0.0
2016,10,7,17,45,0.0,6.0,1.65,21.5,6.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.0,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,6,15,60.5,9.0,1.1,14.5,12.0,11.17,0.0
2016,10,8,6,30,121.0,18.0,1.1,15.0,24.0,29.97,0.0
2016,10,8,6,45,248.5,31.5,1.1,15.5,62.0,74.58,41.65
2016,10,8,7,0,376.0,45.0,1.1,16.0,100.0,130.24,86.75
2016,10,8,7,15,457.0,54.0,1.1,16.5,147.0,183.47,131.96
2016,10,8,7,30,538.0,63.0,1.1,17.0,194.0,245.24,184.73
2016,10,8,7,45,590.0,69.5,1.1,17.5,242.5,301.61,233.32
2016,10,8,8,0,642.0,76.0,1.1,18.0,291.0,362.46,284.24
2016,10,8,8,15,678.5,81.0,1.1,19.0,338.0,418.35,329.25
2016,10,8,8,30,715.0,86.0,1.1,20.0,385.0,476.3,374.08
2016,10,8,8,45,739.5,90.0,1.1,21.0,428.5,527.98,412.53
2016,10,8,9,0,764.0,94.0,1.1,22.0,472.0,578.54,448.74
2016,10,8,9,15,783.0,97.0,1.15,23.0,511.0,625.54,481.48
2016,10,8,9,30,802.0,100.0,1.2,24.0,550.0,671.62,512.56
2016,10,8,9,45,848.0,90.0,1.25,25.0,590.5,721.75,544.32
2016,10,8,10,0,894.0,80.0,1.3,26.0,631.0,767.99,572.57
2016,10,8,10,15,902.5,81.0,1.25,26.5,657.0,800.26,591.03
2016,10,8,10,30,911.0,82.0,1.2,27.0,683.0,829.77,607.52
2016,10,8,10,45,915.5,83.5,1.2,27.5,702.0,853.57,620.77
2016,10,8,11,0,920.0,85.0,1.2,28.0,721.0,874.11,631.94
2016,10,8,11,15,923.0,85.5,1.1,28.5,732.0,888.88,637.98
2016,10,8,11,30,926.0,86.0,1.0,29.0,743.0,900.15,641.79
2016,10,8,11,45,926.5,86.5,0.9,29.5,746.0,905.67,642.01
2016,10,8,12,0,927.0,87.0,0.8,30.0,749.0,907.55,640.05
2016,10,8,12,15,925.5,86.5,0.7,30.0,744.5,902.95,635.45
2016,10,8,12,30,924.0,86.0,0.6,30.0,740.0,894.74,628.78
2016,10,8,12,45,921.0,85.5,0.5,30.5,727.0,881.69,618.05
2016,10,8,13,0,918.0,85.0,0.4,31.0,714.0,865.18,605.42
2016,10,8,13,15,912.0,84.0,0.35,31.0,693.5,842.29,591.19
2016,10,8,13,30,906.0,83.0,0.3,31.0,673.0,816.27,575.16
2016,10,8,13,45,897.0,82.0,0.3,31.0,645.0,784.96,556.69
2016,10,8,14,0,888.0,81.0,0.3,31.0,617.0,751.0,536.46
2016,10,8,14,15,875.5,79.0,0.4,30.5,582.5,711.02,514.64
2016,10,8,14,30,863.0,77.0,0.5,30.0,548.0,669.05,490.92
2016,10,8,14,45,845.5,75.0,0.6,30.0,507.5,622.19,460.54
2016,10,8,15,0,828.0,73.0,0.7,30.0,467.0,576.79,429.59
2016,10,8,15,15,803.5,70.0,0.8,29.5,422.0,522.85,392.13
2016,10,8,15,30,779.0,67.0,0.9,29.0,377.0,469.1,353.05
2016,10,8,15,45,744.0,63.0,1.05,29.0,329.0,410.02,307.81
2016,10,8,16,0,709.0,59.0,1.2,29.0,281.0,352.87,262.06
2016,10,8,16,15,656.5,54.0,1.2,27.5,231.5,290.87,212.21
2016,10,8,16,30,604.0,49.0,1.2,26.0,182.0,234.1,164.86
2016,10,8,16,45,519.0,41.0,1.3,25.0,134.5,170.86,112.72
2016,10,8,17,0,434.0,33.0,1.4,24.0,87.0,116.8,68.41
2016,10,8,17,15,283.5,21.5,1.45,23.0,50.0,59.05,18.04
2016,10,8,17,30,133.0,10.0,1.5,22.0,13.0,18.38,0.0
2016,10,8,17,45,66.5,5.0,1.55,21.5,6.5,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
