Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,8,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,9,6,15,95.0,8.0,0.7,14.5,12.5,7.86,0.0
2016,10,9,6,30,190.0,16.0,0.7,15.0,25.0,34.33,0.0
2016,10,9,6,45,321.0,27.5,0.7,15.5,64.5,81.05,42.96
2016,10,9,7,0,452.0,39.0,0.7,16.0,104.0,139.26,90.78
2016,10,9,7,15,529.5,46.5,0.65,16.5,152.0,193.98,137.62
2016,10,9,7,30,607.0,54.0,0.6,17.0,200.0,256.78,191.35
2016,10,9,7,45,655.5,59.5,0.55,18.0,249.0,314.21,240.17
2016,10,9,8,0,704.0,65.0,0.5,19.0,298.0,374.9,289.76
2016,10,9,8,15,737.5,69.0,0.5,19.5,345.5,431.14,334.98
2016,10,9,8,30,771.0,73.0,0.5,20.0,393.0,488.99,379.67
2016,10,9,8,45,794.0,76.0,0.5,21.0,436.5,541.01,417.65
2016,10,9,9,0,817.0,79.0,0.5,22.0,480.0,592.94,454.02
2016,10,9,9,15,834.0,81.5,0.55,22.5,519.0,640.0,487.1
2016,10,9,9,30,851.0,84.0,0.6,23.0,558.0,685.85,517.9
2016,10,9,9,45,867.5,84.5,0.65,24.0,592.0,724.03,540.85
2016,10,9,10,0,884.0,85.0,0.7,25.0,626.0,763.72,564.49
2016,10,9,10,15,892.5,86.5,0.8,25.5,652.5,796.19,584.87
2016,10,9,10,30,901.0,88.0,0.9,26.0,679.0,825.92,603.44
2016,10,9,10,45,905.5,89.5,1.0,27.0,697.5,849.43,616.72
2016,10,9,11,0,910.0,91.0,1.1,28.0,716.0,869.72,627.93
2016,10,9,11,15,913.0,91.5,1.2,28.0,727.0,884.29,638.01
2016,10,9,11,30,916.0,92.0,1.3,28.0,738.0,895.39,646.03
2016,10,9,11,45,915.0,93.0,1.4,28.5,740.5,900.04,648.78
2016,10,9,12,0,914.0,94.0,1.5,29.0,743.0,901.11,649.37
2016,10,9,12,15,912.5,93.5,1.55,29.0,738.0,896.49,647.12
2016,10,9,12,30,911.0,93.0,1.6,29.0,733.0,888.31,642.75
2016,10,9,12,45,902.5,94.5,1.7,29.0,718.5,872.92,634.37
2016,10,9,13,0,894.0,96.0,1.8,29.0,704.0,854.27,623.91
2016,10,9,13,15,887.0,95.0,1.85,29.0,683.0,830.98,609.87
2016,10,9,13,30,880.0,94.0,1.9,29.0,662.0,804.69,593.81
2016,10,9,13,45,867.5,93.5,1.95,29.0,633.5,771.9,573.29
2016,10,9,14,0,855.0,93.0,2.0,29.0,605.0,740.55,553.61
2016,10,9,14,15,841.0,91.0,2.05,28.5,570.5,700.3,528.57
2016,10,9,14,30,827.0,89.0,2.1,28.0,536.0,658.25,501.24
2016,10,9,14,45,806.0,86.5,2.15,28.0,495.5,609.72,466.5
2016,10,9,15,0,785.0,84.0,2.2,28.0,455.0,560.5,430.29
2016,10,9,15,15,758.0,80.5,2.2,27.0,410.0,506.57,390.9
2016,10,9,15,30,731.0,77.0,2.2,26.0,365.0,453.14,350.34
2016,10,9,15,45,693.0,72.5,2.2,25.5,317.0,395.54,304.42
2016,10,9,16,0,655.0,68.0,2.2,25.0,269.0,339.3,258.04
2016,10,9,16,15,598.5,61.5,2.05,24.0,220.0,277.3,206.38
2016,10,9,16,30,542.0,55.0,1.9,23.0,171.0,220.41,157.82
2016,10,9,16,45,453.5,45.5,1.8,22.5,125.0,158.52,106.08
2016,10,9,17,0,365.0,36.0,1.7,22.0,79.0,106.25,62.94
2016,10,9,17,15,182.5,18.0,1.6,21.0,39.5,42.21,8.61
2016,10,9,17,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,10.5,1.2,13.0,10.5,10.32,0.0
2016,10,10,6,30,0.0,21.0,1.2,13.0,21.0,20.64,0.0
2016,10,10,6,45,179.5,33.0,1.3,13.5,58.0,65.1,36.04
2016,10,10,7,0,359.0,45.0,1.4,14.0,95.0,125.59,83.86
2016,10,10,7,15,436.0,55.0,1.45,14.5,140.5,177.54,128.48
2016,10,10,7,30,513.0,65.0,1.5,15.0,186.0,237.58,180.45
2016,10,10,7,45,562.0,73.0,1.55,15.5,233.5,292.85,228.85
2016,10,10,8,0,611.0,81.0,1.6,16.0,281.0,352.32,279.55
2016,10,10,8,15,674.0,75.0,1.55,16.0,326.5,407.07,325.75
2016,10,10,8,30,737.0,69.0,1.5,16.0,372.0,465.34,373.58
2016,10,10,8,45,611.5,113.5,1.5,16.5,383.5,477.88,382.78
2016,10,10,9,0,486.0,158.0,1.5,17.0,395.0,473.35,377.83
2016,10,10,9,15,644.5,128.5,1.5,17.5,469.0,567.96,450.86
2016,10,10,9,30,803.0,99.0,1.5,18.0,543.0,667.39,524.62
2016,10,10,9,45,826.5,97.5,1.5,18.5,578.0,710.36,552.71
2016,10,10,10,0,850.0,96.0,1.5,19.0,613.0,752.03,579.59
2016,10,10,10,15,859.0,97.5,1.55,19.5,639.0,784.14,599.94
2016,10,10,10,30,868.0,99.0,1.6,20.0,665.0,809.16,615.37
2016,10,10,10,45,875.5,99.5,1.65,20.5,684.0,833.29,630.23
2016,10,10,11,0,883.0,100.0,1.7,21.0,703.0,854.42,643.03
2016,10,10,11,15,886.5,100.5,1.75,21.0,714.0,869.0,652.72
2016,10,10,11,30,890.0,101.0,1.8,21.0,725.0,880.22,660.35
2016,10,10,11,45,891.0,101.0,1.85,21.5,728.0,885.31,662.74
2016,10,10,12,0,892.0,101.0,1.9,22.0,731.0,886.92,662.99
2016,10,10,12,15,891.0,101.0,1.95,22.0,726.0,883.29,661.18
2016,10,10,12,30,890.0,101.0,2.0,22.0,721.0,876.2,657.2
2016,10,10,12,45,879.5,103.0,2.1,22.5,707.0,859.86,646.32
2016,10,10,13,0,869.0,105.0,2.2,23.0,693.0,845.22,636.71
2016,10,10,13,15,862.5,104.0,2.25,22.5,672.0,822.58,623.64
2016,10,10,13,30,856.0,103.0,2.3,22.0,651.0,796.98,608.49
2016,10,10,13,45,840.0,103.5,2.35,22.0,622.0,762.98,586.19
2016,10,10,14,0,824.0,104.0,2.4,22.0,593.0,726.87,562.22
2016,10,10,14,15,809.0,102.0,2.4,21.5,559.0,686.89,535.95
2016,10,10,14,30,794.0,100.0,2.4,21.0,525.0,645.27,506.74
2016,10,10,14,45,766.0,99.0,2.45,21.0,483.5,595.21,469.45
2016,10,10,15,0,738.0,98.0,2.5,21.0,442.0,546.72,432.37
2016,10,10,15,15,576.0,113.5,2.55,20.5,366.0,442.2,351.53
2016,10,10,15,30,414.0,129.0,2.6,20.0,290.0,348.5,277.49
2016,10,10,15,45,371.0,120.0,2.7,19.5,250.0,298.63,237.15
2016,10,10,16,0,328.0,111.0,2.8,19.0,210.0,248.47,195.53
2016,10,10,16,15,394.5,87.5,2.75,18.5,185.5,231.85,178.32
2016,10,10,16,30,461.0,64.0,2.7,18.0,161.0,204.59,150.33
2016,10,10,16,45,365.0,52.0,2.7,17.5,115.5,142.59,98.2
2016,10,10,17,0,269.0,40.0,2.7,17.0,70.0,92.32,56.52
2016,10,10,17,15,134.5,20.0,2.6,16.5,35.0,37.34,3.28
2016,10,10,17,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,11,6,15,50.5,7.5,1.35,11.5,9.5,0.0,0.0
2016,10,11,6,30,101.0,15.0,1.4,12.0,19.0,23.68,0.0
2016,10,11,6,45,227.0,29.5,1.45,12.5,56.0,68.07,35.58
2016,10,11,7,0,353.0,44.0,1.5,13.0,93.0,122.82,81.9
2016,10,11,7,15,436.0,54.0,1.55,13.5,139.0,175.8,127.35
2016,10,11,7,30,519.0,64.0,1.6,14.0,185.0,237.54,180.81
2016,10,11,7,45,576.5,70.5,1.65,14.5,233.5,294.55,230.8
2016,10,11,8,0,634.0,77.0,1.7,15.0,282.0,356.58,283.86
2016,10,11,8,15,671.0,82.0,1.65,15.5,328.5,411.95,330.16
2016,10,11,8,30,708.0,87.0,1.6,16.0,375.0,469.42,376.48
2016,10,11,8,45,738.5,89.5,1.6,16.5,419.0,522.18,417.88
2016,10,11,9,0,769.0,92.0,1.6,17.0,463.0,574.28,457.51
2016,10,11,9,15,788.0,94.5,1.55,17.5,501.5,620.6,491.24
2016,10,11,9,30,807.0,97.0,1.5,18.0,540.0,665.97,523.21
2016,10,11,9,45,839.5,92.0,1.5,18.5,576.5,711.52,553.71
2016,10,11,10,0,872.0,87.0,1.5,19.0,613.0,752.34,579.96
2016,10,11,10,15,881.0,88.5,1.5,19.0,639.5,784.68,601.12
2016,10,11,10,30,890.0,90.0,1.5,19.0,666.0,814.35,620.39
2016,10,11,10,45,896.0,90.5,1.5,19.5,684.5,837.59,634.03
2016,10,11,11,0,902.0,91.0,1.5,20.0,703.0,857.7,645.57
2016,10,11,11,15,905.5,91.5,1.5,20.0,714.0,872.43,654.79
2016,10,11,11,30,909.0,92.0,1.5,20.0,725.0,883.74,661.87
2016,10,11,11,45,909.5,92.5,1.5,20.5,728.0,888.98,663.8
2016,10,11,12,0,910.0,93.0,1.5,21.0,731.0,890.66,663.56
2016,10,11,12,15,908.5,93.0,1.5,21.0,726.0,886.51,660.9
2016,10,11,12,30,907.0,93.0,1.5,21.0,721.0,878.82,656.09
2016,10,11,12,45,889.0,98.5,1.55,21.0,704.5,859.88,644.51
2016,10,11,13,0,871.0,104.0,1.6,21.0,688.0,842.76,634.3
2016,10,11,13,15,864.0,103.0,1.65,21.0,667.5,819.66,620.0
2016,10,11,13,30,857.0,102.0,1.7,21.0,647.0,793.63,603.68
2016,10,11,13,45,845.0,100.5,1.8,21.0,618.5,760.47,582.74
2016,10,11,14,0,833.0,99.0,1.9,21.0,590.0,724.98,559.9
2016,10,11,14,15,643.5,142.5,2.0,20.5,508.5,614.63,480.78
2016,10,11,14,30,454.0,186.0,2.1,20.0,427.0,508.99,401.35
2016,10,11,14,45,494.5,160.5,2.25,20.0,404.5,488.41,387.63
2016,10,11,15,0,535.0,135.0,2.4,20.0,382.0,463.06,368.94
2016,10,11,15,15,499.5,126.5,2.5,19.5,339.0,410.41,328.02
2016,10,11,15,30,464.0,118.0,2.6,19.0,296.0,359.77,287.63
2016,10,11,15,45,423.5,109.5,2.75,18.5,255.5,309.3,246.3
2016,10,11,16,0,383.0,101.0,2.9,18.0,215.0,262.05,206.5
2016,10,11,16,15,436.5,79.0,2.85,17.5,186.5,235.56,180.96
2016,10,11,16,30,490.0,57.0,2.8,17.0,158.0,203.98,149.25
2016,10,11,16,45,393.5,46.5,2.8,16.5,113.0,142.82,97.37
2016,10,11,17,0,297.0,36.0,2.8,16.0,68.0,92.24,54.85
2016,10,11,17,15,148.5,18.0,2.7,15.5,34.0,36.08,0.0
2016,10,11,17,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,12,6,15,43.0,7.0,1.45,11.5,8.5,0.0,0.0
2016,10,12,6,30,86.0,14.0,1.3,12.0,17.0,21.25,0.0
2016,10,12,6,45,216.5,29.0,1.2,12.5,53.5,65.38,32.85
2016,10,12,7,0,347.0,44.0,1.1,13.0,90.0,121.03,80.33
2016,10,12,7,15,430.5,54.0,1.0,13.5,136.0,173.64,125.25
2016,10,12,7,30,514.0,64.0,0.9,14.0,182.0,235.05,177.94
2016,10,12,7,45,257.0,79.0,0.85,14.5,138.0,183.68,144.4
2016,10,12,8,0,0.0,94.0,0.8,15.0,94.0,92.24,72.26
2016,10,12,8,15,0.0,109.5,0.8,15.5,109.5,107.63,85.05
2016,10,12,8,30,0.0,125.0,0.8,16.0,125.0,123.07,97.38
2016,10,12,8,45,5.0,146.0,0.85,16.5,148.0,147.04,116.53
2016,10,12,9,0,10.0,167.0,0.9,17.0,171.0,171.52,135.8
2016,10,12,9,15,25.0,193.5,1.0,17.0,206.5,208.65,165.44
2016,10,12,9,30,40.0,220.0,1.1,17.0,242.0,253.43,200.71
2016,10,12,9,45,33.5,226.0,1.25,17.5,245.0,256.18,201.94
2016,10,12,10,0,27.0,232.0,1.4,18.0,248.0,251.53,197.59
2016,10,12,10,15,82.0,266.0,1.6,18.0,318.0,338.36,266.35
2016,10,12,10,30,137.0,300.0,1.8,18.0,388.0,429.13,336.22
2016,10,12,10,45,170.5,308.5,2.0,18.0,421.0,468.52,366.39
2016,10,12,11,0,204.0,317.0,2.2,18.0,454.0,508.5,397.15
2016,10,12,11,15,535.0,214.0,2.2,18.0,582.0,695.43,542.95
2016,10,12,11,30,866.0,111.0,2.2,18.0,710.0,870.47,667.39
2016,10,12,11,45,870.5,109.0,2.2,18.5,713.5,876.14,668.1
2016,10,12,12,0,875.0,107.0,2.2,19.0,717.0,873.19,664.73
2016,10,12,12,15,605.5,203.5,2.15,19.0,624.5,753.51,579.87
2016,10,12,12,30,336.0,300.0,2.1,19.0,532.0,613.74,473.51
2016,10,12,12,45,600.5,201.5,2.1,19.5,605.5,735.55,568.31
2016,10,12,13,0,865.0,103.0,2.1,20.0,679.0,833.7,636.91
2016,10,12,13,15,703.0,153.0,2.15,20.0,611.5,745.01,574.98
2016,10,12,13,30,541.0,203.0,2.2,20.0,544.0,652.78,507.33
2016,10,12,13,45,510.0,204.0,2.3,20.0,514.5,615.84,481.36
2016,10,12,14,0,479.0,205.0,2.4,20.0,485.0,578.72,454.38
2016,10,12,14,15,412.0,206.5,2.45,19.5,437.5,517.36,408.92
2016,10,12,14,30,345.0,208.0,2.5,19.0,390.0,452.94,360.38
2016,10,12,14,45,231.5,202.0,2.65,19.0,320.0,362.6,289.57
2016,10,12,15,0,118.0,196.0,2.8,19.0,250.0,275.28,219.78
2016,10,12,15,15,408.0,136.0,2.65,18.5,295.0,370.18,298.23
2016,10,12,15,30,698.0,76.0,2.5,18.0,340.0,429.05,343.41
2016,10,12,15,45,662.0,70.0,2.45,18.0,293.5,371.77,294.57
2016,10,12,16,0,626.0,64.0,2.4,18.0,247.0,316.74,246.81
2016,10,12,16,15,566.0,57.5,2.3,17.5,199.5,255.82,194.04
2016,10,12,16,30,506.0,51.0,2.2,17.0,152.0,200.46,145.24
2016,10,12,16,45,412.0,41.5,2.15,16.5,108.0,140.45,94.28
2016,10,12,17,0,318.0,32.0,2.1,16.0,64.0,90.75,51.95
2016,10,12,17,15,159.0,16.0,2.1,15.5,32.0,34.84,0.0
2016,10,12,17,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,7.0,1.9,12.0,7.0,0.0,0.0
2016,10,13,6,30,0.0,14.0,1.9,12.0,14.0,13.76,0.0
2016,10,13,6,45,129.5,28.0,1.95,12.5,45.0,51.32,24.89
2016,10,13,7,0,259.0,42.0,2.0,13.0,76.0,100.44,66.82
2016,10,13,7,15,306.0,57.0,2.1,13.5,114.0,143.37,104.5
2016,10,13,7,30,353.0,72.0,2.2,14.0,152.0,191.31,146.72
2016,10,13,7,45,387.0,85.5,2.35,14.5,192.0,237.6,187.69
2016,10,13,8,0,421.0,99.0,2.5,15.0,232.0,286.89,230.39
2016,10,13,8,15,438.0,113.0,2.45,15.5,270.5,331.49,268.19
2016,10,13,8,30,455.0,127.0,2.4,16.0,309.0,376.84,305.41
2016,10,13,8,45,501.5,132.5,2.35,16.5,353.5,430.04,347.97
2016,10,13,9,0,548.0,138.0,2.3,17.0,398.0,486.0,391.53
2016,10,13,9,15,401.0,185.5,2.25,17.5,384.5,465.41,372.58
2016,10,13,9,30,254.0,233.0,2.2,18.0,371.0,426.09,338.82
2016,10,13,9,45,139.5,230.0,2.15,18.5,306.5,342.99,271.98
2016,10,13,10,0,25.0,227.0,2.1,19.0,242.0,244.88,192.02
2016,10,13,10,15,132.0,259.5,2.05,19.0,343.0,377.4,297.56
2016,10,13,10,30,239.0,292.0,2.0,19.0,444.0,501.0,391.9
2016,10,13,10,45,236.0,301.5,2.0,19.5,455.5,513.75,399.3
2016,10,13,11,0,233.0,311.0,2.0,20.0,467.0,525.54,406.67
2016,10,13,11,15,351.5,284.0,2.05,20.0,523.5,607.11,469.3
2016,10,13,11,30,470.0,257.0,2.1,20.0,580.0,690.0,531.11
2016,10,13,11,45,480.5,251.0,2.15,20.5,582.5,694.81,533.44
2016,10,13,12,0,491.0,245.0,2.2,21.0,585.0,697.64,535.04
2016,10,13,12,15,443.5,263.5,2.25,21.0,568.5,675.39,518.15
2016,10,13,12,30,396.0,282.0,2.3,21.0,552.0,643.62,494.76
2016,10,13,12,45,351.0,287.0,2.35,21.0,523.5,607.14,468.02
2016,10,13,13,0,306.0,292.0,2.4,21.0,495.0,570.42,440.87
2016,10,13,13,15,341.5,274.0,2.4,21.0,493.5,573.06,444.43
2016,10,13,13,30,377.0,256.0,2.4,21.0,492.0,573.0,445.71
2016,10,13,13,45,371.5,244.5,2.4,21.0,468.5,546.23,426.39
2016,10,13,14,0,366.0,233.0,2.4,21.0,445.0,518.5,406.3
2016,10,13,14,15,296.0,229.5,2.4,20.5,394.0,454.22,357.92
2016,10,13,14,30,226.0,226.0,2.4,20.0,343.0,387.38,306.9
2016,10,13,14,45,305.5,195.0,2.4,19.5,340.0,399.79,318.88
2016,10,13,15,0,385.0,164.0,2.4,19.0,337.0,404.45,323.78
2016,10,13,15,15,442.5,135.5,2.35,18.5,315.5,386.48,310.01
2016,10,13,15,30,500.0,107.0,2.3,18.0,294.0,362.05,290.02
2016,10,13,15,45,470.5,96.0,2.3,18.0,253.0,312.23,248.11
2016,10,13,16,0,441.0,85.0,2.3,18.0,212.0,264.48,206.95
2016,10,13,16,15,399.0,72.5,2.15,17.5,170.5,213.35,162.71
2016,10,13,16,30,357.0,60.0,2.0,17.0,129.0,166.22,121.31
2016,10,13,16,45,285.5,46.0,1.95,17.0,91.0,115.37,78.05
2016,10,13,17,0,214.0,32.0,1.9,17.0,53.0,72.53,40.96
2016,10,13,17,15,107.0,16.0,1.8,16.5,26.5,28.26,0.0
2016,10,13,17,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,1.0,4.05,16.0,1.0,0.0,0.0
2016,10,14,6,30,0.0,2.0,3.9,16.0,2.0,1.97,0.0
2016,10,14,6,45,0.0,8.0,3.75,16.0,8.0,7.71,0.0
2016,10,14,7,0,0.0,14.0,3.6,16.0,14.0,13.5,5.35
2016,10,14,7,15,0.0,21.5,3.4,16.0,21.5,20.74,11.72
2016,10,14,7,30,0.0,29.0,3.2,16.0,29.0,27.99,18.04
2016,10,14,7,45,0.0,37.0,3.0,16.0,37.0,35.72,24.72
2016,10,14,8,0,0.0,45.0,2.8,16.0,45.0,43.46,31.32
2016,10,14,8,15,0.0,52.5,2.65,16.0,52.5,50.72,37.43
2016,10,14,8,30,0.0,60.0,2.5,16.0,60.0,57.98,43.47
2016,10,14,8,45,0.0,53.0,2.45,16.5,53.0,51.21,37.58
2016,10,14,9,0,0.0,46.0,2.4,17.0,46.0,44.44,31.74
2016,10,14,9,15,5.0,115.5,2.35,17.0,118.5,115.85,90.92
2016,10,14,9,30,10.0,185.0,2.3,17.0,191.0,190.23,151.03
2016,10,14,9,45,5.0,112.5,2.3,17.5,115.5,112.99,87.8
2016,10,14,10,0,0.0,40.0,2.3,18.0,40.0,38.66,26.47
2016,10,14,10,15,0.0,90.0,2.25,18.0,90.0,87.1,66.27
2016,10,14,10,30,0.0,140.0,2.2,18.0,140.0,136.83,106.4
2016,10,14,10,45,0.0,136.5,2.15,18.0,136.5,133.28,103.31
2016,10,14,11,0,0.0,133.0,2.1,18.0,133.0,129.74,100.37
2016,10,14,11,15,0.0,134.0,2.05,18.0,134.0,130.73,101.09
2016,10,14,11,30,0.0,135.0,2.0,18.0,135.0,131.72,101.82
2016,10,14,11,45,0.0,118.0,1.95,18.5,118.0,114.76,87.98
2016,10,14,12,0,0.0,101.0,1.9,19.0,101.0,97.91,74.27
2016,10,14,12,15,13.0,181.5,1.85,19.0,190.0,189.66,148.0
2016,10,14,12,30,26.0,262.0,1.8,19.0,279.0,283.7,221.34
2016,10,14,12,45,17.5,237.5,1.8,19.0,249.5,250.9,195.48
2016,10,14,13,0,9.0,213.0,1.8,19.0,220.0,218.46,170.19
2016,10,14,13,15,9.5,210.0,1.75,19.0,216.5,215.74,168.34
2016,10,14,13,30,10.0,207.0,1.7,19.0,213.0,213.01,166.41
2016,10,14,13,45,5.0,160.5,1.65,19.0,163.5,161.47,125.74
2016,10,14,14,0,0.0,114.0,1.6,19.0,114.0,110.93,85.34
2016,10,14,14,15,0.0,91.5,1.55,18.5,91.5,88.59,67.59
2016,10,14,14,30,0.0,69.0,1.5,18.0,69.0,66.72,49.92
2016,10,14,14,45,0.0,58.5,1.5,18.0,58.5,56.54,41.64
2016,10,14,15,0,0.0,48.0,1.5,18.0,48.0,46.37,33.29
2016,10,14,15,15,13.5,93.5,1.45,18.0,98.5,98.1,76.54
2016,10,14,15,30,27.0,139.0,1.4,18.0,149.0,154.98,123.19
2016,10,14,15,45,21.5,120.5,1.4,18.0,128.0,129.03,101.81
2016,10,14,16,0,16.0,102.0,1.4,18.0,107.0,107.36,83.89
2016,10,14,16,15,8.0,83.0,1.25,17.5,85.5,84.93,65.26
2016,10,14,16,30,0.0,64.0,1.1,17.0,64.0,63.38,47.17
2016,10,14,16,45,0.0,44.5,1.0,16.5,44.5,43.87,30.37
2016,10,14,17,0,0.0,25.0,0.9,16.0,25.0,24.28,12.44
2016,10,14,17,15,0.0,12.5,0.85,15.5,12.5,12.29,0.0
2016,10,14,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,15,6,15,37.0,5.5,1.8,12.5,6.5,0.0,0.0
2016,10,15,6,30,74.0,11.0,1.9,13.0,13.0,16.92,0.0
2016,10,15,6,45,209.0,24.5,2.0,13.5,47.0,58.12,22.98
2016,10,15,7,0,344.0,38.0,2.1,14.0,81.0,112.79,72.63
2016,10,15,7,15,431.0,47.0,2.2,14.5,125.0,164.37,116.85
2016,10,15,7,30,518.0,56.0,2.3,15.0,169.0,225.13,169.52
2016,10,15,7,45,572.0,62.0,2.45,15.5,215.5,279.52,217.9
2016,10,15,8,0,626.0,68.0,2.6,16.0,262.0,338.56,269.29
2016,10,15,8,15,422.0,113.5,2.9,16.5,253.0,322.96,260.46
2016,10,15,8,30,218.0,159.0,3.2,17.0,244.0,283.82,229.57
2016,10,15,8,45,117.5,165.0,3.5,17.5,211.5,239.18,192.97
2016,10,15,9,0,17.0,171.0,3.8,18.0,179.0,180.15,143.29
2016,10,15,9,15,8.5,141.5,4.0,18.0,145.5,144.49,114.0
2016,10,15,9,30,0.0,112.0,4.2,18.0,112.0,109.05,84.66
2016,10,15,9,45,123.5,186.5,4.45,18.5,259.0,283.94,228.74
2016,10,15,10,0,247.0,261.0,4.7,19.0,406.0,467.54,373.57
2016,10,15,10,15,125.5,224.5,4.85,19.0,298.5,333.79,266.45
2016,10,15,10,30,4.0,188.0,5.0,19.0,191.0,188.8,147.87
2016,10,15,10,45,120.0,247.0,5.15,19.5,326.5,359.35,286.08
2016,10,15,11,0,236.0,306.0,5.3,20.0,462.0,521.6,412.53
2016,10,15,11,15,275.0,304.0,5.4,20.0,488.5,563.61,444.8
2016,10,15,11,30,314.0,302.0,5.5,20.0,515.0,596.66,470.73
2016,10,15,11,45,183.0,298.5,5.65,20.0,423.0,474.28,374.61
2016,10,15,12,0,52.0,295.0,5.8,20.0,331.0,350.62,275.38
2016,10,15,12,15,26.0,197.5,5.85,20.0,215.5,223.1,175.13
2016,10,15,12,30,0.0,100.0,5.9,20.0,100.0,96.92,73.36
2016,10,15,12,45,0.0,91.0,6.0,20.0,91.0,88.09,66.33
2016,10,15,13,0,0.0,82.0,6.1,20.0,82.0,79.35,59.3
2016,10,15,13,15,0.0,79.5,6.1,20.0,79.5,76.92,57.4
2016,10,15,13,30,0.0,77.0,6.1,20.0,77.0,74.49,55.5
2016,10,15,13,45,31.5,160.5,6.15,20.0,178.5,185.82,146.85
2016,10,15,14,0,63.0,244.0,6.2,20.0,280.0,297.55,236.75
2016,10,15,14,15,31.5,189.0,6.15,19.5,207.0,214.62,170.43
2016,10,15,14,30,0.0,134.0,6.1,19.0,134.0,131.38,102.79
2016,10,15,14,45,0.0,129.5,6.05,19.0,129.5,127.05,99.56
2016,10,15,15,0,0.0,125.0,6.0,19.0,125.0,122.77,96.3
2016,10,15,15,15,0.0,92.5,5.8,18.5,92.5,90.04,69.64
2016,10,15,15,30,0.0,60.0,5.6,18.0,60.0,57.98,43.16
2016,10,15,15,45,0.0,51.0,5.45,18.0,51.0,49.27,35.9
2016,10,15,16,0,0.0,42.0,5.3,18.0,42.0,40.56,28.55
2016,10,15,16,15,0.0,33.0,5.15,17.5,33.0,31.85,21.17
2016,10,15,16,30,0.0,24.0,5.0,17.0,24.0,23.15,13.7
2016,10,15,16,45,0.0,16.5,4.85,17.0,16.5,15.91,7.36
2016,10,15,17,0,0.0,9.0,4.7,17.0,9.0,8.67,0.55
2016,10,15,17,15,0.0,4.5,4.55,17.0,4.5,4.42,0.0
2016,10,15,17,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,1.0,1.45,13.5,1.0,0.0,0.0
2016,10,16,6,30,0.0,2.0,1.5,14.0,2.0,1.97,0.0
2016,10,16,6,45,0.0,9.5,1.6,14.5,9.5,9.16,0.0
2016,10,16,7,0,0.0,17.0,1.7,15.0,17.0,16.4,7.68
2016,10,16,7,15,0.0,27.0,1.8,15.0,27.0,26.06,16.21
2016,10,16,7,30,0.0,37.0,1.9,15.0,37.0,35.72,24.66
2016,10,16,7,45,0.0,47.5,2.0,15.5,47.5,45.88,33.38
2016,10,16,8,0,0.0,58.0,2.1,16.0,58.0,56.05,41.96
2016,10,16,8,15,0.0,68.0,2.2,16.0,68.0,65.74,50.09
2016,10,16,8,30,0.0,78.0,2.3,16.0,78.0,75.56,58.23
2016,10,16,8,45,0.0,92.0,2.4,16.5,92.0,89.42,69.51
2016,10,16,9,0,0.0,106.0,2.5,17.0,106.0,103.32,80.68
2016,10,16,9,15,0.0,101.5,2.55,17.0,101.5,98.66,76.62
2016,10,16,9,30,0.0,97.0,2.6,17.0,97.0,94.08,72.68
2016,10,16,9,45,0.0,80.5,2.7,17.5,80.5,77.87,59.06
2016,10,16,10,0,0.0,64.0,2.8,18.0,64.0,61.89,45.7
2016,10,16,10,15,0.0,38.0,2.85,18.0,38.0,36.73,24.86
2016,10,16,10,30,0.0,12.0,2.9,18.0,12.0,11.59,3.99
2016,10,16,10,45,0.0,17.0,3.0,18.5,17.0,16.43,7.97
2016,10,16,11,0,0.0,22.0,3.1,19.0,22.0,21.26,11.92
2016,10,16,11,15,0.0,18.5,3.1,19.0,18.5,17.88,9.12
2016,10,16,11,30,0.0,15.0,3.1,19.0,15.0,14.5,6.32
2016,10,16,11,45,0.0,15.0,3.15,19.0,15.0,14.5,6.32
2016,10,16,12,0,0.0,15.0,3.2,19.0,15.0,14.5,6.31
2016,10,16,12,15,0.0,57.5,3.3,19.0,57.5,55.62,40.1
2016,10,16,12,30,0.0,100.0,3.4,19.0,100.0,96.92,73.71
2016,10,16,12,45,0.0,64.0,3.55,19.0,64.0,61.91,45.25
2016,10,16,13,0,0.0,28.0,3.7,19.0,28.0,27.06,16.7
2016,10,16,13,15,0.0,75.0,3.85,19.0,75.0,72.56,54.1
2016,10,16,13,30,0.0,122.0,4.0,19.0,122.0,118.86,91.84
2016,10,16,13,45,0.0,96.0,4.2,19.0,96.0,93.0,70.92
2016,10,16,14,0,0.0,70.0,4.4,19.0,70.0,67.7,50.35
2016,10,16,14,15,0.0,82.0,4.5,19.0,82.0,79.32,60.04
2016,10,16,14,30,0.0,94.0,4.6,19.0,94.0,91.15,69.91
2016,10,16,14,45,16.5,131.5,4.7,19.0,139.0,139.11,109.78
2016,10,16,15,0,33.0,169.0,4.8,19.0,184.0,191.96,153.2
2016,10,16,15,15,16.5,97.0,4.7,18.5,104.5,103.17,80.65
2016,10,16,15,30,0.0,25.0,4.6,18.0,25.0,24.13,14.72
2016,10,16,15,45,0.0,21.5,4.6,18.0,21.5,20.74,11.89
2016,10,16,16,0,0.0,18.0,4.6,18.0,18.0,17.36,9.02
2016,10,16,16,15,0.0,14.0,4.45,17.5,14.0,13.5,5.72
2016,10,16,16,30,0.0,10.0,4.3,17.0,10.0,9.64,2.4
2016,10,16,16,45,0.0,6.5,4.2,16.5,6.5,6.26,0.0
2016,10,16,17,0,0.0,3.0,4.1,16.0,3.0,2.89,0.0
2016,10,16,17,15,0.0,1.5,4.1,15.5,1.5,1.47,0.0
2016,10,16,17,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,6,15,10.5,5.0,1.6,12.5,5.0,0.0,0.0
2016,10,17,6,30,21.0,10.0,1.6,13.0,10.0,11.5,0.0
2016,10,17,6,45,149.5,26.0,1.6,13.5,42.0,50.02,14.79
2016,10,17,7,0,278.0,42.0,1.6,14.0,74.0,102.85,66.39
2016,10,17,7,15,372.0,52.5,1.6,14.0,118.0,153.71,109.58
2016,10,17,7,30,466.0,63.0,1.6,14.0,162.0,214.62,161.88
2016,10,17,7,45,534.0,69.0,1.6,14.5,209.0,271.13,211.21
2016,10,17,8,0,602.0,75.0,1.6,15.0,256.0,333.7,264.72
2016,10,17,8,15,642.0,80.0,1.6,15.5,301.5,388.05,310.66
2016,10,17,8,30,682.0,85.0,1.6,16.0,347.0,444.8,357.05
2016,10,17,8,45,718.0,86.5,1.6,16.5,390.5,497.5,398.93
2016,10,17,9,0,754.0,88.0,1.6,17.0,434.0,549.96,439.36
2016,10,17,9,15,773.5,90.5,1.6,17.0,471.5,595.31,474.04
2016,10,17,9,30,793.0,93.0,1.6,17.0,509.0,639.79,507.25
2016,10,17,9,45,809.0,94.5,1.6,17.5,541.0,679.53,534.83
2016,10,17,10,0,825.0,96.0,1.6,18.0,573.0,717.58,559.78
2016,10,17,10,15,834.5,97.5,1.6,18.0,598.0,748.76,580.61
2016,10,17,10,30,844.0,99.0,1.6,18.0,623.0,777.42,599.62
2016,10,17,10,45,853.0,98.5,1.65,18.5,641.5,800.74,614.22
2016,10,17,11,0,862.0,98.0,1.7,19.0,660.0,816.39,623.56
2016,10,17,11,15,865.5,98.5,1.75,19.0,670.0,830.21,632.99
2016,10,17,11,30,869.0,99.0,1.8,19.0,680.0,840.78,640.31
2016,10,17,11,45,870.0,99.0,1.9,19.5,682.5,845.37,642.97
2016,10,17,12,0,871.0,99.0,2.0,20.0,685.0,846.58,643.47
2016,10,17,12,15,869.0,98.5,2.05,20.0,679.5,841.33,640.44
2016,10,17,12,30,867.0,98.0,2.1,20.0,674.0,832.72,635.27
2016,10,17,12,45,864.0,96.5,2.15,20.0,660.5,818.89,626.61
2016,10,17,13,0,861.0,95.0,2.2,20.0,647.0,801.85,615.82
2016,10,17,13,15,608.5,173.0,2.25,20.0,557.0,680.13,528.91
2016,10,17,13,30,356.0,251.0,2.3,20.0,467.0,546.93,427.16
2016,10,17,13,45,216.0,247.5,2.35,20.0,376.5,422.88,332.77
2016,10,17,14,0,76.0,244.0,2.4,20.0,286.0,306.86,241.31
2016,10,17,14,15,436.5,164.0,2.4,19.5,384.5,481.33,384.75
2016,10,17,14,30,797.0,84.0,2.4,19.0,483.0,609.63,486.15
2016,10,17,14,45,777.0,81.0,2.45,19.0,443.5,562.9,449.26
2016,10,17,15,0,757.0,78.0,2.5,19.0,404.0,515.54,412.1
2016,10,17,15,15,727.0,74.5,2.45,18.5,360.5,462.15,369.6
2016,10,17,15,30,697.0,71.0,2.4,18.0,317.0,410.75,327.3
2016,10,17,15,45,655.0,65.5,2.4,18.0,271.0,352.32,277.72
2016,10,17,16,0,613.0,60.0,2.4,18.0,225.0,296.77,229.2
2016,10,17,16,15,546.5,53.5,2.25,17.5,178.0,235.7,176.09
2016,10,17,16,30,480.0,47.0,2.1,17.0,131.0,180.91,127.92
2016,10,17,16,45,372.0,37.0,2.0,16.5,89.5,120.8,77.62
2016,10,17,17,0,264.0,27.0,1.9,16.0,48.0,71.24,31.03
2016,10,17,17,15,132.0,13.5,1.9,15.5,24.0,25.29,0.0
2016,10,17,17,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,6,45,185.5,17.5,1.9,12.0,38.5,45.88,8.8
2016,10,18,7,0,371.0,35.0,1.9,13.0,77.0,113.11,70.8
2016,10,18,7,15,463.0,43.0,2.0,13.5,122.0,165.7,116.4
2016,10,18,7,30,555.0,51.0,2.1,14.0,167.0,227.93,170.54
2016,10,18,7,45,617.5,55.5,2.25,14.5,215.0,285.09,221.54
2016,10,18,8,0,680.0,60.0,2.4,15.0,263.0,346.73,275.47
2016,10,18,8,15,717.0,64.0,2.45,15.5,309.0,402.16,323.28
2016,10,18,8,30,754.0,68.0,2.5,16.0,355.0,459.53,371.12
2016,10,18,8,45,783.5,70.0,2.55,16.5,398.5,512.13,413.83
2016,10,18,9,0,813.0,72.0,2.6,17.0,442.0,565.2,455.59
2016,10,18,9,15,831.0,74.0,2.5,17.5,480.0,611.12,490.11
2016,10,18,9,30,849.0,76.0,2.4,18.0,518.0,652.62,520.33
2016,10,18,9,45,864.5,77.0,2.35,18.5,550.5,692.84,547.44
2016,10,18,10,0,880.0,78.0,2.3,19.0,583.0,731.2,572.56
2016,10,18,10,15,889.0,79.0,2.2,19.0,608.5,762.53,593.04
2016,10,18,10,30,898.0,80.0,2.1,19.0,634.0,791.17,611.43
2016,10,18,10,45,905.5,80.0,2.05,19.5,652.5,814.61,625.26
2016,10,18,11,0,913.0,80.0,2.0,20.0,671.0,834.94,636.9
2016,10,18,11,15,916.5,80.5,1.95,20.0,681.5,849.31,645.65
2016,10,18,11,30,920.0,81.0,1.9,20.0,692.0,860.23,652.18
2016,10,18,11,45,923.5,80.0,1.85,20.5,695.0,865.94,654.04
2016,10,18,12,0,927.0,79.0,1.8,21.0,698.0,868.09,653.64
2016,10,18,12,15,925.5,78.5,1.85,21.0,692.5,863.02,650.84
2016,10,18,12,30,924.0,78.0,1.9,21.0,687.0,854.38,645.81
2016,10,18,12,45,916.5,79.0,1.95,21.0,673.0,839.04,636.33
2016,10,18,13,0,909.0,80.0,2.0,21.0,659.0,820.42,624.69
2016,10,18,13,15,902.0,79.0,2.0,21.0,637.5,796.79,609.2
2016,10,18,13,30,895.0,78.0,2.0,21.0,616.0,770.16,591.65
2016,10,18,13,45,882.5,77.5,2.05,21.0,587.5,737.22,569.97
2016,10,18,14,0,870.0,77.0,2.1,21.0,559.0,701.94,546.43
2016,10,18,14,15,855.0,75.0,2.15,21.0,524.5,661.18,518.64
2016,10,18,14,30,840.0,73.0,2.2,21.0,490.0,621.81,489.77
2016,10,18,14,45,815.5,71.5,2.25,21.0,449.0,572.56,452.55
2016,10,18,15,0,791.0,70.0,2.3,21.0,408.0,522.92,413.99
2016,10,18,15,15,762.0,67.0,2.25,20.5,363.5,469.28,371.64
2016,10,18,15,30,733.0,64.0,2.2,20.0,319.0,416.35,328.43
2016,10,18,15,45,687.5,60.0,2.2,20.0,272.0,356.58,278.07
2016,10,18,16,0,642.0,56.0,2.2,20.0,225.0,300.86,229.65
2016,10,18,16,15,576.5,49.5,2.2,19.0,178.0,238.89,176.46
2016,10,18,16,30,511.0,43.0,2.2,18.0,131.0,183.07,127.77
2016,10,18,16,45,399.5,33.5,2.2,17.5,88.5,121.53,76.33
2016,10,18,17,0,288.0,24.0,2.2,17.0,46.0,70.38,26.18
2016,10,18,17,15,144.0,12.0,2.3,16.5,23.0,24.49,0.0
2016,10,18,17,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
