Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,18,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,6,45,214.0,15.0,1.9,11.5,38.5,46.38,4.43
2016,10,19,7,0,428.0,30.0,1.9,12.0,77.0,118.03,72.19
2016,10,19,7,15,515.0,37.0,1.95,12.5,122.0,170.14,118.41
2016,10,19,7,30,602.0,44.0,2.0,13.0,167.0,232.37,173.26
2016,10,19,7,45,655.5,48.5,2.05,14.0,214.5,288.66,223.75
2016,10,19,8,0,709.0,53.0,2.1,15.0,262.0,349.32,276.63
2016,10,19,8,15,579.0,85.5,2.1,15.5,275.0,362.59,291.36
2016,10,19,8,30,449.0,118.0,2.1,16.0,288.0,358.44,289.88
2016,10,19,8,45,502.0,122.5,2.15,16.5,333.0,412.82,334.09
2016,10,19,9,0,555.0,127.0,2.2,17.0,378.0,473.25,381.66
2016,10,19,9,15,708.0,98.0,2.15,17.5,445.5,560.22,449.52
2016,10,19,9,30,861.0,69.0,2.1,18.0,513.0,650.34,517.81
2016,10,19,9,45,872.0,71.0,2.1,19.0,544.5,688.84,542.21
2016,10,19,10,0,883.0,73.0,2.1,20.0,576.0,725.18,564.98
2016,10,19,10,15,891.5,74.0,2.0,20.0,601.0,756.12,585.03
2016,10,19,10,30,900.0,75.0,1.9,20.0,626.0,784.34,602.94
2016,10,19,10,45,902.0,77.0,1.85,20.5,643.0,805.63,615.17
2016,10,19,11,0,904.0,79.0,1.8,21.0,660.0,823.65,625.13
2016,10,19,11,15,907.0,79.5,1.75,21.0,670.0,837.43,633.43
2016,10,19,11,30,910.0,80.0,1.7,21.0,680.0,847.8,639.52
2016,10,19,11,45,909.0,80.5,1.7,21.5,682.0,851.36,640.44
2016,10,19,12,0,908.0,81.0,1.7,22.0,684.0,851.4,639.18
2016,10,19,12,15,906.5,81.0,1.7,22.0,678.5,846.93,636.3
2016,10,19,12,30,905.0,81.0,1.7,22.0,673.0,838.97,631.24
2016,10,19,12,45,900.0,81.0,1.75,22.5,659.5,824.74,621.38
2016,10,19,13,0,895.0,81.0,1.8,23.0,646.0,807.23,609.42
2016,10,19,13,15,888.0,80.0,1.8,23.0,625.0,783.87,594.24
2016,10,19,13,30,881.0,79.0,1.8,23.0,604.0,757.56,577.07
2016,10,19,13,45,872.0,77.0,1.85,23.0,576.5,725.89,556.47
2016,10,19,14,0,863.0,75.0,1.9,23.0,549.0,691.72,533.94
2016,10,19,14,15,848.5,73.5,1.95,23.0,515.0,652.14,507.24
2016,10,19,14,30,834.0,72.0,2.0,23.0,481.0,613.93,479.31
2016,10,19,14,45,813.5,69.5,2.05,23.0,441.0,566.27,443.61
2016,10,19,15,0,793.0,67.0,2.1,23.0,401.0,517.92,406.37
2016,10,19,15,15,764.0,64.0,2.05,22.5,357.0,464.33,364.37
2016,10,19,15,30,735.0,61.0,2.0,22.0,313.0,411.47,321.51
2016,10,19,15,45,693.5,56.5,1.95,21.5,266.5,352.92,272.87
2016,10,19,16,0,652.0,52.0,1.9,21.0,220.0,297.07,224.91
2016,10,19,16,15,586.5,46.0,1.85,20.0,173.5,235.36,172.07
2016,10,19,16,30,521.0,40.0,1.8,19.0,127.0,180.76,124.51
2016,10,19,16,45,411.5,31.0,1.75,18.0,85.0,120.04,73.88
2016,10,19,17,0,302.0,22.0,1.7,17.0,43.0,68.97,20.55
2016,10,19,17,15,151.0,11.0,1.75,16.5,21.5,23.7,0.0
2016,10,19,17,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,20,6,45,208.5,15.0,1.45,12.5,37.0,45.07,0.0
2016,10,20,7,0,417.0,30.0,1.5,13.0,74.0,115.23,69.42
2016,10,20,7,15,507.5,37.5,1.5,13.5,120.0,168.82,116.65
2016,10,20,7,30,598.0,45.0,1.5,14.0,166.0,230.94,170.85
2016,10,20,7,45,655.5,50.0,1.55,15.0,214.0,288.82,222.13
2016,10,20,8,0,713.0,55.0,1.6,16.0,262.0,351.47,276.08
2016,10,20,8,15,749.0,58.5,1.5,16.5,308.5,407.17,323.3
2016,10,20,8,30,785.0,62.0,1.4,17.0,355.0,464.63,370.04
2016,10,20,8,45,811.0,64.5,1.35,18.0,398.0,516.94,410.49
2016,10,20,9,0,837.0,67.0,1.3,19.0,441.0,569.35,449.28
2016,10,20,9,15,854.5,69.0,1.25,19.5,479.0,612.65,480.83
2016,10,20,9,30,872.0,71.0,1.2,20.0,517.0,657.45,512.31
2016,10,20,9,45,886.0,72.0,1.2,20.5,549.5,697.17,538.19
2016,10,20,10,0,900.0,73.0,1.2,21.0,582.0,734.86,562.1
2016,10,20,10,15,908.5,74.0,1.2,21.5,607.0,766.16,581.27
2016,10,20,10,30,917.0,75.0,1.2,22.0,632.0,794.68,598.42
2016,10,20,10,45,922.0,75.5,1.25,23.0,650.0,816.91,610.67
2016,10,20,11,0,927.0,76.0,1.3,24.0,668.0,835.9,620.78
2016,10,20,11,15,929.5,76.5,1.3,24.0,678.0,849.48,629.14
2016,10,20,11,30,932.0,77.0,1.3,24.0,688.0,859.56,635.35
2016,10,20,11,45,932.5,77.5,1.3,24.5,690.0,864.43,637.05
2016,10,20,12,0,933.0,78.0,1.3,25.0,692.0,865.68,636.56
2016,10,20,12,15,931.0,77.5,1.3,25.0,686.5,860.11,633.03
2016,10,20,12,30,929.0,77.0,1.3,25.0,681.0,850.98,627.36
2016,10,20,12,45,922.5,77.5,1.35,25.5,666.5,835.82,617.28
2016,10,20,13,0,916.0,78.0,1.4,26.0,652.0,817.35,605.12
2016,10,20,13,15,909.0,77.0,1.4,26.0,631.0,793.61,590.12
2016,10,20,13,30,902.0,76.0,1.4,26.0,610.0,766.86,573.12
2016,10,20,13,45,892.5,74.5,1.45,26.5,582.0,734.87,551.89
2016,10,20,14,0,883.0,73.0,1.5,27.0,554.0,700.34,528.79
2016,10,20,14,15,868.5,71.0,1.5,26.5,519.0,659.61,502.74
2016,10,20,14,30,854.0,69.0,1.5,26.0,484.0,617.13,473.25
2016,10,20,14,45,834.0,67.0,1.5,26.0,444.0,572.68,440.35
2016,10,20,15,0,814.0,65.0,1.5,26.0,404.0,524.43,403.78
2016,10,20,15,15,785.0,61.5,1.5,25.5,359.5,469.49,361.85
2016,10,20,15,30,756.0,58.0,1.5,25.0,315.0,415.25,318.9
2016,10,20,15,45,714.0,54.0,1.55,24.5,267.5,356.21,270.87
2016,10,20,16,0,672.0,50.0,1.6,24.0,220.0,299.88,223.31
2016,10,20,16,15,605.5,44.5,1.6,23.0,173.0,237.62,170.69
2016,10,20,16,30,539.0,39.0,1.6,22.0,126.0,181.46,122.45
2016,10,20,16,45,422.5,30.0,1.65,21.5,83.5,119.88,71.58
2016,10,20,17,0,306.0,21.0,1.7,21.0,41.0,67.14,13.44
2016,10,20,17,15,153.0,10.5,1.7,20.5,20.5,22.95,0.0
2016,10,20,17,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,6,45,198.0,14.5,1.2,14.5,34.5,42.6,0.0
2016,10,21,7,0,396.0,29.0,1.2,15.0,69.0,109.58,64.51
2016,10,21,7,15,487.0,36.5,1.15,15.5,113.5,161.86,110.38
2016,10,21,7,30,578.0,44.0,1.1,16.0,158.0,222.75,162.83
2016,10,21,7,45,633.5,49.0,1.05,16.5,205.0,278.67,212.17
2016,10,21,8,0,689.0,54.0,1.0,17.0,252.0,339.2,264.07
2016,10,21,8,15,725.0,58.0,0.9,17.5,297.5,394.11,309.92
2016,10,21,8,30,761.0,62.0,0.8,18.0,343.0,450.85,355.25
2016,10,21,8,45,786.5,64.5,0.7,19.0,385.0,501.69,393.48
2016,10,21,9,0,812.0,67.0,0.6,20.0,427.0,552.64,429.89
2016,10,21,9,15,830.0,69.0,0.55,20.5,464.5,595.16,460.01
2016,10,21,9,30,848.0,71.0,0.5,21.0,502.0,639.28,490.11
2016,10,21,9,45,858.0,74.0,0.5,21.5,533.0,677.61,514.64
2016,10,21,10,0,868.0,77.0,0.5,22.0,564.0,713.75,536.93
2016,10,21,10,15,877.0,78.0,0.5,22.5,589.0,744.5,555.28
2016,10,21,10,30,886.0,79.0,0.5,23.0,614.0,772.6,571.73
2016,10,21,10,45,891.5,80.0,0.55,23.5,631.5,795.12,585.25
2016,10,21,11,0,897.0,81.0,0.6,24.0,649.0,814.53,596.81
2016,10,21,11,15,900.0,81.5,0.7,24.0,659.5,828.12,606.68
2016,10,21,11,30,903.0,82.0,0.8,24.0,670.0,838.33,614.53
2016,10,21,11,45,903.0,82.5,0.9,24.5,672.0,842.61,617.45
2016,10,21,12,0,903.0,83.0,1.0,25.0,674.0,843.41,618.23
2016,10,21,12,15,901.5,83.0,1.1,25.0,668.5,838.9,616.85
2016,10,21,12,30,900.0,83.0,1.2,25.0,663.0,830.94,613.28
2016,10,21,12,45,892.0,83.5,1.35,25.5,648.5,814.9,603.8
2016,10,21,13,0,884.0,84.0,1.5,26.0,634.0,795.71,592.15
2016,10,21,13,15,876.5,83.0,1.65,25.5,613.0,772.2,579.7
2016,10,21,13,30,869.0,82.0,1.8,25.0,592.0,745.81,564.99
2016,10,21,13,45,857.0,81.0,1.95,25.0,564.0,713.46,544.69
2016,10,21,14,0,845.0,80.0,2.1,25.0,536.0,682.46,525.0
2016,10,21,14,15,829.5,78.0,2.2,25.0,501.5,642.1,497.28
2016,10,21,14,30,814.0,76.0,2.3,25.0,467.0,600.16,466.79
2016,10,21,14,45,791.5,73.5,2.4,25.0,427.5,552.25,430.97
2016,10,21,15,0,769.0,71.0,2.5,25.0,388.0,503.87,393.69
2016,10,21,15,15,738.5,67.5,2.5,24.0,344.5,450.25,352.39
2016,10,21,15,30,708.0,64.0,2.5,23.0,301.0,397.55,310.2
2016,10,21,15,45,663.0,59.5,2.55,22.5,254.5,339.19,261.65
2016,10,21,16,0,618.0,55.0,2.6,22.0,208.0,285.03,215.01
2016,10,21,16,15,548.0,48.0,2.6,21.0,162.0,223.19,162.21
2016,10,21,16,30,478.0,41.0,2.6,20.0,116.0,168.04,114.59
2016,10,21,16,45,359.5,31.0,2.6,19.5,76.0,107.7,64.47
2016,10,21,17,0,241.0,21.0,2.6,19.0,36.0,57.08,4.35
2016,10,21,17,15,120.5,10.5,2.65,18.5,18.0,19.96,0.0
2016,10,21,17,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,22,6,45,163.0,16.0,1.7,12.5,32.0,39.22,0.0
2016,10,22,7,0,326.0,32.0,1.7,13.0,64.0,99.2,58.84
2016,10,22,7,15,415.0,42.0,1.7,13.0,107.0,149.67,103.79
2016,10,22,7,30,504.0,52.0,1.7,13.0,150.0,209.57,155.98
2016,10,22,7,45,564.0,58.5,1.7,13.5,196.0,264.65,205.02
2016,10,22,8,0,624.0,65.0,1.7,14.0,242.0,324.96,257.58
2016,10,22,8,15,683.0,62.5,1.65,14.5,286.0,378.62,303.67
2016,10,22,8,30,742.0,60.0,1.6,15.0,330.0,437.4,352.45
2016,10,22,8,45,694.0,80.0,1.55,15.5,356.5,468.54,377.67
2016,10,22,9,0,646.0,100.0,1.5,16.0,383.0,492.67,396.19
2016,10,22,9,15,577.5,131.0,1.4,16.5,401.0,509.86,407.68
2016,10,22,9,30,509.0,162.0,1.3,17.0,419.0,517.5,411.19
2016,10,22,9,45,402.5,199.5,1.2,17.5,410.5,502.52,396.58
2016,10,22,10,0,296.0,237.0,1.1,18.0,402.0,472.74,370.81
2016,10,22,10,15,447.0,204.5,1.1,18.0,466.5,564.97,442.08
2016,10,22,10,30,598.0,172.0,1.1,18.0,531.0,658.96,511.75
2016,10,22,10,45,546.0,197.0,1.1,18.5,532.0,654.2,504.89
2016,10,22,11,0,494.0,222.0,1.1,19.0,533.0,648.77,498.48
2016,10,22,11,15,521.0,216.0,1.15,19.0,548.5,670.27,514.67
2016,10,22,11,30,548.0,210.0,1.2,19.0,564.0,690.16,529.41
2016,10,22,11,45,556.0,208.0,1.25,19.5,568.0,696.89,533.53
2016,10,22,12,0,564.0,206.0,1.3,20.0,572.0,701.4,536.26
2016,10,22,12,15,581.5,197.5,1.35,20.0,572.5,704.24,539.23
2016,10,22,12,30,599.0,189.0,1.4,20.0,573.0,707.85,542.69
2016,10,22,12,45,598.0,184.5,1.45,20.0,561.0,695.11,534.39
2016,10,22,13,0,597.0,180.0,1.5,20.0,549.0,680.0,524.52
2016,10,22,13,15,523.0,197.5,1.55,20.0,513.0,627.51,486.25
2016,10,22,13,30,449.0,215.0,1.6,20.0,477.0,579.09,450.52
2016,10,22,13,45,484.5,193.5,1.7,20.0,463.5,569.05,445.3
2016,10,22,14,0,520.0,172.0,1.8,20.0,450.0,555.28,436.72
2016,10,22,14,15,404.0,183.5,1.85,19.5,391.0,473.91,375.13
2016,10,22,14,30,288.0,195.0,1.9,19.0,332.0,393.0,312.88
2016,10,22,14,45,301.5,175.0,1.95,19.0,308.0,367.56,293.87
2016,10,22,15,0,315.0,155.0,2.0,19.0,284.0,340.25,272.5
2016,10,22,15,15,297.5,141.0,2.05,18.5,251.5,302.31,242.27
2016,10,22,15,30,280.0,127.0,2.1,18.0,219.0,265.32,212.03
2016,10,22,15,45,265.5,109.0,2.15,18.0,185.5,226.25,178.96
2016,10,22,16,0,251.0,91.0,2.2,18.0,152.0,188.19,145.95
2016,10,22,16,15,220.0,73.0,2.15,17.0,118.0,146.39,110.11
2016,10,22,16,30,189.0,55.0,2.1,16.0,84.0,107.66,76.57
2016,10,22,16,45,130.0,37.5,2.1,15.5,54.0,67.51,42.2
2016,10,22,17,0,71.0,20.0,2.1,15.0,24.0,31.05,0.0
2016,10,22,17,15,35.5,10.0,2.15,14.5,12.0,12.59,0.0
2016,10,22,17,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,23,6,45,182.5,14.5,1.35,11.5,32.0,39.56,0.0
2016,10,23,7,0,365.0,29.0,1.3,12.0,64.0,102.58,59.16
2016,10,23,7,15,463.5,37.5,1.3,12.5,108.5,155.5,106.6
2016,10,23,7,30,562.0,46.0,1.3,13.0,153.0,218.85,161.39
2016,10,23,7,45,619.5,52.0,1.3,13.5,200.0,275.27,211.78
2016,10,23,8,0,677.0,58.0,1.3,14.0,247.0,335.52,264.39
2016,10,23,8,15,715.5,62.0,1.3,14.5,293.0,390.73,311.77
2016,10,23,8,30,754.0,66.0,1.3,15.0,339.0,447.99,359.12
2016,10,23,8,45,779.5,69.5,1.3,15.5,381.0,499.43,400.38
2016,10,23,9,0,805.0,73.0,1.3,16.0,423.0,550.99,440.28
2016,10,23,9,15,823.5,75.5,1.3,16.0,461.0,596.93,475.57
2016,10,23,9,30,842.0,78.0,1.3,16.0,499.0,641.78,509.14
2016,10,23,9,45,858.5,78.5,1.35,16.5,531.0,681.61,537.25
2016,10,23,10,0,875.0,79.0,1.4,17.0,563.0,715.83,559.86
2016,10,23,10,15,884.0,80.5,1.45,17.0,588.0,747.16,581.35
2016,10,23,10,30,893.0,82.0,1.5,17.0,613.0,775.82,600.9
2016,10,23,10,45,900.5,82.0,1.55,17.5,631.0,798.78,615.32
2016,10,23,11,0,908.0,82.0,1.6,18.0,649.0,818.66,627.65
2016,10,23,11,15,911.5,82.5,1.65,18.0,659.5,832.67,637.2
2016,10,23,11,30,915.0,83.0,1.7,18.0,670.0,843.28,644.59
2016,10,23,11,45,916.5,83.0,1.75,18.5,672.0,848.21,647.03
2016,10,23,12,0,918.0,83.0,1.8,19.0,674.0,849.6,647.23
2016,10,23,12,15,916.0,82.5,1.85,19.0,668.5,844.03,644.04
2016,10,23,12,30,914.0,82.0,1.9,19.0,663.0,834.96,638.62
2016,10,23,12,45,901.5,84.5,2.0,19.5,647.5,817.47,626.74
2016,10,23,13,0,889.0,87.0,2.1,20.0,632.0,796.9,612.8
2016,10,23,13,15,881.0,86.0,2.15,20.0,610.5,772.95,597.24
2016,10,23,13,30,873.0,85.0,2.2,20.0,589.0,746.14,579.61
2016,10,23,13,45,863.5,82.5,2.25,20.0,561.0,713.89,557.96
2016,10,23,14,0,854.0,80.0,2.3,20.0,533.0,682.81,537.0
2016,10,23,14,15,756.5,93.5,2.3,19.5,475.5,605.96,480.72
2016,10,23,14,30,659.0,107.0,2.3,19.0,418.0,534.98,427.05
2016,10,23,14,45,595.5,110.5,2.35,19.0,373.5,475.72,380.96
2016,10,23,15,0,532.0,114.0,2.4,19.0,329.0,416.95,334.25
2016,10,23,15,15,503.5,106.0,2.35,18.5,291.0,370.16,296.57
2016,10,23,15,30,475.0,98.0,2.3,18.0,253.0,324.77,258.89
2016,10,23,15,45,440.0,86.5,2.3,18.0,212.5,274.68,216.15
2016,10,23,16,0,405.0,75.0,2.3,18.0,172.0,227.29,174.74
2016,10,23,16,15,356.5,61.5,2.15,17.0,132.5,176.76,131.07
2016,10,23,16,30,308.0,48.0,2.0,16.0,93.0,131.02,91.2
2016,10,23,16,45,154.0,36.5,1.9,15.5,59.0,73.29,44.99
2016,10,23,17,0,0.0,25.0,1.8,15.0,25.0,24.97,0.0
2016,10,23,17,15,0.0,12.5,1.8,14.5,12.5,12.29,0.0
2016,10,23,17,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,5.0,3.45,13.5,5.0,4.82,0.0
2016,10,24,7,0,0.0,10.0,3.6,14.0,10.0,9.64,1.6
2016,10,24,7,15,0.0,18.0,3.65,14.0,18.0,17.36,8.75
2016,10,24,7,30,0.0,26.0,3.7,14.0,26.0,25.09,15.58
2016,10,24,7,45,0.0,34.0,3.8,14.5,34.0,32.82,22.31
2016,10,24,8,0,0.0,42.0,3.9,15.0,42.0,40.56,28.94
2016,10,24,8,15,0.0,50.5,4.0,15.0,50.5,48.78,35.96
2016,10,24,8,30,0.0,59.0,4.1,15.0,59.0,57.01,42.9
2016,10,24,8,45,0.0,99.5,4.25,15.5,99.5,97.3,76.59
2016,10,24,9,0,0.0,140.0,4.4,16.0,140.0,138.69,110.59
2016,10,24,9,15,49.0,178.0,4.4,16.0,202.5,213.47,172.66
2016,10,24,9,30,98.0,216.0,4.4,16.0,265.0,288.23,233.75
2016,10,24,9,45,52.0,198.5,4.4,16.5,225.0,240.1,193.18
2016,10,24,10,0,6.0,181.0,4.4,17.0,185.0,183.92,145.99
2016,10,24,10,15,3.0,159.0,4.45,17.0,161.0,158.88,125.47
2016,10,24,10,30,0.0,137.0,4.5,17.0,137.0,134.12,105.1
2016,10,24,10,45,0.0,130.5,4.55,17.0,130.5,127.48,99.6
2016,10,24,11,0,0.0,124.0,4.6,17.0,124.0,120.91,94.15
2016,10,24,11,15,23.0,196.5,4.6,17.0,211.0,219.67,174.78
2016,10,24,11,30,46.0,269.0,4.6,17.0,298.0,317.63,252.9
2016,10,24,11,45,37.5,260.5,4.65,17.5,284.5,301.4,239.13
2016,10,24,12,0,29.0,252.0,4.7,18.0,271.0,285.1,225.62
2016,10,24,12,15,24.0,242.5,4.75,18.0,258.5,262.29,207.58
2016,10,24,12,30,19.0,233.0,4.8,18.0,246.0,248.19,196.38
2016,10,24,12,45,9.5,164.0,4.85,18.0,170.5,168.96,132.93
2016,10,24,13,0,0.0,95.0,4.9,18.0,95.0,92.0,70.27
2016,10,24,13,15,0.0,119.0,4.95,18.0,119.0,115.96,90.01
2016,10,24,13,30,0.0,143.0,5.0,18.0,143.0,140.31,109.96
2016,10,24,13,45,6.0,164.0,5.05,18.0,167.0,166.29,131.44
2016,10,24,14,0,12.0,185.0,5.1,18.0,191.0,192.41,152.98
2016,10,24,14,15,6.0,150.0,4.95,18.0,153.0,152.05,120.26
2016,10,24,14,30,0.0,115.0,4.8,18.0,115.0,112.52,87.97
2016,10,24,14,45,0.0,60.0,4.7,18.0,60.0,57.99,42.97
2016,10,24,15,0,0.0,5.0,4.6,18.0,5.0,4.82,0.0
2016,10,24,15,15,0.0,4.5,4.45,17.5,4.5,4.34,0.0
2016,10,24,15,30,0.0,4.0,4.3,17.0,4.0,3.86,0.0
2016,10,24,15,45,0.0,3.0,4.15,16.5,3.0,2.89,0.0
2016,10,24,16,0,0.0,2.0,4.0,16.0,2.0,1.93,0.0
2016,10,24,16,15,0.0,1.5,3.9,15.5,1.5,1.44,0.0
2016,10,24,16,30,0.0,1.0,3.8,15.0,1.0,0.96,0.0
2016,10,24,16,45,0.0,0.5,3.7,15.0,0.5,0.48,0.0
2016,10,24,17,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,24,17,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,24,17,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,5.0,3.45,14.5,5.0,4.91,0.0
2016,10,25,7,0,0.0,10.0,3.6,15.0,10.0,9.64,1.4
2016,10,25,7,15,0.0,17.5,3.6,15.0,17.5,16.88,8.27
2016,10,25,7,30,0.0,25.0,3.6,15.0,25.0,24.12,14.66
2016,10,25,7,45,0.0,33.0,3.65,15.5,33.0,31.85,21.37
2016,10,25,8,0,0.0,41.0,3.7,16.0,41.0,39.59,27.99
2016,10,25,8,15,0.0,49.5,3.65,16.0,49.5,47.81,35.0
2016,10,25,8,30,0.0,58.0,3.6,16.0,58.0,56.04,41.92
2016,10,25,8,45,0.0,63.5,3.55,16.5,63.5,61.37,46.23
2016,10,25,9,0,0.0,69.0,3.5,17.0,69.0,66.7,50.48
2016,10,25,9,15,7.5,123.5,3.55,17.0,127.5,125.83,99.52
2016,10,25,9,30,15.0,178.0,3.6,17.0,186.0,187.19,149.49
2016,10,25,9,45,7.5,146.5,3.7,17.5,150.5,149.4,118.02
2016,10,25,10,0,0.0,115.0,3.8,18.0,115.0,112.1,87.05
2016,10,25,10,15,1.0,146.0,3.85,18.0,147.0,144.15,113.05
2016,10,25,10,30,2.0,177.0,3.9,18.0,179.0,176.62,139.07
2016,10,25,10,45,1.0,112.0,3.95,18.5,113.0,109.7,84.57
2016,10,25,11,0,0.0,47.0,4.0,19.0,47.0,45.44,31.87
2016,10,25,11,15,0.0,99.0,4.0,19.0,99.0,95.96,73.18
2016,10,25,11,30,0.0,151.0,4.0,19.0,151.0,148.14,115.27
2016,10,25,11,45,2.0,171.0,4.05,19.0,172.5,170.14,132.89
2016,10,25,12,0,4.0,191.0,4.1,19.0,194.0,192.34,150.64
2016,10,25,12,15,2.0,135.0,4.0,19.0,136.5,133.57,103.51
2016,10,25,12,30,0.0,79.0,3.9,19.0,79.0,76.44,57.21
2016,10,25,12,45,0.0,54.5,3.85,19.0,54.5,52.7,37.85
2016,10,25,13,0,0.0,30.0,3.8,19.0,30.0,28.99,18.36
2016,10,25,13,15,0.0,29.0,3.75,19.0,29.0,28.02,17.59
2016,10,25,13,30,0.0,28.0,3.7,19.0,28.0,27.05,16.82
2016,10,25,13,45,0.0,26.5,3.65,19.5,26.5,25.6,15.61
2016,10,25,14,0,0.0,25.0,3.6,20.0,25.0,24.14,14.41
2016,10,25,14,15,0.0,23.5,3.5,19.5,23.5,22.69,13.28
2016,10,25,14,30,0.0,22.0,3.4,19.0,22.0,21.24,12.14
2016,10,25,14,45,0.0,20.0,3.35,19.0,20.0,19.3,10.55
2016,10,25,15,0,0.0,18.0,3.3,19.0,18.0,17.37,8.96
2016,10,25,15,15,0.0,15.5,3.15,19.0,15.5,14.95,6.95
2016,10,25,15,30,0.0,13.0,3.0,19.0,13.0,12.54,4.92
2016,10,25,15,45,0.0,11.0,2.9,19.0,11.0,10.61,3.29
2016,10,25,16,0,0.0,9.0,2.8,19.0,9.0,8.67,1.63
2016,10,25,16,15,0.0,6.5,2.6,18.5,6.5,6.26,0.0
2016,10,25,16,30,0.0,4.0,2.4,18.0,4.0,3.85,0.0
2016,10,25,16,45,0.0,2.5,2.25,17.5,2.5,2.41,0.0
2016,10,25,17,0,0.0,1.0,2.1,17.0,1.0,0.98,0.0
2016,10,25,17,15,0.0,0.5,2.05,16.5,0.5,0.49,0.0
2016,10,25,17,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,26,6,45,168.0,13.0,1.7,13.5,27.5,32.52,0.0
2016,10,26,7,0,336.0,26.0,1.7,14.0,55.0,91.95,47.6
2016,10,26,7,15,438.0,34.5,1.7,14.5,97.5,143.64,96.02
2016,10,26,7,30,540.0,43.0,1.7,15.0,140.0,205.71,149.33
2016,10,26,7,45,601.5,48.5,1.75,15.5,185.5,261.14,198.75
2016,10,26,8,0,663.0,54.0,1.8,16.0,231.0,320.88,251.07
2016,10,26,8,15,702.0,58.0,1.85,16.5,276.0,375.11,298.07
2016,10,26,8,30,741.0,62.0,1.9,17.0,321.0,431.46,345.3
2016,10,26,8,45,769.0,64.5,2.0,17.5,362.5,482.1,386.83
2016,10,26,9,0,797.0,67.0,2.1,18.0,404.0,533.1,427.38
2016,10,26,9,15,815.5,69.0,2.15,18.5,440.5,577.78,461.8
2016,10,26,9,30,834.0,71.0,2.2,19.0,477.0,621.4,494.49
2016,10,26,9,45,851.5,71.5,2.3,19.5,509.0,657.77,520.97
2016,10,26,10,0,869.0,72.0,2.4,20.0,541.0,695.73,547.02
2016,10,26,10,15,878.5,73.0,2.45,20.0,565.5,726.45,568.36
2016,10,26,10,30,888.0,74.0,2.5,20.0,590.0,754.57,587.8
2016,10,26,10,45,891.5,75.5,2.6,20.5,607.0,775.84,601.53
2016,10,26,11,0,895.0,77.0,2.7,21.0,624.0,793.95,613.09
2016,10,26,11,15,898.5,77.5,2.75,21.0,634.0,807.66,622.5
2016,10,26,11,30,902.0,78.0,2.8,21.0,644.0,818.04,629.71
2016,10,26,11,45,901.0,79.5,2.9,21.5,646.0,822.5,632.03
2016,10,26,12,0,900.0,81.0,3.0,22.0,648.0,823.5,632.09
2016,10,26,12,15,899.5,80.5,3.0,22.0,643.0,819.16,629.18
2016,10,26,12,30,899.0,80.0,3.0,22.0,638.0,811.39,624.04
2016,10,26,12,45,891.5,81.0,3.05,22.0,624.5,796.42,614.24
2016,10,26,13,0,884.0,82.0,3.1,22.0,611.0,778.31,602.32
2016,10,26,13,15,877.5,81.0,3.05,22.0,591.0,755.67,586.72
2016,10,26,13,30,871.0,80.0,3.0,22.0,571.0,730.14,569.08
2016,10,26,13,45,858.5,79.5,2.95,22.0,543.0,698.21,546.8
2016,10,26,14,0,846.0,79.0,2.9,22.0,515.0,667.65,525.43
2016,10,26,14,15,830.0,76.5,2.8,21.5,481.0,626.72,495.52
2016,10,26,14,30,814.0,74.0,2.7,21.0,447.0,584.27,463.68
2016,10,26,14,45,790.5,71.5,2.65,21.0,407.5,536.29,426.11
2016,10,26,15,0,767.0,69.0,2.6,21.0,368.0,487.95,387.3
2016,10,26,15,15,734.0,65.5,2.45,20.5,324.5,433.87,343.44
2016,10,26,15,30,701.0,62.0,2.3,20.0,281.0,380.95,299.17
2016,10,26,15,45,652.0,57.0,2.2,19.5,235.0,322.92,249.78
2016,10,26,16,0,603.0,52.0,2.1,19.0,189.0,267.32,201.2
2016,10,26,16,15,524.5,45.0,1.8,18.0,143.5,205.16,147.64
2016,10,26,16,30,446.0,38.0,1.5,17.0,98.0,150.59,100.38
2016,10,26,16,45,223.0,30.5,1.25,16.5,60.5,77.86,42.02
2016,10,26,17,0,0.0,23.0,1.0,16.0,23.0,22.61,0.0
2016,10,26,17,15,0.0,11.5,0.95,15.5,11.5,11.3,0.0
2016,10,26,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,2.5,2.15,13.5,2.5,2.46,0.0
2016,10,27,7,0,0.0,5.0,2.3,14.0,5.0,4.82,0.0
2016,10,27,7,15,0.0,9.0,2.4,14.5,9.0,8.67,1.48
2016,10,27,7,30,0.0,13.0,2.5,15.0,13.0,12.53,4.89
2016,10,27,7,45,0.0,17.5,2.6,15.5,17.5,16.88,8.68
2016,10,27,8,0,0.0,22.0,2.7,16.0,22.0,21.22,12.42
2016,10,27,8,15,0.0,26.0,2.65,16.0,26.0,25.09,15.73
2016,10,27,8,30,0.0,30.0,2.6,16.0,30.0,28.96,19.01
2016,10,27,8,45,0.0,43.0,2.55,16.5,43.0,41.53,29.56
2016,10,27,9,0,0.0,56.0,2.5,17.0,56.0,54.11,39.99
2016,10,27,9,15,0.0,104.5,2.45,17.0,104.5,101.99,79.69
2016,10,27,9,30,0.0,153.0,2.4,17.0,153.0,151.56,120.06
2016,10,27,9,45,1.0,160.0,2.35,17.5,160.5,159.12,125.62
2016,10,27,10,0,2.0,167.0,2.3,18.0,168.0,166.8,131.33
2016,10,27,10,15,9.0,188.0,2.25,18.0,193.0,193.51,152.7
2016,10,27,10,30,16.0,209.0,2.2,18.0,218.0,220.69,174.21
2016,10,27,10,45,9.5,195.5,2.15,18.0,201.5,201.6,158.58
2016,10,27,11,0,3.0,182.0,2.1,18.0,185.0,182.49,143.04
2016,10,27,11,15,8.0,199.5,2.2,18.0,205.0,204.54,160.73
2016,10,27,11,30,13.0,217.0,2.3,18.0,225.0,226.81,178.42
2016,10,27,11,45,13.5,217.5,2.4,18.0,226.0,227.74,179.12
2016,10,27,12,0,14.0,218.0,2.5,18.0,227.0,228.67,179.92
2016,10,27,12,15,7.0,182.0,2.5,17.5,186.5,185.59,145.87
2016,10,27,12,30,0.0,146.0,2.5,17.0,146.0,143.17,111.95
2016,10,27,12,45,0.0,137.5,2.5,17.0,137.5,134.59,105.16
2016,10,27,13,0,0.0,129.0,2.5,17.0,129.0,126.05,98.35
2016,10,27,13,15,0.0,131.5,2.4,17.0,131.5,128.65,100.58
2016,10,27,13,30,0.0,134.0,2.3,17.0,134.0,131.28,102.85
2016,10,27,13,45,0.0,134.0,2.2,17.0,134.0,131.43,103.12
2016,10,27,14,0,0.0,134.0,2.1,17.0,134.0,131.62,103.46
2016,10,27,14,15,0.0,131.0,2.0,17.0,131.0,128.79,101.35
2016,10,27,14,30,0.0,128.0,1.9,17.0,128.0,126.03,99.3
2016,10,27,14,45,0.0,105.0,1.8,17.0,105.0,102.74,80.34
2016,10,27,15,0,0.0,82.0,1.7,17.0,82.0,79.64,61.35
2016,10,27,15,15,0.0,71.5,1.6,17.0,71.5,69.27,52.81
2016,10,27,15,30,0.0,61.0,1.5,17.0,61.0,58.95,44.21
2016,10,27,15,45,0.0,50.5,1.4,17.0,50.5,48.79,35.61
2016,10,27,16,0,0.0,40.0,1.3,17.0,40.0,38.63,26.91
2016,10,27,16,15,0.0,30.0,1.2,16.5,30.0,28.96,18.58
2016,10,27,16,30,0.0,20.0,1.1,16.0,20.0,19.29,10.16
2016,10,27,16,45,0.0,12.0,1.0,16.0,12.0,11.57,2.38
2016,10,27,17,0,0.0,4.0,0.9,16.0,4.0,3.93,0.0
2016,10,27,17,15,0.0,2.0,0.95,16.0,2.0,0.0,0.0
2016,10,27,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,6,45,1.5,13.0,0.35,15.0,13.0,12.95,0.0
2016,10,28,7,0,3.0,26.0,0.3,15.0,26.0,26.27,11.32
2016,10,28,7,15,30.5,44.5,0.35,15.0,49.5,53.08,36.6
2016,10,28,7,30,58.0,63.0,0.4,15.0,73.0,84.21,62.93
2016,10,28,7,45,71.5,82.5,0.5,15.5,98.5,112.38,87.04
2016,10,28,8,0,85.0,102.0,0.6,16.0,124.0,141.84,111.97
2016,10,28,8,15,94.5,120.5,0.7,16.0,149.5,169.72,135.49
2016,10,28,8,30,104.0,139.0,0.8,16.0,175.0,198.38,159.28
2016,10,28,8,45,52.0,92.0,0.9,16.5,110.0,119.31,94.67
2016,10,28,9,0,0.0,45.0,1.0,17.0,45.0,43.47,31.01
2016,10,28,9,15,25.0,120.5,1.1,17.0,133.0,136.85,108.81
2016,10,28,9,30,50.0,196.0,1.2,17.0,221.0,235.34,188.01
2016,10,28,9,45,25.0,126.5,1.35,17.5,139.0,144.43,114.01
2016,10,28,10,0,0.0,57.0,1.5,18.0,57.0,55.1,40.2
2016,10,28,10,15,0.0,61.5,1.6,18.0,61.5,59.46,43.82
2016,10,28,10,30,0.0,66.0,1.7,18.0,66.0,63.82,47.34
2016,10,28,10,45,0.0,97.5,1.85,18.0,97.5,94.5,72.41
2016,10,28,11,0,0.0,129.0,2.0,18.0,129.0,126.03,97.89
2016,10,28,11,15,0.0,126.0,2.1,18.0,126.0,122.97,95.31
2016,10,28,11,30,0.0,123.0,2.2,18.0,123.0,119.94,92.83
2016,10,28,11,45,0.0,87.5,2.35,18.5,87.5,84.68,64.04
2016,10,28,12,0,0.0,52.0,2.5,19.0,52.0,50.28,35.85
2016,10,28,12,15,0.0,72.0,2.55,19.0,72.0,69.65,51.75
2016,10,28,12,30,0.0,92.0,2.6,19.0,92.0,89.04,67.57
2016,10,28,12,45,0.0,90.0,2.65,19.0,90.0,87.09,66.02
2016,10,28,13,0,0.0,88.0,2.7,19.0,88.0,85.15,64.5
2016,10,28,13,15,175.0,157.0,2.7,19.0,254.0,304.23,245.37
2016,10,28,13,30,350.0,226.0,2.7,19.0,420.0,503.54,400.94
2016,10,28,13,45,186.5,209.5,2.7,19.0,312.5,354.47,282.79
2016,10,28,14,0,23.0,193.0,2.7,19.0,205.0,208.63,164.81
2016,10,28,14,15,21.0,180.5,2.65,18.5,191.0,193.97,153.94
2016,10,28,14,30,19.0,168.0,2.6,18.0,177.0,179.45,142.76
2016,10,28,14,45,9.5,92.0,2.6,18.0,96.5,94.89,73.74
2016,10,28,15,0,0.0,16.0,2.6,18.0,16.0,15.44,7.38
2016,10,28,15,15,0.0,14.0,2.45,17.5,14.0,13.5,5.8
2016,10,28,15,30,0.0,12.0,2.3,17.0,12.0,11.57,4.19
2016,10,28,15,45,0.0,10.0,2.15,17.0,10.0,9.64,2.53
2016,10,28,16,0,0.0,8.0,2.0,17.0,8.0,7.71,0.86
2016,10,28,16,15,0.0,6.0,1.75,16.0,6.0,5.78,0.0
2016,10,28,16,30,0.0,4.0,1.5,15.0,4.0,3.85,0.0
2016,10,28,16,45,0.0,2.0,1.3,14.5,2.0,1.93,0.0
2016,10,28,17,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,17,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
