Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,29,6,45,99.5,13.5,1.7,14.0,21.0,24.37,0.0
2016,10,29,7,0,199.0,27.0,1.8,14.0,42.0,66.4,28.32
2016,10,29,7,15,306.0,38.5,1.9,14.5,81.0,115.78,77.05
2016,10,29,7,30,413.0,50.0,2.0,15.0,120.0,174.52,126.67
2016,10,29,7,45,488.5,57.0,2.15,15.5,164.0,229.18,174.49
2016,10,29,8,0,564.0,64.0,2.3,16.0,208.0,290.69,227.82
2016,10,29,8,15,343.5,100.5,2.4,16.0,193.5,262.59,210.61
2016,10,29,8,30,123.0,137.0,2.5,16.0,179.0,205.05,165.59
2016,10,29,8,45,71.0,144.5,2.6,16.5,169.5,186.08,150.01
2016,10,29,9,0,19.0,152.0,2.7,17.0,160.0,162.57,129.87
2016,10,29,9,15,19.5,164.5,2.8,17.0,173.5,176.1,140.77
2016,10,29,9,30,20.0,177.0,2.9,17.0,187.0,189.69,151.55
2016,10,29,9,45,258.0,177.0,3.05,17.5,312.5,367.11,297.94
2016,10,29,10,0,496.0,177.0,3.2,18.0,438.0,547.82,440.39
2016,10,29,10,15,302.0,217.0,3.25,18.0,378.5,457.72,366.66
2016,10,29,10,30,108.0,257.0,3.3,18.0,319.0,349.54,278.12
2016,10,29,10,45,68.0,245.5,3.35,18.5,285.5,307.8,244.15
2016,10,29,11,0,28.0,234.0,3.4,19.0,252.0,256.63,202.29
2016,10,29,11,15,447.0,162.5,3.35,19.0,437.0,541.6,434.6
2016,10,29,11,30,866.0,91.0,3.3,19.0,622.0,795.24,623.75
2016,10,29,11,45,874.5,88.0,3.3,19.5,626.0,802.01,625.36
2016,10,29,12,0,883.0,85.0,3.3,20.0,630.0,805.45,626.58
2016,10,29,12,15,881.5,85.0,3.25,20.0,624.5,800.93,623.21
2016,10,29,12,30,880.0,85.0,3.2,20.0,619.0,793.07,617.64
2016,10,29,12,45,878.0,83.5,3.15,20.0,606.5,779.82,608.36
2016,10,29,13,0,876.0,82.0,3.1,20.0,594.0,763.35,596.91
2016,10,29,13,15,868.0,81.0,3.0,20.0,573.0,739.86,580.22
2016,10,29,13,30,860.0,80.0,2.9,20.0,552.0,713.58,561.58
2016,10,29,13,45,852.5,77.0,2.85,20.0,525.5,682.76,539.84
2016,10,29,14,0,845.0,74.0,2.8,20.0,499.0,653.01,518.61
2016,10,29,14,15,828.0,72.0,2.7,19.5,464.5,612.32,488.31
2016,10,29,14,30,811.0,70.0,2.6,19.0,430.0,570.18,456.22
2016,10,29,14,45,788.5,67.0,2.55,19.0,391.0,522.68,418.53
2016,10,29,15,0,766.0,64.0,2.5,19.0,352.0,474.76,379.51
2016,10,29,15,15,732.0,60.5,2.35,18.5,309.0,420.73,335.07
2016,10,29,15,30,698.0,57.0,2.2,18.0,266.0,367.96,290.3
2016,10,29,15,45,645.5,52.5,2.1,18.0,220.5,308.73,238.94
2016,10,29,16,0,593.0,48.0,2.0,18.0,175.0,254.6,190.75
2016,10,29,16,15,511.0,41.0,1.85,17.0,131.0,192.87,137.5
2016,10,29,16,30,429.0,34.0,1.7,16.0,87.0,139.14,90.75
2016,10,29,16,45,282.5,23.0,1.55,15.5,51.5,77.15,32.75
2016,10,29,17,0,136.0,12.0,1.4,15.0,16.0,27.21,0.0
2016,10,29,17,15,68.0,6.0,1.4,14.5,8.0,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,1.5,4.15,13.5,1.5,1.47,0.0
2016,10,30,7,0,0.0,3.0,4.3,14.0,3.0,2.89,0.0
2016,10,30,7,15,0.0,7.0,4.3,14.0,7.0,6.74,0.0
2016,10,30,7,30,0.0,11.0,4.3,14.0,11.0,10.6,3.25
2016,10,30,7,45,0.0,15.5,4.35,14.5,15.5,14.94,7.04
2016,10,30,8,0,0.0,20.0,4.4,15.0,20.0,19.29,10.8
2016,10,30,8,15,0.0,24.0,4.45,15.0,24.0,23.15,14.14
2016,10,30,8,30,0.0,28.0,4.5,15.0,28.0,27.02,17.44
2016,10,30,8,45,0.0,18.5,4.55,15.5,18.5,17.85,9.56
2016,10,30,9,0,0.0,9.0,4.6,16.0,9.0,8.68,1.72
2016,10,30,9,15,0.0,9.0,4.65,16.0,9.0,8.68,1.71
2016,10,30,9,30,0.0,9.0,4.7,16.0,9.0,8.69,1.7
2016,10,30,9,45,0.0,66.0,4.8,16.5,66.0,63.81,47.93
2016,10,30,10,0,0.0,123.0,4.9,17.0,123.0,120.36,94.48
2016,10,30,10,15,0.0,66.5,4.95,17.0,66.5,64.3,48.01
2016,10,30,10,30,0.0,10.0,5.0,17.0,10.0,9.66,2.43
2016,10,30,10,45,0.0,86.0,5.1,17.5,86.0,83.21,63.44
2016,10,30,11,0,0.0,162.0,5.2,18.0,162.0,159.73,125.59
2016,10,30,11,15,74.0,223.0,5.15,18.0,268.5,288.9,231.51
2016,10,30,11,30,148.0,284.0,5.1,18.0,375.0,424.61,339.48
2016,10,30,11,45,116.5,280.5,5.1,18.0,352.0,396.15,315.95
2016,10,30,12,0,85.0,277.0,5.1,18.0,329.0,358.46,285.64
2016,10,30,12,15,216.0,265.5,5.05,18.0,396.0,457.58,367.07
2016,10,30,12,30,347.0,254.0,5.0,18.0,463.0,554.53,444.69
2016,10,30,12,45,178.0,224.5,4.95,18.0,331.5,378.42,304.39
2016,10,30,13,0,9.0,195.0,4.9,18.0,200.0,200.94,158.82
2016,10,30,13,15,389.0,152.5,4.85,18.0,365.0,465.43,379.72
2016,10,30,13,30,769.0,110.0,4.8,18.0,530.0,685.54,554.16
2016,10,30,13,45,756.0,107.5,4.75,18.0,502.5,653.5,528.43
2016,10,30,14,0,743.0,105.0,4.7,18.0,475.0,619.59,502.06
2016,10,30,14,15,381.5,134.5,4.55,17.5,324.0,396.47,323.75
2016,10,30,14,30,20.0,164.0,4.4,17.0,173.0,175.98,140.68
2016,10,30,14,45,10.0,88.5,4.3,17.0,93.0,91.63,71.45
2016,10,30,15,0,0.0,13.0,4.2,17.0,13.0,12.54,4.98
2016,10,30,15,15,286.0,46.0,4.0,16.5,130.5,192.99,157.32
2016,10,30,15,30,572.0,79.0,3.8,16.0,248.0,337.76,271.31
2016,10,30,15,45,528.5,70.0,3.65,16.0,205.0,283.13,222.58
2016,10,30,16,0,485.0,61.0,3.5,16.0,162.0,231.76,176.41
2016,10,30,16,15,393.5,51.5,3.4,15.5,120.0,170.39,123.51
2016,10,30,16,30,302.0,42.0,3.3,15.0,78.0,118.22,78.6
2016,10,30,16,45,173.0,27.0,3.2,15.0,45.5,61.8,23.85
2016,10,30,17,0,44.0,12.0,3.1,15.0,13.0,16.69,0.0
2016,10,30,17,15,22.0,6.0,3.05,14.5,6.5,0.0,0.0
2016,10,30,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,31,6,45,90.0,13.5,1.7,11.5,19.5,22.96,0.0
2016,10,31,7,0,180.0,27.0,1.7,12.0,39.0,61.81,19.43
2016,10,31,7,15,296.5,38.5,1.8,12.5,77.5,112.25,74.14
2016,10,31,7,30,413.0,50.0,1.9,13.0,116.0,172.47,125.23
2016,10,31,7,45,493.0,56.5,2.0,13.5,161.0,227.67,173.71
2016,10,31,8,0,573.0,63.0,2.1,14.0,206.0,290.08,228.09
2016,10,31,8,15,431.0,92.5,2.15,14.0,211.5,288.94,232.55
2016,10,31,8,30,289.0,122.0,2.2,14.0,217.0,270.17,220.05
2016,10,31,8,45,235.0,145.0,2.3,14.5,229.0,280.75,229.26
2016,10,31,9,0,181.0,168.0,2.4,15.0,241.0,280.39,228.59
2016,10,31,9,15,132.0,183.5,2.45,15.0,239.5,275.2,223.86
2016,10,31,9,30,83.0,199.0,2.5,15.0,238.0,259.67,210.37
2016,10,31,9,45,95.5,214.5,2.55,15.5,262.0,287.1,232.04
2016,10,31,10,0,108.0,230.0,2.6,16.0,286.0,315.11,253.77
2016,10,31,10,15,79.0,232.5,2.6,16.0,274.5,299.34,240.21
2016,10,31,10,30,50.0,235.0,2.6,16.0,263.0,282.05,225.48
2016,10,31,10,45,39.0,232.5,2.65,16.0,255.0,271.5,216.68
2016,10,31,11,0,28.0,230.0,2.7,16.0,247.0,252.52,201.19
2016,10,31,11,15,133.0,252.5,2.75,16.0,333.0,376.12,301.6
2016,10,31,11,30,238.0,275.0,2.8,16.0,419.0,485.12,387.6
2016,10,31,11,45,264.5,271.5,2.85,16.5,432.5,511.87,407.26
2016,10,31,12,0,291.0,268.0,2.9,17.0,446.0,528.94,420.08
2016,10,31,12,15,240.5,272.0,2.95,17.0,418.0,483.74,384.75
2016,10,31,12,30,190.0,276.0,3.0,17.0,390.0,447.13,355.81
2016,10,31,12,45,212.0,267.5,3.1,17.5,392.0,452.42,360.37
2016,10,31,13,0,234.0,259.0,3.2,18.0,394.0,456.4,363.71
2016,10,31,13,15,361.0,223.0,3.25,18.0,422.5,513.3,410.68
2016,10,31,13,30,488.0,187.0,3.3,18.0,451.0,563.87,451.78
2016,10,31,13,45,274.0,197.0,3.35,18.0,344.0,406.98,327.47
2016,10,31,14,0,60.0,207.0,3.4,18.0,237.0,255.38,204.01
2016,10,31,14,15,30.0,171.0,3.45,17.5,186.0,195.33,156.14
2016,10,31,14,30,0.0,135.0,3.5,17.0,135.0,133.64,105.76
2016,10,31,14,45,91.5,142.5,3.55,17.0,176.5,202.62,164.04
2016,10,31,15,0,183.0,150.0,3.6,17.0,218.0,254.73,206.82
2016,10,31,15,15,170.5,133.0,3.55,16.5,190.0,222.68,180.17
2016,10,31,15,30,158.0,116.0,3.5,16.0,162.0,191.46,153.88
2016,10,31,15,45,140.5,97.5,3.5,16.0,133.0,157.6,124.7
2016,10,31,16,0,123.0,79.0,3.5,16.0,104.0,125.27,96.49
2016,10,31,16,15,97.5,60.0,3.5,15.5,76.5,91.83,67.63
2016,10,31,16,30,72.0,41.0,3.5,15.0,49.0,60.89,40.68
2016,10,31,16,45,36.0,24.0,3.5,14.5,28.0,31.77,8.91
2016,10,31,17,0,0.0,7.0,3.5,14.0,7.0,6.88,0.0
2016,10,31,17,15,0.0,3.5,3.6,14.0,3.5,0.0,0.0
2016,10,31,17,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,1,6,45,102.5,12.0,1.95,11.5,18.5,22.63,0.0
2016,11,1,7,0,205.0,24.0,1.9,12.0,37.0,61.88,13.92
2016,11,1,7,15,325.5,34.5,1.95,12.5,76.0,113.83,73.76
2016,11,1,7,30,446.0,45.0,2.0,13.0,115.0,175.19,126.13
2016,11,1,7,45,521.5,52.0,2.05,13.5,160.0,230.76,175.28
2016,11,1,8,0,597.0,59.0,2.1,14.0,205.0,293.12,229.89
2016,11,1,8,15,644.0,64.0,2.15,14.0,249.5,347.7,278.28
2016,11,1,8,30,691.0,69.0,2.2,14.0,294.0,405.29,328.0
2016,11,1,8,45,724.0,72.0,2.25,14.5,335.5,454.65,369.42
2016,11,1,9,0,757.0,75.0,2.3,15.0,377.0,506.4,411.43
2016,11,1,9,15,779.5,78.0,2.25,15.0,414.0,552.47,448.28
2016,11,1,9,30,802.0,81.0,2.2,15.0,451.0,597.87,483.63
2016,11,1,9,45,818.0,83.0,2.15,15.5,482.0,636.91,512.38
2016,11,1,10,0,834.0,85.0,2.1,16.0,513.0,674.26,538.91
2016,11,1,10,15,844.5,86.0,1.95,16.0,537.5,704.62,559.06
2016,11,1,10,30,855.0,87.0,1.8,16.0,562.0,732.52,577.11
2016,11,1,10,45,862.5,88.0,1.7,16.5,579.5,755.51,590.71
2016,11,1,11,0,870.0,89.0,1.6,17.0,597.0,775.58,602.09
2016,11,1,11,15,874.0,89.5,1.5,17.0,607.0,784.63,606.79
2016,11,1,11,30,878.0,90.0,1.4,17.0,617.0,795.03,612.57
2016,11,1,11,45,878.0,90.0,1.35,17.5,618.5,798.42,612.94
2016,11,1,12,0,878.0,90.0,1.3,18.0,620.0,798.46,611.19
2016,11,1,12,15,875.5,90.0,1.25,18.0,614.0,793.19,607.08
2016,11,1,12,30,873.0,90.0,1.2,18.0,608.0,784.63,600.9
2016,11,1,12,45,869.5,88.5,1.2,18.0,595.0,774.93,594.69
2016,11,1,13,0,866.0,87.0,1.2,18.0,582.0,757.38,583.14
2016,11,1,13,15,857.0,85.5,1.15,18.0,560.5,732.73,566.18
2016,11,1,13,30,848.0,84.0,1.1,18.0,539.0,705.37,547.37
2016,11,1,13,45,834.0,83.0,1.1,18.0,511.0,672.6,525.2
2016,11,1,14,0,820.0,82.0,1.1,18.0,483.0,637.76,500.27
2016,11,1,14,15,801.0,79.5,1.1,18.0,449.0,596.29,469.68
2016,11,1,14,30,782.0,77.0,1.1,18.0,415.0,553.59,437.45
2016,11,1,14,45,754.0,74.5,1.1,18.0,375.5,505.0,399.88
2016,11,1,15,0,726.0,72.0,1.1,18.0,336.0,456.48,361.28
2016,11,1,15,15,688.0,68.0,1.15,17.5,293.0,403.61,318.94
2016,11,1,15,30,650.0,64.0,1.2,17.0,250.0,351.03,275.31
2016,11,1,15,45,594.5,58.0,1.25,17.0,205.5,291.91,224.82
2016,11,1,16,0,539.0,52.0,1.3,17.0,161.0,237.08,176.76
2016,11,1,16,15,447.5,43.5,1.45,16.0,118.0,174.71,123.87
2016,11,1,16,30,356.0,35.0,1.6,15.0,75.0,121.38,77.8
2016,11,1,16,45,178.0,17.5,1.75,14.5,37.5,51.38,11.03
2016,11,1,17,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,1,17,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,2,6,45,116.0,11.0,1.8,9.5,18.0,22.85,0.0
2016,11,2,7,0,232.0,22.0,1.8,10.0,36.0,63.32,7.69
2016,11,2,7,15,351.0,32.5,1.85,10.5,75.5,116.44,74.74
2016,11,2,7,30,470.0,43.0,1.9,11.0,115.0,178.36,128.5
2016,11,2,7,45,540.5,50.0,2.0,11.5,159.5,233.3,177.82
2016,11,2,8,0,611.0,57.0,2.1,12.0,204.0,294.52,232.17
2016,11,2,8,15,656.5,62.0,2.1,12.5,248.0,348.94,280.35
2016,11,2,8,30,702.0,67.0,2.1,13.0,292.0,406.22,329.48
2016,11,2,8,45,734.0,70.0,2.15,14.0,333.5,455.44,370.31
2016,11,2,9,0,766.0,73.0,2.2,15.0,375.0,506.9,411.42
2016,11,2,9,15,787.5,75.5,2.15,15.5,412.0,552.04,446.74
2016,11,2,9,30,809.0,78.0,2.1,16.0,449.0,596.42,480.37
2016,11,2,9,45,835.0,77.0,2.1,16.5,482.0,638.71,511.84
2016,11,2,10,0,861.0,76.0,2.1,17.0,515.0,676.05,538.36
2016,11,2,10,15,871.0,77.0,1.95,17.0,539.5,706.43,558.44
2016,11,2,10,30,881.0,78.0,1.8,17.0,564.0,734.28,576.38
2016,11,2,10,45,887.0,79.0,1.7,17.5,581.0,756.41,589.3
2016,11,2,11,0,893.0,80.0,1.6,18.0,598.0,775.52,599.97
2016,11,2,11,15,896.0,80.5,1.5,18.0,608.0,788.58,607.47
2016,11,2,11,30,899.0,81.0,1.4,18.0,618.0,798.34,612.72
2016,11,2,11,45,899.5,81.5,1.3,18.5,619.5,802.77,613.2
2016,11,2,12,0,900.0,82.0,1.2,19.0,621.0,803.78,611.44
2016,11,2,12,15,898.0,81.5,1.1,19.0,615.0,798.27,606.49
2016,11,2,12,30,896.0,81.0,1.0,19.0,609.0,789.38,599.41
2016,11,2,12,45,892.0,80.0,0.95,19.5,596.0,775.07,588.34
2016,11,2,13,0,888.0,79.0,0.9,20.0,583.0,757.55,575.28
2016,11,2,13,15,880.0,78.0,0.85,20.0,562.0,734.03,559.3
2016,11,2,13,30,872.0,77.0,0.8,20.0,541.0,707.69,541.45
2016,11,2,13,45,859.5,75.5,0.75,20.0,513.0,675.09,519.2
2016,11,2,14,0,847.0,74.0,0.7,20.0,485.0,643.81,496.98
2016,11,2,14,15,830.0,71.5,0.7,20.0,451.0,602.84,467.35
2016,11,2,14,30,813.0,69.0,0.7,20.0,417.0,560.44,435.99
2016,11,2,14,45,787.0,66.5,0.75,20.0,377.5,511.97,399.62
2016,11,2,15,0,761.0,64.0,0.8,20.0,338.0,463.34,361.87
2016,11,2,15,15,725.5,60.5,0.85,19.5,295.0,409.41,319.34
2016,11,2,15,30,690.0,57.0,0.9,19.0,252.0,356.87,276.2
2016,11,2,15,45,634.0,52.0,0.95,18.5,206.5,296.95,225.95
2016,11,2,16,0,578.0,47.0,1.0,18.0,161.0,242.7,178.9
2016,11,2,16,15,490.5,39.0,1.1,17.0,118.0,180.27,125.95
2016,11,2,16,30,403.0,31.0,1.2,16.0,75.0,126.48,78.96
2016,11,2,16,45,201.5,15.5,1.3,15.5,37.5,52.19,5.96
2016,11,2,17,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,3,6,45,121.5,10.0,1.95,9.5,17.0,22.2,0.0
2016,11,3,7,0,243.0,20.0,2.0,10.0,34.0,62.15,0.0
2016,11,3,7,15,364.5,30.0,2.05,10.5,73.5,115.88,72.96
2016,11,3,7,30,486.0,40.0,2.1,11.0,113.0,178.24,127.54
2016,11,3,7,45,557.5,47.0,2.15,12.0,158.0,234.0,177.37
2016,11,3,8,0,629.0,54.0,2.2,13.0,203.0,296.15,232.09
2016,11,3,8,15,674.5,58.5,2.15,13.5,247.5,349.29,279.24
2016,11,3,8,30,720.0,63.0,2.1,14.0,292.0,406.67,328.37
2016,11,3,8,45,751.0,66.5,2.1,14.5,333.5,458.02,371.36
2016,11,3,9,0,782.0,70.0,2.1,15.0,375.0,510.0,413.42
2016,11,3,9,15,803.5,72.5,2.05,15.5,411.5,555.63,449.09
2016,11,3,9,30,825.0,75.0,2.0,16.0,448.0,600.45,482.99
2016,11,3,9,45,842.5,76.0,2.0,17.0,480.0,639.86,511.2
2016,11,3,10,0,860.0,77.0,2.0,18.0,512.0,677.59,537.01
2016,11,3,10,15,870.5,78.0,1.9,18.5,536.5,704.48,553.69
2016,11,3,10,30,881.0,79.0,1.8,19.0,561.0,732.62,571.07
2016,11,3,10,45,887.5,80.0,1.7,19.5,578.5,755.08,584.13
2016,11,3,11,0,894.0,81.0,1.6,20.0,596.0,774.54,594.96
2016,11,3,11,15,897.5,81.5,1.5,20.0,605.5,787.98,602.67
2016,11,3,11,30,901.0,82.0,1.4,20.0,615.0,798.13,608.16
2016,11,3,11,45,900.5,82.0,1.35,20.5,616.5,801.21,608.28
2016,11,3,12,0,900.0,82.0,1.3,21.0,618.0,800.87,606.27
2016,11,3,12,15,898.0,82.0,1.25,21.0,612.0,795.95,602.45
2016,11,3,12,30,896.0,82.0,1.2,21.0,606.0,787.65,596.51
2016,11,3,12,45,889.5,81.5,1.15,21.5,592.0,772.04,584.61
2016,11,3,13,0,883.0,81.0,1.1,22.0,578.0,753.31,570.79
2016,11,3,13,15,874.5,80.0,1.05,22.0,557.0,729.57,554.72
2016,11,3,13,30,866.0,79.0,1.0,22.0,536.0,703.07,536.79
2016,11,3,13,45,852.0,78.0,1.0,22.0,508.0,674.01,517.59
2016,11,3,14,0,838.0,77.0,1.0,22.0,480.0,638.85,492.78
2016,11,3,14,15,820.0,74.5,0.95,21.5,446.0,597.64,463.3
2016,11,3,14,30,802.0,72.0,0.9,21.0,412.0,555.09,432.08
2016,11,3,14,45,774.5,69.5,0.85,21.0,372.5,506.31,394.54
2016,11,3,15,0,747.0,67.0,0.8,21.0,333.0,457.52,355.98
2016,11,3,15,15,710.0,63.0,0.75,20.5,290.0,403.07,312.66
2016,11,3,15,30,673.0,59.0,0.7,20.0,247.0,350.17,269.11
2016,11,3,15,45,616.0,53.5,0.7,19.5,202.0,291.81,220.35
2016,11,3,16,0,559.0,48.0,0.7,19.0,157.0,236.44,172.84
2016,11,3,16,15,467.0,40.0,0.75,18.5,114.0,174.05,120.33
2016,11,3,16,30,375.0,32.0,0.8,18.0,71.0,120.75,74.01
2016,11,3,16,45,187.5,16.0,0.85,18.0,35.5,49.85,0.0
2016,11,3,17,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,4,6,45,100.5,10.0,2.0,10.5,15.5,19.86,0.0
2016,11,4,7,0,201.0,20.0,2.0,11.0,31.0,54.83,0.0
2016,11,4,7,15,326.0,31.0,2.05,11.5,69.5,108.14,67.06
2016,11,4,7,30,451.0,42.0,2.1,12.0,108.0,170.07,121.04
2016,11,4,7,45,525.0,49.5,2.2,13.0,152.0,225.19,169.91
2016,11,4,8,0,599.0,57.0,2.3,14.0,196.0,286.97,224.0
2016,11,4,8,15,646.5,62.0,2.15,14.5,240.5,341.31,271.73
2016,11,4,8,30,694.0,67.0,2.0,15.0,285.0,398.69,320.43
2016,11,4,8,45,725.0,71.0,1.95,15.5,326.0,447.79,361.35
2016,11,4,9,0,756.0,75.0,1.9,16.0,367.0,499.18,402.6
2016,11,4,9,15,778.5,78.0,1.75,16.5,404.0,544.89,437.67
2016,11,4,9,30,801.0,81.0,1.6,17.0,441.0,589.94,470.89
2016,11,4,9,45,816.5,83.0,1.45,17.5,472.0,628.38,497.95
2016,11,4,10,0,832.0,85.0,1.3,18.0,503.0,665.11,522.74
2016,11,4,10,15,843.0,86.5,1.15,18.5,527.5,696.15,541.62
2016,11,4,10,30,854.0,88.0,1.0,19.0,552.0,724.77,557.99
2016,11,4,10,45,861.5,89.0,0.9,19.5,569.5,747.62,570.54
2016,11,4,11,0,869.0,90.0,0.8,20.0,587.0,767.56,580.9
2016,11,4,11,15,872.5,90.5,0.7,20.0,596.5,780.81,587.69
2016,11,4,11,30,876.0,91.0,0.6,20.0,606.0,790.83,592.35
2016,11,4,11,45,878.0,91.0,0.5,20.5,608.0,795.8,592.56
2016,11,4,12,0,880.0,91.0,0.4,21.0,610.0,797.42,590.67
2016,11,4,12,15,877.5,90.5,0.3,21.0,604.0,791.59,585.19
2016,11,4,12,30,875.0,90.0,0.2,21.0,598.0,782.44,577.88
2016,11,4,12,45,873.0,88.0,0.15,21.5,585.5,768.7,567.51
2016,11,4,13,0,871.0,86.0,0.1,22.0,573.0,751.74,555.31
2016,11,4,13,15,862.0,85.0,0.15,22.0,552.0,727.75,540.83
2016,11,4,13,30,853.0,84.0,0.2,22.0,531.0,701.02,524.6
2016,11,4,13,45,841.0,82.0,0.25,22.5,503.0,668.59,503.33
2016,11,4,14,0,829.0,80.0,0.3,23.0,475.0,633.96,479.15
2016,11,4,14,15,810.5,77.5,0.3,22.5,441.0,592.82,450.97
2016,11,4,14,30,792.0,75.0,0.3,22.0,407.0,550.39,421.04
2016,11,4,14,45,766.5,71.5,0.35,22.0,368.0,502.07,385.55
2016,11,4,15,0,741.0,68.0,0.4,22.0,329.0,453.6,348.7
2016,11,4,15,15,703.5,64.0,0.45,21.5,286.0,399.32,306.72
2016,11,4,15,30,666.0,60.0,0.5,21.0,243.0,348.15,265.39
2016,11,4,15,45,609.5,54.0,0.55,21.0,198.5,288.53,215.85
2016,11,4,16,0,553.0,48.0,0.6,21.0,154.0,233.27,168.62
2016,11,4,16,15,459.5,39.5,0.7,20.0,111.0,170.53,116.67
2016,11,4,16,30,366.0,31.0,0.8,19.0,68.0,117.08,70.37
2016,11,4,16,45,183.0,15.5,0.9,18.5,34.0,47.97,0.0
2016,11,4,17,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,5,6,45,100.5,9.0,0.65,11.5,14.0,18.68,0.0
2016,11,5,7,0,201.0,18.0,0.7,12.0,28.0,52.05,0.0
2016,11,5,7,15,322.0,29.5,0.7,12.5,66.0,105.04,63.37
2016,11,5,7,30,443.0,41.0,0.7,13.0,104.0,165.85,116.46
2016,11,5,7,45,510.5,49.0,0.75,13.5,146.5,218.84,163.25
2016,11,5,8,0,578.0,57.0,0.8,14.0,189.0,277.87,214.65
2016,11,5,8,15,625.0,62.0,0.8,14.5,232.5,330.83,260.51
2016,11,5,8,30,672.0,67.0,0.8,15.0,276.0,386.83,307.39
2016,11,5,8,45,702.0,71.5,0.85,15.5,316.0,436.45,348.17
2016,11,5,9,0,732.0,76.0,0.9,16.0,356.0,485.16,387.01
2016,11,5,9,15,754.5,79.0,0.85,16.5,391.5,529.87,420.91
2016,11,5,9,30,777.0,82.0,0.8,17.0,427.0,573.98,453.16
2016,11,5,9,45,654.0,118.5,0.8,17.5,423.0,563.12,442.81
2016,11,5,10,0,531.0,155.0,0.8,18.0,419.0,536.87,421.25
2016,11,5,10,15,508.5,170.5,0.8,18.0,433.5,552.42,432.35
2016,11,5,10,30,486.0,186.0,0.8,18.0,448.0,565.05,440.68
2016,11,5,10,45,515.0,183.0,0.85,18.5,468.0,592.62,460.5
2016,11,5,11,0,544.0,180.0,0.9,19.0,488.0,619.18,479.24
2016,11,5,11,15,700.0,134.5,1.0,19.0,538.0,698.44,539.07
2016,11,5,11,30,856.0,89.0,1.1,19.0,588.0,770.32,589.14
2016,11,5,11,45,697.0,139.5,1.2,19.5,547.0,709.98,546.21
2016,11,5,12,0,538.0,190.0,1.3,20.0,506.0,638.58,493.07
2016,11,5,12,15,694.5,138.5,1.35,20.0,542.0,704.33,544.21
2016,11,5,12,30,851.0,87.0,1.4,20.0,578.0,757.93,581.88
2016,11,5,12,45,842.5,87.0,1.45,20.5,564.0,741.89,569.9
2016,11,5,13,0,834.0,87.0,1.5,21.0,550.0,722.92,556.67
2016,11,5,13,15,825.0,86.0,1.55,20.5,529.5,699.67,542.51
2016,11,5,13,30,816.0,85.0,1.6,20.0,509.0,673.82,526.38
2016,11,5,13,45,661.0,118.0,1.65,20.0,449.5,587.66,462.37
2016,11,5,14,0,506.0,151.0,1.7,20.0,390.0,501.22,396.49
2016,11,5,14,15,480.5,143.5,1.7,19.5,357.5,460.64,366.64
2016,11,5,14,30,455.0,136.0,1.7,19.0,325.0,420.3,335.92
2016,11,5,14,45,437.5,126.0,1.75,19.0,293.5,382.06,305.7
2016,11,5,15,0,420.0,116.0,1.8,19.0,262.0,344.03,274.85
2016,11,5,15,15,399.5,102.5,1.75,18.5,227.0,301.24,239.76
2016,11,5,15,30,379.0,89.0,1.7,18.0,192.0,259.38,204.46
2016,11,5,15,45,344.5,75.5,1.7,18.0,156.0,213.66,165.02
2016,11,5,16,0,310.0,62.0,1.7,18.0,120.0,170.76,127.36
2016,11,5,16,15,252.0,47.5,1.6,17.5,86.0,123.8,87.15
2016,11,5,16,30,194.0,33.0,1.5,17.0,52.0,82.77,50.4
2016,11,5,16,45,97.0,16.5,1.45,16.5,26.0,34.71,0.0
2016,11,5,17,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,5.0,0.85,14.0,5.0,4.91,0.0
2016,11,6,7,0,0.0,10.0,0.8,14.0,10.0,9.65,0.0
2016,11,6,7,15,0.0,24.5,0.9,14.0,24.5,23.79,12.33
2016,11,6,7,30,0.0,39.0,1.0,14.0,39.0,38.36,26.14
2016,11,6,7,45,0.0,56.5,1.1,14.5,56.5,56.09,41.55
2016,11,6,8,0,0.0,74.0,1.2,15.0,74.0,73.77,56.72
2016,11,6,8,15,1.5,90.5,1.2,15.0,91.0,90.97,71.38
2016,11,6,8,30,3.0,107.0,1.2,15.0,108.0,108.34,85.97
2016,11,6,8,45,7.0,121.5,1.3,15.5,124.5,124.97,99.59
2016,11,6,9,0,11.0,136.0,1.4,16.0,141.0,141.98,113.34
2016,11,6,9,15,39.0,160.0,1.4,16.0,177.5,188.72,151.72
2016,11,6,9,30,67.0,184.0,1.4,16.0,214.0,233.1,187.65
2016,11,6,9,45,68.5,197.0,1.4,16.5,229.5,249.93,200.34
2016,11,6,10,0,70.0,210.0,1.4,17.0,245.0,266.76,212.97
2016,11,6,10,15,55.0,214.0,1.35,17.0,242.5,261.94,208.41
2016,11,6,10,30,40.0,218.0,1.3,17.0,240.0,256.36,203.32
2016,11,6,10,45,98.0,238.0,1.3,17.5,293.0,321.73,255.28
2016,11,6,11,0,156.0,258.0,1.3,18.0,346.0,397.13,313.2
2016,11,6,11,15,297.0,238.5,1.35,18.0,409.5,492.46,387.93
2016,11,6,11,30,438.0,219.0,1.4,18.0,473.0,589.73,461.95
2016,11,6,11,45,302.5,244.0,1.45,18.5,419.5,506.37,396.37
2016,11,6,12,0,167.0,269.0,1.5,19.0,366.0,421.38,329.62
2016,11,6,12,15,183.5,265.0,1.5,19.0,371.0,428.94,336.38
2016,11,6,12,30,200.0,261.0,1.5,19.0,376.0,435.68,341.94
2016,11,6,12,45,230.0,251.0,1.5,19.0,380.0,444.73,349.67
2016,11,6,13,0,260.0,241.0,1.5,19.0,384.0,460.45,362.2
2016,11,6,13,15,271.0,229.5,1.45,19.0,374.0,450.53,355.01
2016,11,6,13,30,282.0,218.0,1.4,19.0,364.0,439.24,346.89
2016,11,6,13,45,392.5,184.0,1.4,19.5,375.0,475.22,375.66
2016,11,6,14,0,503.0,150.0,1.4,20.0,386.0,496.84,392.7
2016,11,6,14,15,343.0,161.5,1.35,19.5,317.5,388.55,308.85
2016,11,6,14,30,183.0,173.0,1.3,19.0,249.0,291.87,232.59
2016,11,6,14,45,176.5,157.5,1.3,19.0,224.5,264.7,211.41
2016,11,6,15,0,170.0,142.0,1.3,19.0,200.0,237.66,189.55
2016,11,6,15,15,160.5,124.0,1.15,18.5,173.0,206.63,164.23
2016,11,6,15,30,151.0,106.0,1.0,18.0,146.0,176.16,138.82
2016,11,6,15,45,136.5,87.5,0.9,17.5,118.5,143.98,111.58
2016,11,6,16,0,122.0,69.0,0.8,17.0,91.0,113.01,84.91
2016,11,6,16,15,93.5,51.0,0.75,16.5,65.0,80.32,57.04
2016,11,6,16,30,65.0,33.0,0.7,16.0,39.0,50.37,30.05
2016,11,6,16,45,32.5,16.5,0.7,15.5,19.5,22.22,0.0
2016,11,6,17,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,8.5,1.55,13.0,8.5,8.36,0.0
2016,11,7,7,0,0.0,17.0,1.5,13.0,17.0,16.71,0.0
2016,11,7,7,15,70.0,32.0,1.5,13.5,41.5,50.19,28.93
2016,11,7,7,30,140.0,47.0,1.5,14.0,66.0,90.07,63.92
2016,11,7,7,45,166.5,64.5,1.55,14.5,95.5,124.29,94.01
2016,11,7,8,0,193.0,82.0,1.6,15.0,125.0,160.96,125.96
2016,11,7,8,15,209.5,99.0,1.55,15.5,155.0,195.35,155.73
2016,11,7,8,30,226.0,116.0,1.5,16.0,185.0,230.92,185.78
2016,11,7,8,45,235.5,132.5,1.45,16.5,213.0,263.53,212.68
2016,11,7,9,0,245.0,149.0,1.4,17.0,241.0,296.43,239.07
2016,11,7,9,15,343.5,148.5,1.35,17.5,291.5,360.82,290.54
2016,11,7,9,30,442.0,148.0,1.3,18.0,342.0,438.89,351.08
2016,11,7,9,45,380.0,173.0,1.3,18.5,348.0,434.43,345.83
2016,11,7,10,0,318.0,198.0,1.3,19.0,354.0,432.36,342.44
2016,11,7,10,15,353.0,202.0,1.25,19.5,382.5,469.12,369.72
2016,11,7,10,30,388.0,206.0,1.2,20.0,411.0,506.37,396.56
2016,11,7,10,45,579.5,156.0,1.15,20.5,474.0,610.07,474.32
2016,11,7,11,0,771.0,106.0,1.1,21.0,537.0,704.11,540.83
2016,11,7,11,15,775.5,107.0,1.05,21.0,546.5,717.57,548.22
2016,11,7,11,30,780.0,108.0,1.0,21.0,556.0,728.16,554.57
2016,11,7,11,45,781.0,108.0,1.0,21.5,558.0,732.02,555.92
2016,11,7,12,0,782.0,108.0,1.0,22.0,560.0,732.88,555.4
2016,11,7,12,15,779.5,107.5,1.0,22.0,554.5,727.49,551.8
2016,11,7,12,30,777.0,107.0,1.0,22.0,549.0,719.14,546.36
2016,11,7,12,45,794.5,97.5,1.05,22.0,540.5,712.82,543.03
2016,11,7,13,0,812.0,88.0,1.1,22.0,532.0,702.95,537.28
2016,11,7,13,15,619.0,138.0,1.05,22.0,469.0,608.3,468.51
2016,11,7,13,30,426.0,188.0,1.0,22.0,406.0,512.28,396.23
2016,11,7,13,45,383.0,185.0,1.0,22.0,373.0,461.51,359.43
2016,11,7,14,0,340.0,182.0,1.0,22.0,340.0,419.8,328.18
2016,11,7,14,15,230.0,177.5,0.95,22.0,281.0,337.47,264.59
2016,11,7,14,30,120.0,173.0,0.9,22.0,222.0,255.73,200.57
2016,11,7,14,45,115.0,156.5,0.9,22.0,200.0,230.63,181.3
2016,11,7,15,0,110.0,140.0,0.9,22.0,178.0,205.71,161.52
2016,11,7,15,15,102.5,122.5,0.8,21.5,154.0,178.78,139.94
2016,11,7,15,30,95.0,105.0,0.7,21.0,130.0,152.36,118.33
2016,11,7,15,45,83.5,86.0,0.6,20.5,105.0,123.37,94.26
2016,11,7,16,0,72.0,67.0,0.5,20.0,80.0,95.38,70.67
2016,11,7,16,15,49.0,49.0,0.5,19.5,56.5,66.69,46.64
2016,11,7,16,30,26.0,31.0,0.5,19.0,33.0,37.77,21.18
2016,11,7,16,45,13.0,15.5,0.55,18.5,16.5,17.33,0.0
2016,11,7,17,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
