Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,9.5,1.3,12.5,9.5,9.34,0.0
2016,11,8,7,0,0.0,19.0,1.3,13.0,19.0,18.68,0.0
2016,11,8,7,15,151.0,30.5,1.3,13.5,50.0,69.8,39.1
2016,11,8,7,30,302.0,42.0,1.3,14.0,81.0,127.88,89.0
2016,11,8,7,45,358.0,54.0,1.35,14.5,118.5,173.35,129.11
2016,11,8,8,0,414.0,66.0,1.4,15.0,156.0,224.08,173.41
2016,11,8,8,15,451.0,76.0,1.3,15.5,194.0,269.82,213.26
2016,11,8,8,30,488.0,86.0,1.2,16.0,232.0,320.16,255.66
2016,11,8,8,45,518.5,93.0,1.15,16.5,267.5,364.68,292.37
2016,11,8,9,0,549.0,100.0,1.1,17.0,303.0,410.38,328.85
2016,11,8,9,15,660.0,88.0,1.05,17.5,356.5,481.6,384.3
2016,11,8,9,30,771.0,76.0,1.0,18.0,410.0,556.61,440.81
2016,11,8,9,45,796.5,75.5,0.95,19.0,441.5,597.25,468.85
2016,11,8,10,0,822.0,75.0,0.9,20.0,473.0,636.81,495.44
2016,11,8,10,15,832.5,76.5,0.85,20.5,497.0,666.99,514.69
2016,11,8,10,30,843.0,78.0,0.8,21.0,521.0,694.79,531.52
2016,11,8,10,45,848.5,79.5,0.8,21.5,537.5,712.11,541.54
2016,11,8,11,0,854.0,81.0,0.8,22.0,554.0,730.67,552.53
2016,11,8,11,15,858.0,81.5,0.75,22.0,564.0,743.97,560.29
2016,11,8,11,30,862.0,82.0,0.7,22.0,574.0,754.16,566.03
2016,11,8,11,45,861.5,82.5,0.7,22.5,575.5,757.71,567.07
2016,11,8,12,0,861.0,83.0,0.7,23.0,577.0,758.01,566.14
2016,11,8,12,15,859.0,83.0,0.7,23.0,572.0,753.36,563.13
2016,11,8,12,30,857.0,83.0,0.7,23.0,567.0,745.51,558.15
2016,11,8,12,45,855.5,81.0,0.7,23.0,554.5,732.58,549.89
2016,11,8,13,0,854.0,79.0,0.7,23.0,542.0,716.56,539.64
2016,11,8,13,15,846.0,78.0,0.7,23.0,522.0,698.15,527.85
2016,11,8,13,30,838.0,77.0,0.7,23.0,502.0,672.78,511.26
2016,11,8,13,45,824.5,75.5,0.75,23.5,475.0,640.65,489.13
2016,11,8,14,0,811.0,74.0,0.8,24.0,448.0,606.49,464.41
2016,11,8,14,15,793.0,72.0,0.7,23.5,415.5,567.23,435.79
2016,11,8,14,30,775.0,70.0,0.6,23.0,383.0,526.71,405.56
2016,11,8,14,45,748.0,67.0,0.55,23.0,345.0,479.33,369.19
2016,11,8,15,0,721.0,64.0,0.5,23.0,307.0,431.97,331.86
2016,11,8,15,15,682.5,60.0,0.45,22.5,265.5,378.74,289.66
2016,11,8,15,30,644.0,56.0,0.4,22.0,224.0,328.73,248.52
2016,11,8,15,45,584.5,50.5,0.35,22.0,181.0,270.46,199.77
2016,11,8,16,0,525.0,45.0,0.3,22.0,138.0,216.86,153.98
2016,11,8,16,15,429.5,36.0,0.6,21.0,97.5,155.59,103.94
2016,11,8,16,30,334.0,27.0,0.9,20.0,57.0,103.93,56.86
2016,11,8,16,45,167.0,13.5,1.2,19.5,28.5,37.65,0.0
2016,11,8,17,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,9,6,45,58.0,7.0,1.45,12.5,9.0,0.0,0.0
2016,11,9,7,0,116.0,14.0,1.4,13.0,18.0,30.0,0.0
2016,11,9,7,15,235.0,27.0,1.45,13.5,51.5,81.58,42.64
2016,11,9,7,30,354.0,40.0,1.5,14.0,85.0,138.38,95.3
2016,11,9,7,45,431.5,49.5,1.55,14.5,126.5,190.52,140.91
2016,11,9,8,0,509.0,59.0,1.6,15.0,168.0,249.82,192.35
2016,11,9,8,15,560.0,65.5,1.5,15.5,210.0,302.12,237.9
2016,11,9,8,30,611.0,72.0,1.4,16.0,252.0,357.94,285.04
2016,11,9,8,45,648.0,76.5,1.35,16.5,292.0,407.89,326.35
2016,11,9,9,0,685.0,81.0,1.3,17.0,332.0,459.26,367.38
2016,11,9,9,15,710.0,84.5,1.3,17.5,367.5,503.78,402.11
2016,11,9,9,30,735.0,88.0,1.3,18.0,403.0,548.06,435.61
2016,11,9,9,45,679.0,105.0,1.35,18.5,412.5,556.02,440.76
2016,11,9,10,0,623.0,122.0,1.4,19.0,422.0,558.11,441.34
2016,11,9,10,15,722.0,105.0,1.4,19.5,469.0,623.31,489.95
2016,11,9,10,30,821.0,88.0,1.4,20.0,516.0,688.06,535.66
2016,11,9,10,45,829.0,89.0,1.4,20.5,533.5,710.5,549.28
2016,11,9,11,0,837.0,90.0,1.4,21.0,551.0,730.18,561.33
2016,11,9,11,15,841.0,90.5,1.4,21.5,560.5,743.39,568.88
2016,11,9,11,30,845.0,91.0,1.4,22.0,570.0,753.53,574.41
2016,11,9,11,45,846.5,91.0,1.4,22.5,572.0,758.02,576.16
2016,11,9,12,0,848.0,91.0,1.4,23.0,574.0,759.31,575.89
2016,11,9,12,15,845.5,90.5,1.35,23.0,568.5,753.75,571.66
2016,11,9,12,30,843.0,90.0,1.3,23.0,563.0,745.01,565.43
2016,11,9,12,45,845.0,86.5,1.3,23.0,551.0,733.05,557.64
2016,11,9,13,0,847.0,83.0,1.3,23.0,539.0,717.91,547.76
2016,11,9,13,15,838.0,82.0,1.25,23.0,518.5,694.7,531.83
2016,11,9,13,30,829.0,81.0,1.2,23.0,498.0,668.86,514.13
2016,11,9,13,45,606.0,125.5,1.15,23.5,422.0,552.2,426.73
2016,11,9,14,0,383.0,170.0,1.1,24.0,346.0,431.91,335.19
2016,11,9,14,15,572.5,121.5,1.05,23.5,362.0,489.49,381.13
2016,11,9,14,30,762.0,73.0,1.0,23.0,378.0,520.79,404.93
2016,11,9,14,45,734.5,69.5,0.95,23.0,340.0,473.17,367.31
2016,11,9,15,0,707.0,66.0,0.9,23.0,302.0,425.65,329.45
2016,11,9,15,15,668.0,61.5,0.85,22.5,260.5,373.89,287.87
2016,11,9,15,30,629.0,57.0,0.8,22.0,219.0,322.53,245.31
2016,11,9,15,45,569.5,51.0,0.75,21.5,176.5,264.59,196.78
2016,11,9,16,0,510.0,45.0,0.7,21.0,134.0,211.34,151.16
2016,11,9,16,15,412.5,36.0,0.75,20.5,94.0,150.58,100.54
2016,11,9,16,30,315.0,27.0,0.8,20.0,54.0,99.13,52.57
2016,11,9,16,45,157.5,13.5,0.85,20.0,27.0,36.01,0.0
2016,11,9,17,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,6.5,2.0,13.5,6.5,0.0,0.0
2016,11,10,7,0,0.0,13.0,2.1,14.0,13.0,12.78,0.0
2016,11,10,7,15,81.5,28.5,2.15,14.5,38.5,49.84,24.27
2016,11,10,7,30,163.0,44.0,2.2,15.0,64.0,91.71,63.41
2016,11,10,7,45,200.0,60.5,2.25,15.5,95.5,128.77,95.96
2016,11,10,8,0,237.0,77.0,2.3,16.0,127.0,169.3,131.22
2016,11,10,8,15,260.5,93.0,2.15,16.0,159.5,207.22,164.5
2016,11,10,8,30,284.0,109.0,2.0,16.0,192.0,246.88,198.59
2016,11,10,8,45,306.5,121.0,1.9,16.5,222.0,283.01,228.78
2016,11,10,9,0,329.0,133.0,1.8,17.0,252.0,320.37,259.17
2016,11,10,9,15,316.0,150.0,1.65,17.5,274.0,344.54,277.92
2016,11,10,9,30,303.0,167.0,1.5,18.0,296.0,366.91,294.57
2016,11,10,9,45,155.0,166.5,1.4,18.5,232.5,276.31,221.11
2016,11,10,10,0,7.0,166.0,1.3,19.0,169.0,170.47,133.73
2016,11,10,10,15,414.5,125.0,1.25,19.5,339.5,430.06,345.02
2016,11,10,10,30,822.0,84.0,1.2,20.0,510.0,681.69,531.57
2016,11,10,10,45,829.0,85.5,1.15,20.5,526.5,703.95,542.45
2016,11,10,11,0,836.0,87.0,1.1,21.0,543.0,723.44,553.74
2016,11,10,11,15,839.0,87.5,1.0,21.0,552.5,735.89,560.59
2016,11,10,11,30,842.0,88.0,0.9,21.0,562.0,745.25,565.35
2016,11,10,11,45,841.5,88.5,0.8,21.5,563.5,748.8,565.09
2016,11,10,12,0,841.0,89.0,0.7,22.0,565.0,749.16,562.77
2016,11,10,12,15,648.0,146.5,0.6,22.0,511.0,667.41,504.58
2016,11,10,12,30,455.0,204.0,0.5,22.0,457.0,577.78,437.98
2016,11,10,12,45,639.5,145.0,0.4,22.5,491.5,647.1,489.2
2016,11,10,13,0,824.0,86.0,0.3,23.0,526.0,702.32,525.63
2016,11,10,13,15,814.5,84.5,0.25,23.0,506.0,678.68,508.67
2016,11,10,13,30,805.0,83.0,0.2,23.0,486.0,652.51,491.13
2016,11,10,13,45,790.5,81.0,0.15,23.5,459.0,620.14,467.39
2016,11,10,14,0,776.0,79.0,0.1,24.0,432.0,585.9,442.08
2016,11,10,14,15,756.5,76.5,0.1,23.5,399.5,546.47,414.75
2016,11,10,14,30,737.0,74.0,0.1,23.0,367.0,505.99,385.86
2016,11,10,14,45,708.5,71.0,0.15,23.0,329.5,459.45,351.25
2016,11,10,15,0,680.0,68.0,0.2,23.0,292.0,414.78,316.87
2016,11,10,15,15,639.5,63.0,0.2,22.5,251.5,361.61,275.26
2016,11,10,15,30,599.0,58.0,0.2,22.0,211.0,310.51,233.85
2016,11,10,15,45,538.0,52.0,0.2,22.0,169.0,253.63,186.67
2016,11,10,16,0,477.0,46.0,0.2,22.0,127.0,201.61,142.61
2016,11,10,16,15,379.5,36.5,0.2,21.5,88.5,142.23,93.86
2016,11,10,16,30,282.0,27.0,0.2,21.0,50.0,91.67,46.54
2016,11,10,16,45,141.0,13.5,0.2,20.5,25.0,33.41,0.0
2016,11,10,17,0,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.25,19.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.2,16.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.35,15.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,5.5,1.3,14.0,5.5,0.0,0.0
2016,11,11,7,0,0.0,11.0,1.3,14.0,11.0,10.81,0.0
2016,11,11,7,15,75.0,26.5,1.3,14.5,36.0,45.8,20.03
2016,11,11,7,30,150.0,42.0,1.3,15.0,61.0,85.99,58.88
2016,11,11,7,45,189.5,59.0,1.35,15.5,92.0,123.63,91.69
2016,11,11,8,0,229.0,76.0,1.4,16.0,123.0,164.97,127.35
2016,11,11,8,15,253.5,91.5,1.25,16.5,155.0,202.24,159.52
2016,11,11,8,30,278.0,107.0,1.1,17.0,187.0,241.36,192.42
2016,11,11,8,45,301.5,119.5,1.0,17.5,217.5,278.2,222.69
2016,11,11,9,0,325.0,132.0,0.9,18.0,248.0,316.35,253.13
2016,11,11,9,15,383.0,137.0,0.85,18.0,287.5,372.94,297.84
2016,11,11,9,30,441.0,142.0,0.8,18.0,327.0,426.64,339.36
2016,11,11,9,45,294.0,175.0,0.8,18.5,302.5,379.13,300.58
2016,11,11,10,0,147.0,208.0,0.8,19.0,278.0,321.92,253.91
2016,11,11,10,15,127.5,218.5,0.8,19.5,281.0,323.94,254.74
2016,11,11,10,30,108.0,229.0,0.8,20.0,284.0,317.05,248.34
2016,11,11,10,45,80.0,229.0,0.85,20.5,270.5,298.36,232.94
2016,11,11,11,0,52.0,229.0,0.9,21.0,257.0,278.6,216.7
2016,11,11,11,15,101.5,242.5,0.95,21.0,299.0,331.05,258.09
2016,11,11,11,30,151.0,256.0,1.0,21.0,341.0,392.63,305.19
2016,11,11,11,45,141.5,256.5,1.1,21.0,336.5,386.55,300.29
2016,11,11,12,0,132.0,257.0,1.2,21.0,332.0,379.97,295.47
2016,11,11,12,15,246.5,240.5,1.2,21.0,378.0,455.53,354.82
2016,11,11,12,30,361.0,224.0,1.2,21.0,424.0,520.38,404.58
2016,11,11,12,45,180.5,189.5,1.3,21.0,289.5,336.57,264.57
2016,11,11,13,0,0.0,155.0,1.4,21.0,155.0,153.42,118.39
2016,11,11,13,15,5.0,165.0,1.4,21.0,168.0,167.62,130.46
2016,11,11,13,30,10.0,175.0,1.4,21.0,181.0,181.86,142.01
2016,11,11,13,45,7.5,165.0,1.45,21.0,169.0,169.8,132.57
2016,11,11,14,0,5.0,155.0,1.5,21.0,157.0,157.93,123.3
2016,11,11,14,15,43.0,159.5,1.45,20.5,176.5,191.46,151.34
2016,11,11,14,30,81.0,164.0,1.4,20.0,196.0,217.48,172.87
2016,11,11,14,45,76.0,148.5,1.4,20.0,176.0,195.48,155.12
2016,11,11,15,0,71.0,133.0,1.4,20.0,156.0,173.79,137.54
2016,11,11,15,15,64.0,115.5,1.3,19.5,134.0,149.26,117.57
2016,11,11,15,30,57.0,98.0,1.2,19.0,112.0,125.3,97.71
2016,11,11,15,45,47.0,79.5,1.1,18.5,89.5,99.72,76.23
2016,11,11,16,0,37.0,61.0,1.0,18.0,67.0,75.04,55.27
2016,11,11,16,15,18.5,43.0,0.95,17.5,46.0,49.71,33.87
2016,11,11,16,30,0.0,25.0,0.9,17.0,25.0,24.75,10.72
2016,11,11,16,45,0.0,12.5,0.9,16.5,12.5,12.29,0.0
2016,11,11,17,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,6,45,57.0,5.5,0.95,14.0,7.0,0.0,0.0
2016,11,12,7,0,114.0,11.0,0.9,14.0,14.0,25.97,0.0
2016,11,12,7,15,251.0,22.0,0.9,14.5,46.5,76.12,29.64
2016,11,12,7,30,388.0,33.0,0.9,15.0,79.0,136.54,90.57
2016,11,12,7,45,470.5,40.5,0.9,15.5,119.5,188.77,136.42
2016,11,12,8,0,553.0,48.0,0.9,16.0,160.0,248.64,187.98
2016,11,12,8,15,604.0,53.0,0.85,16.5,201.5,300.61,233.15
2016,11,12,8,30,655.0,58.0,0.8,17.0,243.0,354.6,278.69
2016,11,12,8,45,691.5,61.0,0.8,17.5,282.5,404.03,319.54
2016,11,12,9,0,728.0,64.0,0.8,18.0,322.0,454.68,359.95
2016,11,12,9,15,751.5,66.5,0.8,18.0,357.0,498.45,394.61
2016,11,12,9,30,775.0,69.0,0.8,18.0,392.0,541.74,427.96
2016,11,12,9,45,794.5,70.0,0.8,18.5,422.5,580.03,455.96
2016,11,12,10,0,814.0,71.0,0.8,19.0,453.0,616.95,482.23
2016,11,12,10,15,825.5,72.5,0.8,19.5,477.0,647.42,502.98
2016,11,12,10,30,837.0,74.0,0.8,20.0,501.0,671.55,518.06
2016,11,12,10,45,845.0,74.5,0.85,20.5,518.0,693.44,532.14
2016,11,12,11,0,853.0,75.0,0.9,21.0,535.0,712.57,544.29
2016,11,12,11,15,857.0,75.5,0.95,21.0,544.5,725.85,553.48
2016,11,12,11,30,861.0,76.0,1.0,21.0,554.0,736.04,560.72
2016,11,12,11,45,862.0,76.5,1.1,21.0,556.0,740.82,564.95
2016,11,12,12,0,863.0,77.0,1.2,21.0,558.0,742.37,567.1
2016,11,12,12,15,861.0,76.5,1.25,21.0,553.0,737.29,564.22
2016,11,12,12,30,859.0,76.0,1.3,21.0,548.0,729.02,559.28
2016,11,12,12,45,846.5,77.5,1.4,21.5,533.5,712.23,547.89
2016,11,12,13,0,834.0,79.0,1.5,22.0,519.0,696.93,537.59
2016,11,12,13,15,825.5,78.0,1.55,21.5,499.5,674.54,523.83
2016,11,12,13,30,817.0,77.0,1.6,21.0,480.0,649.57,508.11
2016,11,12,13,45,803.5,75.5,1.65,21.0,453.5,618.34,485.64
2016,11,12,14,0,790.0,74.0,1.7,21.0,427.0,585.14,461.11
2016,11,12,14,15,771.0,71.5,1.7,21.0,394.5,545.82,431.16
2016,11,12,14,30,752.0,69.0,1.7,21.0,362.0,505.37,399.64
2016,11,12,14,45,725.0,66.0,1.75,21.0,325.0,459.35,363.2
2016,11,12,15,0,698.0,63.0,1.8,21.0,288.0,413.41,325.71
2016,11,12,15,15,657.0,58.5,1.85,20.5,247.5,360.12,281.96
2016,11,12,15,30,616.0,54.0,1.9,20.0,207.0,310.39,239.62
2016,11,12,15,45,553.5,48.0,1.95,19.5,165.0,252.61,190.1
2016,11,12,16,0,491.0,42.0,2.0,19.0,123.0,199.82,143.96
2016,11,12,16,15,387.5,33.5,2.0,18.5,84.5,139.84,93.04
2016,11,12,16,30,284.0,25.0,2.0,18.0,46.0,88.36,41.18
2016,11,12,16,45,142.0,12.5,2.05,17.5,23.0,32.17,0.0
2016,11,12,17,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,6,45,44.5,5.0,1.05,13.0,6.0,0.0,0.0
2016,11,13,7,0,89.0,10.0,1.0,13.0,12.0,21.46,0.0
2016,11,13,7,15,221.5,22.5,0.95,13.0,43.5,70.12,23.15
2016,11,13,7,30,354.0,35.0,0.9,13.0,75.0,129.61,86.25
2016,11,13,7,45,438.0,43.5,0.85,13.5,115.5,181.46,132.0
2016,11,13,8,0,522.0,52.0,0.8,14.0,156.0,241.12,183.42
2016,11,13,8,15,575.0,58.0,0.7,14.5,197.5,293.43,228.82
2016,11,13,8,30,628.0,64.0,0.6,15.0,239.0,349.44,275.79
2016,11,13,8,45,368.0,104.5,0.55,15.5,211.0,296.98,237.2
2016,11,13,9,0,108.0,145.0,0.5,16.0,183.0,213.04,170.37
2016,11,13,9,15,145.0,160.0,0.45,16.5,216.5,253.64,203.27
2016,11,13,9,30,182.0,175.0,0.4,17.0,250.0,296.64,236.64
2016,11,13,9,45,483.5,129.0,0.35,17.5,349.0,450.41,357.08
2016,11,13,10,0,785.0,83.0,0.3,18.0,448.0,609.42,474.01
2016,11,13,10,15,797.0,84.5,0.35,18.0,472.0,639.51,494.28
2016,11,13,10,30,809.0,86.0,0.4,18.0,496.0,667.42,514.07
2016,11,13,10,45,816.5,87.5,0.5,18.5,512.5,689.76,529.14
2016,11,13,11,0,824.0,89.0,0.6,19.0,529.0,709.39,542.4
2016,11,13,11,15,829.0,89.5,0.6,19.0,539.5,723.2,551.3
2016,11,13,11,30,834.0,90.0,0.6,19.0,550.0,734.02,558.28
2016,11,13,11,45,837.5,89.5,0.65,19.5,552.5,739.48,561.44
2016,11,13,12,0,841.0,89.0,0.7,20.0,555.0,741.78,562.61
2016,11,13,12,15,839.5,88.5,0.65,20.0,550.0,737.16,558.8
2016,11,13,12,30,838.0,88.0,0.6,20.0,545.0,729.39,553.04
2016,11,13,12,45,843.0,84.0,0.6,20.5,534.5,719.25,545.52
2016,11,13,13,0,848.0,80.0,0.6,21.0,524.0,705.86,535.91
2016,11,13,13,15,839.0,78.5,0.6,21.0,504.0,682.37,520.44
2016,11,13,13,30,830.0,77.0,0.6,21.0,484.0,656.28,503.2
2016,11,13,13,45,818.5,75.0,0.6,21.5,457.5,625.54,480.59
2016,11,13,14,0,807.0,73.0,0.6,22.0,431.0,592.69,456.07
2016,11,13,14,15,787.5,70.5,0.6,22.0,398.0,552.65,426.7
2016,11,13,14,30,768.0,68.0,0.6,22.0,365.0,511.46,395.77
2016,11,13,14,45,740.0,65.0,0.6,22.0,327.5,464.46,359.61
2016,11,13,15,0,712.0,62.0,0.6,22.0,290.0,417.57,322.44
2016,11,13,15,15,671.5,58.0,0.65,21.5,249.0,364.6,280.31
2016,11,13,15,30,631.0,54.0,0.7,21.0,208.0,315.14,239.3
2016,11,13,15,45,569.0,48.0,0.75,20.5,166.0,256.98,190.57
2016,11,13,16,0,507.0,42.0,0.8,20.0,124.0,203.74,144.84
2016,11,13,16,15,404.5,33.0,0.9,19.0,85.0,142.88,93.91
2016,11,13,16,30,302.0,24.0,1.0,18.0,46.0,90.01,39.17
2016,11,13,16,45,151.0,12.0,1.1,17.5,23.0,32.75,0.0
2016,11,13,17,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,6,45,51.5,4.5,1.55,12.0,5.5,0.0,0.0
2016,11,14,7,0,103.0,9.0,1.5,12.0,11.0,22.07,0.0
2016,11,14,7,15,245.0,21.0,1.45,12.5,43.0,71.81,18.07
2016,11,14,7,30,387.0,33.0,1.4,13.0,75.0,134.3,88.16
2016,11,14,7,45,470.0,41.0,1.35,13.5,116.0,186.67,135.19
2016,11,14,8,0,553.0,49.0,1.3,14.0,157.0,246.73,187.54
2016,11,14,8,15,605.5,54.5,1.2,14.5,199.0,299.52,234.01
2016,11,14,8,30,658.0,60.0,1.1,15.0,241.0,355.91,282.09
2016,11,14,8,45,351.5,98.5,1.0,15.5,197.0,281.61,226.28
2016,11,14,9,0,45.0,137.0,0.9,16.0,153.0,166.38,132.94
2016,11,14,9,15,97.0,155.5,0.8,16.5,194.5,216.28,173.99
2016,11,14,9,30,149.0,174.0,0.7,17.0,236.0,276.01,221.27
2016,11,14,9,45,209.5,182.5,0.6,17.5,276.0,326.82,260.64
2016,11,14,10,0,270.0,191.0,0.5,18.0,316.0,388.04,306.79
2016,11,14,10,15,546.5,138.0,0.45,18.5,407.0,528.11,413.88
2016,11,14,10,30,823.0,85.0,0.4,19.0,498.0,673.51,518.11
2016,11,14,10,45,829.5,86.5,0.35,19.5,514.5,695.39,528.92
2016,11,14,11,0,836.0,88.0,0.3,20.0,531.0,714.48,539.44
2016,11,14,11,15,840.0,88.5,0.35,20.0,541.0,727.7,548.54
2016,11,14,11,30,844.0,89.0,0.4,20.0,551.0,737.87,555.77
2016,11,14,11,45,844.0,89.5,0.45,20.5,553.0,741.92,557.98
2016,11,14,12,0,844.0,90.0,0.5,21.0,555.0,742.78,558.23
2016,11,14,12,15,841.5,90.0,0.55,21.0,549.5,738.02,555.89
2016,11,14,12,30,839.0,90.0,0.6,21.0,544.0,730.12,551.58
2016,11,14,12,45,836.0,88.0,0.65,21.5,531.5,716.49,542.41
2016,11,14,13,0,833.0,86.0,0.7,22.0,519.0,699.85,531.29
2016,11,14,13,15,823.5,85.0,0.75,22.0,499.0,676.92,516.82
2016,11,14,13,30,814.0,84.0,0.8,22.0,479.0,651.44,500.09
2016,11,14,13,45,799.5,82.0,0.9,22.0,452.5,619.23,478.16
2016,11,14,14,0,785.0,80.0,1.0,22.0,426.0,585.1,454.2
2016,11,14,14,15,764.5,77.5,1.1,21.5,393.0,545.23,426.03
2016,11,14,14,30,744.0,75.0,1.2,21.0,360.0,504.32,396.02
2016,11,14,14,45,714.0,71.5,1.35,21.0,322.5,458.44,360.53
2016,11,14,15,0,684.0,68.0,1.5,21.0,285.0,411.18,322.69
2016,11,14,15,15,642.0,63.0,1.55,20.5,244.5,357.77,279.08
2016,11,14,15,30,600.0,58.0,1.6,20.0,204.0,306.51,235.78
2016,11,14,15,45,535.5,51.5,1.65,19.5,162.0,248.52,186.35
2016,11,14,16,0,471.0,45.0,1.7,19.0,120.0,195.68,140.44
2016,11,14,16,15,366.5,35.0,1.8,18.0,81.5,135.26,89.44
2016,11,14,16,30,262.0,25.0,1.9,17.0,43.0,82.65,33.62
2016,11,14,16,45,131.0,12.5,2.0,16.5,21.5,30.31,0.0
2016,11,14,17,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,7,15,206.5,14.0,1.9,13.5,36.0,56.28,7.3
2016,11,15,7,30,413.0,28.0,2.0,14.0,72.0,133.98,85.92
2016,11,15,7,45,492.0,35.0,2.1,14.5,111.5,183.45,131.36
2016,11,15,8,0,571.0,42.0,2.2,15.0,151.0,241.89,182.96
2016,11,15,8,15,621.5,46.5,2.25,15.5,192.0,293.51,229.26
2016,11,15,8,30,672.0,51.0,2.3,16.0,233.0,348.44,277.29
2016,11,15,8,45,702.5,54.5,2.35,16.5,271.0,395.85,318.25
2016,11,15,9,0,733.0,58.0,2.4,17.0,309.0,444.03,358.55
2016,11,15,9,15,756.0,60.5,2.45,17.0,344.0,487.39,394.67
2016,11,15,9,30,779.0,63.0,2.5,17.0,379.0,530.24,429.51
2016,11,15,9,45,406.5,122.0,2.6,17.5,288.0,392.81,319.06
2016,11,15,10,0,34.0,181.0,2.7,18.0,197.0,211.09,168.14
2016,11,15,10,15,67.5,200.5,2.75,18.0,233.5,255.61,204.84
2016,11,15,10,30,101.0,220.0,2.8,18.0,270.0,301.69,241.86
2016,11,15,10,45,81.5,223.0,2.85,18.0,264.0,292.62,233.9
2016,11,15,11,0,62.0,226.0,2.9,18.0,258.0,282.74,225.46
2016,11,15,11,15,33.5,202.5,3.0,18.0,220.0,235.7,187.39
2016,11,15,11,30,5.0,179.0,3.1,18.0,182.0,182.21,143.78
2016,11,15,11,45,85.5,214.5,3.25,18.0,261.0,287.98,230.79
2016,11,15,12,0,166.0,250.0,3.4,18.0,340.0,396.72,317.62
2016,11,15,12,15,94.0,227.5,3.5,18.0,278.5,308.82,246.92
2016,11,15,12,30,22.0,205.0,3.6,18.0,217.0,222.47,176.64
2016,11,15,12,45,27.5,205.5,3.7,18.0,220.0,227.0,180.76
2016,11,15,13,0,33.0,206.0,3.8,18.0,223.0,239.09,190.73
2016,11,15,13,15,16.5,180.5,3.8,17.5,189.0,192.37,153.22
2016,11,15,13,30,0.0,155.0,3.8,17.0,155.0,154.26,122.3
2016,11,15,13,45,0.0,144.5,3.85,17.0,144.5,143.57,113.8
2016,11,15,14,0,0.0,134.0,3.9,17.0,134.0,132.94,105.28
2016,11,15,14,15,0.0,109.0,3.85,16.5,109.0,107.2,84.36
2016,11,15,14,30,0.0,84.0,3.8,16.0,84.0,81.76,63.44
2016,11,15,14,45,0.0,75.5,3.75,16.0,75.5,73.34,56.47
2016,11,15,15,0,0.0,67.0,3.7,16.0,67.0,64.95,49.45
2016,11,15,15,15,0.0,57.5,3.55,15.5,57.5,55.57,41.58
2016,11,15,15,30,0.0,48.0,3.4,15.0,48.0,46.37,33.76
2016,11,15,15,45,0.0,38.0,3.25,15.0,38.0,36.7,25.36
2016,11,15,16,0,0.0,28.0,3.1,15.0,28.0,27.03,16.9
2016,11,15,16,15,0.0,19.0,2.95,14.5,19.0,18.33,9.14
2016,11,15,16,30,0.0,10.0,2.8,14.0,10.0,9.64,0.0
2016,11,15,16,45,0.0,5.0,2.7,14.0,5.0,4.91,0.0
2016,11,15,17,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,16,7,15,197.0,16.0,2.8,9.5,36.5,56.11,0.77
2016,11,16,7,30,394.0,32.0,2.9,10.0,73.0,132.82,85.99
2016,11,16,7,45,487.5,39.5,3.05,10.5,115.0,187.4,136.42
2016,11,16,8,0,581.0,47.0,3.2,11.0,157.0,250.64,192.64
2016,11,16,8,15,635.0,52.5,3.35,11.5,199.5,304.93,242.17
2016,11,16,8,30,689.0,58.0,3.5,12.0,242.0,361.22,292.49
2016,11,16,8,45,728.5,60.5,3.7,13.0,283.0,412.47,337.15
2016,11,16,9,0,768.0,63.0,3.9,14.0,324.0,465.08,381.53
2016,11,16,9,15,791.5,66.0,3.95,14.0,360.0,510.58,420.23
2016,11,16,9,30,815.0,69.0,4.0,14.0,396.0,555.5,457.53
2016,11,16,9,45,831.0,71.0,4.05,14.5,426.5,593.83,487.97
2016,11,16,10,0,847.0,73.0,4.1,15.0,457.0,630.49,516.37
2016,11,16,10,15,858.0,74.5,4.1,15.0,481.0,661.35,540.56
2016,11,16,10,30,869.0,76.0,4.1,15.0,505.0,689.8,561.83
2016,11,16,10,45,870.5,78.5,4.1,15.0,521.0,710.15,576.48
2016,11,16,11,0,872.0,81.0,4.1,15.0,537.0,727.43,588.88
2016,11,16,11,15,875.5,81.5,4.1,15.0,547.0,740.71,598.35
2016,11,16,11,30,879.0,82.0,4.1,15.0,557.0,746.3,602.18
2016,11,16,11,45,870.0,85.5,4.1,15.0,557.0,751.88,606.16
2016,11,16,12,0,861.0,89.0,4.1,15.0,557.0,749.6,604.4
2016,11,16,12,15,858.5,88.5,4.05,15.0,551.5,744.32,600.4
2016,11,16,12,30,856.0,88.0,4.0,15.0,546.0,735.84,594.14
2016,11,16,12,45,854.5,86.0,4.0,15.5,533.5,723.23,584.0
2016,11,16,13,0,853.0,84.0,4.0,16.0,521.0,707.52,571.67
2016,11,16,13,15,843.5,82.5,3.95,15.5,501.0,683.84,555.33
2016,11,16,13,30,834.0,81.0,3.9,15.0,481.0,657.55,536.49
2016,11,16,13,45,812.5,81.0,3.9,15.0,453.0,622.81,509.28
2016,11,16,14,0,791.0,81.0,3.9,15.0,425.0,586.46,480.38
2016,11,16,14,15,770.0,78.5,3.85,15.0,392.0,546.31,447.9
2016,11,16,14,30,749.0,76.0,3.8,15.0,359.0,505.15,413.92
2016,11,16,14,45,710.0,74.0,3.8,15.0,320.0,456.56,373.24
2016,11,16,15,0,671.0,72.0,3.8,15.0,281.0,407.11,330.97
2016,11,16,15,15,626.5,66.5,3.7,14.5,240.0,352.86,284.34
2016,11,16,15,30,582.0,61.0,3.6,14.0,199.0,300.98,238.52
2016,11,16,15,45,504.5,54.5,3.5,13.5,156.5,239.68,184.72
2016,11,16,16,0,427.0,48.0,3.4,13.0,114.0,184.71,136.01
2016,11,16,16,15,321.5,36.0,3.3,12.5,76.5,124.6,83.74
2016,11,16,16,30,216.0,24.0,3.2,12.0,39.0,71.82,24.1
2016,11,16,16,45,108.0,12.0,3.1,11.5,19.5,26.44,0.0
2016,11,16,17,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,17,7,15,207.5,14.5,1.35,6.5,35.0,55.43,0.0
2016,11,17,7,30,415.0,29.0,1.3,7.0,70.0,133.44,85.37
2016,11,17,7,45,504.5,36.0,1.3,7.5,111.5,186.97,136.03
2016,11,17,8,0,594.0,43.0,1.3,8.0,153.0,247.14,189.91
2016,11,17,8,15,647.5,48.0,1.3,8.5,195.5,301.23,239.08
2016,11,17,8,30,701.0,53.0,1.3,9.0,238.0,358.85,290.0
2016,11,17,8,45,738.5,55.5,1.35,10.0,278.5,409.43,333.53
2016,11,17,9,0,776.0,58.0,1.4,11.0,319.0,461.23,376.5
2016,11,17,9,15,800.0,60.5,1.3,11.5,355.0,506.59,412.95
2016,11,17,9,30,824.0,63.0,1.2,12.0,391.0,551.4,447.56
2016,11,17,9,45,842.5,64.5,1.2,12.5,422.0,590.86,477.61
2016,11,17,10,0,861.0,66.0,1.2,13.0,453.0,625.17,503.11
2016,11,17,10,15,872.5,67.0,1.15,13.5,477.5,655.88,524.75
2016,11,17,10,30,884.0,68.0,1.1,14.0,502.0,684.2,542.95
2016,11,17,10,45,892.5,68.5,1.05,14.5,519.5,707.26,557.08
2016,11,17,11,0,901.0,69.0,1.0,15.0,537.0,727.44,569.06
2016,11,17,11,15,905.0,69.5,0.95,15.0,547.0,741.34,577.6
2016,11,17,11,30,909.0,70.0,0.9,15.0,557.0,752.0,583.97
2016,11,17,11,45,910.5,70.0,0.85,15.5,559.5,756.92,585.35
2016,11,17,12,0,912.0,70.0,0.8,16.0,562.0,758.47,584.54
2016,11,17,12,15,910.0,69.5,0.8,16.0,556.5,753.48,581.16
2016,11,17,12,30,908.0,69.0,0.8,16.0,551.0,745.14,575.66
2016,11,17,12,45,901.5,69.0,0.85,16.5,538.0,730.86,565.79
2016,11,17,13,0,895.0,69.0,0.9,17.0,525.0,713.48,553.84
2016,11,17,13,15,886.5,68.0,0.9,16.5,505.0,690.58,539.42
2016,11,17,13,30,878.0,67.0,0.9,16.0,485.0,664.92,522.98
2016,11,17,13,45,863.5,65.5,0.9,16.0,457.5,632.26,499.36
2016,11,17,14,0,849.0,64.0,0.9,16.0,430.0,597.53,473.45
2016,11,17,14,15,830.0,62.0,0.85,16.0,397.0,560.99,445.03
2016,11,17,14,30,811.0,60.0,0.8,16.0,364.0,519.71,412.46
2016,11,17,14,45,783.0,57.5,0.8,16.0,326.0,472.26,374.72
2016,11,17,15,0,755.0,55.0,0.8,16.0,288.0,424.81,335.8
2016,11,17,15,15,714.0,51.5,0.75,15.5,246.5,371.01,291.08
2016,11,17,15,30,673.0,48.0,0.7,15.0,205.0,319.05,246.42
2016,11,17,15,45,609.5,42.5,0.65,15.0,162.5,259.62,194.66
2016,11,17,16,0,546.0,37.0,0.6,15.0,120.0,205.02,146.24
2016,11,17,16,15,438.0,29.0,0.6,14.5,81.0,142.73,92.36
2016,11,17,16,30,330.0,21.0,0.6,14.0,42.0,89.51,25.75
2016,11,17,16,45,165.0,10.5,0.6,13.5,21.0,32.54,0.0
2016,11,17,17,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,18,7,15,184.0,14.5,2.4,6.5,32.0,50.63,0.0
