Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,7,30,368.0,29.0,2.4,7.0,64.0,121.99,76.82
2016,11,18,7,45,460.0,37.5,2.45,7.5,105.0,175.19,127.54
2016,11,18,8,0,552.0,46.0,2.5,8.0,146.0,237.07,182.95
2016,11,18,8,15,609.5,52.0,2.35,8.5,189.0,291.47,232.54
2016,11,18,8,30,667.0,58.0,2.2,9.0,232.0,349.94,284.46
2016,11,18,8,45,707.0,62.0,2.1,9.5,273.0,400.05,328.41
2016,11,18,9,0,747.0,66.0,2.0,10.0,314.0,453.47,373.51
2016,11,18,9,15,772.5,69.0,2.05,11.0,350.0,499.13,410.74
2016,11,18,9,30,798.0,72.0,2.1,12.0,386.0,544.4,446.44
2016,11,18,9,45,821.5,72.5,2.15,13.0,418.0,584.94,477.44
2016,11,18,10,0,845.0,73.0,2.2,14.0,450.0,624.27,506.63
2016,11,18,10,15,856.0,74.5,2.35,14.5,474.0,655.03,530.03
2016,11,18,10,30,867.0,76.0,2.5,15.0,498.0,683.41,550.87
2016,11,18,10,45,873.0,77.5,2.65,15.5,515.0,705.74,566.4
2016,11,18,11,0,879.0,79.0,2.8,16.0,532.0,725.15,579.8
2016,11,18,11,15,881.5,79.5,2.85,16.5,541.5,733.43,584.51
2016,11,18,11,30,884.0,80.0,2.9,17.0,551.0,742.83,590.23
2016,11,18,11,45,882.0,80.5,3.0,17.5,552.0,745.7,591.52
2016,11,18,12,0,880.0,81.0,3.1,18.0,553.0,745.28,590.56
2016,11,18,12,15,877.0,80.5,3.2,18.0,547.5,739.73,587.08
2016,11,18,12,30,874.0,80.0,3.3,18.0,542.0,730.96,581.37
2016,11,18,12,45,869.0,79.0,3.4,18.0,528.5,721.36,575.15
2016,11,18,13,0,864.0,78.0,3.5,18.0,515.0,704.28,563.42
2016,11,18,13,15,854.5,77.0,3.55,18.0,495.0,681.18,547.04
2016,11,18,13,30,845.0,76.0,3.6,18.0,475.0,655.44,528.2
2016,11,18,13,45,831.0,74.0,3.7,18.0,448.5,623.22,503.64
2016,11,18,14,0,817.0,72.0,3.8,18.0,422.0,588.97,477.02
2016,11,18,14,15,797.5,70.0,3.75,17.5,389.5,549.75,446.38
2016,11,18,14,30,778.0,68.0,3.7,17.0,357.0,509.34,413.99
2016,11,18,14,45,750.5,64.5,3.65,17.0,320.0,462.29,374.72
2016,11,18,15,0,723.0,61.0,3.6,17.0,283.0,415.27,334.46
2016,11,18,15,15,680.5,56.5,3.4,16.5,241.5,361.13,287.93
2016,11,18,15,30,638.0,52.0,3.2,16.0,200.0,309.01,241.88
2016,11,18,15,45,573.0,46.0,3.05,15.5,158.0,252.07,191.42
2016,11,18,16,0,508.0,40.0,2.9,15.0,116.0,198.54,143.38
2016,11,18,16,15,394.5,31.0,2.8,14.0,77.5,136.07,88.91
2016,11,18,16,30,281.0,22.0,2.7,13.0,39.0,80.88,19.49
2016,11,18,16,45,140.5,11.0,2.65,12.5,19.5,29.62,0.0
2016,11,18,17,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,5.05,12.5,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,1.5,4.9,13.0,1.5,1.44,0.0
2016,11,19,7,30,0.0,3.0,4.9,13.0,3.0,2.89,0.0
2016,11,19,7,45,0.0,5.5,4.9,13.0,5.5,5.3,0.0
2016,11,19,8,0,0.0,8.0,4.9,13.0,8.0,7.71,0.87
2016,11,19,8,15,0.0,10.5,4.9,13.0,10.5,10.12,3.0
2016,11,19,8,30,0.0,13.0,4.9,13.0,13.0,12.53,5.12
2016,11,19,8,45,0.0,15.5,4.9,13.5,15.5,14.95,7.2
2016,11,19,9,0,0.0,18.0,4.9,14.0,18.0,17.36,9.25
2016,11,19,9,15,0.0,20.5,4.9,14.0,20.5,19.78,11.31
2016,11,19,9,30,0.0,23.0,4.9,14.0,23.0,22.2,13.35
2016,11,19,9,45,0.0,19.5,4.9,14.0,19.5,18.82,10.44
2016,11,19,10,0,0.0,16.0,4.9,14.0,16.0,15.44,7.53
2016,11,19,10,15,0.0,29.0,4.9,14.0,29.0,28.0,18.2
2016,11,19,10,30,0.0,42.0,4.9,14.0,42.0,40.57,28.83
2016,11,19,10,45,0.0,35.5,4.9,14.5,35.5,34.29,23.42
2016,11,19,11,0,0.0,29.0,4.9,15.0,29.0,28.01,18.04
2016,11,19,11,15,0.0,67.5,4.85,15.0,67.5,65.26,49.34
2016,11,19,11,30,0.0,106.0,4.8,15.0,106.0,103.23,80.95
2016,11,19,11,45,0.0,92.0,4.8,15.5,92.0,89.13,69.04
2016,11,19,12,0,0.0,78.0,4.8,16.0,78.0,75.44,57.54
2016,11,19,12,15,2.5,126.0,4.75,16.0,127.5,125.4,99.01
2016,11,19,12,30,5.0,174.0,4.7,16.0,177.0,177.3,141.61
2016,11,19,12,45,2.5,130.0,4.7,16.0,131.5,129.59,102.47
2016,11,19,13,0,0.0,86.0,4.7,16.0,86.0,83.2,64.11
2016,11,19,13,15,0.0,75.5,4.6,16.0,75.5,73.01,55.71
2016,11,19,13,30,0.0,65.0,4.5,16.0,65.0,62.83,47.28
2016,11,19,13,45,0.0,99.5,4.45,16.0,99.5,97.07,75.98
2016,11,19,14,0,0.0,134.0,4.4,16.0,134.0,133.24,106.12
2016,11,19,14,15,0.0,73.0,4.25,16.0,73.0,70.58,53.99
2016,11,19,14,30,0.0,12.0,4.1,16.0,12.0,11.57,4.2
2016,11,19,14,45,0.0,10.5,4.0,16.0,10.5,10.13,2.98
2016,11,19,15,0,0.0,9.0,3.9,16.0,9.0,8.68,1.74
2016,11,19,15,15,0.0,7.5,3.7,15.5,7.5,7.23,0.51
2016,11,19,15,30,0.0,6.0,3.5,15.0,6.0,5.78,0.0
2016,11,19,15,45,0.0,4.5,3.35,15.0,4.5,4.34,0.0
2016,11,19,16,0,0.0,3.0,3.2,15.0,3.0,2.89,0.0
2016,11,19,16,15,0.0,2.0,3.15,14.5,2.0,1.93,0.0
2016,11,19,16,30,0.0,1.0,3.1,14.0,1.0,0.96,0.0
2016,11,19,16,45,0.0,0.5,3.05,14.0,0.5,0.49,0.0
2016,11,19,17,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,7,15,0.0,9.5,1.55,12.0,9.5,9.16,0.0
2016,11,20,7,30,0.0,19.0,1.5,12.0,19.0,18.34,7.95
2016,11,20,7,45,0.0,32.0,1.5,12.5,32.0,30.98,20.06
2016,11,20,8,0,0.0,45.0,1.5,13.0,45.0,44.01,31.55
2016,11,20,8,15,0.0,58.5,1.55,13.0,58.5,57.54,43.39
2016,11,20,8,30,0.0,72.0,1.6,13.0,72.0,71.08,55.12
2016,11,20,8,45,0.0,85.0,1.65,13.5,85.0,84.11,66.14
2016,11,20,9,0,0.0,98.0,1.7,14.0,98.0,97.18,77.01
2016,11,20,9,15,0.0,110.0,1.7,14.0,110.0,109.24,87.02
2016,11,20,9,30,0.0,122.0,1.7,14.0,122.0,121.34,96.98
2016,11,20,9,45,0.0,100.0,1.7,14.5,100.0,97.9,77.11
2016,11,20,10,0,0.0,78.0,1.7,15.0,78.0,75.43,58.12
2016,11,20,10,15,0.0,90.5,1.7,15.0,90.5,87.87,68.45
2016,11,20,10,30,0.0,103.0,1.7,15.0,103.0,100.44,78.78
2016,11,20,10,45,0.0,123.0,1.7,15.0,123.0,120.79,95.47
2016,11,20,11,0,0.0,143.0,1.7,15.0,143.0,141.37,112.22
2016,11,20,11,15,0.0,118.0,1.6,15.0,118.0,115.48,90.84
2016,11,20,11,30,0.0,93.0,1.5,15.0,93.0,90.15,69.92
2016,11,20,11,45,4.5,138.0,1.45,15.0,140.5,139.23,110.48
2016,11,20,12,0,9.0,183.0,1.4,15.0,188.0,189.74,151.43
2016,11,20,12,15,4.5,164.5,1.25,15.0,167.0,166.89,132.62
2016,11,20,12,30,0.0,146.0,1.1,15.0,146.0,144.33,114.21
2016,11,20,12,45,0.0,129.5,1.0,15.0,129.5,127.33,100.45
2016,11,20,13,0,0.0,113.0,0.9,15.0,113.0,110.5,86.75
2016,11,20,13,15,15.0,148.5,0.85,15.0,155.5,157.66,125.9
2016,11,20,13,30,30.0,184.0,0.8,15.0,198.0,212.54,170.4
2016,11,20,13,45,29.0,174.5,0.8,15.0,187.5,201.12,161.14
2016,11,20,14,0,28.0,165.0,0.8,15.0,177.0,189.78,152.23
2016,11,20,14,15,26.0,152.5,0.8,15.0,163.0,168.92,135.5
2016,11,20,14,30,24.0,140.0,0.8,15.0,149.0,154.32,123.75
2016,11,20,14,45,21.0,126.0,0.8,15.0,133.5,137.73,110.18
2016,11,20,15,0,18.0,112.0,0.8,15.0,118.0,121.4,96.66
2016,11,20,15,15,12.5,96.5,0.75,14.5,100.5,102.63,81.06
2016,11,20,15,30,7.0,81.0,0.7,14.0,83.0,84.36,65.67
2016,11,20,15,45,3.5,64.0,0.65,14.0,65.0,65.58,49.53
2016,11,20,16,0,0.0,47.0,0.6,14.0,47.0,47.09,33.52
2016,11,20,16,15,0.0,31.0,0.6,13.5,31.0,30.75,18.73
2016,11,20,16,30,0.0,15.0,0.6,13.0,15.0,14.48,0.0
2016,11,20,16,45,0.0,7.5,0.65,13.0,7.5,7.37,0.0
2016,11,20,17,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,7,15,174.5,13.5,2.25,9.5,28.0,41.5,0.0
2016,11,21,7,30,349.0,27.0,2.3,10.0,56.0,112.53,64.09
2016,11,21,7,45,447.0,34.5,2.4,10.5,95.5,164.85,116.53
2016,11,21,8,0,545.0,42.0,2.5,11.0,135.0,225.96,170.68
2016,11,21,8,15,603.0,47.5,2.55,11.5,176.5,277.32,217.57
2016,11,21,8,30,661.0,53.0,2.6,12.0,218.0,334.63,268.59
2016,11,21,8,45,398.5,92.5,2.65,12.5,197.0,289.4,236.35
2016,11,21,9,0,136.0,132.0,2.7,13.0,176.0,210.98,172.81
2016,11,21,9,15,142.0,147.0,2.7,13.0,197.5,235.49,193.75
2016,11,21,9,30,148.0,162.0,2.7,13.0,219.0,260.14,214.21
2016,11,21,9,45,218.5,169.0,2.7,13.5,260.5,320.56,263.91
2016,11,21,10,0,289.0,176.0,2.7,14.0,302.0,378.38,310.69
2016,11,21,10,15,271.0,189.5,2.7,14.0,313.0,389.39,318.83
2016,11,21,10,30,253.0,203.0,2.7,14.0,324.0,398.67,325.62
2016,11,21,10,45,546.5,143.0,2.7,14.5,416.0,546.06,445.8
2016,11,21,11,0,840.0,83.0,2.7,15.0,508.0,695.13,560.76
2016,11,21,11,15,845.0,83.5,2.65,15.0,518.0,709.25,569.46
2016,11,21,11,30,850.0,84.0,2.6,15.0,528.0,720.37,577.03
2016,11,21,11,45,854.0,83.5,2.55,15.5,531.5,726.51,579.96
2016,11,21,12,0,858.0,83.0,2.5,16.0,535.0,729.48,580.69
2016,11,21,12,15,856.5,82.5,2.5,16.0,530.0,725.25,577.66
2016,11,21,12,30,855.0,82.0,2.5,16.0,525.0,717.85,572.49
2016,11,21,12,45,855.0,79.5,2.5,16.5,513.5,706.07,563.16
2016,11,21,13,0,855.0,77.0,2.5,17.0,502.0,691.17,551.67
2016,11,21,13,15,845.5,76.0,2.5,17.0,482.5,668.51,535.54
2016,11,21,13,30,836.0,75.0,2.5,17.0,463.0,643.25,516.71
2016,11,21,13,45,821.5,73.5,2.5,17.0,436.5,611.82,492.63
2016,11,21,14,0,807.0,72.0,2.5,17.0,410.0,578.42,466.6
2016,11,21,14,15,786.5,69.5,2.5,16.5,378.0,538.71,435.96
2016,11,21,14,30,766.0,67.0,2.5,16.0,346.0,497.91,403.6
2016,11,21,14,45,736.0,64.0,2.5,16.0,309.0,450.97,364.71
2016,11,21,15,0,706.0,61.0,2.5,16.0,272.0,404.25,324.95
2016,11,21,15,15,661.5,56.5,2.45,15.5,231.5,350.37,278.93
2016,11,21,15,30,617.0,52.0,2.4,15.0,191.0,300.55,234.95
2016,11,21,15,45,546.5,46.0,2.35,14.5,149.5,241.47,183.07
2016,11,21,16,0,476.0,40.0,2.3,14.0,108.0,188.03,135.43
2016,11,21,16,15,357.5,30.5,2.3,13.5,71.0,125.97,80.92
2016,11,21,16,30,239.0,21.0,2.3,13.0,34.0,70.89,4.7
2016,11,21,16,45,119.5,10.5,2.35,12.5,17.0,26.09,0.0
2016,11,21,17,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,7,15,52.5,14.5,0.75,9.0,19.0,22.61,0.0
2016,11,22,7,30,105.0,29.0,0.7,9.0,38.0,58.15,31.84
2016,11,22,7,45,150.0,45.5,0.7,9.5,66.0,94.04,67.61
2016,11,22,8,0,195.0,62.0,0.7,10.0,94.0,133.28,102.07
2016,11,22,8,15,220.0,78.0,0.75,10.5,124.0,168.84,133.65
2016,11,22,8,30,245.0,94.0,0.8,11.0,154.0,206.36,166.39
2016,11,22,8,45,259.5,109.0,0.85,11.5,182.5,239.78,195.2
2016,11,22,9,0,274.0,124.0,0.9,12.0,211.0,273.87,223.84
2016,11,22,9,15,292.0,134.5,1.0,12.0,237.0,305.11,250.18
2016,11,22,9,30,310.0,145.0,1.1,12.0,263.0,336.95,276.58
2016,11,22,9,45,382.5,145.0,1.2,12.5,302.5,396.52,324.55
2016,11,22,10,0,455.0,145.0,1.3,13.0,342.0,452.85,369.1
2016,11,22,10,15,499.0,144.5,1.35,13.0,371.5,492.67,400.5
2016,11,22,10,30,543.0,144.0,1.4,13.0,401.0,532.87,431.92
2016,11,22,10,45,469.0,168.0,1.45,13.5,395.5,519.52,419.51
2016,11,22,11,0,395.0,192.0,1.5,14.0,390.0,493.55,397.9
2016,11,22,11,15,416.5,191.5,1.5,14.0,404.0,521.36,419.41
2016,11,22,11,30,438.0,191.0,1.5,14.0,418.0,539.9,433.53
2016,11,22,11,45,430.0,193.5,1.55,14.0,418.0,538.93,432.71
2016,11,22,12,0,422.0,196.0,1.6,14.0,418.0,536.23,430.74
2016,11,22,12,15,421.0,194.5,1.6,14.0,413.5,532.57,428.03
2016,11,22,12,30,420.0,193.0,1.6,14.0,409.0,527.29,424.09
2016,11,22,12,45,386.5,194.5,1.6,14.5,390.0,492.6,396.64
2016,11,22,13,0,353.0,196.0,1.6,15.0,371.0,465.82,375.13
2016,11,22,13,15,360.5,186.0,1.6,14.5,358.5,453.42,366.78
2016,11,22,13,30,368.0,176.0,1.6,14.0,346.0,439.5,356.99
2016,11,22,13,45,343.0,169.0,1.65,14.0,320.5,407.01,331.51
2016,11,22,14,0,318.0,162.0,1.7,14.0,295.0,374.74,305.95
2016,11,22,14,15,337.0,146.0,1.7,14.0,277.0,357.84,292.7
2016,11,22,14,30,356.0,130.0,1.7,14.0,259.0,345.36,282.31
2016,11,22,14,45,333.0,120.5,1.7,14.0,231.0,303.77,247.92
2016,11,22,15,0,310.0,111.0,1.7,14.0,203.0,269.76,219.07
2016,11,22,15,15,287.5,96.5,1.65,13.5,172.5,231.36,186.39
2016,11,22,15,30,265.0,82.0,1.6,13.0,142.0,194.33,154.13
2016,11,22,15,45,235.5,66.5,1.6,12.5,111.0,155.37,119.86
2016,11,22,16,0,206.0,51.0,1.6,12.0,80.0,122.92,90.58
2016,11,22,16,15,141.0,35.5,1.65,11.5,52.0,76.71,49.95
2016,11,22,16,30,76.0,20.0,1.7,11.0,24.0,37.34,0.0
2016,11,22,16,45,38.0,10.0,1.8,11.0,12.0,14.83,0.0
2016,11,22,17,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,23,7,15,91.0,16.0,2.0,9.5,23.5,29.99,0.0
2016,11,23,7,30,182.0,32.0,1.9,10.0,47.0,80.41,42.38
2016,11,23,7,45,288.5,44.0,1.85,10.5,84.0,131.55,93.24
2016,11,23,8,0,395.0,56.0,1.8,11.0,121.0,191.28,144.68
2016,11,23,8,15,463.5,64.0,1.85,11.0,161.0,243.93,191.6
2016,11,23,8,30,532.0,72.0,1.9,11.0,201.0,301.79,242.56
2016,11,23,8,45,577.0,77.5,2.0,11.5,240.0,351.41,285.94
2016,11,23,9,0,622.0,83.0,2.1,12.0,279.0,403.25,330.07
2016,11,23,9,15,504.0,107.5,2.15,12.0,278.0,390.54,321.65
2016,11,23,9,30,386.0,132.0,2.2,12.0,277.0,370.4,305.98
2016,11,23,9,45,241.5,158.0,2.25,12.5,251.0,320.53,264.33
2016,11,23,10,0,97.0,184.0,2.3,13.0,225.0,254.35,208.14
2016,11,23,10,15,434.5,141.0,2.3,13.0,343.0,446.1,368.15
2016,11,23,10,30,772.0,98.0,2.3,13.0,461.0,635.66,518.38
2016,11,23,10,45,786.0,98.0,2.3,13.5,479.0,657.48,532.86
2016,11,23,11,0,800.0,98.0,2.3,14.0,497.0,679.65,548.5
2016,11,23,11,15,805.0,99.0,2.3,14.0,507.5,693.98,558.61
2016,11,23,11,30,810.0,100.0,2.3,14.0,518.0,705.43,566.71
2016,11,23,11,45,815.0,98.5,2.3,14.5,521.0,711.15,569.64
2016,11,23,12,0,820.0,97.0,2.3,15.0,524.0,713.83,570.48
2016,11,23,12,15,817.5,97.0,2.35,15.0,519.0,709.68,567.8
2016,11,23,12,30,815.0,97.0,2.4,15.0,514.0,702.5,563.04
2016,11,23,12,45,810.5,95.5,2.5,15.0,502.0,689.25,554.16
2016,11,23,13,0,806.0,94.0,2.6,15.0,490.0,673.14,543.14
2016,11,23,13,15,795.5,92.5,2.65,15.0,470.5,650.22,526.02
2016,11,23,13,30,785.0,91.0,2.7,15.0,451.0,624.88,506.82
2016,11,23,13,45,771.5,88.0,2.8,15.0,425.5,593.78,483.06
2016,11,23,14,0,758.0,85.0,2.9,15.0,400.0,563.05,459.01
2016,11,23,14,15,735.5,82.5,2.85,14.5,368.0,523.84,428.11
2016,11,23,14,30,713.0,80.0,2.8,14.0,336.0,483.81,395.79
2016,11,23,14,45,682.5,75.5,2.8,14.0,299.5,437.01,356.64
2016,11,23,15,0,652.0,71.0,2.8,14.0,263.0,390.64,316.85
2016,11,23,15,15,604.0,65.5,2.6,13.5,223.0,336.62,270.23
2016,11,23,15,30,556.0,60.0,2.4,13.0,183.0,285.24,224.78
2016,11,23,15,45,484.5,52.0,2.25,12.5,142.5,226.58,173.18
2016,11,23,16,0,413.0,44.0,2.1,12.0,102.0,173.71,126.13
2016,11,23,16,15,291.5,33.0,2.05,11.5,66.0,112.73,72.51
2016,11,23,16,30,170.0,22.0,2.0,11.0,30.0,58.71,0.0
2016,11,23,16,45,85.0,11.0,2.0,10.5,15.0,21.96,0.0
2016,11,23,17,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,24,7,15,108.0,15.0,1.35,5.5,23.0,31.42,0.0
2016,11,24,7,30,216.0,30.0,1.4,6.0,46.0,84.15,41.65
2016,11,24,7,45,323.0,41.5,1.5,6.5,84.0,136.51,97.05
2016,11,24,8,0,430.0,53.0,1.6,7.0,122.0,197.89,150.97
2016,11,24,8,15,497.5,61.0,1.55,7.5,163.0,251.51,199.12
2016,11,24,8,30,565.0,69.0,1.5,8.0,204.0,310.24,250.88
2016,11,24,8,45,618.0,73.0,1.5,8.5,245.0,362.98,296.96
2016,11,24,9,0,671.0,77.0,1.5,9.0,286.0,418.47,344.04
2016,11,24,9,15,701.5,81.0,1.45,9.5,322.0,464.63,382.2
2016,11,24,9,30,732.0,85.0,1.4,10.0,358.0,511.01,419.3
2016,11,24,9,45,757.0,86.5,1.4,10.5,389.5,551.2,450.81
2016,11,24,10,0,782.0,88.0,1.4,11.0,421.0,588.12,479.08
2016,11,24,10,15,796.0,90.0,1.3,11.5,445.5,619.81,501.8
2016,11,24,10,30,810.0,92.0,1.2,12.0,470.0,649.47,522.31
2016,11,24,10,45,821.0,93.0,1.1,12.5,488.0,673.74,538.25
2016,11,24,11,0,832.0,94.0,1.0,13.0,506.0,695.44,551.58
2016,11,24,11,15,837.0,94.5,0.85,13.0,516.5,709.63,559.28
2016,11,24,11,30,842.0,95.0,0.7,13.0,527.0,720.82,564.73
2016,11,24,11,45,846.0,94.5,0.6,13.5,530.5,727.11,566.34
2016,11,24,12,0,850.0,94.0,0.5,14.0,534.0,730.25,565.83
2016,11,24,12,15,848.0,93.5,0.4,14.0,529.0,725.9,561.24
2016,11,24,12,30,846.0,93.0,0.3,14.0,524.0,718.4,554.71
2016,11,24,12,45,841.5,91.5,0.25,14.5,512.0,704.93,544.0
2016,11,24,13,0,837.0,90.0,0.2,15.0,500.0,688.49,531.45
2016,11,24,13,15,827.0,89.0,0.2,15.0,480.0,666.04,515.84
2016,11,24,13,30,817.0,88.0,0.2,15.0,460.0,641.04,498.08
2016,11,24,13,45,644.0,110.5,0.25,15.0,394.0,540.28,424.1
2016,11,24,14,0,471.0,133.0,0.3,15.0,328.0,440.35,349.33
2016,11,24,14,15,470.0,121.5,0.35,14.5,303.0,412.23,329.59
2016,11,24,14,30,469.0,110.0,0.4,14.0,278.0,382.75,307.27
2016,11,24,14,45,432.5,106.0,0.45,14.0,248.0,342.75,275.14
2016,11,24,15,0,396.0,102.0,0.5,14.0,218.0,304.33,243.54
2016,11,24,15,15,365.5,90.0,0.55,13.5,185.0,261.5,208.09
2016,11,24,15,30,335.0,78.0,0.6,13.0,152.0,220.5,173.1
2016,11,24,15,45,291.0,64.0,0.7,13.0,118.0,174.98,133.68
2016,11,24,16,0,247.0,50.0,0.8,13.0,84.0,133.18,96.91
2016,11,24,16,15,123.5,37.5,0.9,12.5,54.5,75.47,48.67
2016,11,24,16,30,0.0,25.0,1.0,12.0,25.0,25.74,0.0
2016,11,24,16,45,0.0,12.5,1.15,11.5,12.5,12.29,0.0
2016,11,24,17,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,25,7,15,0.0,6.5,2.0,7.5,6.5,6.39,0.0
2016,11,25,7,30,0.0,13.0,2.0,8.0,13.0,12.54,1.73
2016,11,25,7,45,0.0,24.0,2.0,8.5,24.0,23.17,13.5
2016,11,25,8,0,0.0,35.0,2.0,9.0,35.0,33.8,23.17
2016,11,25,8,15,0.0,47.5,2.0,9.0,47.5,46.2,34.21
2016,11,25,8,30,0.0,60.0,2.0,9.0,60.0,58.71,45.27
2016,11,25,8,45,0.0,72.0,2.0,9.5,72.0,70.71,55.66
2016,11,25,9,0,0.0,84.0,2.0,10.0,84.0,82.74,65.91
2016,11,25,9,15,0.0,95.0,2.0,10.0,95.0,93.75,75.28
2016,11,25,9,30,0.0,106.0,2.0,10.0,106.0,104.8,84.59
2016,11,25,9,45,20.5,137.5,2.0,10.5,146.5,149.7,122.55
2016,11,25,10,0,41.0,169.0,2.0,11.0,187.0,202.76,166.56
2016,11,25,10,15,91.5,186.5,2.0,11.5,228.5,255.13,209.98
2016,11,25,10,30,142.0,204.0,2.0,12.0,270.0,317.16,260.35
2016,11,25,10,45,116.0,210.0,2.05,12.5,265.5,308.71,252.15
2016,11,25,11,0,90.0,216.0,2.1,13.0,261.0,291.26,237.05
2016,11,25,11,15,70.0,214.5,2.1,13.0,250.0,276.06,224.31
2016,11,25,11,30,50.0,213.0,2.1,13.0,239.0,260.37,211.1
2016,11,25,11,45,54.0,216.0,2.15,13.5,244.0,266.77,216.01
2016,11,25,12,0,58.0,219.0,2.2,14.0,249.0,273.12,220.8
2016,11,25,12,15,92.5,223.5,2.15,14.0,270.5,302.95,245.54
2016,11,25,12,30,127.0,228.0,2.1,14.0,292.0,340.36,275.88
2016,11,25,12,45,100.5,219.0,2.1,14.0,269.0,302.46,245.18
2016,11,25,13,0,74.0,210.0,2.1,14.0,246.0,273.01,221.27
2016,11,25,13,15,146.5,202.5,2.1,14.0,270.5,319.74,260.63
2016,11,25,13,30,219.0,195.0,2.1,14.0,295.0,355.6,290.52
2016,11,25,13,45,202.0,184.5,2.1,14.0,273.0,328.21,268.32
2016,11,25,14,0,185.0,174.0,2.1,14.0,251.0,301.15,246.47
2016,11,25,14,15,266.5,151.0,2.1,13.5,251.5,322.52,265.19
2016,11,25,14,30,348.0,128.0,2.1,13.0,252.0,337.71,277.98
2016,11,25,14,45,324.5,119.0,2.1,13.0,225.0,296.95,243.77
2016,11,25,15,0,301.0,110.0,2.1,13.0,198.0,263.81,215.34
2016,11,25,15,15,277.0,96.0,2.0,12.5,167.5,225.91,182.77
2016,11,25,15,30,253.0,82.0,1.9,12.0,137.0,189.53,150.83
2016,11,25,15,45,222.0,66.0,1.85,12.0,106.5,150.21,115.91
2016,11,25,16,0,191.0,50.0,1.8,12.0,76.0,113.44,82.95
2016,11,25,16,15,95.5,36.0,1.8,11.5,49.0,67.17,43.17
2016,11,25,16,30,0.0,22.0,1.8,11.0,22.0,22.23,0.0
2016,11,25,16,45,0.0,11.0,1.85,11.0,11.0,10.81,0.0
2016,11,25,17,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,6.5,2.95,10.0,6.5,6.39,0.0
2016,11,26,7,30,0.0,13.0,2.9,10.0,13.0,12.54,0.94
2016,11,26,7,45,0.0,25.0,2.85,10.0,25.0,24.14,14.08
2016,11,26,8,0,0.0,37.0,2.8,10.0,37.0,35.88,24.77
2016,11,26,8,15,0.0,51.0,2.75,10.0,51.0,50.0,37.27
2016,11,26,8,30,0.0,65.0,2.7,10.0,65.0,64.11,49.68
2016,11,26,8,45,0.0,78.0,2.65,10.5,78.0,77.16,60.95
2016,11,26,9,0,0.0,91.0,2.6,11.0,91.0,90.26,72.07
2016,11,26,9,15,0.0,103.0,2.7,11.0,103.0,102.32,82.3
2016,11,26,9,30,0.0,115.0,2.8,11.0,115.0,114.44,92.48
2016,11,26,9,45,15.0,139.5,2.95,11.0,146.0,148.75,121.55
2016,11,26,10,0,30.0,164.0,3.1,11.0,177.0,190.41,156.49
2016,11,26,10,15,44.0,178.5,3.3,11.0,198.5,215.8,177.66
2016,11,26,10,30,58.0,193.0,3.5,11.0,220.0,241.85,199.34
2016,11,26,10,45,38.5,188.5,3.7,11.0,207.0,223.98,183.98
2016,11,26,11,0,19.0,184.0,3.9,11.0,194.0,198.54,162.37
2016,11,26,11,15,41.5,201.0,4.0,11.0,222.5,240.57,197.66
2016,11,26,11,30,64.0,218.0,4.1,11.0,251.0,276.15,227.32
2016,11,26,11,45,36.5,198.0,4.2,11.5,217.0,233.74,191.37
2016,11,26,12,0,9.0,178.0,4.3,12.0,183.0,184.83,150.02
2016,11,26,12,15,39.5,198.0,4.3,12.0,218.5,235.87,193.1
2016,11,26,12,30,70.0,218.0,4.3,12.0,254.0,280.32,230.23
2016,11,26,12,45,309.0,183.0,4.3,12.0,334.0,422.77,351.63
2016,11,26,13,0,548.0,148.0,4.3,12.0,414.0,551.45,457.94
2016,11,26,13,15,471.0,158.0,4.15,12.0,380.0,501.68,416.1
2016,11,26,13,30,394.0,168.0,4.0,12.0,346.0,452.9,375.64
2016,11,26,13,45,414.5,153.5,3.9,12.0,331.5,439.88,365.56
2016,11,26,14,0,435.0,139.0,3.8,12.0,317.0,424.39,353.05
2016,11,26,14,15,516.0,119.0,3.7,12.0,314.0,434.38,361.21
2016,11,26,14,30,597.0,99.0,3.6,12.0,311.0,440.28,365.03
2016,11,26,14,45,557.5,94.5,3.55,12.0,275.0,393.27,324.86
2016,11,26,15,0,518.0,90.0,3.5,12.0,239.0,347.54,285.18
2016,11,26,15,15,466.0,82.0,3.5,11.5,201.5,293.89,238.87
2016,11,26,15,30,414.0,74.0,3.5,11.0,164.0,245.11,195.77
2016,11,26,15,45,331.0,64.0,3.5,11.0,125.5,187.85,145.52
2016,11,26,16,0,248.0,54.0,3.5,11.0,87.0,137.95,101.81
2016,11,26,16,15,124.0,39.0,3.6,11.0,55.5,77.82,50.22
2016,11,26,16,30,0.0,24.0,3.7,11.0,24.0,24.64,0.0
2016,11,26,16,45,0.0,12.0,3.8,11.0,12.0,11.8,0.0
2016,11,26,17,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,27,7,15,121.0,12.5,3.1,8.5,20.5,30.09,0.0
2016,11,27,7,30,242.0,25.0,3.1,9.0,41.0,80.51,25.82
2016,11,27,7,45,361.0,34.5,3.15,9.5,78.5,136.46,92.93
2016,11,27,8,0,480.0,44.0,3.2,10.0,116.0,200.06,149.15
2016,11,27,8,15,548.0,50.0,3.3,10.0,157.0,253.17,197.8
2016,11,27,8,30,616.0,56.0,3.4,10.0,198.0,311.4,250.5
2016,11,27,8,45,664.0,59.5,3.55,10.5,238.0,362.82,296.71
2016,11,27,9,0,712.0,63.0,3.7,11.0,278.0,414.75,342.32
2016,11,27,9,15,741.0,66.0,3.65,11.5,313.5,460.27,381.33
2016,11,27,9,30,770.0,69.0,3.6,12.0,349.0,505.79,419.18
2016,11,27,9,45,701.0,84.5,3.6,12.5,356.0,510.69,423.16
2016,11,27,10,0,632.0,100.0,3.6,13.0,363.0,507.23,419.93
2016,11,27,10,15,738.0,87.5,3.5,13.0,412.0,576.61,476.15
2016,11,27,10,30,844.0,75.0,3.4,13.0,461.0,646.42,531.29
2016,11,27,10,45,853.0,75.5,3.3,13.5,478.5,669.37,547.43
2016,11,27,11,0,862.0,76.0,3.2,14.0,496.0,689.63,560.75
2016,11,27,11,15,866.5,77.0,3.1,14.0,506.5,704.47,570.97
2016,11,27,11,30,871.0,78.0,3.0,14.0,517.0,716.26,578.95
2016,11,27,11,45,870.0,78.5,2.9,14.0,519.5,720.4,581.3
2016,11,27,12,0,869.0,79.0,2.8,14.0,522.0,721.32,581.4
2016,11,27,12,15,704.5,118.0,2.7,14.0,475.0,648.99,525.72
2016,11,27,12,30,540.0,157.0,2.6,14.0,428.0,568.06,461.33
2016,11,27,12,45,423.0,177.5,2.55,14.5,387.0,504.01,409.42
2016,11,27,13,0,306.0,198.0,2.5,15.0,346.0,433.39,351.87
2016,11,27,13,15,350.5,182.0,2.4,15.0,345.0,439.62,357.92
2016,11,27,13,30,395.0,166.0,2.3,15.0,344.0,450.83,367.06
2016,11,27,13,45,395.5,155.5,2.25,15.0,325.0,429.76,350.36
2016,11,27,14,0,396.0,145.0,2.2,15.0,306.0,407.35,332.52
2016,11,27,14,15,403.5,131.5,2.15,14.5,284.0,384.28,314.5
2016,11,27,14,30,411.0,118.0,2.1,14.0,262.0,359.5,294.55
2016,11,27,14,45,379.0,110.5,2.1,14.0,232.5,320.14,261.59
2016,11,27,15,0,347.0,103.0,2.1,14.0,203.0,282.18,229.23
2016,11,27,15,15,320.0,90.0,2.05,13.5,171.5,241.93,194.78
2016,11,27,15,30,293.0,77.0,2.0,13.0,140.0,203.3,160.95
2016,11,27,15,45,251.0,62.5,1.95,12.5,108.0,159.98,123.0
2016,11,27,16,0,209.0,48.0,1.9,12.0,76.0,120.23,87.82
2016,11,27,16,15,104.5,35.0,1.95,11.5,49.0,68.17,43.11
2016,11,27,16,30,0.0,22.0,2.0,11.0,22.0,22.31,0.0
2016,11,27,16,45,0.0,11.0,2.05,11.0,11.0,10.81,0.0
2016,11,27,17,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,28,7,15,92.0,13.0,3.9,10.0,18.5,26.1,0.0
2016,11,28,7,30,184.0,26.0,4.0,10.0,37.0,69.52,16.66
2016,11,28,7,45,296.0,37.0,4.15,10.5,73.0,121.93,82.4
2016,11,28,8,0,408.0,48.0,4.3,11.0,109.0,181.65,135.15
2016,11,28,8,15,479.5,55.5,4.3,11.0,148.5,234.22,182.74
2016,11,28,8,30,551.0,63.0,4.3,11.0,188.0,292.32,234.91
2016,11,28,8,45,600.0,68.0,4.35,11.5,227.5,343.14,280.39
2016,11,28,9,0,649.0,73.0,4.4,12.0,267.0,396.51,326.99
2016,11,28,9,15,617.5,82.0,4.35,12.0,285.0,415.71,345.22
2016,11,28,9,30,586.0,91.0,4.3,12.0,303.0,430.9,359.24
2016,11,28,9,45,567.5,104.5,4.3,12.0,324.0,454.54,379.33
2016,11,28,10,0,549.0,118.0,4.3,12.0,345.0,475.15,396.34
2016,11,28,10,15,546.0,127.5,4.2,12.0,364.5,495.56,412.8
2016,11,28,10,30,543.0,137.0,4.1,12.0,384.0,516.94,429.59
2016,11,28,10,45,573.5,134.0,4.05,12.5,404.0,547.94,453.66
2016,11,28,11,0,604.0,131.0,4.0,13.0,424.0,575.15,474.48
