Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,11,15,649.5,133.0,3.9,13.0,454.0,616.77,506.98
2016,11,28,11,30,695.0,135.0,3.8,13.0,484.0,656.9,537.81
2016,11,28,11,45,709.5,131.0,3.7,13.5,489.0,666.44,543.85
2016,11,28,12,0,724.0,127.0,3.6,14.0,494.0,673.31,547.97
2016,11,28,12,15,721.0,126.5,3.5,14.0,489.0,668.85,544.16
2016,11,28,12,30,718.0,126.0,3.4,14.0,484.0,661.68,538.33
2016,11,28,12,45,409.0,168.5,3.3,14.0,371.5,483.65,395.75
2016,11,28,13,0,100.0,211.0,3.2,14.0,259.0,292.03,237.64
2016,11,28,13,15,254.0,187.0,3.15,14.0,302.0,380.83,312.95
2016,11,28,13,30,408.0,163.0,3.1,14.0,345.0,455.41,374.29
2016,11,28,13,45,541.0,133.5,3.05,14.5,360.5,495.11,406.1
2016,11,28,14,0,674.0,104.0,3.0,15.0,376.0,529.5,432.72
2016,11,28,14,15,648.0,100.0,2.9,14.5,345.0,489.55,400.58
2016,11,28,14,30,622.0,96.0,2.8,14.0,314.0,449.2,367.8
2016,11,28,14,45,604.5,87.5,2.75,14.0,280.5,408.19,333.22
2016,11,28,15,0,587.0,79.0,2.7,14.0,247.0,366.82,297.41
2016,11,28,15,15,535.0,72.5,2.5,13.5,208.0,313.13,251.21
2016,11,28,15,30,483.0,66.0,2.3,13.0,169.0,262.48,206.68
2016,11,28,15,45,428.5,55.5,2.15,12.5,131.5,210.51,160.62
2016,11,28,16,0,374.0,45.0,2.0,12.0,94.0,162.84,117.69
2016,11,28,16,15,251.0,33.0,2.05,11.5,60.5,103.18,64.5
2016,11,28,16,30,128.0,21.0,2.1,11.0,27.0,49.47,0.0
2016,11,28,16,45,64.0,10.5,2.2,10.5,13.5,18.68,0.0
2016,11,28,17,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,29,7,15,189.0,9.5,2.4,6.5,20.5,36.28,0.0
2016,11,29,7,30,378.0,19.0,2.4,7.0,41.0,97.33,15.31
2016,11,29,7,45,485.0,26.0,2.4,7.5,80.0,153.72,101.44
2016,11,29,8,0,592.0,33.0,2.4,8.0,119.0,216.41,159.57
2016,11,29,8,15,652.0,37.5,2.45,8.5,160.0,269.89,209.41
2016,11,29,8,30,712.0,42.0,2.5,9.0,201.0,327.56,262.01
2016,11,29,8,45,749.5,45.0,2.6,9.5,240.5,377.68,307.67
2016,11,29,9,0,787.0,48.0,2.7,10.0,280.0,426.58,351.1
2016,11,29,9,15,812.0,50.5,2.65,10.5,316.0,471.73,389.9
2016,11,29,9,30,837.0,53.0,2.6,11.0,352.0,516.51,427.08
2016,11,29,9,45,853.5,54.5,2.55,11.5,382.5,554.52,457.78
2016,11,29,10,0,870.0,56.0,2.5,12.0,413.0,590.96,486.32
2016,11,29,10,15,881.5,57.5,2.35,12.0,437.5,622.43,510.68
2016,11,29,10,30,893.0,59.0,2.2,12.0,462.0,651.58,532.61
2016,11,29,10,45,899.0,60.5,2.1,12.5,479.5,674.52,547.73
2016,11,29,11,0,905.0,62.0,2.0,13.0,497.0,694.56,560.34
2016,11,29,11,15,909.0,62.5,1.9,13.0,507.5,709.0,569.73
2016,11,29,11,30,913.0,63.0,1.8,13.0,518.0,720.26,576.82
2016,11,29,11,45,912.0,64.0,1.7,13.5,521.0,725.31,578.34
2016,11,29,12,0,911.0,65.0,1.6,14.0,524.0,727.03,577.56
2016,11,29,12,15,909.0,64.5,1.55,14.0,519.5,722.94,574.2
2016,11,29,12,30,907.0,64.0,1.5,14.0,515.0,715.56,568.62
2016,11,29,12,45,890.0,67.5,1.5,14.0,501.5,699.25,557.14
2016,11,29,13,0,873.0,71.0,1.5,14.0,488.0,680.12,543.71
2016,11,29,13,15,864.0,70.0,1.5,14.0,469.0,658.46,528.44
2016,11,29,13,30,855.0,69.0,1.5,14.0,450.0,637.97,512.86
2016,11,29,13,45,842.0,67.5,1.5,14.5,424.5,607.93,488.98
2016,11,29,14,0,829.0,66.0,1.5,15.0,399.0,575.76,463.16
2016,11,29,14,15,809.0,63.5,1.45,14.5,367.5,536.61,432.84
2016,11,29,14,30,789.0,61.0,1.4,14.0,336.0,496.26,400.76
2016,11,29,14,45,760.0,58.0,1.35,14.0,299.5,449.97,362.39
2016,11,29,15,0,731.0,55.0,1.3,14.0,263.0,403.73,323.01
2016,11,29,15,15,687.0,51.0,1.25,13.5,223.0,350.57,277.66
2016,11,29,15,30,643.0,47.0,1.2,13.0,183.0,299.45,232.68
2016,11,29,15,45,572.5,41.0,1.2,12.5,142.5,240.04,180.61
2016,11,29,16,0,502.0,35.0,1.2,12.0,102.0,186.0,132.25
2016,11,29,16,15,377.5,26.0,1.15,11.5,65.5,125.0,76.22
2016,11,29,16,30,253.0,17.0,1.1,11.0,29.0,67.87,0.0
2016,11,29,16,45,126.5,8.5,1.1,11.0,14.5,24.89,0.0
2016,11,29,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,7,15,100.5,11.0,1.15,9.0,16.5,24.9,0.0
2016,11,30,7,30,201.0,22.0,1.1,9.0,33.0,66.66,1.83
2016,11,30,7,45,311.0,32.5,1.05,9.5,68.0,119.64,78.5
2016,11,30,8,0,421.0,43.0,1.0,10.0,103.0,178.2,130.81
2016,11,30,8,15,491.5,50.0,1.1,10.0,142.0,229.94,177.28
2016,11,30,8,30,562.0,57.0,1.2,10.0,181.0,287.16,228.07
2016,11,30,8,45,609.5,61.5,1.35,10.5,219.5,336.87,272.11
2016,11,30,9,0,657.0,66.0,1.5,11.0,258.0,389.04,317.14
2016,11,30,9,15,688.5,69.5,1.6,11.0,293.5,434.07,355.96
2016,11,30,9,30,720.0,73.0,1.7,11.0,329.0,479.49,394.22
2016,11,30,9,45,538.0,112.5,1.8,11.5,313.0,440.89,363.2
2016,11,30,10,0,356.0,152.0,1.9,12.0,297.0,385.22,317.5
2016,11,30,10,15,215.0,171.5,1.9,12.0,260.5,328.79,270.7
2016,11,30,10,30,74.0,191.0,1.9,12.0,224.0,250.08,204.48
2016,11,30,10,45,97.5,201.5,1.95,12.0,247.0,278.56,228.32
2016,11,30,11,0,121.0,212.0,2.0,12.0,270.0,315.39,258.22
2016,11,30,11,15,104.5,215.0,2.05,12.0,266.0,300.73,245.91
2016,11,30,11,30,88.0,218.0,2.1,12.0,262.0,293.19,239.45
2016,11,30,11,45,161.5,219.0,2.2,12.5,300.0,354.66,290.07
2016,11,30,12,0,235.0,220.0,2.3,13.0,338.0,408.12,333.32
2016,11,30,12,15,283.0,210.5,2.4,13.0,351.5,438.93,358.49
2016,11,30,12,30,331.0,201.0,2.5,13.0,365.0,460.04,376.19
2016,11,30,12,45,261.5,205.0,2.6,13.0,333.0,413.52,338.35
2016,11,30,13,0,192.0,209.0,2.7,13.0,301.0,359.79,294.74
2016,11,30,13,15,185.5,203.0,2.65,13.0,289.0,345.78,283.68
2016,11,30,13,30,179.0,197.0,2.6,13.0,277.0,331.49,272.16
2016,11,30,13,45,466.0,139.5,2.6,13.0,330.5,454.35,374.99
2016,11,30,14,0,753.0,82.0,2.6,13.0,384.0,547.94,450.5
2016,11,30,14,15,730.5,79.5,2.5,13.0,353.0,511.91,419.97
2016,11,30,14,30,708.0,77.0,2.4,13.0,322.0,472.8,387.27
2016,11,30,14,45,678.0,72.5,2.35,13.0,286.5,427.2,348.83
2016,11,30,15,0,648.0,68.0,2.3,13.0,251.0,381.96,309.72
2016,11,30,15,15,599.0,62.5,2.15,12.5,212.0,328.46,263.46
2016,11,30,15,30,550.0,57.0,2.0,12.0,173.0,277.64,218.42
2016,11,30,15,45,471.0,50.0,1.95,11.5,133.5,218.57,166.64
2016,11,30,16,0,392.0,43.0,1.9,11.0,94.0,165.83,119.82
2016,11,30,16,15,269.5,31.0,1.9,10.5,60.0,105.35,65.13
2016,11,30,16,30,147.0,19.0,1.9,10.0,26.0,50.54,0.0
2016,11,30,16,45,73.5,9.5,1.9,10.0,13.0,18.96,0.0
2016,11,30,17,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,1,7,15,162.5,9.0,2.15,6.5,18.0,31.28,0.0
2016,12,1,7,30,325.0,18.0,2.1,7.0,36.0,83.87,0.0
2016,12,1,7,45,443.0,26.0,2.1,7.5,74.0,141.22,90.64
2016,12,1,8,0,561.0,34.0,2.1,8.0,112.0,205.48,150.3
2016,12,1,8,15,626.0,39.0,2.3,8.5,153.5,259.49,200.4
2016,12,1,8,30,691.0,44.0,2.5,9.0,195.0,318.19,253.82
2016,12,1,8,45,733.0,47.5,2.75,9.5,235.0,369.76,300.87
2016,12,1,9,0,775.0,51.0,3.0,10.0,275.0,423.03,348.15
2016,12,1,9,15,802.5,53.5,3.1,10.5,311.5,469.22,388.29
2016,12,1,9,30,830.0,56.0,3.2,11.0,348.0,515.21,427.08
2016,12,1,9,45,842.0,59.5,3.3,11.5,378.5,553.03,458.3
2016,12,1,10,0,854.0,63.0,3.4,12.0,409.0,589.03,487.25
2016,12,1,10,15,867.0,64.5,3.45,12.0,434.0,617.61,510.7
2016,12,1,10,30,880.0,66.0,3.5,12.0,459.0,647.44,534.6
2016,12,1,10,45,889.0,67.0,3.55,12.5,477.0,671.62,552.49
2016,12,1,11,0,898.0,68.0,3.6,13.0,495.0,693.04,567.39
2016,12,1,11,15,902.5,68.5,3.55,13.0,506.0,707.86,577.94
2016,12,1,11,30,907.0,69.0,3.5,13.0,517.0,719.55,586.2
2016,12,1,11,45,909.5,69.0,3.5,13.5,520.5,726.02,589.74
2016,12,1,12,0,912.0,69.0,3.5,14.0,524.0,729.2,590.94
2016,12,1,12,15,910.0,68.5,3.45,14.0,519.5,725.3,587.85
2016,12,1,12,30,908.0,68.0,3.4,14.0,515.0,718.11,582.45
2016,12,1,12,45,901.0,68.0,3.35,14.5,503.0,704.8,571.51
2016,12,1,13,0,894.0,68.0,3.3,15.0,491.0,688.44,558.41
2016,12,1,13,15,884.5,67.0,3.25,15.0,472.0,666.31,542.08
2016,12,1,13,30,875.0,66.0,3.2,15.0,453.0,641.49,522.7
2016,12,1,13,45,859.0,65.0,3.2,15.0,427.0,610.14,498.02
2016,12,1,14,0,843.0,64.0,3.2,15.0,401.0,580.19,473.86
2016,12,1,14,15,822.5,62.0,3.1,14.5,369.0,541.15,442.71
2016,12,1,14,30,802.0,60.0,3.0,14.0,337.0,500.88,409.78
2016,12,1,14,45,771.5,57.0,2.9,14.0,300.0,453.61,369.66
2016,12,1,15,0,741.0,54.0,2.8,14.0,263.0,406.46,328.63
2016,12,1,15,15,696.5,50.0,2.65,13.5,223.0,352.9,281.96
2016,12,1,15,30,652.0,46.0,2.5,13.0,183.0,301.38,235.8
2016,12,1,15,45,578.5,40.5,2.45,12.5,142.0,241.29,182.45
2016,12,1,16,0,505.0,35.0,2.4,12.0,101.0,186.75,133.16
2016,12,1,16,15,379.0,26.0,2.45,11.5,64.5,125.46,76.05
2016,12,1,16,30,253.0,17.0,2.5,11.0,28.0,67.83,0.0
2016,12,1,16,45,126.5,8.5,2.65,10.5,14.0,24.95,0.0
2016,12,1,17,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,3.45,6.5,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,2,7,15,163.0,9.0,3.15,6.5,17.0,30.99,0.0
2016,12,2,7,30,326.0,18.0,3.2,7.0,34.0,82.88,0.0
2016,12,2,7,45,439.0,26.0,3.25,7.5,71.5,139.1,87.88
2016,12,2,8,0,552.0,34.0,3.3,8.0,109.0,201.46,147.1
2016,12,2,8,15,617.5,39.0,3.4,8.5,150.0,255.09,197.1
2016,12,2,8,30,683.0,44.0,3.5,9.0,191.0,313.45,250.47
2016,12,2,8,45,723.5,47.5,3.65,9.5,230.5,363.96,296.88
2016,12,2,9,0,764.0,51.0,3.8,10.0,270.0,416.08,343.41
2016,12,2,9,15,791.5,53.5,3.9,10.5,306.0,461.81,383.5
2016,12,2,9,30,819.0,56.0,4.0,11.0,342.0,507.38,422.28
2016,12,2,9,45,754.0,69.5,4.1,11.5,350.5,512.93,427.59
2016,12,2,10,0,689.0,83.0,4.2,12.0,359.0,514.17,428.73
2016,12,2,10,15,780.0,74.5,4.1,12.5,405.5,577.04,479.22
2016,12,2,10,30,871.0,66.0,4.0,13.0,452.0,639.77,528.38
2016,12,2,10,45,879.5,67.0,3.95,13.5,470.0,663.48,545.65
2016,12,2,11,0,888.0,68.0,3.9,14.0,488.0,684.46,559.94
2016,12,2,11,15,893.0,68.5,3.85,14.0,499.0,699.57,570.76
2016,12,2,11,30,898.0,69.0,3.8,14.0,510.0,711.59,579.32
2016,12,2,11,45,900.0,68.5,3.75,14.5,513.5,717.16,582.01
2016,12,2,12,0,902.0,68.0,3.7,15.0,517.0,719.47,582.38
2016,12,2,12,15,900.0,68.0,3.7,15.0,513.0,716.27,580.03
2016,12,2,12,30,898.0,68.0,3.7,15.0,509.0,709.81,575.37
2016,12,2,12,45,888.5,68.5,3.7,15.0,496.5,695.57,564.95
2016,12,2,13,0,879.0,69.0,3.7,15.0,484.0,678.37,552.39
2016,12,2,13,15,869.0,68.0,3.65,15.0,465.0,656.27,535.9
2016,12,2,13,30,859.0,67.0,3.6,15.0,446.0,631.55,516.38
2016,12,2,13,45,843.0,66.0,3.6,15.0,420.0,604.29,494.58
2016,12,2,14,0,827.0,65.0,3.6,15.0,394.0,571.24,467.96
2016,12,2,14,15,806.0,62.5,3.45,14.5,362.5,531.92,436.35
2016,12,2,14,30,785.0,60.0,3.3,14.0,331.0,491.46,403.04
2016,12,2,14,45,754.5,57.5,3.15,14.0,294.5,445.46,363.7
2016,12,2,15,0,724.0,55.0,3.0,14.0,258.0,399.6,323.54
2016,12,2,15,15,679.0,51.0,2.8,13.5,218.5,346.6,277.21
2016,12,2,15,30,634.0,47.0,2.6,13.0,179.0,295.69,231.52
2016,12,2,15,45,562.0,41.0,2.45,12.5,138.5,236.42,178.82
2016,12,2,16,0,490.0,35.0,2.3,12.0,98.0,184.88,131.98
2016,12,2,16,15,365.0,26.0,2.3,11.5,62.5,122.36,73.93
2016,12,2,16,30,240.0,17.0,2.3,11.0,27.0,65.53,0.0
2016,12,2,16,45,120.0,8.5,2.35,10.5,13.5,24.14,0.0
2016,12,2,17,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,3,7,15,127.0,9.0,1.35,7.5,15.0,25.82,0.0
2016,12,3,7,30,254.0,18.0,1.3,8.0,30.0,69.82,0.0
2016,12,3,7,45,372.5,26.5,1.3,8.5,65.0,125.42,77.7
2016,12,3,8,0,491.0,35.0,1.3,9.0,100.0,186.14,134.64
2016,12,3,8,15,559.5,40.5,1.35,9.5,139.5,236.14,180.43
2016,12,3,8,30,628.0,46.0,1.4,10.0,179.0,293.45,231.62
2016,12,3,8,45,676.0,49.0,1.45,10.5,218.5,344.15,276.87
2016,12,3,9,0,724.0,52.0,1.5,11.0,258.0,397.15,322.79
2016,12,3,9,15,528.5,89.0,1.55,11.5,250.0,371.57,304.56
2016,12,3,9,30,333.0,126.0,1.6,12.0,242.0,319.72,263.28
2016,12,3,9,45,381.5,130.5,1.65,12.5,274.5,369.65,304.35
2016,12,3,10,0,430.0,135.0,1.7,13.0,307.0,414.84,340.52
2016,12,3,10,15,635.5,100.5,1.65,13.5,372.0,517.94,422.85
2016,12,3,10,30,841.0,66.0,1.6,14.0,437.0,618.76,500.71
2016,12,3,10,45,851.0,67.0,1.6,14.5,455.0,642.93,517.4
2016,12,3,11,0,861.0,68.0,1.6,15.0,473.0,664.52,531.83
2016,12,3,11,15,866.0,68.5,1.6,15.0,484.0,679.35,542.14
2016,12,3,11,30,871.0,69.0,1.6,15.0,495.0,691.2,550.4
2016,12,3,11,45,871.5,69.5,1.65,15.5,498.5,696.82,553.59
2016,12,3,12,0,872.0,70.0,1.7,16.0,502.0,699.29,554.64
2016,12,3,12,15,870.5,70.0,1.75,16.0,498.5,696.59,553.1
2016,12,3,12,30,869.0,70.0,1.8,16.0,495.0,690.74,549.4
2016,12,3,12,45,863.0,69.5,1.85,16.5,483.5,678.11,539.82
2016,12,3,13,0,857.0,69.0,1.9,17.0,472.0,662.53,528.2
2016,12,3,13,15,848.5,68.0,1.85,17.0,454.0,641.88,513.04
2016,12,3,13,30,840.0,67.0,1.8,17.0,436.0,622.43,497.83
2016,12,3,13,45,823.0,66.5,1.8,17.0,410.5,591.88,474.38
2016,12,3,14,0,806.0,66.0,1.8,17.0,385.0,559.45,449.1
2016,12,3,14,15,785.5,64.0,1.7,16.5,354.5,521.7,419.55
2016,12,3,14,30,765.0,62.0,1.6,16.0,324.0,482.82,388.35
2016,12,3,14,45,730.0,59.5,1.55,16.0,288.0,435.38,349.16
2016,12,3,15,0,695.0,57.0,1.5,16.0,252.0,388.47,309.4
2016,12,3,15,15,649.5,53.0,1.45,15.5,213.0,336.48,265.19
2016,12,3,15,30,604.0,49.0,1.4,15.0,174.0,288.65,223.12
2016,12,3,15,45,525.0,43.0,1.35,14.5,134.5,228.63,171.11
2016,12,3,16,0,446.0,37.0,1.3,14.0,95.0,174.91,123.79
2016,12,3,16,15,323.0,27.0,1.35,13.5,60.5,113.91,68.18
2016,12,3,16,30,200.0,17.0,1.4,13.0,26.0,58.38,0.0
2016,12,3,16,45,100.0,8.5,1.5,12.5,13.0,21.54,0.0
2016,12,3,17,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,13.5,0.85,8.0,13.5,13.27,0.0
2016,12,4,7,30,0.0,27.0,0.9,8.0,27.0,28.69,0.0
2016,12,4,7,45,230.5,32.0,0.95,8.5,62.0,97.72,60.21
2016,12,4,8,0,461.0,37.0,1.0,9.0,97.0,178.79,128.96
2016,12,4,8,15,532.5,43.0,1.05,9.5,136.5,230.7,175.86
2016,12,4,8,30,604.0,49.0,1.1,10.0,176.0,288.19,226.83
2016,12,4,8,45,648.5,53.5,1.15,10.5,214.5,336.05,269.56
2016,12,4,9,0,693.0,58.0,1.2,11.0,253.0,388.02,314.44
2016,12,4,9,15,723.0,61.5,1.2,11.0,288.5,433.47,353.37
2016,12,4,9,30,753.0,65.0,1.2,11.0,324.0,479.1,391.35
2016,12,4,9,45,597.0,99.0,1.25,11.5,316.0,456.84,373.77
2016,12,4,10,0,441.0,133.0,1.3,12.0,308.0,418.16,342.54
2016,12,4,10,15,474.0,135.5,1.3,12.0,334.0,453.13,371.03
2016,12,4,10,30,507.0,138.0,1.3,12.0,360.0,488.14,398.59
2016,12,4,10,45,659.5,111.0,1.3,12.5,412.0,571.99,463.98
2016,12,4,11,0,812.0,84.0,1.3,13.0,464.0,652.51,524.83
2016,12,4,11,15,817.0,84.5,1.35,13.0,475.0,666.94,535.1
2016,12,4,11,30,822.0,85.0,1.4,13.0,486.0,678.52,543.63
2016,12,4,11,45,825.0,85.0,1.45,13.5,489.5,685.2,547.68
2016,12,4,12,0,828.0,85.0,1.5,14.0,493.0,688.85,549.65
2016,12,4,12,15,697.5,114.5,1.65,14.0,456.5,632.11,507.61
2016,12,4,12,30,567.0,144.0,1.8,14.0,420.0,566.58,457.64
2016,12,4,12,45,533.0,148.5,1.95,14.5,403.5,543.12,439.63
2016,12,4,13,0,499.0,153.0,2.1,15.0,387.0,518.4,420.07
2016,12,4,13,15,375.5,168.0,2.2,15.0,340.0,437.59,356.1
2016,12,4,13,30,252.0,183.0,2.3,15.0,293.0,368.95,300.5
2016,12,4,13,45,390.0,149.5,2.4,15.0,309.0,417.34,341.43
2016,12,4,14,0,528.0,116.0,2.5,15.0,325.0,450.43,368.86
2016,12,4,14,15,485.5,117.5,2.45,14.5,298.0,412.65,338.09
2016,12,4,14,30,443.0,119.0,2.4,14.0,271.0,375.93,308.01
2016,12,4,14,45,428.0,107.5,2.35,14.0,241.5,339.8,277.6
2016,12,4,15,0,413.0,96.0,2.3,14.0,212.0,303.64,246.43
2016,12,4,15,15,376.5,85.0,2.25,13.5,178.0,259.34,208.43
2016,12,4,15,30,340.0,74.0,2.2,13.0,144.0,217.29,171.57
2016,12,4,15,45,295.5,60.0,2.15,12.5,111.5,171.84,131.58
2016,12,4,16,0,251.0,46.0,2.1,12.0,79.0,130.06,94.29
2016,12,4,16,15,125.5,33.5,2.15,11.5,50.0,71.78,43.86
2016,12,4,16,30,0.0,21.0,2.2,11.0,21.0,21.31,0.0
2016,12,4,16,45,0.0,10.5,2.3,11.0,10.5,10.32,0.0
2016,12,4,17,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,7.0,2.0,7.0,7.0,6.88,0.0
2016,12,5,7,30,0.0,14.0,2.0,7.0,14.0,13.52,0.0
2016,12,5,7,45,24.5,30.0,2.0,7.5,33.5,37.76,21.53
2016,12,5,8,0,49.0,46.0,2.0,8.0,53.0,66.03,48.26
2016,12,5,8,15,63.5,63.5,2.0,8.0,75.5,92.07,71.65
2016,12,5,8,30,78.0,81.0,2.0,8.0,98.0,119.25,95.9
2016,12,5,8,45,87.5,98.0,2.0,8.5,120.0,144.92,118.52
2016,12,5,9,0,97.0,115.0,2.0,9.0,142.0,171.25,141.32
2016,12,5,9,15,108.5,128.0,1.95,9.0,162.0,194.4,161.36
2016,12,5,9,30,120.0,141.0,1.9,9.0,182.0,218.25,181.71
2016,12,5,9,45,163.0,153.0,1.9,9.5,214.0,259.02,215.86
2016,12,5,10,0,206.0,165.0,1.9,10.0,246.0,302.09,251.37
2016,12,5,10,15,283.5,165.5,1.9,10.0,285.0,361.97,301.02
2016,12,5,10,30,361.0,166.0,1.9,10.0,324.0,418.07,346.96
2016,12,5,10,45,367.5,172.5,1.9,10.0,339.0,436.76,361.6
2016,12,5,11,0,374.0,179.0,1.9,10.0,354.0,454.46,375.52
2016,12,5,11,15,272.0,197.5,1.85,10.0,326.5,410.67,338.55
2016,12,5,11,30,170.0,216.0,1.8,10.0,299.0,355.62,292.54
2016,12,5,11,45,165.5,218.0,1.8,10.0,299.5,355.61,292.67
2016,12,5,12,0,161.0,220.0,1.8,10.0,300.0,355.06,292.09
2016,12,5,12,15,195.0,216.0,1.75,10.0,311.5,373.94,307.9
2016,12,5,12,30,229.0,212.0,1.7,10.0,323.0,391.97,322.81
2016,12,5,12,45,232.5,206.5,1.7,10.5,317.0,386.15,317.69
2016,12,5,13,0,236.0,201.0,1.7,11.0,311.0,387.43,318.2
2016,12,5,13,15,180.0,195.5,1.6,11.0,277.5,333.05,273.77
2016,12,5,13,30,124.0,190.0,1.5,11.0,244.0,288.04,236.63
2016,12,5,13,45,125.0,179.0,1.45,11.0,231.0,273.67,225.29
2016,12,5,14,0,126.0,168.0,1.4,11.0,218.0,258.96,213.39
2016,12,5,14,15,116.0,157.0,1.4,10.5,200.0,237.78,196.3
2016,12,5,14,30,106.0,146.0,1.4,10.0,182.0,217.02,179.32
2016,12,5,14,45,104.0,130.0,1.4,10.0,162.5,194.77,160.61
2016,12,5,15,0,102.0,114.0,1.4,10.0,143.0,172.49,141.52
2016,12,5,15,15,91.0,97.5,1.45,9.5,120.5,145.9,118.69
2016,12,5,15,30,80.0,81.0,1.5,9.0,98.0,120.09,96.15
2016,12,5,15,45,68.5,63.5,1.55,9.0,76.0,93.73,72.69
2016,12,5,16,0,57.0,46.0,1.6,9.0,54.0,68.21,49.78
2016,12,5,16,15,28.5,30.0,1.6,9.0,34.0,38.56,22.5
2016,12,5,16,30,0.0,14.0,1.6,9.0,14.0,13.52,0.0
2016,12,5,16,45,0.0,7.0,1.65,9.0,7.0,6.88,0.0
2016,12,5,17,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,6,7,15,119.0,8.0,2.3,3.5,13.0,23.05,0.0
2016,12,6,7,30,238.0,16.0,2.3,4.0,26.0,57.34,0.0
2016,12,6,7,45,363.0,25.5,2.35,5.0,61.0,118.86,69.03
2016,12,6,8,0,488.0,35.0,2.4,6.0,96.0,181.81,131.51
2016,12,6,8,15,561.0,41.0,2.45,6.5,136.0,232.93,179.28
2016,12,6,8,30,634.0,47.0,2.5,7.0,176.0,292.09,233.09
2016,12,6,8,45,568.5,62.5,2.6,8.0,196.5,312.34,254.98
2016,12,6,9,0,503.0,78.0,2.7,9.0,217.0,323.6,267.51
2016,12,6,9,15,533.0,83.0,2.75,9.5,248.0,363.66,302.62
2016,12,6,9,30,563.0,88.0,2.8,10.0,279.0,404.39,337.3
2016,12,6,9,45,607.5,88.0,2.9,10.5,311.5,448.01,373.74
2016,12,6,10,0,652.0,88.0,3.0,11.0,344.0,492.39,410.07
2016,12,6,10,15,751.0,79.0,3.0,11.0,391.0,557.89,463.54
2016,12,6,10,30,850.0,70.0,3.0,11.0,438.0,627.97,519.44
2016,12,6,10,45,857.0,71.5,3.05,11.5,456.5,651.26,536.73
2016,12,6,11,0,864.0,73.0,3.1,12.0,475.0,671.83,551.83
2016,12,6,11,15,869.5,73.5,3.1,12.0,486.0,687.37,563.14
2016,12,6,11,30,875.0,74.0,3.1,12.0,497.0,695.62,569.0
2016,12,6,11,45,871.0,76.0,3.15,12.0,500.0,704.47,575.7
2016,12,6,12,0,867.0,78.0,3.2,12.0,503.0,705.81,576.8
2016,12,6,12,15,865.0,78.0,3.25,12.0,499.0,703.03,574.95
2016,12,6,12,30,863.0,78.0,3.3,12.0,495.0,697.1,570.85
2016,12,6,12,45,860.0,76.5,3.35,12.0,484.5,685.64,562.63
2016,12,6,13,0,857.0,75.0,3.4,12.0,474.0,671.14,552.18
2016,12,6,13,15,847.5,74.0,3.45,12.0,456.0,650.0,535.89
2016,12,6,13,30,838.0,73.0,3.5,12.0,438.0,626.25,517.25
2016,12,6,13,45,823.5,71.5,3.6,12.0,413.0,596.41,493.62
2016,12,6,14,0,809.0,70.0,3.7,12.0,388.0,564.55,467.9
2016,12,6,14,15,788.0,67.5,3.65,12.0,357.0,526.14,436.02
2016,12,6,14,30,767.0,65.0,3.6,12.0,326.0,486.59,402.53
2016,12,6,14,45,737.0,61.5,3.6,12.0,290.5,440.67,363.16
2016,12,6,15,0,707.0,58.0,3.6,12.0,255.0,394.88,322.88
2016,12,6,15,15,660.5,54.0,3.45,11.5,216.0,342.18,276.42
2016,12,6,15,30,614.0,50.0,3.3,11.0,177.0,293.81,232.44
2016,12,6,15,45,544.0,43.5,3.15,10.5,137.0,235.83,180.32
2016,12,6,16,0,474.0,37.0,3.0,10.0,97.0,183.26,132.22
2016,12,6,16,15,345.0,27.5,2.9,9.5,62.0,120.03,73.0
2016,12,6,16,30,216.0,18.0,2.8,9.0,27.0,62.61,0.0
2016,12,6,16,45,108.0,9.0,2.7,8.5,13.5,23.28,0.0
2016,12,6,17,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,7.5,1.9,5.0,7.5,7.37,0.0
2016,12,7,7,30,0.0,15.0,1.9,5.0,15.0,14.74,0.0
2016,12,7,7,45,58.5,29.5,1.9,5.0,36.5,47.39,26.11
2016,12,7,8,0,117.0,44.0,1.9,5.0,58.0,85.67,62.94
2016,12,7,8,15,133.5,60.5,1.95,5.0,83.0,114.61,89.93
2016,12,7,8,30,150.0,77.0,2.0,5.0,108.0,144.83,117.64
2016,12,7,8,45,162.5,92.5,2.05,5.5,132.0,173.42,143.49
2016,12,7,9,0,175.0,108.0,2.1,6.0,156.0,197.54,165.09
2016,12,7,9,15,182.5,122.5,2.05,6.0,178.5,223.52,188.05
2016,12,7,9,30,190.0,137.0,2.0,6.0,201.0,249.67,210.7
2016,12,7,9,45,266.0,141.5,2.0,6.5,240.0,308.49,260.49
2016,12,7,10,0,342.0,146.0,2.0,7.0,279.0,365.36,307.82
2016,12,7,10,15,285.0,164.5,2.0,7.5,280.0,360.8,302.65
2016,12,7,10,30,228.0,183.0,2.0,8.0,281.0,352.54,294.42
2016,12,7,10,45,228.5,191.0,2.05,8.5,293.0,358.77,299.14
2016,12,7,11,0,229.0,199.0,2.1,9.0,305.0,371.73,309.02
2016,12,7,11,15,227.5,204.5,2.2,9.0,312.0,379.73,315.45
2016,12,7,11,30,226.0,210.0,2.3,9.0,319.0,386.98,321.29
2016,12,7,11,45,117.5,191.5,2.45,9.0,248.5,291.23,241.66
2016,12,7,12,0,9.0,173.0,2.6,9.0,178.0,180.08,147.4
2016,12,7,12,15,4.5,93.0,2.7,9.0,95.5,93.43,74.71
2016,12,7,12,30,0.0,13.0,2.8,9.0,13.0,12.55,5.23
2016,12,7,12,45,0.0,66.0,2.95,9.5,66.0,63.8,49.39
2016,12,7,13,0,0.0,119.0,3.1,10.0,119.0,117.09,94.58
2016,12,7,13,15,0.0,80.0,3.15,9.5,80.0,77.37,61.0
2016,12,7,13,30,0.0,41.0,3.2,9.0,41.0,39.6,28.72
2016,12,7,13,45,42.5,103.0,3.25,9.0,120.0,130.65,107.92
2016,12,7,14,0,85.0,165.0,3.3,9.0,199.0,224.9,187.86
2016,12,7,14,15,82.0,152.5,3.3,9.0,183.0,207.43,172.94
2016,12,7,14,30,79.0,140.0,3.3,9.0,167.0,190.04,158.2
2016,12,7,14,45,74.0,125.0,3.35,9.0,148.0,168.83,140.03
2016,12,7,15,0,69.0,110.0,3.4,9.0,129.0,147.91,121.86
2016,12,7,15,15,61.0,94.0,3.3,8.5,109.0,124.88,101.82
2016,12,7,15,30,53.0,78.0,3.2,8.0,89.0,102.45,82.03
2016,12,7,15,45,39.5,61.5,3.15,8.0,68.5,78.23,60.5
2016,12,7,16,0,26.0,45.0,3.1,8.0,48.0,55.11,39.9
2016,12,7,16,15,13.0,29.0,3.05,7.5,30.5,33.73,19.47
2016,12,7,16,30,0.0,13.0,3.0,7.0,13.0,12.55,0.0
2016,12,7,16,45,0.0,6.5,2.95,7.0,6.5,6.39,0.0
2016,12,7,17,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.55,7.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,4.5,3.2,11.0,4.5,4.42,0.0
2016,12,8,7,30,0.0,9.0,3.2,11.0,9.0,8.85,0.0
2016,12,8,7,45,0.0,23.0,3.2,11.5,23.0,22.58,9.44
2016,12,8,8,0,0.0,37.0,3.2,12.0,37.0,37.0,24.71
2016,12,8,8,15,1.0,53.5,3.15,12.0,53.5,54.34,40.11
2016,12,8,8,30,2.0,70.0,3.1,12.0,70.0,71.66,55.31
2016,12,8,8,45,8.0,85.0,3.05,12.5,86.5,89.36,70.55
2016,12,8,9,0,14.0,100.0,3.0,13.0,103.0,107.59,86.07
2016,12,8,9,15,18.5,113.0,2.9,13.0,118.5,123.37,99.53
2016,12,8,9,30,23.0,126.0,2.8,13.0,134.0,139.52,113.16
2016,12,8,9,45,58.0,144.5,2.75,13.0,166.5,184.6,151.18
2016,12,8,10,0,93.0,163.0,2.7,13.0,199.0,226.96,186.57
2016,12,8,10,15,46.5,122.0,2.65,13.0,140.0,153.67,125.18
2016,12,8,10,30,0.0,81.0,2.6,13.0,81.0,78.44,61.12
2016,12,8,10,45,0.0,108.0,2.55,13.5,108.0,105.9,84.05
2016,12,8,11,0,0.0,135.0,2.5,14.0,135.0,133.89,107.02
2016,12,8,11,15,0.0,138.0,2.45,14.0,138.0,136.86,109.34
2016,12,8,11,30,0.0,141.0,2.4,14.0,141.0,139.89,111.76
2016,12,8,11,45,0.0,142.0,2.35,14.0,142.0,140.86,112.5
2016,12,8,12,0,0.0,143.0,2.3,14.0,143.0,141.88,113.32
2016,12,8,12,15,0.0,136.5,2.25,14.0,136.5,135.07,107.7
2016,12,8,12,30,0.0,130.0,2.2,14.0,130.0,128.33,102.18
2016,12,8,12,45,0.0,109.5,2.2,14.0,109.5,107.19,84.7
2016,12,8,13,0,0.0,89.0,2.2,14.0,89.0,86.36,67.41
2016,12,8,13,15,0.0,69.5,2.15,14.0,69.5,67.19,51.39
2016,12,8,13,30,0.0,50.0,2.1,14.0,50.0,48.31,35.51
2016,12,8,13,45,0.0,37.0,2.1,14.0,37.0,35.73,24.88
2016,12,8,14,0,0.0,24.0,2.1,14.0,24.0,23.16,14.2
2016,12,8,14,15,0.0,22.0,2.05,14.0,22.0,21.23,12.57
2016,12,8,14,30,0.0,20.0,2.0,14.0,20.0,19.3,10.93
2016,12,8,14,45,0.0,18.0,1.95,14.0,18.0,17.36,9.28
2016,12,8,15,0,0.0,16.0,1.9,14.0,16.0,15.43,7.61
2016,12,8,15,15,0.0,13.5,1.8,13.5,13.5,13.02,5.53
2016,12,8,15,30,0.0,11.0,1.7,13.0,11.0,10.6,3.42
2016,12,8,15,45,0.0,8.5,1.65,13.0,8.5,8.19,1.29
2016,12,8,16,0,0.0,6.0,1.6,13.0,6.0,5.78,0.0
2016,12,8,16,15,0.0,3.5,1.55,13.0,3.5,3.37,0.0
2016,12,8,16,30,0.0,1.0,1.5,13.0,1.0,0.96,0.0
2016,12,8,16,45,0.0,0.5,1.45,13.0,0.5,0.49,0.0
2016,12,8,17,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
