Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,8,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,7,15,80.5,7.0,1.3,12.0,9.5,0.0,0.0
2016,12,9,7,30,161.0,14.0,1.3,12.0,19.0,40.83,0.0
2016,12,9,7,45,298.0,23.5,1.35,12.5,51.5,98.76,48.8
2016,12,9,8,0,435.0,33.0,1.4,13.0,84.0,162.24,112.32
2016,12,9,8,15,510.0,39.0,1.5,13.0,122.0,213.08,158.58
2016,12,9,8,30,585.0,45.0,1.6,13.0,160.0,268.09,207.67
2016,12,9,8,45,635.5,49.0,1.7,13.5,198.5,318.55,252.59
2016,12,9,9,0,686.0,53.0,1.8,14.0,237.0,371.68,298.67
2016,12,9,9,15,483.0,89.5,1.85,14.0,228.0,341.05,277.44
2016,12,9,9,30,280.0,126.0,1.9,14.0,219.0,288.67,236.27
2016,12,9,9,45,143.5,131.5,2.0,14.5,179.5,222.4,181.83
2016,12,9,10,0,7.0,137.0,2.1,15.0,140.0,141.88,113.59
2016,12,9,10,15,5.5,143.0,2.15,15.0,145.5,146.98,117.81
2016,12,9,10,30,4.0,149.0,2.2,15.0,151.0,152.08,121.83
2016,12,9,10,45,3.0,152.0,2.3,15.5,153.5,154.29,123.25
2016,12,9,11,0,2.0,155.0,2.4,16.0,156.0,156.54,124.73
2016,12,9,11,15,3.5,160.0,2.4,16.0,161.5,162.67,129.67
2016,12,9,11,30,5.0,165.0,2.4,16.0,167.0,168.9,134.71
2016,12,9,11,45,99.0,190.0,2.4,16.0,238.0,268.64,217.81
2016,12,9,12,0,193.0,215.0,2.4,16.0,309.0,371.12,300.58
2016,12,9,12,15,118.5,206.0,2.35,16.0,264.0,308.69,249.18
2016,12,9,12,30,44.0,197.0,2.3,16.0,219.0,238.53,191.57
2016,12,9,12,45,25.5,179.5,2.25,16.0,192.0,198.68,159.28
2016,12,9,13,0,7.0,162.0,2.2,16.0,165.0,167.32,133.49
2016,12,9,13,15,49.0,174.0,2.15,16.0,195.0,214.97,173.44
2016,12,9,13,30,91.0,186.0,2.1,16.0,225.0,255.33,206.77
2016,12,9,13,45,87.0,175.0,2.05,16.0,211.0,238.96,193.45
2016,12,9,14,0,83.0,164.0,2.0,16.0,197.0,222.65,180.28
2016,12,9,14,15,79.5,151.5,1.85,15.5,181.0,204.96,166.15
2016,12,9,14,30,76.0,139.0,1.7,15.0,165.0,187.39,151.92
2016,12,9,14,45,72.5,124.5,1.55,15.0,147.0,167.61,135.4
2016,12,9,15,0,69.0,110.0,1.4,15.0,129.0,148.02,118.8
2016,12,9,15,15,61.0,94.0,1.3,14.5,109.0,124.98,99.33
2016,12,9,15,30,53.0,78.0,1.2,14.0,89.0,102.53,80.08
2016,12,9,15,45,41.0,61.5,1.1,14.0,68.5,78.79,59.47
2016,12,9,16,0,29.0,45.0,1.0,14.0,48.0,55.99,39.59
2016,12,9,16,15,14.5,29.0,1.0,13.5,30.5,34.08,19.24
2016,12,9,16,30,0.0,13.0,1.0,13.0,13.0,12.55,0.0
2016,12,9,16,45,0.0,6.5,1.05,13.0,6.5,6.39,0.0
2016,12,9,17,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,1.0,3.65,14.0,1.0,0.0,0.0
2016,12,10,7,30,0.0,2.0,3.6,14.0,2.0,1.97,0.0
2016,12,10,7,45,0.0,5.5,3.6,14.0,5.5,5.3,0.0
2016,12,10,8,0,0.0,9.0,3.6,14.0,9.0,8.67,1.38
2016,12,10,8,15,0.0,13.0,3.5,14.0,13.0,12.53,4.85
2016,12,10,8,30,0.0,17.0,3.4,14.0,17.0,16.39,8.26
2016,12,10,8,45,0.0,21.5,3.3,14.0,21.5,20.74,12.07
2016,12,10,9,0,0.0,26.0,3.2,14.0,26.0,25.09,15.85
2016,12,10,9,15,0.0,30.0,3.05,14.0,30.0,28.95,19.19
2016,12,10,9,30,0.0,34.0,2.9,14.0,34.0,32.82,22.5
2016,12,10,9,45,0.0,37.5,2.8,14.5,37.5,36.21,25.32
2016,12,10,10,0,0.0,41.0,2.7,15.0,41.0,39.59,28.1
2016,12,10,10,15,0.0,27.0,2.7,15.0,27.0,26.06,16.57
2016,12,10,10,30,0.0,13.0,2.7,15.0,13.0,12.54,5.04
2016,12,10,10,45,0.0,61.0,2.7,15.0,61.0,58.96,44.35
2016,12,10,11,0,0.0,109.0,2.7,15.0,109.0,106.83,84.31
2016,12,10,11,15,0.0,71.5,2.65,15.0,71.5,69.13,52.73
2016,12,10,11,30,0.0,34.0,2.6,15.0,34.0,32.84,22.19
2016,12,10,11,45,0.0,46.0,2.55,15.0,46.0,44.44,31.99
2016,12,10,12,0,0.0,58.0,2.5,15.0,58.0,56.06,41.75
2016,12,10,12,15,0.0,32.5,2.45,15.0,32.5,31.39,20.96
2016,12,10,12,30,0.0,7.0,2.4,15.0,7.0,6.76,0.08
2016,12,10,12,45,0.0,62.0,2.35,15.0,62.0,59.93,45.08
2016,12,10,13,0,0.0,117.0,2.3,15.0,117.0,115.05,91.08
2016,12,10,13,15,0.0,112.0,2.25,14.5,112.0,110.02,87.07
2016,12,10,13,30,0.0,107.0,2.2,14.0,107.0,105.02,83.17
2016,12,10,13,45,0.0,120.0,2.15,14.0,120.5,118.9,94.85
2016,12,10,14,0,0.0,133.0,2.1,14.0,134.0,133.29,106.92
2016,12,10,14,15,0.0,122.5,2.05,14.0,123.0,122.63,98.14
2016,12,10,14,30,0.0,112.0,2.0,14.0,112.0,112.05,89.4
2016,12,10,14,45,0.0,100.0,2.0,14.0,100.0,99.9,79.27
2016,12,10,15,0,0.0,88.0,2.0,14.0,88.0,87.81,69.08
2016,12,10,15,15,0.0,74.0,1.95,13.5,74.0,73.6,57.06
2016,12,10,15,30,0.0,60.0,1.9,13.0,60.0,59.41,44.89
2016,12,10,15,45,0.0,46.5,1.85,13.0,46.5,45.77,32.96
2016,12,10,16,0,0.0,33.0,1.8,13.0,33.0,32.1,20.9
2016,12,10,16,15,0.0,21.0,1.75,12.5,21.0,20.27,9.53
2016,12,10,16,30,0.0,9.0,1.7,12.0,9.0,8.68,0.0
2016,12,10,16,45,0.0,4.5,1.65,12.0,4.5,4.42,0.0
2016,12,10,17,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,6.5,1.55,6.0,6.5,0.0,0.0
2016,12,11,7,30,0.0,13.0,1.5,6.0,13.0,12.78,0.0
2016,12,11,7,45,86.0,26.5,1.45,6.5,36.0,51.35,22.36
2016,12,11,8,0,172.0,40.0,1.4,7.0,59.0,98.87,70.55
2016,12,11,8,15,201.0,55.5,1.35,7.0,87.0,128.67,98.82
2016,12,11,8,30,230.0,71.0,1.3,7.0,115.0,165.07,131.89
2016,12,11,8,45,248.0,85.0,1.3,7.5,142.0,197.46,161.14
2016,12,11,9,0,266.0,99.0,1.3,8.0,169.0,230.91,190.65
2016,12,11,9,15,275.5,112.5,1.3,8.0,194.0,260.59,216.73
2016,12,11,9,30,285.0,126.0,1.3,8.0,219.0,290.33,242.28
2016,12,11,9,45,291.5,137.0,1.3,8.5,240.5,315.45,263.06
2016,12,11,10,0,298.0,148.0,1.3,9.0,262.0,340.21,283.06
2016,12,11,10,15,159.5,154.5,1.35,9.5,216.0,264.98,219.9
2016,12,11,10,30,21.0,161.0,1.4,10.0,170.0,175.88,143.79
2016,12,11,10,45,156.0,174.0,1.45,10.5,245.0,291.2,241.26
2016,12,11,11,0,291.0,187.0,1.5,11.0,320.0,405.7,334.02
2016,12,11,11,15,258.5,197.0,1.5,11.0,317.0,399.06,327.26
2016,12,11,11,30,226.0,207.0,1.5,11.0,314.0,382.71,313.72
2016,12,11,11,45,294.0,198.5,1.55,11.5,339.0,429.34,351.38
2016,12,11,12,0,362.0,190.0,1.6,12.0,364.0,467.47,381.63
2016,12,11,12,15,295.0,199.0,1.65,12.0,340.5,431.07,351.84
2016,12,11,12,30,228.0,208.0,1.7,12.0,317.0,385.89,315.44
2016,12,11,12,45,212.0,204.5,1.75,12.0,304.0,369.27,302.44
2016,12,11,13,0,196.0,201.0,1.8,12.0,291.0,352.33,288.91
2016,12,11,13,15,98.0,156.5,1.85,12.0,201.5,234.28,192.36
2016,12,11,13,30,0.0,112.0,1.9,12.0,112.0,110.22,87.94
2016,12,11,13,45,0.0,96.0,2.0,12.0,96.0,93.86,74.49
2016,12,11,14,0,0.0,80.0,2.1,12.0,80.0,77.64,60.88
2016,12,11,14,15,0.0,73.5,1.95,11.5,73.5,71.19,55.6
2016,12,11,14,30,0.0,67.0,1.8,11.0,67.0,64.76,50.27
2016,12,11,14,45,0.0,59.5,1.65,11.0,59.5,57.5,44.07
2016,12,11,15,0,0.0,52.0,1.5,11.0,52.0,50.24,37.81
2016,12,11,15,15,0.0,44.0,1.45,10.5,44.0,42.5,31.13
2016,12,11,15,30,0.0,36.0,1.4,10.0,36.0,34.76,24.36
2016,12,11,15,45,0.0,28.0,1.35,10.0,28.0,27.02,17.47
2016,12,11,16,0,0.0,20.0,1.3,10.0,20.0,19.29,10.53
2016,12,11,16,15,0.0,12.5,1.35,9.5,12.5,12.05,3.51
2016,12,11,16,30,0.0,5.0,1.4,9.0,5.0,4.82,0.0
2016,12,11,16,45,0.0,2.5,1.45,8.5,2.5,2.46,0.0
2016,12,11,17,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,8.0,1.7,6.5,8.0,0.0,0.0
2016,12,12,7,30,0.0,16.0,1.7,7.0,16.0,15.73,0.0
2016,12,12,7,45,199.5,24.5,1.75,7.5,47.0,75.87,30.99
2016,12,12,8,0,399.0,33.0,1.8,8.0,78.0,150.11,104.34
2016,12,12,8,15,479.0,40.5,1.85,8.0,116.0,202.04,152.43
2016,12,12,8,30,559.0,48.0,1.9,8.0,154.0,260.6,205.18
2016,12,12,8,45,605.0,53.5,1.95,8.5,192.0,309.5,249.72
2016,12,12,9,0,651.0,59.0,2.0,9.0,230.0,360.9,295.31
2016,12,12,9,15,684.5,62.5,1.9,9.0,265.0,406.12,335.08
2016,12,12,9,30,718.0,66.0,1.8,9.0,300.0,450.1,372.72
2016,12,12,9,45,547.5,101.0,1.75,9.5,289.5,422.56,350.53
2016,12,12,10,0,377.0,136.0,1.7,10.0,279.0,378.37,313.89
2016,12,12,10,15,583.5,106.5,1.6,10.0,345.0,482.76,399.88
2016,12,12,10,30,790.0,77.0,1.5,10.0,411.0,590.19,484.8
2016,12,12,10,45,614.5,118.5,1.45,10.5,385.5,542.58,444.1
2016,12,12,11,0,439.0,160.0,1.4,11.0,360.0,480.47,392.88
2016,12,12,11,15,498.5,151.0,1.4,11.0,383.0,516.62,422.43
2016,12,12,11,30,558.0,142.0,1.4,11.0,406.0,552.21,450.43
2016,12,12,11,45,525.0,152.0,1.45,11.0,402.0,544.37,443.77
2016,12,12,12,0,492.0,162.0,1.5,11.0,398.0,534.22,435.66
2016,12,12,12,15,465.5,166.5,1.5,11.0,389.0,520.45,424.7
2016,12,12,12,30,439.0,171.0,1.5,11.0,380.0,505.05,412.45
2016,12,12,12,45,348.0,182.5,1.5,11.0,346.5,444.26,363.91
2016,12,12,13,0,257.0,194.0,1.5,11.0,313.0,392.8,322.09
2016,12,12,13,15,267.5,185.0,1.5,11.0,304.5,385.5,316.97
2016,12,12,13,30,278.0,176.0,1.5,11.0,296.0,376.97,310.48
2016,12,12,13,45,307.0,161.5,1.5,11.0,287.0,372.09,307.11
2016,12,12,14,0,336.0,147.0,1.5,11.0,278.0,364.88,301.59
2016,12,12,14,15,319.0,139.5,1.45,10.5,256.0,337.54,279.42
2016,12,12,14,30,302.0,132.0,1.4,10.0,234.0,310.36,257.07
2016,12,12,14,45,292.0,118.5,1.35,10.0,208.5,279.97,231.32
2016,12,12,15,0,282.0,105.0,1.3,10.0,183.0,249.59,205.03
2016,12,12,15,15,260.5,91.0,1.3,9.5,154.5,213.97,174.26
2016,12,12,15,30,239.0,77.0,1.3,9.0,126.0,179.59,143.89
2016,12,12,15,45,209.5,61.5,1.3,9.0,97.5,142.19,110.42
2016,12,12,16,0,180.0,46.0,1.3,9.0,69.0,111.51,82.24
2016,12,12,16,15,90.0,32.5,1.35,9.0,44.0,62.87,39.28
2016,12,12,16,30,0.0,19.0,1.4,9.0,19.0,18.95,0.0
2016,12,12,16,45,0.0,9.5,1.45,9.0,9.5,9.34,0.0
2016,12,12,17,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,1.5,1.45,7.0,1.5,0.0,0.0
2016,12,13,7,30,0.0,3.0,1.5,7.0,3.0,2.95,0.0
2016,12,13,7,45,0.0,10.0,1.6,7.5,10.0,9.64,0.0
2016,12,13,8,0,0.0,17.0,1.7,8.0,17.0,16.4,7.81
2016,12,13,8,15,0.0,25.5,1.65,8.5,25.5,24.61,15.33
2016,12,13,8,30,0.0,34.0,1.6,9.0,34.0,32.83,22.67
2016,12,13,8,45,0.0,43.0,1.6,9.5,43.0,41.53,30.35
2016,12,13,9,0,0.0,52.0,1.6,10.0,52.0,50.24,37.93
2016,12,13,9,15,0.0,60.5,1.55,10.0,60.5,58.5,45.11
2016,12,13,9,30,0.0,69.0,1.5,10.0,69.0,66.94,52.37
2016,12,13,9,45,0.0,76.0,1.5,10.5,76.0,73.86,58.15
2016,12,13,10,0,0.0,83.0,1.5,11.0,83.0,80.82,63.88
2016,12,13,10,15,164.0,123.5,1.5,11.0,192.5,238.66,198.91
2016,12,13,10,30,328.0,164.0,1.5,11.0,302.0,391.01,323.44
2016,12,13,10,45,340.0,170.0,1.5,11.5,319.0,412.14,338.8
2016,12,13,11,0,352.0,176.0,1.5,12.0,336.0,432.61,354.27
2016,12,13,11,15,385.5,174.5,1.45,12.0,354.0,458.09,374.42
2016,12,13,11,30,419.0,173.0,1.4,12.0,372.0,491.54,400.24
2016,12,13,11,45,259.0,192.5,1.35,12.0,316.0,397.87,324.18
2016,12,13,12,0,99.0,212.0,1.3,12.0,260.0,294.21,239.09
2016,12,13,12,15,243.5,196.5,1.25,12.0,313.0,392.28,320.48
2016,12,13,12,30,388.0,181.0,1.2,12.0,366.0,472.65,384.83
2016,12,13,12,45,380.5,179.0,1.2,12.0,357.5,462.2,376.0
2016,12,13,13,0,373.0,177.0,1.2,12.0,349.0,450.58,366.97
2016,12,13,13,15,208.5,176.0,1.2,12.0,271.5,328.82,268.98
2016,12,13,13,30,44.0,175.0,1.2,12.0,194.0,212.84,172.98
2016,12,13,13,45,22.0,96.5,1.2,12.0,106.0,111.15,89.27
2016,12,13,14,0,0.0,18.0,1.2,12.0,18.0,17.37,9.34
2016,12,13,14,15,0.0,16.5,1.2,12.0,16.5,15.92,8.13
2016,12,13,14,30,0.0,15.0,1.2,12.0,15.0,14.47,6.89
2016,12,13,14,45,0.0,13.0,1.25,12.0,13.0,12.54,5.22
2016,12,13,15,0,0.0,11.0,1.3,12.0,11.0,10.61,3.54
2016,12,13,15,15,0.0,9.5,1.25,11.5,9.5,9.16,2.28
2016,12,13,15,30,0.0,8.0,1.2,11.0,8.0,7.71,1.0
2016,12,13,15,45,0.0,6.0,1.2,11.0,6.0,5.78,0.0
2016,12,13,16,0,0.0,4.0,1.2,11.0,4.0,3.85,0.0
2016,12,13,16,15,0.0,2.5,1.3,10.5,2.5,2.41,0.0
2016,12,13,16,30,0.0,1.0,1.4,10.0,1.0,0.96,0.0
2016,12,13,16,45,0.0,0.5,1.5,10.0,0.5,0.49,0.0
2016,12,13,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,3.5,2.45,12.0,3.5,0.0,0.0
2016,12,14,7,30,0.0,7.0,2.5,12.0,7.0,6.88,0.0
2016,12,14,7,45,18.0,22.0,2.65,12.5,24.0,26.47,5.88
2016,12,14,8,0,36.0,37.0,2.8,13.0,41.0,48.78,32.29
2016,12,14,8,15,52.5,53.5,2.8,13.0,62.0,76.61,56.94
2016,12,14,8,30,69.0,70.0,2.8,13.0,83.0,102.61,79.76
2016,12,14,8,45,79.5,86.5,2.85,13.0,104.5,127.6,101.75
2016,12,14,9,0,90.0,103.0,2.9,13.0,126.0,153.34,124.18
2016,12,14,9,15,96.5,118.0,2.95,13.0,146.0,176.11,143.86
2016,12,14,9,30,103.0,133.0,3.0,13.0,166.0,199.23,163.54
2016,12,14,9,45,105.0,146.0,3.05,13.5,182.5,217.82,178.86
2016,12,14,10,0,107.0,159.0,3.1,14.0,199.0,236.36,193.87
2016,12,14,10,15,90.5,168.0,3.1,14.0,203.5,232.38,190.33
2016,12,14,10,30,74.0,177.0,3.1,14.0,208.0,233.78,191.07
2016,12,14,10,45,50.5,176.5,3.1,14.0,198.0,218.81,178.22
2016,12,14,11,0,27.0,176.0,3.1,14.0,188.0,196.02,158.91
2016,12,14,11,15,19.0,173.0,3.1,14.0,182.0,187.35,151.52
2016,12,14,11,30,11.0,170.0,3.1,14.0,176.0,178.56,144.02
2016,12,14,11,45,11.0,171.0,3.1,14.5,177.0,179.56,144.53
2016,12,14,12,0,11.0,172.0,3.1,15.0,178.0,180.6,145.08
2016,12,14,12,15,5.5,151.0,3.05,15.0,154.0,154.3,123.38
2016,12,14,12,30,0.0,130.0,3.0,15.0,130.0,128.43,101.96
2016,12,14,12,45,0.0,136.0,2.95,15.0,136.0,134.82,107.33
2016,12,14,13,0,0.0,142.0,2.9,15.0,142.0,141.34,112.77
2016,12,14,13,15,0.0,141.0,2.9,15.0,141.0,140.54,112.2
2016,12,14,13,30,0.0,140.0,2.9,15.0,140.0,139.83,111.73
2016,12,14,13,45,0.0,134.0,2.9,15.0,134.0,133.84,106.91
2016,12,14,14,0,0.0,128.0,2.9,15.0,128.0,127.94,102.15
2016,12,14,14,15,0.0,117.5,2.9,14.5,117.5,117.26,93.58
2016,12,14,14,30,0.0,107.0,2.9,14.0,107.0,106.65,84.96
2016,12,14,14,45,0.0,95.5,2.9,14.0,95.5,95.03,75.23
2016,12,14,15,0,0.0,84.0,2.9,14.0,84.0,83.46,65.44
2016,12,14,15,15,0.0,71.0,2.9,14.0,71.0,70.32,54.2
2016,12,14,15,30,0.0,58.0,2.9,14.0,58.0,57.2,42.86
2016,12,14,15,45,0.0,45.0,2.9,14.0,45.0,44.09,31.43
2016,12,14,16,0,0.0,32.0,2.9,14.0,32.0,30.95,19.9
2016,12,14,16,15,0.0,20.5,2.85,13.5,20.5,19.79,9.32
2016,12,14,16,30,0.0,9.0,2.8,13.0,9.0,8.68,0.0
2016,12,14,16,45,0.0,4.5,2.8,13.0,4.5,4.42,0.0
2016,12,14,17,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,1.0,4.7,13.0,1.0,0.96,0.0
2016,12,15,8,0,0.0,2.0,4.6,13.0,2.0,1.93,0.0
2016,12,15,8,15,0.0,3.5,4.35,13.0,3.5,3.37,0.0
2016,12,15,8,30,0.0,5.0,4.1,13.0,5.0,4.82,0.0
2016,12,15,8,45,0.0,6.5,3.9,13.5,6.5,6.26,0.0
2016,12,15,9,0,0.0,8.0,3.7,14.0,8.0,7.71,0.95
2016,12,15,9,15,0.0,9.5,3.6,14.0,9.5,9.16,2.21
2016,12,15,9,30,0.0,11.0,3.5,14.0,11.0,10.61,3.46
2016,12,15,9,45,0.0,12.0,3.45,14.0,12.0,11.57,4.28
2016,12,15,10,0,0.0,13.0,3.4,14.0,13.0,12.54,5.1
2016,12,15,10,15,0.0,17.5,3.3,14.0,17.5,16.89,8.81
2016,12,15,10,30,0.0,22.0,3.2,14.0,22.0,21.23,12.51
2016,12,15,10,45,0.0,40.0,3.1,14.0,40.0,38.63,27.31
2016,12,15,11,0,0.0,58.0,3.0,14.0,58.0,56.05,42.03
2016,12,15,11,15,0.0,72.0,2.95,14.0,72.0,69.61,53.42
2016,12,15,11,30,0.0,86.0,2.9,14.0,86.0,83.3,64.87
2016,12,15,11,45,0.0,87.0,2.85,14.0,87.0,84.29,65.65
2016,12,15,12,0,0.0,88.0,2.8,14.0,88.0,85.28,66.47
2016,12,15,12,15,0.0,76.0,2.8,14.0,76.0,73.49,56.58
2016,12,15,12,30,0.0,64.0,2.8,14.0,64.0,61.87,46.83
2016,12,15,12,45,0.0,55.5,2.8,14.0,55.5,53.63,39.92
2016,12,15,13,0,0.0,47.0,2.8,14.0,47.0,45.41,32.99
2016,12,15,13,15,0.0,66.0,2.75,14.0,66.0,63.8,48.58
2016,12,15,13,30,0.0,85.0,2.7,14.0,85.0,82.48,64.36
2016,12,15,13,45,0.0,66.0,2.7,14.0,66.0,63.79,48.67
2016,12,15,14,0,0.0,47.0,2.7,14.0,47.0,45.4,33.14
2016,12,15,14,15,0.0,43.5,2.6,14.0,43.5,42.01,30.31
2016,12,15,14,30,0.0,40.0,2.5,14.0,40.0,38.62,27.45
2016,12,15,14,45,0.0,35.5,2.45,14.0,35.5,34.27,23.75
2016,12,15,15,0,0.0,31.0,2.4,14.0,31.0,29.92,20.01
2016,12,15,15,15,0.0,26.5,2.25,14.0,26.5,25.57,16.24
2016,12,15,15,30,0.0,22.0,2.1,14.0,22.0,21.22,12.44
2016,12,15,15,45,0.0,17.0,2.0,14.0,17.0,16.39,8.19
2016,12,15,16,0,0.0,12.0,1.9,14.0,12.0,11.57,3.93
2016,12,15,16,15,0.0,7.5,1.8,13.5,7.5,7.23,0.0
2016,12,15,16,30,0.0,3.0,1.7,13.0,3.0,2.89,0.0
2016,12,15,16,45,0.0,1.5,1.6,13.0,1.5,1.47,0.0
2016,12,15,17,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,4.8,8.5,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.45,7.5,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,16,7,45,230.5,15.0,4.0,6.5,39.0,69.17,14.9
2016,12,16,8,0,461.0,30.0,4.1,7.0,78.0,156.75,106.04
2016,12,16,8,15,544.5,36.5,4.2,7.5,118.0,211.32,158.2
2016,12,16,8,30,628.0,43.0,4.3,8.0,158.0,272.53,214.08
2016,12,16,8,45,676.5,48.0,4.45,8.5,197.5,324.71,262.67
2016,12,16,9,0,725.0,53.0,4.6,9.0,237.0,379.4,312.42
2016,12,16,9,15,758.0,56.0,4.6,9.0,274.0,426.7,355.5
2016,12,16,9,30,791.0,59.0,4.6,9.0,311.0,474.4,397.84
2016,12,16,9,45,814.0,61.0,4.7,9.5,343.5,515.64,433.36
2016,12,16,10,0,837.0,63.0,4.8,10.0,376.0,555.91,467.19
2016,12,16,10,15,852.5,64.5,4.8,10.0,402.0,589.86,495.78
2016,12,16,10,30,868.0,66.0,4.8,10.0,428.0,621.86,522.25
2016,12,16,10,45,877.0,67.5,4.8,10.5,447.5,643.64,539.27
2016,12,16,11,0,886.0,69.0,4.8,11.0,467.0,666.49,556.66
2016,12,16,11,15,892.5,69.5,4.75,11.0,480.0,683.71,569.64
2016,12,16,11,30,899.0,70.0,4.7,11.0,493.0,697.95,580.12
2016,12,16,11,45,902.0,70.5,4.7,11.0,498.0,706.69,586.63
2016,12,16,12,0,905.0,71.0,4.7,11.0,503.0,712.22,590.77
2016,12,16,12,15,904.0,71.0,4.7,11.0,501.0,711.14,589.92
2016,12,16,12,30,903.0,71.0,4.7,11.0,499.0,706.81,586.69
2016,12,16,12,45,898.0,70.5,4.75,11.5,489.0,695.95,577.65
2016,12,16,13,0,893.0,70.0,4.8,12.0,479.0,681.99,566.32
2016,12,16,13,15,884.5,69.0,4.8,11.5,461.5,662.16,551.92
2016,12,16,13,30,876.0,68.0,4.8,11.0,444.0,643.39,537.56
2016,12,16,13,45,862.5,66.5,4.85,11.0,420.0,614.35,514.01
2016,12,16,14,0,849.0,65.0,4.9,11.0,396.0,583.08,488.24
2016,12,16,14,15,829.0,63.0,4.85,11.0,365.5,545.6,456.59
2016,12,16,14,30,809.0,61.0,4.8,11.0,335.0,506.73,423.14
2016,12,16,14,45,780.5,58.0,4.8,11.0,299.5,461.44,383.76
2016,12,16,15,0,752.0,55.0,4.8,11.0,264.0,415.96,343.23
2016,12,16,15,15,708.0,51.0,4.65,10.5,225.0,363.05,296.03
2016,12,16,15,30,664.0,47.0,4.5,10.0,186.0,311.93,249.22
2016,12,16,15,45,596.5,41.0,4.4,9.5,145.5,253.09,195.67
2016,12,16,16,0,529.0,35.0,4.3,9.0,105.0,199.05,145.61
2016,12,16,16,15,264.5,33.5,4.2,8.5,68.5,110.11,71.1
2016,12,16,16,30,0.0,32.0,4.1,8.0,32.0,35.11,0.0
2016,12,16,16,45,0.0,16.0,4.05,7.5,16.0,15.73,0.0
2016,12,16,17,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,3.95,6.5,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,2.85,4.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,2.65,3.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,2.25,1.5,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,17,7,45,249.5,14.5,1.85,2.5,39.5,71.1,11.96
2016,12,17,8,0,499.0,29.0,1.8,3.0,79.0,164.46,111.62
2016,12,17,8,15,580.5,35.0,1.85,3.5,120.0,219.52,165.26
2016,12,17,8,30,662.0,41.0,1.9,4.0,161.0,280.99,221.74
2016,12,17,8,45,711.5,45.5,1.95,5.0,202.0,334.39,270.86
2016,12,17,9,0,761.0,50.0,2.0,6.0,243.0,390.32,320.71
2016,12,17,9,15,793.0,53.0,2.0,6.5,280.0,438.49,363.34
2016,12,17,9,30,825.0,56.0,2.0,7.0,317.0,486.93,404.8
2016,12,17,9,45,845.5,58.0,2.0,7.5,349.5,527.97,439.09
2016,12,17,10,0,866.0,60.0,2.0,8.0,382.0,564.53,468.9
2016,12,17,10,15,880.5,61.5,2.0,8.0,409.0,598.49,496.63
2016,12,17,10,30,895.0,63.0,2.0,8.0,436.0,630.41,522.14
2016,12,17,10,45,903.5,64.5,2.0,8.5,455.5,656.21,541.47
2016,12,17,11,0,912.0,66.0,2.0,9.0,475.0,679.29,558.32
2016,12,17,11,15,917.0,67.0,2.0,9.0,487.5,696.55,570.77
2016,12,17,11,30,922.0,68.0,2.0,9.0,500.0,710.72,580.94
2016,12,17,11,45,923.0,68.5,2.0,9.5,505.0,718.34,585.24
2016,12,17,12,0,924.0,69.0,2.0,10.0,510.0,722.67,587.22
2016,12,17,12,15,922.5,69.0,2.0,10.0,507.5,721.35,586.2
2016,12,17,12,30,921.0,69.0,2.0,10.0,505.0,716.71,582.88
2016,12,17,12,45,911.0,70.0,2.0,10.0,494.0,704.19,573.8
2016,12,17,13,0,901.0,71.0,2.0,10.0,483.0,688.62,562.57
2016,12,17,13,15,892.0,70.0,1.95,10.0,465.5,668.45,547.14
2016,12,17,13,30,883.0,69.0,1.9,10.0,448.0,649.32,531.82
2016,12,17,13,45,868.0,67.5,1.85,10.0,423.5,619.3,508.01
2016,12,17,14,0,853.0,66.0,1.8,10.0,399.0,587.1,482.16
2016,12,17,14,15,833.0,64.0,1.75,10.0,368.5,549.57,451.63
2016,12,17,14,30,813.0,62.0,1.7,10.0,338.0,510.65,419.29
2016,12,17,14,45,782.5,59.5,1.65,10.0,302.0,464.83,380.66
2016,12,17,15,0,752.0,57.0,1.6,10.0,266.0,418.94,340.95
2016,12,17,15,15,708.0,52.5,1.6,9.5,226.5,365.47,294.84
2016,12,17,15,30,664.0,48.0,1.6,9.0,187.0,313.79,248.83
2016,12,17,15,45,593.0,42.5,1.6,8.5,146.5,254.22,195.75
2016,12,17,16,0,522.0,37.0,1.6,8.0,106.0,202.19,148.12
2016,12,17,16,15,261.0,34.5,1.65,7.5,69.0,111.14,72.5
2016,12,17,16,30,0.0,32.0,1.7,7.0,32.0,35.05,0.0
2016,12,17,16,45,0.0,16.0,1.75,6.5,16.0,15.73,0.0
2016,12,17,17,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.95,2.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,2.1,1.5,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,2.2,0.5,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,2.8,0.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,18,7,45,250.0,14.0,2.85,1.5,39.0,70.03,7.79
2016,12,18,8,0,500.0,28.0,2.9,2.0,78.0,162.89,110.21
2016,12,18,8,15,583.5,34.0,2.95,2.5,119.0,218.38,164.98
2016,12,18,8,30,667.0,40.0,3.0,3.0,160.0,280.53,222.65
2016,12,18,8,45,717.5,44.0,3.1,3.5,201.0,333.92,272.98
2016,12,18,9,0,768.0,48.0,3.2,4.0,242.0,389.91,324.4
2016,12,18,9,15,800.5,51.0,3.15,4.5,280.0,438.56,368.33
2016,12,18,9,30,833.0,54.0,3.1,5.0,318.0,487.53,411.09
2016,12,18,9,45,851.5,57.0,3.1,5.5,350.5,528.96,446.52
2016,12,18,10,0,870.0,60.0,3.1,6.0,383.0,565.8,477.29
2016,12,18,10,15,885.5,62.0,3.0,6.5,410.0,601.13,505.57
2016,12,18,10,30,901.0,64.0,2.9,7.0,437.0,634.45,531.42
2016,12,18,10,45,911.0,65.0,2.85,7.5,457.5,660.83,551.41
2016,12,18,11,0,921.0,66.0,2.8,8.0,478.0,684.53,568.87
2016,12,18,11,15,927.0,66.5,2.75,8.0,491.0,702.1,581.56
2016,12,18,11,30,933.0,67.0,2.7,8.0,504.0,716.56,591.87
2016,12,18,11,45,935.5,67.0,2.7,8.5,509.5,724.81,596.73
2016,12,18,12,0,938.0,67.0,2.7,9.0,515.0,729.73,599.19
2016,12,18,12,15,936.5,67.0,2.7,9.0,512.5,728.52,598.24
2016,12,18,12,30,935.0,67.0,2.7,9.0,510.0,723.94,594.91
2016,12,18,12,45,931.0,66.5,2.7,9.5,500.0,713.74,586.38
2016,12,18,13,0,927.0,66.0,2.7,10.0,490.0,700.3,575.54
2016,12,18,13,15,918.5,65.0,2.7,10.0,472.5,680.18,560.63
2016,12,18,13,30,910.0,64.0,2.7,10.0,455.0,657.17,542.57
2016,12,18,13,45,897.0,62.5,2.7,10.0,430.5,628.09,519.48
2016,12,18,14,0,884.0,61.0,2.7,10.0,406.0,596.67,494.12
2016,12,18,14,15,865.0,59.0,2.6,9.5,375.5,559.18,463.87
2016,12,18,14,30,846.0,57.0,2.5,9.0,345.0,523.16,433.9
2016,12,18,14,45,818.5,54.5,2.45,9.0,309.0,477.84,395.07
2016,12,18,15,0,791.0,52.0,2.4,9.0,273.0,432.15,354.91
2016,12,18,15,15,749.5,48.5,2.3,8.0,233.5,379.41,309.01
2016,12,18,15,30,708.0,45.0,2.2,7.0,194.0,328.16,262.87
2016,12,18,15,45,642.0,39.5,2.1,6.5,152.5,268.41,208.55
2016,12,18,16,0,576.0,34.0,2.0,6.0,111.0,213.24,157.28
2016,12,18,16,15,456.0,26.0,2.0,5.5,73.0,147.69,95.83
2016,12,18,16,30,336.0,18.0,2.0,5.0,35.0,88.81,0.0
2016,12,18,16,45,168.0,9.0,2.0,5.0,17.5,33.45,0.0
2016,12,18,17,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.8,2.5,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
