Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,4,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,2.35,0.5,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,2.15,0.5,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,2.05,1.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,19,7,45,219.5,14.5,1.95,2.5,36.0,64.65,2.92
2016,12,19,8,0,439.0,29.0,1.9,3.0,72.0,147.82,99.0
2016,12,19,8,15,523.0,36.0,1.9,3.5,111.5,201.61,151.39
2016,12,19,8,30,607.0,43.0,1.9,4.0,151.0,262.22,206.76
2016,12,19,8,45,659.0,47.0,1.9,4.5,190.5,313.69,254.49
2016,12,19,9,0,711.0,51.0,1.9,5.0,230.0,367.97,303.48
2016,12,19,9,15,744.0,54.5,1.85,5.5,266.5,415.28,345.44
2016,12,19,9,30,777.0,58.0,1.8,6.0,303.0,463.09,386.39
2016,12,19,9,45,679.5,77.0,1.8,6.5,307.0,461.05,385.79
2016,12,19,10,0,582.0,96.0,1.8,7.0,311.0,448.64,376.01
2016,12,19,10,15,706.5,84.0,1.8,7.5,363.0,525.25,438.48
2016,12,19,10,30,831.0,72.0,1.8,8.0,415.0,603.54,500.13
2016,12,19,10,45,841.0,73.0,1.85,8.5,434.5,628.76,518.98
2016,12,19,11,0,851.0,74.0,1.9,9.0,454.0,651.49,536.0
2016,12,19,11,15,857.0,75.0,1.85,9.0,467.0,668.89,549.0
2016,12,19,11,30,863.0,76.0,1.8,9.0,480.0,683.4,559.18
2016,12,19,11,45,752.5,97.5,1.8,9.5,452.5,640.88,524.82
2016,12,19,12,0,642.0,119.0,1.8,10.0,425.0,591.78,485.21
2016,12,19,12,15,556.0,141.0,1.8,10.0,405.0,553.15,454.44
2016,12,19,12,30,470.0,163.0,1.8,10.0,385.0,516.87,424.92
2016,12,19,12,45,537.5,143.0,1.8,10.5,392.5,536.64,441.1
2016,12,19,13,0,605.0,123.0,1.8,11.0,400.0,556.86,456.84
2016,12,19,13,15,721.0,98.0,1.75,11.0,416.5,595.81,487.78
2016,12,19,13,30,837.0,73.0,1.7,11.0,433.0,625.6,510.98
2016,12,19,13,45,822.0,71.5,1.65,11.0,409.0,596.72,487.68
2016,12,19,14,0,807.0,70.0,1.6,11.0,385.0,565.79,462.92
2016,12,19,14,15,785.5,67.5,1.5,10.5,355.5,528.25,433.07
2016,12,19,14,30,764.0,65.0,1.4,10.0,326.0,489.52,401.56
2016,12,19,14,45,733.5,62.0,1.3,10.0,291.0,444.86,363.85
2016,12,19,15,0,703.0,59.0,1.2,10.0,256.0,400.24,325.27
2016,12,19,15,15,658.0,54.5,1.2,9.5,218.0,348.26,280.76
2016,12,19,15,30,613.0,50.0,1.2,9.0,180.0,300.33,238.25
2016,12,19,15,45,540.0,44.5,1.3,8.5,140.5,242.37,187.2
2016,12,19,16,0,467.0,39.0,1.4,8.0,101.0,189.85,139.91
2016,12,19,16,15,233.5,35.0,1.4,7.5,66.0,105.7,70.06
2016,12,19,16,30,0.0,31.0,1.4,7.0,31.0,33.57,0.0
2016,12,19,16,45,0.0,15.5,1.4,7.0,15.5,15.24,0.0
2016,12,19,17,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,20,7,45,185.5,14.5,2.2,5.0,32.5,57.45,0.0
2016,12,20,8,0,371.0,29.0,2.2,6.0,65.0,133.15,87.99
2016,12,20,8,15,457.5,36.5,2.15,6.5,102.0,184.47,137.22
2016,12,20,8,30,544.0,44.0,2.1,7.0,139.0,243.26,190.09
2016,12,20,8,45,599.0,48.5,2.05,7.5,177.5,293.38,235.92
2016,12,20,9,0,654.0,53.0,2.0,8.0,216.0,345.07,282.15
2016,12,20,9,15,689.0,56.0,1.95,8.5,251.0,390.59,322.29
2016,12,20,9,30,724.0,59.0,1.9,9.0,286.0,436.88,361.78
2016,12,20,9,45,754.5,60.0,1.85,10.0,318.0,478.91,395.98
2016,12,20,10,0,785.0,61.0,1.8,11.0,350.0,520.61,428.73
2016,12,20,10,15,801.0,62.5,1.75,11.0,376.0,553.69,455.31
2016,12,20,10,30,817.0,64.0,1.7,11.0,402.0,585.03,479.95
2016,12,20,10,45,827.5,65.5,1.65,11.5,421.5,610.9,498.94
2016,12,20,11,0,838.0,67.0,1.6,12.0,441.0,634.36,515.66
2016,12,20,11,15,844.5,67.5,1.5,12.0,453.5,647.29,524.55
2016,12,20,11,30,851.0,68.0,1.4,12.0,466.0,661.41,533.82
2016,12,20,11,45,852.5,69.0,1.35,12.5,471.5,669.78,538.23
2016,12,20,12,0,854.0,70.0,1.3,13.0,477.0,675.11,540.51
2016,12,20,12,15,854.0,70.0,1.25,13.0,475.5,675.16,540.01
2016,12,20,12,30,854.0,70.0,1.2,13.0,474.0,672.12,537.41
2016,12,20,12,45,656.5,114.0,1.2,13.5,421.0,588.93,472.77
2016,12,20,13,0,459.0,158.0,1.2,14.0,368.0,495.3,398.86
2016,12,20,13,15,635.5,115.0,1.2,13.5,394.5,559.33,451.74
2016,12,20,13,30,812.0,72.0,1.2,13.0,421.0,609.08,491.57
2016,12,20,13,45,798.5,70.5,1.25,13.0,398.5,581.74,470.24
2016,12,20,14,0,785.0,69.0,1.3,13.0,376.0,552.35,447.63
2016,12,20,14,15,765.5,66.5,1.25,13.0,347.5,516.61,418.96
2016,12,20,14,30,746.0,64.0,1.2,13.0,319.0,479.63,388.72
2016,12,20,14,45,719.5,60.5,1.15,13.0,285.5,437.07,353.38
2016,12,20,15,0,693.0,57.0,1.1,13.0,252.0,394.32,316.96
2016,12,20,15,15,650.0,53.0,1.05,12.0,215.0,344.16,274.79
2016,12,20,15,30,607.0,49.0,1.0,11.0,178.0,297.76,234.31
2016,12,20,15,45,543.5,43.0,1.0,10.5,140.0,242.68,185.82
2016,12,20,16,0,480.0,37.0,1.0,10.0,102.0,192.24,140.43
2016,12,20,16,15,240.0,34.5,1.05,9.5,67.0,107.0,70.7
2016,12,20,16,30,0.0,32.0,1.1,9.0,32.0,34.83,0.0
2016,12,20,16,45,0.0,16.0,1.15,9.0,16.0,15.73,0.0
2016,12,20,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,21,7,45,192.0,14.0,2.25,7.5,32.5,57.67,0.0
2016,12,21,8,0,384.0,28.0,2.3,8.0,65.0,134.65,87.51
2016,12,21,8,15,470.5,35.0,2.35,8.5,102.5,185.87,136.85
2016,12,21,8,30,557.0,42.0,2.4,9.0,140.0,244.57,189.52
2016,12,21,8,45,612.0,46.5,2.5,9.5,178.5,293.41,234.35
2016,12,21,9,0,667.0,51.0,2.6,10.0,217.0,347.51,282.7
2016,12,21,9,15,702.5,54.5,2.65,10.5,252.5,394.3,324.09
2016,12,21,9,30,738.0,58.0,2.7,11.0,288.0,441.9,364.96
2016,12,21,9,45,766.0,59.5,2.8,11.5,320.5,483.67,400.23
2016,12,21,10,0,794.0,61.0,2.9,12.0,353.0,524.95,434.21
2016,12,21,10,15,811.0,62.5,2.75,12.0,379.5,558.94,461.69
2016,12,21,10,30,828.0,64.0,2.6,12.0,406.0,591.22,487.14
2016,12,21,10,45,840.5,65.0,2.5,12.5,426.0,614.24,504.25
2016,12,21,11,0,853.0,66.0,2.4,13.0,446.0,638.6,521.84
2016,12,21,11,15,860.5,66.5,2.35,13.0,459.5,656.5,534.93
2016,12,21,11,30,868.0,67.0,2.3,13.0,473.0,671.58,545.56
2016,12,21,11,45,872.5,67.0,2.3,13.5,479.0,681.06,551.32
2016,12,21,12,0,877.0,67.0,2.3,14.0,485.0,687.46,554.88
2016,12,21,12,15,877.0,67.0,2.3,14.0,483.5,687.61,554.94
2016,12,21,12,30,877.0,67.0,2.3,14.0,482.0,684.6,552.8
2016,12,21,12,45,869.0,68.0,2.3,14.5,472.5,674.19,544.24
2016,12,21,13,0,861.0,69.0,2.3,15.0,463.0,660.82,533.64
2016,12,21,13,15,853.0,68.0,2.25,15.0,447.0,646.27,522.46
2016,12,21,13,30,845.0,67.0,2.2,15.0,431.0,624.89,505.73
2016,12,21,13,45,832.5,65.5,2.2,15.0,408.5,597.57,484.5
2016,12,21,14,0,820.0,64.0,2.2,15.0,386.0,568.06,461.19
2016,12,21,14,15,801.0,62.0,2.1,14.5,357.0,532.31,432.94
2016,12,21,14,30,782.0,60.0,2.0,14.0,328.0,495.18,402.91
2016,12,21,14,45,754.0,57.5,1.95,14.0,294.0,451.86,366.65
2016,12,21,15,0,726.0,55.0,1.9,14.0,260.0,408.35,329.29
2016,12,21,15,15,684.0,51.0,1.75,13.0,222.0,357.38,285.92
2016,12,21,15,30,642.0,47.0,1.6,12.0,184.0,308.04,242.61
2016,12,21,15,45,575.5,41.5,1.5,11.5,145.0,250.81,191.98
2016,12,21,16,0,509.0,36.0,1.4,11.0,106.0,200.46,146.34
2016,12,21,16,15,394.5,27.5,1.4,10.5,70.0,138.49,90.58
2016,12,21,16,30,280.0,19.0,1.4,10.0,34.0,82.19,8.79
2016,12,21,16,45,140.0,9.5,1.45,9.5,17.0,30.48,0.0
2016,12,21,17,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,22,7,45,207.5,14.0,1.4,6.5,33.5,60.23,0.0
2016,12,22,8,0,415.0,28.0,1.3,7.0,67.0,141.56,91.47
2016,12,22,8,15,503.0,35.0,1.2,7.5,106.0,192.36,141.09
2016,12,22,8,30,591.0,42.0,1.1,8.0,145.0,253.13,195.21
2016,12,22,8,45,643.0,47.0,1.05,8.5,184.5,304.87,241.92
2016,12,22,9,0,695.0,52.0,1.0,9.0,224.0,359.55,289.8
2016,12,22,9,15,730.5,55.5,0.9,9.5,261.0,407.48,330.73
2016,12,22,9,30,766.0,59.0,0.8,10.0,298.0,456.15,370.61
2016,12,22,9,45,789.0,61.5,0.75,10.5,330.0,497.42,403.59
2016,12,22,10,0,812.0,64.0,0.7,11.0,362.0,537.85,434.75
2016,12,22,10,15,828.5,65.5,0.8,11.5,389.0,572.14,461.72
2016,12,22,10,30,845.0,67.0,0.9,12.0,416.0,604.64,486.78
2016,12,22,10,45,856.5,68.5,1.0,12.5,436.0,631.93,507.47
2016,12,22,11,0,868.0,70.0,1.1,13.0,456.0,656.77,526.01
2016,12,22,11,15,875.0,70.5,1.15,13.0,469.5,670.68,536.66
2016,12,22,11,30,882.0,71.0,1.2,13.0,483.0,685.67,547.64
2016,12,22,11,45,885.0,71.5,1.25,13.5,489.0,694.92,553.48
2016,12,22,12,0,888.0,72.0,1.3,14.0,495.0,701.03,557.17
2016,12,22,12,15,887.0,72.0,1.3,14.0,493.5,700.6,556.78
2016,12,22,12,30,886.0,72.0,1.3,14.0,492.0,696.98,554.25
2016,12,22,12,45,883.0,71.0,1.3,14.0,483.0,687.65,547.72
2016,12,22,13,0,880.0,70.0,1.3,14.0,474.0,675.22,539.06
2016,12,22,13,15,871.0,69.0,1.2,14.0,457.5,655.85,524.15
2016,12,22,13,30,862.0,68.0,1.1,14.0,441.0,637.6,509.38
2016,12,22,13,45,849.0,66.5,1.05,14.0,417.5,609.7,487.81
2016,12,22,14,0,836.0,65.0,1.0,14.0,394.0,579.56,464.27
2016,12,22,14,15,816.0,63.0,0.95,14.0,364.0,542.86,435.3
2016,12,22,14,30,796.0,61.0,0.9,14.0,334.0,504.79,404.65
2016,12,22,14,45,764.5,58.5,0.85,14.0,299.0,459.27,367.52
2016,12,22,15,0,733.0,56.0,0.8,14.0,264.0,413.77,329.45
2016,12,22,15,15,689.5,52.0,0.85,13.0,225.5,361.86,286.89
2016,12,22,15,30,646.0,48.0,0.9,12.0,187.0,311.68,244.09
2016,12,22,15,45,578.5,42.5,1.0,11.5,147.5,253.85,193.86
2016,12,22,16,0,511.0,37.0,1.1,11.0,108.0,203.03,148.37
2016,12,22,16,15,397.0,28.5,1.15,10.5,71.5,140.89,92.85
2016,12,22,16,30,283.0,20.0,1.2,10.0,35.0,84.56,13.99
2016,12,22,16,45,141.5,10.0,1.25,10.0,17.5,31.43,0.0
2016,12,22,17,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,12.0,4.05,8.0,12.0,11.58,0.0
2016,12,23,8,0,0.0,24.0,4.0,8.0,24.0,23.18,12.41
2016,12,23,8,15,0.0,38.5,3.8,8.0,38.5,38.09,26.49
2016,12,23,8,30,0.0,53.0,3.6,8.0,53.0,52.86,39.76
2016,12,23,8,45,0.0,67.5,3.45,8.0,67.5,67.59,52.88
2016,12,23,9,0,0.0,82.0,3.3,8.0,82.0,82.33,65.88
2016,12,23,9,15,1.0,96.0,3.15,8.0,96.5,97.01,78.68
2016,12,23,9,30,2.0,110.0,3.0,8.0,111.0,111.81,91.44
2016,12,23,9,45,5.5,121.5,2.9,8.5,123.5,125.33,102.8
2016,12,23,10,0,9.0,133.0,2.8,9.0,136.0,139.14,114.29
2016,12,23,10,15,4.5,76.5,2.85,9.0,78.0,76.73,60.89
2016,12,23,10,30,0.0,20.0,2.9,9.0,20.0,19.3,11.16
2016,12,23,10,45,0.0,40.0,2.95,9.5,40.0,38.63,27.86
2016,12,23,11,0,0.0,60.0,3.0,10.0,60.0,57.99,44.39
2016,12,23,11,15,0.0,39.0,3.35,10.0,39.0,37.67,26.89
2016,12,23,11,30,0.0,18.0,3.7,10.0,18.0,17.38,9.37
2016,12,23,11,45,0.0,12.5,4.05,10.5,12.5,12.06,4.76
2016,12,23,12,0,0.0,7.0,4.4,11.0,7.0,6.76,0.16
2016,12,23,12,15,0.0,80.5,4.55,11.0,80.5,77.85,61.03
2016,12,23,12,30,0.0,154.0,4.7,11.0,154.0,153.78,125.04
2016,12,23,12,45,52.5,178.0,4.9,11.0,202.5,222.59,183.99
2016,12,23,13,0,105.0,202.0,5.1,11.0,251.0,285.37,237.24
2016,12,23,13,15,52.5,137.0,5.1,11.0,161.5,175.76,145.07
2016,12,23,13,30,0.0,72.0,5.1,11.0,72.0,69.61,54.11
2016,12,23,13,45,0.0,72.0,5.1,11.0,72.0,69.61,54.22
2016,12,23,14,0,0.0,72.0,5.1,11.0,72.0,69.61,54.29
2016,12,23,14,15,0.0,66.5,4.95,10.5,66.5,64.28,49.89
2016,12,23,14,30,0.0,61.0,4.8,10.0,61.0,58.95,45.45
2016,12,23,14,45,0.0,54.5,4.7,10.0,54.5,52.66,40.05
2016,12,23,15,0,0.0,48.0,4.6,10.0,48.0,46.36,34.6
2016,12,23,15,15,274.0,54.0,4.35,9.5,113.5,185.52,153.02
2016,12,23,15,30,548.0,60.0,4.1,9.0,179.0,290.02,234.78
2016,12,23,15,45,481.0,52.5,3.95,9.0,141.0,234.26,183.82
2016,12,23,16,0,414.0,45.0,3.8,9.0,103.0,183.44,137.33
2016,12,23,16,15,297.5,34.0,3.7,8.5,68.5,122.29,82.97
2016,12,23,16,30,181.0,23.0,3.6,8.0,34.0,67.47,14.52
2016,12,23,16,45,90.5,11.5,3.5,8.0,17.0,25.28,0.0
2016,12,23,17,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,3.4,6.5,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.95,4.5,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,24,7,45,215.5,13.5,2.7,4.5,33.0,60.34,0.0
2016,12,24,8,0,431.0,27.0,2.7,5.0,66.0,140.59,89.91
2016,12,24,8,15,519.0,33.5,2.75,5.5,105.0,194.08,143.28
2016,12,24,8,30,607.0,40.0,2.8,6.0,144.0,254.86,198.79
2016,12,24,8,45,662.5,43.5,2.85,6.5,184.0,306.9,247.19
2016,12,24,9,0,718.0,47.0,2.9,7.0,224.0,362.12,297.32
2016,12,24,9,15,752.0,50.5,2.9,7.0,260.5,410.23,341.11
2016,12,24,9,30,786.0,54.0,2.9,7.0,297.0,458.98,384.24
2016,12,24,9,45,810.0,55.5,2.95,7.5,330.0,500.36,419.73
2016,12,24,10,0,834.0,57.0,3.0,8.0,363.0,537.66,451.05
2016,12,24,10,15,850.0,58.5,3.0,8.5,389.5,572.16,479.06
2016,12,24,10,30,866.0,60.0,3.0,9.0,416.0,604.84,504.9
2016,12,24,10,45,876.5,61.0,3.05,9.5,436.5,631.36,525.51
2016,12,24,11,0,887.0,62.0,3.1,10.0,457.0,655.36,543.77
2016,12,24,11,15,893.5,63.0,3.1,10.0,470.5,673.99,557.69
2016,12,24,11,30,900.0,64.0,3.1,10.0,484.0,689.66,569.25
2016,12,24,11,45,903.5,64.0,3.1,10.0,490.0,699.01,576.06
2016,12,24,12,0,907.0,64.0,3.1,10.0,496.0,705.17,580.56
2016,12,24,12,15,906.5,64.0,3.1,10.0,495.0,705.31,580.6
2016,12,24,12,30,906.0,64.0,3.1,10.0,494.0,702.18,578.32
2016,12,24,12,45,895.0,66.0,3.1,10.0,484.0,691.02,570.0
2016,12,24,13,0,884.0,68.0,3.1,10.0,474.0,676.84,559.51
2016,12,24,13,15,876.5,67.0,3.05,10.0,458.5,658.58,545.62
2016,12,24,13,30,869.0,66.0,3.0,10.0,443.0,637.52,528.74
2016,12,24,13,45,858.0,64.5,3.0,10.0,420.0,611.05,507.56
2016,12,24,14,0,847.0,63.0,3.0,10.0,397.0,585.75,486.79
2016,12,24,14,15,828.5,61.0,2.9,10.0,368.0,549.74,456.84
2016,12,24,14,30,810.0,59.0,2.8,10.0,339.0,512.21,425.1
2016,12,24,14,45,785.0,56.0,2.75,10.0,305.0,469.02,388.17
2016,12,24,15,0,760.0,53.0,2.7,10.0,271.0,425.33,349.87
2016,12,24,15,15,719.5,49.5,2.6,9.0,232.5,374.26,305.62
2016,12,24,15,30,679.0,46.0,2.5,8.0,194.0,324.59,261.16
2016,12,24,15,45,617.0,41.0,2.4,7.5,154.0,267.68,209.49
2016,12,24,16,0,555.0,36.0,2.3,7.0,114.0,214.91,160.61
2016,12,24,16,15,442.0,28.0,2.3,6.5,76.5,150.99,102.37
2016,12,24,16,30,329.0,20.0,2.3,6.0,39.0,94.05,26.03
2016,12,24,16,45,164.5,10.0,2.35,6.0,19.5,35.54,0.0
2016,12,24,17,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,25,7,45,151.0,14.5,2.2,2.5,28.0,48.92,0.0
2016,12,25,8,0,302.0,29.0,2.3,3.0,56.0,114.03,73.66
2016,12,25,8,15,364.0,40.0,2.35,3.5,90.0,158.31,118.53
2016,12,25,8,30,426.0,51.0,2.4,4.0,124.0,208.09,164.39
2016,12,25,8,45,474.0,58.0,2.45,4.5,158.5,253.3,206.3
2016,12,25,9,0,522.0,65.0,2.5,5.0,193.0,301.56,250.14
2016,12,25,9,15,548.5,72.0,2.5,5.5,225.5,342.64,287.16
2016,12,25,9,30,575.0,79.0,2.5,6.0,258.0,384.33,323.66
2016,12,25,9,45,592.0,84.5,2.55,6.5,285.5,419.64,354.05
2016,12,25,10,0,609.0,90.0,2.6,7.0,313.0,454.31,383.13
2016,12,25,10,15,723.0,79.0,2.6,7.0,362.5,526.28,443.01
2016,12,25,10,30,837.0,68.0,2.6,7.0,412.0,599.84,502.88
2016,12,25,10,45,847.0,69.5,2.65,7.5,432.0,626.3,523.16
2016,12,25,11,0,857.0,71.0,2.7,8.0,452.0,650.28,541.44
2016,12,25,11,15,863.0,71.5,2.75,8.0,465.5,667.78,555.39
2016,12,25,11,30,869.0,72.0,2.8,8.0,479.0,682.38,566.41
2016,12,25,11,45,870.5,73.0,2.85,8.5,484.5,691.48,572.26
2016,12,25,12,0,872.0,74.0,2.9,9.0,490.0,697.43,575.82
2016,12,25,12,15,871.0,74.0,2.9,9.0,488.5,697.32,575.67
2016,12,25,12,30,870.0,74.0,2.9,9.0,487.0,694.03,573.25
2016,12,25,12,45,534.5,138.0,2.9,9.5,390.5,530.58,440.99
2016,12,25,13,0,199.0,202.0,2.9,10.0,294.0,356.26,295.32
2016,12,25,13,15,230.5,191.5,2.9,10.0,294.5,370.18,307.98
2016,12,25,13,30,262.0,181.0,2.9,10.0,295.0,374.46,312.07
2016,12,25,13,45,372.0,153.5,2.95,10.0,306.0,413.46,345.47
2016,12,25,14,0,482.0,126.0,3.0,10.0,317.0,439.14,367.38
2016,12,25,14,15,464.5,120.5,2.95,9.5,293.5,409.67,343.15
2016,12,25,14,30,447.0,115.0,2.9,9.0,270.0,379.77,318.33
2016,12,25,14,45,581.0,87.0,2.85,9.0,267.0,403.65,337.02
2016,12,25,15,0,715.0,59.0,2.8,9.0,264.0,412.13,341.18
2016,12,25,15,15,673.0,54.5,2.75,8.5,226.5,360.94,296.06
2016,12,25,15,30,631.0,50.0,2.7,8.0,189.0,311.37,251.37
2016,12,25,15,45,568.0,44.0,2.65,7.5,150.0,256.99,202.03
2016,12,25,16,0,505.0,38.0,2.6,7.0,111.0,205.17,154.3
2016,12,25,16,15,395.5,29.5,2.7,6.5,74.5,143.83,98.75
2016,12,25,16,30,286.0,21.0,2.8,6.0,38.0,88.7,28.74
2016,12,25,16,45,143.0,10.5,2.95,6.0,19.0,32.93,0.0
2016,12,25,17,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.3,4.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.2,3.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.2,2.5,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,2.95,1.5,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,7,45,209.5,13.5,2.8,2.5,32.0,58.46,0.0
2016,12,26,8,0,419.0,27.0,2.9,3.0,64.0,136.58,86.84
2016,12,26,8,15,508.5,34.0,2.95,3.5,103.0,190.31,141.15
2016,12,26,8,30,598.0,41.0,3.0,4.0,142.0,251.55,197.41
2016,12,26,8,45,650.0,46.0,3.05,4.5,182.0,303.55,246.21
2016,12,26,9,0,702.0,51.0,3.1,5.0,222.0,358.54,296.58
2016,12,26,9,15,737.5,54.0,3.1,5.5,259.0,406.31,339.86
2016,12,26,9,30,773.0,57.0,3.1,6.0,296.0,454.84,382.47
2016,12,26,9,45,794.5,60.0,3.1,6.5,328.5,496.36,418.15
2016,12,26,10,0,816.0,63.0,3.1,7.0,361.0,536.97,452.03
2016,12,26,10,15,832.5,65.0,3.05,7.5,388.5,572.28,480.61
2016,12,26,10,30,849.0,67.0,3.0,8.0,416.0,605.82,507.01
2016,12,26,10,45,861.0,68.0,3.0,8.5,437.0,633.32,528.25
2016,12,26,11,0,873.0,69.0,3.0,9.0,458.0,654.41,544.22
2016,12,26,11,15,879.5,69.5,2.95,9.0,471.5,672.45,557.86
2016,12,26,11,30,886.0,70.0,2.9,9.0,485.0,687.59,568.8
2016,12,26,11,45,890.0,70.0,2.85,9.5,491.0,697.4,574.66
2016,12,26,12,0,894.0,70.0,2.8,10.0,497.0,704.06,578.23
2016,12,26,12,15,893.0,70.0,2.7,10.0,496.0,704.06,577.63
2016,12,26,12,30,892.0,70.0,2.6,10.0,495.0,700.84,574.74
2016,12,26,12,45,888.0,69.5,2.55,10.0,486.0,691.79,567.83
2016,12,26,13,0,884.0,69.0,2.5,10.0,477.0,679.62,558.69
2016,12,26,13,15,875.5,68.0,2.45,10.0,461.0,660.89,544.57
2016,12,26,13,30,867.0,67.0,2.4,10.0,445.0,639.37,527.49
2016,12,26,13,45,853.5,66.0,2.35,10.0,422.0,615.84,508.45
2016,12,26,14,0,840.0,65.0,2.3,10.0,399.0,586.17,484.41
2016,12,26,14,15,821.5,63.0,2.15,10.0,370.0,550.44,454.78
2016,12,26,14,30,803.0,61.0,2.0,10.0,341.0,513.21,423.39
2016,12,26,14,45,776.0,58.0,1.95,10.0,306.5,469.27,386.35
2016,12,26,15,0,749.0,55.0,1.9,10.0,272.0,424.99,348.07
2016,12,26,15,15,708.5,51.5,1.85,9.0,234.0,374.27,304.72
2016,12,26,15,30,668.0,48.0,1.8,8.0,196.0,324.96,261.1
2016,12,26,15,45,606.5,42.5,1.75,7.5,156.0,267.98,209.88
2016,12,26,16,0,545.0,37.0,1.7,7.0,116.0,215.11,161.34
2016,12,26,16,15,437.5,29.0,1.8,6.5,78.5,152.64,104.9
2016,12,26,16,30,330.0,21.0,1.9,6.0,41.0,98.78,36.41
2016,12,26,16,45,165.0,10.5,2.0,5.5,20.5,36.73,0.0
2016,12,26,17,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,1.8,2.5,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,7,45,178.0,14.0,1.7,4.5,30.0,52.81,0.0
2016,12,27,8,0,356.0,28.0,1.7,5.0,60.0,124.95,78.82
2016,12,27,8,15,447.0,36.0,1.65,5.5,97.5,176.72,130.12
2016,12,27,8,30,538.0,44.0,1.6,6.0,135.0,236.56,183.86
2016,12,27,8,45,597.5,48.5,1.55,6.5,174.0,288.01,230.77
2016,12,27,9,0,657.0,53.0,1.5,7.0,213.0,341.42,278.42
2016,12,27,9,15,694.0,57.0,1.35,7.5,250.0,389.3,320.15
2016,12,27,9,30,731.0,61.0,1.2,8.0,287.0,438.17,361.08
2016,12,27,9,45,760.0,62.5,1.1,8.5,320.0,480.64,395.67
2016,12,27,10,0,789.0,64.0,1.0,9.0,353.0,522.73,428.69
2016,12,27,10,15,806.0,66.0,1.1,9.5,379.5,557.67,456.55
2016,12,27,10,30,823.0,68.0,1.2,10.0,406.0,590.94,482.56
2016,12,27,10,45,832.5,70.0,1.3,10.5,426.5,617.55,502.99
2016,12,27,11,0,842.0,72.0,1.4,11.0,447.0,641.72,521.26
2016,12,27,11,15,849.0,73.0,1.4,11.0,460.5,660.46,535.37
2016,12,27,11,30,856.0,74.0,1.4,11.0,474.0,676.38,546.73
2016,12,27,11,45,859.5,74.0,1.4,11.5,480.5,685.79,552.27
2016,12,27,12,0,863.0,74.0,1.4,12.0,487.0,692.13,555.68
2016,12,27,12,15,661.5,120.5,1.3,12.0,436.5,608.84,490.81
2016,12,27,12,30,460.0,167.0,1.2,12.0,386.0,516.27,417.49
2016,12,27,12,45,449.5,166.0,1.1,12.0,377.0,504.94,408.95
2016,12,27,13,0,439.0,165.0,1.0,12.0,368.0,492.12,398.47
2016,12,27,13,15,406.0,165.0,1.0,12.0,348.0,464.17,376.66
2016,12,27,13,30,373.0,165.0,1.0,12.0,328.0,427.95,348.52
2016,12,27,13,45,354.0,158.5,1.0,12.5,307.0,401.22,327.06
2016,12,27,14,0,335.0,152.0,1.0,13.0,286.0,374.2,305.1
2016,12,27,14,15,319.5,144.5,1.0,12.5,264.5,347.99,284.63
2016,12,27,14,30,304.0,137.0,1.0,12.0,243.0,321.77,263.72
2016,12,27,14,45,292.5,124.0,1.05,12.0,218.0,291.35,238.73
2016,12,27,15,0,281.0,111.0,1.1,12.0,193.0,260.97,213.2
2016,12,27,15,15,261.0,97.5,1.15,11.5,165.5,226.51,184.06
2016,12,27,15,30,241.0,84.0,1.2,11.0,138.0,193.09,155.09
2016,12,27,15,45,214.0,68.5,1.25,10.5,109.5,156.05,122.6
2016,12,27,16,0,187.0,53.0,1.3,10.0,81.0,120.99,91.37
2016,12,27,16,15,132.5,38.5,1.35,9.5,55.0,82.26,57.22
2016,12,27,16,30,78.0,24.0,1.4,9.0,29.0,46.13,17.46
2016,12,27,16,45,39.0,12.0,1.5,9.0,14.5,18.11,0.0
2016,12,27,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,7,45,214.0,12.5,2.35,4.5,31.5,56.98,0.0
2016,12,28,8,0,428.0,25.0,2.4,5.0,63.0,135.94,84.52
2016,12,28,8,15,515.5,31.5,2.4,5.5,101.5,188.71,138.19
2016,12,28,8,30,603.0,38.0,2.4,6.0,140.0,248.9,193.16
2016,12,28,8,45,658.5,42.0,2.4,6.5,180.0,301.25,241.71
2016,12,28,9,0,714.0,46.0,2.4,7.0,220.0,356.89,292.05
2016,12,28,9,15,748.0,49.0,2.4,7.5,257.0,404.44,334.67
2016,12,28,9,30,782.0,52.0,2.4,8.0,294.0,452.67,376.52
2016,12,28,9,45,808.5,53.5,2.45,9.0,326.5,495.49,412.2
2016,12,28,10,0,835.0,55.0,2.5,10.0,359.0,534.44,443.73
2016,12,28,10,15,850.0,56.5,2.4,10.5,386.0,568.74,470.85
2016,12,28,10,30,865.0,58.0,2.3,11.0,413.0,601.19,495.68
2016,12,28,10,45,876.0,58.5,2.25,11.5,434.0,627.81,515.6
2016,12,28,11,0,887.0,59.0,2.2,12.0,455.0,651.96,533.13
2016,12,28,11,15,893.5,59.5,2.1,12.0,468.5,670.43,545.86
2016,12,28,11,30,900.0,60.0,2.0,12.0,482.0,685.95,556.35
2016,12,28,11,45,903.0,60.5,1.9,12.5,488.5,695.99,561.71
2016,12,28,12,0,906.0,61.0,1.8,13.0,495.0,702.84,564.76
2016,12,28,12,15,905.5,61.0,1.75,13.0,494.0,703.41,564.69
2016,12,28,12,30,905.0,61.0,1.7,13.0,493.0,700.71,562.38
2016,12,28,12,45,898.0,62.0,1.7,13.5,484.5,691.5,554.79
2016,12,28,13,0,891.0,63.0,1.7,14.0,476.0,679.18,545.08
2016,12,28,13,15,884.0,62.0,1.65,14.0,460.5,661.51,532.13
2016,12,28,13,30,877.0,61.0,1.6,14.0,445.0,640.98,516.6
2016,12,28,13,45,865.0,60.0,1.6,14.0,422.5,614.6,496.4
2016,12,28,14,0,853.0,59.0,1.6,14.0,400.0,585.9,474.05
2016,12,28,14,15,836.0,57.0,1.5,13.5,371.5,551.01,446.75
2016,12,28,14,30,819.0,55.0,1.4,13.0,343.0,514.51,417.53
2016,12,28,14,45,794.0,53.0,1.3,13.0,309.5,475.45,384.71
2016,12,28,15,0,769.0,51.0,1.2,13.0,276.0,432.7,348.21
2016,12,28,15,15,731.5,47.5,1.15,12.0,238.0,382.54,306.31
2016,12,28,15,30,694.0,44.0,1.1,11.0,200.0,333.52,263.85
2016,12,28,15,45,635.0,39.5,1.1,10.5,160.5,277.3,214.28
2016,12,28,16,0,576.0,35.0,1.1,10.0,121.0,224.94,166.91
2016,12,28,16,15,474.5,28.0,1.1,9.5,83.0,163.25,111.87
2016,12,28,16,30,373.0,21.0,1.1,9.0,45.0,108.31,47.11
2016,12,28,16,45,186.5,10.5,1.15,9.0,22.5,40.91,0.0
2016,12,28,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,2.65,5.5,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,3.05,5.5,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,29,7,45,180.5,14.5,3.3,5.5,30.0,53.28,0.0
2016,12,29,8,0,361.0,29.0,3.4,6.0,60.0,126.32,78.78
2016,12,29,8,15,455.5,36.5,3.45,6.0,98.5,178.76,131.49
2016,12,29,8,30,550.0,44.0,3.5,6.0,137.0,239.53,186.84
2016,12,29,8,45,608.0,49.5,3.55,6.5,177.0,292.1,235.54
2016,12,29,9,0,666.0,55.0,3.6,7.0,217.0,346.36,284.95
2016,12,29,9,15,704.0,59.0,3.6,7.5,254.5,395.19,328.88
2016,12,29,9,30,742.0,63.0,3.6,8.0,292.0,445.08,372.45
2016,12,29,9,45,755.0,68.5,3.65,8.5,323.0,484.12,406.07
2016,12,29,10,0,768.0,74.0,3.7,9.0,354.0,521.82,437.61
2016,12,29,10,15,787.0,76.0,3.6,9.5,381.5,557.61,466.54
2016,12,29,10,30,806.0,78.0,3.5,10.0,409.0,591.88,493.47
2016,12,29,10,45,822.0,78.5,3.45,10.5,431.0,620.79,515.73
2016,12,29,11,0,838.0,79.0,3.4,11.0,453.0,647.53,535.84
2016,12,29,11,15,845.5,80.0,3.25,11.5,467.0,666.78,549.33
2016,12,29,11,30,853.0,81.0,3.1,12.0,481.0,683.22,560.14
2016,12,29,11,45,859.0,80.5,3.0,12.5,488.5,693.99,566.47
2016,12,29,12,0,865.0,80.0,2.9,13.0,496.0,701.71,570.56
2016,12,29,12,15,864.5,80.0,2.8,13.0,495.0,702.35,570.45
2016,12,29,12,30,864.0,80.0,2.7,13.0,494.0,699.83,568.12
2016,12,29,12,45,871.0,76.5,2.6,13.0,487.5,695.26,564.38
2016,12,29,13,0,878.0,73.0,2.5,13.0,481.0,687.4,558.29
2016,12,29,13,15,870.0,72.0,2.4,13.0,465.5,669.21,544.33
2016,12,29,13,30,862.0,71.0,2.3,13.0,450.0,648.2,527.64
2016,12,29,13,45,851.0,69.5,2.25,13.5,427.5,622.06,506.15
2016,12,29,14,0,840.0,68.0,2.2,14.0,405.0,593.53,482.58
2016,12,29,14,15,821.5,66.0,2.1,13.5,376.0,557.93,454.65
2016,12,29,14,30,803.0,64.0,2.0,13.0,347.0,520.78,424.86
2016,12,29,14,45,776.5,61.0,1.9,13.0,313.0,477.13,388.43
2016,12,29,15,0,750.0,58.0,1.8,13.0,279.0,433.05,350.78
2016,12,29,15,15,710.0,54.0,1.7,12.0,240.5,381.85,307.68
2016,12,29,15,30,670.0,50.0,1.6,11.0,202.0,331.97,264.29
2016,12,29,15,45,607.5,44.5,1.5,10.5,162.0,274.24,213.22
2016,12,29,16,0,545.0,39.0,1.4,10.0,122.0,220.66,164.86
2016,12,29,16,15,439.0,31.0,1.45,9.5,84.0,160.16,111.2
2016,12,29,16,30,333.0,23.0,1.5,9.0,46.0,104.69,49.28
2016,12,29,16,45,166.5,11.5,1.6,8.5,23.0,38.96,0.0
2016,12,29,17,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,7,45,161.0,14.5,0.7,6.5,28.5,49.46,0.0
2016,12,30,8,0,322.0,29.0,0.6,7.0,57.0,116.9,72.22
2016,12,30,8,15,415.5,37.5,0.55,7.0,94.5,168.2,122.44
2016,12,30,8,30,509.0,46.0,0.5,7.0,132.0,227.88,175.08
2016,12,30,8,45,563.5,52.5,0.45,7.5,170.5,278.51,220.18
2016,12,30,9,0,618.0,59.0,0.4,8.0,209.0,332.68,267.01
2016,12,30,9,15,656.5,63.0,0.55,8.5,245.5,379.81,308.11
2016,12,30,9,30,695.0,67.0,0.7,9.0,282.0,428.21,349.24
2016,12,30,9,45,733.5,67.5,0.85,9.5,316.0,471.55,385.54
2016,12,30,10,0,772.0,68.0,1.0,10.0,350.0,517.3,422.86
2016,12,30,10,15,789.5,70.5,1.15,10.5,377.5,552.91,451.46
2016,12,30,10,30,807.0,73.0,1.3,11.0,405.0,586.96,478.33
2016,12,30,10,45,816.5,75.0,1.45,11.5,425.5,613.53,499.04
2016,12,30,11,0,826.0,77.0,1.6,12.0,446.0,637.72,517.63
2016,12,30,11,15,833.5,78.0,1.6,12.0,460.0,656.88,532.09
2016,12,30,11,30,841.0,79.0,1.6,12.0,474.0,673.28,544.05
2016,12,30,11,45,844.0,79.5,1.65,12.5,480.5,683.13,550.33
2016,12,30,12,0,847.0,80.0,1.7,13.0,487.0,689.95,554.5
2016,12,30,12,15,847.0,79.5,1.7,13.0,486.5,690.44,554.76
2016,12,30,12,30,847.0,79.0,1.7,13.0,486.0,687.83,552.9
2016,12,30,12,45,844.0,78.5,1.75,13.5,478.0,680.06,546.73
2016,12,30,13,0,841.0,78.0,1.8,14.0,470.0,669.28,538.46
2016,12,30,13,15,833.0,77.0,1.85,13.5,455.0,651.64,526.67
2016,12,30,13,30,825.0,76.0,1.9,13.0,440.0,631.31,512.42
2016,12,30,13,45,812.5,74.5,2.0,13.0,417.5,605.01,492.65
2016,12,30,14,0,800.0,73.0,2.1,13.0,395.0,576.5,470.72
2016,12,30,14,15,781.0,70.5,2.15,13.0,367.0,541.12,442.68
2016,12,30,14,30,762.0,68.0,2.2,13.0,339.0,504.33,412.86
2016,12,30,14,45,732.5,65.5,2.3,13.0,305.0,461.0,377.17
2016,12,30,15,0,703.0,63.0,2.4,13.0,271.0,417.52,340.34
2016,12,30,15,15,662.0,59.0,2.35,12.0,234.0,369.57,299.71
2016,12,30,15,30,621.0,55.0,2.3,11.0,197.0,321.26,257.55
2016,12,30,15,45,546.0,50.0,2.25,10.5,157.0,261.64,205.11
2016,12,30,16,0,471.0,45.0,2.2,10.0,117.0,207.41,156.67
2016,12,30,16,15,366.0,35.5,2.2,9.5,80.5,146.54,103.18
2016,12,30,16,30,261.0,26.0,2.2,9.0,44.0,93.23,46.88
2016,12,30,16,45,130.5,13.0,2.25,9.0,22.0,34.73,0.0
2016,12,30,17,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
